Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,7,45,199.0,16.0,0.7,3.5,35.5,61.52,9.97
2016,1,1,8,0,398.0,32.0,0.7,4.0,71.0,142.17,96.79
2016,1,1,8,15,489.0,39.5,0.65,4.5,111.5,196.67,147.38
2016,1,1,8,30,580.0,47.0,0.6,5.0,152.0,259.1,202.7
2016,1,1,8,45,634.0,52.5,0.55,5.5,193.5,312.35,250.32
2016,1,1,9,0,688.0,58.0,0.5,6.0,235.0,366.9,297.65
2016,1,1,9,15,724.0,62.0,0.45,6.0,273.5,416.34,339.99
2016,1,1,9,30,760.0,66.0,0.4,6.0,312.0,466.62,381.53
2016,1,1,9,45,774.0,71.5,0.4,6.5,344.5,507.15,413.86
2016,1,1,10,0,788.0,77.0,0.4,7.0,377.0,546.33,444.11
2016,1,1,10,15,805.5,79.5,0.4,7.5,405.5,582.73,471.42
2016,1,1,10,30,823.0,82.0,0.4,8.0,434.0,617.46,496.75
2016,1,1,10,45,836.0,83.0,0.45,8.5,455.5,645.68,517.4
2016,1,1,11,0,849.0,84.0,0.5,9.0,477.0,671.55,536.04
2016,1,1,11,15,557.5,147.0,0.5,9.0,408.5,555.69,446.19
2016,1,1,11,30,266.0,210.0,0.5,9.0,340.0,423.09,341.56
2016,1,1,11,45,366.5,193.5,0.55,9.0,375.0,476.88,386.67
2016,1,1,12,0,467.0,177.0,0.6,9.0,410.0,539.63,435.72
2016,1,1,12,15,458.0,181.0,0.6,9.0,409.0,538.21,433.66
2016,1,1,12,30,449.0,185.0,0.6,9.0,408.0,535.04,431.05
2016,1,1,12,45,466.0,175.5,0.65,9.0,404.0,533.51,430.91
2016,1,1,13,0,483.0,166.0,0.7,9.0,400.0,529.91,429.14
2016,1,1,13,15,473.0,164.0,0.7,9.0,387.0,514.21,417.15
2016,1,1,13,30,463.0,162.0,0.7,9.0,374.0,497.1,404.1
2016,1,1,13,45,421.5,159.0,0.75,9.0,344.5,457.49,373.62
2016,1,1,14,0,380.0,156.0,0.8,9.0,315.0,418.25,343.1
2016,1,1,14,15,443.5,133.5,0.75,9.0,307.0,420.0,345.18
2016,1,1,14,30,507.0,111.0,0.7,9.0,299.0,416.48,342.16
2016,1,1,14,45,483.5,105.0,0.7,9.0,270.5,380.38,312.41
2016,1,1,15,0,460.0,99.0,0.7,9.0,242.0,344.56,282.47
2016,1,1,15,15,436.5,88.5,0.7,8.5,210.0,304.21,248.62
2016,1,1,15,30,413.0,78.0,0.7,8.0,178.0,264.71,214.45
2016,1,1,15,45,372.0,67.0,0.7,8.0,144.0,219.36,174.39
2016,1,1,16,0,331.0,56.0,0.7,8.0,110.0,177.03,136.26
2016,1,1,16,15,272.0,42.0,0.65,7.5,77.5,129.7,94.27
2016,1,1,16,30,213.0,28.0,0.6,7.0,45.0,87.11,51.97
2016,1,1,16,45,106.5,14.0,0.55,7.0,22.5,32.27,0.0
2016,1,1,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,7,45,15.0,17.0,1.1,6.5,18.5,19.88,0.0
2016,1,2,8,0,30.0,34.0,1.1,7.0,37.0,43.48,28.7
2016,1,2,8,15,46.5,51.5,1.1,7.5,58.5,68.54,51.43
2016,1,2,8,30,63.0,69.0,1.1,8.0,80.0,98.66,77.9
2016,1,2,8,45,73.0,86.0,1.15,8.5,102.0,123.66,99.97
2016,1,2,9,0,83.0,103.0,1.2,9.0,124.0,149.44,122.36
2016,1,2,9,15,88.0,119.0,1.2,9.0,144.5,172.41,142.23
2016,1,2,9,30,93.0,135.0,1.2,9.0,165.0,195.65,161.98
2016,1,2,9,45,99.0,148.5,1.3,9.5,183.5,216.7,179.4
2016,1,2,10,0,105.0,162.0,1.4,10.0,202.0,238.0,196.76
2016,1,2,10,15,57.5,158.0,1.45,10.5,180.5,200.43,164.68
2016,1,2,10,30,10.0,154.0,1.5,11.0,159.0,161.04,130.81
2016,1,2,10,45,125.5,177.5,1.55,11.5,236.0,275.18,226.64
2016,1,2,11,0,241.0,201.0,1.6,12.0,313.0,389.07,318.5
2016,1,2,11,15,175.5,210.0,1.6,12.0,293.0,350.4,285.86
2016,1,2,11,30,110.0,219.0,1.6,12.0,273.0,309.27,251.75
2016,1,2,11,45,90.0,218.5,1.65,12.0,263.0,295.21,240.23
2016,1,2,12,0,70.0,218.0,1.7,12.0,253.0,280.72,228.17
2016,1,2,12,15,41.5,200.0,1.65,12.0,221.0,239.83,194.55
2016,1,2,12,30,13.0,182.0,1.6,12.0,189.0,192.24,155.24
2016,1,2,12,45,152.0,193.5,1.6,12.5,267.5,317.63,260.04
2016,1,2,13,0,291.0,205.0,1.6,13.0,346.0,433.75,352.81
2016,1,2,13,15,154.5,189.0,1.6,13.0,263.5,311.12,253.33
2016,1,2,13,30,18.0,173.0,1.6,13.0,181.0,186.36,150.21
2016,1,2,13,45,215.5,162.0,1.6,13.0,253.0,321.77,264.65
2016,1,2,14,0,413.0,151.0,1.6,13.0,325.0,433.75,355.12
2016,1,2,14,15,381.0,144.5,1.5,12.5,296.5,396.16,324.48
2016,1,2,14,30,349.0,138.0,1.4,12.0,268.0,352.39,289.57
2016,1,2,14,45,332.5,128.0,1.35,12.0,242.5,321.11,263.8
2016,1,2,15,0,316.0,118.0,1.3,12.0,217.0,290.11,237.7
2016,1,2,15,15,299.5,104.0,1.25,11.5,188.0,254.94,208.09
2016,1,2,15,30,283.0,90.0,1.2,11.0,159.0,220.42,178.29
2016,1,2,15,45,257.0,75.0,1.15,10.5,128.5,182.06,144.7
2016,1,2,16,0,231.0,60.0,1.1,10.0,98.0,150.12,115.88
2016,1,2,16,15,185.0,44.5,1.15,10.0,69.5,109.3,79.74
2016,1,2,16,30,139.0,29.0,1.2,10.0,41.0,72.47,44.09
2016,1,2,16,45,69.5,14.5,1.25,10.0,20.5,26.48,0.0
2016,1,2,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,45,22.5,17.0,1.65,8.5,19.5,22.81,0.14
2016,1,3,8,0,45.0,34.0,1.7,9.0,39.0,50.08,33.23
2016,1,3,8,15,63.5,51.5,1.7,9.5,61.5,76.81,57.49
2016,1,3,8,30,82.0,69.0,1.7,10.0,84.0,105.01,82.34
2016,1,3,8,45,92.5,86.0,1.7,10.5,107.0,131.05,105.33
2016,1,3,9,0,103.0,103.0,1.7,11.0,130.0,157.87,128.59
2016,1,3,9,15,109.0,119.5,1.7,11.0,151.5,182.71,150.04
2016,1,3,9,30,115.0,136.0,1.7,11.0,173.0,207.84,171.36
2016,1,3,9,45,120.0,149.5,1.7,11.5,192.0,229.12,188.82
2016,1,3,10,0,125.0,163.0,1.7,12.0,211.0,250.52,206.07
2016,1,3,10,15,141.5,175.5,1.7,12.0,233.5,277.7,228.32
2016,1,3,10,30,158.0,188.0,1.7,12.0,256.0,305.45,250.79
2016,1,3,10,45,177.0,197.0,1.7,12.5,276.5,331.14,270.99
2016,1,3,11,0,196.0,206.0,1.7,13.0,297.0,357.14,291.2
2016,1,3,11,15,288.5,199.0,1.75,13.0,337.5,422.95,344.65
2016,1,3,11,30,381.0,192.0,1.8,13.0,378.0,482.67,392.47
2016,1,3,11,45,380.5,195.0,1.85,13.0,383.5,488.99,397.02
2016,1,3,12,0,380.0,198.0,1.9,13.0,389.0,493.93,400.88
2016,1,3,12,15,292.5,211.5,1.9,13.0,358.5,447.76,363.28
2016,1,3,12,30,205.0,225.0,1.9,13.0,328.0,392.42,318.49
2016,1,3,12,45,351.0,195.0,1.9,13.5,367.5,467.5,380.02
2016,1,3,13,0,497.0,165.0,1.9,14.0,407.0,539.84,437.04
2016,1,3,13,15,387.0,180.0,1.75,14.0,365.0,466.86,378.21
2016,1,3,13,30,277.0,195.0,1.6,14.0,323.0,404.88,328.02
2016,1,3,13,45,148.5,178.0,1.5,14.0,246.5,289.89,235.54
2016,1,3,14,0,20.0,161.0,1.4,14.0,170.0,174.92,140.63
2016,1,3,14,15,97.0,159.5,1.25,13.5,197.0,231.85,189.2
2016,1,3,14,30,174.0,158.0,1.1,13.0,224.0,271.38,222.03
2016,1,3,14,45,161.5,145.0,1.0,13.0,201.5,244.95,199.92
2016,1,3,15,0,149.0,132.0,0.9,13.0,179.0,219.06,178.34
2016,1,3,15,15,139.0,115.5,0.9,12.5,155.0,190.82,154.95
2016,1,3,15,30,129.0,99.0,0.9,12.0,131.0,163.13,131.48
2016,1,3,15,45,109.0,82.0,0.95,12.0,105.5,131.77,104.39
2016,1,3,16,0,89.0,65.0,1.0,12.0,80.0,102.0,78.4
2016,1,3,16,15,61.5,47.5,1.0,11.5,56.5,71.2,51.76
2016,1,3,16,30,34.0,30.0,1.0,11.0,33.0,42.68,25.7
2016,1,3,16,45,17.0,15.0,1.0,11.0,16.5,19.14,0.0
2016,1,3,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,6.5,1.6,11.0,6.5,6.26,0.0
2016,1,4,8,0,0.0,13.0,1.6,11.0,13.0,12.53,4.4
2016,1,4,8,15,0.0,20.5,1.6,11.0,20.5,19.78,11.05
2016,1,4,8,30,0.0,28.0,1.6,11.0,28.0,27.02,17.51
2016,1,4,8,45,0.0,36.0,1.6,11.5,36.0,34.76,24.3
2016,1,4,9,0,0.0,44.0,1.6,12.0,44.0,42.49,31.0
2016,1,4,9,15,0.0,51.5,1.6,12.0,51.5,49.75,37.27
2016,1,4,9,30,0.0,59.0,1.6,12.0,59.0,57.01,43.48
2016,1,4,9,45,0.0,65.5,1.65,12.5,65.5,63.31,48.7
2016,1,4,10,0,0.0,72.0,1.7,13.0,72.0,69.61,53.86
2016,1,4,10,15,0.0,39.0,1.75,13.0,39.0,37.66,26.63
2016,1,4,10,30,0.0,6.0,1.8,13.0,6.0,5.79,0.0
2016,1,4,10,45,0.0,6.5,1.85,13.5,6.5,6.27,0.0
2016,1,4,11,0,0.0,7.0,1.9,14.0,7.0,6.75,0.11
2016,1,4,11,15,0.0,21.0,1.9,14.0,21.0,20.27,11.63
2016,1,4,11,30,0.0,35.0,1.9,14.0,35.0,33.81,23.09
2016,1,4,11,45,0.0,46.0,1.9,14.0,46.0,44.45,32.06
2016,1,4,12,0,0.0,57.0,1.9,14.0,57.0,55.09,41.01
2016,1,4,12,15,0.0,54.5,1.9,14.0,54.5,52.67,38.96
2016,1,4,12,30,0.0,52.0,1.9,14.0,52.0,50.25,36.93
2016,1,4,12,45,0.0,83.0,1.95,14.0,83.0,80.28,62.14
2016,1,4,13,0,0.0,114.0,2.0,14.0,114.0,111.64,88.27
2016,1,4,13,15,0.0,118.5,2.0,14.0,118.5,116.38,92.21
2016,1,4,13,30,0.0,123.0,2.0,14.0,123.0,121.2,96.3
2016,1,4,13,45,0.0,78.5,2.0,14.0,78.5,75.91,58.64
2016,1,4,14,0,0.0,34.0,2.0,14.0,34.0,32.83,22.36
2016,1,4,14,15,0.0,67.0,1.95,13.5,67.0,64.76,49.62
2016,1,4,14,30,0.0,100.0,1.9,13.0,100.0,98.39,78.19
2016,1,4,14,45,0.0,90.5,1.85,13.0,90.5,88.88,70.23
2016,1,4,15,0,0.0,81.0,1.8,13.0,81.0,79.41,62.29
2016,1,4,15,15,0.0,70.0,1.7,12.5,70.0,68.4,53.07
2016,1,4,15,30,0.0,59.0,1.6,12.0,59.0,57.43,43.73
2016,1,4,15,45,0.0,48.0,1.55,12.0,48.0,46.48,34.19
2016,1,4,16,0,0.0,37.0,1.5,12.0,37.0,35.73,24.75
2016,1,4,16,15,0.0,26.0,1.5,12.0,26.0,25.1,15.32
2016,1,4,16,30,0.0,15.0,1.5,12.0,15.0,14.47,5.49
2016,1,4,16,45,0.0,7.5,1.55,12.0,7.5,7.23,0.0
2016,1,4,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,1.0,1.45,10.5,1.0,0.96,0.0
2016,1,5,8,0,0.0,2.0,1.5,11.0,2.0,1.93,0.0
2016,1,5,8,15,0.0,3.0,1.55,11.0,3.0,2.89,0.0
2016,1,5,8,30,0.0,4.0,1.6,11.0,4.0,3.85,0.0
2016,1,5,8,45,0.0,5.5,1.65,11.0,5.5,5.3,0.0
2016,1,5,9,0,0.0,7.0,1.7,11.0,7.0,6.75,0.21
2016,1,5,9,15,0.0,8.5,1.7,11.0,8.5,8.19,1.47
2016,1,5,9,30,0.0,10.0,1.7,11.0,10.0,9.64,2.73
2016,1,5,9,45,0.0,11.0,1.7,11.5,11.0,10.61,3.55
2016,1,5,10,0,0.0,12.0,1.7,12.0,12.0,11.58,4.36
2016,1,5,10,15,0.0,54.0,1.75,12.0,54.0,52.17,39.2
2016,1,5,10,30,0.0,96.0,1.8,12.0,96.0,93.66,74.25
2016,1,5,10,45,0.0,118.0,1.85,12.0,118.0,116.15,92.94
2016,1,5,11,0,0.0,140.0,1.9,12.0,140.0,138.92,111.74
2016,1,5,11,15,7.0,160.0,1.95,11.5,163.5,164.64,133.32
2016,1,5,11,30,14.0,180.0,2.0,11.0,187.0,190.8,155.18
2016,1,5,11,45,7.0,160.0,2.05,11.0,163.5,164.42,133.11
2016,1,5,12,0,0.0,140.0,2.1,11.0,140.0,138.38,111.33
2016,1,5,12,15,0.0,102.0,2.1,11.0,102.0,99.3,78.74
2016,1,5,12,30,0.0,64.0,2.1,11.0,64.0,61.87,47.21
2016,1,5,12,45,0.0,94.5,2.1,11.0,94.5,91.75,72.54
2016,1,5,13,0,0.0,125.0,2.1,11.0,125.0,122.95,98.73
2016,1,5,13,15,2.0,141.5,2.05,10.5,142.5,141.67,114.65
2016,1,5,13,30,4.0,158.0,2.0,10.0,160.0,160.75,130.89
2016,1,5,13,45,59.0,172.5,2.0,10.0,198.0,218.95,180.67
2016,1,5,14,0,114.0,187.0,2.0,10.0,236.0,276.35,228.74
2016,1,5,14,15,57.0,155.0,1.95,10.0,179.5,196.46,161.9
2016,1,5,14,30,0.0,123.0,1.9,10.0,123.0,122.69,99.43
2016,1,5,14,45,0.0,112.0,1.85,10.0,112.0,111.6,90.32
2016,1,5,15,0,0.0,101.0,1.8,10.0,101.0,100.58,81.05
2016,1,5,15,15,0.0,88.0,1.7,10.0,88.0,87.45,69.88
2016,1,5,15,30,0.0,75.0,1.6,10.0,75.0,74.38,58.61
2016,1,5,15,45,0.0,61.0,1.55,10.0,61.0,60.25,46.28
2016,1,5,16,0,0.0,47.0,1.5,10.0,47.0,46.12,33.83
2016,1,5,16,15,0.0,33.5,1.45,9.5,33.5,32.51,21.78
2016,1,5,16,30,0.0,20.0,1.4,9.0,20.0,19.3,9.56
2016,1,5,16,45,0.0,10.0,1.35,9.0,10.0,9.64,0.0
2016,1,5,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,1.0,2.35,11.0,1.0,0.96,0.0
2016,1,6,8,0,0.0,2.0,2.3,11.0,2.0,1.93,0.0
2016,1,6,8,15,0.0,3.5,2.2,11.0,3.5,3.37,0.0
2016,1,6,8,30,0.0,5.0,2.1,11.0,5.0,4.82,0.0
2016,1,6,8,45,0.0,6.5,2.05,11.0,6.5,6.26,0.0
2016,1,6,9,0,0.0,8.0,2.0,11.0,8.0,7.71,1.04
2016,1,6,9,15,0.0,9.5,2.0,11.0,9.5,9.16,2.31
2016,1,6,9,30,0.0,11.0,2.0,11.0,11.0,10.61,3.57
2016,1,6,9,45,0.0,12.5,2.0,11.0,12.5,12.06,4.82
2016,1,6,10,0,0.0,14.0,2.0,11.0,14.0,13.51,6.06
2016,1,6,10,15,0.0,10.5,2.05,11.0,10.5,10.13,3.12
2016,1,6,10,30,0.0,7.0,2.1,11.0,7.0,6.75,0.18
2016,1,6,10,45,31.5,103.5,2.15,11.0,118.5,125.12,101.94
2016,1,6,11,0,63.0,200.0,2.2,11.0,230.0,253.74,208.52
2016,1,6,11,15,98.0,211.5,2.2,11.0,259.5,291.45,239.38
2016,1,6,11,30,133.0,223.0,2.2,11.0,289.0,337.88,277.19
2016,1,6,11,45,126.0,226.0,2.2,11.0,289.5,337.37,276.29
2016,1,6,12,0,119.0,229.0,2.2,11.0,290.0,336.39,275.24
2016,1,6,12,15,59.5,186.5,2.2,11.0,217.0,237.25,194.02
2016,1,6,12,30,0.0,144.0,2.2,11.0,144.0,142.53,114.64
2016,1,6,12,45,0.0,142.5,2.2,11.0,142.5,141.03,113.63
2016,1,6,13,0,0.0,141.0,2.2,11.0,141.0,139.57,112.49
2016,1,6,13,15,13.0,161.5,2.2,11.0,168.0,170.33,138.53
2016,1,6,13,30,26.0,182.0,2.2,11.0,195.0,201.29,164.48
2016,1,6,13,45,147.0,180.5,2.2,11.0,245.0,292.33,241.9
2016,1,6,14,0,268.0,179.0,2.2,11.0,295.0,370.59,306.75
2016,1,6,14,15,186.0,170.5,2.15,10.5,248.5,298.07,246.97
2016,1,6,14,30,104.0,162.0,2.1,10.0,202.0,236.98,196.19
2016,1,6,14,45,92.5,149.0,2.1,10.0,182.0,207.49,171.77
2016,1,6,15,0,81.0,136.0,2.1,10.0,162.0,184.91,152.71
2016,1,6,15,15,72.5,119.5,2.05,9.5,140.5,160.36,132.0
2016,1,6,15,30,64.0,103.0,2.0,9.0,119.0,136.41,111.45
2016,1,6,15,45,50.5,85.0,1.95,9.0,96.5,109.42,87.88
2016,1,6,16,0,37.0,67.0,1.9,9.0,74.0,83.55,65.13
2016,1,6,16,15,19.0,49.0,1.85,9.0,53.0,57.51,42.37
2016,1,6,16,30,1.0,31.0,1.8,9.0,32.0,31.43,19.29
2016,1,6,16,45,0.5,15.5,1.75,9.0,16.0,15.06,0.0
2016,1,6,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,7,45,112.5,19.5,0.8,8.5,30.5,47.06,5.39
2016,1,7,8,0,225.0,39.0,0.8,9.0,61.0,106.63,72.4
2016,1,7,8,15,319.0,50.5,0.85,9.0,99.0,157.12,117.27
2016,1,7,8,30,413.0,62.0,0.9,9.0,137.0,216.51,168.8
2016,1,7,8,45,500.0,65.5,0.95,9.5,179.0,273.78,218.49
2016,1,7,9,0,587.0,69.0,1.0,10.0,221.0,337.11,272.49
2016,1,7,9,15,627.5,73.5,1.0,10.0,258.5,385.58,314.19
2016,1,7,9,30,668.0,78.0,1.0,10.0,296.0,435.58,356.05
2016,1,7,9,45,736.0,72.0,1.05,10.5,335.5,487.63,398.33
2016,1,7,10,0,804.0,66.0,1.1,11.0,375.0,544.17,442.98
2016,1,7,10,15,540.0,123.0,1.1,11.0,337.0,472.13,385.29
2016,1,7,10,30,276.0,180.0,1.1,11.0,299.0,377.54,308.46
2016,1,7,10,45,210.0,195.0,1.15,11.0,288.5,350.41,286.73
2016,1,7,11,0,144.0,210.0,1.2,11.0,278.0,327.14,267.0
2016,1,7,11,15,508.5,142.5,1.2,11.0,392.0,519.49,424.78
2016,1,7,11,30,873.0,75.0,1.2,11.0,506.0,702.03,563.82
2016,1,7,11,45,875.5,75.5,1.25,11.0,513.5,712.28,569.34
2016,1,7,12,0,878.0,76.0,1.3,11.0,521.0,719.38,574.73
2016,1,7,12,15,493.5,152.5,1.3,11.0,402.5,535.11,433.3
2016,1,7,12,30,109.0,229.0,1.3,11.0,284.0,321.16,260.13
2016,1,7,12,45,54.5,124.5,1.35,11.0,152.0,165.23,134.73
2016,1,7,13,0,0.0,20.0,1.4,11.0,20.0,19.31,10.92
2016,1,7,13,15,8.0,97.5,1.4,11.0,101.5,100.34,80.17
2016,1,7,13,30,16.0,175.0,1.4,11.0,183.0,186.95,152.24
2016,1,7,13,45,96.5,182.0,1.45,11.0,224.5,254.18,209.08
2016,1,7,14,0,177.0,189.0,1.5,11.0,266.0,318.35,262.2
2016,1,7,14,15,88.5,104.5,1.5,11.0,143.0,164.89,135.64
2016,1,7,14,30,0.0,20.0,1.5,11.0,20.0,19.3,11.03
2016,1,7,14,45,0.0,18.0,1.5,11.0,18.0,17.37,9.43
2016,1,7,15,0,0.0,16.0,1.5,11.0,16.0,15.43,7.77
2016,1,7,15,15,339.0,35.0,1.4,10.5,122.0,204.87,170.12
2016,1,7,15,30,678.0,54.0,1.3,10.0,228.0,356.0,288.26
2016,1,7,15,45,626.5,48.5,1.2,9.5,187.5,300.48,238.16
2016,1,7,16,0,575.0,43.0,1.1,9.0,147.0,248.11,190.9
2016,1,7,16,15,486.0,36.0,1.1,8.5,107.0,189.12,138.65
2016,1,7,16,30,397.0,29.0,1.1,8.0,67.0,136.2,89.58
2016,1,7,16,45,198.5,14.5,1.15,8.0,33.5,57.92,3.22
2016,1,7,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,7,45,26.5,17.0,0.35,7.5,20.0,23.46,0.51
2016,1,8,8,0,53.0,34.0,0.3,8.0,40.0,51.73,34.57
2016,1,8,8,15,73.0,52.0,0.3,8.0,63.5,79.84,60.13
2016,1,8,8,30,93.0,70.0,0.3,8.0,87.0,109.55,86.39
2016,1,8,8,45,106.0,87.0,0.3,8.0,111.0,137.03,110.69
2016,1,8,9,0,119.0,104.0,0.3,8.0,135.0,165.49,135.46
2016,1,8,9,15,125.0,120.5,0.3,8.0,157.5,191.0,157.33
2016,1,8,9,30,131.0,137.0,0.3,8.0,180.0,216.77,178.96
2016,1,8,9,45,132.0,151.0,0.3,8.5,198.5,237.09,195.35
2016,1,8,10,0,133.0,165.0,0.3,9.0,217.0,257.23,211.24
2016,1,8,10,15,160.0,177.0,0.35,9.5,244.0,290.48,237.91
2016,1,8,10,30,187.0,189.0,0.4,10.0,271.0,324.85,265.0
2016,1,8,10,45,193.0,199.0,0.45,10.5,287.0,344.04,279.5
2016,1,8,11,0,199.0,209.0,0.5,11.0,303.0,362.95,293.73
2016,1,8,11,15,172.0,217.0,0.5,11.0,300.0,356.47,287.77
2016,1,8,11,30,145.0,225.0,0.5,11.0,297.0,348.69,280.98
2016,1,8,11,45,299.5,205.5,0.55,11.5,357.0,445.39,358.59
2016,1,8,12,0,454.0,186.0,0.6,12.0,417.0,544.05,434.14
2016,1,8,12,15,398.0,198.0,0.6,12.0,400.5,509.66,406.43
2016,1,8,12,30,342.0,210.0,0.6,12.0,384.0,482.59,385.31
2016,1,8,12,45,190.5,206.5,0.6,12.0,303.5,360.76,290.01
2016,1,8,13,0,39.0,203.0,0.6,12.0,223.0,241.07,193.36
2016,1,8,13,15,127.5,205.0,0.6,12.0,266.0,311.98,252.64
2016,1,8,13,30,216.0,207.0,0.6,12.0,309.0,372.08,300.91
2016,1,8,13,45,128.0,191.5,0.65,12.0,251.0,293.0,237.19
2016,1,8,14,0,40.0,176.0,0.7,12.0,193.0,210.4,170.12
2016,1,8,14,15,20.0,147.0,0.7,11.5,155.5,159.65,129.22
2016,1,8,14,30,0.0,118.0,0.7,11.0,118.0,117.15,94.12
2016,1,8,14,45,0.0,106.5,0.7,11.0,106.5,105.53,84.64
2016,1,8,15,0,0.0,95.0,0.7,11.0,95.0,93.95,75.0
2016,1,8,15,15,0.0,83.0,0.7,10.5,83.0,81.9,64.96
2016,1,8,15,30,0.0,71.0,0.7,10.0,71.0,69.88,54.78
2016,1,8,15,45,0.0,58.0,0.75,10.0,58.0,56.83,43.43
2016,1,8,16,0,0.0,45.0,0.8,10.0,45.0,43.78,31.96
2016,1,8,16,15,0.0,32.5,0.8,10.0,32.5,31.39,20.95
2016,1,8,16,30,0.0,20.0,0.8,10.0,20.0,19.3,9.95
2016,1,8,16,45,0.0,10.0,0.8,10.0,10.0,9.64,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,15.5,1.75,9.0,15.5,14.96,0.0
2016,1,9,8,0,0.0,31.0,1.8,9.0,31.0,30.89,19.32
2016,1,9,8,15,7.5,48.5,1.8,9.0,49.5,51.19,37.55
2016,1,9,8,30,15.0,66.0,1.8,9.0,68.0,72.01,55.91
2016,1,9,8,45,22.0,82.5,1.8,9.5,87.0,95.34,76.23
2016,1,9,9,0,29.0,99.0,1.8,10.0,106.0,116.63,94.58
2016,1,9,9,15,33.5,114.5,1.8,10.0,124.0,136.18,111.4
2016,1,9,9,30,38.0,130.0,1.8,10.0,142.0,156.12,128.31
2016,1,9,9,45,37.5,142.0,1.8,10.0,155.0,169.63,139.59
2016,1,9,10,0,37.0,154.0,1.8,10.0,168.0,183.14,150.72
2016,1,9,10,15,18.5,129.0,1.75,10.0,136.0,139.43,113.71
2016,1,9,10,30,0.0,104.0,1.7,10.0,104.0,101.81,81.55
2016,1,9,10,45,9.5,141.5,1.7,10.5,146.5,146.87,119.38
2016,1,9,11,0,19.0,179.0,1.7,11.0,189.0,193.19,157.4
2016,1,9,11,15,29.5,191.5,1.65,11.0,207.0,221.24,180.29
2016,1,9,11,30,40.0,204.0,1.6,11.0,225.0,242.85,197.85
2016,1,9,11,45,20.0,182.0,1.55,11.0,192.5,196.96,159.78
2016,1,9,12,0,0.0,160.0,1.5,11.0,160.0,159.21,128.23
2016,1,9,12,15,4.5,169.5,1.45,11.0,172.0,172.47,139.37
2016,1,9,12,30,9.0,179.0,1.4,11.0,184.0,185.84,150.42
2016,1,9,12,45,36.5,197.0,1.35,11.0,216.0,232.48,189.19
2016,1,9,13,0,64.0,215.0,1.3,11.0,248.0,272.36,221.87
2016,1,9,13,15,32.0,183.5,1.2,11.0,200.0,213.89,173.69
2016,1,9,13,30,0.0,152.0,1.1,11.0,152.0,151.43,121.94
2016,1,9,13,45,11.5,160.0,1.05,11.0,165.5,167.87,136.17
2016,1,9,14,0,23.0,168.0,1.0,11.0,179.0,184.1,149.87
2016,1,9,14,15,20.0,157.0,0.9,11.0,166.0,170.45,138.61
2016,1,9,14,30,17.0,146.0,0.8,11.0,153.0,157.0,127.58
2016,1,9,14,45,14.0,134.0,0.75,11.0,139.5,142.67,115.8
2016,1,9,15,0,11.0,122.0,0.7,11.0,126.0,128.61,104.13
2016,1,9,15,15,6.5,107.5,0.7,11.0,110.0,111.36,89.68
2016,1,9,15,30,2.0,93.0,0.7,11.0,94.0,94.53,75.41
2016,1,9,15,45,1.0,77.0,0.7,11.0,77.5,77.79,61.04
2016,1,9,16,0,0.0,61.0,0.7,11.0,61.0,61.16,46.56
2016,1,9,16,15,0.0,44.5,0.65,11.0,44.5,44.31,31.74
2016,1,9,16,30,0.0,28.0,0.6,11.0,28.0,27.33,16.49
2016,1,9,16,45,0.0,14.0,0.55,11.0,14.0,13.51,0.0
2016,1,9,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,45,187.0,15.5,1.0,8.5,34.0,57.41,9.22
2016,1,10,8,0,374.0,31.0,1.0,9.0,68.0,133.32,88.93
2016,1,10,8,15,463.0,39.0,1.0,9.0,108.0,186.56,137.67
2016,1,10,8,30,552.0,47.0,1.0,9.0,148.0,247.82,191.87
2016,1,10,8,45,612.0,51.5,1.05,9.5,189.5,301.41,239.71
2016,1,10,9,0,672.0,56.0,1.1,10.0,231.0,357.26,288.42
2016,1,10,9,15,707.5,60.0,1.05,10.0,269.5,406.45,330.86
2016,1,10,9,30,743.0,64.0,1.0,10.0,308.0,456.59,372.72
2016,1,10,9,45,773.0,65.0,1.0,10.5,343.0,500.97,408.44
2016,1,10,10,0,803.0,66.0,1.0,11.0,378.0,545.08,442.86
2016,1,10,10,15,674.5,98.5,0.95,11.0,374.0,530.59,430.62
2016,1,10,10,30,546.0,131.0,0.9,11.0,370.0,500.69,406.49
2016,1,10,10,45,504.0,149.0,0.85,11.5,378.0,506.5,409.54
2016,1,10,11,0,462.0,167.0,0.8,12.0,386.0,508.63,409.15
2016,1,10,11,15,373.5,190.5,0.75,12.0,371.5,473.45,380.56
2016,1,10,11,30,285.0,214.0,0.7,12.0,357.0,442.84,355.25
2016,1,10,11,45,322.0,211.0,0.7,12.5,375.0,468.42,375.0
2016,1,10,12,0,359.0,208.0,0.7,13.0,393.0,493.41,393.54
2016,1,10,12,15,179.5,182.5,0.7,13.0,275.0,327.19,263.47
2016,1,10,12,30,0.0,157.0,0.7,13.0,157.0,155.99,123.62
2016,1,10,12,45,0.0,116.5,0.75,13.0,116.5,114.02,90.03
2016,1,10,13,0,0.0,76.0,0.8,13.0,76.0,73.5,56.54
2016,1,10,13,15,2.5,119.5,0.8,13.0,121.0,118.98,94.61
2016,1,10,13,30,5.0,163.0,0.8,13.0,166.0,166.45,133.58
2016,1,10,13,45,2.5,105.5,0.8,13.0,107.0,104.78,82.78
2016,1,10,14,0,0.0,48.0,0.8,13.0,48.0,46.37,33.94
2016,1,10,14,15,0.0,91.0,0.75,12.5,91.0,88.64,69.92
2016,1,10,14,30,0.0,134.0,0.7,12.0,134.0,134.1,108.07
2016,1,10,14,45,0.0,122.0,0.7,12.0,122.0,121.94,97.96
2016,1,10,15,0,0.0,110.0,0.7,12.0,110.0,109.85,88.0
2016,1,10,15,15,0.0,96.0,0.7,11.5,96.0,95.66,76.31
2016,1,10,15,30,0.0,82.0,0.7,11.0,82.0,81.52,64.45
2016,1,10,15,45,0.0,68.0,0.75,11.0,68.0,67.41,52.29
2016,1,10,16,0,0.0,54.0,0.8,11.0,54.0,53.32,39.97
2016,1,10,16,15,0.0,39.5,0.85,10.5,39.5,38.67,27.11
2016,1,10,16,30,0.0,25.0,0.9,10.0,25.0,24.14,14.09
2016,1,10,16,45,0.0,12.5,0.95,10.0,12.5,12.06,0.13
2016,1,10,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,7,45,24.5,17.5,0.8,10.5,20.0,23.62,1.66
2016,1,11,8,0,49.0,35.0,0.8,11.0,40.0,51.83,34.46
2016,1,11,8,15,69.0,52.5,0.8,11.0,63.5,79.06,58.95
2016,1,11,8,30,89.0,70.0,0.8,11.0,87.0,107.96,84.34
2016,1,11,8,45,101.0,87.5,0.8,11.0,111.0,135.49,108.57
2016,1,11,9,0,113.0,105.0,0.8,11.0,135.0,163.93,133.23
2016,1,11,9,15,120.0,121.5,0.75,11.0,157.5,189.68,155.19
2016,1,11,9,30,127.0,138.0,0.7,11.0,180.0,215.78,176.98
2016,1,11,9,45,130.5,152.5,0.7,11.5,199.5,237.94,194.84
2016,1,11,10,0,134.0,167.0,0.7,12.0,219.0,260.08,212.32
2016,1,11,10,15,150.5,179.5,0.65,12.0,242.5,287.68,234.34
2016,1,11,10,30,167.0,192.0,0.6,12.0,266.0,315.86,256.45
2016,1,11,10,45,216.5,198.0,0.55,12.5,298.5,358.53,289.71
2016,1,11,11,0,266.0,204.0,0.5,13.0,331.0,410.58,329.17
2016,1,11,11,15,245.5,213.5,0.5,13.0,333.5,411.59,328.82
2016,1,11,11,30,225.0,223.0,0.5,13.0,336.0,402.98,321.75
2016,1,11,11,45,291.0,216.5,0.5,13.5,365.0,452.96,360.27
2016,1,11,12,0,357.0,210.0,0.5,14.0,394.0,494.77,391.54
2016,1,11,12,15,304.0,219.0,0.45,14.0,376.0,467.51,369.23
2016,1,11,12,30,251.0,228.0,0.4,14.0,358.0,439.13,346.73
2016,1,11,12,45,327.0,211.0,0.4,14.5,377.5,472.82,373.32
2016,1,11,13,0,403.0,194.0,0.4,15.0,397.0,512.47,402.98
2016,1,11,13,15,399.5,188.5,0.35,15.0,385.0,498.69,392.0
2016,1,11,13,30,396.0,183.0,0.3,15.0,373.0,475.61,374.9
2016,1,11,13,45,302.0,187.5,0.3,15.0,328.5,411.19,325.52
2016,1,11,14,0,208.0,192.0,0.3,15.0,284.0,342.54,272.47
2016,1,11,14,15,217.5,178.5,0.3,14.5,269.0,327.97,262.63
2016,1,11,14,30,227.0,165.0,0.3,14.0,254.0,318.91,256.22
2016,1,11,14,45,220.5,151.5,0.3,14.0,232.0,292.9,235.67
2016,1,11,15,0,214.0,138.0,0.3,14.0,210.0,266.77,214.76
2016,1,11,15,15,206.0,122.0,0.35,13.5,184.5,237.02,191.0
2016,1,11,15,30,198.0,106.0,0.4,13.0,159.0,207.45,166.67
2016,1,11,15,45,383.5,76.0,0.45,13.0,157.0,242.61,191.76
2016,1,11,16,0,569.0,46.0,0.5,13.0,155.0,257.2,196.12
2016,1,11,16,15,486.0,38.5,0.5,13.0,115.0,196.83,143.41
