Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,403.0,31.0,0.5,13.0,75.0,143.81,96.38
2016,1,11,16,45,261.0,20.5,0.5,13.0,43.5,80.35,30.7
2016,1,11,17,0,119.0,10.0,0.5,13.0,12.0,27.41,0.0
2016,1,11,17,15,59.5,5.0,0.5,12.5,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,7,45,211.5,14.5,1.35,9.5,36.0,60.88,12.11
2016,1,12,8,0,423.0,29.0,1.3,10.0,72.0,142.83,94.88
2016,1,12,8,15,509.5,36.0,1.15,10.0,113.0,194.79,142.84
2016,1,12,8,30,596.0,43.0,1.0,10.0,154.0,256.53,197.52
2016,1,12,8,45,647.5,48.0,0.9,10.5,195.5,309.7,244.82
2016,1,12,9,0,699.0,53.0,0.8,11.0,237.0,366.02,293.17
2016,1,12,9,15,733.0,56.5,0.7,11.0,275.5,415.2,334.84
2016,1,12,9,30,767.0,60.0,0.6,11.0,314.0,465.17,375.54
2016,1,12,9,45,662.0,85.0,0.5,11.5,321.0,466.25,375.93
2016,1,12,10,0,557.0,110.0,0.4,12.0,328.0,455.7,366.73
2016,1,12,10,15,488.5,134.5,0.45,12.5,336.0,455.85,366.48
2016,1,12,10,30,420.0,159.0,0.5,13.0,344.0,453.24,363.39
2016,1,12,10,45,438.0,164.5,0.55,13.5,366.0,481.49,384.74
2016,1,12,11,0,456.0,170.0,0.6,14.0,388.0,508.99,404.9
2016,1,12,11,15,533.5,154.5,0.6,14.0,417.5,553.43,438.94
2016,1,12,11,30,611.0,139.0,0.6,14.0,447.0,601.75,475.03
2016,1,12,11,45,750.0,106.5,0.6,14.0,490.5,671.27,526.83
2016,1,12,12,0,889.0,74.0,0.6,14.0,534.0,732.08,568.74
2016,1,12,12,15,619.5,143.5,0.6,14.0,464.0,624.2,488.97
2016,1,12,12,30,350.0,213.0,0.6,14.0,394.0,493.96,389.7
2016,1,12,12,45,403.0,198.5,0.6,14.0,404.5,513.71,407.01
2016,1,12,13,0,456.0,184.0,0.6,14.0,415.0,539.93,427.13
2016,1,12,13,15,355.0,196.5,0.6,14.0,373.0,469.52,372.92
2016,1,12,13,30,254.0,209.0,0.6,14.0,331.0,409.44,326.3
2016,1,12,13,45,301.5,192.0,0.6,14.0,330.5,416.61,333.47
2016,1,12,14,0,349.0,175.0,0.6,14.0,330.0,420.77,337.51
2016,1,12,14,15,290.5,170.5,0.6,14.0,294.0,370.89,298.27
2016,1,12,14,30,232.0,166.0,0.6,14.0,258.0,323.42,260.82
2016,1,12,14,45,222.5,153.0,0.65,14.0,235.0,296.16,239.6
2016,1,12,15,0,213.0,140.0,0.7,14.0,212.0,268.98,217.81
2016,1,12,15,15,204.0,123.5,0.75,13.5,186.5,238.2,192.99
2016,1,12,15,30,195.0,107.0,0.8,13.0,161.0,207.68,167.67
2016,1,12,15,45,177.0,90.5,0.85,12.5,133.0,173.98,139.08
2016,1,12,16,0,159.0,74.0,0.9,12.0,105.0,141.57,110.94
2016,1,12,16,15,133.5,56.5,0.9,11.5,78.5,107.12,80.83
2016,1,12,16,30,108.0,39.0,0.9,11.0,52.0,74.83,52.1
2016,1,12,16,45,54.0,24.0,0.95,11.0,30.5,37.77,15.36
2016,1,12,17,0,0.0,9.0,1.0,11.0,9.0,8.85,0.0
2016,1,12,17,15,0.0,4.5,1.0,11.0,4.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,3.0,1.4,11.5,3.0,2.89,0.0
2016,1,13,8,0,0.0,6.0,1.4,12.0,6.0,5.78,0.0
2016,1,13,8,15,0.0,9.5,1.4,12.0,9.5,9.15,2.08
2016,1,13,8,30,0.0,13.0,1.4,12.0,13.0,12.53,5.09
2016,1,13,8,45,0.0,17.0,1.45,12.5,17.0,16.39,8.47
2016,1,13,9,0,0.0,21.0,1.5,13.0,21.0,20.26,11.82
2016,1,13,9,15,0.0,24.5,1.55,13.0,24.5,23.64,14.74
2016,1,13,9,30,0.0,28.0,1.6,13.0,28.0,27.02,17.64
2016,1,13,9,45,0.0,37.0,1.7,13.5,37.0,35.72,25.02
2016,1,13,10,0,0.0,46.0,1.8,14.0,46.0,44.43,32.32
2016,1,13,10,15,2.0,99.0,1.85,14.0,100.0,98.02,77.45
2016,1,13,10,30,4.0,152.0,1.9,14.0,154.0,154.6,124.17
2016,1,13,10,45,58.0,183.0,1.95,14.0,211.0,230.04,186.78
2016,1,13,11,0,112.0,214.0,2.0,14.0,268.0,310.31,251.9
2016,1,13,11,15,56.0,173.5,2.0,14.0,200.5,219.13,177.23
2016,1,13,11,30,0.0,133.0,2.0,14.0,133.0,131.0,103.86
2016,1,13,11,45,52.0,184.0,2.05,14.0,211.5,228.78,185.3
2016,1,13,12,0,104.0,235.0,2.1,14.0,290.0,324.61,262.67
2016,1,13,12,15,90.5,232.5,2.1,13.5,280.5,312.06,252.4
2016,1,13,12,30,77.0,230.0,2.1,13.0,271.0,299.31,242.41
2016,1,13,12,45,38.5,188.5,2.1,13.0,209.0,224.15,181.26
2016,1,13,13,0,0.0,147.0,2.1,13.0,147.0,145.53,116.21
2016,1,13,13,15,0.0,150.5,2.05,13.0,150.5,149.35,119.61
2016,1,13,13,30,0.0,154.0,2.0,13.0,154.0,153.27,122.95
2016,1,13,13,45,0.0,102.5,2.0,13.0,102.5,100.0,78.91
2016,1,13,14,0,0.0,51.0,2.0,13.0,51.0,49.28,36.38
2016,1,13,14,15,0.0,62.5,1.95,12.5,62.5,60.41,46.02
2016,1,13,14,30,0.0,74.0,1.9,12.0,74.0,71.55,55.67
2016,1,13,14,45,0.0,67.5,1.85,12.0,67.5,65.25,50.39
2016,1,13,15,0,0.0,61.0,1.8,12.0,61.0,58.95,45.09
2016,1,13,15,15,0.0,54.0,1.6,11.5,54.0,52.17,39.41
2016,1,13,15,30,0.0,47.0,1.4,11.0,47.0,45.4,33.66
2016,1,13,15,45,292.0,48.5,1.25,11.0,106.0,176.3,142.07
2016,1,13,16,0,584.0,50.0,1.1,11.0,165.0,269.95,209.93
2016,1,13,16,15,498.5,42.5,1.05,10.5,123.5,207.58,154.64
2016,1,13,16,30,413.0,35.0,1.0,10.0,82.0,152.68,105.78
2016,1,13,16,45,206.5,25.5,1.0,9.5,49.0,76.67,37.27
2016,1,13,17,0,0.0,16.0,1.0,9.0,16.0,15.73,0.0
2016,1,13,17,15,0.0,8.0,1.05,9.0,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,7,45,146.5,16.5,0.6,8.5,31.5,51.04,12.27
2016,1,14,8,0,293.0,33.0,0.6,9.0,63.0,115.84,78.37
2016,1,14,8,15,343.5,46.0,0.6,9.5,98.0,159.39,118.47
2016,1,14,8,30,394.0,59.0,0.6,10.0,133.0,206.58,160.41
2016,1,14,8,45,433.5,68.5,0.65,10.5,168.0,252.04,200.65
2016,1,14,9,0,473.0,78.0,0.7,11.0,203.0,299.13,241.36
2016,1,14,9,15,496.0,86.5,0.75,11.0,236.0,339.69,276.38
2016,1,14,9,30,519.0,95.0,0.8,11.0,269.0,380.79,310.99
2016,1,14,9,45,586.0,92.5,0.9,11.5,308.5,434.31,354.48
2016,1,14,10,0,653.0,90.0,1.0,12.0,348.0,490.42,399.02
2016,1,14,10,15,496.5,133.0,1.05,12.0,337.5,460.04,374.2
2016,1,14,10,30,340.0,176.0,1.1,12.0,327.0,414.92,337.56
2016,1,14,10,45,510.5,143.5,1.15,12.0,383.5,507.01,412.2
2016,1,14,11,0,681.0,111.0,1.2,12.0,440.0,601.29,485.72
2016,1,14,11,15,576.5,146.0,1.2,12.0,430.5,575.42,463.46
2016,1,14,11,30,472.0,181.0,1.2,12.0,421.0,548.23,440.96
2016,1,14,11,45,465.5,187.0,1.25,12.0,426.5,555.01,446.39
2016,1,14,12,0,459.0,193.0,1.3,12.0,432.0,559.9,450.05
2016,1,14,12,15,300.0,216.5,1.35,12.0,373.0,463.19,373.74
2016,1,14,12,30,141.0,240.0,1.4,12.0,314.0,365.63,295.18
2016,1,14,12,45,177.0,235.0,1.45,12.0,327.0,385.28,312.33
2016,1,14,13,0,213.0,230.0,1.5,12.0,340.0,403.89,327.85
2016,1,14,13,15,117.5,208.5,1.5,12.0,269.5,309.8,251.77
2016,1,14,13,30,22.0,187.0,1.5,12.0,199.0,203.57,164.51
2016,1,14,13,45,92.5,193.5,1.55,12.0,236.0,265.14,216.86
2016,1,14,14,0,163.0,200.0,1.6,12.0,273.0,323.86,265.27
2016,1,14,14,15,95.5,178.5,1.6,11.5,221.0,247.0,202.45
2016,1,14,14,30,28.0,157.0,1.6,11.0,169.0,180.88,147.68
2016,1,14,14,45,23.0,144.0,1.6,11.0,153.0,158.15,129.08
2016,1,14,15,0,18.0,131.0,1.6,11.0,137.0,141.6,115.33
2016,1,14,15,15,13.5,116.0,1.55,11.0,120.5,123.5,100.13
2016,1,14,15,30,9.0,101.0,1.5,11.0,104.0,105.79,85.1
2016,1,14,15,45,4.5,84.0,1.5,11.0,85.5,86.28,68.37
2016,1,14,16,0,0.0,67.0,1.5,11.0,67.0,67.17,51.84
2016,1,14,16,15,0.0,50.0,1.5,11.0,50.0,49.83,36.62
2016,1,14,16,30,0.0,33.0,1.5,11.0,33.0,32.4,21.17
2016,1,14,16,45,0.0,19.5,1.55,11.0,19.5,18.83,7.09
2016,1,14,17,0,0.0,6.0,1.6,11.0,6.0,5.9,0.0
2016,1,14,17,15,0.0,3.0,1.6,11.0,3.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,7,45,169.0,17.0,0.7,10.5,34.5,55.97,15.03
2016,1,15,8,0,338.0,34.0,0.7,11.0,69.0,127.67,85.87
2016,1,15,8,15,428.0,42.5,0.7,11.0,109.0,180.41,132.79
2016,1,15,8,30,518.0,51.0,0.7,11.0,149.0,241.34,185.83
2016,1,15,8,45,575.0,57.0,0.75,11.0,190.5,294.42,232.91
2016,1,15,9,0,632.0,63.0,0.8,11.0,232.0,351.4,282.27
2016,1,15,9,15,670.0,67.5,0.8,11.0,271.0,401.15,324.68
2016,1,15,9,30,708.0,72.0,0.8,11.0,310.0,452.24,366.94
2016,1,15,9,45,716.0,79.5,0.8,11.5,342.0,491.32,397.9
2016,1,15,10,0,724.0,87.0,0.8,12.0,374.0,528.88,426.72
2016,1,15,10,15,676.0,100.0,0.8,12.0,384.0,536.75,432.71
2016,1,15,10,30,628.0,113.0,0.8,12.0,394.0,539.54,434.67
2016,1,15,10,45,613.5,124.5,0.8,12.0,410.0,558.15,448.5
2016,1,15,11,0,599.0,136.0,0.8,12.0,426.0,573.86,459.72
2016,1,15,11,15,706.0,116.0,0.75,12.0,469.0,637.4,507.56
2016,1,15,11,30,813.0,96.0,0.7,12.0,512.0,698.16,550.95
2016,1,15,11,45,651.5,140.5,0.7,12.5,477.0,642.14,506.64
2016,1,15,12,0,490.0,185.0,0.7,13.0,442.0,574.53,454.0
2016,1,15,12,15,378.5,208.5,0.65,13.0,407.5,511.96,406.0
2016,1,15,12,30,267.0,232.0,0.6,13.0,373.0,456.95,362.56
2016,1,15,12,45,335.0,216.0,0.55,13.0,390.5,486.71,386.72
2016,1,15,13,0,403.0,200.0,0.5,13.0,408.0,514.36,408.07
2016,1,15,13,15,614.0,142.5,0.45,13.0,449.0,605.66,478.21
2016,1,15,13,30,825.0,85.0,0.4,13.0,490.0,674.48,529.09
2016,1,15,13,45,820.5,81.5,0.35,13.0,469.0,651.39,511.07
2016,1,15,14,0,816.0,78.0,0.3,13.0,448.0,625.63,491.9
2016,1,15,14,15,798.5,75.5,0.3,13.0,419.5,590.42,466.08
2016,1,15,14,30,781.0,73.0,0.3,13.0,391.0,553.57,438.58
2016,1,15,14,45,763.0,69.0,0.3,13.5,358.0,513.38,407.16
2016,1,15,15,0,745.0,65.0,0.3,14.0,325.0,472.13,374.16
2016,1,15,15,15,710.5,61.5,0.35,13.5,286.5,422.65,335.6
2016,1,15,15,30,676.0,58.0,0.4,13.0,248.0,373.96,296.2
2016,1,15,15,45,626.0,53.0,0.45,13.0,207.0,320.28,250.96
2016,1,15,16,0,576.0,48.0,0.5,13.0,166.0,268.05,205.63
2016,1,15,16,15,496.0,41.0,0.5,12.5,125.5,207.86,153.84
2016,1,15,16,30,416.0,34.0,0.5,12.0,85.0,154.63,107.21
2016,1,15,16,45,276.0,24.0,0.55,12.0,51.5,91.87,49.53
2016,1,15,17,0,136.0,14.0,0.6,12.0,18.0,35.2,0.0
2016,1,15,17,15,68.0,7.0,0.6,12.0,9.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,6.0,18.0,1.45,11.5,18.5,19.1,3.01
2016,1,16,8,0,12.0,36.0,1.5,12.0,37.0,40.86,27.07
2016,1,16,8,15,29.0,54.0,1.45,12.0,59.0,65.57,48.7
2016,1,16,8,30,46.0,72.0,1.4,12.0,81.0,91.72,71.41
2016,1,16,8,45,58.0,90.0,1.4,12.5,104.0,117.44,93.62
2016,1,16,9,0,70.0,108.0,1.4,13.0,127.0,144.16,116.37
2016,1,16,9,15,79.5,124.0,1.35,13.0,148.5,168.3,136.86
2016,1,16,9,30,89.0,140.0,1.3,13.0,170.0,193.13,157.6
2016,1,16,9,45,44.5,99.0,1.3,13.0,114.0,124.95,100.85
2016,1,16,10,0,0.0,58.0,1.3,13.0,58.0,56.05,42.24
2016,1,16,10,15,0.0,58.0,1.25,13.0,58.0,56.05,42.24
2016,1,16,10,30,0.0,58.0,1.2,13.0,58.0,56.05,42.17
2016,1,16,10,45,0.0,98.0,1.15,13.5,98.0,95.41,75.02
2016,1,16,11,0,0.0,138.0,1.1,14.0,138.0,136.39,108.52
2016,1,16,11,15,0.0,106.0,1.05,14.0,106.0,103.34,81.07
2016,1,16,11,30,0.0,74.0,1.0,14.0,74.0,71.56,54.68
2016,1,16,11,45,17.5,144.5,1.0,14.0,154.0,155.39,124.4
2016,1,16,12,0,35.0,215.0,1.0,14.0,234.0,251.37,201.49
2016,1,16,12,15,36.5,216.0,0.95,14.0,236.0,253.62,202.7
2016,1,16,12,30,38.0,217.0,0.9,14.0,238.0,255.85,204.4
2016,1,16,12,45,19.0,145.0,0.9,14.5,155.5,157.02,124.8
2016,1,16,13,0,0.0,73.0,0.9,15.0,73.0,70.59,53.54
2016,1,16,13,15,0.0,106.5,0.85,14.5,106.5,103.82,81.4
2016,1,16,13,30,0.0,140.0,0.8,14.0,140.0,138.39,109.96
2016,1,16,13,45,0.0,144.0,0.8,14.0,144.0,142.82,113.6
2016,1,16,14,0,0.0,148.0,0.8,14.0,148.0,147.39,117.48
2016,1,16,14,15,0.0,134.5,0.75,14.0,134.5,133.54,106.29
2016,1,16,14,30,0.0,121.0,0.7,14.0,121.0,119.77,95.15
2016,1,16,14,45,0.0,90.0,0.7,14.0,90.0,87.89,68.85
2016,1,16,15,0,0.0,59.0,0.7,14.0,59.0,57.01,43.04
2016,1,16,15,15,0.0,52.0,0.6,14.0,52.0,50.23,37.38
2016,1,16,15,30,0.0,45.0,0.5,14.0,45.0,43.46,31.63
2016,1,16,15,45,0.0,37.5,0.45,14.0,37.5,36.2,25.4
2016,1,16,16,0,0.0,30.0,0.4,14.0,30.0,28.95,19.09
2016,1,16,16,15,0.0,22.5,0.45,13.5,22.5,21.71,12.76
2016,1,16,16,30,0.0,15.0,0.5,13.0,15.0,14.46,6.37
2016,1,16,16,45,0.0,9.0,0.55,13.0,9.0,8.67,0.65
2016,1,16,17,0,0.0,3.0,0.6,13.0,3.0,2.95,0.0
2016,1,16,17,15,0.0,1.5,0.55,12.5,1.5,1.47,0.0
2016,1,16,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,5.0,1.4,12.5,5.0,4.82,0.0
2016,1,17,8,0,0.0,10.0,1.5,13.0,10.0,9.64,2.17
2016,1,17,8,15,0.0,16.0,1.5,13.0,16.0,15.43,7.35
2016,1,17,8,30,0.0,22.0,1.5,13.0,22.0,21.22,12.47
2016,1,17,8,45,0.0,28.0,1.5,13.0,28.0,27.02,17.57
2016,1,17,9,0,0.0,34.0,1.5,13.0,34.0,32.82,22.62
2016,1,17,9,15,0.0,39.5,1.45,13.0,39.5,38.14,27.19
2016,1,17,9,30,0.0,45.0,1.4,13.0,45.0,43.46,31.73
2016,1,17,9,45,0.0,58.5,1.4,13.5,58.5,56.53,42.73
2016,1,17,10,0,0.0,72.0,1.4,14.0,72.0,69.61,53.59
2016,1,17,10,15,0.0,86.5,1.4,14.0,86.5,83.99,65.55
2016,1,17,10,30,0.0,101.0,1.4,14.0,101.0,98.57,77.58
2016,1,17,10,45,0.0,90.0,1.4,14.0,90.0,87.31,68.05
2016,1,17,11,0,0.0,79.0,1.4,14.0,79.0,76.4,58.87
2016,1,17,11,15,0.0,53.0,1.4,14.0,53.0,51.22,37.72
2016,1,17,11,30,0.0,27.0,1.4,14.0,27.0,26.08,16.49
2016,1,17,11,45,0.0,41.5,1.45,14.0,41.5,40.1,28.33
2016,1,17,12,0,0.0,56.0,1.5,14.0,56.0,54.13,40.11
2016,1,17,12,15,0.0,69.0,1.5,14.0,69.0,66.72,50.63
2016,1,17,12,30,0.0,82.0,1.5,14.0,82.0,79.32,61.13
2016,1,17,12,45,0.0,83.0,1.55,14.0,83.0,80.29,61.94
2016,1,17,13,0,0.0,84.0,1.6,14.0,84.0,81.25,62.78
2016,1,17,13,15,1.5,124.5,1.55,14.0,125.0,123.23,97.68
2016,1,17,13,30,3.0,165.0,1.5,14.0,166.0,166.68,133.33
2016,1,17,13,45,1.5,140.5,1.5,14.0,141.0,140.09,111.58
2016,1,17,14,0,0.0,116.0,1.5,14.0,116.0,113.87,90.13
2016,1,17,14,15,85.0,147.5,1.45,14.0,182.5,212.2,173.05
2016,1,17,14,30,170.0,179.0,1.4,14.0,249.0,297.0,242.15
2016,1,17,14,45,85.0,119.0,1.35,14.0,154.0,175.8,142.73
2016,1,17,15,0,0.0,59.0,1.3,14.0,59.0,57.01,42.93
2016,1,17,15,15,0.0,52.0,1.2,13.5,52.0,50.23,37.44
2016,1,17,15,30,0.0,45.0,1.1,13.0,45.0,43.46,31.74
2016,1,17,15,45,0.0,37.5,1.05,13.0,37.5,36.2,25.49
2016,1,17,16,0,0.0,30.0,1.0,13.0,30.0,28.95,19.16
2016,1,17,16,15,0.0,23.0,1.0,13.0,23.0,22.19,13.19
2016,1,17,16,30,0.0,16.0,1.0,13.0,16.0,15.43,7.19
2016,1,17,16,45,0.0,9.5,1.0,13.0,9.5,9.16,1.17
2016,1,17,17,0,0.0,3.0,1.0,13.0,3.0,2.95,0.0
2016,1,17,17,15,0.0,1.5,1.0,13.0,1.5,1.47,0.0
2016,1,17,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,7,45,215.5,15.0,0.7,11.5,38.0,62.92,21.68
2016,1,18,8,0,431.0,30.0,0.7,12.0,76.0,146.31,97.98
2016,1,18,8,15,514.5,36.5,0.6,12.5,117.5,198.0,144.22
2016,1,18,8,30,598.0,43.0,0.5,13.0,159.0,259.04,197.05
2016,1,18,8,45,649.0,48.0,0.4,14.0,201.0,312.68,243.03
2016,1,18,9,0,700.0,53.0,0.3,15.0,243.0,369.51,289.7
2016,1,18,9,15,734.0,56.5,0.3,15.0,283.0,419.37,331.03
2016,1,18,9,30,768.0,60.0,0.3,15.0,323.0,470.08,371.72
2016,1,18,9,45,789.0,63.0,0.35,15.0,357.5,513.55,406.25
2016,1,18,10,0,810.0,66.0,0.4,15.0,392.0,556.2,439.32
2016,1,18,10,15,577.5,122.5,0.45,15.0,364.0,503.55,398.62
2016,1,18,10,30,345.0,179.0,0.5,15.0,336.0,423.13,336.29
2016,1,18,10,45,509.0,148.0,0.6,15.5,392.0,514.11,408.13
2016,1,18,11,0,673.0,117.0,0.7,16.0,448.0,607.1,477.98
2016,1,18,11,15,569.5,152.0,0.75,16.0,438.5,581.25,456.69
2016,1,18,11,30,466.0,187.0,0.8,16.0,429.0,553.96,435.22
2016,1,18,11,45,390.0,207.5,0.85,16.0,412.5,517.88,407.89
2016,1,18,12,0,314.0,228.0,0.9,16.0,396.0,487.87,384.49
2016,1,18,12,15,350.0,221.0,0.9,15.5,408.5,507.35,400.79
2016,1,18,12,30,386.0,214.0,0.9,15.0,421.0,525.6,415.69
2016,1,18,12,45,353.0,218.0,0.9,15.0,405.0,504.2,398.99
2016,1,18,13,0,320.0,222.0,0.9,15.0,389.0,481.95,381.93
2016,1,18,13,15,317.0,216.0,0.85,15.0,378.0,469.18,372.39
2016,1,18,13,30,314.0,210.0,0.8,15.0,367.0,455.38,361.94
2016,1,18,13,45,371.0,189.5,0.75,15.0,367.5,464.73,370.16
2016,1,18,14,0,428.0,169.0,0.7,15.0,368.0,478.34,380.92
2016,1,18,14,15,390.5,164.0,0.65,15.0,337.5,437.67,349.21
2016,1,18,14,30,353.0,159.0,0.6,15.0,307.0,390.89,313.09
2016,1,18,14,45,250.5,155.0,0.55,15.0,255.5,317.1,254.68
2016,1,18,15,0,148.0,151.0,0.5,15.0,204.0,243.7,195.85
2016,1,18,15,15,140.5,135.0,0.45,14.5,181.0,217.02,174.79
2016,1,18,15,30,133.0,119.0,0.4,14.0,158.0,190.67,153.23
2016,1,18,15,45,122.5,101.5,0.4,14.0,133.0,161.75,128.89
2016,1,18,16,0,112.0,84.0,0.4,14.0,108.0,133.56,104.7
2016,1,18,16,15,95.5,65.5,0.4,13.5,82.5,103.05,78.48
2016,1,18,16,30,79.0,47.0,0.4,13.0,57.0,73.91,53.13
2016,1,18,16,45,39.5,30.5,0.4,13.0,35.5,43.62,26.11
2016,1,18,17,0,0.0,14.0,0.4,13.0,14.0,13.52,0.0
2016,1,18,17,15,0.0,7.0,0.35,13.0,7.0,6.88,0.0
2016,1,18,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.5,2.45,13.0,0.5,0.0,0.0
2016,1,19,7,30,0.0,1.0,2.5,13.0,1.0,0.98,0.0
2016,1,19,7,45,0.0,5.5,2.55,13.0,5.5,5.3,0.0
2016,1,19,8,0,0.0,10.0,2.6,13.0,10.0,9.64,2.2
2016,1,19,8,15,0.0,15.5,2.65,13.0,15.5,14.94,6.95
2016,1,19,8,30,0.0,21.0,2.7,13.0,21.0,20.26,11.64
2016,1,19,8,45,0.0,26.5,2.8,13.5,26.5,25.57,16.27
2016,1,19,9,0,0.0,32.0,2.9,14.0,32.0,30.88,20.84
2016,1,19,9,15,0.0,37.5,2.8,14.0,37.5,36.2,25.4
2016,1,19,9,30,0.0,43.0,2.7,14.0,43.0,41.52,29.91
2016,1,19,9,45,0.0,41.5,2.65,14.0,41.5,40.08,28.63
2016,1,19,10,0,0.0,40.0,2.6,14.0,40.0,38.63,27.34
2016,1,19,10,15,0.0,81.5,2.5,14.0,81.5,78.91,61.33
2016,1,19,10,30,0.0,123.0,2.4,14.0,123.0,121.16,96.43
2016,1,19,10,45,0.0,138.0,2.3,14.5,138.0,136.5,108.66
2016,1,19,11,0,0.0,153.0,2.2,15.0,153.0,151.93,120.9
2016,1,19,11,15,0.0,154.5,2.15,15.0,154.5,153.27,121.81
2016,1,19,11,30,0.0,156.0,2.1,15.0,156.0,154.66,122.81
2016,1,19,11,45,0.0,120.0,2.1,15.0,120.0,117.4,92.25
2016,1,19,12,0,0.0,84.0,2.1,15.0,84.0,81.26,62.43
2016,1,19,12,15,0.0,114.0,2.1,15.0,114.0,111.26,87.26
2016,1,19,12,30,0.0,144.0,2.1,15.0,144.0,141.98,112.41
2016,1,19,12,45,0.0,135.5,2.1,15.0,135.5,133.25,105.24
2016,1,19,13,0,0.0,127.0,2.1,15.0,127.0,124.58,98.21
2016,1,19,13,15,0.0,141.5,2.05,14.5,141.5,139.62,110.84
2016,1,19,13,30,0.0,156.0,2.0,14.0,156.0,154.94,123.69
2016,1,19,13,45,0.0,138.5,1.95,14.0,138.5,136.87,108.96
2016,1,19,14,0,0.0,121.0,1.9,14.0,121.0,118.94,94.35
2016,1,19,14,15,0.0,113.5,1.85,14.0,113.5,111.44,88.3
2016,1,19,14,30,0.0,106.0,1.8,14.0,106.0,103.96,82.24
2016,1,19,14,45,0.0,113.5,1.75,14.0,113.5,112.14,89.23
2016,1,19,15,0,0.0,121.0,1.7,14.0,121.0,120.73,96.52
2016,1,19,15,15,0.0,107.0,1.6,13.5,107.0,106.57,84.94
2016,1,19,15,30,0.0,93.0,1.5,13.0,93.0,92.46,73.28
2016,1,19,15,45,0.0,78.0,1.4,13.0,78.0,77.32,60.42
2016,1,19,16,0,0.0,63.0,1.3,13.0,63.0,62.2,47.41
2016,1,19,16,15,0.0,48.0,1.2,12.5,48.0,47.09,34.33
2016,1,19,16,30,0.0,33.0,1.1,12.0,33.0,31.95,21.09
2016,1,19,16,45,0.0,21.0,1.05,12.0,21.0,20.27,10.09
2016,1,19,17,0,0.0,9.0,1.0,12.0,9.0,8.68,0.0
2016,1,19,17,15,0.0,4.5,0.9,11.5,4.5,4.42,0.0
2016,1,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,6.5,0.75,9.0,6.5,0.0,0.0
2016,1,20,7,30,0.0,13.0,0.7,9.0,13.0,12.78,0.0
2016,1,20,7,45,226.0,22.5,0.65,9.5,47.5,73.81,30.9
2016,1,20,8,0,452.0,32.0,0.6,10.0,82.0,154.03,104.72
2016,1,20,8,15,534.5,39.0,0.6,10.5,124.5,209.03,153.98
2016,1,20,8,30,617.0,46.0,0.6,11.0,167.0,269.73,207.22
2016,1,20,8,45,669.0,50.5,0.6,11.5,210.5,324.43,255.31
2016,1,20,9,0,721.0,55.0,0.6,12.0,254.0,382.34,304.54
2016,1,20,9,15,753.5,58.5,0.55,12.5,294.0,432.64,346.01
2016,1,20,9,30,786.0,62.0,0.5,13.0,334.0,483.63,386.37
2016,1,20,9,45,658.5,92.0,0.45,13.5,336.0,478.07,381.66
2016,1,20,10,0,531.0,122.0,0.4,14.0,338.0,456.25,364.13
2016,1,20,10,15,601.0,114.0,0.4,14.0,375.5,510.84,406.66
2016,1,20,10,30,671.0,106.0,0.4,14.0,413.0,564.54,446.92
2016,1,20,10,45,655.0,117.0,0.4,14.5,429.5,582.98,458.71
2016,1,20,11,0,639.0,128.0,0.4,15.0,446.0,598.32,468.4
2016,1,20,11,15,547.5,160.0,0.35,15.0,439.0,576.85,450.36
2016,1,20,11,30,456.0,192.0,0.3,15.0,432.0,554.11,431.55
2016,1,20,11,45,487.0,187.5,0.3,15.0,447.5,576.85,448.76
2016,1,20,12,0,518.0,183.0,0.3,15.0,463.0,598.21,464.27
2016,1,20,12,15,551.5,172.0,0.25,15.0,470.5,612.45,474.28
2016,1,20,12,30,585.0,161.0,0.2,15.0,478.0,624.55,482.82
2016,1,20,12,45,739.5,117.0,0.15,15.5,512.5,690.85,530.17
2016,1,20,13,0,894.0,73.0,0.1,16.0,547.0,740.24,561.82
2016,1,20,13,15,887.5,72.5,0.1,16.0,532.5,724.41,550.63
2016,1,20,13,30,881.0,72.0,0.1,16.0,518.0,705.56,538.44
2016,1,20,13,45,870.5,71.0,0.15,16.0,496.5,680.49,522.56
2016,1,20,14,0,860.0,70.0,0.2,16.0,475.0,652.84,504.81
2016,1,20,14,15,793.5,76.0,0.2,16.0,432.5,598.89,465.7
2016,1,20,14,30,727.0,82.0,0.2,16.0,390.0,541.88,423.99
2016,1,20,14,45,617.5,95.5,0.25,16.0,342.5,472.41,372.1
2016,1,20,15,0,508.0,109.0,0.3,16.0,295.0,403.02,319.19
2016,1,20,15,15,487.0,100.0,0.3,15.5,262.5,362.82,288.19
2016,1,20,15,30,466.0,91.0,0.3,15.0,230.0,323.02,256.17
2016,1,20,15,45,437.0,80.0,0.35,15.0,194.5,278.31,219.04
2016,1,20,16,0,408.0,69.0,0.4,15.0,159.0,235.25,182.16
2016,1,20,16,15,454.5,52.0,0.4,14.5,131.5,213.21,159.73
2016,1,20,16,30,501.0,35.0,0.4,14.0,104.0,182.7,128.51
2016,1,20,16,45,377.5,26.0,0.4,14.0,66.5,121.47,75.0
2016,1,20,17,0,254.0,17.0,0.4,14.0,29.0,65.55,0.0
2016,1,20,17,15,127.0,8.5,0.4,13.5,14.5,23.64,0.0
2016,1,20,17,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.5,1.25,10.0,6.5,0.0,0.0
2016,1,21,7,30,0.0,13.0,1.2,10.0,13.0,12.78,0.0
2016,1,21,7,45,198.0,23.5,1.15,10.5,46.0,69.8,30.83
2016,1,21,8,0,396.0,34.0,1.1,11.0,79.0,142.79,97.67
2016,1,21,8,15,479.5,41.5,1.05,11.5,120.0,196.02,145.01
2016,1,21,8,30,563.0,49.0,1.0,12.0,161.0,256.84,198.11
2016,1,21,8,45,621.0,53.5,1.0,12.5,204.0,311.33,245.95
2016,1,21,9,0,679.0,58.0,1.0,13.0,247.0,368.23,294.55
2016,1,21,9,15,713.5,61.5,0.95,13.5,286.5,417.87,335.9
2016,1,21,9,30,748.0,65.0,0.9,14.0,326.0,468.47,376.47
2016,1,21,9,45,771.5,67.5,0.9,14.5,361.0,512.41,410.87
2016,1,21,10,0,795.0,70.0,0.9,15.0,396.0,555.75,443.75
2016,1,21,10,15,811.0,72.0,0.95,15.0,426.0,592.95,472.42
2016,1,21,10,30,827.0,74.0,1.0,15.0,456.0,628.48,499.34
2016,1,21,10,45,833.0,77.0,1.05,15.5,478.0,656.52,519.31
2016,1,21,11,0,839.0,80.0,1.1,16.0,500.0,681.96,536.26
2016,1,21,11,15,685.5,126.5,1.1,16.0,477.0,642.77,505.71
2016,1,21,11,30,532.0,173.0,1.1,16.0,454.0,589.19,464.1
2016,1,21,11,45,522.0,180.5,1.15,16.0,460.0,595.93,469.59
2016,1,21,12,0,512.0,188.0,1.2,16.0,466.0,600.49,472.85
2016,1,21,12,15,393.0,214.5,1.15,16.0,428.0,534.17,421.34
2016,1,21,12,30,274.0,241.0,1.1,16.0,390.0,475.38,375.03
2016,1,21,12,45,297.0,234.0,1.1,16.0,394.0,483.24,382.07
2016,1,21,13,0,320.0,227.0,1.1,16.0,398.0,489.72,387.49
2016,1,21,13,15,251.5,229.0,1.0,15.5,361.5,438.9,348.09
2016,1,21,13,30,183.0,231.0,0.9,15.0,325.0,381.1,303.4
2016,1,21,13,45,166.5,221.5,0.85,15.0,304.5,355.83,284.11
2016,1,21,14,0,150.0,212.0,0.8,15.0,284.0,330.75,264.59
2016,1,21,14,15,239.0,190.5,0.75,14.5,296.5,366.75,294.89
2016,1,21,14,30,328.0,169.0,0.7,14.0,309.0,389.7,314.09
2016,1,21,14,45,256.5,162.0,0.7,14.0,266.0,330.25,266.59
2016,1,21,15,0,185.0,155.0,0.7,14.0,223.0,268.97,217.59
2016,1,21,15,15,174.0,139.5,0.7,13.5,198.0,239.64,194.37
2016,1,21,15,30,163.0,124.0,0.7,13.0,173.0,210.83,170.8
2016,1,21,15,45,151.0,106.5,0.75,13.0,146.5,179.9,144.71
2016,1,21,16,0,139.0,89.0,0.8,13.0,120.0,149.79,118.73
2016,1,21,16,15,119.0,70.5,0.8,13.0,93.0,116.77,90.01
2016,1,21,16,30,99.0,52.0,0.8,13.0,66.0,85.45,62.56
2016,1,21,16,45,49.5,35.5,0.85,13.0,42.5,51.72,33.52
2016,1,21,17,0,0.0,19.0,0.9,13.0,19.0,18.7,0.0
2016,1,21,17,15,0.0,9.5,0.9,13.0,9.5,9.34,0.0
2016,1,21,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
