Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.5,2.05,13.0,2.5,0.0,0.0
2016,1,22,7,30,0.0,5.0,2.0,13.0,5.0,4.91,0.0
2016,1,22,7,45,0.0,17.0,2.0,13.0,17.0,16.41,4.61
2016,1,22,8,0,0.0,29.0,2.0,13.0,29.0,28.06,17.36
2016,1,22,8,15,0.0,44.5,2.0,13.0,44.5,43.76,31.23
2016,1,22,8,30,0.0,60.0,2.0,13.0,60.0,59.39,44.91
2016,1,22,8,45,0.0,76.0,2.0,13.0,76.0,75.55,58.9
2016,1,22,9,0,0.0,92.0,2.0,13.0,92.0,91.73,72.72
2016,1,22,9,15,0.0,106.5,1.95,13.0,107.0,106.32,85.0
2016,1,22,9,30,0.0,121.0,1.9,13.0,122.0,120.97,97.17
2016,1,22,9,45,0.0,118.0,1.9,13.5,118.5,117.01,93.5
2016,1,22,10,0,0.0,115.0,1.9,14.0,115.0,113.37,90.12
2016,1,22,10,15,0.0,75.5,1.9,14.0,75.5,73.0,56.23
2016,1,22,10,30,0.0,36.0,1.9,14.0,36.0,34.77,23.93
2016,1,22,10,45,0.0,48.0,1.9,14.0,48.0,46.38,33.72
2016,1,22,11,0,0.0,60.0,1.9,14.0,60.0,58.0,43.44
2016,1,22,11,15,0.0,104.5,1.95,14.0,104.5,101.72,79.87
2016,1,22,11,30,0.0,149.0,2.0,14.0,149.0,147.2,117.18
2016,1,22,11,45,0.0,139.0,2.05,14.0,139.0,136.77,108.47
2016,1,22,12,0,0.0,129.0,2.1,14.0,129.0,126.47,99.99
2016,1,22,12,15,0.0,103.0,2.05,14.0,103.0,100.11,78.24
2016,1,22,12,30,0.0,77.0,2.0,14.0,77.0,74.48,56.99
2016,1,22,12,45,0.0,48.5,1.95,14.0,48.5,46.87,33.94
2016,1,22,13,0,0.0,20.0,1.9,14.0,20.0,19.31,10.73
2016,1,22,13,15,0.0,65.5,1.8,13.5,65.5,63.33,47.95
2016,1,22,13,30,0.0,111.0,1.7,13.0,111.0,108.33,85.68
2016,1,22,13,45,0.0,96.0,1.65,13.0,96.0,93.24,73.13
2016,1,22,14,0,0.0,81.0,1.6,13.0,81.0,78.34,60.78
2016,1,22,14,15,0.0,65.5,1.55,13.0,65.5,63.32,48.25
2016,1,22,14,30,0.0,50.0,1.5,13.0,50.0,48.31,35.64
2016,1,22,14,45,0.0,31.5,1.5,13.0,31.5,30.41,20.46
2016,1,22,15,0,0.0,13.0,1.5,13.0,13.0,12.54,5.15
2016,1,22,15,15,0.0,11.5,1.45,13.0,11.5,11.09,3.92
2016,1,22,15,30,0.0,10.0,1.4,13.0,10.0,9.64,2.68
2016,1,22,15,45,0.0,8.5,1.35,13.0,8.5,8.19,1.42
2016,1,22,16,0,0.0,7.0,1.3,13.0,7.0,6.75,0.15
2016,1,22,16,15,0.0,5.5,1.25,12.5,5.5,5.3,0.0
2016,1,22,16,30,0.0,4.0,1.2,12.0,4.0,3.85,0.0
2016,1,22,16,45,0.0,2.5,1.2,12.0,2.5,2.41,0.0
2016,1,22,17,0,0.0,1.0,1.2,12.0,1.0,0.96,0.0
2016,1,22,17,15,0.0,0.5,1.2,12.0,0.5,0.49,0.0
2016,1,22,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,1.5,1.45,10.5,1.5,1.44,0.0
2016,1,23,8,0,0.0,3.0,1.5,11.0,3.0,2.89,0.0
2016,1,23,8,15,0.0,4.5,1.55,11.0,4.5,4.33,0.0
2016,1,23,8,30,0.0,6.0,1.6,11.0,6.0,5.78,0.0
2016,1,23,8,45,0.0,7.5,1.7,11.5,7.5,7.23,0.61
2016,1,23,9,0,0.0,9.0,1.8,12.0,9.0,8.68,1.86
2016,1,23,9,15,0.0,10.5,1.8,12.0,10.5,10.13,3.12
2016,1,23,9,30,0.0,12.0,1.8,12.0,12.0,11.57,4.37
2016,1,23,9,45,2.5,78.5,1.85,12.0,80.0,77.51,60.89
2016,1,23,10,0,5.0,145.0,1.9,12.0,148.0,147.94,119.87
2016,1,23,10,15,107.5,175.0,1.9,12.0,225.5,256.54,210.94
2016,1,23,10,30,210.0,205.0,1.9,12.0,303.0,359.99,295.33
2016,1,23,10,45,111.0,194.0,1.9,12.0,246.0,285.2,232.97
2016,1,23,11,0,12.0,183.0,1.9,12.0,189.0,191.75,154.74
2016,1,23,11,15,6.0,104.0,1.9,12.0,107.0,105.5,83.61
2016,1,23,11,30,0.0,25.0,1.9,12.0,25.0,24.15,14.95
2016,1,23,11,45,0.0,27.0,1.95,12.0,27.0,26.08,16.61
2016,1,23,12,0,0.0,29.0,2.0,12.0,29.0,28.01,18.24
2016,1,23,12,15,0.0,79.0,2.0,12.0,79.0,76.41,59.14
2016,1,23,12,30,0.0,129.0,2.0,12.0,129.0,126.42,100.78
2016,1,23,12,45,12.0,169.5,2.0,12.0,176.0,177.28,143.0
2016,1,23,13,0,24.0,210.0,2.0,12.0,223.0,229.15,185.47
2016,1,23,13,15,124.5,221.0,2.0,12.0,285.5,330.35,269.54
2016,1,23,13,30,225.0,232.0,2.0,12.0,348.0,412.7,336.46
2016,1,23,13,45,130.0,213.0,2.05,12.0,279.5,321.38,262.07
2016,1,23,14,0,35.0,194.0,2.1,12.0,211.0,226.4,183.86
2016,1,23,14,15,18.5,170.5,2.1,11.5,179.5,183.06,148.82
2016,1,23,14,30,2.0,147.0,2.1,11.0,148.0,147.87,119.84
2016,1,23,14,45,1.0,80.5,2.1,11.0,81.0,78.6,61.79
2016,1,23,15,0,0.0,14.0,2.1,11.0,14.0,13.51,6.05
2016,1,23,15,15,327.5,44.5,2.05,11.0,145.5,224.96,188.65
2016,1,23,15,30,655.0,75.0,2.0,11.0,277.0,400.32,328.4
2016,1,23,15,45,611.5,68.5,1.95,11.0,235.5,345.65,279.76
2016,1,23,16,0,568.0,62.0,1.9,11.0,194.0,293.41,233.3
2016,1,23,16,15,492.0,54.5,1.8,10.5,151.5,232.18,179.53
2016,1,23,16,30,416.0,47.0,1.7,10.0,109.0,177.37,130.86
2016,1,23,16,45,288.5,35.5,1.65,10.0,71.5,113.73,76.23
2016,1,23,17,0,161.0,24.0,1.6,10.0,34.0,59.16,14.78
2016,1,23,17,15,80.5,12.0,1.6,9.5,17.0,22.05,0.0
2016,1,23,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,7,15,43.0,6.5,1.15,8.0,7.5,0.0,0.0
2016,1,24,7,30,86.0,13.0,1.1,8.0,15.0,25.08,0.0
2016,1,24,7,45,214.5,26.5,1.1,8.5,48.0,77.26,39.92
2016,1,24,8,0,343.0,40.0,1.1,9.0,81.0,136.76,96.1
2016,1,24,8,15,427.0,49.5,1.1,9.0,122.5,190.25,143.6
2016,1,24,8,30,511.0,59.0,1.1,9.0,164.0,251.45,197.53
2016,1,24,8,45,371.5,86.5,1.15,9.5,172.0,249.83,201.82
2016,1,24,9,0,232.0,114.0,1.2,10.0,180.0,231.08,189.33
2016,1,24,9,15,253.5,126.5,1.2,10.0,209.0,264.93,218.59
2016,1,24,9,30,275.0,139.0,1.2,10.0,238.0,300.03,248.06
2016,1,24,9,45,204.5,160.5,1.2,10.0,238.0,288.71,238.5
2016,1,24,10,0,134.0,182.0,1.2,10.0,238.0,277.67,228.6
2016,1,24,10,15,166.5,194.5,1.2,10.0,269.0,315.74,259.81
2016,1,24,10,30,199.0,207.0,1.2,10.0,300.0,355.33,291.57
2016,1,24,10,45,168.0,219.0,1.2,10.5,300.5,352.44,287.61
2016,1,24,11,0,137.0,231.0,1.2,11.0,301.0,347.62,282.3
2016,1,24,11,15,155.5,239.0,1.1,11.0,320.5,372.15,301.47
2016,1,24,11,30,174.0,247.0,1.0,11.0,340.0,396.81,320.3
2016,1,24,11,45,314.5,227.0,0.95,11.0,399.0,488.64,393.54
2016,1,24,12,0,455.0,207.0,0.9,11.0,458.0,582.33,465.24
2016,1,24,12,15,652.5,151.0,0.9,11.0,512.0,674.5,536.03
2016,1,24,12,30,850.0,95.0,0.9,11.0,566.0,757.69,595.89
2016,1,24,12,45,866.5,88.0,0.9,11.5,564.0,758.44,594.37
2016,1,24,13,0,883.0,81.0,0.9,12.0,562.0,751.15,588.43
2016,1,24,13,15,877.0,80.5,0.95,12.0,548.0,735.91,578.8
2016,1,24,13,30,871.0,80.0,1.0,12.0,534.0,721.88,570.15
2016,1,24,13,45,862.0,78.5,1.1,12.0,512.5,697.29,554.42
2016,1,24,14,0,853.0,77.0,1.2,12.0,491.0,670.04,536.6
2016,1,24,14,15,838.0,75.0,1.3,12.0,462.5,635.84,512.08
2016,1,24,14,30,823.0,73.0,1.4,12.0,434.0,599.67,485.34
2016,1,24,14,45,795.5,72.5,1.5,12.0,399.0,556.17,452.04
2016,1,24,15,0,768.0,72.0,1.6,12.0,364.0,512.03,417.25
2016,1,24,15,15,738.0,68.5,1.55,11.5,325.0,463.04,377.66
2016,1,24,15,30,708.0,65.0,1.5,11.0,286.0,414.36,337.09
2016,1,24,15,45,661.5,60.5,1.45,11.0,243.5,359.93,290.13
2016,1,24,16,0,615.0,56.0,1.4,11.0,201.0,306.46,242.84
2016,1,24,16,15,545.0,49.0,1.3,10.5,157.5,245.42,189.17
2016,1,24,16,30,475.0,42.0,1.2,10.0,114.0,190.21,139.87
2016,1,24,16,45,362.5,32.0,1.15,9.5,75.5,128.33,86.11
2016,1,24,17,0,250.0,22.0,1.1,9.0,37.0,74.29,24.93
2016,1,24,17,15,125.0,11.0,1.05,9.0,18.5,27.03,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,15,93.5,6.0,0.95,8.5,9.0,0.0,0.0
2016,1,25,7,30,187.0,12.0,0.9,9.0,18.0,38.7,0.0
2016,1,25,7,45,327.5,22.0,0.85,9.5,53.5,95.35,49.84
2016,1,25,8,0,468.0,32.0,0.8,10.0,89.0,158.14,109.16
2016,1,25,8,15,546.5,38.5,0.8,10.0,132.0,213.19,158.73
2016,1,25,8,30,625.0,45.0,0.8,10.0,175.0,275.15,213.73
2016,1,25,8,45,671.5,50.0,0.85,10.5,218.0,329.18,261.79
2016,1,25,9,0,718.0,55.0,0.9,11.0,261.0,386.04,310.75
2016,1,25,9,15,750.5,58.5,0.9,11.5,302.0,436.82,353.25
2016,1,25,9,30,783.0,62.0,0.9,12.0,343.0,488.35,394.83
2016,1,25,9,45,783.0,70.0,0.95,12.5,375.5,527.06,425.43
2016,1,25,10,0,783.0,78.0,1.0,13.0,408.0,563.45,453.35
2016,1,25,10,15,800.0,80.5,1.0,13.0,438.5,601.97,482.73
2016,1,25,10,30,817.0,83.0,1.0,13.0,469.0,638.9,510.24
2016,1,25,10,45,826.5,85.0,1.0,13.5,492.5,668.33,530.72
2016,1,25,11,0,836.0,87.0,1.0,14.0,516.0,695.32,548.17
2016,1,25,11,15,645.5,143.5,0.95,14.0,481.0,638.83,503.84
2016,1,25,11,30,455.0,200.0,0.9,14.0,446.0,567.25,447.7
2016,1,25,11,45,406.0,215.5,0.9,14.0,438.0,544.52,430.68
2016,1,25,12,0,357.0,231.0,0.9,14.0,430.0,528.04,417.42
2016,1,25,12,15,339.0,235.5,0.9,14.0,425.0,520.71,411.68
2016,1,25,12,30,321.0,240.0,0.9,14.0,420.0,512.06,404.87
2016,1,25,12,45,591.0,164.0,0.9,14.5,490.0,640.77,504.62
2016,1,25,13,0,861.0,88.0,0.9,15.0,560.0,749.85,582.47
2016,1,25,13,15,682.0,134.5,0.9,15.0,502.5,663.46,519.19
2016,1,25,13,30,503.0,181.0,0.9,15.0,445.0,572.07,450.57
2016,1,25,13,45,588.5,148.0,0.9,15.0,445.0,588.47,465.46
2016,1,25,14,0,674.0,115.0,0.9,15.0,445.0,596.73,473.02
2016,1,25,14,15,659.0,111.0,0.85,14.5,418.5,564.66,449.36
2016,1,25,14,30,644.0,107.0,0.8,14.0,392.0,531.2,424.63
2016,1,25,14,45,510.0,123.0,0.8,14.0,338.0,445.34,358.03
2016,1,25,15,0,376.0,139.0,0.8,14.0,284.0,370.49,298.86
2016,1,25,15,15,539.5,102.5,0.75,13.5,286.0,401.88,324.18
2016,1,25,15,30,703.0,66.0,0.7,13.0,288.0,415.19,332.51
2016,1,25,15,45,659.0,61.0,0.65,13.0,245.5,361.34,286.58
2016,1,25,16,0,615.0,56.0,0.6,13.0,203.0,308.22,240.67
2016,1,25,16,15,546.5,49.5,0.65,12.5,160.0,248.01,189.09
2016,1,25,16,30,478.0,43.0,0.7,12.0,117.0,193.46,141.29
2016,1,25,16,45,364.0,33.0,0.75,11.5,78.0,130.69,87.76
2016,1,25,17,0,250.0,23.0,0.8,11.0,39.0,76.43,30.36
2016,1,25,17,15,125.0,11.5,0.8,10.5,19.5,27.82,0.0
2016,1,25,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.5,1.05,8.0,9.5,0.0,0.0
2016,1,26,7,30,0.0,19.0,1.1,8.0,19.0,18.68,0.0
2016,1,26,7,45,225.5,27.5,1.15,8.5,55.0,81.54,45.19
2016,1,26,8,0,451.0,36.0,1.2,9.0,91.0,160.48,112.53
2016,1,26,8,15,532.0,43.0,1.2,9.0,135.0,216.0,162.58
2016,1,26,8,30,613.0,50.0,1.2,9.0,179.0,278.81,218.61
2016,1,26,8,45,666.0,54.5,1.25,9.5,223.5,332.88,266.98
2016,1,26,9,0,719.0,59.0,1.3,10.0,268.0,392.04,318.17
2016,1,26,9,15,752.5,63.0,1.3,10.5,309.5,444.1,362.09
2016,1,26,9,30,786.0,67.0,1.3,11.0,351.0,496.97,405.16
2016,1,26,9,45,804.0,70.5,1.3,11.5,387.0,540.97,439.96
2016,1,26,10,0,822.0,74.0,1.3,12.0,423.0,583.91,472.86
2016,1,26,10,15,838.0,76.5,1.25,12.5,454.0,623.11,501.6
2016,1,26,10,30,854.0,79.0,1.2,13.0,485.0,660.56,528.17
2016,1,26,10,45,865.5,80.5,1.2,13.5,509.5,691.78,549.49
2016,1,26,11,0,877.0,82.0,1.2,14.0,534.0,720.54,568.11
2016,1,26,11,15,884.0,82.5,1.1,14.0,551.0,742.23,581.46
2016,1,26,11,30,891.0,83.0,1.0,14.0,568.0,756.49,589.48
2016,1,26,11,45,895.0,83.5,0.9,14.5,577.5,769.73,595.7
2016,1,26,12,0,899.0,84.0,0.8,15.0,587.0,779.7,599.6
2016,1,26,12,15,771.0,117.5,0.75,15.0,549.5,730.83,564.61
2016,1,26,12,30,643.0,151.0,0.7,15.0,512.0,670.62,520.99
2016,1,26,12,45,766.0,118.5,0.7,15.0,544.5,724.64,561.19
2016,1,26,13,0,889.0,86.0,0.7,15.0,577.0,770.97,592.98
2016,1,26,13,15,883.0,85.0,0.7,15.0,562.5,755.0,581.7
2016,1,26,13,30,877.0,84.0,0.7,15.0,548.0,735.94,569.2
2016,1,26,13,45,765.5,103.0,0.7,15.0,496.5,664.77,519.54
2016,1,26,14,0,654.0,122.0,0.7,15.0,445.0,592.91,466.93
2016,1,26,14,15,574.5,134.0,0.65,15.0,405.5,536.4,424.5
2016,1,26,14,30,495.0,146.0,0.6,15.0,366.0,479.89,381.27
2016,1,26,14,45,642.0,109.0,0.6,15.0,372.0,512.67,407.57
2016,1,26,15,0,789.0,72.0,0.6,15.0,378.0,528.35,419.02
2016,1,26,15,15,759.5,68.5,0.55,14.5,338.5,478.62,379.75
2016,1,26,15,30,730.0,65.0,0.5,14.0,299.0,429.11,340.1
2016,1,26,15,45,683.5,61.0,0.5,13.5,255.5,372.25,293.78
2016,1,26,16,0,637.0,57.0,0.5,13.0,212.0,319.63,249.25
2016,1,26,16,15,569.5,50.5,0.6,12.5,168.0,258.47,197.22
2016,1,26,16,30,502.0,44.0,0.7,12.0,124.0,202.82,148.58
2016,1,26,16,45,387.0,34.0,0.85,11.5,83.5,138.21,93.61
2016,1,26,17,0,272.0,24.0,1.0,11.0,43.0,82.72,37.22
2016,1,26,17,15,136.0,12.0,0.95,11.0,21.5,30.09,0.0
2016,1,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,9.5,0.8,8.5,9.5,0.0,0.0
2016,1,27,7,30,0.0,19.0,0.8,9.0,19.0,18.68,0.0
2016,1,27,7,45,200.0,29.0,0.8,9.5,54.0,78.41,44.79
2016,1,27,8,0,400.0,39.0,0.8,10.0,89.0,151.33,106.5
2016,1,27,8,15,481.5,47.5,0.75,10.0,132.5,206.29,155.15
2016,1,27,8,30,563.0,56.0,0.7,10.0,176.0,268.69,209.8
2016,1,27,8,45,613.5,62.0,0.7,10.5,219.0,322.87,257.19
2016,1,27,9,0,664.0,68.0,0.7,11.0,262.0,380.39,305.89
2016,1,27,9,15,699.0,72.5,0.6,11.5,303.0,431.56,347.52
2016,1,27,9,30,734.0,77.0,0.5,12.0,344.0,483.84,388.23
2016,1,27,9,45,728.0,80.0,0.45,12.5,367.5,511.93,409.53
2016,1,27,10,0,722.0,83.0,0.4,13.0,391.0,537.44,428.2
2016,1,27,10,15,788.0,80.0,0.35,13.0,438.5,597.3,472.67
2016,1,27,10,30,854.0,77.0,0.3,13.0,486.0,660.25,517.59
2016,1,27,10,45,867.5,77.5,0.3,13.5,511.0,691.79,537.74
2016,1,27,11,0,881.0,78.0,0.3,14.0,536.0,716.81,553.03
2016,1,27,11,15,888.0,79.0,0.3,14.0,553.0,739.07,567.43
2016,1,27,11,30,895.0,80.0,0.3,14.0,570.0,758.35,579.82
2016,1,27,11,45,754.0,120.5,0.3,14.5,538.0,715.22,548.36
2016,1,27,12,0,613.0,161.0,0.3,15.0,506.0,658.33,506.31
2016,1,27,12,15,548.5,183.5,0.3,15.0,493.0,632.83,487.74
2016,1,27,12,30,484.0,206.0,0.3,15.0,480.0,608.32,469.18
2016,1,27,12,45,522.5,190.5,0.3,15.5,483.0,618.37,476.79
2016,1,27,13,0,561.0,175.0,0.3,16.0,486.0,625.79,482.03
2016,1,27,13,15,561.0,170.0,0.3,16.0,475.0,613.53,473.47
2016,1,27,13,30,561.0,165.0,0.3,16.0,464.0,599.16,463.61
2016,1,27,13,45,393.5,192.5,0.3,16.0,398.0,500.59,389.82
2016,1,27,14,0,226.0,220.0,0.3,16.0,332.0,393.01,308.3
2016,1,27,14,15,477.0,154.0,0.25,16.0,374.0,493.21,388.34
2016,1,27,14,30,728.0,88.0,0.2,16.0,416.0,566.34,443.3
2016,1,27,14,45,665.0,94.0,0.2,16.0,376.0,511.79,401.2
2016,1,27,15,0,602.0,100.0,0.2,16.0,336.0,459.05,361.24
2016,1,27,15,15,574.5,95.0,0.25,15.5,301.5,415.48,328.56
2016,1,27,15,30,547.0,90.0,0.3,15.0,267.0,372.44,294.97
2016,1,27,15,45,520.5,80.0,0.35,15.0,229.5,325.45,256.61
2016,1,27,16,0,494.0,70.0,0.4,15.0,192.0,279.6,217.86
2016,1,27,16,15,519.5,55.5,0.4,14.5,160.5,248.33,188.71
2016,1,27,16,30,545.0,41.0,0.4,14.0,129.0,213.57,154.91
2016,1,27,16,45,439.5,32.0,0.4,14.0,88.0,149.79,100.36
2016,1,27,17,0,334.0,23.0,0.4,14.0,47.0,94.7,45.48
2016,1,27,17,15,167.0,11.5,0.45,13.5,23.5,34.17,0.0
2016,1,27,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.0,0.8,10.0,4.0,3.93,0.0
2016,1,28,7,30,0.0,8.0,0.7,10.0,8.0,7.86,0.0
2016,1,28,7,45,0.0,22.0,0.65,10.5,22.0,21.24,10.24
2016,1,28,8,0,0.0,36.0,0.6,11.0,36.0,35.32,23.93
2016,1,28,8,15,0.0,52.5,0.5,11.0,52.5,52.01,38.72
2016,1,28,8,30,0.0,69.0,0.4,11.0,69.0,68.64,53.29
2016,1,28,8,45,0.0,85.5,0.3,11.5,85.5,85.27,67.49
2016,1,28,9,0,0.0,102.0,0.2,12.0,102.0,101.92,81.36
2016,1,28,9,15,3.0,116.5,0.2,12.0,118.0,117.93,94.62
2016,1,28,9,30,6.0,131.0,0.2,12.0,134.0,134.25,107.96
2016,1,28,9,45,53.5,158.5,0.2,12.5,182.0,195.67,158.34
2016,1,28,10,0,101.0,186.0,0.2,13.0,230.0,256.26,206.55
2016,1,28,10,15,66.0,189.0,0.25,13.0,218.5,239.6,192.18
2016,1,28,10,30,31.0,192.0,0.3,13.0,207.0,220.83,176.49
2016,1,28,10,45,437.0,137.5,0.4,13.5,365.0,463.01,372.91
2016,1,28,11,0,843.0,83.0,0.5,14.0,523.0,701.92,548.86
2016,1,28,11,15,850.0,83.5,0.6,14.0,540.0,723.17,561.17
2016,1,28,11,30,857.0,84.0,0.7,14.0,557.0,741.53,574.71
2016,1,28,11,45,862.5,84.0,0.85,14.0,566.5,750.63,582.6
2016,1,28,12,0,868.0,84.0,1.0,14.0,576.0,761.08,591.59
2016,1,28,12,15,434.0,113.5,0.95,14.0,359.5,472.85,378.75
2016,1,28,12,30,0.0,143.0,0.9,14.0,143.0,140.56,109.92
2016,1,28,12,45,0.0,103.0,0.85,14.5,103.0,100.05,77.74
2016,1,28,13,0,0.0,63.0,0.8,15.0,63.0,60.92,45.42
2016,1,28,13,15,164.5,144.5,0.75,15.0,233.0,283.27,230.26
2016,1,28,13,30,329.0,226.0,0.7,15.0,403.0,491.89,390.01
2016,1,28,13,45,227.0,226.0,0.65,15.0,346.0,405.64,321.19
2016,1,28,14,0,125.0,226.0,0.6,15.0,289.0,331.15,262.74
2016,1,28,14,15,95.0,209.5,0.6,15.0,256.0,282.81,225.55
2016,1,28,14,30,65.0,193.0,0.6,15.0,223.0,243.34,194.47
2016,1,28,14,45,121.5,180.5,0.6,15.0,231.0,268.18,215.6
2016,1,28,15,0,178.0,168.0,0.6,15.0,239.0,282.26,227.33
2016,1,28,15,15,172.5,151.5,0.6,14.5,214.5,254.7,205.51
2016,1,28,15,30,167.0,135.0,0.6,14.0,190.0,227.22,183.5
2016,1,28,15,45,159.0,116.5,0.6,14.0,163.0,196.48,157.94
2016,1,28,16,0,151.0,98.0,0.6,14.0,136.0,166.17,132.16
2016,1,28,16,15,135.0,79.5,0.65,14.0,108.5,133.58,104.09
2016,1,28,16,30,119.0,61.0,0.7,14.0,81.0,105.81,79.61
2016,1,28,16,45,88.0,43.5,0.75,14.0,55.5,69.98,48.77
2016,1,28,17,0,57.0,26.0,0.8,14.0,30.0,39.9,20.07
2016,1,28,17,15,28.5,13.0,0.75,13.5,15.0,16.75,0.0
2016,1,28,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,29,7,15,70.5,7.5,0.65,12.0,10.5,7.37,0.0
2016,1,29,7,30,141.0,15.0,0.6,12.0,21.0,35.65,0.0
2016,1,29,7,45,273.5,26.0,0.6,12.5,55.5,91.66,53.42
2016,1,29,8,0,406.0,37.0,0.6,13.0,90.0,151.87,106.02
2016,1,29,8,15,484.5,44.5,0.6,13.0,132.0,205.39,152.97
2016,1,29,8,30,563.0,52.0,0.6,13.0,174.0,266.11,205.73
2016,1,29,8,45,281.5,49.0,0.6,13.5,110.0,173.29,137.53
2016,1,29,9,0,0.0,46.0,0.6,14.0,46.0,44.43,32.28
2016,1,29,9,15,0.0,53.0,0.6,14.0,53.0,51.2,38.21
2016,1,29,9,30,0.0,60.0,0.6,14.0,60.0,57.98,43.88
2016,1,29,9,45,0.0,64.0,0.65,14.5,64.0,61.86,46.95
2016,1,29,10,0,0.0,68.0,0.7,15.0,68.0,65.73,49.99
2016,1,29,10,15,9.0,125.0,0.7,15.0,129.5,128.76,102.28
2016,1,29,10,30,18.0,182.0,0.7,15.0,191.0,194.54,155.3
2016,1,29,10,45,24.5,196.5,0.75,15.0,209.0,214.46,170.86
2016,1,29,11,0,31.0,211.0,0.8,15.0,227.0,242.28,192.79
2016,1,29,11,15,32.0,217.5,0.8,15.0,234.5,250.43,198.86
2016,1,29,11,30,33.0,224.0,0.8,15.0,242.0,258.58,205.05
2016,1,29,11,45,33.5,227.5,0.85,15.0,246.5,262.99,208.44
2016,1,29,12,0,34.0,231.0,0.9,15.0,251.0,267.37,211.86
2016,1,29,12,15,17.0,181.5,0.9,15.0,191.5,193.41,153.07
2016,1,29,12,30,0.0,132.0,0.9,15.0,132.0,129.29,101.24
2016,1,29,12,45,0.0,130.5,0.9,15.5,130.5,127.78,100.05
2016,1,29,13,0,0.0,129.0,0.9,16.0,129.0,126.29,98.7
2016,1,29,13,15,11.0,168.0,0.9,16.0,174.0,174.72,138.19
2016,1,29,13,30,22.0,207.0,0.9,16.0,219.0,223.98,177.58
2016,1,29,13,45,11.0,107.5,0.9,16.0,113.5,112.51,87.91
2016,1,29,14,0,0.0,8.0,0.9,16.0,8.0,7.72,0.86
2016,1,29,14,15,0.0,42.5,0.85,15.5,42.5,41.06,29.1
2016,1,29,14,30,0.0,77.0,0.8,15.0,77.0,74.46,57.23
2016,1,29,14,45,0.0,100.5,0.8,15.0,100.5,98.15,77.0
2016,1,29,15,0,0.0,124.0,0.8,15.0,124.0,122.87,97.55
2016,1,29,15,15,0.0,111.0,0.75,14.5,111.0,109.8,87.01
2016,1,29,15,30,0.0,98.0,0.7,14.0,98.0,96.78,76.47
2016,1,29,15,45,327.5,74.5,0.7,14.0,158.0,234.36,189.6
2016,1,29,16,0,655.0,51.0,0.7,14.0,218.0,324.26,254.79
2016,1,29,16,15,594.5,45.5,0.65,13.5,174.5,265.11,202.75
2016,1,29,16,30,534.0,40.0,0.6,13.0,131.0,212.14,155.87
2016,1,29,16,45,431.5,32.0,0.6,13.0,90.5,150.09,102.54
2016,1,29,17,0,329.0,24.0,0.6,13.0,50.0,97.62,52.94
2016,1,29,17,15,164.5,12.0,0.65,13.0,25.0,35.13,0.0
2016,1,29,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,11.5,1.2,9.0,11.5,11.3,0.0
2016,1,30,7,30,0.0,23.0,1.2,9.0,23.0,23.34,0.0
2016,1,30,7,45,232.5,29.5,1.25,9.5,60.0,86.67,52.71
2016,1,30,8,0,465.0,36.0,1.3,10.0,97.0,166.46,117.89
2016,1,30,8,15,540.5,42.5,1.3,10.0,141.0,221.13,167.17
2016,1,30,8,30,616.0,49.0,1.3,10.0,185.0,281.19,220.93
2016,1,30,8,45,667.0,53.0,1.35,10.0,229.0,336.33,270.44
2016,1,30,9,0,718.0,57.0,1.4,10.0,273.0,394.7,321.41
2016,1,30,9,15,507.5,101.0,1.4,10.0,265.0,369.77,304.06
2016,1,30,9,30,297.0,145.0,1.4,10.0,257.0,320.89,265.02
2016,1,30,9,45,220.5,168.0,1.45,10.5,256.0,314.05,258.96
2016,1,30,10,0,144.0,191.0,1.5,11.0,255.0,294.45,241.66
2016,1,30,10,15,227.0,197.5,1.5,11.0,305.0,358.81,294.69
2016,1,30,10,30,310.0,204.0,1.5,11.0,355.0,435.06,355.56
2016,1,30,10,45,233.0,223.5,1.55,11.5,340.5,403.76,328.43
2016,1,30,11,0,156.0,243.0,1.6,12.0,326.0,375.57,303.95
2016,1,30,11,15,157.0,250.5,1.6,12.0,336.5,387.38,313.12
2016,1,30,11,30,158.0,258.0,1.6,12.0,347.0,398.73,321.66
2016,1,30,11,45,200.5,260.0,1.65,12.0,374.5,434.87,350.69
2016,1,30,12,0,243.0,262.0,1.7,12.0,402.0,471.11,379.43
2016,1,30,12,15,195.0,266.0,1.65,12.0,378.5,439.48,353.4
2016,1,30,12,30,147.0,270.0,1.6,12.0,355.0,407.02,327.04
2016,1,30,12,45,216.0,261.0,1.6,12.0,384.5,449.14,361.77
2016,1,30,13,0,285.0,252.0,1.6,12.0,414.0,498.3,400.79
2016,1,30,13,15,286.0,245.5,1.55,12.0,404.5,488.42,392.92
2016,1,30,13,30,287.0,239.0,1.5,12.0,395.0,477.47,384.68
2016,1,30,13,45,156.5,218.5,1.5,12.0,303.5,347.82,281.89
2016,1,30,14,0,26.0,198.0,1.5,12.0,212.0,217.01,175.08
2016,1,30,14,15,41.5,196.0,1.5,12.0,216.5,232.03,188.4
2016,1,30,14,30,57.0,194.0,1.5,12.0,221.0,239.28,194.82
2016,1,30,14,45,107.0,184.0,1.55,12.0,229.0,263.69,215.82
2016,1,30,15,0,157.0,174.0,1.6,12.0,237.0,277.78,227.99
2016,1,30,15,15,151.0,157.5,1.55,11.5,213.5,250.73,206.08
2016,1,30,15,30,145.0,141.0,1.5,11.0,190.0,223.86,184.04
2016,1,30,15,45,136.5,122.5,1.45,11.0,163.5,193.83,158.58
2016,1,30,16,0,128.0,104.0,1.4,11.0,137.0,164.33,133.09
2016,1,30,16,15,113.5,85.0,1.3,10.5,110.0,132.73,105.65
2016,1,30,16,30,99.0,66.0,1.2,10.0,83.0,102.38,78.89
2016,1,30,16,45,70.0,47.5,1.2,9.5,57.5,70.27,50.92
2016,1,30,17,0,41.0,29.0,1.2,9.0,32.0,40.78,23.64
2016,1,30,17,15,20.5,14.5,1.15,9.0,16.0,17.21,0.0
2016,1,30,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.5,1.0,7.0,7.5,7.37,0.0
2016,1,31,7,30,0.0,15.0,1.0,7.0,15.0,14.51,0.0
2016,1,31,7,45,40.5,32.5,1.0,7.5,38.0,44.98,28.35
2016,1,31,8,0,81.0,50.0,1.0,8.0,61.0,76.17,56.25
2016,1,31,8,15,98.5,69.5,1.05,8.0,88.0,106.65,83.5
2016,1,31,8,30,116.0,89.0,1.1,8.0,115.0,138.7,112.0
2016,1,31,8,45,129.0,107.5,1.2,8.0,142.5,169.29,139.02
2016,1,31,9,0,142.0,126.0,1.3,8.0,170.0,200.91,166.49
2016,1,31,9,15,151.5,143.0,1.35,8.0,195.5,229.99,191.35
2016,1,31,9,30,161.0,160.0,1.4,8.0,221.0,259.59,216.22
2016,1,31,9,45,118.0,174.0,1.45,8.5,221.0,256.02,212.36
2016,1,31,10,0,75.0,188.0,1.5,9.0,221.0,242.68,200.23
2016,1,31,10,15,141.5,204.0,1.6,9.0,271.5,311.66,257.65
2016,1,31,10,30,208.0,220.0,1.7,9.0,322.0,377.95,311.73
2016,1,31,10,45,104.0,182.0,1.8,9.0,233.0,267.68,220.79
2016,1,31,11,0,0.0,144.0,1.9,9.0,144.0,141.84,114.52
2016,1,31,11,15,357.0,136.5,2.0,9.0,337.5,424.25,354.81
2016,1,31,11,30,714.0,129.0,2.1,9.0,531.0,694.48,567.42
2016,1,31,11,45,823.5,104.5,2.25,9.5,575.0,755.98,610.34
2016,1,31,12,0,933.0,80.0,2.4,10.0,619.0,814.08,652.12
2016,1,31,12,15,934.5,80.0,2.45,10.0,621.5,818.64,655.12
2016,1,31,12,30,936.0,80.0,2.5,10.0,624.0,819.66,656.21
2016,1,31,12,45,933.0,80.5,2.65,10.0,618.0,814.24,653.49
2016,1,31,13,0,930.0,81.0,2.8,10.0,612.0,805.33,648.33
2016,1,31,13,15,924.5,80.5,2.85,10.0,597.5,789.99,637.86
2016,1,31,13,30,919.0,80.0,2.9,10.0,583.0,771.38,625.06
2016,1,31,13,45,694.0,132.0,2.95,10.0,504.0,657.73,538.88
2016,1,31,14,0,469.0,184.0,3.0,10.0,425.0,539.05,443.79
2016,1,31,14,15,666.5,130.5,3.0,9.5,452.5,603.11,498.93
2016,1,31,14,30,864.0,77.0,3.0,9.0,480.0,648.11,537.09
2016,1,31,14,45,644.5,109.5,3.05,9.0,398.0,524.6,436.85
2016,1,31,15,0,425.0,142.0,3.1,9.0,316.0,408.23,340.98
2016,1,31,15,15,400.5,133.5,3.1,8.5,284.0,369.02,309.04
2016,1,31,15,30,376.0,125.0,3.1,8.0,252.0,330.66,276.7
2016,1,31,15,45,503.5,96.0,3.1,8.0,242.0,339.27,281.82
2016,1,31,16,0,631.0,67.0,3.1,8.0,232.0,337.38,275.54
2016,1,31,16,15,564.0,60.0,3.05,8.0,186.5,274.85,219.14
2016,1,31,16,30,497.0,53.0,3.0,8.0,141.0,217.74,167.0
2016,1,31,16,45,381.0,43.0,3.0,8.0,98.5,151.12,108.71
2016,1,31,17,0,265.0,33.0,3.0,8.0,56.0,96.18,58.81
2016,1,31,17,15,132.5,16.5,3.05,7.5,28.0,39.1,0.0
2016,1,31,17,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,7,15,163.0,8.5,2.4,6.0,15.5,24.83,0.0
2016,2,1,7,30,326.0,17.0,2.4,6.0,31.0,70.23,0.0
2016,2,1,7,45,458.5,25.0,2.45,6.5,73.0,128.19,79.3
2016,2,1,8,0,591.0,33.0,2.5,7.0,115.0,195.91,140.55
2016,2,1,8,15,661.5,38.5,2.5,7.5,162.5,254.92,195.19
2016,2,1,8,30,732.0,44.0,2.5,8.0,210.0,319.95,254.44
2016,2,1,8,45,776.0,47.5,2.55,8.5,257.0,377.42,306.77
2016,2,1,9,0,820.0,51.0,2.6,9.0,304.0,435.13,357.78
2016,2,1,9,15,848.5,54.0,2.6,9.0,347.0,488.37,404.22
2016,2,1,9,30,877.0,57.0,2.6,9.0,390.0,541.85,449.41
2016,2,1,9,45,887.0,62.0,2.6,9.0,427.5,586.8,486.51
2016,2,1,10,0,897.0,67.0,2.6,9.0,465.0,629.89,521.13
2016,2,1,10,15,911.0,68.5,2.55,9.0,497.0,669.44,552.06
2016,2,1,10,30,925.0,70.0,2.5,9.0,529.0,706.92,579.8
2016,2,1,10,45,932.0,72.0,2.5,9.5,554.0,737.74,600.7
2016,2,1,11,0,939.0,74.0,2.5,10.0,579.0,765.67,619.3
2016,2,1,11,15,944.5,75.0,2.45,10.0,596.5,788.3,634.69
2016,2,1,11,30,950.0,76.0,2.4,10.0,614.0,807.68,647.72
