Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,45,945.0,79.5,2.35,10.0,622.0,818.51,654.58
2016,2,1,12,0,940.0,83.0,2.3,10.0,630.0,825.7,658.98
2016,2,1,12,15,939.5,83.0,2.25,10.0,631.5,828.77,660.56
2016,2,1,12,30,939.0,83.0,2.2,10.0,633.0,828.28,659.75
2016,2,1,12,45,932.5,84.0,2.2,10.5,625.5,820.73,653.26
2016,2,1,13,0,926.0,85.0,2.2,11.0,618.0,809.73,644.5
2016,2,1,13,15,920.0,84.5,2.15,10.5,603.5,794.05,634.44
2016,2,1,13,30,914.0,84.0,2.1,10.0,589.0,775.12,622.1
2016,2,1,13,45,904.0,83.0,2.05,10.0,566.5,749.64,603.88
2016,2,1,14,0,894.0,82.0,2.0,10.0,544.0,725.33,586.59
2016,2,1,14,15,880.0,80.0,1.95,10.0,514.5,690.38,561.3
2016,2,1,14,30,866.0,78.0,1.9,10.0,485.0,653.22,532.75
2016,2,1,14,45,854.5,73.5,1.85,10.0,450.5,612.82,501.21
2016,2,1,15,0,843.0,69.0,1.8,10.0,416.0,570.55,467.48
2016,2,1,15,15,816.0,66.0,1.7,9.5,375.0,520.02,426.86
2016,2,1,15,30,789.0,63.0,1.6,9.0,334.0,469.36,384.94
2016,2,1,15,45,755.0,58.5,1.55,9.0,290.0,414.1,337.56
2016,2,1,16,0,721.0,54.0,1.5,9.0,246.0,360.05,289.75
2016,2,1,16,15,662.0,48.5,1.45,8.5,199.5,297.59,234.53
2016,2,1,16,30,603.0,43.0,1.4,8.0,153.0,239.58,181.89
2016,2,1,16,45,507.5,35.0,1.35,7.5,108.5,174.63,124.24
2016,2,1,17,0,412.0,27.0,1.3,7.0,64.0,119.03,72.52
2016,2,1,17,15,206.0,13.5,1.25,6.5,32.0,47.99,0.0
2016,2,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,1.5,0.8,7.0,1.5,1.47,0.0
2016,2,2,7,30,0.0,3.0,0.8,7.0,3.0,2.89,0.0
2016,2,2,7,45,0.0,7.0,0.85,7.5,7.0,6.74,0.0
2016,2,2,8,0,0.0,11.0,0.9,8.0,11.0,10.6,3.42
2016,2,2,8,15,0.0,16.0,0.9,8.0,16.0,15.43,7.77
2016,2,2,8,30,0.0,21.0,0.9,8.0,21.0,20.26,12.1
2016,2,2,8,45,0.0,26.0,0.9,8.0,26.0,25.09,16.39
2016,2,2,9,0,0.0,31.0,0.9,8.0,31.0,29.92,20.64
2016,2,2,9,15,0.0,36.0,0.9,8.0,36.0,34.76,24.83
2016,2,2,9,30,0.0,41.0,0.9,8.0,41.0,39.59,28.99
2016,2,2,9,45,52.0,118.0,0.95,8.5,141.5,150.02,124.07
2016,2,2,10,0,104.0,195.0,1.0,9.0,242.0,268.34,221.52
2016,2,2,10,15,456.5,143.5,1.0,9.0,369.5,463.12,381.94
2016,2,2,10,30,809.0,92.0,1.0,9.0,497.0,659.6,534.37
2016,2,2,10,45,460.0,169.5,1.05,9.0,402.0,520.15,422.08
2016,2,2,11,0,111.0,247.0,1.1,9.0,307.0,340.26,275.89
2016,2,2,11,15,65.0,231.0,1.05,9.0,266.5,289.57,235.36
2016,2,2,11,30,19.0,215.0,1.0,9.0,226.0,229.98,186.18
2016,2,2,11,45,23.5,223.5,1.0,9.0,237.5,242.48,196.58
2016,2,2,12,0,28.0,232.0,1.0,9.0,249.0,255.08,206.67
2016,2,2,12,15,82.0,254.0,1.0,9.0,303.0,330.19,267.94
2016,2,2,12,30,136.0,276.0,1.0,9.0,357.0,405.82,327.77
2016,2,2,12,45,137.0,274.0,1.0,9.5,355.0,403.85,325.14
2016,2,2,13,0,138.0,272.0,1.0,10.0,353.0,401.41,322.83
2016,2,2,13,15,239.0,253.5,1.0,10.0,388.5,455.48,367.45
2016,2,2,13,30,340.0,235.0,1.0,10.0,424.0,514.44,414.28
2016,2,2,13,45,604.5,158.5,1.0,10.0,479.5,625.84,502.97
2016,2,2,14,0,869.0,82.0,1.0,10.0,535.0,710.63,567.54
2016,2,2,14,15,856.0,80.5,1.0,10.0,506.5,677.51,543.19
2016,2,2,14,30,843.0,79.0,1.0,10.0,478.0,642.2,517.08
2016,2,2,14,45,831.0,75.0,1.0,10.0,444.5,602.74,487.27
2016,2,2,15,0,819.0,71.0,1.0,10.0,411.0,561.52,455.34
2016,2,2,15,15,792.5,68.0,0.95,10.0,371.0,512.06,415.7
2016,2,2,15,30,766.0,65.0,0.9,10.0,331.0,462.47,374.9
2016,2,2,15,45,729.0,60.5,0.85,10.0,287.0,406.69,328.05
2016,2,2,16,0,692.0,56.0,0.8,10.0,243.0,352.46,281.06
2016,2,2,16,15,633.5,50.5,0.85,9.5,197.5,291.33,228.2
2016,2,2,16,30,575.0,45.0,0.9,9.0,152.0,236.19,178.91
2016,2,2,16,45,479.0,37.0,1.0,8.5,108.5,172.31,123.04
2016,2,2,17,0,383.0,29.0,1.1,8.0,65.0,118.03,73.71
2016,2,2,17,15,191.5,14.5,1.1,7.5,32.5,47.64,0.0
2016,2,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,114.0,9.5,0.8,6.0,15.5,21.15,0.0
2016,2,3,7,30,228.0,19.0,0.8,6.0,31.0,59.21,0.89
2016,2,3,7,45,349.5,29.5,0.8,6.5,69.5,113.09,72.88
2016,2,3,8,0,471.0,40.0,0.8,7.0,108.0,175.4,127.44
2016,2,3,8,15,544.0,47.0,0.8,7.5,153.0,231.02,177.42
2016,2,3,8,30,617.0,54.0,0.8,8.0,198.0,293.2,232.41
2016,2,3,8,45,661.5,59.5,0.85,8.5,242.5,347.96,280.77
2016,2,3,9,0,706.0,65.0,0.9,9.0,287.0,404.06,328.8
2016,2,3,9,15,738.0,68.5,0.9,9.5,329.0,455.41,371.37
2016,2,3,9,30,770.0,72.0,0.9,10.0,371.0,507.51,413.02
2016,2,3,9,45,787.0,76.5,0.95,10.5,407.0,552.35,448.08
2016,2,3,10,0,804.0,81.0,1.0,11.0,443.0,596.12,481.35
2016,2,3,10,15,820.5,83.0,1.0,11.0,475.0,635.41,510.94
2016,2,3,10,30,837.0,85.0,1.0,11.0,507.0,673.02,538.67
2016,2,3,10,45,849.5,86.0,1.0,11.5,532.0,704.73,559.42
2016,2,3,11,0,862.0,87.0,1.0,12.0,557.0,734.06,578.26
2016,2,3,11,15,869.5,88.5,1.0,12.0,575.0,757.63,593.97
2016,2,3,11,30,877.0,90.0,1.0,12.0,593.0,778.25,607.65
2016,2,3,11,45,879.0,91.0,1.0,12.5,602.5,790.96,614.75
2016,2,3,12,0,881.0,92.0,1.0,13.0,612.0,800.38,619.72
2016,2,3,12,15,568.0,181.5,0.95,13.0,517.0,656.86,514.8
2016,2,3,12,30,255.0,271.0,0.9,13.0,422.0,502.29,395.09
2016,2,3,12,45,253.5,268.5,0.9,13.0,417.5,497.3,392.93
2016,2,3,13,0,252.0,266.0,0.9,13.0,413.0,491.36,388.65
2016,2,3,13,15,126.0,186.5,0.9,13.0,260.0,295.23,237.16
2016,2,3,13,30,0.0,107.0,0.9,13.0,107.0,104.05,81.16
2016,2,3,13,45,102.5,172.0,0.9,13.0,226.0,258.04,209.8
2016,2,3,14,0,205.0,237.0,0.9,13.0,345.0,400.8,322.34
2016,2,3,14,15,132.5,220.0,0.85,12.5,288.5,327.53,263.53
2016,2,3,14,30,60.0,203.0,0.8,12.0,232.0,251.09,202.63
2016,2,3,14,45,137.5,190.5,0.8,12.0,250.0,290.23,236.13
2016,2,3,15,0,215.0,178.0,0.8,12.0,268.0,316.99,258.33
2016,2,3,15,15,201.0,163.5,0.75,11.5,241.5,285.56,233.05
2016,2,3,15,30,187.0,149.0,0.7,11.0,215.0,254.81,208.23
2016,2,3,15,45,175.0,130.5,0.7,11.0,185.5,221.24,180.36
2016,2,3,16,0,163.0,112.0,0.7,11.0,156.0,188.44,152.53
2016,2,3,16,15,143.5,92.5,0.75,10.5,126.5,152.62,121.95
2016,2,3,16,30,124.0,73.0,0.8,10.0,97.0,118.49,92.24
2016,2,3,16,45,95.0,54.0,0.85,10.0,69.0,84.26,62.31
2016,2,3,17,0,66.0,35.0,0.9,10.0,41.0,52.82,34.27
2016,2,3,17,15,33.0,17.5,0.9,9.5,20.5,23.57,0.0
2016,2,3,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,7,15,124.0,9.5,0.8,7.5,16.5,22.35,0.0
2016,2,4,7,30,248.0,19.0,0.7,8.0,33.0,63.04,7.98
2016,2,4,7,45,371.0,29.0,0.65,8.5,73.0,117.68,75.83
2016,2,4,8,0,494.0,39.0,0.6,9.0,113.0,181.29,130.8
2016,2,4,8,15,565.5,46.0,0.55,9.0,158.0,237.79,181.36
2016,2,4,8,30,637.0,53.0,0.5,9.0,203.0,300.71,236.69
2016,2,4,8,45,680.0,58.0,0.45,9.5,248.0,354.08,283.0
2016,2,4,9,0,723.0,63.0,0.4,10.0,293.0,411.39,330.66
2016,2,4,9,15,701.0,72.5,0.4,10.0,320.5,444.37,358.73
2016,2,4,9,30,679.0,82.0,0.4,10.0,348.0,472.39,381.93
2016,2,4,9,45,750.0,79.5,0.4,10.5,399.0,536.04,431.0
2016,2,4,10,0,821.0,77.0,0.4,11.0,450.0,604.32,481.49
2016,2,4,10,15,836.5,79.0,0.4,11.0,482.0,643.58,509.93
2016,2,4,10,30,852.0,81.0,0.4,11.0,514.0,681.05,536.44
2016,2,4,10,45,862.0,83.0,0.4,11.5,538.5,712.59,556.42
2016,2,4,11,0,872.0,85.0,0.4,12.0,563.0,741.59,574.45
2016,2,4,11,15,879.0,86.0,0.35,12.0,581.0,760.06,585.31
2016,2,4,11,30,886.0,87.0,0.3,12.0,599.0,779.8,597.17
2016,2,4,11,45,889.5,87.5,0.3,12.5,609.0,793.14,604.44
2016,2,4,12,0,893.0,88.0,0.3,13.0,619.0,803.2,609.65
2016,2,4,12,15,894.0,88.0,0.25,13.0,621.0,807.37,611.28
2016,2,4,12,30,895.0,88.0,0.2,13.0,623.0,808.14,610.89
2016,2,4,12,45,510.5,181.0,0.2,13.5,486.0,610.73,470.53
2016,2,4,13,0,126.0,274.0,0.2,14.0,349.0,394.71,305.89
2016,2,4,13,15,504.5,179.5,0.15,14.0,466.0,594.39,463.45
2016,2,4,13,30,883.0,85.0,0.1,14.0,583.0,761.74,580.86
2016,2,4,13,45,870.5,85.0,0.1,14.0,561.0,740.26,564.08
2016,2,4,14,0,858.0,85.0,0.1,14.0,539.0,711.77,545.57
2016,2,4,14,15,763.5,99.0,0.1,14.0,487.5,640.45,496.11
2016,2,4,14,30,669.0,113.0,0.1,14.0,436.0,573.91,448.04
2016,2,4,14,45,580.0,124.5,0.15,14.0,390.0,508.73,400.35
2016,2,4,15,0,491.0,136.0,0.2,14.0,344.0,445.13,352.68
2016,2,4,15,15,467.0,128.0,0.25,13.5,311.0,403.85,322.13
2016,2,4,15,30,443.0,120.0,0.3,13.0,278.0,363.2,290.79
2016,2,4,15,45,422.5,106.5,0.35,13.0,241.5,319.09,255.22
2016,2,4,16,0,402.0,93.0,0.4,13.0,205.0,275.87,219.2
2016,2,4,16,15,365.5,79.5,0.5,12.5,167.0,227.92,178.86
2016,2,4,16,30,329.0,66.0,0.6,12.0,129.0,182.96,139.86
2016,2,4,16,45,274.5,50.5,0.7,11.5,93.0,134.34,97.74
2016,2,4,17,0,220.0,35.0,0.8,11.0,57.0,91.26,59.47
2016,2,4,17,15,110.0,17.5,0.8,10.5,28.5,38.81,3.14
2016,2,4,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,7,15,112.0,11.0,1.2,6.5,17.5,22.74,0.0
2016,2,5,7,30,224.0,22.0,1.2,7.0,35.0,62.96,14.1
2016,2,5,7,45,345.0,33.0,1.2,7.5,75.0,116.93,77.17
2016,2,5,8,0,466.0,44.0,1.2,8.0,115.0,180.06,131.86
2016,2,5,8,15,540.5,52.0,1.15,8.5,161.0,237.49,183.21
2016,2,5,8,30,615.0,60.0,1.1,9.0,207.0,301.65,239.62
2016,2,5,8,45,666.5,64.5,1.05,9.5,253.5,358.55,289.21
2016,2,5,9,0,718.0,69.0,1.0,10.0,300.0,418.81,339.86
2016,2,5,9,15,750.5,73.0,0.95,10.5,343.0,470.25,381.88
2016,2,5,9,30,783.0,77.0,0.9,11.0,386.0,524.01,424.06
2016,2,5,9,45,813.5,77.5,0.85,11.5,425.5,573.12,461.24
2016,2,5,10,0,844.0,78.0,0.8,12.0,465.0,621.99,496.93
2016,2,5,10,15,859.5,80.0,0.7,12.5,497.5,662.1,524.3
2016,2,5,10,30,875.0,82.0,0.6,13.0,530.0,700.35,548.75
2016,2,5,10,45,885.5,84.0,0.55,13.5,555.5,732.92,568.5
2016,2,5,11,0,896.0,86.0,0.5,14.0,581.0,758.65,583.23
2016,2,5,11,15,902.5,87.0,0.45,14.0,599.0,781.49,596.99
2016,2,5,11,30,909.0,88.0,0.4,14.0,617.0,801.26,608.62
2016,2,5,11,45,910.5,89.5,0.35,14.5,627.0,814.49,614.76
2016,2,5,12,0,912.0,91.0,0.3,15.0,637.0,824.31,618.77
2016,2,5,12,15,912.5,91.0,0.25,15.0,638.5,828.19,620.14
2016,2,5,12,30,913.0,91.0,0.2,15.0,640.0,828.58,619.48
2016,2,5,12,45,907.0,92.0,0.2,15.0,633.0,821.5,614.92
2016,2,5,13,0,901.0,93.0,0.2,15.0,626.0,811.04,608.35
2016,2,5,13,15,895.0,92.0,0.2,15.0,611.5,799.63,601.32
2016,2,5,13,30,889.0,91.0,0.2,15.0,597.0,780.3,589.07
2016,2,5,13,45,880.0,89.5,0.25,15.0,575.0,755.12,573.78
2016,2,5,14,0,871.0,88.0,0.3,15.0,553.0,727.12,556.56
2016,2,5,14,15,857.5,86.0,0.35,15.0,524.0,692.85,534.82
2016,2,5,14,30,844.0,84.0,0.4,15.0,495.0,656.4,510.24
2016,2,5,14,45,833.0,79.0,0.5,15.0,460.5,616.22,482.7
2016,2,5,15,0,822.0,74.0,0.6,15.0,426.0,574.19,452.74
2016,2,5,15,15,797.5,71.0,0.6,14.5,386.0,525.35,416.21
2016,2,5,15,30,773.0,68.0,0.6,14.0,346.0,476.2,378.17
2016,2,5,15,45,741.0,63.0,0.65,14.0,302.0,421.42,334.07
2016,2,5,16,0,709.0,58.0,0.7,14.0,258.0,367.72,289.14
2016,2,5,16,15,654.5,52.5,0.75,13.5,211.5,306.6,237.43
2016,2,5,16,30,600.0,47.0,0.8,13.0,165.0,250.97,188.61
2016,2,5,16,45,504.5,39.5,0.85,12.5,120.0,185.5,132.23
2016,2,5,17,0,409.0,32.0,0.9,12.0,75.0,129.5,83.2
2016,2,5,17,15,204.5,16.0,0.9,11.5,37.5,53.62,11.24
2016,2,5,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,7,15,142.5,10.5,1.1,7.5,19.0,25.71,0.0
2016,2,6,7,30,285.0,21.0,1.1,8.0,38.0,72.6,21.74
2016,2,6,7,45,400.5,30.5,1.1,8.5,79.0,126.94,83.46
2016,2,6,8,0,516.0,40.0,1.1,9.0,120.0,190.22,138.53
2016,2,6,8,15,584.5,46.5,1.05,9.5,166.0,246.78,189.4
2016,2,6,8,30,653.0,53.0,1.0,10.0,212.0,308.14,243.58
2016,2,6,8,45,698.0,57.5,1.0,10.5,257.5,364.3,292.66
2016,2,6,9,0,743.0,62.0,1.0,11.0,303.0,423.14,342.25
2016,2,6,9,15,772.5,65.0,0.95,11.5,345.5,474.64,384.18
2016,2,6,9,30,802.0,68.0,0.9,12.0,388.0,526.61,424.85
2016,2,6,9,45,821.0,71.0,0.85,12.5,425.0,572.48,459.36
2016,2,6,10,0,840.0,74.0,0.8,13.0,462.0,617.31,491.85
2016,2,6,10,15,854.0,76.0,0.75,13.5,493.5,656.37,519.05
2016,2,6,10,30,868.0,78.0,0.7,14.0,525.0,689.71,540.48
2016,2,6,10,45,879.5,78.5,0.65,14.5,550.5,720.96,559.53
2016,2,6,11,0,891.0,79.0,0.6,15.0,576.0,749.7,576.52
2016,2,6,11,15,897.0,80.0,0.6,15.0,593.0,772.13,590.88
2016,2,6,11,30,903.0,81.0,0.6,15.0,610.0,791.49,603.23
2016,2,6,11,45,907.0,81.0,0.6,15.5,620.0,804.94,610.53
2016,2,6,12,0,911.0,81.0,0.6,16.0,630.0,815.03,615.73
2016,2,6,12,15,911.5,81.0,0.6,16.0,632.0,818.93,618.05
2016,2,6,12,30,912.0,81.0,0.6,16.0,634.0,819.35,618.27
2016,2,6,12,45,732.0,137.5,0.6,16.0,578.5,744.86,567.76
2016,2,6,13,0,552.0,194.0,0.6,16.0,523.0,656.62,504.63
2016,2,6,13,15,725.5,136.0,0.6,16.0,558.5,723.85,556.17
2016,2,6,13,30,899.0,78.0,0.6,16.0,594.0,771.51,588.63
2016,2,6,13,45,772.5,108.5,0.65,16.0,540.5,699.88,539.77
2016,2,6,14,0,646.0,139.0,0.7,16.0,487.0,628.17,489.27
2016,2,6,14,15,753.0,105.5,0.7,16.0,490.5,647.53,505.9
2016,2,6,14,30,860.0,72.0,0.7,16.0,494.0,652.47,510.8
2016,2,6,14,45,843.5,70.0,0.7,16.0,459.5,615.21,483.03
2016,2,6,15,0,827.0,68.0,0.7,16.0,425.0,572.9,451.48
2016,2,6,15,15,628.5,94.0,0.65,15.5,351.0,461.5,366.53
2016,2,6,15,30,430.0,120.0,0.6,15.0,277.0,359.02,286.81
2016,2,6,15,45,410.5,107.5,0.55,14.5,242.0,316.86,253.32
2016,2,6,16,0,391.0,95.0,0.5,14.0,207.0,275.53,218.94
2016,2,6,16,15,497.5,70.0,0.5,13.5,186.5,270.14,210.74
2016,2,6,16,30,604.0,45.0,0.5,13.0,166.0,250.39,188.05
2016,2,6,16,45,518.0,37.5,0.55,12.5,121.5,186.93,133.08
2016,2,6,17,0,432.0,30.0,0.6,12.0,77.0,133.36,85.99
2016,2,6,17,15,216.0,15.0,0.65,11.5,38.5,55.13,15.93
2016,2,6,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,7,15,171.0,10.0,1.2,9.5,21.0,28.58,0.0
2016,2,7,7,30,342.0,20.0,1.2,10.0,42.0,80.88,28.65
2016,2,7,7,45,459.0,28.0,1.2,10.5,85.0,136.47,88.93
2016,2,7,8,0,576.0,36.0,1.2,11.0,128.0,202.03,145.8
2016,2,7,8,15,641.5,41.5,1.1,11.5,175.0,259.92,197.85
2016,2,7,8,30,707.0,47.0,1.0,12.0,222.0,323.42,253.56
2016,2,7,8,45,749.5,50.5,0.95,12.5,268.0,380.08,302.63
2016,2,7,9,0,792.0,54.0,0.9,13.0,314.0,439.09,351.69
2016,2,7,9,15,820.0,56.5,0.85,13.5,357.5,488.98,391.94
2016,2,7,9,30,848.0,59.0,0.8,14.0,401.0,541.3,432.35
2016,2,7,9,45,866.5,61.5,0.8,14.5,439.0,587.87,467.34
2016,2,7,10,0,885.0,64.0,0.8,15.0,477.0,633.26,500.34
2016,2,7,10,15,899.0,65.5,0.8,15.0,509.5,673.04,528.98
2016,2,7,10,30,913.0,67.0,0.8,15.0,542.0,710.78,554.37
2016,2,7,10,45,921.0,69.0,0.8,15.5,567.0,742.47,574.2
2016,2,7,11,0,929.0,71.0,0.8,16.0,592.0,771.35,591.91
2016,2,7,11,15,935.0,71.5,0.8,16.0,610.0,793.99,606.36
2016,2,7,11,30,941.0,72.0,0.8,16.0,628.0,813.4,618.71
2016,2,7,11,45,943.5,73.0,0.8,16.5,638.0,827.29,626.25
2016,2,7,12,0,946.0,74.0,0.8,17.0,648.0,837.66,631.57
2016,2,7,12,15,946.5,74.0,0.8,17.0,650.5,841.72,633.99
2016,2,7,12,30,947.0,74.0,0.8,17.0,653.0,842.15,634.22
2016,2,7,12,45,947.0,73.0,0.8,17.5,647.0,837.41,630.0
2016,2,7,13,0,947.0,72.0,0.8,18.0,641.0,829.05,623.59
2016,2,7,13,15,942.5,71.5,0.8,18.0,627.0,814.21,614.16
2016,2,7,13,30,938.0,71.0,0.8,18.0,613.0,795.97,602.6
2016,2,7,13,45,929.0,70.5,0.8,18.0,591.0,771.12,586.61
2016,2,7,14,0,920.0,70.0,0.8,18.0,569.0,743.3,568.63
2016,2,7,14,15,908.5,68.5,0.8,18.0,540.5,709.83,546.63
2016,2,7,14,30,897.0,67.0,0.8,18.0,512.0,673.93,522.76
2016,2,7,14,45,879.5,65.5,0.8,18.0,476.5,632.05,492.83
2016,2,7,15,0,862.0,64.0,0.8,18.0,441.0,588.62,460.75
2016,2,7,15,15,839.0,62.0,0.75,17.5,400.0,543.07,426.43
2016,2,7,15,30,816.0,60.0,0.7,17.0,359.0,493.97,388.39
2016,2,7,15,45,780.5,56.5,0.7,16.5,314.0,437.12,343.53
2016,2,7,16,0,745.0,53.0,0.7,16.0,269.0,381.56,297.96
2016,2,7,16,15,693.5,48.5,0.7,15.5,222.0,320.59,246.62
2016,2,7,16,30,642.0,44.0,0.7,15.0,175.0,263.31,196.7
2016,2,7,16,45,553.5,37.5,0.75,14.5,129.0,197.97,140.52
2016,2,7,17,0,465.0,31.0,0.8,14.0,83.0,141.13,90.99
2016,2,7,17,15,232.5,15.5,0.8,13.5,41.5,59.23,20.86
2016,2,7,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,134.5,12.0,1.15,10.5,21.0,26.78,0.0
2016,2,8,7,30,269.0,24.0,1.1,11.0,42.0,74.83,30.89
2016,2,8,7,45,388.0,34.0,1.1,11.5,84.0,129.43,86.0
2016,2,8,8,0,507.0,44.0,1.1,12.0,126.0,194.23,141.23
2016,2,8,8,15,578.0,51.0,1.05,12.5,173.0,252.2,192.48
2016,2,8,8,30,649.0,58.0,1.0,13.0,220.0,316.51,248.17
2016,2,8,8,45,693.0,62.5,0.95,13.5,266.5,370.98,294.97
2016,2,8,9,0,737.0,67.0,0.9,14.0,313.0,429.53,343.25
2016,2,8,9,15,768.0,70.5,0.85,14.5,356.0,482.43,385.4
2016,2,8,9,30,799.0,74.0,0.8,15.0,399.0,535.93,426.34
2016,2,8,9,45,839.0,71.5,0.8,15.5,440.5,588.31,465.57
2016,2,8,10,0,879.0,69.0,0.8,16.0,482.0,637.73,501.54
2016,2,8,10,15,892.5,70.5,0.75,16.5,514.5,677.08,528.1
2016,2,8,10,30,906.0,72.0,0.7,17.0,547.0,714.37,551.22
2016,2,8,10,45,915.5,73.0,0.7,17.5,572.5,745.89,570.64
2016,2,8,11,0,925.0,74.0,0.7,18.0,598.0,774.68,588.04
2016,2,8,11,15,931.0,75.0,0.65,18.0,616.0,797.87,601.85
2016,2,8,11,30,937.0,76.0,0.6,18.0,634.0,817.85,613.49
2016,2,8,11,45,939.0,77.0,0.6,18.5,643.5,831.33,620.58
2016,2,8,12,0,941.0,78.0,0.6,19.0,653.0,841.3,625.51
2016,2,8,12,15,941.5,78.0,0.55,19.0,655.0,845.36,626.95
2016,2,8,12,30,942.0,78.0,0.5,19.0,657.0,845.8,626.24
2016,2,8,12,45,941.5,77.0,0.5,19.5,651.0,840.69,621.85
2016,2,8,13,0,941.0,76.0,0.5,20.0,645.0,831.99,615.33
2016,2,8,13,15,936.5,75.0,0.5,20.0,631.0,816.62,605.77
2016,2,8,13,30,932.0,74.0,0.5,20.0,617.0,797.87,594.14
2016,2,8,13,45,923.0,73.5,0.5,20.5,595.0,773.08,577.46
2016,2,8,14,0,914.0,73.0,0.5,21.0,573.0,745.35,558.9
2016,2,8,14,15,902.5,71.5,0.45,21.0,544.0,711.97,536.76
2016,2,8,14,30,891.0,70.0,0.4,21.0,515.0,676.18,512.91
2016,2,8,14,45,874.0,68.5,0.4,21.0,479.5,634.71,484.17
2016,2,8,15,0,857.0,67.0,0.4,21.0,444.0,591.68,453.3
2016,2,8,15,15,834.0,64.0,0.45,20.5,403.5,545.06,420.2
2016,2,8,15,30,811.0,61.0,0.5,20.0,363.0,494.91,383.2
2016,2,8,15,45,777.0,58.0,0.6,19.5,318.0,439.38,340.92
2016,2,8,16,0,743.0,55.0,0.7,19.0,273.0,385.0,297.51
2016,2,8,16,15,691.5,50.0,0.75,18.5,226.0,323.37,246.53
2016,2,8,16,30,640.0,45.0,0.8,18.0,179.0,265.44,196.82
2016,2,8,16,45,554.5,38.5,0.9,18.0,132.5,200.72,141.4
2016,2,8,17,0,469.0,32.0,1.0,18.0,86.0,144.18,92.49
2016,2,8,17,15,308.5,21.0,1.0,17.5,49.5,78.91,32.65
2016,2,8,17,30,148.0,10.0,1.0,17.0,13.0,26.48,0.0
2016,2,8,17,45,74.0,5.0,1.05,17.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,7,15,161.0,11.5,0.65,11.5,23.0,29.54,0.0
2016,2,9,7,30,322.0,23.0,0.6,12.0,46.0,83.72,37.61
2016,2,9,7,45,435.5,32.5,0.6,13.0,89.5,139.22,91.97
2016,2,9,8,0,549.0,42.0,0.6,14.0,133.0,204.81,147.4
2016,2,9,8,15,617.0,48.5,0.6,14.0,181.0,262.32,198.23
2016,2,9,8,30,685.0,55.0,0.6,14.0,229.0,327.17,254.29
2016,2,9,8,45,728.5,59.0,0.6,14.5,276.0,384.23,302.64
2016,2,9,9,0,772.0,63.0,0.6,15.0,323.0,443.75,351.18
2016,2,9,9,15,801.5,66.5,0.6,15.5,367.0,497.5,393.58
2016,2,9,9,30,831.0,70.0,0.6,16.0,411.0,551.66,434.72
2016,2,9,9,45,827.0,71.0,0.6,16.5,437.0,582.95,457.78
2016,2,9,10,0,823.0,72.0,0.6,17.0,463.0,611.44,478.19
2016,2,9,10,15,701.5,114.0,0.55,17.5,462.5,606.45,471.2
2016,2,9,10,30,580.0,156.0,0.5,18.0,462.0,585.32,452.68
2016,2,9,10,45,664.0,137.5,0.5,18.5,503.5,645.22,495.85
2016,2,9,11,0,748.0,119.0,0.5,19.0,545.0,702.82,534.87
2016,2,9,11,15,842.0,100.5,0.5,19.0,594.0,766.07,576.54
2016,2,9,11,30,936.0,82.0,0.5,19.0,643.0,826.89,615.68
2016,2,9,11,45,937.5,83.0,0.5,19.5,652.5,840.0,621.79
2016,2,9,12,0,939.0,84.0,0.5,20.0,662.0,849.58,626.39
2016,2,9,12,15,938.5,84.0,0.5,20.0,663.5,852.84,628.22
2016,2,9,12,30,938.0,84.0,0.5,20.0,665.0,852.49,627.94
2016,2,9,12,45,935.5,83.5,0.5,20.0,658.5,846.37,624.09
2016,2,9,13,0,933.0,83.0,0.5,20.0,652.0,836.7,618.14
2016,2,9,13,15,928.0,82.5,0.5,19.5,637.5,821.58,609.93
2016,2,9,13,30,923.0,82.0,0.5,19.0,623.0,803.12,599.62
2016,2,9,13,45,911.5,82.0,0.55,19.0,600.5,777.15,584.05
2016,2,9,14,0,900.0,82.0,0.6,19.0,578.0,748.36,566.54
2016,2,9,14,15,661.5,135.0,0.6,18.5,489.5,623.35,479.6
2016,2,9,14,30,423.0,188.0,0.6,18.0,401.0,498.14,387.67
2016,2,9,14,45,337.0,187.5,0.65,18.0,350.0,421.75,331.63
2016,2,9,15,0,251.0,187.0,0.7,18.0,299.0,357.59,282.71
2016,2,9,15,15,247.0,169.5,0.65,17.5,271.5,326.26,259.32
2016,2,9,15,30,243.0,152.0,0.6,17.0,244.0,294.64,234.86
2016,2,9,15,45,227.5,136.0,0.6,16.5,213.5,259.02,206.66
2016,2,9,16,0,212.0,120.0,0.6,16.0,183.0,224.36,178.49
2016,2,9,16,15,195.0,101.0,0.65,15.5,151.5,186.86,147.35
2016,2,9,16,30,178.0,82.0,0.7,15.0,120.0,150.75,116.55
2016,2,9,16,45,150.5,62.5,0.8,14.5,89.0,112.66,83.84
2016,2,9,17,0,123.0,43.0,0.9,14.0,58.0,77.27,53.11
2016,2,9,17,15,61.5,26.5,0.9,14.0,34.0,41.19,19.53
2016,2,9,17,30,0.0,10.0,0.9,14.0,10.0,9.83,0.0
2016,2,9,17,45,0.0,5.0,0.9,14.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,7,15,156.0,12.5,0.9,11.5,24.0,30.26,0.0
2016,2,10,7,30,312.0,25.0,0.8,12.0,48.0,85.19,41.54
2016,2,10,7,45,422.0,35.0,0.7,12.5,91.5,139.77,93.58
2016,2,10,8,0,532.0,45.0,0.6,13.0,135.0,204.57,148.62
2016,2,10,8,15,598.5,51.5,0.55,13.0,182.5,262.27,199.54
2016,2,10,8,30,665.0,58.0,0.5,13.0,230.0,325.81,254.34
2016,2,10,8,45,706.5,63.0,0.5,13.5,276.0,380.96,301.1
2016,2,10,9,0,748.0,68.0,0.5,14.0,322.0,439.82,349.02
2016,2,10,9,15,777.5,71.5,0.5,14.5,365.5,492.71,390.7
2016,2,10,9,30,807.0,75.0,0.5,15.0,409.0,546.05,431.19
2016,2,10,9,45,828.5,77.5,0.5,15.5,448.0,593.53,465.99
2016,2,10,10,0,850.0,80.0,0.5,16.0,487.0,640.13,499.05
2016,2,10,10,15,864.5,82.0,0.5,16.0,519.5,680.26,527.51
2016,2,10,10,30,879.0,84.0,0.5,16.0,552.0,718.43,552.8
2016,2,10,10,45,888.0,86.0,0.55,16.5,577.0,750.4,573.16
2016,2,10,11,0,897.0,88.0,0.6,17.0,602.0,775.38,588.68
2016,2,10,11,15,903.5,89.0,0.6,17.0,620.5,798.53,603.31
2016,2,10,11,30,910.0,90.0,0.6,17.0,639.0,818.58,615.88
2016,2,10,11,45,915.0,89.5,0.6,17.5,649.5,832.5,623.29
2016,2,10,12,0,920.0,89.0,0.6,18.0,660.0,843.04,628.6
2016,2,10,12,15,921.0,89.0,0.6,18.0,662.0,847.45,631.21
2016,2,10,12,30,922.0,89.0,0.6,18.0,664.0,848.31,631.71
2016,2,10,12,45,922.5,88.0,0.6,18.5,658.5,844.09,627.87
2016,2,10,13,0,923.0,87.0,0.6,19.0,653.0,836.32,621.92
2016,2,10,13,15,918.0,86.0,0.6,19.0,639.0,820.73,612.13
2016,2,10,13,30,913.0,85.0,0.6,19.0,625.0,801.82,600.32
2016,2,10,13,45,904.0,84.0,0.6,19.0,603.0,776.71,584.43
2016,2,10,14,0,895.0,83.0,0.6,19.0,581.0,748.72,566.61
2016,2,10,14,15,831.5,88.5,0.55,19.0,532.5,690.97,527.43
2016,2,10,14,30,768.0,94.0,0.5,19.0,484.0,629.63,484.54
2016,2,10,14,45,694.0,104.5,0.5,19.0,438.5,570.42,441.79
2016,2,10,15,0,620.0,115.0,0.5,19.0,393.0,511.72,398.47
2016,2,10,15,15,476.5,129.0,0.55,18.5,331.5,418.19,328.82
2016,2,10,15,30,333.0,143.0,0.6,18.0,270.0,332.2,263.02
2016,2,10,15,45,311.0,129.5,0.65,17.5,236.5,292.2,232.08
2016,2,10,16,0,289.0,116.0,0.7,17.0,203.0,253.54,200.86
2016,2,10,16,15,266.0,98.5,0.75,16.5,168.5,211.59,166.08
2016,2,10,16,30,243.0,81.0,0.8,16.0,134.0,171.49,131.89
2016,2,10,16,45,209.0,62.5,0.9,16.0,100.0,129.21,95.4
2016,2,10,17,0,175.0,44.0,1.0,16.0,66.0,93.46,64.12
2016,2,10,17,15,87.5,28.0,1.0,15.5,39.0,47.72,24.27
2016,2,10,17,30,0.0,12.0,1.0,15.0,12.0,11.8,0.0
2016,2,10,17,45,0.0,6.0,1.0,15.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,167.0,12.5,0.7,11.5,25.5,31.88,0.0
2016,2,11,7,30,334.0,25.0,0.6,12.0,51.0,90.17,46.42
2016,2,11,7,45,441.5,34.5,0.55,13.0,95.0,144.62,96.98
2016,2,11,8,0,549.0,44.0,0.5,14.0,139.0,209.54,151.83
2016,2,11,8,15,613.0,50.0,0.45,14.0,186.5,266.93,202.32
2016,2,11,8,30,677.0,56.0,0.4,14.0,234.0,328.72,255.44
2016,2,11,8,45,714.5,61.0,0.35,14.5,280.0,384.21,301.84
2016,2,11,9,0,752.0,66.0,0.3,15.0,326.0,441.65,347.85
2016,2,11,9,15,737.0,73.0,0.25,15.5,354.0,475.3,374.2
2016,2,11,9,30,722.0,80.0,0.2,16.0,382.0,505.72,397.01
2016,2,11,9,45,732.0,86.5,0.2,16.5,417.0,547.48,427.58
2016,2,11,10,0,742.0,93.0,0.2,17.0,452.0,587.78,455.93
2016,2,11,10,15,718.0,108.5,0.25,17.0,474.5,615.65,475.55
2016,2,11,10,30,694.0,124.0,0.3,17.0,497.0,637.7,490.87
2016,2,11,10,45,775.5,111.5,0.35,17.5,546.0,699.35,533.82
2016,2,11,11,0,857.0,99.0,0.4,18.0,595.0,764.81,576.59
2016,2,11,11,15,863.5,100.0,0.4,18.0,612.5,787.47,590.14
2016,2,11,11,30,870.0,101.0,0.4,18.0,630.0,807.11,602.33
2016,2,11,11,45,868.5,103.5,0.45,18.0,639.0,818.92,610.34
2016,2,11,12,0,867.0,106.0,0.5,18.0,648.0,827.34,616.37
2016,2,11,12,15,580.5,195.5,0.5,17.5,558.5,696.47,526.76
2016,2,11,12,30,294.0,285.0,0.5,17.0,469.0,554.38,422.75
2016,2,11,12,45,306.0,279.5,0.5,17.0,470.0,556.76,426.54
2016,2,11,13,0,318.0,274.0,0.5,17.0,471.0,557.81,427.73
2016,2,11,13,15,312.5,268.5,0.5,17.0,458.5,543.62,417.71
2016,2,11,13,30,307.0,263.0,0.5,17.0,446.0,528.38,407.1
2016,2,11,13,45,313.5,251.5,0.5,17.0,432.5,514.55,397.84
2016,2,11,14,0,320.0,240.0,0.5,17.0,419.0,499.32,387.47
2016,2,11,14,15,244.5,236.0,0.5,16.5,368.5,433.26,338.55
2016,2,11,14,30,169.0,232.0,0.5,16.0,318.0,363.51,286.25
2016,2,11,14,45,241.5,207.5,0.5,16.0,321.5,384.34,304.36
2016,2,11,15,0,314.0,183.0,0.5,16.0,325.0,392.45,311.59
2016,2,11,15,15,305.0,166.5,0.5,15.5,294.5,356.91,284.64
2016,2,11,15,30,296.0,150.0,0.5,15.0,264.0,321.31,257.31
2016,2,11,15,45,269.0,136.5,0.55,15.0,231.0,280.46,224.69
2016,2,11,16,0,242.0,123.0,0.6,15.0,198.0,241.53,192.85
2016,2,11,16,15,218.0,104.5,0.65,14.5,163.5,200.31,158.73
2016,2,11,16,30,194.0,86.0,0.7,14.0,129.0,161.15,125.47
2016,2,11,16,45,157.0,66.5,0.75,14.0,96.0,119.4,89.66
2016,2,11,17,0,120.0,47.0,0.8,14.0,63.0,81.39,57.01
2016,2,11,17,15,60.0,29.0,0.8,13.5,37.0,42.34,22.81
2016,2,11,17,30,0.0,11.0,0.8,13.0,11.0,10.81,0.0
2016,2,11,17,45,0.0,5.5,0.85,13.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
