Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,7,15,139.5,14.5,0.9,10.5,25.5,30.92,0.0
2016,2,12,7,30,279.0,29.0,0.8,11.0,51.0,85.84,47.31
2016,2,12,7,45,383.5,40.0,0.75,11.5,94.0,138.03,94.77
2016,2,12,8,0,488.0,51.0,0.7,12.0,137.0,200.96,148.37
2016,2,12,8,15,554.0,58.0,0.65,12.0,183.5,257.31,198.12
2016,2,12,8,30,620.0,65.0,0.6,12.0,230.0,319.49,251.84
2016,2,12,8,45,662.5,70.5,0.6,12.5,276.0,375.14,298.94
2016,2,12,9,0,705.0,76.0,0.6,13.0,322.0,433.37,346.43
2016,2,12,9,15,735.0,80.0,0.55,13.5,365.0,485.49,387.23
2016,2,12,9,30,765.0,84.0,0.5,14.0,408.0,536.67,425.77
2016,2,12,9,45,766.0,86.0,0.45,14.5,435.0,569.82,449.58
2016,2,12,10,0,767.0,88.0,0.4,15.0,462.0,600.69,471.0
2016,2,12,10,15,682.0,121.5,0.4,15.0,470.0,607.85,474.48
2016,2,12,10,30,597.0,155.0,0.4,15.0,478.0,604.68,470.46
2016,2,12,10,45,602.0,162.0,0.45,15.5,500.5,632.22,489.71
2016,2,12,11,0,607.0,169.0,0.5,16.0,523.0,657.8,506.88
2016,2,12,11,15,521.5,205.0,0.55,16.0,515.5,639.69,492.19
2016,2,12,11,30,436.0,241.0,0.6,16.0,508.0,619.53,476.28
2016,2,12,11,45,477.0,231.0,0.65,16.5,527.5,647.04,496.47
2016,2,12,12,0,518.0,221.0,0.7,17.0,547.0,673.3,515.05
2016,2,12,12,15,568.0,204.0,0.7,17.0,562.5,697.5,532.78
2016,2,12,12,30,618.0,187.0,0.7,17.0,578.0,722.86,551.14
2016,2,12,12,45,570.0,201.5,0.75,17.0,560.0,694.16,530.63
2016,2,12,13,0,522.0,216.0,0.8,17.0,542.0,666.99,511.56
2016,2,12,13,15,686.5,160.0,0.8,16.5,578.5,733.29,563.14
2016,2,12,13,30,851.0,104.0,0.8,16.0,615.0,785.52,600.11
2016,2,12,13,45,842.0,102.5,0.85,16.0,593.0,760.7,583.74
2016,2,12,14,0,833.0,101.0,0.9,16.0,571.0,733.16,566.39
2016,2,12,14,15,819.5,99.0,0.9,16.0,542.0,699.34,543.83
2016,2,12,14,30,806.0,97.0,0.9,16.0,513.0,663.43,519.01
2016,2,12,14,45,696.5,112.0,0.95,16.0,454.0,584.49,460.99
2016,2,12,15,0,587.0,127.0,1.0,16.0,395.0,508.06,403.7
2016,2,12,15,15,660.5,98.0,0.95,15.5,375.0,495.16,395.17
2016,2,12,15,30,734.0,69.0,0.9,15.0,355.0,472.49,377.56
2016,2,12,15,45,671.0,74.0,0.85,14.5,311.5,415.7,331.76
2016,2,12,16,0,608.0,79.0,0.8,14.0,268.0,361.49,287.11
2016,2,12,16,15,556.0,71.5,0.75,13.5,222.5,302.53,237.63
2016,2,12,16,30,504.0,64.0,0.7,13.0,177.0,247.62,190.21
2016,2,12,16,45,423.5,54.0,0.7,13.0,133.0,186.47,137.54
2016,2,12,17,0,343.0,44.0,0.7,13.0,89.0,133.3,91.7
2016,2,12,17,15,171.5,31.0,0.7,12.5,53.5,69.62,39.77
2016,2,12,17,30,0.0,18.0,0.7,12.0,18.0,17.69,0.0
2016,2,12,17,45,0.0,9.0,0.75,12.0,9.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,192.0,13.0,1.05,10.0,29.5,36.15,0.0
2016,2,13,7,30,384.0,26.0,1.1,10.0,59.0,102.56,57.59
2016,2,13,7,45,490.0,34.5,1.15,10.5,105.0,157.94,108.17
2016,2,13,8,0,596.0,43.0,1.2,11.0,151.0,223.44,165.17
2016,2,13,8,15,657.5,48.5,1.15,11.5,200.0,282.48,218.11
2016,2,13,8,30,719.0,54.0,1.1,12.0,249.0,346.68,274.11
2016,2,13,8,45,760.5,58.0,1.1,12.5,297.0,405.15,324.23
2016,2,13,9,0,802.0,62.0,1.1,13.0,345.0,465.86,374.32
2016,2,13,9,15,828.5,65.0,1.0,13.5,389.0,519.32,416.41
2016,2,13,9,30,855.0,68.0,0.9,14.0,433.0,572.85,456.7
2016,2,13,9,45,880.5,68.0,0.85,14.5,473.0,619.06,490.57
2016,2,13,10,0,906.0,68.0,0.8,15.0,513.0,667.29,524.61
2016,2,13,10,15,918.5,69.5,0.75,15.0,546.0,707.29,551.3
2016,2,13,10,30,931.0,71.0,0.7,15.0,579.0,745.06,575.52
2016,2,13,10,45,940.5,72.0,0.7,15.5,604.5,777.58,595.45
2016,2,13,11,0,950.0,73.0,0.7,16.0,630.0,807.25,613.27
2016,2,13,11,15,955.5,73.5,0.7,16.0,648.5,830.2,627.62
2016,2,13,11,30,961.0,74.0,0.7,16.0,667.0,849.8,639.83
2016,2,13,11,45,964.5,74.0,0.7,16.5,677.5,863.75,647.18
2016,2,13,12,0,968.0,74.0,0.7,17.0,688.0,874.09,652.3
2016,2,13,12,15,968.5,74.5,0.7,17.0,690.0,878.87,655.14
2016,2,13,12,30,969.0,75.0,0.7,17.0,692.0,879.91,655.75
2016,2,13,12,45,959.0,78.0,0.75,17.0,684.5,871.51,651.27
2016,2,13,13,0,949.0,81.0,0.8,17.0,677.0,859.52,644.63
2016,2,13,13,15,944.5,80.5,0.8,17.0,662.5,844.49,635.22
2016,2,13,13,30,940.0,80.0,0.8,17.0,648.0,826.02,623.62
2016,2,13,13,45,932.5,79.0,0.85,17.0,626.0,801.38,608.71
2016,2,13,14,0,925.0,78.0,0.9,17.0,604.0,773.67,591.66
2016,2,13,14,15,913.5,76.5,1.0,16.5,574.0,739.66,571.77
2016,2,13,14,30,902.0,75.0,1.1,16.0,544.0,703.17,549.66
2016,2,13,14,45,885.0,73.0,1.2,16.0,508.0,660.29,520.62
2016,2,13,15,0,868.0,71.0,1.3,16.0,472.0,615.8,488.43
2016,2,13,15,15,845.0,68.5,1.25,15.5,430.5,568.73,452.87
2016,2,13,15,30,822.0,66.0,1.2,15.0,389.0,518.06,413.53
2016,2,13,15,45,790.5,62.5,1.2,15.0,343.0,461.92,368.23
2016,2,13,16,0,759.0,59.0,1.2,15.0,297.0,406.69,322.11
2016,2,13,16,15,710.0,54.5,1.15,14.0,248.5,344.78,270.22
2016,2,13,16,30,661.0,50.0,1.1,13.0,200.0,286.29,219.35
2016,2,13,16,45,580.0,43.0,1.05,12.5,152.0,219.82,161.3
2016,2,13,17,0,499.0,36.0,1.0,12.0,104.0,162.45,110.73
2016,2,13,17,15,354.5,26.0,1.05,11.5,64.0,97.89,55.44
2016,2,13,17,30,210.0,16.0,1.1,11.0,24.0,41.63,0.0
2016,2,13,17,45,105.0,8.0,1.15,11.0,12.0,7.86,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,190.5,13.0,1.2,10.5,30.0,39.03,0.0
2016,2,14,7,30,381.0,26.0,1.2,11.0,60.0,102.87,59.11
2016,2,14,7,45,484.0,34.0,1.3,11.5,105.0,156.06,106.96
2016,2,14,8,0,587.0,42.0,1.4,12.0,150.0,221.42,163.77
2016,2,14,8,15,645.5,47.0,1.3,12.5,197.5,278.58,215.06
2016,2,14,8,30,704.0,52.0,1.2,13.0,245.0,340.63,269.15
2016,2,14,8,45,700.0,60.5,1.15,13.5,281.0,383.29,306.77
2016,2,14,9,0,696.0,69.0,1.1,14.0,317.0,424.01,341.11
2016,2,14,9,15,763.0,67.0,1.15,14.5,370.0,489.06,393.28
2016,2,14,9,30,830.0,65.0,1.2,15.0,423.0,557.67,446.44
2016,2,14,9,45,839.5,70.0,1.3,15.5,459.5,601.88,479.94
2016,2,14,10,0,849.0,75.0,1.4,16.0,496.0,644.29,511.4
2016,2,14,10,15,862.0,77.0,1.4,16.0,528.0,680.08,536.92
2016,2,14,10,30,875.0,79.0,1.4,16.0,560.0,717.18,562.24
2016,2,14,10,45,677.0,148.5,1.4,16.5,531.0,677.17,529.95
2016,2,14,11,0,479.0,218.0,1.4,17.0,502.0,614.17,479.25
2016,2,14,11,15,406.5,244.5,1.4,17.0,490.5,587.8,458.8
2016,2,14,11,30,334.0,271.0,1.4,17.0,479.0,565.84,440.8
2016,2,14,11,45,622.5,177.0,1.4,17.5,572.0,712.29,552.52
2016,2,14,12,0,911.0,83.0,1.4,18.0,665.0,841.02,640.14
2016,2,14,12,15,639.0,179.0,1.4,18.0,588.0,735.64,564.96
2016,2,14,12,30,367.0,275.0,1.4,18.0,511.0,605.37,466.69
2016,2,14,12,45,641.5,177.5,1.45,18.0,585.0,733.54,566.62
2016,2,14,13,0,916.0,80.0,1.5,18.0,659.0,834.82,637.09
2016,2,14,13,15,913.0,79.5,1.45,18.0,645.5,821.32,626.53
2016,2,14,13,30,910.0,79.0,1.4,18.0,632.0,804.47,615.08
2016,2,14,13,45,901.5,79.0,1.4,18.0,611.0,780.71,599.53
2016,2,14,14,0,893.0,79.0,1.4,18.0,590.0,754.03,582.0
2016,2,14,14,15,883.0,77.5,1.35,17.5,562.0,721.84,561.09
2016,2,14,14,30,873.0,76.0,1.3,17.0,534.0,687.2,538.28
2016,2,14,14,45,854.5,75.0,1.3,17.0,498.5,648.65,511.02
2016,2,14,15,0,836.0,74.0,1.3,17.0,463.0,605.08,478.59
2016,2,14,15,15,813.5,71.5,1.25,16.5,422.5,556.36,442.01
2016,2,14,15,30,791.0,69.0,1.2,16.0,382.0,507.13,403.91
2016,2,14,15,45,753.0,66.5,1.2,16.0,336.5,450.1,358.11
2016,2,14,16,0,715.0,64.0,1.2,16.0,291.0,394.61,312.09
2016,2,14,16,15,666.0,58.5,1.15,15.5,243.5,333.54,260.74
2016,2,14,16,30,617.0,53.0,1.1,15.0,196.0,277.21,211.7
2016,2,14,16,45,529.5,46.5,1.1,15.0,149.0,211.47,154.88
2016,2,14,17,0,442.0,40.0,1.1,15.0,102.0,154.3,105.36
2016,2,14,17,15,221.0,32.0,1.05,14.5,63.0,80.17,47.47
2016,2,14,17,30,0.0,24.0,1.0,14.0,24.0,23.96,0.0
2016,2,14,17,45,0.0,12.0,1.0,14.0,12.0,11.8,0.0
2016,2,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,7,15,229.0,13.0,1.15,12.5,34.0,44.41,0.0
2016,2,15,7,30,458.0,26.0,1.1,13.0,68.0,116.54,67.33
2016,2,15,7,45,556.0,32.5,1.1,13.5,115.5,172.92,117.66
2016,2,15,8,0,654.0,39.0,1.1,14.0,163.0,239.42,175.44
2016,2,15,8,15,709.5,44.0,1.05,14.5,212.5,299.2,228.67
2016,2,15,8,30,765.0,49.0,1.0,15.0,262.0,363.5,284.13
2016,2,15,8,45,801.0,52.0,0.95,15.5,309.5,420.92,332.51
2016,2,15,9,0,837.0,55.0,0.9,16.0,357.0,477.79,378.56
2016,2,15,9,15,861.5,57.5,0.9,16.0,401.5,531.07,421.13
2016,2,15,9,30,886.0,60.0,0.9,16.0,446.0,584.2,462.16
2016,2,15,9,45,903.5,61.5,0.9,16.5,485.0,631.36,496.64
2016,2,15,10,0,921.0,63.0,0.9,17.0,524.0,677.13,528.94
2016,2,15,10,15,933.0,64.5,0.9,17.5,557.0,717.43,554.76
2016,2,15,10,30,945.0,66.0,0.9,18.0,590.0,755.42,578.59
2016,2,15,10,45,953.0,67.0,0.9,18.5,615.5,787.3,597.92
2016,2,15,11,0,961.0,68.0,0.9,19.0,641.0,816.22,615.1
2016,2,15,11,15,966.0,69.0,0.9,19.0,659.5,839.63,629.68
2016,2,15,11,30,971.0,70.0,0.9,19.0,678.0,859.62,642.09
2016,2,15,11,45,973.0,70.5,0.9,19.5,688.0,873.08,649.04
2016,2,15,12,0,975.0,71.0,0.9,20.0,698.0,882.86,653.74
2016,2,15,12,15,975.5,71.0,0.9,20.0,700.0,887.09,656.22
2016,2,15,12,30,976.0,71.0,0.9,20.0,702.0,887.54,656.46
2016,2,15,12,45,970.0,72.5,0.9,20.0,695.0,880.59,652.05
2016,2,15,13,0,964.0,74.0,0.9,20.0,688.0,869.97,645.46
2016,2,15,13,15,959.5,73.5,0.9,20.0,673.5,854.69,635.97
2016,2,15,13,30,955.0,73.0,0.9,20.0,659.0,835.9,624.29
2016,2,15,13,45,946.5,73.0,0.95,20.0,636.5,811.24,609.51
2016,2,15,14,0,938.0,73.0,1.0,20.0,614.0,783.48,592.6
2016,2,15,14,15,927.0,71.5,0.95,19.5,584.5,749.33,570.94
2016,2,15,14,30,916.0,70.0,0.9,19.0,555.0,712.62,547.36
2016,2,15,14,45,899.0,69.0,0.9,19.0,518.5,670.22,518.9
2016,2,15,15,0,882.0,68.0,0.9,19.0,482.0,626.16,487.02
2016,2,15,15,15,860.5,65.5,0.85,18.5,440.5,576.42,450.52
2016,2,15,15,30,839.0,63.0,0.8,18.0,399.0,528.45,414.1
2016,2,15,15,45,806.0,60.5,0.8,17.5,353.0,471.67,370.16
2016,2,15,16,0,773.0,58.0,0.8,17.0,307.0,415.88,325.31
2016,2,15,16,15,727.0,53.5,0.75,16.5,258.0,354.14,273.99
2016,2,15,16,30,681.0,49.0,0.7,16.0,209.0,295.5,223.51
2016,2,15,16,45,607.5,42.5,0.7,15.5,161.0,230.21,167.3
2016,2,15,17,0,534.0,36.0,0.7,15.0,113.0,171.86,116.39
2016,2,15,17,15,399.5,26.5,0.7,14.5,71.0,108.06,62.8
2016,2,15,17,30,265.0,17.0,0.7,14.0,29.0,53.69,0.0
2016,2,15,17,45,132.5,8.5,0.75,14.0,14.5,18.18,0.0
2016,2,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,218.0,14.0,0.9,12.5,35.0,44.99,0.0
2016,2,16,7,30,436.0,28.0,0.9,13.0,70.0,115.6,68.49
2016,2,16,7,45,530.0,35.5,0.9,13.5,117.0,171.25,117.56
2016,2,16,8,0,624.0,43.0,0.9,14.0,164.0,236.62,174.18
2016,2,16,8,15,680.5,48.5,0.8,14.5,213.0,296.0,226.5
2016,2,16,8,30,737.0,54.0,0.7,15.0,262.0,360.04,280.97
2016,2,16,8,45,773.0,57.5,0.65,15.5,309.5,416.86,328.25
2016,2,16,9,0,809.0,61.0,0.6,16.0,357.0,475.39,374.85
2016,2,16,9,15,834.0,64.0,0.55,16.5,401.0,528.7,415.61
2016,2,16,9,30,859.0,67.0,0.5,17.0,445.0,579.21,452.69
2016,2,16,9,45,881.5,67.5,0.5,17.5,484.5,627.39,487.26
2016,2,16,10,0,904.0,68.0,0.5,18.0,524.0,674.61,520.02
2016,2,16,10,15,915.5,69.5,0.45,18.5,556.5,714.09,543.96
2016,2,16,10,30,927.0,71.0,0.4,19.0,589.0,751.26,565.88
2016,2,16,10,45,934.5,72.5,0.4,19.5,614.5,782.92,584.57
2016,2,16,11,0,942.0,74.0,0.4,20.0,640.0,811.64,601.17
2016,2,16,11,15,947.5,74.5,0.35,20.0,658.0,834.54,614.12
2016,2,16,11,30,953.0,75.0,0.3,20.0,676.0,854.11,624.95
2016,2,16,11,45,954.5,76.0,0.25,20.5,686.0,867.53,630.71
2016,2,16,12,0,956.0,77.0,0.2,21.0,696.0,877.32,634.34
2016,2,16,12,15,956.5,77.0,0.2,21.0,697.5,881.47,636.67
2016,2,16,12,30,957.0,77.0,0.2,21.0,699.0,881.91,636.87
2016,2,16,12,45,956.5,76.0,0.2,21.5,693.0,876.68,632.48
2016,2,16,13,0,956.0,75.0,0.2,22.0,687.0,867.74,625.97
2016,2,16,13,15,952.0,74.0,0.2,22.0,673.0,852.35,616.73
2016,2,16,13,30,948.0,73.0,0.2,22.0,659.0,833.45,605.44
2016,2,16,13,45,940.5,72.5,0.2,22.0,636.5,809.05,590.66
2016,2,16,14,0,933.0,72.0,0.2,22.0,614.0,781.54,573.91
2016,2,16,14,15,922.5,70.5,0.2,22.0,585.0,747.8,552.99
2016,2,16,14,30,912.0,69.0,0.2,22.0,556.0,711.49,530.24
2016,2,16,14,45,898.5,67.0,0.25,22.0,520.0,670.28,504.56
2016,2,16,15,0,885.0,65.0,0.3,22.0,484.0,627.17,475.27
2016,2,16,15,15,864.5,62.5,0.3,21.5,443.0,577.78,440.74
2016,2,16,15,30,844.0,60.0,0.3,21.0,402.0,527.61,404.39
2016,2,16,15,45,816.0,57.0,0.35,21.0,356.0,474.86,364.39
2016,2,16,16,0,788.0,54.0,0.4,21.0,310.0,420.2,321.36
2016,2,16,16,15,744.5,50.0,0.5,20.5,262.0,359.14,272.65
2016,2,16,16,30,701.0,46.0,0.6,20.0,214.0,300.92,224.02
2016,2,16,16,45,630.5,40.0,0.7,19.5,165.5,235.82,168.96
2016,2,16,17,0,560.0,34.0,0.8,19.0,117.0,177.33,118.55
2016,2,16,17,15,433.5,25.5,0.8,18.5,74.5,113.05,65.16
2016,2,16,17,30,307.0,17.0,0.8,18.0,32.0,59.55,0.0
2016,2,16,17,45,153.5,8.5,0.85,17.5,16.0,19.97,0.0
2016,2,16,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,14.0,1.25,14.0,14.0,13.51,0.0
2016,2,17,7,30,0.0,28.0,1.3,14.0,28.0,27.24,16.12
2016,2,17,7,45,0.0,46.0,1.4,14.5,46.0,45.32,32.2
2016,2,17,8,0,0.0,64.0,1.5,15.0,64.0,63.32,47.79
2016,2,17,8,15,3.0,83.0,1.55,15.0,84.0,83.42,64.99
2016,2,17,8,30,6.0,102.0,1.6,15.0,104.0,103.85,82.24
2016,2,17,8,45,11.0,119.5,1.7,15.0,123.5,123.92,98.96
2016,2,17,9,0,16.0,137.0,1.8,15.0,143.0,144.5,115.91
2016,2,17,9,15,194.0,153.0,1.85,15.0,238.5,267.59,218.18
2016,2,17,9,30,372.0,169.0,1.9,15.0,334.0,403.04,327.38
2016,2,17,9,45,186.0,102.0,1.95,15.5,184.5,227.8,185.95
2016,2,17,10,0,0.0,35.0,2.0,16.0,35.0,33.81,22.73
2016,2,17,10,15,0.0,51.5,2.05,16.0,51.5,49.78,36.12
2016,2,17,10,30,0.0,68.0,2.1,16.0,68.0,65.76,49.3
2016,2,17,10,45,11.5,150.0,2.2,16.0,157.0,155.87,123.36
2016,2,17,11,0,23.0,232.0,2.3,16.0,246.0,249.67,198.3
2016,2,17,11,15,29.5,247.5,2.35,16.0,266.0,279.47,221.45
2016,2,17,11,30,36.0,263.0,2.4,16.0,286.0,301.97,238.98
2016,2,17,11,45,46.0,276.0,2.45,16.0,305.5,324.74,256.83
2016,2,17,12,0,56.0,289.0,2.5,16.0,325.0,347.63,274.72
2016,2,17,12,15,42.0,275.0,2.5,16.0,302.5,320.66,253.25
2016,2,17,12,30,28.0,261.0,2.5,16.0,280.0,284.85,225.0
2016,2,17,12,45,26.5,257.5,2.55,16.0,275.5,279.86,221.26
2016,2,17,13,0,25.0,254.0,2.6,16.0,271.0,274.85,217.43
2016,2,17,13,15,73.0,274.0,2.6,15.5,320.5,343.97,273.7
2016,2,17,13,30,121.0,294.0,2.6,15.0,370.0,411.72,327.89
2016,2,17,13,45,157.0,284.0,2.65,15.0,378.5,426.21,340.23
2016,2,17,14,0,193.0,274.0,2.7,15.0,387.0,438.68,351.2
2016,2,17,14,15,97.0,220.0,2.7,15.0,277.0,297.19,239.01
2016,2,17,14,30,1.0,166.0,2.7,15.0,167.0,164.72,130.72
2016,2,17,14,45,113.0,187.5,2.7,15.0,242.0,273.62,222.19
2016,2,17,15,0,225.0,209.0,2.7,15.0,317.0,363.6,295.46
2016,2,17,15,15,112.5,149.0,2.65,14.5,203.0,223.23,181.64
2016,2,17,15,30,0.0,89.0,2.6,14.0,89.0,86.5,67.6
2016,2,17,15,45,0.0,78.5,2.6,14.0,78.5,76.14,59.18
2016,2,17,16,0,0.0,68.0,2.6,14.0,68.0,65.81,50.55
2016,2,17,16,15,0.0,57.0,2.6,13.5,57.0,55.08,41.55
2016,2,17,16,30,0.0,46.0,2.6,13.0,46.0,44.43,32.46
2016,2,17,16,45,0.0,35.0,2.65,13.0,35.0,33.79,23.17
2016,2,17,17,0,0.0,24.0,2.7,13.0,24.0,23.16,13.83
2016,2,17,17,15,0.0,15.0,2.7,13.0,15.0,14.47,5.97
2016,2,17,17,30,0.0,6.0,2.7,13.0,6.0,5.78,0.0
2016,2,17,17,45,0.0,3.0,2.75,13.0,3.0,2.95,0.0
2016,2,17,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,5.0,1.4,10.0,5.0,4.82,0.0
2016,2,18,7,30,0.0,10.0,1.4,10.0,10.0,9.64,2.24
2016,2,18,7,45,0.0,17.5,1.45,10.5,17.5,16.88,8.73
2016,2,18,8,0,0.0,25.0,1.5,11.0,25.0,24.12,15.14
2016,2,18,8,15,0.0,32.5,1.5,11.0,32.5,31.37,21.53
2016,2,18,8,30,0.0,40.0,1.5,11.0,40.0,38.62,27.85
2016,2,18,8,45,0.0,48.0,1.55,11.5,48.0,46.36,34.43
2016,2,18,9,0,0.0,56.0,1.6,12.0,56.0,54.11,40.91
2016,2,18,9,15,95.5,125.5,1.6,12.0,168.5,184.16,151.33
2016,2,18,9,30,191.0,195.0,1.6,12.0,281.0,320.25,262.47
2016,2,18,9,45,240.5,207.0,1.6,12.5,324.5,377.98,307.62
2016,2,18,10,0,290.0,219.0,1.6,13.0,368.0,432.89,350.15
2016,2,18,10,15,145.5,194.5,1.55,13.0,269.5,307.7,249.23
2016,2,18,10,30,1.0,170.0,1.5,13.0,171.0,168.54,134.0
2016,2,18,10,45,0.5,153.0,1.5,13.0,153.5,150.62,119.61
2016,2,18,11,0,0.0,136.0,1.5,13.0,136.0,132.94,105.04
2016,2,18,11,15,124.0,217.5,1.45,13.0,297.0,329.75,266.53
2016,2,18,11,30,248.0,299.0,1.4,13.0,458.0,522.13,414.33
2016,2,18,11,45,244.0,307.5,1.4,13.0,465.5,531.13,418.98
2016,2,18,12,0,240.0,316.0,1.4,13.0,473.0,539.15,424.47
2016,2,18,12,15,231.0,315.5,1.4,13.0,467.0,532.0,418.82
2016,2,18,12,30,222.0,315.0,1.4,13.0,461.0,523.93,412.66
2016,2,18,12,45,157.0,309.0,1.4,13.5,412.0,462.44,364.38
2016,2,18,13,0,92.0,303.0,1.4,14.0,363.0,392.41,309.45
2016,2,18,13,15,170.0,297.0,1.4,14.0,404.5,456.64,361.15
2016,2,18,13,30,248.0,291.0,1.4,14.0,446.0,509.44,402.61
2016,2,18,13,45,172.0,281.0,1.4,14.0,387.0,434.71,344.42
2016,2,18,14,0,96.0,271.0,1.4,14.0,328.0,354.87,282.14
2016,2,18,14,15,48.0,147.0,1.35,13.5,175.5,183.42,147.19
2016,2,18,14,30,0.0,23.0,1.3,13.0,23.0,22.21,13.19
2016,2,18,14,45,34.0,115.0,1.3,13.0,131.5,137.87,111.21
2016,2,18,15,0,68.0,207.0,1.3,13.0,240.0,257.08,208.44
2016,2,18,15,15,258.5,173.0,1.2,12.5,282.0,341.53,278.85
2016,2,18,15,30,449.0,139.0,1.1,12.0,324.0,403.52,328.71
2016,2,18,15,45,570.5,106.5,1.05,12.0,314.5,410.95,332.96
2016,2,18,16,0,692.0,74.0,1.0,12.0,305.0,403.67,324.17
2016,2,18,16,15,642.0,68.5,0.95,11.5,257.0,342.51,272.33
2016,2,18,16,30,592.0,63.0,0.9,11.0,209.0,285.07,222.41
2016,2,18,16,45,521.5,54.5,0.9,11.0,162.0,222.43,167.45
2016,2,18,17,0,451.0,46.0,0.9,11.0,115.0,166.62,118.01
2016,2,18,17,15,321.5,34.0,0.95,10.5,74.0,103.39,65.33
2016,2,18,17,30,192.0,22.0,1.0,10.0,33.0,51.37,8.66
2016,2,18,17,45,96.0,11.0,1.05,10.0,16.5,18.42,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,19,7,15,181.5,17.5,1.2,10.0,37.0,46.29,11.22
2016,2,19,7,30,363.0,35.0,1.2,10.0,74.0,113.44,72.77
2016,2,19,7,45,454.5,44.0,1.3,10.5,119.5,166.9,119.35
2016,2,19,8,0,546.0,53.0,1.4,11.0,165.0,230.01,174.54
2016,2,19,8,15,604.5,59.5,1.4,11.5,213.5,287.75,225.97
2016,2,19,8,30,663.0,66.0,1.4,12.0,262.0,350.52,280.4
2016,2,19,8,45,331.5,82.5,1.45,12.5,180.5,247.23,201.45
2016,2,19,9,0,0.0,99.0,1.5,13.0,99.0,96.83,76.52
2016,2,19,9,15,0.0,119.5,1.45,13.0,119.5,117.43,93.81
2016,2,19,9,30,0.0,140.0,1.4,13.0,140.0,138.12,110.65
2016,2,19,9,45,9.5,167.0,1.4,13.5,172.0,171.65,137.8
2016,2,19,10,0,19.0,194.0,1.4,14.0,204.0,206.06,165.19
2016,2,19,10,15,9.5,179.5,1.35,14.0,184.5,184.47,147.07
2016,2,19,10,30,0.0,165.0,1.3,14.0,165.0,162.6,128.88
2016,2,19,10,45,5.5,188.0,1.3,14.0,192.0,190.22,151.16
2016,2,19,11,0,11.0,211.0,1.3,14.0,219.0,218.24,173.39
2016,2,19,11,15,41.5,252.0,1.3,14.0,279.5,293.73,233.52
2016,2,19,11,30,72.0,293.0,1.3,14.0,340.0,364.17,288.17
2016,2,19,11,45,56.0,286.0,1.3,14.0,323.0,343.83,271.46
2016,2,19,12,0,40.0,279.0,1.3,14.0,306.0,323.08,254.96
2016,2,19,12,15,24.0,244.5,1.25,14.0,261.0,264.05,208.67
2016,2,19,12,30,8.0,210.0,1.2,14.0,216.0,214.8,169.57
2016,2,19,12,45,16.5,232.5,1.2,14.0,243.5,245.22,194.13
2016,2,19,13,0,25.0,255.0,1.2,14.0,271.0,275.75,218.25
2016,2,19,13,15,46.5,269.0,1.15,13.5,298.5,316.86,251.23
2016,2,19,13,30,68.0,283.0,1.1,13.0,326.0,349.02,277.02
2016,2,19,13,45,51.5,262.5,1.1,13.0,294.5,312.53,248.41
2016,2,19,14,0,35.0,242.0,1.1,13.0,263.0,276.7,220.46
2016,2,19,14,15,17.5,192.0,1.05,12.5,202.5,203.23,162.48
2016,2,19,14,30,0.0,142.0,1.0,12.0,142.0,139.3,110.85
2016,2,19,14,45,0.0,128.0,0.95,12.0,128.0,125.26,99.72
2016,2,19,15,0,0.0,114.0,0.9,12.0,114.0,111.27,88.39
2016,2,19,15,15,4.0,131.0,0.85,12.0,132.5,131.21,105.29
2016,2,19,15,30,8.0,148.0,0.8,12.0,151.0,151.38,122.2
2016,2,19,15,45,4.0,132.0,0.75,12.0,133.5,132.97,107.05
2016,2,19,16,0,0.0,116.0,0.7,12.0,116.0,114.97,92.24
2016,2,19,16,15,0.0,98.0,0.65,11.5,98.0,96.93,77.35
2016,2,19,16,30,0.0,80.0,0.6,11.0,80.0,78.94,62.18
2016,2,19,16,45,0.0,61.5,0.55,11.0,61.5,60.44,46.18
2016,2,19,17,0,0.0,43.0,0.5,11.0,43.0,41.95,29.98
2016,2,19,17,15,0.0,27.5,0.5,10.5,27.5,26.56,16.21
2016,2,19,17,30,0.0,12.0,0.5,10.0,12.0,11.57,0.0
2016,2,19,17,45,0.0,6.0,0.55,10.0,6.0,5.9,0.0
2016,2,19,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,7,15,102.5,20.5,0.95,7.0,32.0,38.54,12.94
2016,2,20,7,30,205.0,41.0,0.9,7.0,64.0,89.22,60.5
2016,2,20,7,45,258.0,58.0,0.9,7.5,102.5,132.52,98.71
2016,2,20,8,0,311.0,75.0,0.9,8.0,141.0,181.54,141.88
2016,2,20,8,15,346.0,90.5,0.85,8.5,180.5,227.84,182.82
2016,2,20,8,30,381.0,106.0,0.8,9.0,220.0,277.29,225.38
2016,2,20,8,45,416.5,115.0,0.8,9.5,259.0,322.85,263.83
2016,2,20,9,0,452.0,124.0,0.8,10.0,298.0,370.94,303.24
2016,2,20,9,15,456.5,140.0,0.75,10.5,333.0,411.61,335.15
2016,2,20,9,30,461.0,156.0,0.7,11.0,368.0,451.49,365.32
2016,2,20,9,45,604.5,129.5,0.65,11.5,431.0,535.9,430.27
2016,2,20,10,0,748.0,103.0,0.6,12.0,494.0,625.91,496.77
2016,2,20,10,15,575.5,166.5,0.5,12.0,478.5,595.63,469.14
2016,2,20,10,30,403.0,230.0,0.4,12.0,463.0,548.03,429.79
2016,2,20,10,45,419.0,237.0,0.3,12.5,488.5,586.34,455.94
2016,2,20,11,0,435.0,244.0,0.2,13.0,514.0,616.63,474.86
2016,2,20,11,15,569.0,203.5,0.2,13.0,567.0,689.32,528.41
2016,2,20,11,30,703.0,163.0,0.2,13.0,620.0,767.82,583.37
2016,2,20,11,45,641.0,188.5,0.2,13.5,610.0,752.21,569.26
2016,2,20,12,0,579.0,214.0,0.2,14.0,600.0,729.78,551.54
2016,2,20,12,15,533.0,232.5,0.25,14.0,588.0,713.58,540.22
2016,2,20,12,30,487.0,251.0,0.3,14.0,576.0,694.85,527.04
2016,2,20,12,45,595.5,209.0,0.35,14.0,603.5,737.99,560.72
2016,2,20,13,0,704.0,167.0,0.4,14.0,631.0,781.22,592.43
2016,2,20,13,15,807.0,131.0,0.45,14.0,652.0,814.19,615.35
2016,2,20,13,30,910.0,95.0,0.5,14.0,673.0,839.77,633.51
2016,2,20,13,45,537.0,188.0,0.55,14.0,526.5,635.6,490.85
2016,2,20,14,0,164.0,281.0,0.6,14.0,380.0,425.36,331.95
2016,2,20,14,15,260.5,253.5,0.65,14.0,401.5,469.05,369.71
2016,2,20,14,30,357.0,226.0,0.7,14.0,423.0,498.64,394.14
2016,2,20,14,45,606.0,153.0,0.75,14.0,461.5,583.89,461.85
2016,2,20,15,0,855.0,80.0,0.8,14.0,500.0,638.13,504.34
2016,2,20,15,15,717.0,97.0,0.85,13.5,429.0,542.18,432.12
2016,2,20,15,30,579.0,114.0,0.9,13.0,358.0,453.2,364.43
2016,2,20,15,45,670.0,89.5,0.95,13.0,341.5,446.28,358.8
2016,2,20,16,0,761.0,65.0,1.0,13.0,325.0,427.91,341.81
2016,2,20,16,15,716.5,60.5,1.05,12.0,276.0,366.41,290.84
2016,2,20,16,30,672.0,56.0,1.1,11.0,227.0,307.9,240.51
2016,2,20,16,45,599.0,49.5,1.15,10.5,177.5,243.07,183.65
2016,2,20,17,0,526.0,43.0,1.2,10.0,128.0,184.22,131.29
2016,2,20,17,15,404.5,32.5,1.2,9.5,84.0,119.27,76.18
2016,2,20,17,30,283.0,22.0,1.2,9.0,40.0,65.37,21.54
2016,2,20,17,45,141.5,11.0,1.25,9.0,20.0,22.51,0.0
2016,2,20,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,6,45,61.5,5.0,1.1,7.5,6.0,0.0,0.0
2016,2,21,7,0,123.0,10.0,1.0,8.0,12.0,20.52,0.0
2016,2,21,7,15,286.5,22.0,1.0,8.5,49.5,67.74,27.41
2016,2,21,7,30,450.0,34.0,1.0,9.0,87.0,131.8,85.69
2016,2,21,7,45,540.5,42.0,1.05,9.5,136.0,189.37,136.24
2016,2,21,8,0,631.0,50.0,1.1,10.0,185.0,255.35,194.41
2016,2,21,8,15,685.5,55.5,1.1,10.5,235.5,315.54,248.17
2016,2,21,8,30,740.0,61.0,1.1,11.0,286.0,380.15,304.06
2016,2,21,8,45,779.0,64.0,1.15,11.5,335.5,438.82,353.8
2016,2,21,9,0,818.0,67.0,1.2,12.0,385.0,499.43,403.35
2016,2,21,9,15,842.5,70.0,1.2,12.0,430.0,553.5,446.71
2016,2,21,9,30,867.0,73.0,1.2,12.0,475.0,607.42,488.6
2016,2,21,9,45,886.0,75.0,1.2,12.5,515.0,653.14,522.36
2016,2,21,10,0,905.0,77.0,1.2,13.0,555.0,700.39,555.57
2016,2,21,10,15,917.5,78.5,1.2,13.0,588.5,740.91,582.99
2016,2,21,10,30,930.0,80.0,1.2,13.0,622.0,779.17,608.54
2016,2,21,10,45,939.5,81.0,1.2,13.5,648.0,812.07,628.97
2016,2,21,11,0,949.0,82.0,1.2,14.0,674.0,842.08,647.25
2016,2,21,11,15,954.5,83.0,1.15,14.0,692.5,865.78,661.6
2016,2,21,11,30,960.0,84.0,1.1,14.0,711.0,886.11,673.67
2016,2,21,11,45,962.5,84.5,1.1,14.0,721.5,899.86,682.19
2016,2,21,12,0,965.0,85.0,1.1,14.0,732.0,909.95,688.45
2016,2,21,12,15,965.5,85.0,1.05,14.0,734.0,914.05,690.05
2016,2,21,12,30,966.0,85.0,1.0,14.0,736.0,914.39,689.34
2016,2,21,12,45,965.0,84.5,1.0,14.5,729.5,909.12,684.73
2016,2,21,13,0,964.0,84.0,1.0,15.0,723.0,900.11,677.86
2016,2,21,13,15,959.5,83.0,1.05,15.0,708.5,883.97,668.49
2016,2,21,13,30,955.0,82.0,1.1,15.0,694.0,864.29,656.85
2016,2,21,13,45,945.5,82.0,1.15,15.0,671.0,838.39,640.98
2016,2,21,14,0,936.0,82.0,1.2,15.0,648.0,809.44,622.96
2016,2,21,14,15,925.5,81.0,1.2,14.5,618.0,775.76,601.99
2016,2,21,14,30,915.0,80.0,1.2,14.0,588.0,739.48,578.97
2016,2,21,14,45,896.5,79.0,1.3,14.0,550.5,695.44,550.02
2016,2,21,15,0,878.0,78.0,1.4,14.0,513.0,652.89,519.8
2016,2,21,15,15,857.0,75.0,1.4,13.5,470.5,602.0,482.23
2016,2,21,15,30,836.0,72.0,1.4,13.0,428.0,550.37,442.85
2016,2,21,15,45,804.0,69.0,1.45,13.0,380.5,492.7,396.86
2016,2,21,16,0,772.0,66.0,1.5,13.0,333.0,435.95,349.97
2016,2,21,16,15,727.0,61.5,1.45,12.5,283.0,373.53,297.29
2016,2,21,16,30,682.0,57.0,1.4,12.0,233.0,314.12,245.38
2016,2,21,16,45,613.0,50.0,1.4,11.5,183.0,249.2,188.28
2016,2,21,17,0,544.0,43.0,1.4,11.0,133.0,189.85,135.3
2016,2,21,17,15,422.5,33.0,1.4,10.5,88.0,124.1,79.58
2016,2,21,17,30,301.0,23.0,1.4,10.0,43.0,69.78,26.69
2016,2,21,17,45,150.5,11.5,1.4,10.0,21.5,24.0,0.0
2016,2,21,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
