Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.5,1.0,8.5,7.5,0.0,0.0
2016,2,22,7,0,0.0,15.0,1.0,9.0,15.0,14.74,0.0
2016,2,22,7,15,241.5,24.5,1.0,9.0,54.0,65.0,29.9
2016,2,22,7,30,483.0,34.0,1.0,9.0,93.0,139.77,91.48
2016,2,22,7,45,566.0,41.5,1.0,9.5,142.0,196.05,141.35
2016,2,22,8,0,649.0,49.0,1.0,10.0,191.0,261.95,199.68
2016,2,22,8,15,701.0,54.0,0.95,10.5,241.5,321.82,253.01
2016,2,22,8,30,753.0,59.0,0.9,11.0,292.0,385.82,308.02
2016,2,22,8,45,787.0,62.5,0.9,11.5,340.5,443.46,356.41
2016,2,22,9,0,821.0,66.0,0.9,12.0,389.0,502.56,404.09
2016,2,22,9,15,845.0,69.0,0.9,12.5,433.5,556.57,446.12
2016,2,22,9,30,869.0,72.0,0.9,13.0,478.0,610.4,486.47
2016,2,22,9,45,886.5,74.0,0.95,13.5,518.0,655.32,519.61
2016,2,22,10,0,904.0,76.0,1.0,14.0,558.0,701.65,552.05
2016,2,22,10,15,916.5,77.5,0.95,14.5,591.0,742.2,577.45
2016,2,22,10,30,929.0,79.0,0.9,15.0,624.0,780.47,600.78
2016,2,22,10,45,839.5,108.0,0.9,15.5,617.0,772.79,592.87
2016,2,22,11,0,750.0,137.0,0.9,16.0,610.0,756.06,579.49
2016,2,22,11,15,852.5,110.5,0.9,16.0,661.5,821.81,624.1
2016,2,22,11,30,955.0,84.0,0.9,16.0,713.0,885.23,665.21
2016,2,22,11,45,957.0,85.0,0.95,16.0,723.5,899.06,673.89
2016,2,22,12,0,959.0,86.0,1.0,16.0,734.0,909.23,681.0
2016,2,22,12,15,960.0,86.0,1.0,16.0,736.0,913.71,683.67
2016,2,22,12,30,961.0,86.0,1.0,16.0,738.0,914.44,684.09
2016,2,22,12,45,955.0,87.5,1.05,16.5,730.5,907.18,679.03
2016,2,22,13,0,949.0,89.0,1.1,17.0,723.0,896.27,671.77
2016,2,22,13,15,945.0,88.5,1.1,17.0,709.0,881.22,662.35
2016,2,22,13,30,941.0,88.0,1.1,17.0,695.0,862.67,650.73
2016,2,22,13,45,935.0,86.5,1.1,17.0,672.5,838.04,635.1
2016,2,22,14,0,929.0,85.0,1.1,17.0,650.0,810.24,617.36
2016,2,22,14,15,919.0,83.5,1.1,16.5,620.5,776.46,596.57
2016,2,22,14,30,909.0,82.0,1.1,16.0,591.0,740.08,573.76
2016,2,22,14,45,870.5,78.5,1.1,16.0,541.0,679.81,532.53
2016,2,22,15,0,832.0,75.0,1.1,16.0,491.0,622.51,491.32
2016,2,22,15,15,773.5,79.0,1.05,15.5,440.5,558.61,443.84
2016,2,22,15,30,715.0,83.0,1.0,15.0,390.0,498.3,397.76
2016,2,22,15,45,678.5,82.0,0.95,15.0,348.0,445.73,355.78
2016,2,22,16,0,642.0,81.0,0.9,15.0,306.0,394.75,313.79
2016,2,22,16,15,608.0,73.5,0.85,14.0,261.0,339.8,268.6
2016,2,22,16,30,574.0,66.0,0.8,13.0,216.0,287.08,223.55
2016,2,22,16,45,505.5,58.5,0.8,12.5,170.5,226.2,171.03
2016,2,22,17,0,437.0,51.0,0.8,12.0,125.0,171.94,123.54
2016,2,22,17,15,345.0,38.0,0.85,11.5,84.0,114.59,74.87
2016,2,22,17,30,253.0,25.0,0.9,11.0,43.0,65.87,28.31
2016,2,22,17,45,126.5,12.5,0.95,11.0,21.5,23.17,0.0
2016,2,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.3,11.5,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.4,12.0,17.0,16.71,0.0
2016,2,23,7,15,239.0,27.0,0.35,12.0,57.5,68.33,34.04
2016,2,23,7,30,478.0,37.0,0.3,12.0,98.0,143.27,93.7
2016,2,23,7,45,566.0,45.0,0.3,12.0,148.5,202.45,144.85
2016,2,23,8,0,654.0,53.0,0.3,12.0,199.0,270.77,203.97
2016,2,23,8,15,707.5,58.5,0.3,12.5,250.5,331.22,256.41
2016,2,23,8,30,761.0,64.0,0.3,13.0,302.0,396.99,311.38
2016,2,23,8,45,781.5,61.5,0.35,13.5,340.0,442.34,349.55
2016,2,23,9,0,802.0,59.0,0.4,14.0,378.0,487.61,386.37
2016,2,23,9,15,758.5,77.5,0.4,14.0,406.0,520.01,411.84
2016,2,23,9,30,715.0,96.0,0.4,14.0,434.0,547.88,432.78
2016,2,23,9,45,821.5,87.0,0.4,14.5,505.5,633.91,495.74
2016,2,23,10,0,928.0,78.0,0.4,15.0,577.0,723.32,557.19
2016,2,23,10,15,940.0,80.0,0.4,15.5,611.0,764.91,582.22
2016,2,23,10,30,952.0,82.0,0.4,16.0,645.0,804.13,605.91
2016,2,23,10,45,959.5,83.5,0.4,16.5,671.5,836.69,624.86
2016,2,23,11,0,967.0,85.0,0.4,17.0,698.0,866.19,641.69
2016,2,23,11,15,972.0,85.5,0.35,17.0,716.5,889.29,654.5
2016,2,23,11,30,977.0,86.0,0.3,17.0,735.0,908.92,665.14
2016,2,23,11,45,977.5,87.5,0.3,17.5,744.5,922.29,671.65
2016,2,23,12,0,978.0,89.0,0.3,18.0,754.0,931.88,675.96
2016,2,23,12,15,977.5,89.0,0.25,18.0,755.5,935.14,676.68
2016,2,23,12,30,977.0,89.0,0.2,18.0,757.0,934.56,675.28
2016,2,23,12,45,974.0,89.0,0.2,18.5,749.5,928.03,670.07
2016,2,23,13,0,971.0,89.0,0.2,19.0,742.0,917.74,662.73
2016,2,23,13,15,966.0,88.5,0.15,19.0,726.5,901.54,652.23
2016,2,23,13,30,961.0,88.0,0.1,19.0,711.0,881.79,639.78
2016,2,23,13,45,951.5,87.0,0.1,19.0,687.5,854.49,623.34
2016,2,23,14,0,942.0,86.0,0.1,19.0,664.0,824.1,604.96
2016,2,23,14,15,931.0,84.5,0.15,19.0,633.0,789.15,584.19
2016,2,23,14,30,920.0,83.0,0.2,19.0,602.0,751.6,561.56
2016,2,23,14,45,904.5,81.0,0.25,19.0,564.5,708.08,534.58
2016,2,23,15,0,889.0,79.0,0.3,19.0,527.0,665.82,506.68
2016,2,23,15,15,868.0,76.0,0.35,18.5,483.5,614.25,471.65
2016,2,23,15,30,847.0,73.0,0.4,18.0,440.0,561.91,434.69
2016,2,23,15,45,815.5,70.0,0.5,17.5,392.0,503.71,392.23
2016,2,23,16,0,784.0,67.0,0.6,17.0,344.0,446.36,348.33
2016,2,23,16,15,740.0,62.5,0.7,16.5,293.5,383.42,298.04
2016,2,23,16,30,696.0,58.0,0.8,16.0,243.0,323.39,247.82
2016,2,23,16,45,619.5,52.0,0.95,15.5,191.5,255.96,190.69
2016,2,23,17,0,543.0,46.0,1.1,15.0,140.0,194.94,137.85
2016,2,23,17,15,427.0,35.5,1.1,14.5,94.0,129.17,82.94
2016,2,23,17,30,311.0,25.0,1.1,14.0,48.0,75.08,34.05
2016,2,23,17,45,155.5,12.5,1.15,13.5,24.0,25.92,0.0
2016,2,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,1.05,8.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.9,9.0,17.0,16.71,0.0
2016,2,24,7,15,205.5,28.0,0.85,9.5,55.0,65.01,34.91
2016,2,24,7,30,411.0,39.0,0.8,10.0,93.0,132.78,89.14
2016,2,24,7,45,498.5,47.5,0.8,11.0,141.0,188.96,137.62
2016,2,24,8,0,586.0,56.0,0.8,12.0,189.0,254.29,194.0
2016,2,24,8,15,639.0,62.0,0.7,12.5,239.0,312.66,244.82
2016,2,24,8,30,692.0,68.0,0.6,13.0,289.0,375.45,297.43
2016,2,24,8,45,731.0,72.0,0.55,13.5,337.0,432.32,343.79
2016,2,24,9,0,770.0,76.0,0.5,14.0,385.0,492.3,390.61
2016,2,24,9,15,795.0,79.0,0.45,14.5,429.5,544.9,430.02
2016,2,24,9,30,820.0,82.0,0.4,15.0,474.0,597.49,467.87
2016,2,24,9,45,839.0,84.5,0.35,15.5,513.0,645.3,500.83
2016,2,24,10,0,858.0,87.0,0.3,16.0,552.0,691.95,531.48
2016,2,24,10,15,871.0,89.0,0.3,16.5,585.0,732.3,556.47
2016,2,24,10,30,884.0,91.0,0.3,17.0,618.0,766.54,576.99
2016,2,24,10,45,892.0,92.5,0.35,17.5,643.5,797.72,596.16
2016,2,24,11,0,900.0,94.0,0.4,18.0,669.0,826.1,613.42
2016,2,24,11,15,905.5,95.0,0.4,18.0,687.0,848.9,627.24
2016,2,24,11,30,911.0,96.0,0.4,18.0,705.0,868.49,639.07
2016,2,24,11,45,913.0,97.5,0.4,18.5,715.0,882.33,646.08
2016,2,24,12,0,915.0,99.0,0.4,19.0,725.0,892.67,651.0
2016,2,24,12,15,915.5,99.0,0.4,19.0,726.5,896.51,653.15
2016,2,24,12,30,916.0,99.0,0.4,19.0,728.0,896.76,653.25
2016,2,24,12,45,919.0,96.0,0.45,19.0,723.0,892.2,651.5
2016,2,24,13,0,922.0,93.0,0.5,19.0,718.0,884.01,647.61
2016,2,24,13,15,917.5,92.5,0.5,18.5,703.5,868.74,639.5
2016,2,24,13,30,913.0,92.0,0.5,18.0,689.0,850.09,629.33
2016,2,24,13,45,907.0,90.0,0.5,18.0,666.5,825.31,614.01
2016,2,24,14,0,901.0,88.0,0.5,18.0,644.0,797.45,596.71
2016,2,24,14,15,890.0,86.5,0.5,18.0,614.5,763.5,575.25
2016,2,24,14,30,879.0,85.0,0.5,18.0,585.0,727.09,552.0
2016,2,24,14,45,864.0,82.5,0.55,18.0,548.5,687.98,527.35
2016,2,24,15,0,849.0,80.0,0.6,18.0,512.0,643.5,497.1
2016,2,24,15,15,828.0,77.5,0.55,17.5,470.0,593.95,461.54
2016,2,24,15,30,807.0,75.0,0.5,17.0,428.0,543.73,424.41
2016,2,24,15,45,775.5,71.5,0.5,17.0,381.0,486.63,380.67
2016,2,24,16,0,744.0,68.0,0.5,17.0,334.0,430.5,336.18
2016,2,24,16,15,701.0,63.0,0.55,16.0,285.0,369.27,287.63
2016,2,24,16,30,658.0,58.0,0.6,15.0,236.0,311.84,239.93
2016,2,24,16,45,590.0,51.5,0.7,14.0,186.5,247.42,185.49
2016,2,24,17,0,522.0,45.0,0.8,13.0,137.0,189.52,135.24
2016,2,24,17,15,412.5,35.0,0.8,12.5,92.5,126.49,82.25
2016,2,24,17,30,303.0,25.0,0.8,12.0,48.0,74.89,36.26
2016,2,24,17,45,151.5,12.5,0.85,12.0,24.0,25.83,0.0
2016,2,24,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,6,45,57.5,7.0,0.85,11.0,9.0,0.0,0.0
2016,2,25,7,0,115.0,14.0,0.8,11.0,18.0,25.01,0.0
2016,2,25,7,15,247.5,28.0,0.7,11.5,56.0,72.96,40.22
2016,2,25,7,30,380.0,42.0,0.6,12.0,94.0,130.51,88.11
2016,2,25,7,45,456.5,52.5,0.5,12.5,140.5,184.44,134.55
2016,2,25,8,0,533.0,63.0,0.4,13.0,187.0,246.38,187.62
2016,2,25,8,15,587.0,70.0,0.35,13.5,235.5,303.69,236.64
2016,2,25,8,30,641.0,77.0,0.3,14.0,284.0,365.6,287.73
2016,2,25,8,45,676.5,82.5,0.25,14.5,331.0,421.18,332.22
2016,2,25,9,0,712.0,88.0,0.2,15.0,378.0,478.65,376.36
2016,2,25,9,15,738.5,92.0,0.15,15.5,421.5,530.83,414.87
2016,2,25,9,30,765.0,96.0,0.1,16.0,465.0,581.73,451.12
2016,2,25,9,45,785.5,98.5,0.1,16.5,503.5,628.54,483.65
2016,2,25,10,0,806.0,101.0,0.1,17.0,542.0,674.45,514.59
2016,2,25,10,15,819.5,103.5,0.1,17.0,574.5,714.1,540.33
2016,2,25,10,30,833.0,106.0,0.1,17.0,607.0,751.82,564.25
2016,2,25,10,45,755.5,137.5,0.1,17.5,606.0,750.87,561.05
2016,2,25,11,0,678.0,169.0,0.1,18.0,605.0,740.76,552.21
2016,2,25,11,15,621.5,195.5,0.1,18.0,603.5,736.04,547.47
2016,2,25,11,30,565.0,222.0,0.1,18.0,602.0,724.38,538.04
2016,2,25,11,45,567.5,224.5,0.15,18.5,611.0,736.02,545.38
2016,2,25,12,0,570.0,227.0,0.2,19.0,620.0,745.4,550.95
2016,2,25,12,15,726.0,167.5,0.2,19.0,669.0,820.72,602.68
2016,2,25,12,30,882.0,108.0,0.2,19.0,718.0,880.48,640.02
2016,2,25,12,45,888.0,104.0,0.25,19.5,714.0,877.52,636.98
2016,2,25,13,0,894.0,100.0,0.3,20.0,710.0,870.99,632.89
2016,2,25,13,15,889.5,99.0,0.3,20.0,695.5,855.44,623.44
2016,2,25,13,30,885.0,98.0,0.3,20.0,681.0,836.61,612.09
2016,2,25,13,45,876.5,97.5,0.35,20.0,658.5,811.96,597.93
2016,2,25,14,0,868.0,97.0,0.4,20.0,636.0,788.71,584.7
2016,2,25,14,15,857.0,95.0,0.4,20.0,607.0,754.74,563.34
2016,2,25,14,30,846.0,93.0,0.4,20.0,578.0,718.39,540.34
2016,2,25,14,45,827.0,92.0,0.45,20.0,541.5,675.52,513.31
2016,2,25,15,0,808.0,91.0,0.5,20.0,505.0,631.29,483.12
2016,2,25,15,15,786.0,88.0,0.55,19.5,463.5,582.02,449.26
2016,2,25,15,30,764.0,85.0,0.6,19.0,422.0,532.27,413.74
2016,2,25,15,45,732.0,81.0,0.65,18.5,376.0,477.27,372.82
2016,2,25,16,0,700.0,77.0,0.7,18.0,330.0,422.2,330.19
2016,2,25,16,15,656.0,71.5,0.75,17.0,281.5,361.95,282.4
2016,2,25,16,30,612.0,66.0,0.8,16.0,233.0,304.83,235.11
2016,2,25,16,45,552.0,57.5,0.85,15.5,185.0,242.99,182.35
2016,2,25,17,0,492.0,49.0,0.9,15.0,137.0,186.87,133.42
2016,2,25,17,15,385.0,38.0,0.9,14.5,93.0,124.69,81.57
2016,2,25,17,30,278.0,27.0,0.9,14.0,49.0,74.14,37.74
2016,2,25,17,45,139.0,13.5,0.95,13.5,24.5,25.93,0.0
2016,2,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,7.0,0.7,11.5,7.0,6.88,0.0
2016,2,26,7,0,0.0,14.0,0.7,12.0,14.0,13.52,0.0
2016,2,26,7,15,54.5,33.0,0.6,12.0,40.5,43.9,26.42
2016,2,26,7,30,109.0,52.0,0.5,12.0,67.0,80.71,57.74
2016,2,26,7,45,133.5,73.0,0.45,12.5,99.5,113.31,86.04
2016,2,26,8,0,158.0,94.0,0.4,13.0,132.0,150.69,118.13
2016,2,26,8,15,174.5,115.0,0.4,13.5,165.5,187.52,149.38
2016,2,26,8,30,191.0,136.0,0.4,14.0,199.0,225.87,181.08
2016,2,26,8,45,206.0,154.0,0.4,14.5,231.0,261.58,209.86
2016,2,26,9,0,221.0,172.0,0.4,15.0,263.0,303.41,242.63
2016,2,26,9,15,495.0,135.0,0.45,15.0,367.5,436.91,348.43
2016,2,26,9,30,769.0,98.0,0.5,15.0,472.0,590.57,464.75
2016,2,26,9,45,725.0,114.5,0.55,15.5,490.0,610.8,477.14
2016,2,26,10,0,681.0,131.0,0.6,16.0,508.0,625.38,486.57
2016,2,26,10,15,584.5,175.0,0.6,16.0,511.5,622.65,482.3
2016,2,26,10,30,488.0,219.0,0.6,16.0,515.0,615.33,474.48
2016,2,26,10,45,569.0,200.0,0.65,16.0,558.5,671.72,516.49
2016,2,26,11,0,650.0,181.0,0.7,16.0,602.0,733.27,560.58
2016,2,26,11,15,575.5,214.5,0.7,16.0,594.5,717.64,546.78
2016,2,26,11,30,501.0,248.0,0.7,16.0,587.0,700.57,532.8
2016,2,26,11,45,464.5,267.5,0.7,16.5,586.0,696.54,527.9
2016,2,26,12,0,428.0,287.0,0.7,17.0,585.0,689.77,520.98
2016,2,26,12,15,506.5,257.0,0.7,17.0,610.0,727.09,548.89
2016,2,26,12,30,585.0,227.0,0.7,17.0,635.0,762.11,574.42
2016,2,26,12,45,599.0,219.5,0.7,17.0,634.0,763.35,575.3
2016,2,26,13,0,613.0,212.0,0.7,17.0,633.0,764.85,576.77
2016,2,26,13,15,727.0,167.0,0.7,17.0,656.5,804.76,605.69
2016,2,26,13,30,841.0,122.0,0.7,17.0,680.0,834.32,625.49
2016,2,26,13,45,618.5,189.5,0.75,17.0,593.0,714.87,543.76
2016,2,26,14,0,396.0,257.0,0.8,17.0,506.0,588.71,452.42
2016,2,26,14,15,494.5,213.0,0.8,16.5,508.5,611.67,473.85
2016,2,26,14,30,593.0,169.0,0.8,16.0,511.0,622.5,484.78
2016,2,26,14,45,571.0,164.0,0.8,16.0,477.0,578.36,452.72
2016,2,26,15,0,549.0,159.0,0.8,16.0,443.0,536.94,422.54
2016,2,26,15,15,644.5,124.5,0.75,15.5,431.5,538.61,425.5
2016,2,26,15,30,740.0,90.0,0.7,15.0,420.0,527.23,417.45
2016,2,26,15,45,715.5,83.5,0.7,15.0,375.0,473.1,375.05
2016,2,26,16,0,691.0,77.0,0.7,15.0,330.0,419.49,332.06
2016,2,26,16,15,646.5,71.5,0.7,14.5,281.5,359.33,283.08
2016,2,26,16,30,602.0,66.0,0.7,14.0,233.0,302.37,235.02
2016,2,26,16,45,540.5,58.0,0.7,13.5,185.5,240.95,182.33
2016,2,26,17,0,479.0,50.0,0.7,13.0,138.0,185.42,133.75
2016,2,26,17,15,371.0,39.0,0.7,12.5,94.5,123.51,81.99
2016,2,26,17,30,263.0,28.0,0.7,12.0,51.0,73.78,39.49
2016,2,26,17,45,131.5,14.0,0.7,12.0,25.5,25.96,0.0
2016,2,26,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.75,10.5,13.0,12.78,0.0
2016,2,27,7,0,0.0,26.0,0.6,11.0,26.0,25.57,0.0
2016,2,27,7,15,228.5,33.5,0.6,11.0,66.5,76.44,45.71
2016,2,27,7,30,457.0,41.0,0.6,11.0,107.0,148.71,101.31
2016,2,27,7,45,543.5,47.5,0.6,11.5,156.5,206.03,151.02
2016,2,27,8,0,630.0,54.0,0.6,12.0,206.0,272.29,208.39
2016,2,27,8,15,679.0,59.0,0.55,12.5,256.0,330.2,258.69
2016,2,27,8,30,728.0,64.0,0.5,13.0,306.0,392.8,310.94
2016,2,27,8,45,764.5,67.0,0.5,13.5,354.5,450.6,357.9
2016,2,27,9,0,801.0,70.0,0.5,14.0,403.0,510.13,404.38
2016,2,27,9,15,824.0,72.5,0.5,14.0,447.5,562.65,444.73
2016,2,27,9,30,847.0,75.0,0.5,14.0,492.0,614.91,483.65
2016,2,27,9,45,862.5,78.0,0.5,14.5,530.5,659.11,514.76
2016,2,27,10,0,878.0,81.0,0.5,15.0,569.0,704.64,544.5
2016,2,27,10,15,889.5,82.5,0.5,15.0,602.0,743.83,569.92
2016,2,27,10,30,901.0,84.0,0.5,15.0,635.0,780.75,593.57
2016,2,27,10,45,907.5,86.0,0.55,15.5,660.5,811.81,612.82
2016,2,27,11,0,914.0,88.0,0.6,16.0,686.0,839.93,630.08
2016,2,27,11,15,919.5,89.0,0.6,16.0,704.0,862.99,644.25
2016,2,27,11,30,925.0,90.0,0.6,16.0,722.0,882.77,656.34
2016,2,27,11,45,926.0,91.5,0.6,16.0,731.5,895.86,664.17
2016,2,27,12,0,927.0,93.0,0.6,16.0,741.0,905.37,669.87
2016,2,27,12,15,927.5,93.0,0.6,16.0,742.5,909.15,672.04
2016,2,27,12,30,928.0,93.0,0.6,16.0,744.0,909.28,672.08
2016,2,27,12,45,785.0,148.5,0.65,16.0,695.5,851.73,635.46
2016,2,27,13,0,642.0,204.0,0.7,16.0,647.0,783.08,590.6
2016,2,27,13,15,774.5,149.5,0.7,16.0,673.5,827.68,622.91
2016,2,27,13,30,907.0,95.0,0.7,16.0,700.0,856.68,642.21
2016,2,27,13,45,904.0,92.5,0.75,16.0,679.0,833.66,628.02
2016,2,27,14,0,901.0,90.0,0.8,16.0,658.0,807.44,612.35
2016,2,27,14,15,891.0,88.5,0.8,16.0,628.5,773.96,590.84
2016,2,27,14,30,881.0,87.0,0.8,16.0,599.0,737.97,567.5
2016,2,27,14,45,867.5,84.5,0.85,16.0,562.5,699.52,542.85
2016,2,27,15,0,854.0,82.0,0.9,16.0,526.0,655.58,512.82
2016,2,27,15,15,834.0,79.0,0.85,15.5,484.0,605.53,476.55
2016,2,27,15,30,814.0,76.0,0.8,15.0,442.0,554.72,438.64
2016,2,27,15,45,788.0,72.0,0.8,15.0,396.0,499.24,395.59
2016,2,27,16,0,762.0,68.0,0.8,15.0,350.0,444.2,351.4
2016,2,27,16,15,721.5,63.5,0.8,14.5,300.5,383.22,301.65
2016,2,27,16,30,681.0,59.0,0.8,14.0,251.0,324.86,252.16
2016,2,27,16,45,622.0,52.5,0.8,13.5,201.0,262.28,198.08
2016,2,27,17,0,563.0,46.0,0.8,13.0,151.0,204.43,146.95
2016,2,27,17,15,456.5,36.5,0.85,12.5,104.5,139.43,92.0
2016,2,27,17,30,350.0,27.0,0.9,12.0,58.0,86.37,46.51
2016,2,27,17,45,175.0,13.5,0.95,11.5,29.0,29.8,0.0
2016,2,27,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,12.0,1.0,9.5,12.0,11.8,0.0
2016,2,28,7,0,0.0,24.0,1.0,10.0,24.0,23.52,0.0
2016,2,28,7,15,136.0,39.0,1.0,10.0,59.0,65.72,41.79
2016,2,28,7,30,272.0,54.0,1.0,10.0,94.0,121.88,86.89
2016,2,28,7,45,328.5,69.0,1.05,10.5,136.5,169.36,128.35
2016,2,28,8,0,385.0,84.0,1.1,11.0,179.0,222.85,175.02
2016,2,28,8,15,442.5,90.5,1.1,11.5,222.5,273.32,218.72
2016,2,28,8,30,500.0,97.0,1.1,12.0,266.0,329.06,265.85
2016,2,28,8,45,594.5,91.5,1.15,12.5,321.5,397.58,322.17
2016,2,28,9,0,689.0,86.0,1.2,13.0,377.0,471.32,381.26
2016,2,28,9,15,581.5,128.0,1.2,13.0,391.5,485.65,391.89
2016,2,28,9,30,474.0,170.0,1.2,13.0,406.0,486.29,391.3
2016,2,28,9,45,422.0,199.0,1.2,13.5,421.0,502.23,401.71
2016,2,28,10,0,370.0,228.0,1.2,14.0,436.0,506.45,402.77
2016,2,28,10,15,345.0,248.5,1.15,14.0,451.5,523.05,413.81
2016,2,28,10,30,320.0,269.0,1.1,14.0,467.0,536.96,422.48
2016,2,28,10,45,377.0,266.5,1.05,14.5,508.5,587.91,459.43
2016,2,28,11,0,434.0,264.0,1.0,15.0,550.0,648.03,501.49
2016,2,28,11,15,425.0,275.0,1.0,15.0,561.0,661.17,509.43
2016,2,28,11,30,416.0,286.0,1.0,15.0,572.0,664.48,511.15
2016,2,28,11,45,467.5,269.0,1.0,15.0,595.0,703.55,539.66
2016,2,28,12,0,519.0,252.0,1.0,15.0,618.0,733.64,561.47
2016,2,28,12,15,399.0,292.0,1.0,15.0,573.5,666.0,510.59
2016,2,28,12,30,279.0,332.0,1.0,15.0,529.0,605.61,464.81
2016,2,28,12,45,352.5,310.5,1.0,15.5,557.0,644.19,494.28
2016,2,28,13,0,426.0,289.0,1.0,16.0,585.0,688.33,525.96
2016,2,28,13,15,336.0,303.0,1.0,15.5,533.5,614.54,472.44
2016,2,28,13,30,246.0,317.0,1.0,15.0,482.0,541.39,419.33
2016,2,28,13,45,307.0,293.0,1.0,15.0,492.5,567.64,441.15
2016,2,28,14,0,368.0,269.0,1.0,15.0,503.0,581.72,453.16
2016,2,28,14,15,579.0,194.5,0.95,15.0,543.0,658.22,513.03
2016,2,28,14,30,790.0,120.0,0.9,15.0,583.0,713.82,555.29
2016,2,28,14,45,773.5,116.5,0.9,15.0,547.0,673.55,526.17
2016,2,28,15,0,757.0,113.0,0.9,15.0,511.0,629.66,494.64
2016,2,28,15,15,593.5,136.5,0.85,14.5,433.0,522.91,414.63
2016,2,28,15,30,430.0,160.0,0.8,14.0,355.0,425.3,339.85
2016,2,28,15,45,215.0,110.5,0.8,14.0,208.0,232.68,188.2
2016,2,28,16,0,0.0,61.0,0.8,14.0,61.0,58.95,44.4
2016,2,28,16,15,0.0,52.5,0.8,13.5,52.5,50.72,37.85
2016,2,28,16,30,0.0,44.0,0.8,13.0,44.0,42.49,30.92
2016,2,28,16,45,0.0,35.0,0.8,13.0,35.0,33.79,23.4
2016,2,28,17,0,0.0,26.0,0.8,13.0,26.0,25.09,15.78
2016,2,28,17,15,0.0,18.0,0.8,12.5,18.0,17.36,8.96
2016,2,28,17,30,0.0,10.0,0.8,12.0,10.0,9.64,1.91
2016,2,28,17,45,0.0,5.0,0.8,12.0,5.0,4.82,0.0
2016,2,28,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,6,45,112.5,10.0,0.85,9.5,16.0,16.26,0.0
2016,2,29,7,0,225.0,20.0,0.9,10.0,32.0,48.03,10.2
2016,2,29,7,15,354.5,31.0,0.85,10.5,74.5,97.96,59.8
2016,2,29,7,30,484.0,42.0,0.8,11.0,117.0,160.33,111.22
2016,2,29,7,45,566.0,48.5,0.8,11.5,167.5,218.82,162.41
2016,2,29,8,0,648.0,55.0,0.8,12.0,218.0,285.07,220.03
2016,2,29,8,15,695.5,60.0,0.75,12.5,268.5,344.72,271.73
2016,2,29,8,30,743.0,65.0,0.7,13.0,319.0,408.06,324.5
2016,2,29,8,45,778.5,67.5,0.7,13.5,368.0,465.98,371.47
2016,2,29,9,0,814.0,70.0,0.7,14.0,417.0,525.5,417.88
2016,2,29,9,15,836.0,73.0,0.65,14.5,461.5,578.82,457.42
2016,2,29,9,30,858.0,76.0,0.6,15.0,506.0,628.98,493.21
2016,2,29,9,45,872.0,79.0,0.55,15.5,545.0,675.56,524.83
2016,2,29,10,0,886.0,82.0,0.5,16.0,584.0,720.52,552.7
2016,2,29,10,15,897.0,83.5,0.5,16.5,616.5,759.7,576.77
2016,2,29,10,30,908.0,85.0,0.5,17.0,649.0,796.54,598.95
2016,2,29,10,45,913.5,87.5,0.5,17.5,674.0,827.55,616.99
2016,2,29,11,0,919.0,90.0,0.5,18.0,699.0,855.53,632.93
2016,2,29,11,15,924.5,90.5,0.45,18.0,717.0,878.11,645.52
2016,2,29,11,30,930.0,91.0,0.4,18.0,735.0,897.37,656.01
2016,2,29,11,45,935.5,90.0,0.4,18.5,745.5,911.53,663.09
2016,2,29,12,0,941.0,89.0,0.4,19.0,756.0,922.14,668.08
2016,2,29,12,15,941.5,89.0,0.35,19.0,757.5,925.84,669.06
2016,2,29,12,30,942.0,89.0,0.3,19.0,759.0,925.83,667.96
2016,2,29,12,45,943.5,87.0,0.3,19.5,753.0,920.74,663.66
2016,2,29,13,0,945.0,85.0,0.3,20.0,747.0,911.92,657.24
2016,2,29,13,15,941.0,84.5,0.35,20.0,732.0,896.4,649.01
2016,2,29,13,30,937.0,84.0,0.4,20.0,717.0,877.38,638.71
2016,2,29,13,45,929.0,83.5,0.45,20.0,694.0,851.71,624.16
2016,2,29,14,0,921.0,83.0,0.5,20.0,671.0,822.96,607.58
2016,2,29,14,15,689.0,152.0,0.5,20.0,581.0,702.82,528.03
2016,2,29,14,30,457.0,221.0,0.5,20.0,491.0,581.63,441.09
2016,2,29,14,45,656.5,151.0,0.5,20.5,512.5,632.88,481.76
2016,2,29,15,0,856.0,81.0,0.5,21.0,534.0,662.13,503.82
2016,2,29,15,15,836.0,78.5,0.5,20.5,491.5,612.22,468.57
2016,2,29,15,30,816.0,76.0,0.5,20.0,449.0,561.56,432.58
2016,2,29,15,45,778.0,75.0,0.5,20.0,401.0,502.49,388.3
2016,2,29,16,0,740.0,74.0,0.5,20.0,353.0,444.96,343.74
2016,2,29,16,15,698.5,69.0,0.55,19.5,303.5,384.47,296.33
2016,2,29,16,30,657.0,64.0,0.6,19.0,254.0,325.95,248.52
2016,2,29,16,45,587.5,58.0,0.7,18.5,203.5,260.41,194.16
2016,2,29,17,0,518.0,52.0,0.8,18.0,153.0,201.56,144.07
2016,2,29,17,15,416.0,41.5,0.8,17.5,107.0,138.23,91.57
2016,2,29,17,30,314.0,31.0,0.8,17.0,61.0,86.36,49.03
2016,2,29,17,45,157.0,15.5,0.8,17.0,30.5,32.55,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,6,45,136.5,10.0,0.8,12.0,18.5,18.01,0.0
2016,3,1,7,0,273.0,20.0,0.7,12.0,37.0,54.7,16.38
2016,3,1,7,15,400.5,30.5,0.65,12.5,81.5,106.57,64.87
2016,3,1,7,30,528.0,41.0,0.6,13.0,126.0,171.07,117.87
2016,3,1,7,45,601.5,48.0,0.55,13.5,177.0,230.42,169.64
2016,3,1,8,0,675.0,55.0,0.5,14.0,228.0,296.59,226.6
2016,3,1,8,15,720.5,59.5,0.5,14.0,279.5,356.55,278.42
2016,3,1,8,30,766.0,64.0,0.5,14.0,331.0,419.91,331.3
2016,3,1,8,45,798.5,67.5,0.55,14.5,380.0,478.69,378.65
2016,3,1,9,0,831.0,71.0,0.6,15.0,429.0,538.74,425.26
2016,3,1,9,15,852.5,73.5,0.6,15.0,474.0,592.06,465.65
2016,3,1,9,30,874.0,76.0,0.6,15.0,519.0,642.13,502.56
2016,3,1,9,45,895.0,76.0,0.65,15.5,559.5,690.77,536.57
2016,3,1,10,0,916.0,76.0,0.7,16.0,600.0,738.24,567.56
2016,3,1,10,15,926.5,77.5,0.7,16.0,633.0,778.06,593.16
2016,3,1,10,30,937.0,79.0,0.7,16.0,666.0,815.41,616.88
2016,3,1,10,45,945.0,80.0,0.75,16.5,691.5,847.5,636.59
2016,3,1,11,0,953.0,81.0,0.8,17.0,717.0,876.57,654.25
2016,3,1,11,15,958.0,82.0,0.8,17.0,735.5,899.91,668.47
2016,3,1,11,30,963.0,83.0,0.8,17.0,754.0,919.78,680.52
2016,3,1,11,45,966.5,83.0,0.8,17.0,764.0,933.66,688.8
2016,3,1,12,0,970.0,83.0,0.8,17.0,774.0,943.83,694.88
2016,3,1,12,15,970.5,83.0,0.8,17.0,776.0,947.58,697.01
2016,3,1,12,30,971.0,83.0,0.8,17.0,778.0,947.5,696.92
2016,3,1,12,45,970.5,82.5,0.8,17.5,771.5,942.16,692.35
2016,3,1,13,0,970.0,82.0,0.8,18.0,765.0,933.01,685.56
2016,3,1,13,15,966.0,81.5,0.8,17.5,750.0,917.11,677.15
2016,3,1,13,30,962.0,81.0,0.8,17.0,735.0,897.61,666.53
2016,3,1,13,45,955.0,80.5,0.8,17.0,712.0,872.18,650.83
2016,3,1,14,0,948.0,80.0,0.8,17.0,689.0,843.53,633.05
2016,3,1,14,15,938.5,78.5,0.8,17.0,658.5,808.8,611.13
2016,3,1,14,30,929.0,77.0,0.8,17.0,628.0,771.37,587.25
2016,3,1,14,45,914.5,75.5,0.8,17.0,591.0,727.94,558.98
2016,3,1,15,0,900.0,74.0,0.8,17.0,554.0,682.62,529.02
2016,3,1,15,15,881.0,72.0,0.8,16.5,510.5,632.33,493.82
2016,3,1,15,30,862.0,70.0,0.8,16.0,467.0,581.09,456.61
2016,3,1,15,45,836.0,67.0,0.8,15.5,419.5,526.45,415.4
2016,3,1,16,0,810.0,64.0,0.8,15.0,372.0,469.79,371.06
2016,3,1,16,15,771.5,60.0,0.75,14.5,321.0,407.28,320.22
2016,3,1,16,30,733.0,56.0,0.7,14.0,270.0,347.12,269.4
2016,3,1,16,45,673.5,50.5,0.7,13.5,218.0,281.2,212.89
2016,3,1,17,0,614.0,45.0,0.7,13.0,166.0,220.74,159.64
2016,3,1,17,15,514.0,37.0,0.75,12.5,117.5,154.82,103.43
2016,3,1,17,30,414.0,29.0,0.8,12.0,69.0,100.69,57.77
2016,3,1,17,45,207.0,14.5,0.85,11.5,34.5,36.98,0.0
2016,3,1,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,147.5,10.5,0.8,10.5,20.0,19.6,0.0
2016,3,2,7,0,295.0,21.0,0.7,11.0,40.0,59.64,22.04
2016,3,2,7,15,417.5,31.0,0.65,11.5,85.0,111.4,68.83
2016,3,2,7,30,540.0,41.0,0.6,12.0,130.0,175.65,122.09
2016,3,2,7,45,607.5,47.5,0.55,12.5,180.5,233.09,172.75
2016,3,2,8,0,675.0,54.0,0.5,13.0,231.0,297.89,228.91
2016,3,2,8,15,506.5,90.5,0.5,13.5,239.0,306.55,241.89
2016,3,2,8,30,338.0,127.0,0.5,14.0,247.0,289.57,231.51
2016,3,2,8,45,579.5,99.0,0.5,14.5,338.0,406.12,324.24
2016,3,2,9,0,821.0,71.0,0.5,15.0,429.0,536.14,423.4
2016,3,2,9,15,842.5,73.5,0.5,15.0,473.5,589.09,462.47
2016,3,2,9,30,864.0,76.0,0.5,15.0,518.0,638.8,498.95
2016,3,2,9,45,787.5,103.0,0.55,15.5,529.0,653.77,507.96
2016,3,2,10,0,711.0,130.0,0.6,16.0,540.0,659.58,510.32
2016,3,2,10,15,813.5,107.0,0.6,16.0,601.0,733.15,561.63
2016,3,2,10,30,916.0,84.0,0.6,16.0,662.0,807.87,610.54
2016,3,2,10,45,923.5,85.5,0.65,16.5,687.5,839.57,629.43
2016,3,2,11,0,931.0,87.0,0.7,17.0,713.0,868.29,646.88
2016,3,2,11,15,774.5,152.0,0.7,17.0,682.0,832.78,622.25
2016,3,2,11,30,618.0,217.0,0.7,17.0,651.0,779.79,585.28
2016,3,2,11,45,568.0,238.5,0.75,17.0,641.5,763.92,574.54
2016,3,2,12,0,518.0,260.0,0.8,17.0,632.0,747.54,562.76
2016,3,2,12,15,540.5,252.5,0.8,17.0,641.5,761.17,572.79
2016,3,2,12,30,563.0,245.0,0.8,17.0,651.0,772.57,580.94
2016,3,2,12,45,493.0,270.5,0.8,17.0,623.5,735.88,553.99
2016,3,2,13,0,423.0,296.0,0.8,17.0,596.0,697.67,526.38
2016,3,2,13,15,407.5,300.0,0.8,16.5,584.0,675.41,512.38
2016,3,2,13,30,392.0,304.0,0.8,16.0,572.0,659.87,502.56
2016,3,2,13,45,394.5,286.0,0.8,16.0,549.0,634.14,485.46
2016,3,2,14,0,397.0,268.0,0.8,16.0,526.0,606.85,467.2
2016,3,2,14,15,402.0,253.0,0.8,16.0,504.0,583.2,451.3
2016,3,2,14,30,407.0,238.0,0.8,16.0,482.0,557.88,433.95
2016,3,2,14,45,284.5,241.0,0.8,16.0,406.5,460.76,360.93
2016,3,2,15,0,162.0,244.0,0.8,16.0,331.0,365.19,287.78
2016,3,2,15,15,261.5,211.5,0.75,15.5,339.0,391.71,311.25
2016,3,2,15,30,361.0,179.0,0.7,15.0,347.0,403.05,321.41
2016,3,2,15,45,202.5,166.0,0.7,15.0,258.5,282.28,226.0
2016,3,2,16,0,44.0,153.0,0.7,15.0,170.0,177.2,141.49
2016,3,2,16,15,36.5,133.0,0.65,14.5,146.0,151.07,120.87
2016,3,2,16,30,29.0,113.0,0.6,14.0,122.0,125.72,100.16
2016,3,2,16,45,21.5,92.5,0.6,13.5,98.5,100.67,79.32
2016,3,2,17,0,14.0,72.0,0.6,13.0,75.0,74.91,57.52
2016,3,2,17,15,7.0,51.5,0.6,12.5,53.0,52.17,38.02
2016,3,2,17,30,0.0,31.0,0.6,12.0,31.0,30.2,18.88
2016,3,2,17,45,0.0,15.5,0.65,12.0,15.5,14.96,0.0
2016,3,2,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,0.5,11.5,8.5,8.36,0.0
2016,3,3,7,0,0.0,17.0,0.4,12.0,17.0,16.41,5.52
2016,3,3,7,15,0.0,35.0,0.3,12.5,35.0,34.05,22.68
2016,3,3,7,30,0.0,53.0,0.2,13.0,53.0,51.86,38.35
2016,3,3,7,45,1.5,73.0,0.15,13.5,73.5,72.18,55.78
2016,3,3,8,0,3.0,93.0,0.1,14.0,94.0,92.69,72.97
2016,3,3,8,15,9.0,112.0,0.1,14.5,115.5,114.19,90.55
2016,3,3,8,30,15.0,131.0,0.1,15.0,137.0,136.35,108.34
2016,3,3,8,45,17.5,148.0,0.1,15.5,155.5,155.29,123.17
2016,3,3,9,0,20.0,165.0,0.1,16.0,174.0,174.5,137.95
