Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,15,65.0,197.5,0.1,16.0,230.5,240.67,190.39
2016,3,3,9,30,110.0,230.0,0.1,16.0,287.0,306.78,241.22
2016,3,3,9,45,179.5,246.0,0.15,16.0,347.0,381.44,298.13
2016,3,3,10,0,249.0,262.0,0.2,16.0,407.0,461.95,357.92
2016,3,3,10,15,156.5,272.0,0.2,16.0,365.0,404.73,312.66
2016,3,3,10,30,64.0,282.0,0.2,16.0,323.0,340.59,262.69
2016,3,3,10,45,41.0,264.0,0.25,16.5,290.5,303.98,234.7
2016,3,3,11,0,18.0,246.0,0.3,17.0,258.0,259.21,199.93
2016,3,3,11,15,29.0,272.0,0.35,16.5,292.0,303.82,234.72
2016,3,3,11,30,40.0,298.0,0.4,16.0,326.0,341.71,263.53
2016,3,3,11,45,41.0,301.0,0.5,16.0,330.0,346.2,266.91
2016,3,3,12,0,42.0,304.0,0.6,16.0,334.0,350.58,270.52
2016,3,3,12,15,126.5,329.0,0.65,15.5,420.5,461.62,356.03
2016,3,3,12,30,211.0,354.0,0.7,15.0,507.0,563.6,431.79
2016,3,3,12,45,252.5,343.5,0.75,15.0,525.0,596.52,455.77
2016,3,3,13,0,294.0,333.0,0.8,15.0,543.0,618.85,473.1
2016,3,3,13,15,299.5,322.0,0.75,15.0,532.0,607.66,464.98
2016,3,3,13,30,305.0,311.0,0.7,15.0,521.0,595.12,456.3
2016,3,3,13,45,165.5,282.5,0.7,15.0,396.0,434.77,337.64
2016,3,3,14,0,26.0,254.0,0.7,15.0,271.0,273.6,213.53
2016,3,3,14,15,75.5,267.0,0.65,15.0,313.5,332.66,261.56
2016,3,3,14,30,125.0,280.0,0.6,15.0,356.0,388.47,304.65
2016,3,3,14,45,139.0,263.0,0.55,15.0,342.5,375.64,295.11
2016,3,3,15,0,153.0,246.0,0.5,15.0,329.0,361.46,285.01
2016,3,3,15,15,96.5,217.5,0.45,15.0,268.5,283.43,224.45
2016,3,3,15,30,40.0,189.0,0.4,15.0,208.0,216.13,171.47
2016,3,3,15,45,164.0,170.0,0.35,15.0,235.5,266.07,213.05
2016,3,3,16,0,288.0,151.0,0.3,15.0,263.0,303.3,241.78
2016,3,3,16,15,268.5,133.0,0.3,14.5,226.5,260.71,207.23
2016,3,3,16,30,249.0,115.0,0.3,14.0,190.0,219.69,173.63
2016,3,3,16,45,225.5,95.5,0.3,14.0,153.5,177.46,137.93
2016,3,3,17,0,202.0,76.0,0.3,14.0,117.0,137.57,103.56
2016,3,3,17,15,157.5,56.5,0.35,13.5,83.0,95.54,68.16
2016,3,3,17,30,113.0,37.0,0.4,13.0,49.0,58.56,37.13
2016,3,3,17,45,56.5,18.5,0.5,13.0,24.5,25.06,3.07
2016,3,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.0,0.65,12.5,11.0,10.81,0.0
2016,3,4,7,0,0.0,22.0,0.6,13.0,22.0,21.27,9.64
2016,3,4,7,15,13.0,42.5,0.6,13.0,44.5,45.0,31.23
2016,3,4,7,30,26.0,63.0,0.6,13.0,67.0,69.74,52.49
2016,3,4,7,45,37.0,84.0,0.6,13.5,92.5,95.91,74.84
2016,3,4,8,0,48.0,105.0,0.6,14.0,118.0,123.33,97.92
2016,3,4,8,15,55.5,125.5,0.6,14.0,143.5,149.98,120.22
2016,3,4,8,30,63.0,146.0,0.6,14.0,169.0,177.4,142.75
2016,3,4,8,45,31.5,97.0,0.65,14.5,108.5,112.57,89.24
2016,3,4,9,0,0.0,48.0,0.7,15.0,48.0,46.37,33.61
2016,3,4,9,15,0.0,75.0,0.7,15.0,75.0,72.52,55.46
2016,3,4,9,30,0.0,102.0,0.7,15.0,102.0,99.0,77.12
2016,3,4,9,45,0.0,100.5,0.75,15.5,100.5,97.46,75.44
2016,3,4,10,0,0.0,99.0,0.8,16.0,99.0,95.94,73.88
2016,3,4,10,15,4.5,153.5,0.8,16.0,156.5,153.64,120.49
2016,3,4,10,30,9.0,208.0,0.8,16.0,214.0,212.5,166.77
2016,3,4,10,45,7.0,200.5,0.85,16.0,205.0,203.31,159.02
2016,3,4,11,0,5.0,193.0,0.9,16.0,196.0,194.08,151.59
2016,3,4,11,15,2.5,163.0,0.9,15.5,164.5,161.71,126.06
2016,3,4,11,30,0.0,133.0,0.9,15.0,133.0,129.58,100.52
2016,3,4,11,45,0.0,115.0,0.9,15.0,115.0,111.73,86.17
2016,3,4,12,0,0.0,97.0,0.9,15.0,97.0,93.99,71.8
2016,3,4,12,15,3.5,152.5,0.9,15.0,155.5,152.13,118.83
2016,3,4,12,30,7.0,208.0,0.9,15.0,214.0,211.18,165.45
2016,3,4,12,45,3.5,167.0,0.9,15.0,170.0,166.64,129.98
2016,3,4,13,0,0.0,126.0,0.9,15.0,126.0,122.63,94.87
2016,3,4,13,15,0.0,123.0,0.85,15.0,123.0,119.65,92.65
2016,3,4,13,30,0.0,120.0,0.8,15.0,120.0,116.68,90.33
2016,3,4,13,45,0.0,120.0,0.8,15.0,120.0,116.68,90.45
2016,3,4,14,0,0.0,120.0,0.8,15.0,120.0,116.69,90.59
2016,3,4,14,15,0.0,92.0,0.8,15.0,92.0,89.05,68.23
2016,3,4,14,30,0.0,64.0,0.8,15.0,64.0,61.9,46.06
2016,3,4,14,45,2.0,119.0,0.85,15.0,120.5,117.22,91.81
2016,3,4,15,0,4.0,174.0,0.9,15.0,177.0,174.12,138.02
2016,3,4,15,15,14.5,177.5,0.95,14.5,185.0,184.5,147.08
2016,3,4,15,30,25.0,181.0,1.0,14.0,193.0,194.13,155.69
2016,3,4,15,45,12.5,115.5,1.05,14.0,121.5,119.61,94.99
2016,3,4,16,0,0.0,50.0,1.1,14.0,50.0,48.3,35.52
2016,3,4,16,15,0.0,43.0,1.15,14.0,43.0,41.53,29.92
2016,3,4,16,30,0.0,36.0,1.2,14.0,36.0,34.75,24.19
2016,3,4,16,45,0.0,29.0,1.25,14.0,29.0,27.98,18.37
2016,3,4,17,0,0.0,22.0,1.3,14.0,22.0,21.22,12.48
2016,3,4,17,15,0.0,15.5,1.35,14.0,15.5,14.94,6.97
2016,3,4,17,30,0.0,9.0,1.4,14.0,9.0,8.67,1.43
2016,3,4,17,45,0.0,4.5,1.45,14.0,4.5,4.33,0.0
2016,3,4,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,11.0,1.15,13.5,11.0,10.81,0.0
2016,3,5,7,0,0.0,22.0,1.2,14.0,22.0,21.24,10.17
2016,3,5,7,15,5.0,42.5,1.2,14.0,43.5,42.55,29.49
2016,3,5,7,30,10.0,63.0,1.2,14.0,65.0,64.44,48.45
2016,3,5,7,45,20.0,83.5,1.2,14.0,89.0,90.17,70.41
2016,3,5,8,0,30.0,104.0,1.2,14.0,113.0,115.78,92.1
2016,3,5,8,15,37.0,124.5,1.2,14.0,137.0,141.27,113.45
2016,3,5,8,30,44.0,145.0,1.2,14.0,161.0,167.52,135.09
2016,3,5,8,45,22.0,87.5,1.25,14.0,95.5,98.02,77.42
2016,3,5,9,0,0.0,30.0,1.3,14.0,30.0,28.97,19.02
2016,3,5,9,15,0.0,65.5,1.3,14.0,65.5,63.32,47.97
2016,3,5,9,30,0.0,101.0,1.3,14.0,101.0,97.99,76.64
2016,3,5,9,45,0.0,83.0,1.35,14.5,83.0,80.3,61.6
2016,3,5,10,0,0.0,65.0,1.4,15.0,65.0,62.86,46.93
2016,3,5,10,15,0.0,51.0,1.5,15.0,51.0,49.31,35.61
2016,3,5,10,30,0.0,37.0,1.6,15.0,37.0,35.77,24.28
2016,3,5,10,45,0.0,34.0,1.75,15.5,34.0,32.87,21.78
2016,3,5,11,0,0.0,31.0,1.9,16.0,31.0,29.98,19.29
2016,3,5,11,15,0.0,55.5,2.05,16.0,55.5,53.7,38.85
2016,3,5,11,30,0.0,80.0,2.2,16.0,80.0,77.45,58.27
2016,3,5,11,45,0.0,56.5,2.35,16.5,56.5,54.68,39.47
2016,3,5,12,0,0.0,33.0,2.5,17.0,33.0,31.92,20.71
2016,3,5,12,15,1.0,99.0,2.6,16.5,100.0,96.85,73.94
2016,3,5,12,30,2.0,165.0,2.7,16.0,167.0,163.3,127.66
2016,3,5,12,45,1.0,113.0,2.8,16.0,114.0,110.64,85.15
2016,3,5,13,0,0.0,61.0,2.9,16.0,61.0,59.03,43.12
2016,3,5,13,15,0.0,60.0,2.9,15.5,60.0,58.06,42.48
2016,3,5,13,30,0.0,59.0,2.9,15.0,59.0,57.09,41.8
2016,3,5,13,45,0.0,57.0,2.95,15.0,57.0,55.14,40.25
2016,3,5,14,0,0.0,55.0,3.0,15.0,55.0,53.2,38.71
2016,3,5,14,15,0.0,42.0,3.0,15.0,42.0,40.61,28.31
2016,3,5,14,30,0.0,29.0,3.0,15.0,29.0,28.03,17.86
2016,3,5,14,45,0.0,21.0,3.05,15.0,21.0,20.29,11.42
2016,3,5,15,0,0.0,13.0,3.1,15.0,13.0,12.55,4.94
2016,3,5,15,15,0.0,23.5,3.1,14.5,23.5,22.69,13.57
2016,3,5,15,30,0.0,34.0,3.1,14.0,34.0,32.84,22.27
2016,3,5,15,45,0.0,21.0,3.15,14.0,21.0,20.27,11.65
2016,3,5,16,0,0.0,8.0,3.2,14.0,8.0,7.72,0.95
2016,3,5,16,15,0.0,7.0,3.25,14.0,7.0,6.75,0.14
2016,3,5,16,30,0.0,6.0,3.3,14.0,6.0,5.78,0.0
2016,3,5,16,45,0.0,4.5,3.4,14.0,4.5,4.34,0.0
2016,3,5,17,0,0.0,3.0,3.5,14.0,3.0,2.89,0.0
2016,3,5,17,15,0.0,2.0,3.5,13.5,2.0,1.93,0.0
2016,3,5,17,30,0.0,1.0,3.5,13.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,3.5,13.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,45,81.0,17.5,1.3,10.5,24.5,23.32,0.0
2016,3,6,7,0,162.0,35.0,1.3,11.0,49.0,61.17,35.07
2016,3,6,7,15,279.0,49.5,1.3,11.0,93.0,108.7,73.97
2016,3,6,7,30,396.0,64.0,1.3,11.0,137.0,169.86,124.69
2016,3,6,7,45,473.5,73.5,1.3,11.5,187.5,227.95,175.13
2016,3,6,8,0,551.0,83.0,1.3,12.0,238.0,293.43,231.46
2016,3,6,8,15,601.5,90.0,1.35,12.0,289.0,352.65,282.75
2016,3,6,8,30,652.0,97.0,1.4,12.0,340.0,416.03,336.15
2016,3,6,8,45,511.0,134.5,1.45,12.5,340.5,413.68,335.45
2016,3,6,9,0,370.0,172.0,1.5,13.0,341.0,393.39,319.12
2016,3,6,9,15,338.5,198.0,1.5,13.0,364.0,419.01,339.04
2016,3,6,9,30,307.0,224.0,1.5,13.0,387.0,441.07,355.2
2016,3,6,9,45,153.5,168.5,1.5,13.0,250.0,281.61,228.41
2016,3,6,10,0,0.0,113.0,1.5,13.0,113.0,109.79,85.85
2016,3,6,10,15,72.0,211.0,1.5,13.0,258.0,268.98,216.9
2016,3,6,10,30,144.0,309.0,1.5,13.0,403.0,440.53,350.08
2016,3,6,10,45,309.0,286.5,1.5,13.5,497.5,562.69,443.9
2016,3,6,11,0,474.0,264.0,1.5,14.0,592.0,692.22,539.58
2016,3,6,11,15,282.5,303.0,1.5,14.0,500.0,571.29,445.73
2016,3,6,11,30,91.0,342.0,1.5,14.0,408.0,433.67,338.41
2016,3,6,11,45,68.5,331.5,1.5,14.0,381.5,403.24,315.56
2016,3,6,12,0,46.0,321.0,1.5,14.0,355.0,372.23,291.37
2016,3,6,12,15,29.0,280.0,1.5,14.0,301.5,313.0,245.76
2016,3,6,12,30,12.0,239.0,1.5,14.0,248.0,247.16,194.35
2016,3,6,12,45,258.0,254.0,1.5,14.0,442.0,505.41,400.87
2016,3,6,13,0,504.0,269.0,1.5,14.0,636.0,744.54,577.21
2016,3,6,13,15,500.0,265.0,1.55,14.0,623.0,729.97,565.05
2016,3,6,13,30,496.0,261.0,1.6,14.0,610.0,713.47,554.21
2016,3,6,13,45,523.5,241.0,1.65,14.0,598.5,704.26,549.54
2016,3,6,14,0,551.0,221.0,1.7,14.0,587.0,691.78,542.38
2016,3,6,14,15,502.0,228.5,1.75,13.5,550.5,645.64,509.55
2016,3,6,14,30,453.0,236.0,1.8,13.0,514.0,600.38,477.02
2016,3,6,14,45,337.5,242.0,1.85,13.0,442.5,501.43,401.49
2016,3,6,15,0,222.0,248.0,1.9,13.0,371.0,410.51,330.45
2016,3,6,15,15,119.5,212.5,1.9,12.5,278.5,298.22,241.72
2016,3,6,15,30,17.0,177.0,1.9,12.0,186.0,185.13,149.52
2016,3,6,15,45,33.5,169.0,1.9,12.0,183.5,189.65,154.17
2016,3,6,16,0,50.0,161.0,1.9,12.0,181.0,188.34,153.46
2016,3,6,16,15,42.0,141.0,1.85,11.5,156.0,161.64,131.58
2016,3,6,16,30,34.0,121.0,1.8,11.0,131.0,135.77,110.11
2016,3,6,16,45,22.5,99.0,1.75,11.0,105.5,107.47,86.1
2016,3,6,17,0,11.0,77.0,1.7,11.0,80.0,78.93,61.7
2016,3,6,17,15,5.5,56.0,1.7,11.0,57.5,56.19,41.92
2016,3,6,17,30,0.0,35.0,1.7,11.0,35.0,34.08,22.61
2016,3,6,17,45,0.0,17.5,1.7,11.0,17.5,16.89,4.68
2016,3,6,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,6,45,140.5,15.5,1.15,8.0,28.0,26.94,0.0
2016,3,7,7,0,281.0,31.0,1.1,8.0,56.0,74.22,41.8
2016,3,7,7,15,393.5,41.5,1.1,8.0,102.0,124.52,83.75
2016,3,7,7,30,506.0,52.0,1.1,8.0,148.0,187.76,137.74
2016,3,7,7,45,568.5,60.0,1.15,8.5,198.5,245.3,189.43
2016,3,7,8,0,631.0,68.0,1.2,9.0,249.0,309.09,245.79
2016,3,7,8,15,676.0,73.5,1.25,9.0,300.0,368.68,298.28
2016,3,7,8,30,721.0,79.0,1.3,9.0,351.0,431.72,352.15
2016,3,7,8,45,666.0,99.0,1.4,9.0,376.0,461.26,378.09
2016,3,7,9,0,611.0,119.0,1.5,9.0,401.0,483.76,397.27
2016,3,7,9,15,305.5,65.5,1.5,9.0,206.5,265.54,222.38
2016,3,7,9,30,0.0,12.0,1.5,9.0,12.0,11.59,4.31
2016,3,7,9,45,13.5,123.5,1.55,9.5,132.0,129.66,104.79
2016,3,7,10,0,27.0,235.0,1.6,10.0,252.0,253.17,205.23
2016,3,7,10,15,198.5,257.5,1.6,10.0,387.5,422.34,342.86
2016,3,7,10,30,370.0,280.0,1.6,10.0,523.0,596.43,477.23
2016,3,7,10,45,510.0,241.5,1.6,10.0,589.5,687.91,546.34
2016,3,7,11,0,650.0,203.0,1.6,10.0,656.0,779.86,614.83
2016,3,7,11,15,329.0,209.5,1.6,10.0,439.0,519.76,416.78
2016,3,7,11,30,8.0,216.0,1.6,10.0,222.0,219.99,174.95
2016,3,7,11,45,52.0,286.0,1.65,10.0,324.5,339.46,272.17
2016,3,7,12,0,96.0,356.0,1.7,10.0,427.0,454.89,361.52
2016,3,7,12,15,154.5,360.5,1.75,10.0,475.5,521.55,413.09
2016,3,7,12,30,213.0,365.0,1.8,10.0,524.0,578.73,457.27
2016,3,7,12,45,235.0,358.0,1.9,10.5,532.0,589.61,465.41
2016,3,7,13,0,257.0,351.0,2.0,11.0,540.0,608.04,479.34
2016,3,7,13,15,175.0,343.0,2.05,11.0,470.5,515.85,408.76
2016,3,7,13,30,93.0,335.0,2.1,11.0,401.0,425.84,338.79
2016,3,7,13,45,46.5,207.5,2.15,11.0,240.5,248.92,200.31
2016,3,7,14,0,0.0,80.0,2.2,11.0,80.0,77.43,59.41
2016,3,7,14,15,209.0,163.0,2.2,11.0,292.5,339.24,280.08
2016,3,7,14,30,418.0,246.0,2.2,11.0,505.0,585.52,472.81
2016,3,7,14,45,477.5,212.0,2.25,11.0,491.0,576.88,466.58
2016,3,7,15,0,537.0,178.0,2.3,11.0,477.0,562.26,457.3
2016,3,7,15,15,472.0,178.5,2.25,11.0,427.0,498.6,406.99
2016,3,7,15,30,407.0,179.0,2.2,11.0,377.0,438.93,359.31
2016,3,7,15,45,212.0,164.0,2.2,11.0,266.5,291.37,239.48
2016,3,7,16,0,17.0,149.0,2.2,11.0,156.0,155.66,126.46
2016,3,7,16,15,300.0,118.0,2.15,10.5,213.0,260.19,214.15
2016,3,7,16,30,583.0,87.0,2.1,10.0,270.0,329.21,265.88
2016,3,7,16,45,519.5,78.0,2.1,10.0,219.5,265.14,209.16
2016,3,7,17,0,456.0,69.0,2.1,10.0,169.0,207.28,157.64
2016,3,7,17,15,358.0,57.0,2.05,9.5,122.5,144.52,103.77
2016,3,7,17,30,260.0,45.0,2.0,9.0,76.0,93.98,61.62
2016,3,7,17,45,130.0,22.5,2.0,9.0,38.0,39.05,15.71
2016,3,7,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,155.5,16.0,1.1,8.0,31.0,29.34,0.0
2016,3,8,7,0,311.0,32.0,1.1,9.0,62.0,80.38,46.04
2016,3,8,7,15,420.5,42.5,1.1,9.5,109.0,132.28,89.0
2016,3,8,7,30,530.0,53.0,1.1,10.0,156.0,196.73,143.79
2016,3,8,7,45,592.5,60.5,1.1,10.5,207.5,255.36,196.03
2016,3,8,8,0,655.0,68.0,1.1,11.0,259.0,320.18,252.68
2016,3,8,8,15,697.0,73.5,1.05,11.0,310.0,379.94,304.48
2016,3,8,8,30,739.0,79.0,1.0,11.0,361.0,442.8,357.02
2016,3,8,8,45,762.5,84.5,1.0,11.5,409.0,497.76,401.24
2016,3,8,9,0,786.0,90.0,1.0,12.0,457.0,553.98,444.76
2016,3,8,9,15,806.5,93.0,0.95,12.0,500.5,605.82,483.92
2016,3,8,9,30,827.0,96.0,0.9,12.0,544.0,657.17,521.44
2016,3,8,9,45,835.0,101.5,0.9,12.5,581.0,701.69,551.96
2016,3,8,10,0,843.0,107.0,0.9,13.0,618.0,744.19,579.27
2016,3,8,10,15,725.0,153.0,0.9,13.0,608.5,733.67,570.15
2016,3,8,10,30,607.0,199.0,0.9,13.0,599.0,710.25,550.69
2016,3,8,10,45,604.5,210.0,0.9,13.0,621.0,736.32,568.64
2016,3,8,11,0,602.0,221.0,0.9,13.0,643.0,759.94,584.08
2016,3,8,11,15,378.5,289.5,0.95,13.0,557.5,640.99,494.91
2016,3,8,11,30,155.0,358.0,1.0,13.0,472.0,516.05,399.17
2016,3,8,11,45,167.5,363.0,1.05,13.0,487.5,534.39,414.22
2016,3,8,12,0,180.0,368.0,1.1,13.0,503.0,552.28,427.6
2016,3,8,12,15,116.0,350.0,1.05,12.5,437.0,475.61,369.83
2016,3,8,12,30,52.0,332.0,1.0,12.0,371.0,389.39,304.39
2016,3,8,12,45,265.5,307.5,0.95,12.0,503.0,571.32,447.03
2016,3,8,13,0,479.0,283.0,0.9,12.0,635.0,739.76,569.83
2016,3,8,13,15,303.5,313.5,0.95,12.0,535.0,604.76,468.56
2016,3,8,13,30,128.0,344.0,1.0,12.0,435.0,473.88,369.58
2016,3,8,13,45,175.5,331.5,1.05,12.0,452.0,497.23,390.29
2016,3,8,14,0,223.0,319.0,1.1,12.0,469.0,517.85,407.51
2016,3,8,14,15,219.0,304.0,1.15,12.0,446.0,492.18,388.99
2016,3,8,14,30,215.0,289.0,1.2,12.0,423.0,466.03,370.3
2016,3,8,14,45,130.5,261.0,1.3,12.0,341.0,367.67,294.29
2016,3,8,15,0,46.0,233.0,1.4,12.0,259.0,269.1,216.15
2016,3,8,15,15,128.0,223.0,1.35,11.5,287.5,314.99,255.73
2016,3,8,15,30,210.0,213.0,1.3,11.0,316.0,347.66,283.29
2016,3,8,15,45,105.0,112.5,1.3,11.0,164.0,173.64,141.88
2016,3,8,16,0,0.0,12.0,1.3,11.0,12.0,11.58,4.34
2016,3,8,16,15,0.0,10.5,1.2,10.5,10.5,10.13,3.16
2016,3,8,16,30,0.0,9.0,1.1,10.0,9.0,8.68,1.93
2016,3,8,16,45,0.0,7.5,1.05,10.0,7.5,7.23,0.66
2016,3,8,17,0,0.0,6.0,1.0,10.0,6.0,5.78,0.0
2016,3,8,17,15,0.0,4.0,0.95,9.5,4.0,3.85,0.0
2016,3,8,17,30,0.0,2.0,0.9,9.0,2.0,1.93,0.0
2016,3,8,17,45,0.0,1.0,0.85,9.0,1.0,0.96,0.0
2016,3,8,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,4.5,1.05,10.5,4.5,4.33,0.0
2016,3,9,7,0,0.0,9.0,1.1,11.0,9.0,8.67,1.41
2016,3,9,7,15,0.0,16.5,1.05,11.0,16.5,15.91,7.9
2016,3,9,7,30,0.0,24.0,1.0,11.0,24.0,23.15,14.34
2016,3,9,7,45,0.0,32.0,1.0,11.5,32.0,30.88,21.1
2016,3,9,8,0,0.0,40.0,1.0,12.0,40.0,38.62,27.75
2016,3,9,8,15,0.0,48.0,0.95,12.0,48.0,46.36,34.36
2016,3,9,8,30,0.0,56.0,0.9,12.0,56.0,54.11,40.88
2016,3,9,8,45,33.5,127.5,0.85,12.5,143.5,145.32,117.47
2016,3,9,9,0,67.0,199.0,0.8,13.0,231.0,241.13,194.71
2016,3,9,9,15,36.5,189.0,0.8,13.0,207.0,214.08,171.71
2016,3,9,9,30,6.0,179.0,0.8,13.0,183.0,180.27,143.57
2016,3,9,9,45,36.5,224.5,0.8,13.5,247.0,254.04,202.58
2016,3,9,10,0,67.0,270.0,0.8,14.0,311.0,326.26,258.14
2016,3,9,10,15,41.5,254.0,0.75,14.0,280.0,291.35,229.53
2016,3,9,10,30,16.0,238.0,0.7,14.0,249.0,248.53,195.28
2016,3,9,10,45,30.5,270.5,0.7,14.5,292.0,301.85,236.43
2016,3,9,11,0,45.0,303.0,0.7,15.0,335.0,349.59,271.89
2016,3,9,11,15,51.5,317.0,0.7,15.0,354.5,371.05,287.51
2016,3,9,11,30,58.0,331.0,0.7,15.0,374.0,392.59,303.32
2016,3,9,11,45,39.5,305.5,0.7,15.5,335.0,349.14,269.56
2016,3,9,12,0,21.0,280.0,0.7,16.0,296.0,297.2,229.64
2016,3,9,12,15,23.0,286.5,0.7,16.0,304.0,305.76,236.49
2016,3,9,12,30,25.0,293.0,0.7,16.0,312.0,314.26,242.92
2016,3,9,12,45,30.0,299.5,0.75,16.0,322.0,334.3,258.32
2016,3,9,13,0,35.0,306.0,0.8,16.0,332.0,345.48,267.02
2016,3,9,13,15,31.0,294.0,0.75,16.0,317.0,328.69,254.21
2016,3,9,13,30,27.0,282.0,0.7,16.0,302.0,311.95,241.63
2016,3,9,13,45,35.0,284.5,0.7,16.5,309.0,320.87,248.57
2016,3,9,14,0,43.0,287.0,0.7,17.0,316.0,329.36,255.0
2016,3,9,14,15,75.5,289.0,0.7,16.5,337.5,356.08,276.96
2016,3,9,14,30,108.0,291.0,0.7,16.0,359.0,380.74,297.1
2016,3,9,14,45,60.5,245.0,0.7,16.0,283.0,293.65,230.24
2016,3,9,15,0,13.0,199.0,0.7,16.0,207.0,205.44,161.37
2016,3,9,15,15,6.5,176.0,0.65,16.0,180.0,177.53,139.84
2016,3,9,15,30,0.0,153.0,0.6,16.0,153.0,150.25,118.28
2016,3,9,15,45,9.0,152.5,0.6,16.0,156.0,155.05,122.78
2016,3,9,16,0,18.0,152.0,0.6,16.0,159.0,159.1,126.43
2016,3,9,16,15,13.0,133.5,0.55,15.5,138.0,137.48,109.2
2016,3,9,16,30,8.0,115.0,0.5,15.0,117.0,116.4,92.24
2016,3,9,16,45,4.0,95.0,0.5,14.5,96.0,94.71,74.47
2016,3,9,17,0,0.0,75.0,0.5,14.0,75.0,73.5,56.74
2016,3,9,17,15,0.0,55.0,0.5,13.5,55.0,53.71,39.77
2016,3,9,17,30,0.0,35.0,0.5,13.0,35.0,33.95,22.58
2016,3,9,17,45,0.0,20.0,0.5,13.0,20.0,19.31,8.12
2016,3,9,18,0,0.0,5.0,0.5,13.0,5.0,4.91,0.0
2016,3,9,18,15,0.0,2.5,0.5,12.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,45,34.0,18.0,1.1,11.5,22.0,20.87,1.51
2016,3,10,7,0,68.0,36.0,1.1,12.0,44.0,47.03,29.84
2016,3,10,7,15,97.0,57.5,1.1,12.5,74.5,79.19,57.23
2016,3,10,7,30,126.0,79.0,1.1,13.0,105.0,114.71,87.62
2016,3,10,7,45,142.5,101.0,1.1,13.5,138.0,150.02,118.12
2016,3,10,8,0,159.0,123.0,1.1,14.0,171.0,187.09,149.55
2016,3,10,8,15,172.0,143.5,1.1,14.0,204.0,222.69,179.47
2016,3,10,8,30,185.0,164.0,1.1,14.0,237.0,259.45,209.69
2016,3,10,8,45,141.0,185.5,1.15,14.5,245.0,267.94,215.95
2016,3,10,9,0,97.0,207.0,1.2,15.0,253.0,267.09,214.21
2016,3,10,9,15,98.5,227.0,1.2,15.0,278.0,293.22,234.5
2016,3,10,9,30,100.0,247.0,1.2,15.0,303.0,319.31,254.32
2016,3,10,9,45,95.0,264.0,1.25,15.5,320.0,337.52,267.28
2016,3,10,10,0,90.0,281.0,1.3,16.0,337.0,355.15,279.65
2016,3,10,10,15,62.5,277.5,1.3,16.0,317.5,332.7,261.2
2016,3,10,10,30,35.0,274.0,1.3,16.0,298.0,308.46,241.47
2016,3,10,10,45,26.5,265.0,1.3,16.0,283.5,292.58,228.81
2016,3,10,11,0,18.0,256.0,1.3,16.0,269.0,269.13,210.27
2016,3,10,11,15,55.5,304.5,1.25,16.0,345.5,360.99,281.52
2016,3,10,11,30,93.0,353.0,1.2,16.0,422.0,447.37,346.0
2016,3,10,11,45,93.5,356.5,1.2,16.5,426.5,452.55,348.34
2016,3,10,12,0,94.0,360.0,1.2,17.0,431.0,457.4,351.08
2016,3,10,12,15,105.0,365.0,1.15,17.0,444.5,473.06,362.54
2016,3,10,12,30,116.0,370.0,1.1,17.0,458.0,488.36,373.61
2016,3,10,12,45,94.0,358.0,1.1,17.0,428.5,454.92,348.58
2016,3,10,13,0,72.0,346.0,1.1,17.0,399.0,421.49,323.75
2016,3,10,13,15,36.0,227.5,1.05,16.5,254.0,262.45,204.27
2016,3,10,13,30,0.0,109.0,1.0,16.0,109.0,105.79,80.77
2016,3,10,13,45,36.0,209.5,0.95,16.0,234.5,242.23,190.86
2016,3,10,14,0,72.0,310.0,0.9,16.0,360.0,377.67,294.45
2016,3,10,14,15,42.0,263.0,0.85,16.0,292.0,301.73,235.46
2016,3,10,14,30,12.0,216.0,0.8,16.0,224.0,222.45,174.02
2016,3,10,14,45,6.0,175.0,0.75,16.0,179.0,176.17,138.07
2016,3,10,15,0,0.0,134.0,0.7,16.0,134.0,130.72,101.96
2016,3,10,15,15,25.5,169.5,0.65,15.5,182.5,187.05,148.53
2016,3,10,15,30,51.0,205.0,0.6,15.0,231.0,239.0,190.47
2016,3,10,15,45,25.5,137.0,0.6,15.0,150.0,151.34,120.14
2016,3,10,16,0,0.0,69.0,0.6,15.0,69.0,66.7,50.68
2016,3,10,16,15,0.0,60.0,0.6,14.5,60.0,57.98,43.75
2016,3,10,16,30,0.0,51.0,0.6,14.0,51.0,49.27,36.55
2016,3,10,16,45,0.0,41.5,0.6,14.0,41.5,40.07,28.74
2016,3,10,17,0,0.0,32.0,0.6,14.0,32.0,30.89,20.81
2016,3,10,17,15,0.0,23.5,0.65,13.5,23.5,22.67,13.66
2016,3,10,17,30,0.0,15.0,0.7,13.0,15.0,14.46,6.44
2016,3,10,17,45,0.0,8.5,0.75,13.0,8.5,8.19,0.37
2016,3,10,18,0,0.0,2.0,0.8,13.0,2.0,1.97,0.0
2016,3,10,18,15,0.0,1.0,0.85,13.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,1.95,12.0,0.5,0.48,0.0
2016,3,11,7,0,0.0,1.0,2.0,12.0,1.0,0.96,0.0
2016,3,11,7,15,0.0,2.0,2.05,12.0,2.0,1.93,0.0
2016,3,11,7,30,0.0,3.0,2.1,12.0,3.0,2.89,0.0
2016,3,11,7,45,0.0,4.0,2.2,12.0,4.0,3.85,0.0
2016,3,11,8,0,0.0,5.0,2.3,12.0,5.0,4.82,0.0
2016,3,11,8,15,0.0,5.5,2.35,12.0,5.5,5.3,0.0
2016,3,11,8,30,0.0,6.0,2.4,12.0,6.0,5.79,0.0
2016,3,11,8,45,0.0,36.0,2.5,12.0,36.0,34.77,24.21
2016,3,11,9,0,0.0,66.0,2.6,12.0,66.0,63.8,48.78
2016,3,11,9,15,0.0,69.0,2.6,12.0,69.0,66.72,51.06
2016,3,11,9,30,0.0,72.0,2.6,12.0,72.0,69.63,53.36
2016,3,11,9,45,0.0,97.5,2.65,12.5,97.5,94.45,73.81
2016,3,11,10,0,0.0,123.0,2.7,13.0,123.0,119.65,94.28
2016,3,11,10,15,0.0,125.5,2.75,13.0,125.5,122.1,96.07
2016,3,11,10,30,0.0,128.0,2.8,13.0,128.0,124.57,97.92
2016,3,11,10,45,7.5,187.0,2.9,13.0,192.5,189.8,151.09
2016,3,11,11,0,15.0,246.0,3.0,13.0,257.0,256.26,204.2
2016,3,11,11,15,8.0,202.0,2.85,13.0,208.0,205.6,163.14
2016,3,11,11,30,1.0,158.0,2.7,13.0,159.0,155.28,122.29
2016,3,11,11,45,3.5,178.0,2.6,13.0,181.0,177.55,140.38
2016,3,11,12,0,6.0,198.0,2.5,13.0,203.0,199.95,158.32
2016,3,11,12,15,142.0,281.5,2.45,13.0,390.0,425.43,340.0
2016,3,11,12,30,278.0,365.0,2.4,13.0,577.0,647.92,507.91
2016,3,11,12,45,141.5,278.0,2.35,13.0,386.5,420.25,333.58
2016,3,11,13,0,5.0,191.0,2.3,13.0,196.0,191.94,151.28
2016,3,11,13,15,2.5,144.5,2.35,13.0,147.0,143.14,112.55
2016,3,11,13,30,0.0,98.0,2.4,13.0,98.0,94.96,73.28
2016,3,11,13,45,1.5,139.5,2.5,13.0,140.5,137.24,108.13
2016,3,11,14,0,3.0,181.0,2.6,13.0,183.0,179.99,142.99
2016,3,11,14,15,1.5,160.0,2.55,12.5,161.0,157.68,125.21
2016,3,11,14,30,0.0,139.0,2.5,12.0,139.0,135.55,107.53
2016,3,11,14,45,9.5,175.0,2.45,12.0,181.0,178.66,143.46
2016,3,11,15,0,19.0,211.0,2.4,12.0,223.0,221.72,178.92
2016,3,11,15,15,9.5,154.5,2.35,11.5,160.5,157.55,126.83
2016,3,11,15,30,0.0,98.0,2.3,11.0,98.0,95.04,75.16
2016,3,11,15,45,0.0,62.5,2.3,11.0,62.5,60.41,46.13
2016,3,11,16,0,0.0,27.0,2.3,11.0,27.0,26.06,16.85
2016,3,11,16,15,0.0,23.5,2.25,10.5,23.5,22.68,14.03
2016,3,11,16,30,0.0,20.0,2.2,10.0,20.0,19.29,11.16
2016,3,11,16,45,0.0,16.0,2.2,10.0,16.0,15.43,7.8
2016,3,11,17,0,0.0,12.0,2.2,10.0,12.0,11.57,4.41
2016,3,11,17,15,0.0,9.0,2.2,9.5,9.0,8.67,1.84
2016,3,11,17,30,0.0,6.0,2.2,9.0,6.0,5.78,0.0
2016,3,11,17,45,0.0,3.0,2.2,9.0,3.0,2.89,0.0
2016,3,11,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.5,0.95,9.5,5.5,5.3,0.0
2016,3,12,7,0,0.0,11.0,1.0,10.0,11.0,10.6,3.21
2016,3,12,7,15,0.0,19.0,1.05,10.0,19.0,18.32,10.09
2016,3,12,7,30,0.0,27.0,1.1,10.0,27.0,26.05,16.97
2016,3,12,7,45,0.0,36.0,1.2,10.5,36.0,34.75,24.56
2016,3,12,8,0,0.0,45.0,1.3,11.0,45.0,43.46,32.02
2016,3,12,8,15,0.0,54.0,1.35,11.0,54.0,52.17,39.45
2016,3,12,8,30,0.0,63.0,1.4,11.0,63.0,60.89,46.78
2016,3,12,8,45,0.0,63.5,1.45,11.0,63.5,61.38,47.04
2016,3,12,9,0,0.0,64.0,1.5,11.0,64.0,61.87,47.3
2016,3,12,9,15,0.0,51.5,1.55,11.0,51.5,49.77,36.89
2016,3,12,9,30,0.0,39.0,1.6,11.0,39.0,37.69,26.53
2016,3,12,9,45,18.0,147.0,1.65,11.5,158.5,159.87,128.79
2016,3,12,10,0,36.0,255.0,1.7,12.0,278.0,286.95,230.41
2016,3,12,10,15,18.0,160.0,1.7,12.0,171.5,174.49,139.28
2016,3,12,10,30,0.0,65.0,1.7,12.0,65.0,62.89,47.11
2016,3,12,10,45,0.0,83.5,1.75,12.5,83.5,80.83,61.94
2016,3,12,11,0,0.0,102.0,1.8,13.0,102.0,98.89,76.57
2016,3,12,11,15,0.0,117.5,1.8,13.0,117.5,114.17,88.96
2016,3,12,11,30,0.0,133.0,1.8,13.0,133.0,129.51,101.34
2016,3,12,11,45,1.5,155.5,1.85,13.0,157.0,153.24,120.53
2016,3,12,12,0,3.0,178.0,1.9,13.0,181.0,177.1,139.7
2016,3,12,12,15,9.5,223.0,1.9,13.0,231.0,228.4,180.74
2016,3,12,12,30,16.0,268.0,1.9,13.0,281.0,280.18,221.52
2016,3,12,12,45,13.0,250.0,1.95,13.0,260.5,258.99,204.71
2016,3,12,13,0,10.0,232.0,2.0,13.0,240.0,237.87,188.18
2016,3,12,13,15,5.5,198.0,2.0,13.0,202.5,199.36,157.62
2016,3,12,13,30,1.0,164.0,2.0,13.0,165.0,161.24,127.08
2016,3,12,13,45,0.5,108.0,2.0,13.0,108.5,105.21,81.72
2016,3,12,14,0,0.0,52.0,2.0,13.0,52.0,50.3,36.5
2016,3,12,14,15,0.0,91.5,1.95,13.0,91.5,88.57,68.41
2016,3,12,14,30,0.0,131.0,1.9,13.0,131.0,127.56,100.6
2016,3,12,14,45,0.0,143.0,1.9,13.0,143.0,139.57,110.59
2016,3,12,15,0,0.0,155.0,1.9,13.0,155.0,151.7,120.76
2016,3,12,15,15,0.0,126.5,1.85,13.0,126.5,123.27,97.68
2016,3,12,15,30,0.0,98.0,1.8,13.0,98.0,95.03,74.56
2016,3,12,15,45,0.0,74.5,1.75,13.0,74.5,72.04,55.54
2016,3,12,16,0,0.0,51.0,1.7,13.0,51.0,49.27,36.47
2016,3,12,16,15,0.0,44.5,1.65,12.5,44.5,42.98,31.3
2016,3,12,16,30,0.0,38.0,1.6,12.0,38.0,36.69,26.04
2016,3,12,16,45,0.0,31.0,1.6,12.0,31.0,29.92,20.23
2016,3,12,17,0,0.0,24.0,1.6,12.0,24.0,23.15,14.34
2016,3,12,17,15,0.0,17.5,1.55,11.5,17.5,16.88,8.84
2016,3,12,17,30,0.0,11.0,1.5,11.0,11.0,10.6,3.3
2016,3,12,17,45,0.0,6.5,1.5,11.0,6.5,6.26,0.0
2016,3,12,18,0,0.0,2.0,1.5,11.0,2.0,1.97,0.0
2016,3,12,18,15,0.0,1.0,1.5,11.0,1.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.5,1.35,12.5,3.5,3.37,0.0
2016,3,13,7,0,0.0,7.0,1.4,13.0,7.0,6.74,0.0
2016,3,13,7,15,0.0,12.0,1.4,13.0,12.0,11.57,4.19
2016,3,13,7,30,0.0,17.0,1.4,13.0,17.0,16.39,8.45
2016,3,13,7,45,0.0,22.5,1.45,13.0,22.5,21.71,13.08
2016,3,13,8,0,0.0,28.0,1.5,13.0,28.0,27.02,17.65
2016,3,13,8,15,0.0,33.5,1.5,13.0,33.5,32.34,22.17
2016,3,13,8,30,0.0,39.0,1.5,13.0,39.0,37.66,26.65
2016,3,13,8,45,0.0,28.5,1.55,13.0,28.5,27.52,17.9
2016,3,13,9,0,0.0,18.0,1.6,13.0,18.0,17.38,9.2
2016,3,13,9,15,0.0,78.5,1.6,13.0,78.5,75.93,58.59
2016,3,13,9,30,0.0,139.0,1.6,13.0,139.0,135.67,107.78
2016,3,13,9,45,0.0,87.5,1.6,13.0,87.5,84.67,65.37
2016,3,13,10,0,0.0,36.0,1.6,13.0,36.0,34.8,23.69
2016,3,13,10,15,0.0,92.0,1.6,13.0,92.0,89.06,68.85
2016,3,13,10,30,0.0,148.0,1.6,13.0,148.0,144.42,113.94
2016,3,13,10,45,0.0,141.0,1.65,13.5,141.0,137.44,107.77
2016,3,13,11,0,0.0,134.0,1.7,14.0,134.0,130.49,101.83
2016,3,13,11,15,3.0,168.0,1.7,14.0,170.5,166.99,131.27
2016,3,13,11,30,6.0,202.0,1.7,14.0,207.0,203.85,160.55
2016,3,13,11,45,3.0,170.5,1.7,14.0,173.0,169.56,132.94
2016,3,13,12,0,0.0,139.0,1.7,14.0,139.0,135.47,105.49
2016,3,13,12,15,0.0,113.0,1.7,14.0,113.0,109.76,84.76
2016,3,13,12,30,0.0,87.0,1.7,14.0,87.0,84.27,64.03
2016,3,13,12,45,6.5,169.0,1.75,14.0,174.5,171.24,134.79
2016,3,13,13,0,13.0,251.0,1.8,14.0,262.0,259.87,204.96
2016,3,13,13,15,6.5,166.0,1.75,14.0,171.5,168.1,131.96
2016,3,13,13,30,0.0,81.0,1.7,14.0,81.0,78.42,59.33
2016,3,13,13,45,0.0,113.5,1.65,14.0,113.5,110.21,85.54
2016,3,13,14,0,0.0,146.0,1.6,14.0,146.0,142.42,111.77
2016,3,13,14,15,0.0,137.5,1.55,13.5,137.5,133.98,105.23
2016,3,13,14,30,0.0,129.0,1.5,13.0,129.0,125.56,98.77
2016,3,13,14,45,0.0,88.0,1.5,13.0,88.0,85.16,65.72
2016,3,13,15,0,0.0,47.0,1.5,13.0,47.0,45.43,32.75
2016,3,13,15,15,0.0,52.0,1.45,13.0,52.0,50.26,36.96
2016,3,13,15,30,0.0,57.0,1.4,13.0,57.0,55.09,41.15
2016,3,13,15,45,0.0,91.5,1.4,13.0,91.5,88.67,69.54
2016,3,13,16,0,0.0,126.0,1.4,13.0,126.0,123.26,98.6
2016,3,13,16,15,0.0,110.0,1.35,13.0,110.0,107.43,85.58
2016,3,13,16,30,0.0,94.0,1.3,13.0,94.0,91.64,72.52
2016,3,13,16,45,0.0,77.0,1.3,13.0,77.0,74.89,58.44
2016,3,13,17,0,0.0,60.0,1.3,13.0,60.0,58.19,44.16
2016,3,13,17,15,0.0,44.5,1.25,13.0,44.5,43.02,30.98
2016,3,13,17,30,0.0,29.0,1.2,13.0,29.0,28.0,17.82
2016,3,13,17,45,0.0,17.0,1.2,13.0,17.0,16.4,7.1
2016,3,13,18,0,0.0,5.0,1.2,13.0,5.0,4.91,0.0
2016,3,13,18,15,0.0,2.5,1.15,13.0,2.5,2.46,0.0
2016,3,13,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
