Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.0,1.2,9.0,4.0,0.0,0.0
2016,3,14,6,30,0.0,8.0,1.2,9.0,8.0,7.86,0.0
2016,3,14,6,45,37.0,27.0,1.25,9.5,31.5,31.06,15.37
2016,3,14,7,0,74.0,46.0,1.3,10.0,55.0,58.95,40.6
2016,3,14,7,15,105.0,68.0,1.3,10.0,88.0,92.78,69.59
2016,3,14,7,30,136.0,90.0,1.3,10.0,121.0,130.24,102.05
2016,3,14,7,45,150.0,113.0,1.35,10.5,155.0,166.54,133.66
2016,3,14,8,0,164.0,136.0,1.4,11.0,189.0,204.32,165.9
2016,3,14,8,15,187.0,153.5,1.4,11.0,223.5,241.65,197.39
2016,3,14,8,30,210.0,171.0,1.4,11.0,258.0,281.15,230.13
2016,3,14,8,45,411.5,150.0,1.45,11.5,345.5,389.27,318.28
2016,3,14,9,0,613.0,129.0,1.5,12.0,433.0,510.15,413.99
2016,3,14,9,15,509.0,175.5,1.5,12.0,443.5,518.3,418.07
2016,3,14,9,30,405.0,222.0,1.5,12.0,454.0,518.56,416.06
2016,3,14,9,45,504.0,204.5,1.5,12.5,512.5,588.49,469.64
2016,3,14,10,0,603.0,187.0,1.5,13.0,571.0,666.62,527.25
2016,3,14,10,15,556.0,216.0,1.5,13.0,584.0,678.06,533.12
2016,3,14,10,30,509.0,245.0,1.5,13.0,597.0,687.47,537.9
2016,3,14,10,45,356.5,300.0,1.5,13.0,550.5,623.53,487.09
2016,3,14,11,0,204.0,355.0,1.5,13.0,504.0,550.88,429.43
2016,3,14,11,15,290.0,345.0,1.5,13.0,562.5,628.44,488.71
2016,3,14,11,30,376.0,335.0,1.5,13.0,621.0,699.4,540.94
2016,3,14,11,45,451.0,309.0,1.5,13.0,655.5,751.86,579.23
2016,3,14,12,0,526.0,283.0,1.5,13.0,690.0,796.26,611.78
2016,3,14,12,15,444.5,316.0,1.5,13.0,660.0,757.77,581.83
2016,3,14,12,30,363.0,349.0,1.5,13.0,630.0,709.9,546.08
2016,3,14,12,45,227.5,356.5,1.55,13.5,532.5,583.61,452.09
2016,3,14,13,0,92.0,364.0,1.6,14.0,435.0,458.63,356.4
2016,3,14,13,15,338.5,303.0,1.6,14.0,554.0,627.66,490.03
2016,3,14,13,30,585.0,242.0,1.6,14.0,673.0,779.34,603.14
2016,3,14,13,45,519.0,257.5,1.6,14.0,631.0,726.78,563.17
2016,3,14,14,0,453.0,273.0,1.6,14.0,589.0,674.94,525.39
2016,3,14,14,15,455.5,259.5,1.6,13.5,565.5,649.0,508.82
2016,3,14,14,30,458.0,246.0,1.6,13.0,542.0,621.28,490.41
2016,3,14,14,45,600.0,192.0,1.65,13.0,556.5,651.18,516.66
2016,3,14,15,0,742.0,138.0,1.7,13.0,571.0,671.77,534.76
2016,3,14,15,15,718.5,134.0,1.7,12.5,527.5,620.74,497.21
2016,3,14,15,30,695.0,130.0,1.7,12.0,484.0,569.62,459.16
2016,3,14,15,45,671.0,122.0,1.75,12.0,437.5,514.27,416.23
2016,3,14,16,0,647.0,114.0,1.8,12.0,391.0,459.56,372.44
2016,3,14,16,15,604.0,107.0,1.7,11.5,340.5,398.07,322.05
2016,3,14,16,30,561.0,100.0,1.6,11.0,290.0,339.8,272.9
2016,3,14,16,45,506.5,89.5,1.55,11.0,239.5,277.58,219.15
2016,3,14,17,0,452.0,79.0,1.5,11.0,189.0,219.63,168.19
2016,3,14,17,15,362.5,66.5,1.45,10.5,141.0,158.4,115.81
2016,3,14,17,30,273.0,54.0,1.4,10.0,93.0,107.32,73.1
2016,3,14,17,45,136.5,36.0,1.4,10.0,55.5,54.26,31.72
2016,3,14,18,0,0.0,18.0,1.4,10.0,18.0,17.28,0.0
2016,3,14,18,15,0.0,9.0,1.4,9.5,9.0,8.85,0.0
2016,3,14,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,29.5,6.0,1.0,7.5,7.0,0.0,0.0
2016,3,15,6,30,59.0,12.0,1.0,8.0,14.0,14.67,0.0
2016,3,15,6,45,203.0,27.5,1.05,8.5,51.0,51.5,25.47
2016,3,15,7,0,347.0,43.0,1.1,9.0,88.0,104.94,67.68
2016,3,15,7,15,438.5,53.0,1.1,9.5,137.0,157.4,111.83
2016,3,15,7,30,530.0,63.0,1.1,10.0,186.0,220.21,166.13
2016,3,15,7,45,596.0,69.0,1.15,10.5,238.5,280.14,218.99
2016,3,15,8,0,662.0,75.0,1.2,11.0,291.0,346.58,276.3
2016,3,15,8,15,701.0,80.0,1.2,11.0,342.5,405.89,327.16
2016,3,15,8,30,740.0,85.0,1.2,11.0,394.0,467.92,378.61
2016,3,15,8,45,772.0,87.5,1.2,11.5,443.5,525.0,423.92
2016,3,15,9,0,804.0,90.0,1.2,12.0,493.0,583.97,469.06
2016,3,15,9,15,823.5,93.0,1.2,12.5,537.5,636.25,507.63
2016,3,15,9,30,843.0,96.0,1.2,13.0,582.0,687.89,544.52
2016,3,15,9,45,860.0,97.0,1.25,13.5,621.0,734.59,575.64
2016,3,15,10,0,877.0,98.0,1.3,14.0,660.0,776.25,602.78
2016,3,15,10,15,887.0,100.0,1.25,14.0,692.0,814.96,627.49
2016,3,15,10,30,897.0,102.0,1.2,14.0,724.0,851.22,650.19
2016,3,15,10,45,905.0,102.5,1.15,14.5,749.0,881.52,667.36
2016,3,15,11,0,913.0,103.0,1.1,15.0,774.0,908.87,682.38
2016,3,15,11,15,917.5,104.0,1.1,15.0,791.0,930.53,695.67
2016,3,15,11,30,922.0,105.0,1.1,15.0,808.0,948.81,706.85
2016,3,15,11,45,924.5,105.0,1.1,15.5,816.5,960.7,712.66
2016,3,15,12,0,927.0,105.0,1.1,16.0,825.0,968.98,716.3
2016,3,15,12,15,927.0,105.0,1.1,16.0,825.5,971.29,717.59
2016,3,15,12,30,927.0,105.0,1.1,16.0,826.0,969.92,716.72
2016,3,15,12,45,929.0,102.5,1.15,16.0,819.5,963.97,713.97
2016,3,15,13,0,931.0,100.0,1.2,16.0,813.0,954.32,708.97
2016,3,15,13,15,926.5,99.0,1.2,16.0,797.0,936.81,698.11
2016,3,15,13,30,922.0,98.0,1.2,16.0,781.0,915.87,685.16
2016,3,15,13,45,917.0,96.5,1.2,16.0,757.5,890.64,669.43
2016,3,15,14,0,912.0,95.0,1.2,16.0,734.0,862.24,651.6
2016,3,15,14,15,902.5,93.5,1.2,15.5,703.0,827.24,630.41
2016,3,15,14,30,893.0,92.0,1.2,15.0,672.0,789.66,607.26
2016,3,15,14,45,881.0,89.5,1.25,15.0,634.5,746.82,579.58
2016,3,15,15,0,869.0,87.0,1.3,15.0,597.0,702.04,550.08
2016,3,15,15,15,852.0,84.5,1.3,14.5,554.0,654.88,517.78
2016,3,15,15,30,835.0,82.0,1.3,14.0,511.0,603.84,480.56
2016,3,15,15,45,811.5,78.5,1.3,14.0,463.0,547.35,437.15
2016,3,15,16,0,788.0,75.0,1.3,14.0,415.0,491.1,392.51
2016,3,15,16,15,754.0,71.0,1.25,13.5,364.0,430.03,343.03
2016,3,15,16,30,720.0,67.0,1.2,13.0,313.0,370.96,293.39
2016,3,15,16,45,671.5,61.0,1.2,13.0,260.5,307.02,238.09
2016,3,15,17,0,623.0,55.0,1.2,13.0,208.0,247.73,185.36
2016,3,15,17,15,542.5,47.5,1.2,12.5,157.5,183.65,129.61
2016,3,15,17,30,462.0,40.0,1.2,12.0,107.0,128.44,82.29
2016,3,15,17,45,324.0,28.0,1.3,11.5,65.5,70.89,37.33
2016,3,15,18,0,186.0,16.0,1.4,11.0,24.0,27.45,0.0
2016,3,15,18,15,93.0,8.0,1.4,10.5,12.0,8.62,0.0
2016,3,15,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,56.5,6.5,1.05,8.5,8.5,0.0,0.0
2016,3,16,6,30,113.0,13.0,0.9,9.0,17.0,18.67,0.0
2016,3,16,6,45,266.0,26.5,0.8,9.5,56.5,58.84,29.47
2016,3,16,7,0,419.0,40.0,0.7,10.0,96.0,115.42,73.33
2016,3,16,7,15,507.5,48.5,0.7,10.5,146.5,170.17,119.67
2016,3,16,7,30,596.0,57.0,0.7,11.0,197.0,234.85,175.61
2016,3,16,7,45,651.5,63.0,0.7,11.5,250.5,295.05,228.57
2016,3,16,8,0,707.0,69.0,0.7,12.0,304.0,360.12,284.19
2016,3,16,8,15,744.0,73.5,0.75,12.5,356.5,420.43,334.73
2016,3,16,8,30,781.0,78.0,0.8,13.0,409.0,483.14,385.38
2016,3,16,8,45,807.5,81.5,0.85,13.5,458.0,540.98,430.59
2016,3,16,9,0,834.0,85.0,0.9,14.0,507.0,599.43,474.72
2016,3,16,9,15,853.0,87.5,0.85,14.5,552.0,652.17,512.21
2016,3,16,9,30,872.0,90.0,0.8,15.0,597.0,704.15,547.24
2016,3,16,9,45,886.0,92.0,0.8,15.5,636.0,747.68,574.65
2016,3,16,10,0,900.0,94.0,0.8,16.0,675.0,792.31,602.41
2016,3,16,10,15,909.5,95.5,0.8,16.0,707.5,830.8,626.67
2016,3,16,10,30,919.0,97.0,0.8,16.0,740.0,866.74,649.08
2016,3,16,10,45,926.0,98.5,0.85,16.5,765.0,897.79,667.8
2016,3,16,11,0,933.0,100.0,0.9,17.0,790.0,925.76,684.49
2016,3,16,11,15,937.5,100.5,0.9,17.0,807.0,947.19,697.3
2016,3,16,11,30,942.0,101.0,0.9,17.0,824.0,965.15,708.02
2016,3,16,11,45,944.0,101.5,0.9,17.5,833.0,977.27,713.8
2016,3,16,12,0,946.0,102.0,0.9,18.0,842.0,985.69,717.4
2016,3,16,12,15,946.0,102.0,0.9,18.0,842.0,987.98,718.63
2016,3,16,12,30,946.0,102.0,0.9,18.0,842.0,986.51,717.72
2016,3,16,12,45,949.0,99.0,0.9,18.0,835.5,980.76,714.29
2016,3,16,13,0,952.0,96.0,0.9,18.0,829.0,971.21,708.64
2016,3,16,13,15,948.0,95.0,0.9,18.0,812.5,953.79,698.13
2016,3,16,13,30,944.0,94.0,0.9,18.0,796.0,932.83,685.53
2016,3,16,13,45,937.5,93.0,0.9,18.0,772.0,906.32,669.39
2016,3,16,14,0,931.0,92.0,0.9,18.0,748.0,876.64,651.22
2016,3,16,14,15,921.5,90.5,0.9,18.0,716.5,841.02,629.04
2016,3,16,14,30,912.0,89.0,0.9,18.0,685.0,802.76,604.97
2016,3,16,14,45,899.0,87.0,0.9,18.0,646.5,758.98,576.89
2016,3,16,15,0,886.0,85.0,0.9,18.0,608.0,713.28,547.14
2016,3,16,15,15,868.0,82.5,0.85,17.5,564.0,662.11,512.74
2016,3,16,15,30,850.0,80.0,0.8,17.0,520.0,612.22,476.88
2016,3,16,15,45,826.0,77.0,0.8,17.0,471.0,555.21,434.33
2016,3,16,16,0,802.0,74.0,0.8,17.0,422.0,498.46,390.55
2016,3,16,16,15,768.0,69.5,0.8,16.5,370.5,436.06,341.58
2016,3,16,16,30,734.0,65.0,0.8,16.0,319.0,375.65,292.23
2016,3,16,16,45,684.0,60.0,0.8,15.5,266.0,311.37,238.21
2016,3,16,17,0,634.0,55.0,0.8,15.0,213.0,251.84,186.5
2016,3,16,17,15,555.0,47.5,0.8,14.5,161.5,187.34,131.06
2016,3,16,17,30,476.0,40.0,0.8,14.0,110.0,131.55,83.65
2016,3,16,17,45,338.0,28.5,0.8,13.5,68.0,73.47,38.78
2016,3,16,18,0,200.0,17.0,0.8,13.0,26.0,29.64,0.0
2016,3,16,18,15,100.0,8.5,0.8,12.5,13.0,9.26,0.0
2016,3,16,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,6,15,90.0,7.0,1.25,10.5,10.5,6.88,0.0
2016,3,17,6,30,180.0,14.0,1.2,11.0,21.0,23.27,0.0
2016,3,17,6,45,328.0,26.0,1.2,11.5,62.5,66.33,33.28
2016,3,17,7,0,476.0,38.0,1.2,12.0,104.0,124.78,78.48
2016,3,17,7,15,559.5,45.5,1.1,12.5,156.0,180.97,126.44
2016,3,17,7,30,643.0,53.0,1.0,13.0,208.0,246.25,183.14
2016,3,17,7,45,694.0,58.5,0.95,13.5,261.5,307.16,236.77
2016,3,17,8,0,745.0,64.0,0.9,14.0,315.0,372.74,292.64
2016,3,17,8,15,779.5,68.0,0.8,14.5,368.0,433.46,342.6
2016,3,17,8,30,814.0,72.0,0.7,15.0,421.0,496.26,391.84
2016,3,17,8,45,838.0,75.0,0.65,15.5,470.5,553.81,435.35
2016,3,17,9,0,862.0,78.0,0.6,16.0,520.0,611.65,477.21
2016,3,17,9,15,879.5,80.5,0.55,16.5,564.5,662.19,512.22
2016,3,17,9,30,897.0,83.0,0.5,17.0,609.0,713.91,545.5
2016,3,17,9,45,909.5,85.5,0.45,17.5,648.0,760.71,573.59
2016,3,17,10,0,922.0,88.0,0.4,18.0,687.0,805.56,599.72
2016,3,17,10,15,931.0,89.5,0.35,18.5,719.5,844.32,621.28
2016,3,17,10,30,940.0,91.0,0.3,19.0,752.0,880.43,640.8
2016,3,17,10,45,945.5,92.0,0.25,19.5,776.5,910.14,655.99
2016,3,17,11,0,951.0,93.0,0.2,20.0,801.0,936.64,669.1
2016,3,17,11,15,955.0,94.0,0.2,20.0,818.0,958.43,681.51
2016,3,17,11,30,959.0,95.0,0.2,20.0,835.0,976.68,691.87
2016,3,17,11,45,960.5,95.5,0.25,20.5,843.5,988.44,698.09
2016,3,17,12,0,962.0,96.0,0.3,21.0,852.0,996.44,702.29
2016,3,17,12,15,962.0,96.0,0.35,21.0,852.0,998.69,704.58
2016,3,17,12,30,962.0,96.0,0.4,21.0,852.0,997.12,704.79
2016,3,17,12,45,959.5,95.5,0.45,21.0,844.0,988.87,701.12
2016,3,17,13,0,957.0,95.0,0.5,21.0,836.0,976.88,695.35
2016,3,17,13,15,953.0,94.5,0.5,21.0,819.5,959.85,685.47
2016,3,17,13,30,949.0,94.0,0.5,21.0,803.0,939.28,673.52
2016,3,17,13,45,942.0,93.0,0.55,21.0,778.5,912.15,658.56
2016,3,17,14,0,935.0,92.0,0.6,21.0,754.0,881.86,641.54
2016,3,17,14,15,925.5,90.5,0.6,20.5,722.0,846.03,621.03
2016,3,17,14,30,916.0,89.0,0.6,20.0,690.0,807.57,598.57
2016,3,17,14,45,902.5,87.0,0.6,20.0,651.5,763.19,570.74
2016,3,17,15,0,889.0,85.0,0.6,20.0,613.0,716.93,541.28
2016,3,17,15,15,871.5,82.5,0.55,20.0,569.0,665.87,506.76
2016,3,17,15,30,854.0,80.0,0.5,20.0,525.0,616.04,470.8
2016,3,17,15,45,829.5,77.0,0.5,20.0,476.0,558.48,428.87
2016,3,17,16,0,805.0,74.0,0.5,20.0,427.0,501.22,385.75
2016,3,17,16,15,771.0,70.0,0.5,19.0,375.0,439.1,338.73
2016,3,17,16,30,737.0,66.0,0.5,18.0,323.0,378.97,291.11
2016,3,17,16,45,687.0,60.5,0.55,17.5,269.5,313.9,237.59
2016,3,17,17,0,637.0,55.0,0.6,17.0,216.0,253.55,186.11
2016,3,17,17,15,558.5,47.5,0.65,16.5,164.5,188.87,131.19
2016,3,17,17,30,480.0,40.0,0.7,16.0,113.0,132.84,84.02
2016,3,17,17,45,343.5,28.5,0.8,15.5,70.0,74.5,39.34
2016,3,17,18,0,207.0,17.0,0.9,15.0,27.0,30.41,0.0
2016,3,17,18,15,103.5,8.5,0.85,14.5,13.5,9.38,0.0
2016,3,17,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,6,15,88.5,8.0,0.95,9.5,11.5,8.17,0.0
2016,3,18,6,30,177.0,16.0,0.9,10.0,23.0,25.83,0.0
2016,3,18,6,45,318.0,28.0,0.85,10.5,65.0,68.31,35.99
2016,3,18,7,0,459.0,40.0,0.8,11.0,107.0,125.51,80.37
2016,3,18,7,15,541.0,48.0,0.8,11.0,158.0,181.2,128.24
2016,3,18,7,30,623.0,56.0,0.8,11.0,209.0,246.01,185.0
2016,3,18,7,45,672.0,62.5,0.8,11.5,262.5,306.35,238.28
2016,3,18,8,0,721.0,69.0,0.8,12.0,316.0,370.88,293.49
2016,3,18,8,15,756.0,73.0,0.75,12.5,368.0,430.7,343.02
2016,3,18,8,30,791.0,77.0,0.7,13.0,420.0,492.67,392.15
2016,3,18,8,45,813.0,81.5,0.7,13.5,468.5,549.66,435.89
2016,3,18,9,0,835.0,86.0,0.7,14.0,517.0,606.8,478.08
2016,3,18,9,15,853.5,88.5,0.7,14.0,561.5,659.31,516.42
2016,3,18,9,30,872.0,91.0,0.7,14.0,606.0,711.0,552.28
2016,3,18,9,45,883.0,94.0,0.7,14.5,644.5,753.39,578.8
2016,3,18,10,0,894.0,97.0,0.7,15.0,683.0,796.67,605.55
2016,3,18,10,15,903.5,99.0,0.7,15.0,715.0,835.46,629.97
2016,3,18,10,30,913.0,101.0,0.7,15.0,747.0,871.7,652.51
2016,3,18,10,45,919.5,102.5,0.7,15.0,772.0,902.08,671.05
2016,3,18,11,0,926.0,104.0,0.7,15.0,797.0,929.38,687.6
2016,3,18,11,15,930.5,104.5,0.7,15.0,814.0,950.57,700.22
2016,3,18,11,30,935.0,105.0,0.7,15.0,831.0,968.33,710.77
2016,3,18,11,45,937.0,105.5,0.7,15.5,840.0,980.24,716.39
2016,3,18,12,0,939.0,106.0,0.7,16.0,849.0,988.48,719.87
2016,3,18,12,15,939.5,106.0,0.7,16.0,849.5,991.07,721.3
2016,3,18,12,30,940.0,106.0,0.7,16.0,850.0,989.92,720.59
2016,3,18,12,45,921.0,114.5,0.75,16.0,837.5,976.22,713.21
2016,3,18,13,0,902.0,123.0,0.8,16.0,825.0,959.1,703.88
2016,3,18,13,15,758.5,181.5,0.8,16.0,764.0,889.4,659.39
2016,3,18,13,30,615.0,240.0,0.8,16.0,703.0,810.44,606.76
2016,3,18,13,45,746.0,180.0,0.8,16.0,723.5,846.68,634.62
2016,3,18,14,0,877.0,120.0,0.8,16.0,744.0,869.9,650.41
2016,3,18,14,15,740.5,159.0,0.8,16.0,670.5,778.64,589.75
2016,3,18,14,30,604.0,198.0,0.8,16.0,597.0,689.22,527.66
2016,3,18,14,45,717.0,153.5,0.85,16.0,601.0,704.05,542.53
2016,3,18,15,0,830.0,109.0,0.9,16.0,605.0,705.85,546.41
2016,3,18,15,15,810.5,106.0,0.95,15.5,561.5,654.85,511.32
2016,3,18,15,30,791.0,103.0,1.0,15.0,518.0,603.18,474.91
2016,3,18,15,45,767.0,98.0,1.05,14.5,469.5,547.43,434.03
2016,3,18,16,0,743.0,93.0,1.1,14.0,421.0,491.05,391.05
2016,3,18,16,15,706.0,88.0,1.1,13.5,369.5,429.34,341.93
2016,3,18,16,30,669.0,83.0,1.1,13.0,318.0,370.07,292.96
2016,3,18,16,45,618.0,75.5,1.1,13.0,265.5,305.99,238.24
2016,3,18,17,0,567.0,68.0,1.1,13.0,213.0,246.66,186.22
2016,3,18,17,15,484.5,58.5,1.05,12.5,162.5,182.73,131.24
2016,3,18,17,30,402.0,49.0,1.0,12.0,112.0,127.98,84.81
2016,3,18,17,45,274.5,35.0,1.0,11.5,70.0,72.64,41.66
2016,3,18,18,0,147.0,21.0,1.0,11.0,28.0,30.3,1.34
2016,3,18,18,15,73.5,10.5,0.95,10.5,14.0,11.13,0.0
2016,3,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,0.45,10.0,8.5,8.36,0.0
2016,3,19,6,30,0.0,17.0,0.4,10.0,17.0,16.4,0.0
2016,3,19,6,45,65.0,35.5,0.35,10.5,45.5,43.65,27.16
2016,3,19,7,0,130.0,54.0,0.3,11.0,74.0,79.36,55.98
2016,3,19,7,15,156.5,75.0,0.3,11.5,108.5,115.32,86.84
2016,3,19,7,30,183.0,96.0,0.3,12.0,143.0,154.36,120.28
2016,3,19,7,45,203.0,116.5,0.35,12.5,179.0,193.51,153.57
2016,3,19,8,0,223.0,137.0,0.4,13.0,215.0,234.73,187.82
2016,3,19,8,15,250.0,157.0,0.4,13.0,256.5,280.57,225.16
2016,3,19,8,30,277.0,177.0,0.4,13.0,298.0,328.87,263.56
2016,3,19,8,45,315.0,192.0,0.45,13.5,344.5,380.35,303.4
2016,3,19,9,0,353.0,207.0,0.5,14.0,391.0,434.81,344.57
2016,3,19,9,15,591.5,150.5,0.5,14.0,490.0,557.11,438.72
2016,3,19,9,30,830.0,94.0,0.5,14.0,589.0,687.76,534.35
2016,3,19,9,45,841.5,97.0,0.5,14.5,626.5,732.08,561.12
2016,3,19,10,0,853.0,100.0,0.5,15.0,664.0,771.02,584.9
2016,3,19,10,15,863.0,102.0,0.5,15.0,695.0,808.85,608.76
2016,3,19,10,30,873.0,104.0,0.5,15.0,726.0,844.31,630.82
2016,3,19,10,45,742.0,173.0,0.5,15.5,714.0,835.41,622.35
2016,3,19,11,0,611.0,242.0,0.5,16.0,702.0,808.88,601.16
2016,3,19,11,15,755.0,174.0,0.5,16.0,755.0,878.52,648.69
2016,3,19,11,30,899.0,106.0,0.5,16.0,808.0,939.07,686.13
2016,3,19,11,45,714.0,200.0,0.55,16.0,761.5,887.47,652.65
2016,3,19,12,0,529.0,294.0,0.6,16.0,715.0,816.87,603.78
2016,3,19,12,15,719.5,199.0,0.6,16.0,771.0,897.75,661.95
2016,3,19,12,30,910.0,104.0,0.6,16.0,827.0,962.12,702.08
2016,3,19,12,45,913.5,101.0,0.6,16.5,821.0,956.85,696.59
2016,3,19,13,0,917.0,98.0,0.6,17.0,815.0,947.91,690.04
2016,3,19,13,15,913.5,97.0,0.6,17.0,799.5,931.17,679.98
2016,3,19,13,30,910.0,96.0,0.6,17.0,784.0,911.02,667.92
2016,3,19,13,45,737.0,167.5,0.65,17.0,713.5,826.94,614.97
2016,3,19,14,0,564.0,239.0,0.7,17.0,643.0,735.71,553.34
2016,3,19,14,15,722.5,165.5,0.7,16.5,660.0,772.31,584.49
2016,3,19,14,30,881.0,92.0,0.7,16.0,677.0,786.99,596.14
2016,3,19,14,45,868.5,90.5,0.7,16.0,640.0,744.95,568.4
2016,3,19,15,0,856.0,89.0,0.7,16.0,603.0,701.07,539.79
2016,3,19,15,15,839.5,86.5,0.7,15.5,560.5,654.4,508.95
2016,3,19,15,30,823.0,84.0,0.7,15.0,518.0,603.9,473.15
2016,3,19,15,45,800.0,80.5,0.75,15.0,470.5,547.92,431.72
2016,3,19,16,0,777.0,77.0,0.8,15.0,423.0,492.18,388.91
2016,3,19,16,15,744.5,73.0,0.85,14.5,372.5,432.02,341.66
2016,3,19,16,30,712.0,69.0,0.9,14.0,322.0,373.74,293.9
2016,3,19,16,45,663.5,63.5,0.95,13.5,269.5,310.6,240.6
2016,3,19,17,0,615.0,58.0,1.0,13.0,217.0,251.6,189.11
2016,3,19,17,15,539.0,50.5,0.95,12.5,166.5,188.53,134.29
2016,3,19,17,30,463.0,43.0,0.9,12.0,116.0,133.83,87.28
2016,3,19,17,45,336.5,31.5,0.9,12.0,73.5,77.35,42.99
2016,3,19,18,0,210.0,20.0,0.9,12.0,31.0,34.26,4.34
2016,3,19,18,15,105.0,10.0,0.9,11.5,15.5,11.09,0.0
2016,3,19,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,9.0,0.75,11.5,9.0,8.85,0.0
2016,3,20,6,30,0.0,18.0,0.7,12.0,18.0,17.36,0.55
2016,3,20,6,45,50.0,37.0,0.7,12.5,45.0,43.44,27.64
2016,3,20,7,0,100.0,56.0,0.7,13.0,72.0,74.98,53.28
2016,3,20,7,15,120.0,78.0,0.7,13.0,104.0,108.26,81.98
2016,3,20,7,30,140.0,100.0,0.7,13.0,136.0,143.9,112.7
2016,3,20,7,45,152.5,121.5,0.75,13.5,169.0,178.56,142.19
2016,3,20,8,0,165.0,143.0,0.8,14.0,202.0,214.51,172.08
2016,3,20,8,15,160.0,166.5,0.8,14.5,230.5,245.56,197.21
2016,3,20,8,30,155.0,190.0,0.8,15.0,259.0,275.89,220.95
2016,3,20,8,45,111.5,207.5,0.85,15.5,260.0,277.28,221.03
2016,3,20,9,0,68.0,225.0,0.9,16.0,261.0,269.46,213.54
2016,3,20,9,15,134.5,250.5,0.9,16.0,329.0,348.3,275.41
2016,3,20,9,30,201.0,276.0,0.9,16.0,397.0,427.79,335.8
2016,3,20,9,45,336.0,262.0,0.95,16.0,479.5,527.27,411.67
2016,3,20,10,0,471.0,248.0,1.0,16.0,562.0,636.59,492.29
2016,3,20,10,15,420.0,280.0,1.0,16.0,569.5,645.0,495.04
2016,3,20,10,30,369.0,312.0,1.0,16.0,577.0,642.41,491.14
2016,3,20,10,45,309.5,338.5,1.05,16.0,566.0,629.31,480.12
2016,3,20,11,0,250.0,365.0,1.1,16.0,555.0,612.3,466.29
2016,3,20,11,15,137.0,332.5,1.1,16.0,436.5,472.16,362.83
2016,3,20,11,30,24.0,300.0,1.1,16.0,318.0,319.62,246.56
2016,3,20,11,45,25.0,306.5,1.15,16.0,326.0,327.42,253.38
2016,3,20,12,0,26.0,313.0,1.2,16.0,334.0,343.85,265.76
2016,3,20,12,15,15.5,248.0,1.2,16.0,260.5,259.06,200.96
2016,3,20,12,30,5.0,183.0,1.2,16.0,187.0,183.83,142.53
2016,3,20,12,45,5.5,191.5,1.2,16.0,196.0,192.77,149.87
2016,3,20,13,0,6.0,200.0,1.2,16.0,205.0,201.69,156.91
2016,3,20,13,15,3.0,159.0,1.2,16.0,161.5,157.94,122.42
2016,3,20,13,30,0.0,118.0,1.2,16.0,118.0,114.64,87.96
2016,3,20,13,45,12.5,197.5,1.2,16.0,206.5,204.51,160.15
2016,3,20,14,0,25.0,277.0,1.2,16.0,295.0,295.38,230.86
2016,3,20,14,15,55.5,292.0,1.2,16.0,330.0,342.32,267.56
2016,3,20,14,30,86.0,307.0,1.2,16.0,365.0,380.34,297.31
2016,3,20,14,45,53.0,266.0,1.2,16.0,301.0,309.44,242.78
2016,3,20,15,0,20.0,225.0,1.2,16.0,237.0,236.13,185.81
2016,3,20,15,15,18.5,209.0,1.15,15.5,219.5,218.26,172.74
2016,3,20,15,30,17.0,193.0,1.1,15.0,202.0,200.52,159.36
2016,3,20,15,45,8.5,157.0,1.1,15.0,161.5,158.7,126.02
2016,3,20,16,0,0.0,121.0,1.1,15.0,121.0,117.94,93.06
2016,3,20,16,15,0.0,75.5,1.05,14.5,75.5,73.0,56.2
2016,3,20,16,30,0.0,30.0,1.0,14.0,30.0,28.96,19.18
2016,3,20,16,45,0.0,25.0,0.95,14.0,25.0,24.12,15.1
2016,3,20,17,0,0.0,20.0,0.9,14.0,20.0,19.29,10.94
2016,3,20,17,15,0.0,15.5,0.9,13.5,15.5,14.94,7.17
2016,3,20,17,30,0.0,11.0,0.9,13.0,11.0,10.6,3.35
2016,3,20,17,45,0.0,7.0,0.9,13.0,7.0,6.74,0.0
2016,3,20,18,0,0.0,3.0,0.9,13.0,3.0,2.89,0.0
2016,3,20,18,15,0.0,1.5,0.9,13.0,1.5,1.47,0.0
2016,3,20,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,6,15,1.0,10.0,0.9,11.0,10.0,9.84,0.0
2016,3,21,6,30,2.0,20.0,0.9,11.0,20.0,19.42,4.05
2016,3,21,6,45,46.0,40.5,0.9,11.5,47.5,46.57,30.72
2016,3,21,7,0,90.0,61.0,0.9,12.0,75.0,78.47,56.95
2016,3,21,7,15,115.5,83.5,0.95,12.0,109.0,113.12,86.68
2016,3,21,7,30,141.0,106.0,1.0,12.0,143.0,150.76,119.05
2016,3,21,7,45,165.0,125.0,1.05,12.5,177.5,187.11,149.88
2016,3,21,8,0,189.0,144.0,1.1,13.0,212.0,226.0,182.31
2016,3,21,8,15,206.5,166.0,1.15,13.0,250.5,267.33,216.45
2016,3,21,8,30,224.0,188.0,1.2,13.0,289.0,310.21,251.16
2016,3,21,8,45,260.5,205.5,1.25,13.0,335.0,365.14,294.85
2016,3,21,9,0,297.0,223.0,1.3,13.0,381.0,419.0,336.93
2016,3,21,9,15,319.5,239.0,1.3,13.0,421.5,464.62,371.6
2016,3,21,9,30,342.0,255.0,1.3,13.0,462.0,511.33,406.51
2016,3,21,9,45,197.5,273.0,1.35,13.5,394.5,430.42,341.28
2016,3,21,10,0,53.0,291.0,1.4,14.0,327.0,337.52,265.83
2016,3,21,10,15,26.5,200.5,1.45,14.0,218.5,223.02,176.35
2016,3,21,10,30,0.0,110.0,1.5,14.0,110.0,106.74,82.38
2016,3,21,10,45,0.0,123.0,1.55,14.0,123.0,119.56,92.9
2016,3,21,11,0,0.0,136.0,1.6,14.0,136.0,132.41,103.16
2016,3,21,11,15,0.0,106.5,1.6,14.0,106.5,103.35,79.51
2016,3,21,11,30,0.0,77.0,1.6,14.0,77.0,74.58,56.03
2016,3,21,11,45,0.0,100.5,1.65,14.5,100.5,97.48,74.59
2016,3,21,12,0,0.0,124.0,1.7,15.0,124.0,120.6,93.07
2016,3,21,12,15,0.0,124.0,1.7,15.0,124.0,120.6,93.02
2016,3,21,12,30,0.0,124.0,1.7,15.0,124.0,120.6,93.03
2016,3,21,12,45,0.0,81.0,1.7,15.0,81.0,78.46,58.92
2016,3,21,13,0,0.0,38.0,1.7,15.0,38.0,36.78,24.82
2016,3,21,13,15,0.0,37.0,1.7,15.0,37.0,35.81,24.06
2016,3,21,13,30,0.0,36.0,1.7,15.0,36.0,34.83,23.28
2016,3,21,13,45,0.5,99.0,1.7,15.0,99.5,96.38,73.9
2016,3,21,14,0,1.0,162.0,1.7,15.0,163.0,159.04,124.56
2016,3,21,14,15,39.5,234.0,1.65,14.5,260.5,268.32,212.93
2016,3,21,14,30,78.0,306.0,1.6,14.0,358.0,372.94,295.11
2016,3,21,14,45,45.0,257.0,1.6,14.0,286.5,293.9,233.07
2016,3,21,15,0,12.0,208.0,1.6,14.0,215.0,213.15,169.21
2016,3,21,15,15,38.0,218.0,1.6,13.5,238.5,245.03,196.4
2016,3,21,15,30,64.0,228.0,1.6,13.0,262.0,270.16,217.62
2016,3,21,15,45,32.0,174.0,1.6,13.0,191.0,192.7,155.12
2016,3,21,16,0,0.0,120.0,1.6,13.0,120.0,116.91,92.95
2016,3,21,16,15,171.5,124.5,1.5,12.5,186.5,211.22,172.36
2016,3,21,16,30,343.0,129.0,1.4,12.0,253.0,281.58,227.62
2016,3,21,16,45,296.5,118.0,1.35,12.0,213.0,230.42,183.7
2016,3,21,17,0,250.0,107.0,1.3,12.0,173.0,187.51,146.78
2016,3,21,17,15,258.0,86.0,1.3,11.5,141.0,152.96,115.3
2016,3,21,17,30,266.0,65.0,1.3,11.0,109.0,118.74,83.56
2016,3,21,17,45,183.5,45.0,1.3,11.0,70.0,70.95,44.86
2016,3,21,18,0,101.0,25.0,1.3,11.0,31.0,31.53,9.2
2016,3,21,18,15,50.5,12.5,1.3,11.0,15.5,12.99,0.0
2016,3,21,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,6,15,96.5,12.0,1.1,8.5,18.0,13.34,0.0
2016,3,22,6,30,193.0,24.0,1.1,9.0,36.0,37.86,12.07
2016,3,22,6,45,327.0,36.0,1.15,9.5,80.5,82.02,48.36
2016,3,22,7,0,461.0,48.0,1.2,10.0,125.0,140.58,94.54
2016,3,22,7,15,539.5,56.0,1.2,10.0,177.0,196.78,143.59
2016,3,22,7,30,618.0,64.0,1.2,10.0,229.0,261.66,200.82
2016,3,22,7,45,672.5,69.0,1.3,10.5,283.5,322.86,255.0
2016,3,22,8,0,727.0,74.0,1.4,11.0,338.0,388.82,311.81
2016,3,22,8,15,760.5,78.0,1.4,11.0,390.5,448.65,362.61
2016,3,22,8,30,794.0,82.0,1.4,11.0,443.0,510.45,413.29
2016,3,22,8,45,823.0,84.0,1.45,11.5,493.0,569.11,459.46
2016,3,22,9,0,852.0,86.0,1.5,12.0,543.0,628.52,504.68
2016,3,22,9,15,869.5,88.5,1.5,12.0,587.5,681.16,544.04
2016,3,22,9,30,887.0,91.0,1.5,12.0,632.0,729.99,578.09
2016,3,22,9,45,904.5,91.0,1.55,12.5,672.0,777.37,609.56
2016,3,22,10,0,922.0,91.0,1.6,13.0,712.0,823.16,639.43
2016,3,22,10,15,723.0,173.5,1.6,13.0,674.5,785.26,611.12
2016,3,22,10,30,524.0,256.0,1.6,13.0,637.0,722.94,562.18
2016,3,22,10,45,740.5,174.5,1.65,13.0,731.5,841.82,650.56
2016,3,22,11,0,957.0,93.0,1.7,13.0,826.0,955.39,726.72
2016,3,22,11,15,960.5,93.5,1.7,13.0,842.5,975.98,738.45
2016,3,22,11,30,964.0,94.0,1.7,13.0,859.0,992.97,749.0
2016,3,22,11,45,966.0,94.5,1.7,13.5,867.5,1004.88,754.93
2016,3,22,12,0,968.0,95.0,1.7,14.0,876.0,1013.02,758.52
2016,3,22,12,15,768.5,191.0,1.7,14.0,811.0,940.0,709.83
2016,3,22,12,30,569.0,287.0,1.7,14.0,746.0,850.28,646.54
2016,3,22,12,45,558.5,286.5,1.75,14.0,733.5,836.32,638.42
2016,3,22,13,0,548.0,286.0,1.8,14.0,721.0,820.15,627.92
2016,3,22,13,15,749.0,190.5,1.85,13.5,772.5,896.31,686.69
2016,3,22,13,30,950.0,95.0,1.9,13.0,824.0,950.91,725.57
2016,3,22,13,45,754.0,170.0,1.95,13.0,737.5,848.29,655.69
2016,3,22,14,0,558.0,245.0,2.0,13.0,651.0,739.62,577.69
2016,3,22,14,15,737.5,168.0,2.0,13.0,680.5,790.7,619.58
2016,3,22,14,30,917.0,91.0,2.0,13.0,710.0,818.55,640.02
2016,3,22,14,45,705.5,152.5,2.05,13.0,613.0,698.8,554.33
2016,3,22,15,0,494.0,214.0,2.1,13.0,516.0,582.41,465.1
2016,3,22,15,15,675.0,148.5,2.1,12.5,530.0,615.66,495.36
2016,3,22,15,30,856.0,83.0,2.1,12.0,544.0,626.92,506.83
2016,3,22,15,45,832.5,80.0,2.1,12.0,495.0,569.43,461.39
2016,3,22,16,0,809.0,77.0,2.1,12.0,446.0,512.17,415.26
2016,3,22,16,15,777.0,73.5,2.0,11.5,393.5,450.9,364.85
2016,3,22,16,30,745.0,70.0,1.9,11.0,341.0,391.42,314.19
2016,3,22,16,45,698.5,64.5,1.85,11.0,287.5,326.69,257.49
2016,3,22,17,0,652.0,59.0,1.8,11.0,234.0,266.23,203.09
2016,3,22,17,15,577.5,52.0,1.7,10.5,181.5,201.56,145.86
2016,3,22,17,30,503.0,45.0,1.6,10.0,129.0,145.05,96.35
2016,3,22,17,45,375.5,34.0,1.55,10.0,84.0,86.03,49.36
2016,3,22,18,0,248.0,23.0,1.5,10.0,39.0,41.04,12.52
2016,3,22,18,15,124.0,11.5,1.45,9.5,19.5,13.17,0.0
2016,3,22,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,82.5,12.0,1.0,8.5,17.5,13.39,0.0
2016,3,23,6,30,165.0,24.0,1.0,9.0,35.0,36.66,13.99
2016,3,23,6,45,255.5,39.5,1.0,9.5,74.5,76.23,46.91
2016,3,23,7,0,346.0,55.0,1.0,10.0,114.0,125.8,87.13
2016,3,23,7,15,401.5,68.5,1.0,10.0,160.0,175.01,130.25
2016,3,23,7,30,457.0,82.0,1.0,10.0,206.0,230.41,179.05
2016,3,23,7,45,507.0,88.5,1.0,10.5,253.0,284.15,225.87
2016,3,23,8,0,557.0,95.0,1.0,11.0,300.0,341.32,274.46
2016,3,23,8,15,390.0,144.0,1.0,11.5,297.5,340.86,275.87
2016,3,23,8,30,223.0,193.0,1.0,12.0,295.0,316.08,255.75
2016,3,23,8,45,300.5,202.0,1.05,12.5,355.5,386.03,311.47
2016,3,23,9,0,378.0,211.0,1.1,13.0,416.0,458.7,367.55
2016,3,23,9,15,492.0,193.0,1.05,13.5,482.0,539.5,428.67
2016,3,23,9,30,606.0,175.0,1.0,14.0,548.0,625.94,491.96
2016,3,23,9,45,593.5,193.5,0.95,14.5,577.5,660.13,513.43
2016,3,23,10,0,581.0,212.0,0.9,15.0,607.0,689.11,531.2
2016,3,23,10,15,585.0,224.0,0.85,15.0,637.0,724.55,554.39
2016,3,23,10,30,589.0,236.0,0.8,15.0,667.0,758.19,575.78
2016,3,23,10,45,768.0,168.0,0.8,15.0,748.5,860.77,646.37
2016,3,23,11,0,947.0,100.0,0.8,15.0,830.0,956.6,706.96
2016,3,23,11,15,832.0,157.0,0.8,15.0,808.0,934.77,690.73
2016,3,23,11,30,717.0,214.0,0.8,15.0,786.0,904.5,670.86
2016,3,23,11,45,838.0,158.0,0.8,15.5,833.0,961.41,706.6
2016,3,23,12,0,959.0,102.0,0.8,16.0,880.0,1014.42,737.9
2016,3,23,12,15,958.5,102.0,0.8,16.0,880.0,1015.73,737.82
2016,3,23,12,30,958.0,102.0,0.8,16.0,880.0,1013.23,736.3
2016,3,23,12,45,949.5,105.0,0.85,16.0,869.5,1002.7,730.99
2016,3,23,13,0,941.0,108.0,0.9,16.0,859.0,988.55,723.57
2016,3,23,13,15,936.5,107.5,0.95,16.0,842.0,970.8,713.91
2016,3,23,13,30,932.0,107.0,1.0,16.0,825.0,949.58,702.06
2016,3,23,13,45,921.5,107.5,1.05,16.0,799.5,920.88,685.29
2016,3,23,14,0,911.0,108.0,1.1,16.0,774.0,889.26,666.53
2016,3,23,14,15,760.5,155.0,1.1,16.0,695.0,796.72,605.51
2016,3,23,14,30,610.0,202.0,1.1,16.0,616.0,702.61,539.97
2016,3,23,14,45,661.0,170.5,1.1,16.0,596.5,685.41,530.65
2016,3,23,15,0,712.0,139.0,1.1,16.0,577.0,661.92,515.59
2016,3,23,15,15,765.0,118.5,1.1,15.5,559.0,644.96,505.28
2016,3,23,15,30,818.0,98.0,1.1,15.0,541.0,620.43,488.67
2016,3,23,15,45,792.0,94.5,1.1,15.0,491.5,562.59,444.89
2016,3,23,16,0,766.0,91.0,1.1,15.0,442.0,505.3,400.43
2016,3,23,16,15,731.5,86.5,1.1,14.5,390.0,444.34,352.32
2016,3,23,16,30,697.0,82.0,1.1,14.0,338.0,384.94,303.64
2016,3,23,16,45,646.5,75.5,1.1,13.5,284.5,320.11,249.16
2016,3,23,17,0,596.0,69.0,1.1,13.0,231.0,259.97,197.02
2016,3,23,17,15,519.0,60.5,1.1,12.5,179.0,196.16,141.97
2016,3,23,17,30,442.0,52.0,1.1,12.0,127.0,140.87,94.61
2016,3,23,17,45,317.0,38.5,1.15,11.5,82.5,83.1,49.29
2016,3,23,18,0,192.0,25.0,1.2,11.0,38.0,38.85,13.87
2016,3,23,18,15,96.0,12.5,1.2,10.5,19.0,13.83,0.0
2016,3,23,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
