Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,95.5,13.0,1.05,9.5,20.0,14.94,0.0
2016,3,24,6,30,191.0,26.0,1.1,10.0,40.0,41.62,17.87
2016,3,24,6,45,306.5,39.5,1.15,10.5,83.5,84.95,51.95
2016,3,24,7,0,422.0,53.0,1.2,11.0,127.0,141.1,96.83
2016,3,24,7,15,495.5,62.0,1.2,11.5,177.5,195.34,143.78
2016,3,24,7,30,569.0,71.0,1.2,12.0,228.0,257.69,198.0
2016,3,24,7,45,614.0,78.5,1.25,12.5,280.0,315.59,248.67
2016,3,24,8,0,659.0,86.0,1.3,13.0,332.0,377.6,301.35
2016,3,24,8,15,694.0,91.0,1.25,13.0,383.0,435.9,349.89
2016,3,24,8,30,729.0,96.0,1.2,13.0,434.0,496.46,398.54
2016,3,24,8,45,745.5,103.5,1.2,13.5,480.5,550.8,440.24
2016,3,24,9,0,762.0,111.0,1.2,14.0,527.0,604.93,480.32
2016,3,24,9,15,781.0,115.0,1.15,14.0,571.0,655.25,516.95
2016,3,24,9,30,800.0,119.0,1.1,14.0,615.0,706.05,552.6
2016,3,24,9,45,796.5,130.5,1.1,14.5,649.5,746.85,578.54
2016,3,24,10,0,793.0,142.0,1.1,15.0,684.0,784.81,602.2
2016,3,24,10,15,804.5,144.0,1.1,15.0,715.0,822.27,626.35
2016,3,24,10,30,816.0,146.0,1.1,15.0,746.0,857.58,648.83
2016,3,24,10,45,831.5,144.0,1.15,15.5,772.0,889.8,668.64
2016,3,24,11,0,847.0,142.0,1.2,16.0,798.0,919.56,686.74
2016,3,24,11,15,852.5,143.0,1.2,16.0,815.0,940.72,699.65
2016,3,24,11,30,858.0,144.0,1.2,16.0,832.0,958.71,710.64
2016,3,24,11,45,864.5,142.5,1.2,16.5,841.5,971.67,717.14
2016,3,24,12,0,871.0,141.0,1.2,17.0,851.0,981.25,721.6
2016,3,24,12,15,871.5,141.0,1.2,17.0,851.5,983.3,722.73
2016,3,24,12,30,872.0,141.0,1.2,17.0,852.0,981.82,721.82
2016,3,24,12,45,888.5,130.5,1.25,17.0,849.0,974.8,718.39
2016,3,24,13,0,905.0,120.0,1.3,17.0,846.0,969.93,716.52
2016,3,24,13,15,901.0,119.5,1.3,16.5,830.0,953.05,707.41
2016,3,24,13,30,897.0,119.0,1.3,16.0,814.0,932.83,696.29
2016,3,24,13,45,892.5,116.5,1.35,16.0,790.0,906.81,680.82
2016,3,24,14,0,888.0,114.0,1.4,16.0,766.0,877.72,663.24
2016,3,24,14,15,878.5,112.0,1.4,16.0,734.5,842.13,640.48
2016,3,24,14,30,869.0,110.0,1.4,16.0,703.0,807.76,618.45
2016,3,24,14,45,856.0,107.5,1.45,16.0,665.0,763.97,590.16
2016,3,24,15,0,843.0,105.0,1.5,16.0,627.0,718.4,560.22
2016,3,24,15,15,825.0,102.5,1.5,15.5,583.0,667.99,525.75
2016,3,24,15,30,807.0,100.0,1.5,15.0,539.0,616.76,488.79
2016,3,24,15,45,768.5,100.5,1.5,15.0,488.0,556.31,442.67
2016,3,24,16,0,730.0,101.0,1.5,15.0,437.0,498.41,397.2
2016,3,24,16,15,695.0,95.5,1.5,14.5,385.5,437.26,348.63
2016,3,24,16,30,660.0,90.0,1.5,14.0,334.0,378.42,300.15
2016,3,24,16,45,610.5,82.5,1.5,14.0,281.5,314.82,246.0
2016,3,24,17,0,561.0,75.0,1.5,14.0,229.0,255.85,194.48
2016,3,24,17,15,487.0,65.0,1.45,13.5,178.0,193.16,140.43
2016,3,24,17,30,413.0,55.0,1.4,13.0,127.0,138.69,93.86
2016,3,24,17,45,305.0,40.5,1.4,12.5,83.5,83.76,50.31
2016,3,24,18,0,197.0,26.0,1.4,12.0,40.0,40.54,15.76
2016,3,24,18,15,98.5,13.0,1.35,11.5,20.0,14.47,0.0
2016,3,24,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,6,15,109.0,14.5,1.1,9.5,23.0,17.09,0.0
2016,3,25,6,30,218.0,29.0,1.1,10.0,46.0,47.88,22.57
2016,3,25,6,45,331.0,42.5,1.1,10.5,91.0,92.54,57.39
2016,3,25,7,0,444.0,56.0,1.1,11.0,136.0,150.07,103.7
2016,3,25,7,15,517.0,65.0,1.1,11.0,188.0,205.76,152.24
2016,3,25,7,30,590.0,74.0,1.1,11.0,240.0,269.47,208.02
2016,3,25,7,45,637.0,80.5,1.15,11.5,293.0,328.44,259.58
2016,3,25,8,0,684.0,87.0,1.2,12.0,346.0,391.68,313.21
2016,3,25,8,15,717.5,92.0,1.2,12.0,397.0,450.67,362.42
2016,3,25,8,30,751.0,97.0,1.2,12.0,448.0,511.72,411.64
2016,3,25,8,45,781.0,98.5,1.3,12.5,497.5,567.93,455.6
2016,3,25,9,0,811.0,100.0,1.4,13.0,547.0,625.73,499.47
2016,3,25,9,15,828.0,103.0,1.4,13.5,590.5,676.84,536.29
2016,3,25,9,30,845.0,106.0,1.4,14.0,634.0,727.02,570.25
2016,3,25,9,45,860.0,107.0,1.4,14.5,672.0,772.33,599.42
2016,3,25,10,0,875.0,108.0,1.4,15.0,710.0,812.29,624.42
2016,3,25,10,15,884.0,110.0,1.35,15.0,741.5,849.8,647.98
2016,3,25,10,30,893.0,112.0,1.3,15.0,773.0,884.77,669.54
2016,3,25,10,45,899.5,113.0,1.3,15.5,796.5,913.76,686.35
2016,3,25,11,0,906.0,114.0,1.3,16.0,820.0,939.72,701.12
2016,3,25,11,15,910.0,115.0,1.25,16.0,836.5,960.21,712.79
2016,3,25,11,30,914.0,116.0,1.2,16.0,853.0,977.32,722.3
2016,3,25,11,45,917.0,116.0,1.2,16.0,861.0,988.93,729.23
2016,3,25,12,0,920.0,116.0,1.2,16.0,869.0,996.97,734.04
2016,3,25,12,15,919.5,116.0,1.2,16.0,869.0,998.07,734.57
2016,3,25,12,30,919.0,116.0,1.2,16.0,869.0,995.5,732.98
2016,3,25,12,45,925.0,111.0,1.2,16.0,862.5,990.03,729.72
2016,3,25,13,0,931.0,106.0,1.2,16.0,856.0,980.81,724.2
2016,3,25,13,15,927.0,105.5,1.2,16.0,839.0,963.5,713.59
2016,3,25,13,30,923.0,105.0,1.2,16.0,822.0,942.75,700.92
2016,3,25,13,45,918.5,102.5,1.25,16.0,798.0,916.1,685.22
2016,3,25,14,0,914.0,100.0,1.3,16.0,774.0,886.28,667.35
2016,3,25,14,15,905.0,98.5,1.3,16.0,742.5,850.83,644.85
2016,3,25,14,30,896.0,97.0,1.3,16.0,711.0,812.81,620.47
2016,3,25,14,45,884.5,94.5,1.35,16.0,672.5,769.48,592.75
2016,3,25,15,0,873.0,92.0,1.4,16.0,634.0,724.2,563.21
2016,3,25,15,15,856.5,89.5,1.45,15.5,590.0,676.31,531.9
2016,3,25,15,30,840.0,87.0,1.5,15.0,546.0,624.66,495.07
2016,3,25,15,45,815.0,84.0,1.55,15.0,497.5,566.83,451.38
2016,3,25,16,0,790.0,81.0,1.6,15.0,449.0,509.43,406.53
2016,3,25,16,15,758.5,77.0,1.6,14.5,397.0,448.63,357.94
2016,3,25,16,30,727.0,73.0,1.6,14.0,345.0,389.61,308.96
2016,3,25,16,45,672.0,69.0,1.6,13.5,290.5,324.2,253.44
2016,3,25,17,0,617.0,65.0,1.6,13.0,236.0,263.72,200.6
2016,3,25,17,15,544.0,57.5,1.55,12.5,184.5,200.58,145.47
2016,3,25,17,30,471.0,50.0,1.5,12.0,133.0,145.47,97.69
2016,3,25,17,45,339.0,38.5,1.5,11.5,87.5,86.69,51.6
2016,3,25,18,0,207.0,27.0,1.5,11.0,42.0,42.63,17.82
2016,3,25,18,15,103.5,13.5,1.45,10.5,21.0,15.16,0.0
2016,3,25,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,6,15,159.0,13.0,0.9,10.0,26.0,17.46,0.0
2016,3,26,6,30,318.0,26.0,0.9,10.0,52.0,55.09,25.23
2016,3,26,6,45,429.5,35.0,0.9,10.5,98.5,100.75,60.15
2016,3,26,7,0,541.0,44.0,0.9,11.0,145.0,159.62,108.14
2016,3,26,7,15,606.0,50.5,0.95,11.5,197.0,216.48,158.35
2016,3,26,7,30,671.0,57.0,1.0,12.0,249.0,280.2,214.49
2016,3,26,7,45,713.5,61.0,1.1,12.5,302.0,339.32,266.63
2016,3,26,8,0,756.0,65.0,1.2,13.0,355.0,402.06,320.24
2016,3,26,8,15,785.0,68.5,1.15,13.5,406.5,460.9,368.53
2016,3,26,8,30,814.0,72.0,1.1,14.0,458.0,521.18,415.93
2016,3,26,8,45,835.0,75.0,1.1,14.5,505.5,575.55,457.42
2016,3,26,9,0,856.0,78.0,1.1,15.0,553.0,631.3,498.4
2016,3,26,9,15,871.0,80.0,1.1,15.0,596.5,681.52,534.34
2016,3,26,9,30,886.0,82.0,1.1,15.0,640.0,730.54,567.25
2016,3,26,9,45,895.5,85.0,1.1,15.5,677.0,774.97,595.33
2016,3,26,10,0,905.0,88.0,1.1,16.0,714.0,817.24,621.49
2016,3,26,10,15,913.5,89.5,1.1,16.0,745.0,854.69,645.19
2016,3,26,10,30,922.0,91.0,1.1,16.0,776.0,889.47,666.97
2016,3,26,10,45,924.0,93.5,1.1,16.5,799.0,916.76,682.41
2016,3,26,11,0,926.0,96.0,1.1,17.0,822.0,940.73,695.69
2016,3,26,11,15,929.5,97.0,1.05,17.0,838.0,961.04,707.01
2016,3,26,11,30,933.0,98.0,1.0,17.0,854.0,977.87,716.13
2016,3,26,11,45,934.5,98.0,1.0,17.0,861.5,988.18,722.14
2016,3,26,12,0,936.0,98.0,1.0,17.0,869.0,994.83,726.02
2016,3,26,12,15,935.5,98.0,1.0,17.0,868.5,995.87,726.53
2016,3,26,12,30,935.0,98.0,1.0,17.0,868.0,993.19,724.89
2016,3,26,12,45,927.5,100.5,1.05,17.0,857.5,982.92,719.56
2016,3,26,13,0,920.0,103.0,1.1,17.0,847.0,969.12,712.13
2016,3,26,13,15,915.5,102.0,1.1,17.0,830.0,950.9,701.04
2016,3,26,13,30,911.0,101.0,1.1,17.0,813.0,929.3,687.87
2016,3,26,13,45,898.0,103.0,1.1,17.0,787.0,900.23,669.86
2016,3,26,14,0,885.0,105.0,1.1,17.0,761.0,868.45,650.07
2016,3,26,14,15,875.5,103.5,1.1,17.0,729.5,833.36,627.96
2016,3,26,14,30,866.0,102.0,1.1,17.0,698.0,795.82,604.04
2016,3,26,14,45,844.5,103.5,1.1,17.0,658.5,753.43,576.55
2016,3,26,15,0,823.0,105.0,1.1,17.0,619.0,706.42,545.49
2016,3,26,15,15,804.5,102.0,1.1,16.5,575.5,655.85,511.44
2016,3,26,15,30,786.0,99.0,1.1,16.0,532.0,604.59,474.98
2016,3,26,15,45,677.5,114.0,1.1,16.0,463.5,520.41,411.18
2016,3,26,16,0,569.0,129.0,1.1,16.0,395.0,443.6,351.68
2016,3,26,16,15,433.5,135.5,1.1,15.5,325.0,352.64,280.67
2016,3,26,16,30,298.0,142.0,1.1,15.0,255.0,273.91,218.06
2016,3,26,16,45,265.0,125.0,1.1,14.5,214.5,227.1,179.68
2016,3,26,17,0,232.0,108.0,1.1,14.0,174.0,183.69,143.17
2016,3,26,17,15,198.5,87.5,1.1,13.5,135.5,140.19,106.18
2016,3,26,17,30,165.0,67.0,1.1,13.0,97.0,100.55,72.41
2016,3,26,17,45,110.0,47.0,1.15,12.5,64.0,62.48,41.46
2016,3,26,18,0,55.0,27.0,1.2,12.0,31.0,30.66,14.77
2016,3,26,18,15,27.5,13.5,1.15,12.0,15.5,13.8,0.0
2016,3,26,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,6,15,125.5,15.0,1.0,11.0,26.0,17.24,0.0
2016,3,27,6,30,251.0,30.0,1.0,11.0,52.0,54.02,27.34
2016,3,27,6,45,365.5,41.5,1.05,11.0,98.5,99.11,61.67
2016,3,27,7,0,480.0,53.0,1.1,11.0,145.0,157.81,109.41
2016,3,27,7,15,549.5,61.0,1.05,11.5,197.0,214.08,158.55
2016,3,27,7,30,619.0,69.0,1.0,12.0,249.0,277.92,214.05
2016,3,27,7,45,668.5,74.0,0.95,12.5,303.0,338.13,266.04
2016,3,27,8,0,718.0,79.0,0.9,13.0,357.0,402.81,319.93
2016,3,27,8,15,750.5,83.0,0.9,13.0,409.5,461.81,368.52
2016,3,27,8,30,783.0,87.0,0.9,13.0,462.0,522.91,417.08
2016,3,27,8,45,802.0,92.0,0.9,13.5,510.0,578.54,459.06
2016,3,27,9,0,821.0,97.0,0.9,14.0,558.0,634.02,499.41
2016,3,27,9,15,838.5,100.0,0.9,14.0,602.0,685.87,536.83
2016,3,27,9,30,856.0,103.0,0.9,14.0,646.0,736.81,571.07
2016,3,27,9,45,867.5,106.0,0.95,14.0,683.5,781.95,601.23
2016,3,27,10,0,879.0,109.0,1.0,14.0,721.0,821.48,627.3
2016,3,27,10,15,888.5,110.5,1.05,14.0,752.5,858.91,651.84
2016,3,27,10,30,898.0,112.0,1.1,14.0,784.0,893.81,674.59
2016,3,27,10,45,903.0,114.5,1.2,14.5,808.0,923.08,693.08
2016,3,27,11,0,908.0,117.0,1.3,15.0,832.0,949.23,709.53
2016,3,27,11,15,912.5,118.0,1.35,15.0,848.5,970.08,723.08
2016,3,27,11,30,917.0,119.0,1.4,15.0,865.0,987.55,734.56
2016,3,27,11,45,918.5,120.0,1.45,15.0,873.5,998.7,742.07
2016,3,27,12,0,920.0,121.0,1.5,15.0,882.0,1006.25,747.45
2016,3,27,12,15,920.5,121.0,1.5,15.0,882.0,1008.14,748.52
2016,3,27,12,30,921.0,121.0,1.5,15.0,882.0,1006.37,747.43
2016,3,27,12,45,928.5,115.5,1.55,15.0,876.5,1001.68,745.41
2016,3,27,13,0,936.0,110.0,1.6,15.0,871.0,993.19,741.05
2016,3,27,13,15,933.0,109.5,1.6,14.5,855.0,976.57,732.09
2016,3,27,13,30,930.0,109.0,1.6,14.0,839.0,956.47,720.95
2016,3,27,13,45,921.0,109.5,1.65,14.0,814.0,928.78,704.12
2016,3,27,14,0,912.0,110.0,1.7,14.0,789.0,898.14,685.25
2016,3,27,14,15,903.5,108.5,1.7,14.0,757.5,863.01,662.58
2016,3,27,14,30,895.0,107.0,1.7,14.0,726.0,825.28,637.98
2016,3,27,14,45,879.0,106.5,1.75,14.0,687.0,783.83,611.02
2016,3,27,15,0,863.0,106.0,1.8,14.0,648.0,737.18,579.95
2016,3,27,15,15,846.0,103.0,1.8,13.5,603.5,685.89,544.85
2016,3,27,15,30,829.0,100.0,1.8,13.0,559.0,633.66,506.83
2016,3,27,15,45,802.0,97.0,1.85,13.0,509.0,574.98,462.02
2016,3,27,16,0,775.0,94.0,1.9,13.0,459.0,516.93,416.25
2016,3,27,16,15,639.0,102.0,1.85,12.5,380.0,419.43,338.45
2016,3,27,16,30,503.0,110.0,1.8,12.0,301.0,332.14,267.4
2016,3,27,16,45,541.0,94.0,1.8,11.5,271.5,302.64,240.37
2016,3,27,17,0,579.0,78.0,1.8,11.0,242.0,266.34,205.61
2016,3,27,17,15,503.0,68.5,1.7,10.5,190.0,202.3,149.65
2016,3,27,17,30,427.0,59.0,1.6,10.0,138.0,146.7,101.52
2016,3,27,17,45,294.5,46.0,1.55,10.0,91.5,87.96,55.12
2016,3,27,18,0,162.0,33.0,1.5,10.0,45.0,45.68,22.96
2016,3,27,18,15,81.0,16.5,1.5,10.0,22.5,17.88,0.0
2016,3,27,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,6,15,158.0,15.5,2.15,8.0,30.5,19.48,0.0
2016,3,28,6,30,316.0,31.0,2.2,8.0,61.0,62.1,32.02
2016,3,28,6,45,437.0,40.5,2.3,8.5,110.5,110.49,68.99
2016,3,28,7,0,558.0,50.0,2.4,9.0,160.0,173.2,120.85
2016,3,28,7,15,624.5,57.0,2.4,9.0,214.5,232.39,174.28
2016,3,28,7,30,691.0,64.0,2.4,9.0,269.0,298.7,234.1
2016,3,28,7,45,737.5,68.0,2.45,9.5,324.5,360.8,289.69
2016,3,28,8,0,784.0,72.0,2.5,10.0,380.0,426.9,347.03
2016,3,28,8,15,812.5,75.5,2.5,10.0,432.5,487.15,398.62
2016,3,28,8,30,841.0,79.0,2.5,10.0,485.0,548.7,449.61
2016,3,28,8,45,862.0,82.0,2.5,10.5,534.5,606.2,494.98
2016,3,28,9,0,883.0,85.0,2.5,11.0,584.0,661.45,537.2
2016,3,28,9,15,898.0,87.0,2.45,11.0,628.0,712.85,575.1
2016,3,28,9,30,913.0,89.0,2.4,11.0,672.0,762.94,609.9
2016,3,28,9,45,923.5,91.5,2.4,11.0,710.5,808.55,641.24
2016,3,28,10,0,934.0,94.0,2.4,11.0,749.0,851.97,670.68
2016,3,28,10,15,688.0,198.0,2.4,11.0,692.0,793.5,626.87
2016,3,28,10,30,442.0,302.0,2.4,11.0,635.0,708.03,557.87
2016,3,28,10,45,501.5,291.5,2.45,11.0,680.0,761.68,598.96
2016,3,28,11,0,561.0,281.0,2.5,11.0,725.0,815.91,638.83
2016,3,28,11,15,764.0,191.0,2.5,11.0,808.5,921.56,716.11
2016,3,28,11,30,967.0,101.0,2.5,11.0,892.0,1017.2,780.44
2016,3,28,11,45,967.0,102.0,2.5,11.5,899.5,1027.33,784.47
2016,3,28,12,0,967.0,103.0,2.5,12.0,907.0,1033.65,786.97
2016,3,28,12,15,967.0,103.0,2.5,12.0,906.5,1035.06,787.8
2016,3,28,12,30,967.0,103.0,2.5,12.0,906.0,1032.63,786.23
2016,3,28,12,45,948.0,112.0,2.5,12.0,892.5,1018.06,776.67
2016,3,28,13,0,929.0,121.0,2.5,12.0,879.0,1000.01,764.97
2016,3,28,13,15,718.5,208.0,2.45,12.0,787.5,894.4,692.4
2016,3,28,13,30,508.0,295.0,2.4,12.0,696.0,779.68,607.45
2016,3,28,13,45,708.0,205.0,2.4,12.0,745.0,851.92,665.65
2016,3,28,14,0,908.0,115.0,2.4,12.0,794.0,901.4,700.67
2016,3,28,14,15,897.5,113.0,2.35,11.5,761.0,864.14,675.85
2016,3,28,14,30,887.0,111.0,2.3,11.0,728.0,824.43,649.93
2016,3,28,14,45,874.0,108.5,2.3,11.0,689.0,783.35,622.0
2016,3,28,15,0,861.0,106.0,2.3,11.0,650.0,736.85,589.78
2016,3,28,15,15,842.5,103.0,2.25,11.0,604.5,684.57,551.84
2016,3,28,15,30,824.0,100.0,2.2,11.0,559.0,631.5,511.23
2016,3,28,15,45,799.5,96.5,2.2,11.0,509.5,573.94,466.32
2016,3,28,16,0,775.0,93.0,2.2,11.0,460.0,516.79,420.41
2016,3,28,16,15,741.0,88.5,2.1,10.5,407.0,455.17,369.93
2016,3,28,16,30,707.0,84.0,2.0,10.0,354.0,395.18,319.17
2016,3,28,16,45,660.5,77.5,1.95,10.0,300.5,330.92,263.17
2016,3,28,17,0,614.0,71.0,1.9,10.0,247.0,270.9,209.5
2016,3,28,17,15,540.5,62.5,1.8,9.5,194.0,206.47,152.7
2016,3,28,17,30,467.0,54.0,1.7,9.0,141.0,150.14,103.36
2016,3,28,17,45,351.5,42.0,1.6,9.0,95.5,92.9,57.09
2016,3,28,18,0,236.0,30.0,1.5,9.0,50.0,48.93,23.5
2016,3,28,18,15,118.0,15.0,1.45,9.0,25.0,17.3,0.0
2016,3,28,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,6,15,139.0,17.0,0.8,8.0,31.0,20.72,0.0
2016,3,29,6,30,278.0,34.0,0.8,8.0,62.0,62.4,34.15
2016,3,29,6,45,395.0,44.5,0.85,8.5,110.0,109.36,69.99
2016,3,29,7,0,512.0,55.0,0.9,9.0,158.0,170.16,119.93
2016,3,29,7,15,579.0,62.5,0.85,9.5,211.5,227.57,170.5
2016,3,29,7,30,646.0,70.0,0.8,10.0,265.0,292.2,226.9
2016,3,29,7,45,702.5,72.5,0.8,10.5,321.0,354.33,280.52
2016,3,29,8,0,759.0,75.0,0.8,11.0,377.0,421.48,336.52
2016,3,29,8,15,789.0,79.0,0.75,11.0,429.5,481.74,385.72
2016,3,29,8,30,819.0,83.0,0.7,11.0,482.0,543.51,434.17
2016,3,29,8,45,845.0,84.5,0.65,11.5,532.0,601.36,477.05
2016,3,29,9,0,871.0,86.0,0.6,12.0,582.0,657.46,516.98
2016,3,29,9,15,887.0,88.0,0.55,12.5,626.5,708.99,551.15
2016,3,29,9,30,903.0,90.0,0.5,13.0,671.0,759.35,582.25
2016,3,29,9,45,916.5,91.0,0.5,13.5,710.0,805.23,610.38
2016,3,29,10,0,930.0,92.0,0.5,14.0,749.0,849.16,636.73
2016,3,29,10,15,938.5,93.5,0.5,14.0,780.5,887.24,660.03
2016,3,29,10,30,947.0,95.0,0.5,14.0,812.0,922.57,681.41
2016,3,29,10,45,647.0,229.5,0.5,14.0,726.5,829.45,618.14
2016,3,29,11,0,347.0,364.0,0.5,14.0,641.0,702.74,524.99
2016,3,29,11,15,657.0,231.0,0.5,14.0,767.0,866.24,645.34
2016,3,29,11,30,967.0,98.0,0.5,14.0,893.0,1016.12,738.68
2016,3,29,11,45,488.5,162.5,0.55,14.0,564.0,649.22,494.1
2016,3,29,12,0,10.0,227.0,0.6,14.0,235.0,232.49,178.47
2016,3,29,12,15,85.0,323.5,0.6,14.0,394.5,410.24,317.85
2016,3,29,12,30,160.0,420.0,0.6,14.0,554.0,592.41,448.51
2016,3,29,12,45,89.0,355.5,0.65,14.0,430.0,446.93,341.58
2016,3,29,13,0,18.0,291.0,0.7,14.0,306.0,304.4,235.05
2016,3,29,13,15,38.0,325.0,0.7,14.0,355.5,365.47,282.85
2016,3,29,13,30,58.0,359.0,0.7,14.0,405.0,418.65,322.58
2016,3,29,13,45,37.0,309.5,0.75,14.0,339.0,346.63,268.59
2016,3,29,14,0,16.0,260.0,0.8,14.0,273.0,269.92,210.58
2016,3,29,14,15,8.0,202.5,0.8,14.0,209.0,205.01,160.61
2016,3,29,14,30,0.0,145.0,0.8,14.0,145.0,141.19,110.16
2016,3,29,14,45,114.5,218.5,0.85,14.0,291.0,311.42,248.66
2016,3,29,15,0,229.0,292.0,0.9,14.0,437.0,465.63,366.86
2016,3,29,15,15,442.5,214.5,0.9,13.5,470.5,529.8,418.88
2016,3,29,15,30,656.0,137.0,0.9,13.0,504.0,566.1,449.45
2016,3,29,15,45,424.5,171.0,0.9,13.0,401.0,431.3,344.45
2016,3,29,16,0,193.0,205.0,0.9,13.0,298.0,312.31,250.4
2016,3,29,16,15,468.0,140.0,0.9,12.5,330.0,375.06,301.58
2016,3,29,16,30,743.0,75.0,0.9,12.0,362.0,401.84,319.05
2016,3,29,16,45,698.0,69.5,0.95,12.0,307.5,337.33,263.69
2016,3,29,17,0,653.0,64.0,1.0,12.0,253.0,276.72,210.62
2016,3,29,17,15,585.0,56.5,1.0,11.0,200.0,212.45,154.87
2016,3,29,17,30,517.0,49.0,1.0,10.0,147.0,155.61,105.41
2016,3,29,17,45,405.0,38.5,1.05,9.5,100.0,97.29,58.36
2016,3,29,18,0,293.0,28.0,1.1,9.0,53.0,52.28,24.47
2016,3,29,18,15,146.5,14.0,1.1,8.5,26.5,17.1,0.0
2016,3,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,142.0,17.5,0.65,8.0,32.5,21.95,0.31
2016,3,30,6,30,284.0,35.0,0.6,8.0,65.0,64.97,36.27
2016,3,30,6,45,384.5,47.0,0.6,8.5,112.0,111.52,72.44
2016,3,30,7,0,485.0,59.0,0.6,9.0,159.0,169.96,120.91
2016,3,30,7,15,551.5,67.0,0.6,9.0,211.5,226.41,170.64
2016,3,30,7,30,618.0,75.0,0.6,9.0,264.0,290.04,226.32
2016,3,30,7,45,665.0,80.0,0.65,9.5,318.0,349.67,277.91
2016,3,30,8,0,712.0,85.0,0.7,10.0,372.0,413.46,331.34
2016,3,30,8,15,743.0,89.5,0.7,10.5,423.5,472.47,379.05
2016,3,30,8,30,774.0,94.0,0.7,11.0,475.0,532.71,425.92
2016,3,30,8,45,798.5,97.0,0.7,11.5,524.0,589.16,468.24
2016,3,30,9,0,823.0,100.0,0.7,12.0,573.0,645.94,509.31
2016,3,30,9,15,839.5,103.0,0.75,12.0,616.5,697.17,546.53
2016,3,30,9,30,856.0,106.0,0.8,12.0,660.0,747.37,580.65
2016,3,30,9,45,870.0,107.5,0.85,12.5,698.0,792.73,609.87
2016,3,30,10,0,884.0,109.0,0.9,13.0,736.0,832.65,635.02
2016,3,30,10,15,892.5,110.5,0.9,13.0,767.0,869.25,658.1
2016,3,30,10,30,901.0,112.0,0.9,13.0,798.0,903.24,679.29
2016,3,30,10,45,908.0,113.0,0.95,13.5,822.0,932.57,696.96
2016,3,30,11,0,915.0,114.0,1.0,14.0,846.0,958.86,712.64
2016,3,30,11,15,919.0,114.5,1.0,14.0,862.0,978.63,724.49
2016,3,30,11,30,923.0,115.0,1.0,14.0,878.0,994.98,734.28
2016,3,30,11,45,500.0,257.5,1.05,14.0,671.5,758.99,574.47
2016,3,30,12,0,77.0,400.0,1.1,14.0,465.0,483.41,368.45
2016,3,30,12,15,502.0,257.5,1.1,14.0,678.5,764.42,585.06
2016,3,30,12,30,927.0,115.0,1.1,14.0,892.0,1010.88,749.21
2016,3,30,12,45,928.0,113.0,1.1,14.0,883.5,1003.55,741.06
2016,3,30,13,0,929.0,111.0,1.1,14.0,875.0,992.55,734.44
2016,3,30,13,15,644.5,235.0,1.1,14.0,760.0,856.4,644.73
2016,3,30,13,30,360.0,359.0,1.1,14.0,645.0,707.16,536.08
2016,3,30,13,45,364.0,344.0,1.15,14.0,626.0,686.24,524.47
2016,3,30,14,0,368.0,329.0,1.2,14.0,607.0,663.76,510.15
2016,3,30,14,15,429.0,292.5,1.2,14.0,603.0,670.69,517.67
2016,3,30,14,30,490.0,256.0,1.2,14.0,599.0,666.24,516.8
2016,3,30,14,45,530.5,226.0,1.25,14.0,579.5,647.08,505.25
2016,3,30,15,0,571.0,196.0,1.3,14.0,560.0,623.2,490.02
2016,3,30,15,15,700.5,144.5,1.3,13.5,560.5,635.15,502.41
2016,3,30,15,30,830.0,93.0,1.3,13.0,561.0,629.8,501.0
2016,3,30,15,45,807.0,90.0,1.35,13.0,512.0,573.3,458.01
2016,3,30,16,0,784.0,87.0,1.4,13.0,463.0,517.07,414.22
2016,3,30,16,15,752.0,82.5,1.4,12.5,410.5,455.51,365.21
2016,3,30,16,30,720.0,78.0,1.4,12.0,358.0,395.98,315.98
2016,3,30,16,45,674.5,72.5,1.45,12.0,304.5,332.35,261.52
2016,3,30,17,0,629.0,67.0,1.5,12.0,251.0,272.83,209.01
2016,3,30,17,15,560.5,59.5,1.45,11.5,198.5,209.73,153.7
2016,3,30,17,30,492.0,52.0,1.4,11.0,146.0,154.11,105.09
2016,3,30,17,45,380.0,41.0,1.35,10.5,100.0,96.63,58.81
2016,3,30,18,0,268.0,30.0,1.3,10.0,54.0,52.45,25.74
2016,3,30,18,15,134.0,15.0,1.25,9.5,27.0,15.98,0.0
2016,3,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,6,15,152.5,18.5,0.6,9.0,35.0,24.12,3.62
2016,3,31,6,30,305.0,37.0,0.6,9.0,70.0,70.16,39.71
2016,3,31,6,45,401.0,48.5,0.6,9.5,117.5,117.08,76.31
2016,3,31,7,0,497.0,60.0,0.6,10.0,165.0,175.33,124.79
2016,3,31,7,15,561.5,67.5,0.6,10.0,217.5,231.62,174.33
2016,3,31,7,30,626.0,75.0,0.6,10.0,270.0,294.82,229.5
2016,3,31,7,45,675.0,79.5,0.6,10.5,324.5,355.3,281.27
2016,3,31,8,0,724.0,84.0,0.6,11.0,379.0,420.12,334.84
2016,3,31,8,15,754.5,88.0,0.6,11.0,430.5,478.71,382.49
2016,3,31,8,30,785.0,92.0,0.6,11.0,482.0,539.14,429.92
2016,3,31,8,45,815.0,92.5,0.6,11.5,532.0,596.82,472.96
2016,3,31,9,0,845.0,93.0,0.6,12.0,582.0,655.27,515.05
2016,3,31,9,15,861.0,95.5,0.6,12.5,625.5,706.52,549.81
2016,3,31,9,30,877.0,98.0,0.6,13.0,669.0,753.79,579.7
2016,3,31,9,45,892.5,98.5,0.65,13.5,708.0,799.65,608.92
2016,3,31,10,0,908.0,99.0,0.7,14.0,747.0,843.77,636.56
2016,3,31,10,15,916.5,100.0,0.7,14.0,778.0,880.52,659.28
2016,3,31,10,30,925.0,101.0,0.7,14.0,809.0,914.59,680.13
2016,3,31,10,45,933.0,101.0,0.75,14.5,833.5,944.25,697.78
2016,3,31,11,0,941.0,101.0,0.8,15.0,858.0,970.83,713.45
2016,3,31,11,15,944.5,102.0,0.8,15.0,873.5,991.03,725.35
2016,3,31,11,30,948.0,103.0,0.8,15.0,889.0,1007.7,735.15
2016,3,31,11,45,951.0,102.5,0.85,15.0,897.0,1018.67,742.61
2016,3,31,12,0,954.0,102.0,0.9,15.0,905.0,1025.93,747.93
2016,3,31,12,15,954.0,102.0,0.95,15.0,904.5,1027.09,749.59
2016,3,31,12,30,954.0,102.0,1.0,15.0,904.0,1024.47,749.05
2016,3,31,12,45,956.0,99.0,1.05,15.0,896.0,1016.75,745.44
2016,3,31,13,0,958.0,96.0,1.1,15.0,888.0,1005.25,739.56
2016,3,31,13,15,954.0,95.5,1.15,15.0,870.5,987.11,729.5
2016,3,31,13,30,950.0,95.0,1.2,15.0,853.0,965.46,717.23
2016,3,31,13,45,943.5,94.0,1.25,15.0,828.0,937.67,700.91
2016,3,31,14,0,937.0,93.0,1.3,15.0,803.0,906.73,682.44
2016,3,31,14,15,929.0,91.5,1.35,14.5,771.0,871.06,661.82
2016,3,31,14,30,921.0,90.0,1.4,14.0,739.0,832.69,639.04
2016,3,31,14,45,909.0,88.5,1.45,14.0,700.0,788.81,610.85
2016,3,31,15,0,897.0,87.0,1.5,14.0,661.0,742.97,580.83
2016,3,31,15,15,881.5,84.5,1.5,13.5,617.0,692.0,547.11
2016,3,31,15,30,866.0,82.0,1.5,13.0,573.0,639.9,510.01
2016,3,31,15,45,844.0,79.5,1.55,13.0,523.5,584.77,468.22
2016,3,31,16,0,822.0,77.0,1.6,13.0,474.0,527.81,423.64
2016,3,31,16,15,793.0,73.5,1.55,12.5,422.0,466.81,374.62
2016,3,31,16,30,764.0,70.0,1.5,12.0,370.0,407.31,325.01
2016,3,31,16,45,720.0,66.0,1.5,12.0,315.5,343.46,269.98
2016,3,31,17,0,676.0,62.0,1.5,12.0,261.0,283.34,216.61
2016,3,31,17,15,611.5,55.0,1.4,11.5,208.0,219.05,159.88
2016,3,31,17,30,547.0,48.0,1.3,11.0,155.0,161.73,109.35
2016,3,31,17,45,437.5,38.5,1.25,10.5,107.0,102.75,61.48
2016,3,31,18,0,328.0,29.0,1.2,10.0,59.0,56.73,27.18
2016,3,31,18,15,164.0,14.5,1.15,9.5,29.5,16.39,0.0
2016,3,31,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,6,15,175.5,18.0,0.9,9.0,38.0,25.49,5.71
2016,4,1,6,30,351.0,36.0,0.9,9.0,76.0,75.28,42.16
2016,4,1,6,45,447.0,46.0,0.9,9.5,124.5,123.76,80.23
2016,4,1,7,0,543.0,56.0,0.9,10.0,173.0,183.53,130.49
2016,4,1,7,15,603.5,63.0,0.9,10.0,226.5,241.0,181.69
2016,4,1,7,30,664.0,70.0,0.9,10.0,280.0,304.86,238.01
2016,4,1,7,45,707.5,74.0,0.9,10.5,334.0,364.8,289.9
2016,4,1,8,0,751.0,78.0,0.9,11.0,388.0,428.33,342.95
2016,4,1,8,15,779.5,82.0,0.9,11.0,439.5,487.55,391.51
2016,4,1,8,30,808.0,86.0,0.9,11.0,491.0,548.12,439.44
2016,4,1,8,45,830.5,88.5,0.9,11.5,539.5,604.45,481.76
2016,4,1,9,0,853.0,91.0,0.9,12.0,588.0,660.82,522.63
2016,4,1,9,15,868.0,93.0,0.9,12.0,631.5,708.68,556.12
2016,4,1,9,30,883.0,95.0,0.9,12.0,675.0,757.45,588.62
2016,4,1,9,45,895.5,96.5,0.9,12.5,712.5,802.23,616.69
2016,4,1,10,0,908.0,98.0,0.9,13.0,750.0,845.04,642.97
2016,4,1,10,15,916.0,99.5,0.85,13.0,781.0,881.85,665.15
2016,4,1,10,30,924.0,101.0,0.8,13.0,812.0,915.93,685.3
2016,4,1,10,45,930.5,101.5,0.8,13.5,835.5,944.71,701.49
2016,4,1,11,0,937.0,102.0,0.8,14.0,859.0,970.33,715.6
2016,4,1,11,15,940.5,102.5,0.75,14.0,875.0,989.86,726.04
2016,4,1,11,30,944.0,103.0,0.7,14.0,891.0,1005.87,734.33
2016,4,1,11,45,946.5,103.0,0.7,14.5,898.5,1016.78,739.28
2016,4,1,12,0,949.0,103.0,0.7,15.0,906.0,1024.01,742.09
2016,4,1,12,15,948.5,103.0,0.7,15.0,905.0,1024.6,742.31
2016,4,1,12,30,948.0,103.0,0.7,15.0,904.0,1021.45,740.41
2016,4,1,12,45,948.0,101.5,0.7,15.0,895.5,1013.42,735.66
2016,4,1,13,0,948.0,100.0,0.7,15.0,887.0,1001.67,728.76
2016,4,1,13,15,944.0,99.5,0.7,15.0,869.5,983.6,718.02
2016,4,1,13,30,940.0,99.0,0.7,15.0,852.0,962.07,705.22
2016,4,1,13,45,934.5,97.5,0.7,15.5,827.0,934.78,687.51
2016,4,1,14,0,929.0,96.0,0.7,16.0,802.0,904.34,667.86
2016,4,1,14,15,920.5,94.5,0.7,15.5,770.0,868.42,647.02
2016,4,1,14,30,912.0,93.0,0.7,15.0,738.0,829.88,624.23
2016,4,1,14,45,900.0,91.0,0.75,15.0,699.5,785.73,597.0
2016,4,1,15,0,888.0,89.0,0.8,15.0,661.0,739.66,567.98
2016,4,1,15,15,872.5,86.5,0.8,14.5,616.5,689.02,535.45
2016,4,1,15,30,857.0,84.0,0.8,14.0,572.0,637.28,499.59
2016,4,1,15,45,835.5,81.5,0.85,14.0,523.0,582.81,459.56
2016,4,1,16,0,814.0,79.0,0.9,14.0,474.0,526.49,416.68
2016,4,1,16,15,785.0,75.0,0.95,13.5,422.0,465.33,369.16
2016,4,1,16,30,756.0,71.0,1.0,13.0,370.0,405.69,320.77
2016,4,1,16,45,713.0,66.5,1.05,13.0,316.0,342.08,266.91
2016,4,1,17,0,670.0,62.0,1.1,13.0,262.0,282.1,214.4
2016,4,1,17,15,607.0,55.5,1.1,12.0,209.0,219.0,159.53
2016,4,1,17,30,544.0,49.0,1.1,11.0,156.0,162.69,110.31
2016,4,1,17,45,438.0,39.0,1.15,10.5,108.5,103.76,62.38
2016,4,1,18,0,332.0,29.0,1.2,10.0,61.0,57.38,27.78
2016,4,1,18,15,166.0,14.5,1.2,9.5,30.5,16.62,0.0
2016,4,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,6,15,163.0,19.5,0.6,8.0,39.0,27.07,8.3
2016,4,2,6,30,326.0,39.0,0.6,8.0,78.0,76.61,44.65
2016,4,2,6,45,404.5,52.0,0.6,8.5,125.0,123.91,82.64
2016,4,2,7,0,483.0,65.0,0.6,9.0,172.0,180.44,130.65
2016,4,2,7,15,544.5,73.5,0.55,9.5,224.5,236.48,179.64
2016,4,2,7,30,606.0,82.0,0.5,10.0,277.0,299.09,233.52
2016,4,2,7,45,639.0,91.0,0.5,10.5,329.0,356.9,282.79
2016,4,2,8,0,672.0,100.0,0.5,11.0,381.0,417.39,332.45
2016,4,2,8,15,703.0,105.5,0.4,11.5,432.0,475.59,377.75
2016,4,2,8,30,734.0,111.0,0.3,12.0,483.0,535.56,422.3
2016,4,2,8,45,749.0,119.0,0.25,12.5,529.5,589.79,461.1
2016,4,2,9,0,764.0,127.0,0.2,13.0,576.0,643.6,498.11
2016,4,2,9,15,781.5,130.5,0.15,13.5,619.0,693.72,531.35
2016,4,2,9,30,799.0,134.0,0.1,14.0,662.0,741.46,561.32
2016,4,2,9,45,809.5,138.0,0.1,14.5,698.5,784.6,587.32
2016,4,2,10,0,820.0,142.0,0.1,15.0,735.0,825.87,611.69
2016,4,2,10,15,829.5,144.5,0.15,15.5,765.5,862.64,633.49
2016,4,2,10,30,839.0,147.0,0.2,16.0,796.0,897.05,653.71
2016,4,2,10,45,849.0,146.5,0.3,16.5,819.5,926.18,671.56
2016,4,2,11,0,859.0,146.0,0.4,17.0,843.0,952.55,687.89
2016,4,2,11,15,863.0,147.0,0.45,17.0,858.5,971.97,700.18
2016,4,2,11,30,867.0,148.0,0.5,17.0,874.0,988.12,710.66
2016,4,2,11,45,873.5,145.5,0.55,17.0,882.0,999.59,718.4
2016,4,2,12,0,880.0,143.0,0.6,17.0,890.0,1001.57,720.44
2016,4,2,12,15,879.5,143.0,0.6,17.0,889.0,1002.03,720.65
2016,4,2,12,30,879.0,143.0,0.6,17.0,888.0,998.99,718.85
2016,4,2,12,45,889.0,134.5,0.65,17.5,881.5,993.62,715.58
2016,4,2,13,0,899.0,126.0,0.7,18.0,875.0,984.53,710.12
2016,4,2,13,15,894.5,125.0,0.75,17.5,858.0,966.12,701.54
2016,4,2,13,30,890.0,124.0,0.8,17.0,841.0,944.44,690.95
2016,4,2,13,45,876.5,126.0,0.85,17.0,814.0,914.76,673.86
2016,4,2,14,0,863.0,128.0,0.9,17.0,787.0,886.98,657.94
2016,4,2,14,15,852.5,126.0,0.9,17.0,755.0,850.38,635.14
2016,4,2,14,30,842.0,124.0,0.9,17.0,723.0,811.48,610.71
2016,4,2,14,45,819.0,126.0,0.9,17.0,682.5,765.18,580.96
2016,4,2,15,0,796.0,128.0,0.9,17.0,642.0,717.94,550.21
2016,4,2,15,15,777.5,124.0,0.9,16.5,598.0,666.98,515.87
2016,4,2,15,30,759.0,120.0,0.9,16.0,554.0,616.5,480.57
2016,4,2,15,45,662.0,128.5,0.9,16.0,483.5,531.25,417.07
2016,4,2,16,0,565.0,137.0,0.9,16.0,413.0,453.41,357.73
2016,4,2,16,15,602.0,118.5,0.85,15.5,384.0,422.07,333.22
2016,4,2,16,30,639.0,100.0,0.8,15.0,355.0,385.68,302.84
2016,4,2,16,45,587.0,93.5,0.8,14.5,302.0,322.7,251.0
2016,4,2,17,0,535.0,87.0,0.8,14.0,249.0,264.67,201.95
2016,4,2,17,15,467.5,76.5,0.75,13.5,198.0,203.88,150.26
2016,4,2,17,30,400.0,66.0,0.7,13.0,147.0,149.68,104.23
2016,4,2,17,45,293.5,52.0,0.7,12.5,101.5,95.23,61.1
2016,4,2,18,0,187.0,38.0,0.7,12.0,56.0,53.41,30.03
2016,4,2,18,15,93.5,19.0,0.7,11.5,28.0,18.9,0.0
2016,4,2,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
