Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,21.5,5.0,0.65,7.5,5.0,0.0,0.0
2016,4,3,6,0,43.0,10.0,0.6,8.0,10.0,9.83,0.0
2016,4,3,6,15,176.5,26.0,0.6,8.0,45.0,34.61,14.16
2016,4,3,6,30,310.0,42.0,0.6,8.0,80.0,78.15,46.74
2016,4,3,6,45,402.5,54.0,0.6,8.5,128.5,126.9,85.48
2016,4,3,7,0,495.0,66.0,0.6,9.0,177.0,185.89,135.06
2016,4,3,7,15,354.0,99.0,0.6,9.5,189.5,206.45,160.19
2016,4,3,7,30,213.0,132.0,0.6,10.0,202.0,209.36,167.72
2016,4,3,7,45,236.5,150.0,0.6,10.5,240.0,249.98,201.76
2016,4,3,8,0,260.0,168.0,0.6,11.0,278.0,292.92,236.65
2016,4,3,8,15,512.5,135.5,0.55,11.5,385.5,408.14,328.13
2016,4,3,8,30,765.0,103.0,0.5,12.0,493.0,546.86,433.88
2016,4,3,8,45,787.0,106.5,0.5,12.5,541.5,601.4,472.89
2016,4,3,9,0,809.0,110.0,0.5,13.0,590.0,656.61,511.96
2016,4,3,9,15,825.5,113.0,0.5,13.0,633.0,707.19,547.28
2016,4,3,9,30,842.0,116.0,0.5,13.0,676.0,756.76,579.63
2016,4,3,9,45,852.5,119.5,0.55,13.5,713.0,800.88,607.49
2016,4,3,10,0,863.0,123.0,0.6,14.0,750.0,843.0,633.72
2016,4,3,10,15,872.0,125.0,0.6,14.0,781.0,880.04,656.55
2016,4,3,10,30,881.0,127.0,0.6,14.0,812.0,909.96,674.61
2016,4,3,10,45,884.5,130.0,0.6,14.5,835.0,937.52,689.89
2016,4,3,11,0,888.0,133.0,0.6,15.0,858.0,961.95,703.11
2016,4,3,11,15,892.0,134.0,0.6,15.0,873.5,981.52,714.57
2016,4,3,11,30,896.0,135.0,0.6,15.0,889.0,997.78,724.07
2016,4,3,11,45,769.5,206.0,0.65,15.5,857.5,969.29,705.31
2016,4,3,12,0,643.0,277.0,0.7,16.0,826.0,924.99,675.64
2016,4,3,12,15,767.0,209.5,0.7,16.0,863.5,975.33,709.88
2016,4,3,12,30,891.0,142.0,0.7,16.0,901.0,1010.87,731.58
2016,4,3,12,45,886.5,142.5,0.75,16.0,891.0,1000.91,726.11
2016,4,3,13,0,882.0,143.0,0.8,16.0,881.0,993.33,722.95
2016,4,3,13,15,877.5,142.0,0.85,16.0,864.0,974.88,712.89
2016,4,3,13,30,873.0,141.0,0.9,16.0,847.0,953.19,700.89
2016,4,3,13,45,866.5,139.0,0.95,16.0,822.0,925.52,684.99
2016,4,3,14,0,860.0,137.0,1.0,16.0,797.0,894.98,667.12
2016,4,3,14,15,850.0,134.5,1.0,15.5,764.5,858.27,645.36
2016,4,3,14,30,840.0,132.0,1.0,15.0,732.0,819.24,621.82
2016,4,3,14,45,835.0,125.5,1.05,15.0,695.0,777.76,595.83
2016,4,3,15,0,830.0,119.0,1.1,15.0,658.0,734.04,567.82
2016,4,3,15,15,812.5,115.5,1.1,14.5,613.5,682.86,533.52
2016,4,3,15,30,795.0,112.0,1.1,14.0,569.0,630.93,496.81
2016,4,3,15,45,782.5,104.0,1.15,14.0,522.0,576.83,456.93
2016,4,3,16,0,770.0,96.0,1.2,14.0,475.0,522.1,415.08
2016,4,3,16,15,739.0,91.5,1.2,13.5,423.0,461.82,367.71
2016,4,3,16,30,708.0,87.0,1.2,13.0,371.0,402.97,319.72
2016,4,3,16,45,668.5,80.0,1.3,12.5,317.5,340.48,267.48
2016,4,3,17,0,629.0,73.0,1.4,12.0,264.0,281.46,216.26
2016,4,3,17,15,564.0,65.0,1.3,11.5,211.5,218.44,161.15
2016,4,3,17,30,499.0,57.0,1.2,11.0,159.0,162.52,112.23
2016,4,3,17,45,391.5,46.0,1.2,10.5,111.0,104.75,65.43
2016,4,3,18,0,284.0,35.0,1.2,10.0,63.0,59.75,31.86
2016,4,3,18,15,142.0,17.5,1.15,9.5,31.5,19.12,0.0
2016,4,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.15,10.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,1.2,11.0,13.0,12.78,0.0
2016,4,4,6,15,170.5,27.5,1.2,11.0,49.5,36.52,16.29
2016,4,4,6,30,341.0,42.0,1.2,11.0,86.0,83.58,49.46
2016,4,4,6,45,437.0,52.0,1.25,11.5,136.0,132.48,88.08
2016,4,4,7,0,533.0,62.0,1.3,12.0,186.0,192.62,138.62
2016,4,4,7,15,595.5,69.5,1.25,12.0,240.5,251.17,190.31
2016,4,4,7,30,658.0,77.0,1.2,12.0,295.0,316.33,247.1
2016,4,4,7,45,703.0,82.0,1.2,12.5,350.5,377.95,299.78
2016,4,4,8,0,748.0,87.0,1.2,13.0,406.0,443.41,353.8
2016,4,4,8,15,778.0,91.0,1.2,13.0,459.0,503.24,402.4
2016,4,4,8,30,808.0,95.0,1.2,13.0,512.0,564.72,450.66
2016,4,4,8,45,832.5,97.5,1.2,13.5,561.5,622.34,493.63
2016,4,4,9,0,857.0,100.0,1.2,14.0,611.0,680.18,535.29
2016,4,4,9,15,872.5,103.0,1.2,14.0,655.5,732.05,571.38
2016,4,4,9,30,888.0,106.0,1.2,14.0,700.0,779.76,602.95
2016,4,4,9,45,743.0,168.0,1.25,14.5,683.5,769.86,593.67
2016,4,4,10,0,598.0,230.0,1.3,15.0,667.0,741.37,569.6
2016,4,4,10,15,763.5,171.5,1.3,15.0,753.0,841.25,640.69
2016,4,4,10,30,929.0,113.0,1.3,15.0,839.0,939.37,704.4
2016,4,4,10,45,934.5,114.5,1.35,15.0,862.5,968.23,722.03
2016,4,4,11,0,940.0,116.0,1.4,15.0,886.0,993.87,738.5
2016,4,4,11,15,943.5,117.0,1.4,15.0,902.0,1013.76,750.49
2016,4,4,11,30,947.0,118.0,1.4,15.0,918.0,1030.13,760.33
2016,4,4,11,45,948.0,118.5,1.4,15.5,925.0,1039.94,764.68
2016,4,4,12,0,949.0,119.0,1.4,16.0,932.0,1046.04,766.84
2016,4,4,12,15,949.0,119.0,1.4,16.0,931.0,1046.9,767.27
2016,4,4,12,30,949.0,119.0,1.4,16.0,930.0,1044.01,765.52
2016,4,4,12,45,949.5,117.0,1.4,16.0,921.5,1035.74,760.52
2016,4,4,13,0,950.0,115.0,1.4,16.0,913.0,1023.74,753.32
2016,4,4,13,15,946.0,114.0,1.4,16.0,895.5,1004.91,741.87
2016,4,4,13,30,942.0,113.0,1.4,16.0,878.0,982.62,728.32
2016,4,4,13,45,935.0,112.0,1.4,16.0,852.0,954.3,710.87
2016,4,4,14,0,928.0,111.0,1.4,16.0,826.0,922.91,691.42
2016,4,4,14,15,918.5,109.5,1.4,15.5,792.5,886.02,669.45
2016,4,4,14,30,909.0,108.0,1.4,15.0,759.0,846.58,645.52
2016,4,4,14,45,893.5,106.5,1.45,15.0,718.5,800.22,615.9
2016,4,4,15,0,878.0,105.0,1.5,15.0,678.0,754.98,586.6
2016,4,4,15,15,860.5,102.5,1.55,14.5,632.5,702.87,552.67
2016,4,4,15,30,843.0,100.0,1.6,14.0,587.0,649.88,515.18
2016,4,4,15,45,815.0,98.0,1.65,14.0,536.0,590.61,470.66
2016,4,4,16,0,787.0,96.0,1.7,14.0,485.0,532.07,425.25
2016,4,4,16,15,755.0,91.5,1.7,13.5,432.0,470.36,376.36
2016,4,4,16,30,723.0,87.0,1.7,13.0,379.0,410.19,326.92
2016,4,4,16,45,671.5,82.0,1.7,13.0,323.5,344.31,270.92
2016,4,4,17,0,620.0,77.0,1.7,13.0,268.0,283.2,217.56
2016,4,4,17,15,551.0,69.0,1.6,12.5,214.5,219.55,162.22
2016,4,4,17,30,482.0,61.0,1.5,12.0,161.0,163.45,113.5
2016,4,4,17,45,369.0,49.5,1.4,11.5,112.5,105.25,66.68
2016,4,4,18,0,256.0,38.0,1.3,11.0,64.0,59.83,33.03
2016,4,4,18,15,128.0,19.0,1.2,10.5,32.0,20.23,0.0
2016,4,4,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,5,5,45,63.0,6.5,0.9,8.5,8.5,0.0,0.0
2016,4,5,6,0,126.0,13.0,0.9,9.0,17.0,13.57,0.0
2016,4,5,6,15,281.5,25.5,0.85,9.5,56.5,42.9,18.4
2016,4,5,6,30,437.0,38.0,0.8,10.0,96.0,92.68,53.18
2016,4,5,6,45,519.5,47.0,0.8,11.0,146.5,144.08,94.64
2016,4,5,7,0,602.0,56.0,0.8,12.0,197.0,205.06,146.48
2016,4,5,7,15,657.5,61.5,0.7,12.0,252.0,263.59,198.32
2016,4,5,7,30,713.0,67.0,0.6,12.0,307.0,327.99,254.15
2016,4,5,7,45,750.0,72.0,0.55,12.5,361.5,389.29,305.83
2016,4,5,8,0,787.0,77.0,0.5,13.0,416.0,453.47,357.65
2016,4,5,8,15,814.0,80.5,0.5,13.5,468.5,513.38,404.53
2016,4,5,8,30,841.0,84.0,0.5,14.0,521.0,574.39,450.36
2016,4,5,8,45,862.5,86.0,0.55,14.5,570.0,631.14,491.99
2016,4,5,9,0,884.0,88.0,0.6,15.0,619.0,685.69,530.83
2016,4,5,9,15,898.5,90.0,0.6,15.5,663.0,736.54,563.36
2016,4,5,9,30,913.0,92.0,0.6,16.0,707.0,786.02,594.0
2016,4,5,9,45,923.0,94.0,0.65,16.5,744.5,830.3,621.43
2016,4,5,10,0,933.0,96.0,0.7,17.0,782.0,872.33,647.09
2016,4,5,10,15,940.5,97.5,0.7,17.5,813.0,909.23,668.18
2016,4,5,10,30,948.0,99.0,0.7,18.0,844.0,943.3,687.26
2016,4,5,10,45,953.0,100.0,0.75,18.5,867.0,971.55,703.56
2016,4,5,11,0,958.0,101.0,0.8,19.0,890.0,996.5,717.82
2016,4,5,11,15,961.0,102.0,0.8,19.0,905.5,1016.14,729.12
2016,4,5,11,30,964.0,103.0,0.8,19.0,921.0,1032.18,738.32
2016,4,5,11,45,965.5,103.0,0.85,19.5,928.0,1042.02,743.55
2016,4,5,12,0,967.0,103.0,0.9,20.0,935.0,1048.08,746.66
2016,4,5,12,15,966.5,103.0,0.9,20.0,933.5,1048.4,746.74
2016,4,5,12,30,966.0,103.0,0.9,20.0,932.0,1044.9,744.69
2016,4,5,12,45,964.0,102.5,0.95,20.0,922.5,1035.63,740.34
2016,4,5,13,0,962.0,102.0,1.0,20.0,913.0,1022.64,733.82
2016,4,5,13,15,958.0,101.0,1.0,20.0,895.0,1003.57,722.61
2016,4,5,13,30,954.0,100.0,1.0,20.0,877.0,981.0,709.32
2016,4,5,13,45,948.5,99.0,1.0,20.0,852.0,953.7,693.09
2016,4,5,14,0,943.0,98.0,1.0,20.0,827.0,923.22,674.84
2016,4,5,14,15,934.5,96.5,0.95,20.0,794.0,886.68,651.76
2016,4,5,14,30,926.0,95.0,0.9,20.0,761.0,847.49,626.9
2016,4,5,14,45,914.5,93.0,0.9,20.0,722.0,803.04,599.14
2016,4,5,15,0,903.0,91.0,0.9,20.0,683.0,756.6,569.71
2016,4,5,15,15,887.5,88.5,0.9,19.5,637.5,705.16,537.39
2016,4,5,15,30,872.0,86.0,0.9,19.0,592.0,652.61,501.99
2016,4,5,15,45,850.0,83.5,0.9,19.0,542.5,596.91,461.44
2016,4,5,16,0,828.0,81.0,0.9,19.0,493.0,539.47,418.32
2016,4,5,16,15,799.5,77.0,0.85,18.5,440.0,477.69,370.86
2016,4,5,16,30,771.0,73.0,0.8,18.0,387.0,417.36,322.75
2016,4,5,16,45,729.0,68.5,0.8,17.5,332.0,353.14,270.21
2016,4,5,17,0,687.0,64.0,0.8,17.0,277.0,292.56,218.82
2016,4,5,17,15,625.0,57.5,0.8,16.0,223.0,228.27,164.17
2016,4,5,17,30,563.0,51.0,0.8,15.0,169.0,170.86,114.91
2016,4,5,17,45,460.5,42.0,0.8,14.5,120.0,111.86,67.38
2016,4,5,18,0,358.0,33.0,0.8,14.0,71.0,64.95,32.9
2016,4,5,18,15,179.0,16.5,0.75,13.5,35.5,19.71,0.13
2016,4,5,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,45,57.5,7.0,0.95,12.5,9.0,6.88,0.0
2016,4,6,6,0,115.0,14.0,1.0,13.0,18.0,14.85,0.0
2016,4,6,6,15,263.5,27.5,1.0,13.5,58.0,44.57,20.24
2016,4,6,6,30,412.0,41.0,1.0,14.0,98.0,93.91,54.53
2016,4,6,6,45,498.5,50.0,1.0,15.0,149.0,144.86,95.01
2016,4,6,7,0,585.0,59.0,1.0,16.0,200.0,205.85,146.01
2016,4,6,7,15,641.5,65.5,0.95,16.5,254.5,264.89,197.2
2016,4,6,7,30,698.0,72.0,0.9,17.0,309.0,329.77,252.28
2016,4,6,7,45,734.0,77.0,0.9,17.5,363.5,390.04,302.69
2016,4,6,8,0,770.0,82.0,0.9,18.0,418.0,452.97,353.33
2016,4,6,8,15,797.0,86.0,0.9,18.5,470.0,512.57,399.6
2016,4,6,8,30,824.0,90.0,0.9,19.0,522.0,573.28,444.9
2016,4,6,8,45,842.5,93.5,0.9,19.5,570.5,628.95,484.89
2016,4,6,9,0,861.0,97.0,0.9,20.0,619.0,684.26,523.21
2016,4,6,9,15,875.5,99.5,0.85,20.5,662.0,732.46,553.45
2016,4,6,9,30,890.0,102.0,0.8,21.0,705.0,781.52,582.92
2016,4,6,9,45,897.5,105.5,0.75,21.5,741.5,824.5,607.6
2016,4,6,10,0,905.0,109.0,0.7,22.0,778.0,865.13,630.26
2016,4,6,10,15,912.5,111.0,0.65,22.5,808.5,901.64,649.82
2016,4,6,10,30,920.0,113.0,0.6,23.0,839.0,935.4,667.32
2016,4,6,10,45,921.5,116.0,0.6,23.5,860.5,961.86,681.11
2016,4,6,11,0,923.0,119.0,0.6,24.0,882.0,984.97,692.88
2016,4,6,11,15,926.0,119.5,0.55,24.0,897.0,1003.44,702.07
2016,4,6,11,30,929.0,120.0,0.5,24.0,912.0,1018.44,709.24
2016,4,6,11,45,927.5,122.0,0.45,24.5,917.5,1027.11,711.34
2016,4,6,12,0,926.0,124.0,0.4,25.0,923.0,1032.13,711.45
2016,4,6,12,15,824.5,180.5,0.4,25.0,891.5,999.69,692.03
2016,4,6,12,30,723.0,237.0,0.4,25.0,860.0,962.39,670.21
2016,4,6,12,45,812.5,184.0,0.4,25.5,877.5,983.05,682.16
2016,4,6,13,0,902.0,131.0,0.4,26.0,895.0,997.6,689.56
2016,4,6,13,15,736.5,210.0,0.4,26.0,825.5,921.7,643.95
2016,4,6,13,30,571.0,289.0,0.4,26.0,756.0,835.75,589.17
2016,4,6,13,45,497.5,304.5,0.4,26.0,702.5,772.51,549.13
2016,4,6,14,0,424.0,320.0,0.4,26.0,649.0,710.67,508.82
2016,4,6,14,15,412.0,312.0,0.4,26.0,621.0,678.58,489.0
2016,4,6,14,30,400.0,304.0,0.4,26.0,593.0,640.3,464.54
2016,4,6,14,45,482.5,255.0,0.4,26.0,585.0,643.2,469.61
2016,4,6,15,0,565.0,206.0,0.4,26.0,577.0,632.65,464.98
2016,4,6,15,15,628.0,169.0,0.4,26.0,556.0,615.27,454.8
2016,4,6,15,30,691.0,132.0,0.4,26.0,535.0,588.23,437.52
2016,4,6,15,45,585.5,148.5,0.4,26.0,470.0,508.58,380.53
2016,4,6,16,0,480.0,165.0,0.4,26.0,405.0,435.48,327.45
2016,4,6,16,15,447.0,155.5,0.45,25.0,360.5,383.39,290.46
2016,4,6,16,30,414.0,146.0,0.5,24.0,316.0,333.94,253.78
2016,4,6,16,45,390.5,128.0,0.6,23.5,270.5,282.55,213.96
2016,4,6,17,0,367.0,110.0,0.7,23.0,225.0,233.33,174.39
2016,4,6,17,15,325.0,93.0,0.8,22.0,180.5,182.5,133.18
2016,4,6,17,30,283.0,76.0,0.9,21.0,136.0,136.37,95.3
2016,4,6,17,45,219.0,57.5,1.0,20.5,96.0,90.34,58.76
2016,4,6,18,0,155.0,39.0,1.1,20.0,56.0,51.86,29.59
2016,4,6,18,15,77.5,19.5,1.05,19.0,28.0,20.15,2.54
2016,4,6,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.0,0.75,12.5,8.0,7.86,0.0
2016,4,7,6,0,0.0,16.0,0.8,13.0,16.0,15.35,0.0
2016,4,7,6,15,97.0,34.5,0.8,13.0,48.0,39.86,22.53
2016,4,7,6,30,194.0,53.0,0.8,13.0,80.0,77.28,50.53
2016,4,7,6,45,249.5,71.0,0.8,13.5,122.0,118.9,84.37
2016,4,7,7,0,305.0,89.0,0.8,14.0,164.0,166.62,124.34
2016,4,7,7,15,362.0,99.0,0.85,14.0,208.5,213.23,164.1
2016,4,7,7,30,419.0,109.0,0.9,14.0,253.0,266.02,208.93
2016,4,7,7,45,339.0,143.0,0.95,14.5,272.5,288.47,229.53
2016,4,7,8,0,259.0,177.0,1.0,15.0,292.0,304.22,242.94
2016,4,7,8,15,350.5,182.0,1.0,15.0,356.5,372.05,297.04
2016,4,7,8,30,442.0,187.0,1.0,15.0,421.0,452.74,359.64
2016,4,7,8,45,484.0,192.0,1.0,15.0,469.5,506.81,400.49
2016,4,7,9,0,526.0,197.0,1.0,15.0,518.0,563.57,442.64
2016,4,7,9,15,464.5,237.5,0.95,15.0,535.5,585.07,455.62
2016,4,7,9,30,403.0,278.0,0.9,15.0,553.0,594.79,460.0
2016,4,7,9,45,506.0,255.0,0.9,15.5,619.0,674.57,517.52
2016,4,7,10,0,609.0,232.0,0.9,16.0,685.0,756.32,574.06
2016,4,7,10,15,504.0,286.5,0.9,16.0,671.0,740.54,558.67
2016,4,7,10,30,399.0,341.0,0.9,16.0,657.0,712.48,535.98
2016,4,7,10,45,440.5,333.0,0.9,16.0,691.0,758.67,568.38
2016,4,7,11,0,482.0,325.0,0.9,16.0,725.0,798.76,595.53
2016,4,7,11,15,479.5,333.5,0.85,16.0,737.5,813.82,603.74
2016,4,7,11,30,477.0,342.0,0.8,16.0,750.0,826.81,610.85
2016,4,7,11,45,491.5,331.5,0.8,16.0,754.5,834.45,616.15
2016,4,7,12,0,506.0,321.0,0.8,16.0,759.0,840.11,620.27
2016,4,7,12,15,494.5,333.5,0.8,16.0,761.5,842.32,621.05
2016,4,7,12,30,483.0,346.0,0.8,16.0,764.0,842.36,620.51
2016,4,7,12,45,490.5,339.0,0.85,16.0,760.0,838.46,619.24
2016,4,7,13,0,498.0,332.0,0.9,16.0,756.0,832.33,616.57
2016,4,7,13,15,366.0,368.0,0.9,16.0,676.0,731.46,545.68
2016,4,7,13,30,234.0,404.0,0.9,16.0,596.0,633.46,475.79
2016,4,7,13,45,355.5,351.0,0.9,16.0,633.0,687.78,518.95
2016,4,7,14,0,477.0,298.0,0.9,16.0,670.0,734.31,554.34
2016,4,7,14,15,327.5,324.0,0.9,16.0,574.5,614.66,467.53
2016,4,7,14,30,178.0,350.0,0.9,16.0,479.0,503.64,385.8
2016,4,7,14,45,125.5,323.0,0.9,16.0,411.5,428.13,330.93
2016,4,7,15,0,73.0,296.0,0.9,16.0,344.0,351.09,273.23
2016,4,7,15,15,72.0,275.5,0.9,15.5,320.5,326.02,255.78
2016,4,7,15,30,71.0,255.0,0.9,15.0,297.0,300.93,237.64
2016,4,7,15,45,57.5,228.5,0.9,15.0,261.0,262.26,207.95
2016,4,7,16,0,44.0,202.0,0.9,15.0,225.0,224.91,178.94
2016,4,7,16,15,33.0,177.0,0.85,15.0,193.0,191.75,152.81
2016,4,7,16,30,22.0,152.0,0.8,15.0,161.0,157.9,125.78
2016,4,7,16,45,15.5,132.0,0.8,15.0,138.0,134.44,106.93
2016,4,7,17,0,9.0,112.0,0.8,15.0,115.0,111.74,88.41
2016,4,7,17,15,4.5,90.5,0.75,14.5,92.0,88.91,69.6
2016,4,7,17,30,0.0,69.0,0.7,14.0,69.0,66.7,50.97
2016,4,7,17,45,0.0,49.0,0.7,14.0,49.0,47.27,34.14
2016,4,7,18,0,0.0,29.0,0.7,14.0,29.0,28.0,17.26
2016,4,7,18,15,0.0,14.5,0.65,13.5,14.5,13.99,1.77
2016,4,7,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,0.6,11.5,3.5,3.44,0.0
2016,4,8,6,0,0.0,7.0,0.5,12.0,7.0,6.75,0.0
2016,4,8,6,15,0.0,21.5,0.5,12.0,21.5,20.75,11.09
2016,4,8,6,30,0.0,36.0,0.5,12.0,36.0,34.77,23.79
2016,4,8,6,45,0.0,53.5,0.5,12.5,53.5,51.68,38.55
2016,4,8,7,0,0.0,71.0,0.5,13.0,71.0,68.68,53.15
2016,4,8,7,15,0.0,91.0,0.5,13.0,91.0,88.19,69.67
2016,4,8,7,30,0.0,111.0,0.5,13.0,111.0,107.77,85.92
2016,4,8,7,45,30.5,146.0,0.5,13.5,160.0,156.95,125.88
2016,4,8,8,0,61.0,181.0,0.5,14.0,209.0,208.56,166.98
2016,4,8,8,15,44.5,192.5,0.45,14.0,214.0,214.75,171.13
2016,4,8,8,30,28.0,204.0,0.4,14.0,219.0,219.17,173.85
2016,4,8,8,45,51.0,237.5,0.4,14.5,268.0,269.28,212.6
2016,4,8,9,0,74.0,271.0,0.4,15.0,317.0,321.65,251.88
2016,4,8,9,15,41.5,242.0,0.4,15.0,268.5,271.79,212.29
2016,4,8,9,30,9.0,213.0,0.4,15.0,220.0,215.34,167.71
2016,4,8,9,45,136.0,282.5,0.4,15.0,384.0,397.9,310.15
2016,4,8,10,0,263.0,352.0,0.4,15.0,548.0,587.03,446.51
2016,4,8,10,15,245.0,370.5,0.4,14.5,559.0,593.15,448.11
2016,4,8,10,30,227.0,389.0,0.4,14.0,570.0,603.79,455.08
2016,4,8,10,45,186.0,403.0,0.45,14.0,554.0,587.04,442.08
2016,4,8,11,0,145.0,417.0,0.5,14.0,538.0,567.82,427.56
2016,4,8,11,15,102.5,406.5,0.5,14.0,493.0,511.29,386.4
2016,4,8,11,30,60.0,396.0,0.5,14.0,448.0,460.85,349.23
2016,4,8,11,45,35.5,316.5,0.5,14.5,347.5,354.56,271.12
2016,4,8,12,0,11.0,237.0,0.5,15.0,247.0,243.3,187.15
2016,4,8,12,15,13.5,262.5,0.5,15.0,274.5,271.29,209.21
2016,4,8,12,30,16.0,288.0,0.5,15.0,302.0,299.32,230.24
2016,4,8,12,45,18.0,298.0,0.55,15.0,313.5,311.2,239.25
2016,4,8,13,0,20.0,308.0,0.6,15.0,325.0,322.99,248.35
2016,4,8,13,15,16.0,280.0,0.6,15.0,293.5,290.67,224.04
2016,4,8,13,30,12.0,252.0,0.6,15.0,262.0,258.55,199.94
2016,4,8,13,45,11.5,244.5,0.65,15.0,254.0,250.29,194.15
2016,4,8,14,0,11.0,237.0,0.7,15.0,246.0,242.03,188.18
2016,4,8,14,15,13.5,245.5,0.7,14.5,255.5,252.31,196.89
2016,4,8,14,30,16.0,254.0,0.7,14.0,265.0,262.43,205.42
2016,4,8,14,45,15.0,240.5,0.7,14.0,251.0,247.56,194.21
2016,4,8,15,0,14.0,227.0,0.7,14.0,237.0,232.75,183.14
2016,4,8,15,15,7.0,119.0,0.65,14.0,124.0,120.29,93.87
2016,4,8,15,30,0.0,11.0,0.6,14.0,11.0,10.62,3.32
2016,4,8,15,45,0.0,65.5,0.6,14.0,65.5,63.33,47.82
2016,4,8,16,0,0.0,120.0,0.6,14.0,120.0,116.49,91.97
2016,4,8,16,15,0.0,79.5,0.55,14.0,79.5,76.88,59.28
2016,4,8,16,30,0.0,39.0,0.5,14.0,39.0,37.66,26.51
2016,4,8,16,45,0.0,33.5,0.5,14.0,33.5,32.34,22.11
2016,4,8,17,0,0.0,28.0,0.5,14.0,28.0,27.02,17.61
2016,4,8,17,15,0.0,22.5,0.45,13.5,22.5,21.71,13.08
2016,4,8,17,30,0.0,17.0,0.4,13.0,17.0,16.39,8.47
2016,4,8,17,45,0.0,12.0,0.4,13.0,12.0,11.57,4.2
2016,4,8,18,0,0.0,7.0,0.4,13.0,7.0,6.74,0.0
2016,4,8,18,15,0.0,3.5,0.4,12.5,3.5,3.37,0.0
2016,4,8,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.5,0.4,11.5,4.5,4.42,0.0
2016,4,9,6,0,0.0,9.0,0.4,12.0,9.0,8.68,0.0
2016,4,9,6,15,0.0,23.5,0.4,12.0,23.5,22.69,12.84
2016,4,9,6,30,0.0,38.0,0.4,12.0,38.0,36.69,25.48
2016,4,9,6,45,0.0,56.0,0.4,12.5,56.0,54.09,40.64
2016,4,9,7,0,0.0,74.0,0.4,13.0,74.0,71.58,55.62
2016,4,9,7,15,0.0,93.5,0.4,13.0,93.5,90.6,71.68
2016,4,9,7,30,0.0,113.0,0.4,13.0,113.0,109.7,87.46
2016,4,9,7,45,0.0,94.0,0.45,13.5,94.0,91.06,71.5
2016,4,9,8,0,0.0,75.0,0.5,14.0,75.0,72.52,55.74
2016,4,9,8,15,0.0,57.0,0.5,14.0,57.0,55.09,41.0
2016,4,9,8,30,0.0,39.0,0.5,14.0,39.0,37.68,26.27
2016,4,9,8,45,0.0,84.0,0.5,14.0,84.0,81.27,62.54
2016,4,9,9,0,0.0,129.0,0.5,14.0,129.0,125.29,98.21
2016,4,9,9,15,1.0,150.0,0.5,14.0,150.5,146.69,115.04
2016,4,9,9,30,2.0,171.0,0.5,14.0,172.0,168.25,131.9
2016,4,9,9,45,9.5,217.0,0.5,14.5,224.0,220.02,172.17
2016,4,9,10,0,17.0,263.0,0.5,15.0,276.0,272.64,211.91
2016,4,9,10,15,30.0,303.5,0.5,15.0,327.0,331.64,256.15
2016,4,9,10,30,43.0,344.0,0.5,15.0,378.0,386.26,296.15
2016,4,9,10,45,76.0,378.0,0.5,15.0,440.5,453.11,345.05
2016,4,9,11,0,109.0,412.0,0.5,15.0,503.0,521.3,393.67
2016,4,9,11,15,59.5,318.0,0.5,15.0,368.0,377.87,288.46
2016,4,9,11,30,10.0,224.0,0.5,15.0,233.0,229.18,176.27
2016,4,9,11,45,13.5,259.0,0.5,15.0,271.0,267.68,206.59
2016,4,9,12,0,17.0,294.0,0.5,15.0,309.0,306.35,235.51
2016,4,9,12,15,14.0,268.0,0.5,15.0,280.5,277.28,213.27
2016,4,9,12,30,11.0,242.0,0.5,15.0,252.0,248.25,191.39
2016,4,9,12,45,17.0,283.0,0.5,15.0,298.0,295.08,227.32
2016,4,9,13,0,23.0,324.0,0.5,15.0,344.0,341.98,262.26
2016,4,9,13,15,85.5,368.0,0.5,15.0,439.5,453.58,346.01
2016,4,9,13,30,148.0,412.0,0.5,15.0,535.0,562.89,424.44
2016,4,9,13,45,233.5,387.0,0.5,15.0,574.0,609.37,458.9
2016,4,9,14,0,319.0,362.0,0.5,15.0,613.0,657.71,494.65
2016,4,9,14,15,256.0,357.0,0.5,15.0,553.0,589.2,445.4
2016,4,9,14,30,193.0,352.0,0.5,15.0,493.0,517.67,394.54
2016,4,9,14,45,139.5,328.0,0.55,15.0,427.0,443.88,341.66
2016,4,9,15,0,86.0,304.0,0.6,15.0,361.0,368.64,286.23
2016,4,9,15,15,76.5,280.0,0.6,14.5,328.5,333.54,261.25
2016,4,9,15,30,67.0,256.0,0.6,14.0,296.0,299.18,236.02
2016,4,9,15,45,43.0,221.0,0.6,14.0,246.0,245.76,194.78
2016,4,9,16,0,19.0,186.0,0.6,14.0,196.0,192.16,152.72
2016,4,9,16,15,20.0,169.5,0.6,14.0,179.0,175.32,139.86
2016,4,9,16,30,21.0,153.0,0.6,14.0,162.0,158.38,126.51
2016,4,9,16,45,15.0,133.0,0.6,14.0,139.0,135.16,107.8
2016,4,9,17,0,9.0,113.0,0.6,14.0,116.0,112.65,89.43
2016,4,9,17,15,4.5,92.5,0.55,13.5,94.0,90.8,71.44
2016,4,9,17,30,0.0,72.0,0.5,13.0,72.0,69.56,53.62
2016,4,9,17,45,0.0,51.5,0.5,13.0,51.5,49.65,36.37
2016,4,9,18,0,0.0,31.0,0.5,13.0,31.0,29.92,19.08
2016,4,9,18,15,0.0,15.5,0.5,12.5,15.5,14.96,3.77
2016,4,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,5.5,0.7,11.5,5.5,5.41,0.0
2016,4,10,6,0,0.0,11.0,0.7,12.0,11.0,10.61,0.0
2016,4,10,6,15,0.0,28.0,0.7,12.0,28.0,27.03,16.51
2016,4,10,6,30,0.0,45.0,0.7,12.0,45.0,43.39,31.15
2016,4,10,6,45,0.0,66.0,0.75,12.0,66.0,63.72,48.9
2016,4,10,7,0,0.0,87.0,0.8,12.0,87.0,84.19,66.53
2016,4,10,7,15,6.0,107.0,0.8,12.0,109.5,105.67,84.55
2016,4,10,7,30,12.0,127.0,0.8,12.0,132.0,127.91,102.94
2016,4,10,7,45,6.0,135.0,0.8,12.0,137.5,133.87,107.64
2016,4,10,8,0,0.0,143.0,0.8,12.0,143.0,139.15,111.63
2016,4,10,8,15,0.0,89.5,0.8,12.0,89.5,86.61,67.69
2016,4,10,8,30,0.0,36.0,0.8,12.0,36.0,34.78,23.99
2016,4,10,8,45,0.0,49.0,0.85,12.5,49.0,47.37,34.51
2016,4,10,9,0,0.0,62.0,0.9,13.0,62.0,59.97,44.84
2016,4,10,9,15,0.0,53.5,0.9,13.0,53.5,51.75,37.84
2016,4,10,9,30,0.0,45.0,0.9,13.0,45.0,43.53,30.9
2016,4,10,9,45,0.0,49.0,0.95,13.0,49.0,47.41,34.07
2016,4,10,10,0,0.0,53.0,1.0,13.0,53.0,51.3,37.21
2016,4,10,10,15,0.0,58.0,1.0,13.0,58.0,56.15,41.16
2016,4,10,10,30,0.0,63.0,1.0,13.0,63.0,61.01,45.1
2016,4,10,10,45,0.0,72.5,1.05,13.0,72.5,70.23,52.62
2016,4,10,11,0,0.0,82.0,1.1,13.0,82.0,79.46,60.1
2016,4,10,11,15,0.0,94.0,1.1,13.0,94.0,91.18,69.6
2016,4,10,11,30,0.0,106.0,1.1,13.0,106.0,102.94,79.08
2016,4,10,11,45,0.0,100.5,1.15,13.0,100.5,97.57,74.68
2016,4,10,12,0,0.0,95.0,1.2,13.0,95.0,92.2,70.31
2016,4,10,12,15,0.0,103.0,1.2,13.0,103.0,100.02,76.68
2016,4,10,12,30,0.0,111.0,1.2,13.0,111.0,107.85,83.02
2016,4,10,12,45,0.0,119.0,1.3,13.0,119.0,115.68,89.38
2016,4,10,13,0,0.0,127.0,1.4,13.0,127.0,123.52,95.76
2016,4,10,13,15,1.0,141.5,1.4,13.0,142.5,138.69,108.09
2016,4,10,13,30,2.0,156.0,1.4,13.0,158.0,153.85,120.38
2016,4,10,13,45,3.0,165.5,1.45,13.0,168.0,164.05,128.71
2016,4,10,14,0,4.0,175.0,1.5,13.0,178.0,174.2,137.04
2016,4,10,14,15,2.0,112.5,1.5,12.5,114.0,110.84,86.17
2016,4,10,14,30,0.0,50.0,1.5,12.0,50.0,48.38,34.93
2016,4,10,14,45,0.0,67.0,1.5,12.0,67.0,64.84,48.8
2016,4,10,15,0,0.0,84.0,1.5,12.0,84.0,81.3,62.6
2016,4,10,15,15,0.0,68.5,1.45,12.0,68.5,66.27,50.21
2016,4,10,15,30,0.0,53.0,1.4,12.0,53.0,51.24,37.76
2016,4,10,15,45,0.0,56.0,1.4,12.0,56.0,54.14,40.35
2016,4,10,16,0,0.0,59.0,1.4,12.0,59.0,57.03,42.94
2016,4,10,16,15,0.0,45.0,1.3,12.0,45.0,43.47,31.58
2016,4,10,16,30,0.0,31.0,1.2,12.0,31.0,29.93,20.12
2016,4,10,16,45,0.0,26.5,1.15,12.0,26.5,25.58,16.45
2016,4,10,17,0,0.0,22.0,1.1,12.0,22.0,21.23,12.74
2016,4,10,17,15,0.0,17.5,1.0,11.5,17.5,16.88,9.01
2016,4,10,17,30,0.0,13.0,0.9,11.0,13.0,12.53,5.22
2016,4,10,17,45,0.0,9.5,0.85,11.0,9.5,9.16,2.21
2016,4,10,18,0,0.0,6.0,0.8,11.0,6.0,5.78,0.0
2016,4,10,18,15,0.0,3.0,0.75,11.0,3.0,2.89,0.0
2016,4,10,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,38.5,11.5,0.65,10.0,13.5,11.3,0.0
2016,4,11,6,0,77.0,23.0,0.6,10.0,27.0,22.43,5.34
2016,4,11,6,15,178.5,41.0,0.55,10.5,66.0,54.17,32.2
2016,4,11,6,30,280.0,59.0,0.5,11.0,105.0,98.35,65.21
2016,4,11,6,45,140.0,68.5,0.5,11.5,91.5,96.28,70.91
2016,4,11,7,0,0.0,78.0,0.5,12.0,78.0,75.43,59.03
2016,4,11,7,15,0.0,97.5,0.5,12.0,97.5,94.46,75.2
2016,4,11,7,30,0.0,117.0,0.5,12.0,117.0,113.56,91.01
2016,4,11,7,45,18.5,147.5,0.5,12.0,156.0,151.58,122.1
2016,4,11,8,0,37.0,178.0,0.5,12.0,195.0,194.03,156.3
2016,4,11,8,15,24.5,183.0,0.5,12.0,195.0,191.88,153.88
2016,4,11,8,30,12.0,188.0,0.5,12.0,195.0,190.67,152.3
2016,4,11,8,45,29.0,224.0,0.55,12.5,242.0,241.47,192.36
2016,4,11,9,0,46.0,260.0,0.6,13.0,289.0,291.29,230.53
2016,4,11,9,15,42.0,273.5,0.6,13.0,301.5,304.36,239.6
2016,4,11,9,30,38.0,287.0,0.6,13.0,314.0,317.02,248.54
2016,4,11,9,45,21.5,237.0,0.6,13.5,252.5,249.56,195.44
2016,4,11,10,0,5.0,187.0,0.6,14.0,191.0,186.73,145.63
2016,4,11,10,15,186.0,273.5,0.6,14.0,424.0,448.24,350.93
2016,4,11,10,30,367.0,360.0,0.6,14.0,657.0,706.03,534.03
2016,4,11,10,45,200.5,354.5,0.65,14.5,517.5,549.8,417.15
2016,4,11,11,0,34.0,349.0,0.7,15.0,378.0,385.05,293.4
2016,4,11,11,15,71.5,389.5,0.7,15.0,451.5,463.76,353.22
2016,4,11,11,30,109.0,430.0,0.7,15.0,525.0,543.51,410.24
2016,4,11,11,45,148.5,437.5,0.75,15.0,568.0,598.99,449.85
2016,4,11,12,0,188.0,445.0,0.8,15.0,611.0,646.25,483.64
2016,4,11,12,15,225.0,439.0,0.8,15.0,637.0,676.15,504.92
2016,4,11,12,30,262.0,433.0,0.8,15.0,663.0,712.96,530.78
2016,4,11,12,45,295.0,419.0,0.8,15.0,675.5,727.84,541.75
2016,4,11,13,0,328.0,405.0,0.8,15.0,688.0,740.82,551.7
2016,4,11,13,15,592.5,270.5,0.8,15.0,768.5,852.18,635.25
2016,4,11,13,30,857.0,136.0,0.8,15.0,849.0,935.86,691.25
2016,4,11,13,45,852.0,133.5,0.8,15.0,824.5,914.07,676.58
2016,4,11,14,0,847.0,131.0,0.8,15.0,800.0,884.36,658.3
2016,4,11,14,15,837.0,129.0,0.8,15.0,768.0,848.25,635.79
2016,4,11,14,30,827.0,127.0,0.8,15.0,736.0,809.92,611.65
2016,4,11,14,45,817.5,122.5,0.8,15.0,698.5,767.35,584.38
2016,4,11,15,0,808.0,118.0,0.8,15.0,661.0,722.97,555.52
2016,4,11,15,15,791.0,115.0,0.8,15.0,617.5,673.37,521.98
2016,4,11,15,30,774.0,112.0,0.8,15.0,574.0,623.07,486.0
2016,4,11,15,45,445.0,168.0,0.8,15.0,429.0,444.19,350.44
2016,4,11,16,0,116.0,224.0,0.8,15.0,284.0,289.73,229.25
2016,4,11,16,15,59.0,181.5,0.75,14.5,212.0,208.91,166.5
2016,4,11,16,30,2.0,139.0,0.7,14.0,140.0,136.06,108.18
2016,4,11,16,45,1.0,120.5,0.7,14.0,121.0,117.37,93.34
2016,4,11,17,0,0.0,102.0,0.7,14.0,102.0,98.85,78.18
2016,4,11,17,15,237.0,82.5,0.65,13.5,136.0,147.67,112.33
2016,4,11,17,30,474.0,63.0,0.6,13.0,170.0,166.97,116.84
2016,4,11,17,45,387.5,51.5,0.55,12.5,123.5,112.6,72.12
2016,4,11,18,0,301.0,40.0,0.5,12.0,77.0,68.43,38.7
2016,4,11,18,15,172.0,24.5,0.55,11.5,43.5,28.34,10.49
2016,4,11,18,30,43.0,9.0,0.6,11.0,10.0,8.85,0.0
2016,4,11,18,45,21.5,4.5,0.65,11.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,45,55.0,12.0,1.0,9.5,15.5,11.8,0.0
2016,4,12,6,0,110.0,24.0,1.0,10.0,31.0,23.86,7.33
2016,4,12,6,15,215.0,40.5,1.05,10.0,70.5,57.48,33.64
2016,4,12,6,30,320.0,57.0,1.1,10.0,110.0,103.19,67.95
2016,4,12,6,45,160.0,43.0,1.15,10.5,69.5,76.49,53.82
2016,4,12,7,0,0.0,29.0,1.2,11.0,29.0,27.98,18.62
2016,4,12,7,15,0.0,36.5,1.2,11.0,36.5,35.24,24.93
2016,4,12,7,30,0.0,44.0,1.2,11.0,44.0,42.49,31.13
2016,4,12,7,45,7.0,103.5,1.2,11.5,107.0,103.36,82.63
2016,4,12,8,0,14.0,163.0,1.2,12.0,170.0,165.67,133.79
2016,4,12,8,15,8.5,166.0,1.2,12.0,170.5,166.37,133.71
2016,4,12,8,30,3.0,169.0,1.2,12.0,171.0,166.48,133.28
2016,4,12,8,45,5.0,182.5,1.2,12.5,186.0,181.26,144.64
2016,4,12,9,0,7.0,196.0,1.2,13.0,201.0,196.23,155.98
2016,4,12,9,15,4.5,185.5,1.2,13.0,189.0,184.28,145.91
2016,4,12,9,30,2.0,175.0,1.2,13.0,177.0,172.15,135.82
2016,4,12,9,45,17.0,240.5,1.2,13.0,253.5,249.44,197.35
2016,4,12,10,0,32.0,306.0,1.2,13.0,330.0,334.54,262.87
2016,4,12,10,15,36.0,325.0,1.2,13.0,353.0,358.82,280.54
2016,4,12,10,30,40.0,344.0,1.2,13.0,376.0,383.28,298.57
2016,4,12,10,45,33.5,338.0,1.25,13.0,366.0,372.2,289.68
2016,4,12,11,0,27.0,332.0,1.3,13.0,356.0,360.7,280.73
2016,4,12,11,15,24.5,327.5,1.35,13.0,349.5,346.73,270.09
2016,4,12,11,30,22.0,323.0,1.4,13.0,343.0,340.08,265.01
2016,4,12,11,45,44.0,368.5,1.45,13.0,408.0,416.6,323.48
2016,4,12,12,0,66.0,414.0,1.5,13.0,473.0,486.04,375.11
2016,4,12,12,15,59.5,406.5,1.5,13.0,459.5,471.82,363.92
2016,4,12,12,30,53.0,399.0,1.5,13.0,446.0,457.35,353.18
2016,4,12,12,45,44.0,379.5,1.55,13.0,418.5,427.73,331.33
2016,4,12,13,0,35.0,360.0,1.6,13.0,391.0,398.13,309.4
2016,4,12,13,15,57.5,378.0,1.55,13.0,427.0,437.4,339.88
2016,4,12,13,30,80.0,396.0,1.5,13.0,463.0,475.7,368.86
2016,4,12,13,45,184.0,384.5,1.5,13.5,532.5,562.2,435.28
2016,4,12,14,0,288.0,373.0,1.5,14.0,602.0,642.24,494.75
2016,4,12,14,15,342.0,342.5,1.5,14.0,603.5,646.53,499.41
2016,4,12,14,30,396.0,312.0,1.5,14.0,605.0,646.37,501.47
2016,4,12,14,45,573.5,231.0,1.55,14.0,630.5,690.59,538.88
2016,4,12,15,0,751.0,150.0,1.6,14.0,656.0,716.35,561.89
2016,4,12,15,15,697.5,151.0,1.6,13.5,597.0,647.66,512.1
2016,4,12,15,30,644.0,152.0,1.6,13.0,538.0,581.6,463.79
2016,4,12,15,45,583.0,155.0,1.65,13.0,483.0,516.21,413.95
2016,4,12,16,0,522.0,158.0,1.7,13.0,428.0,453.37,364.84
2016,4,12,16,15,487.5,147.0,1.7,12.5,378.5,396.76,320.17
2016,4,12,16,30,453.0,136.0,1.7,12.0,329.0,342.91,276.37
2016,4,12,16,45,395.5,130.5,1.7,12.0,283.0,288.59,230.8
2016,4,12,17,0,338.0,125.0,1.7,12.0,237.0,238.27,188.05
2016,4,12,17,15,295.0,107.5,1.6,11.5,192.0,188.55,145.54
2016,4,12,17,30,252.0,90.0,1.5,11.0,147.0,143.64,107.02
2016,4,12,17,45,191.0,70.0,1.4,11.0,107.0,98.46,69.53
2016,4,12,18,0,130.0,50.0,1.3,11.0,67.0,60.6,39.5
2016,4,12,18,15,65.0,29.0,1.25,10.5,37.5,28.99,13.79
2016,4,12,18,30,0.0,8.0,1.2,10.0,8.0,7.86,0.0
2016,4,12,18,45,0.0,4.0,1.2,10.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,5,45,43.0,13.5,0.9,9.5,16.5,13.27,0.0
2016,4,13,6,0,86.0,27.0,0.9,10.0,33.0,27.0,10.95
2016,4,13,6,15,189.5,45.5,0.9,10.5,73.5,60.56,37.19
2016,4,13,6,30,293.0,64.0,0.9,11.0,114.0,106.83,72.01
2016,4,13,6,45,327.5,80.0,0.95,11.5,154.5,148.51,107.69
2016,4,13,7,0,362.0,96.0,1.0,12.0,195.0,194.14,147.45
2016,4,13,7,15,428.5,101.0,0.95,12.0,242.5,243.11,189.43
