Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,7,30,495.0,106.0,0.9,12.0,290.0,299.13,236.98
2016,4,13,7,45,597.5,106.0,0.9,12.5,360.5,374.43,298.39
2016,4,13,8,0,700.0,106.0,0.9,13.0,431.0,458.26,364.88
2016,4,13,8,15,727.5,110.5,0.9,13.0,482.0,515.34,409.86
2016,4,13,8,30,755.0,115.0,0.9,13.0,533.0,573.7,454.58
2016,4,13,8,45,775.5,119.0,0.9,13.5,580.0,627.26,493.52
2016,4,13,9,0,796.0,123.0,0.9,14.0,627.0,681.33,531.54
2016,4,13,9,15,811.5,126.0,0.85,14.0,669.5,730.34,564.55
2016,4,13,9,30,827.0,129.0,0.8,14.0,712.0,778.27,595.14
2016,4,13,9,45,850.0,125.5,0.8,14.5,751.0,824.09,623.33
2016,4,13,10,0,873.0,122.0,0.8,15.0,790.0,864.91,647.71
2016,4,13,10,15,880.5,124.0,0.8,15.0,819.5,899.99,669.25
2016,4,13,10,30,888.0,126.0,0.8,15.0,849.0,932.44,688.98
2016,4,13,10,45,891.5,128.5,0.8,15.0,870.5,958.9,704.79
2016,4,13,11,0,895.0,131.0,0.8,15.0,892.0,982.23,718.66
2016,4,13,11,15,898.0,131.5,0.8,15.0,906.5,999.75,728.9
2016,4,13,11,30,901.0,132.0,0.8,15.0,921.0,1013.93,737.18
2016,4,13,11,45,903.5,132.0,0.85,15.5,927.5,1023.66,742.55
2016,4,13,12,0,906.0,132.0,0.9,16.0,934.0,1029.9,745.88
2016,4,13,12,15,905.5,132.0,0.9,16.0,932.5,1029.66,745.63
2016,4,13,12,30,905.0,132.0,0.9,16.0,931.0,1025.87,743.37
2016,4,13,12,45,903.5,131.0,0.95,16.0,921.5,1016.53,738.86
2016,4,13,13,0,902.0,130.0,1.0,16.0,912.0,1003.73,732.3
2016,4,13,13,15,898.0,129.0,1.0,16.0,894.0,985.15,721.15
2016,4,13,13,30,894.0,128.0,1.0,16.0,876.0,963.31,708.05
2016,4,13,13,45,882.0,129.5,1.05,16.0,849.5,933.73,690.87
2016,4,13,14,0,870.0,131.0,1.1,16.0,823.0,905.88,674.75
2016,4,13,14,15,860.5,129.0,1.1,15.5,790.5,869.45,653.17
2016,4,13,14,30,851.0,127.0,1.1,15.0,758.0,830.7,629.84
2016,4,13,14,45,806.0,133.0,1.15,15.0,706.0,770.65,591.0
2016,4,13,15,0,761.0,139.0,1.2,15.0,654.0,712.72,552.96
2016,4,13,15,15,604.0,180.0,1.2,14.5,572.5,612.92,480.05
2016,4,13,15,30,447.0,221.0,1.2,14.0,491.0,522.21,412.1
2016,4,13,15,45,305.0,224.5,1.2,14.0,401.5,413.87,329.18
2016,4,13,16,0,163.0,228.0,1.2,14.0,312.0,319.58,255.16
2016,4,13,16,15,416.0,165.5,1.2,13.5,351.0,379.95,304.87
2016,4,13,16,30,669.0,103.0,1.2,13.0,390.0,408.17,324.79
2016,4,13,16,45,626.0,96.0,1.2,13.0,336.5,346.11,272.22
2016,4,13,17,0,583.0,89.0,1.2,13.0,283.0,287.99,222.17
2016,4,13,17,15,522.5,80.5,1.15,12.5,231.0,227.77,170.33
2016,4,13,17,30,462.0,72.0,1.1,12.0,179.0,174.14,123.93
2016,4,13,17,45,361.0,60.0,1.05,11.5,130.5,116.62,77.19
2016,4,13,18,0,260.0,48.0,1.0,11.0,82.0,71.93,43.55
2016,4,13,18,15,130.0,30.0,1.0,10.5,47.0,32.18,15.14
2016,4,13,18,30,0.0,12.0,1.0,10.0,12.0,11.8,0.0
2016,4,13,18,45,0.0,6.0,1.0,9.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,14,5,45,79.0,14.0,1.15,9.5,20.0,13.76,0.0
2016,4,14,6,0,158.0,28.0,1.2,10.0,40.0,30.22,12.73
2016,4,14,6,15,280.5,42.5,1.25,10.0,84.0,66.93,38.91
2016,4,14,6,30,403.0,57.0,1.3,10.0,128.0,118.74,77.67
2016,4,14,6,45,477.0,68.0,1.4,10.5,179.5,170.56,121.17
2016,4,14,7,0,551.0,79.0,1.5,11.0,231.0,230.89,173.33
2016,4,14,7,15,603.5,86.5,1.5,11.0,285.5,288.84,224.68
2016,4,14,7,30,656.0,94.0,1.5,11.0,340.0,352.14,279.69
2016,4,14,7,45,709.0,85.0,1.55,11.5,387.0,403.77,324.13
2016,4,14,8,0,762.0,76.0,1.6,12.0,434.0,459.79,370.98
2016,4,14,8,15,744.5,93.0,1.6,12.0,474.5,508.14,410.38
2016,4,14,8,30,727.0,110.0,1.6,12.0,515.0,553.55,446.02
2016,4,14,8,45,764.0,120.5,1.65,12.5,578.0,623.88,498.94
2016,4,14,9,0,801.0,131.0,1.7,13.0,641.0,694.72,550.42
2016,4,14,9,15,815.5,134.0,1.7,13.0,683.0,743.21,584.62
2016,4,14,9,30,830.0,137.0,1.7,13.0,725.0,790.52,616.5
2016,4,14,9,45,856.0,131.5,1.7,13.5,764.5,836.83,646.04
2016,4,14,10,0,882.0,126.0,1.7,14.0,804.0,878.22,671.71
2016,4,14,10,15,578.0,258.5,1.7,14.0,709.5,781.85,600.65
2016,4,14,10,30,274.0,391.0,1.7,14.0,615.0,656.02,502.79
2016,4,14,10,45,582.0,266.0,1.75,14.0,758.0,825.63,633.01
2016,4,14,11,0,890.0,141.0,1.8,14.0,901.0,989.16,744.47
2016,4,14,11,15,893.0,141.5,1.8,14.0,915.0,1006.55,753.41
2016,4,14,11,30,896.0,142.0,1.8,14.0,929.0,1020.6,762.03
2016,4,14,11,45,880.0,153.5,1.8,14.0,930.5,1030.21,767.87
2016,4,14,12,0,864.0,165.0,1.8,14.0,932.0,1030.28,767.65
2016,4,14,12,15,863.0,164.5,1.85,14.0,930.0,1028.96,767.5
2016,4,14,12,30,862.0,164.0,1.9,14.0,928.0,1024.19,765.21
2016,4,14,12,45,883.0,148.5,2.0,14.0,924.0,1015.6,761.22
2016,4,14,13,0,904.0,133.0,2.1,14.0,920.0,1009.62,759.02
2016,4,14,13,15,900.0,132.5,2.1,14.0,902.0,991.48,747.54
2016,4,14,13,30,896.0,132.0,2.1,14.0,884.0,970.09,734.07
2016,4,14,13,45,880.5,135.5,2.15,14.0,856.5,939.31,714.85
2016,4,14,14,0,865.0,139.0,2.2,14.0,829.0,910.6,697.01
2016,4,14,14,15,855.5,137.0,2.2,14.0,796.5,874.27,673.26
2016,4,14,14,30,846.0,135.0,2.2,14.0,764.0,835.64,647.78
2016,4,14,14,45,828.0,134.5,2.2,14.0,724.0,789.87,617.01
2016,4,14,15,0,810.0,134.0,2.2,14.0,684.0,742.86,585.03
2016,4,14,15,15,792.5,130.0,2.2,13.5,639.5,691.69,549.55
2016,4,14,15,30,775.0,126.0,2.2,13.0,595.0,640.72,512.54
2016,4,14,15,45,759.5,119.0,2.2,13.0,547.0,586.46,471.15
2016,4,14,16,0,744.0,112.0,2.2,13.0,499.0,531.97,428.36
2016,4,14,16,15,712.5,107.0,2.15,12.5,447.0,471.53,380.11
2016,4,14,16,30,681.0,102.0,2.1,12.0,395.0,413.06,331.89
2016,4,14,16,45,640.5,95.0,2.1,12.0,341.5,351.32,279.23
2016,4,14,17,0,600.0,88.0,2.1,12.0,288.0,293.21,228.29
2016,4,14,17,15,538.5,79.5,2.0,11.5,235.5,231.71,174.63
2016,4,14,17,30,477.0,71.0,1.9,11.0,183.0,176.9,126.64
2016,4,14,17,45,381.0,59.5,1.85,11.0,134.0,119.7,79.29
2016,4,14,18,0,285.0,48.0,1.8,11.0,85.0,74.72,44.91
2016,4,14,18,15,142.5,31.0,1.75,10.5,49.5,33.88,16.48
2016,4,14,18,30,0.0,14.0,1.7,10.0,14.0,13.76,0.0
2016,4,14,18,45,0.0,7.0,1.7,10.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,45,111.0,14.0,1.2,7.5,22.5,13.76,0.0
2016,4,15,6,0,222.0,28.0,1.2,8.0,45.0,33.41,14.42
2016,4,15,6,15,341.0,40.0,1.2,8.5,90.0,71.91,40.83
2016,4,15,6,30,460.0,52.0,1.2,9.0,135.0,123.96,80.02
2016,4,15,6,45,536.5,60.5,1.3,9.5,188.0,177.38,125.29
2016,4,15,7,0,613.0,69.0,1.4,10.0,241.0,239.52,179.51
2016,4,15,7,15,662.5,75.0,1.45,10.5,296.5,298.55,232.03
2016,4,15,7,30,712.0,81.0,1.5,11.0,352.0,362.48,287.59
2016,4,15,7,45,743.0,87.0,1.55,11.5,405.5,422.76,338.92
2016,4,15,8,0,774.0,93.0,1.6,12.0,459.0,485.2,390.23
2016,4,15,8,15,799.0,97.0,1.6,12.0,511.0,544.01,437.6
2016,4,15,8,30,824.0,101.0,1.6,12.0,563.0,603.67,484.12
2016,4,15,8,45,839.5,105.5,1.6,12.5,610.5,658.23,524.43
2016,4,15,9,0,855.0,110.0,1.6,13.0,658.0,712.12,562.95
2016,4,15,9,15,869.0,112.5,1.55,13.0,701.0,761.86,596.25
2016,4,15,9,30,883.0,115.0,1.5,13.0,744.0,810.23,627.94
2016,4,15,9,45,898.0,115.0,1.45,13.5,782.0,851.82,653.17
2016,4,15,10,0,913.0,115.0,1.4,14.0,820.0,894.56,678.73
2016,4,15,10,15,920.5,116.5,1.35,14.0,849.5,930.18,700.3
2016,4,15,10,30,928.0,118.0,1.3,14.0,879.0,963.03,719.86
2016,4,15,10,45,935.0,118.0,1.3,14.5,902.0,990.9,735.5
2016,4,15,11,0,942.0,118.0,1.3,15.0,925.0,1015.63,749.07
2016,4,15,11,15,945.0,118.5,1.35,15.0,939.5,1033.75,760.71
2016,4,15,11,30,948.0,119.0,1.4,15.0,954.0,1048.35,770.29
2016,4,15,11,45,951.0,118.0,1.45,15.5,961.0,1057.78,775.28
2016,4,15,12,0,954.0,117.0,1.5,16.0,968.0,1063.54,778.11
2016,4,15,12,15,953.5,116.5,1.5,16.0,965.5,1062.67,777.47
2016,4,15,12,30,953.0,116.0,1.5,16.0,963.0,1058.07,774.68
2016,4,15,12,45,954.0,113.5,1.55,16.0,953.5,1049.12,770.14
2016,4,15,13,0,955.0,111.0,1.6,16.0,944.0,1036.47,763.35
2016,4,15,13,15,950.5,110.5,1.65,16.0,925.5,1017.05,752.27
2016,4,15,13,30,946.0,110.0,1.7,16.0,907.0,994.22,739.03
2016,4,15,13,45,942.5,107.0,1.75,16.0,881.5,966.37,722.46
2016,4,15,14,0,939.0,104.0,1.8,16.0,856.0,935.31,703.69
2016,4,15,14,15,930.0,102.5,1.8,16.0,822.0,898.11,680.04
2016,4,15,14,30,921.0,101.0,1.8,16.0,788.0,858.36,654.51
2016,4,15,14,45,909.0,99.0,1.8,16.0,748.0,813.41,625.15
2016,4,15,15,0,897.0,97.0,1.8,16.0,708.0,766.59,594.13
2016,4,15,15,15,881.5,94.5,1.75,16.0,662.5,715.2,559.01
2016,4,15,15,30,866.0,92.0,1.7,16.0,617.0,662.75,521.35
2016,4,15,15,45,843.5,89.5,1.65,16.0,567.0,606.67,479.04
2016,4,15,16,0,821.0,87.0,1.6,16.0,517.0,549.12,434.5
2016,4,15,16,15,793.5,83.0,1.55,15.5,464.0,488.05,386.67
2016,4,15,16,30,766.0,79.0,1.5,15.0,411.0,428.36,338.23
2016,4,15,16,45,727.0,74.5,1.45,14.5,356.5,365.35,285.59
2016,4,15,17,0,688.0,70.0,1.4,14.0,302.0,305.26,233.73
2016,4,15,17,15,633.0,63.5,1.3,13.5,248.0,242.63,179.07
2016,4,15,17,30,578.0,57.0,1.2,13.0,194.0,185.81,129.09
2016,4,15,17,45,494.5,48.0,1.2,12.5,144.0,128.01,80.84
2016,4,15,18,0,411.0,39.0,1.2,12.0,94.0,79.95,43.84
2016,4,15,18,15,268.0,26.0,1.2,11.5,55.5,35.25,14.65
2016,4,15,18,30,125.0,13.0,1.2,11.0,17.0,12.78,0.0
2016,4,15,18,45,62.5,6.5,1.2,11.0,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,5,45,129.5,13.5,0.7,9.5,24.5,13.27,0.0
2016,4,16,6,0,259.0,27.0,0.6,10.0,49.0,35.19,15.1
2016,4,16,6,15,370.5,39.0,0.5,10.5,94.5,74.9,41.78
2016,4,16,6,30,482.0,51.0,0.4,11.0,140.0,127.84,81.67
2016,4,16,6,45,552.5,59.0,0.35,11.5,192.5,180.93,126.25
2016,4,16,7,0,623.0,67.0,0.3,12.0,245.0,241.99,178.51
2016,4,16,7,15,670.0,73.0,0.25,12.5,299.5,300.82,229.18
2016,4,16,7,30,717.0,79.0,0.2,13.0,354.0,364.26,282.08
2016,4,16,7,45,748.5,84.0,0.15,13.5,408.0,424.18,330.53
2016,4,16,8,0,780.0,89.0,0.1,14.0,462.0,486.02,378.44
2016,4,16,8,15,804.5,93.0,0.15,14.5,513.5,544.81,422.94
2016,4,16,8,30,829.0,97.0,0.2,15.0,565.0,604.4,466.47
2016,4,16,8,45,845.5,100.5,0.3,16.0,612.0,658.75,504.57
2016,4,16,9,0,862.0,104.0,0.4,17.0,659.0,712.48,540.85
2016,4,16,9,15,875.5,106.5,0.4,17.5,702.0,759.58,569.65
2016,4,16,9,30,889.0,109.0,0.4,18.0,745.0,807.38,598.41
2016,4,16,9,45,900.0,110.5,0.45,18.5,781.5,850.41,624.42
2016,4,16,10,0,911.0,112.0,0.5,19.0,818.0,891.33,648.81
2016,4,16,10,15,918.0,113.5,0.5,19.0,848.0,926.38,669.47
2016,4,16,10,30,925.0,115.0,0.5,19.0,878.0,958.64,688.31
2016,4,16,10,45,929.0,117.0,0.55,19.5,900.0,985.69,703.65
2016,4,16,11,0,933.0,119.0,0.6,20.0,922.0,1009.49,717.05
2016,4,16,11,15,936.0,119.5,0.6,20.0,936.0,1027.4,727.12
2016,4,16,11,30,939.0,120.0,0.6,20.0,950.0,1041.83,735.22
2016,4,16,11,45,944.0,117.5,0.65,20.0,957.0,1051.52,741.82
2016,4,16,12,0,949.0,115.0,0.7,20.0,964.0,1057.59,746.41
2016,4,16,12,15,948.5,115.0,0.7,20.0,962.0,1057.18,746.07
2016,4,16,12,30,948.0,115.0,0.7,20.0,960.0,1053.07,743.7
2016,4,16,12,45,949.5,112.0,0.75,20.5,950.5,1044.09,738.32
2016,4,16,13,0,951.0,109.0,0.8,21.0,941.0,1031.4,730.83
2016,4,16,13,15,947.0,108.0,0.8,21.0,922.5,1011.95,719.58
2016,4,16,13,30,943.0,107.0,0.8,21.0,904.0,989.09,706.36
2016,4,16,13,45,936.0,106.5,0.85,21.0,878.0,960.74,690.76
2016,4,16,14,0,929.0,106.0,0.9,21.0,852.0,929.38,673.16
2016,4,16,14,15,920.5,104.5,0.9,20.5,819.0,892.88,652.43
2016,4,16,14,30,912.0,103.0,0.9,20.0,786.0,853.82,629.82
2016,4,16,14,45,900.5,101.0,0.9,20.0,746.5,809.58,602.29
2016,4,16,15,0,889.0,99.0,0.9,20.0,707.0,763.45,573.17
2016,4,16,15,15,874.0,96.5,0.9,19.5,662.0,712.73,541.46
2016,4,16,15,30,859.0,94.0,0.9,19.0,617.0,662.63,508.15
2016,4,16,15,45,840.0,90.5,0.9,19.0,568.0,606.25,467.52
2016,4,16,16,0,821.0,87.0,0.9,19.0,519.0,549.77,425.51
2016,4,16,16,15,794.5,83.0,0.9,18.5,466.5,489.2,379.72
2016,4,16,16,30,768.0,79.0,0.9,18.0,414.0,429.91,333.09
2016,4,16,16,45,731.5,74.0,0.9,17.5,360.0,367.27,282.13
2016,4,16,17,0,695.0,69.0,0.9,17.0,306.0,307.23,231.51
2016,4,16,17,15,641.5,63.0,0.85,16.0,252.0,245.11,178.6
2016,4,16,17,30,588.0,57.0,0.8,15.0,198.0,188.61,129.8
2016,4,16,17,45,500.5,48.5,0.8,14.5,147.5,130.0,81.54
2016,4,16,18,0,413.0,40.0,0.8,14.0,97.0,81.58,44.72
2016,4,16,18,15,278.0,27.0,0.85,13.5,58.0,36.96,15.72
2016,4,16,18,30,143.0,14.0,0.9,13.0,19.0,13.76,0.0
2016,4,16,18,45,71.5,7.0,0.95,13.0,9.5,6.88,0.0
2016,4,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,45,134.5,14.0,0.9,12.5,25.5,13.76,0.0
2016,4,17,6,0,269.0,28.0,0.8,13.0,51.0,37.38,16.45
2016,4,17,6,15,375.5,39.5,0.75,13.5,96.5,76.99,42.77
2016,4,17,6,30,482.0,51.0,0.7,14.0,142.0,129.22,82.12
2016,4,17,6,45,546.0,60.0,0.65,14.5,194.0,182.03,126.52
2016,4,17,7,0,610.0,69.0,0.6,15.0,246.0,242.05,177.85
2016,4,17,7,15,656.0,75.0,0.6,15.5,300.0,299.89,227.65
2016,4,17,7,30,702.0,81.0,0.6,16.0,354.0,362.22,279.81
2016,4,17,7,45,732.5,86.5,0.6,16.5,407.0,421.23,327.88
2016,4,17,8,0,763.0,92.0,0.6,17.0,460.0,482.41,375.76
2016,4,17,8,15,787.5,96.0,0.6,17.5,511.0,540.33,419.44
2016,4,17,8,30,812.0,100.0,0.6,18.0,562.0,599.08,462.06
2016,4,17,8,45,828.5,104.0,0.6,18.5,609.0,653.11,499.76
2016,4,17,9,0,845.0,108.0,0.6,19.0,656.0,706.57,535.62
2016,4,17,9,15,859.0,110.5,0.6,19.5,698.0,755.78,565.98
2016,4,17,9,30,873.0,113.0,0.6,20.0,740.0,800.72,592.91
2016,4,17,9,45,887.0,113.0,0.6,20.5,777.0,844.01,618.31
2016,4,17,10,0,901.0,113.0,0.6,21.0,814.0,885.42,642.07
2016,4,17,10,15,908.5,114.5,0.6,21.0,843.5,920.54,662.77
2016,4,17,10,30,916.0,116.0,0.6,21.0,873.0,952.94,681.69
2016,4,17,10,45,922.5,116.0,0.6,21.5,895.5,979.94,695.87
2016,4,17,11,0,929.0,116.0,0.6,22.0,918.0,1003.83,708.13
2016,4,17,11,15,932.5,116.5,0.6,22.0,932.5,1022.09,718.36
2016,4,17,11,30,936.0,117.0,0.6,22.0,947.0,1036.9,726.64
2016,4,17,11,45,939.0,116.5,0.6,22.5,953.5,1046.63,730.61
2016,4,17,12,0,942.0,116.0,0.6,23.0,960.0,1052.75,732.58
2016,4,17,12,15,941.5,115.5,0.6,23.0,958.0,1051.77,731.89
2016,4,17,12,30,941.0,115.0,0.6,23.0,956.0,1047.11,729.25
2016,4,17,12,45,941.0,113.5,0.65,23.5,946.5,1038.25,724.04
2016,4,17,13,0,941.0,112.0,0.7,24.0,937.0,1025.76,716.8
2016,4,17,13,15,937.5,111.0,0.7,24.0,919.0,1006.89,706.07
2016,4,17,13,30,934.0,110.0,0.7,24.0,901.0,984.64,693.41
2016,4,17,13,45,930.0,107.5,0.75,24.0,876.5,957.09,678.56
2016,4,17,14,0,926.0,105.0,0.8,24.0,852.0,926.4,661.68
2016,4,17,14,15,918.5,103.5,0.8,23.5,819.0,890.82,641.87
2016,4,17,14,30,911.0,102.0,0.8,23.0,786.0,852.63,620.17
2016,4,17,14,45,902.0,99.0,0.85,23.0,747.5,809.32,594.44
2016,4,17,15,0,893.0,96.0,0.9,23.0,709.0,763.94,566.89
2016,4,17,15,15,879.0,93.5,0.85,22.5,664.5,713.75,535.3
2016,4,17,15,30,865.0,91.0,0.8,22.0,620.0,662.39,501.23
2016,4,17,15,45,847.5,87.5,0.8,21.5,571.5,608.29,463.65
2016,4,17,16,0,830.0,84.0,0.8,21.0,523.0,552.29,423.34
2016,4,17,16,15,805.0,80.5,0.75,20.5,471.0,492.55,378.29
2016,4,17,16,30,780.0,77.0,0.7,20.0,419.0,433.92,332.41
2016,4,17,16,45,745.0,72.0,0.7,19.5,365.0,371.22,282.07
2016,4,17,17,0,710.0,67.0,0.7,19.0,311.0,311.38,232.17
2016,4,17,17,15,658.5,61.0,0.7,18.0,257.0,248.5,179.28
2016,4,17,17,30,607.0,55.0,0.7,17.0,203.0,191.46,130.43
2016,4,17,17,45,525.5,47.0,0.75,16.5,152.0,133.16,82.5
2016,4,17,18,0,444.0,39.0,0.8,16.0,101.0,84.32,45.33
2016,4,17,18,15,308.5,26.5,0.8,15.5,61.0,38.2,15.84
2016,4,17,18,30,173.0,14.0,0.8,15.0,21.0,10.64,0.0
2016,4,17,18,45,86.5,7.0,0.85,15.0,10.5,6.88,0.0
2016,4,17,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,45,146.0,15.0,0.45,14.0,28.0,11.49,0.0
2016,4,18,6,0,292.0,30.0,0.5,14.0,56.0,41.23,18.84
2016,4,18,6,15,398.5,41.0,0.45,14.5,102.5,82.0,45.74
2016,4,18,6,30,505.0,52.0,0.4,15.0,149.0,135.39,85.93
2016,4,18,6,45,573.5,59.5,0.35,15.5,202.5,189.22,130.78
2016,4,18,7,0,642.0,67.0,0.3,16.0,256.0,250.74,182.77
2016,4,18,7,15,687.0,73.0,0.3,16.0,310.5,310.12,233.76
2016,4,18,7,30,732.0,79.0,0.3,16.0,365.0,374.17,287.21
2016,4,18,7,45,762.5,83.5,0.3,16.5,419.0,433.69,335.14
2016,4,18,8,0,793.0,88.0,0.3,17.0,473.0,495.26,382.72
2016,4,18,8,15,816.0,91.5,0.35,17.5,524.5,553.33,426.41
2016,4,18,8,30,839.0,95.0,0.4,18.0,576.0,612.01,469.02
2016,4,18,8,45,856.5,98.0,0.45,18.5,623.5,666.86,507.53
2016,4,18,9,0,874.0,101.0,0.5,19.0,671.0,719.1,542.44
2016,4,18,9,15,887.0,103.5,0.5,19.5,713.0,768.35,572.52
2016,4,18,9,30,900.0,106.0,0.5,20.0,755.0,816.09,601.01
2016,4,18,9,45,913.5,105.5,0.55,20.5,792.0,859.36,626.98
2016,4,18,10,0,927.0,105.0,0.6,21.0,829.0,900.63,651.41
2016,4,18,10,15,933.5,106.5,0.6,21.5,858.5,935.57,670.6
2016,4,18,10,30,940.0,108.0,0.6,22.0,888.0,967.65,687.87
2016,4,18,10,45,944.5,108.5,0.6,22.5,909.5,993.79,701.36
2016,4,18,11,0,949.0,109.0,0.6,23.0,931.0,1016.66,712.87
2016,4,18,11,15,951.5,109.5,0.6,23.0,945.0,1034.2,722.59
2016,4,18,11,30,954.0,110.0,0.6,23.0,959.0,1048.19,730.33
2016,4,18,11,45,954.5,110.5,0.6,23.0,964.5,1056.59,734.88
2016,4,18,12,0,955.0,111.0,0.6,23.0,970.0,1061.3,737.42
2016,4,18,12,15,954.0,111.5,0.6,23.0,968.0,1060.81,737.06
2016,4,18,12,30,953.0,112.0,0.6,23.0,966.0,1056.61,734.69
2016,4,18,12,45,946.0,114.0,0.6,23.0,954.0,1044.45,727.73
2016,4,18,13,0,939.0,116.0,0.6,23.0,942.0,1028.78,718.89
2016,4,18,13,15,934.5,115.5,0.6,23.0,924.0,1009.49,707.98
2016,4,18,13,30,930.0,115.0,0.6,23.0,906.0,986.86,695.12
2016,4,18,13,45,918.5,116.5,0.65,23.0,878.5,956.75,678.78
2016,4,18,14,0,907.0,118.0,0.7,23.0,851.0,923.91,660.65
2016,4,18,14,15,898.0,116.5,0.7,22.5,818.0,887.59,640.39
2016,4,18,14,30,889.0,115.0,0.7,22.0,785.0,848.84,618.32
2016,4,18,14,45,869.0,116.5,0.75,22.0,744.0,805.33,592.49
2016,4,18,15,0,849.0,118.0,0.8,22.0,703.0,757.39,563.23
2016,4,18,15,15,832.5,115.0,0.8,22.0,658.0,706.36,530.56
2016,4,18,15,30,816.0,112.0,0.8,22.0,613.0,654.5,494.85
2016,4,18,15,45,788.0,110.5,0.8,22.0,563.0,596.66,453.76
2016,4,18,16,0,760.0,109.0,0.8,22.0,513.0,539.93,412.22
2016,4,18,16,15,586.5,129.5,0.8,21.5,423.0,432.85,332.7
2016,4,18,16,30,413.0,150.0,0.8,21.0,333.0,340.6,262.79
2016,4,18,16,45,373.0,140.0,0.8,20.5,289.0,290.62,223.69
2016,4,18,17,0,333.0,130.0,0.8,20.0,245.0,242.94,185.26
2016,4,18,17,15,303.5,110.5,0.8,19.0,201.5,195.21,146.24
2016,4,18,17,30,274.0,91.0,0.8,18.0,158.0,150.75,109.26
2016,4,18,17,45,225.5,72.0,0.8,17.0,118.0,107.05,73.77
2016,4,18,18,0,177.0,53.0,0.8,16.0,78.0,69.15,44.06
2016,4,18,18,15,88.5,34.5,0.75,15.5,47.0,35.72,19.88
2016,4,18,18,30,0.0,16.0,0.7,15.0,16.0,15.34,0.0
2016,4,18,18,45,0.0,8.0,0.65,14.5,8.0,7.86,0.0
2016,4,18,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,129.5,16.0,0.7,14.0,28.0,12.42,0.0
2016,4,19,6,0,259.0,32.0,0.7,14.0,56.0,42.35,20.64
2016,4,19,6,15,362.5,44.0,0.6,14.5,101.5,82.12,47.35
2016,4,19,6,30,466.0,56.0,0.5,15.0,147.0,134.14,86.77
2016,4,19,6,45,543.0,62.5,0.45,15.5,200.5,186.8,130.3
2016,4,19,7,0,620.0,69.0,0.4,16.0,254.0,248.14,181.85
2016,4,19,7,15,665.0,75.0,0.35,16.0,308.0,306.33,231.68
2016,4,19,7,30,710.0,81.0,0.3,16.0,362.0,368.89,283.65
2016,4,19,7,45,741.5,86.0,0.3,16.5,415.5,428.51,331.55
2016,4,19,8,0,773.0,91.0,0.3,17.0,469.0,489.99,378.99
2016,4,19,8,15,796.5,94.5,0.3,17.5,520.0,547.31,421.58
2016,4,19,8,30,820.0,98.0,0.3,18.0,571.0,605.32,463.05
2016,4,19,8,45,831.5,103.5,0.3,19.0,616.5,657.91,498.16
2016,4,19,9,0,843.0,109.0,0.3,20.0,662.0,709.48,530.9
2016,4,19,9,15,856.5,112.0,0.35,20.0,704.0,758.65,562.55
2016,4,19,9,30,870.0,115.0,0.4,20.0,746.0,803.51,591.01
2016,4,19,9,45,870.0,122.5,0.45,20.5,779.5,846.27,616.73
2016,4,19,10,0,870.0,130.0,0.5,21.0,813.0,883.32,638.51
2016,4,19,10,15,877.5,132.0,0.55,21.0,842.0,914.03,657.44
2016,4,19,10,30,885.0,134.0,0.6,21.0,871.0,946.01,677.23
2016,4,19,10,45,885.0,138.0,0.65,21.5,891.0,970.26,690.86
2016,4,19,11,0,885.0,142.0,0.7,22.0,911.0,991.26,702.59
2016,4,19,11,15,712.0,244.5,0.75,22.0,869.5,954.0,679.77
2016,4,19,11,30,539.0,347.0,0.8,22.0,828.0,897.94,640.79
2016,4,19,11,45,492.0,362.0,0.85,22.0,803.5,871.71,624.37
2016,4,19,12,0,445.0,377.0,0.9,22.0,779.0,842.78,605.61
2016,4,19,12,15,437.5,378.5,0.9,21.5,773.0,836.87,603.14
2016,4,19,12,30,430.0,380.0,0.9,21.0,767.0,829.04,599.18
2016,4,19,12,45,460.5,367.0,0.9,21.0,777.5,841.65,608.55
2016,4,19,13,0,491.0,354.0,0.9,21.0,788.0,851.69,616.02
2016,4,19,13,15,448.0,360.0,0.9,20.5,749.5,808.6,588.31
2016,4,19,13,30,405.0,366.0,0.9,20.0,711.0,759.26,556.82
2016,4,19,13,45,265.5,381.5,0.95,20.0,605.5,638.94,473.5
2016,4,19,14,0,126.0,397.0,1.0,20.0,500.0,518.04,387.18
2016,4,19,14,15,131.0,381.0,1.0,19.5,484.0,501.26,377.82
2016,4,19,14,30,136.0,365.0,1.0,19.0,468.0,483.76,366.91
2016,4,19,14,45,99.5,335.0,1.0,19.0,408.0,413.55,315.83
2016,4,19,15,0,63.0,305.0,1.0,19.0,348.0,351.55,270.1
2016,4,19,15,15,306.5,247.5,0.95,18.5,438.5,468.81,364.39
2016,4,19,15,30,550.0,190.0,0.9,18.0,529.0,559.3,433.89
2016,4,19,15,45,485.0,191.5,0.85,17.5,473.5,494.1,384.6
2016,4,19,16,0,420.0,193.0,0.8,17.0,418.0,433.92,339.54
2016,4,19,16,15,549.0,150.5,0.75,16.5,413.0,433.54,339.82
2016,4,19,16,30,678.0,108.0,0.7,16.0,408.0,420.45,327.88
2016,4,19,16,45,651.0,98.0,0.65,16.0,356.5,361.16,278.8
2016,4,19,17,0,624.0,88.0,0.6,16.0,305.0,304.03,230.4
2016,4,19,17,15,568.5,79.5,0.6,15.5,252.0,242.7,178.76
2016,4,19,17,30,513.0,71.0,0.6,15.0,199.0,187.33,131.55
2016,4,19,17,45,448.0,58.5,0.6,14.5,150.5,132.66,86.11
2016,4,19,18,0,383.0,46.0,0.6,14.0,102.0,85.59,49.3
2016,4,19,18,15,253.5,31.5,0.6,13.5,62.0,41.07,19.87
2016,4,19,18,30,124.0,17.0,0.6,13.0,22.0,13.25,0.0
2016,4,19,18,45,62.0,8.5,0.65,13.0,11.0,8.36,0.0
2016,4,19,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,5,45,145.0,16.5,0.7,12.0,30.5,12.55,0.0
2016,4,20,6,0,290.0,33.0,0.7,12.0,61.0,45.74,22.62
2016,4,20,6,15,392.0,44.0,0.6,12.5,107.5,86.46,50.1
2016,4,20,6,30,494.0,55.0,0.5,13.0,154.0,139.24,90.64
2016,4,20,6,45,571.0,60.5,0.45,13.5,208.0,192.71,135.36
2016,4,20,7,0,648.0,66.0,0.4,14.0,262.0,254.81,188.06
2016,4,20,7,15,691.0,71.5,0.4,14.5,316.5,313.44,238.5
2016,4,20,7,30,734.0,77.0,0.4,15.0,371.0,376.53,291.05
2016,4,20,7,45,766.5,80.5,0.4,15.5,424.5,436.04,339.19
2016,4,20,8,0,799.0,84.0,0.4,16.0,478.0,497.79,387.16
2016,4,20,8,15,821.0,87.5,0.4,16.5,529.0,555.53,430.32
2016,4,20,8,30,843.0,91.0,0.4,17.0,580.0,613.77,472.17
2016,4,20,8,45,858.0,94.5,0.45,17.5,626.5,667.57,510.01
2016,4,20,9,0,873.0,98.0,0.5,18.0,673.0,718.62,543.89
2016,4,20,9,15,885.0,100.0,0.5,18.0,714.5,766.44,574.24
2016,4,20,9,30,897.0,102.0,0.5,18.0,756.0,812.68,603.08
2016,4,20,9,45,907.0,103.5,0.55,18.5,791.5,854.93,628.66
2016,4,20,10,0,917.0,105.0,0.6,19.0,827.0,894.96,652.56
2016,4,20,10,15,923.0,107.0,0.6,19.0,856.0,929.55,673.04
2016,4,20,10,30,929.0,109.0,0.6,19.0,885.0,961.28,691.64
2016,4,20,10,45,926.0,114.5,0.65,19.5,904.5,985.26,705.14
2016,4,20,11,0,923.0,120.0,0.7,20.0,924.0,1005.72,716.57
2016,4,20,11,15,925.5,121.0,0.7,20.0,938.0,1023.25,726.54
2016,4,20,11,30,928.0,122.0,0.7,20.0,952.0,1037.34,734.52
2016,4,20,11,45,923.5,125.5,0.75,20.0,956.5,1043.61,739.03
2016,4,20,12,0,919.0,129.0,0.8,20.0,961.0,1046.24,741.57
2016,4,20,12,15,918.0,129.0,0.8,20.0,958.5,1045.13,740.85
2016,4,20,12,30,917.0,129.0,0.8,20.0,956.0,1040.46,738.14
2016,4,20,12,45,916.5,127.0,0.85,20.0,945.5,1030.67,733.57
2016,4,20,13,0,916.0,125.0,0.9,20.0,935.0,1017.38,726.95
2016,4,20,13,15,911.0,124.5,0.9,20.0,917.0,997.9,715.54
2016,4,20,13,30,906.0,124.0,0.9,20.0,899.0,975.2,702.24
2016,4,20,13,45,898.0,123.0,0.9,20.0,872.5,946.15,684.96
2016,4,20,14,0,890.0,122.0,0.9,20.0,846.0,914.3,665.9
2016,4,20,14,15,881.0,120.5,0.9,19.5,813.0,878.46,645.38
2016,4,20,14,30,872.0,119.0,0.9,19.0,780.0,840.24,623.08
2016,4,20,14,45,857.5,117.5,0.95,19.0,740.5,798.5,597.7
2016,4,20,15,0,843.0,116.0,1.0,19.0,701.0,751.95,568.6
2016,4,20,15,15,827.0,113.0,0.95,18.5,656.5,701.53,536.12
2016,4,20,15,30,811.0,110.0,0.9,18.0,612.0,650.27,500.55
2016,4,20,15,45,789.5,106.5,0.9,18.0,563.0,594.59,460.28
2016,4,20,16,0,768.0,103.0,0.9,18.0,514.0,539.17,418.95
2016,4,20,16,15,734.5,93.0,0.85,17.5,455.0,471.6,367.74
2016,4,20,16,30,701.0,83.0,0.8,17.0,396.0,406.22,316.47
2016,4,20,16,45,668.5,82.5,0.8,16.5,350.0,353.03,272.85
2016,4,20,17,0,636.0,82.0,0.8,16.0,304.0,302.69,229.97
2016,4,20,17,15,581.5,74.5,0.75,15.5,251.5,241.98,178.29
2016,4,20,17,30,527.0,67.0,0.7,15.0,199.0,187.07,131.09
2016,4,20,17,45,447.5,56.5,0.65,14.5,150.0,131.08,84.95
2016,4,20,18,0,368.0,46.0,0.6,14.0,101.0,84.36,48.95
2016,4,20,18,15,184.0,35.0,0.6,13.5,62.5,40.61,21.54
2016,4,20,18,30,0.0,24.0,0.6,13.0,24.0,22.01,0.0
2016,4,20,18,45,0.0,12.0,0.6,13.0,12.0,11.8,0.0
2016,4,20,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,5,45,38.0,18.5,0.35,13.0,22.5,16.7,0.3
2016,4,21,6,0,76.0,37.0,0.3,13.0,45.0,38.81,23.53
2016,4,21,6,15,119.5,58.0,0.25,13.5,78.5,68.75,46.92
2016,4,21,6,30,163.0,79.0,0.2,14.0,112.0,104.7,75.71
2016,4,21,6,45,191.5,100.0,0.2,14.5,150.5,142.42,107.09
2016,4,21,7,0,220.0,121.0,0.2,15.0,189.0,183.49,141.18
2016,4,21,7,15,251.0,138.0,0.25,15.0,228.5,224.74,175.4
2016,4,21,7,30,282.0,155.0,0.3,15.0,268.0,269.27,211.84
2016,4,21,7,45,187.0,183.5,0.35,15.0,263.0,268.27,212.25
2016,4,21,8,0,92.0,212.0,0.4,15.0,258.0,256.14,202.66
2016,4,21,8,15,85.0,233.0,0.45,15.0,279.0,278.32,219.81
2016,4,21,8,30,78.0,254.0,0.5,15.0,300.0,299.71,235.77
2016,4,21,8,45,77.0,274.5,0.55,15.5,323.0,323.77,253.18
2016,4,21,9,0,76.0,295.0,0.6,16.0,346.0,347.64,270.15
2016,4,21,9,15,178.0,315.5,0.65,16.0,443.5,452.9,350.31
2016,4,21,9,30,280.0,336.0,0.7,16.0,541.0,566.85,433.5
2016,4,21,9,45,355.5,328.0,0.75,16.5,601.0,631.78,479.06
2016,4,21,10,0,431.0,320.0,0.8,17.0,661.0,706.17,530.55
2016,4,21,10,15,289.5,368.5,0.8,17.0,601.5,639.4,479.29
2016,4,21,10,30,148.0,417.0,0.8,17.0,542.0,562.85,421.62
2016,4,21,10,45,188.5,426.5,0.85,17.0,589.5,614.43,459.66
2016,4,21,11,0,229.0,436.0,0.9,17.0,637.0,666.96,496.56
2016,4,21,11,15,230.5,443.0,0.9,17.0,648.0,679.66,504.31
2016,4,21,11,30,232.0,450.0,0.9,17.0,659.0,691.44,511.91
2016,4,21,11,45,242.0,445.5,0.9,17.0,664.0,698.6,516.9
2016,4,21,12,0,252.0,441.0,0.9,17.0,669.0,712.43,526.35
2016,4,21,12,15,248.0,446.5,0.9,17.0,671.0,714.16,527.12
2016,4,21,12,30,244.0,452.0,0.9,17.0,673.0,707.2,522.38
2016,4,21,12,45,325.0,417.5,0.95,17.0,708.5,755.57,558.59
2016,4,21,13,0,406.0,383.0,1.0,17.0,744.0,799.49,590.84
2016,4,21,13,15,252.5,400.5,1.0,17.0,624.0,658.98,491.35
2016,4,21,13,30,99.0,418.0,1.0,17.0,504.0,514.95,387.31
2016,4,21,13,45,123.5,410.0,1.05,17.5,514.0,532.92,402.17
2016,4,21,14,0,148.0,402.0,1.1,18.0,524.0,542.26,409.48
2016,4,21,14,15,115.0,377.5,1.1,17.5,470.0,483.72,367.88
2016,4,21,14,30,82.0,353.0,1.1,17.0,416.0,421.43,323.24
2016,4,21,14,45,145.5,340.0,1.15,17.0,444.0,459.53,354.38
2016,4,21,15,0,209.0,327.0,1.2,17.0,472.0,486.88,376.55
2016,4,21,15,15,186.0,306.0,1.2,17.0,429.5,439.76,341.67
2016,4,21,15,30,163.0,285.0,1.2,17.0,387.0,394.23,308.03
2016,4,21,15,45,199.5,258.5,1.2,17.0,373.0,381.15,299.53
2016,4,21,16,0,236.0,232.0,1.2,17.0,359.0,364.24,287.35
2016,4,21,16,15,156.0,208.5,1.15,16.5,289.0,287.16,227.47
2016,4,21,16,30,76.0,185.0,1.1,16.0,219.0,216.19,171.77
2016,4,21,16,45,377.5,128.0,1.1,16.0,264.5,281.27,221.72
2016,4,21,17,0,679.0,71.0,1.1,16.0,310.0,306.96,233.92
2016,4,21,17,15,627.0,65.0,1.0,15.5,257.5,246.08,180.94
2016,4,21,17,30,575.0,59.0,0.9,15.0,205.0,190.65,132.64
2016,4,21,17,45,498.0,50.5,0.85,14.5,155.5,134.23,85.6
2016,4,21,18,0,421.0,42.0,0.8,14.0,106.0,86.72,48.71
2016,4,21,18,15,210.5,34.5,0.8,13.5,66.5,41.77,21.76
2016,4,21,18,30,0.0,27.0,0.8,13.0,27.0,24.41,0.0
2016,4,21,18,45,0.0,13.5,0.8,13.0,13.5,13.27,0.0
2016,4,21,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,7.5,1.4,12.5,7.5,7.23,0.0
2016,4,22,6,0,0.0,15.0,1.5,13.0,15.0,14.46,6.18
2016,4,22,6,15,0.0,25.5,1.5,13.0,25.5,24.61,15.18
2016,4,22,6,30,0.0,36.0,1.5,13.0,36.0,34.76,24.11
2016,4,22,6,45,0.0,48.0,1.55,13.0,48.0,46.37,34.2
2016,4,22,7,0,0.0,60.0,1.6,13.0,60.0,57.98,44.14
2016,4,22,7,15,0.0,72.5,1.6,13.0,72.5,70.09,54.34
2016,4,22,7,30,0.0,85.0,1.6,13.0,85.0,82.22,64.4
2016,4,22,7,45,0.0,55.5,1.65,13.0,55.5,53.63,40.06
2016,4,22,8,0,0.0,26.0,1.7,13.0,26.0,25.11,15.76
2016,4,22,8,15,2.0,102.0,1.7,13.0,103.5,99.9,78.56
2016,4,22,8,30,4.0,178.0,1.7,13.0,181.0,175.7,140.33
2016,4,22,8,45,2.0,103.5,1.7,13.5,105.0,101.57,79.05
2016,4,22,9,0,0.0,29.0,1.7,14.0,29.0,28.04,17.86
2016,4,22,9,15,0.0,53.0,1.7,14.0,53.0,51.28,37.19
2016,4,22,9,30,0.0,77.0,1.7,14.0,77.0,74.55,56.28
2016,4,22,9,45,0.0,57.0,1.75,14.0,57.0,55.18,40.19
2016,4,22,10,0,0.0,37.0,1.8,14.0,37.0,35.81,24.13
2016,4,22,10,15,2.5,105.0,1.85,14.0,107.0,104.07,80.2
2016,4,22,10,30,5.0,173.0,1.9,14.0,177.0,173.17,135.64
2016,4,22,10,45,145.0,299.0,1.95,14.5,426.0,441.77,347.84
2016,4,22,11,0,285.0,425.0,2.0,15.0,675.0,715.91,546.76
2016,4,22,11,15,163.0,407.5,2.05,14.5,551.0,577.4,443.22
2016,4,22,11,30,41.0,390.0,2.1,14.0,427.0,434.39,335.32
2016,4,22,11,45,30.5,357.0,2.15,14.0,384.5,390.29,302.79
2016,4,22,12,0,20.0,324.0,2.2,14.0,342.0,338.97,263.81
2016,4,22,12,15,32.0,361.0,2.25,14.0,390.5,396.06,307.82
2016,4,22,12,30,44.0,398.0,2.3,14.0,439.0,446.03,345.49
2016,4,22,12,45,24.5,284.5,2.35,14.0,308.0,309.49,241.69
2016,4,22,13,0,5.0,171.0,2.4,14.0,177.0,171.6,133.72
2016,4,22,13,15,101.5,300.5,2.4,13.5,388.5,404.76,320.03
2016,4,22,13,30,198.0,430.0,2.4,13.0,600.0,626.32,486.43
2016,4,22,13,45,154.0,413.5,2.4,13.0,543.5,564.07,438.44
2016,4,22,14,0,110.0,397.0,2.4,13.0,487.0,497.2,388.39
2016,4,22,14,15,96.5,376.0,2.3,13.0,452.5,460.39,361.05
2016,4,22,14,30,83.0,355.0,2.2,13.0,418.0,424.18,333.78
2016,4,22,14,45,130.0,342.5,2.15,13.0,436.0,449.84,355.36
2016,4,22,15,0,177.0,330.0,2.1,13.0,454.0,466.1,369.24
2016,4,22,15,15,217.0,303.5,2.1,13.0,445.5,458.9,365.29
2016,4,22,15,30,257.0,277.0,2.1,13.0,437.0,451.66,361.08
2016,4,22,15,45,161.0,252.5,2.1,13.0,350.0,351.64,282.38
2016,4,22,16,0,65.0,228.0,2.1,13.0,263.0,261.59,210.39
2016,4,22,16,15,32.5,170.5,2.1,13.0,188.0,184.05,148.11
2016,4,22,16,30,0.0,113.0,2.1,13.0,113.0,109.45,86.85
2016,4,22,16,45,333.5,96.0,2.1,13.0,214.5,231.98,186.43
2016,4,22,17,0,667.0,79.0,2.1,13.0,316.0,311.51,242.25
2016,4,22,17,15,613.0,72.5,1.95,12.5,262.5,250.16,187.84
2016,4,22,17,30,559.0,66.0,1.8,12.0,209.0,194.5,138.62
2016,4,22,17,45,471.0,57.5,1.7,11.5,158.5,137.04,90.43
2016,4,22,18,0,383.0,49.0,1.6,11.0,108.0,89.81,53.59
2016,4,22,18,15,252.0,35.5,1.5,10.5,68.0,45.18,23.61
2016,4,22,18,30,121.0,22.0,1.4,10.0,28.0,17.26,0.39
2016,4,22,18,45,60.5,11.0,1.35,10.0,14.0,10.81,0.0
2016,4,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,5,45,138.0,19.0,1.05,10.5,34.5,15.49,3.37
