Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,6,0,276.0,38.0,1.1,11.0,69.0,51.51,27.65
2016,4,23,6,15,375.0,49.5,1.15,11.0,115.5,92.93,56.64
2016,4,23,6,30,474.0,61.0,1.2,11.0,162.0,145.4,98.07
2016,4,23,6,45,535.5,69.5,1.3,11.5,213.5,197.49,143.01
2016,4,23,7,0,597.0,78.0,1.4,12.0,265.0,256.43,194.5
2016,4,23,7,15,641.0,84.5,1.35,12.0,318.5,313.75,245.01
2016,4,23,7,30,685.0,91.0,1.3,12.0,372.0,375.31,297.85
2016,4,23,7,45,717.5,95.0,1.3,12.5,424.5,432.9,345.78
2016,4,23,8,0,750.0,99.0,1.3,13.0,477.0,492.79,393.84
2016,4,23,8,15,773.5,103.0,1.3,13.0,527.0,549.45,438.57
2016,4,23,8,30,797.0,107.0,1.3,13.0,577.0,606.78,482.42
2016,4,23,8,45,470.5,209.0,1.3,13.5,492.0,530.58,420.02
2016,4,23,9,0,144.0,311.0,1.3,14.0,407.0,416.28,326.79
2016,4,23,9,15,502.5,213.5,1.25,14.0,579.0,602.12,474.0
2016,4,23,9,30,861.0,116.0,1.2,14.0,751.0,802.96,618.01
2016,4,23,9,45,643.5,220.0,1.2,14.5,707.0,766.98,586.82
2016,4,23,10,0,426.0,324.0,1.2,15.0,663.0,706.74,537.55
2016,4,23,10,15,466.5,322.5,1.2,15.0,706.0,754.99,572.09
2016,4,23,10,30,507.0,321.0,1.2,15.0,749.0,803.72,605.25
2016,4,23,10,45,281.5,360.5,1.25,15.0,599.5,639.64,485.66
2016,4,23,11,0,56.0,400.0,1.3,15.0,450.0,457.45,348.68
2016,4,23,11,15,299.0,374.5,1.3,15.0,644.5,681.94,518.99
2016,4,23,11,30,542.0,349.0,1.3,15.0,839.0,904.27,673.58
2016,4,23,11,45,389.5,403.0,1.3,15.5,756.5,807.35,600.31
2016,4,23,12,0,237.0,457.0,1.3,16.0,674.0,706.6,526.71
2016,4,23,12,15,347.5,416.0,1.3,16.0,732.5,780.75,582.13
2016,4,23,12,30,458.0,375.0,1.3,16.0,791.0,851.96,632.62
2016,4,23,12,45,687.0,246.5,1.3,16.0,863.0,941.46,698.43
2016,4,23,13,0,916.0,118.0,1.3,16.0,935.0,1011.97,743.3
2016,4,23,13,15,634.5,257.5,1.3,16.0,818.0,882.78,657.58
2016,4,23,13,30,353.0,397.0,1.3,16.0,701.0,743.12,556.1
2016,4,23,13,45,616.0,260.0,1.35,16.0,772.0,839.9,633.16
2016,4,23,14,0,879.0,123.0,1.4,16.0,843.0,907.23,680.49
2016,4,23,14,15,870.0,121.5,1.45,15.5,810.5,871.69,658.72
2016,4,23,14,30,861.0,120.0,1.5,15.0,778.0,833.84,636.28
2016,4,23,14,45,843.5,120.0,1.6,15.0,738.5,791.66,609.81
2016,4,23,15,0,826.0,120.0,1.7,15.0,699.0,744.98,579.62
2016,4,23,15,15,810.0,117.0,1.7,14.5,655.0,695.29,546.76
2016,4,23,15,30,794.0,114.0,1.7,14.0,611.0,644.81,510.78
2016,4,23,15,45,768.5,112.0,1.75,14.0,562.0,589.03,469.05
2016,4,23,16,0,743.0,110.0,1.8,14.0,513.0,534.09,426.68
2016,4,23,16,15,714.5,105.0,1.8,13.5,462.0,475.27,380.55
2016,4,23,16,30,686.0,100.0,1.8,13.0,411.0,418.12,334.14
2016,4,23,16,45,646.0,94.5,1.8,13.0,358.5,357.8,283.24
2016,4,23,17,0,606.0,89.0,1.8,13.0,306.0,301.03,233.99
2016,4,23,17,15,551.5,81.5,1.75,12.5,254.0,241.93,182.69
2016,4,23,17,30,497.0,74.0,1.7,12.0,202.0,188.66,136.06
2016,4,23,17,45,409.5,64.0,1.65,12.0,153.5,132.47,89.12
2016,4,23,18,0,322.0,54.0,1.6,12.0,105.0,87.33,53.95
2016,4,23,18,15,209.5,38.0,1.55,11.5,66.5,45.43,25.03
2016,4,23,18,30,97.0,22.0,1.5,11.0,28.0,17.2,1.97
2016,4,23,18,45,48.5,11.0,1.45,11.0,14.0,10.81,0.0
2016,4,23,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,45,34.5,22.5,1.7,10.5,26.5,20.54,7.71
2016,4,24,6,0,69.0,45.0,1.8,11.0,53.0,46.22,30.28
2016,4,24,6,15,118.0,67.0,1.8,11.0,89.5,77.99,55.38
2016,4,24,6,30,167.0,89.0,1.8,11.0,126.0,116.09,86.52
2016,4,24,6,45,207.0,110.0,1.85,11.0,167.5,157.06,121.25
2016,4,24,7,0,247.0,131.0,1.9,11.0,209.0,202.69,160.21
2016,4,24,7,15,303.5,139.0,1.85,11.0,252.5,245.94,196.91
2016,4,24,7,30,360.0,147.0,1.8,11.0,296.0,297.17,240.08
2016,4,24,7,45,512.0,140.5,1.8,11.5,383.5,382.6,309.56
2016,4,24,8,0,664.0,134.0,1.8,12.0,471.0,485.11,391.13
2016,4,24,8,15,691.5,139.5,1.8,12.0,521.5,541.5,435.66
2016,4,24,8,30,719.0,145.0,1.8,12.0,572.0,599.19,480.24
2016,4,24,8,45,762.0,139.0,1.8,12.5,623.0,656.37,522.76
2016,4,24,9,0,805.0,133.0,1.8,13.0,674.0,714.46,564.79
2016,4,24,9,15,819.5,136.0,1.75,13.5,715.5,762.63,596.39
2016,4,24,9,30,834.0,139.0,1.7,14.0,757.0,809.58,626.14
2016,4,24,9,45,860.0,133.0,1.7,14.5,796.0,855.24,654.92
2016,4,24,10,0,886.0,127.0,1.7,15.0,835.0,896.05,679.93
2016,4,24,10,15,707.0,222.5,1.65,15.0,800.0,868.64,659.28
2016,4,24,10,30,528.0,318.0,1.6,15.0,765.0,820.24,620.23
2016,4,24,10,45,719.0,225.0,1.6,15.5,850.5,918.21,690.21
2016,4,24,11,0,910.0,132.0,1.6,16.0,936.0,1009.53,747.22
2016,4,24,11,15,913.0,133.0,1.65,16.0,949.5,1027.11,757.69
2016,4,24,11,30,916.0,134.0,1.7,16.0,963.0,1041.32,767.02
2016,4,24,11,45,912.0,137.0,1.8,16.0,967.0,1047.21,771.9
2016,4,24,12,0,908.0,140.0,1.9,16.0,971.0,1049.54,774.67
2016,4,24,12,15,907.5,140.0,1.95,15.5,968.5,1048.76,776.29
2016,4,24,12,30,907.0,140.0,2.0,15.0,966.0,1044.47,775.79
2016,4,24,12,45,894.0,146.0,2.15,15.0,953.0,1030.57,768.97
2016,4,24,13,0,881.0,152.0,2.3,15.0,940.0,1013.49,760.05
2016,4,24,13,15,709.5,239.0,2.35,15.0,865.5,935.51,708.93
2016,4,24,13,30,538.0,326.0,2.4,15.0,791.0,848.56,646.16
2016,4,24,13,45,566.5,301.5,2.45,15.0,778.0,836.05,640.3
2016,4,24,14,0,595.0,277.0,2.5,15.0,765.0,820.05,631.23
2016,4,24,14,15,555.5,275.0,2.55,14.5,717.5,765.41,594.01
2016,4,24,14,30,516.0,273.0,2.6,14.0,670.0,711.33,556.7
2016,4,24,14,45,555.0,243.0,2.65,14.0,650.5,691.39,544.6
2016,4,24,15,0,594.0,213.0,2.7,14.0,631.0,668.77,529.86
2016,4,24,15,15,560.5,207.5,2.7,13.5,582.0,611.55,488.13
2016,4,24,15,30,527.0,202.0,2.7,13.0,533.0,557.63,448.09
2016,4,24,15,45,579.5,182.5,2.75,12.5,520.5,543.91,439.18
2016,4,24,16,0,632.0,163.0,2.8,12.0,508.0,525.69,425.57
2016,4,24,16,15,599.5,155.0,2.75,11.5,457.0,465.59,377.58
2016,4,24,16,30,567.0,147.0,2.7,11.0,406.0,409.56,331.69
2016,4,24,16,45,535.0,134.5,2.7,11.0,355.0,351.88,282.81
2016,4,24,17,0,503.0,122.0,2.7,11.0,304.0,297.07,235.19
2016,4,24,17,15,445.5,110.0,2.65,10.5,252.0,238.45,184.61
2016,4,24,17,30,388.0,98.0,2.6,10.0,200.0,186.08,139.22
2016,4,24,17,45,323.5,81.0,2.6,10.0,152.5,134.19,95.14
2016,4,24,18,0,259.0,64.0,2.6,10.0,105.0,89.84,59.28
2016,4,24,18,15,161.0,44.0,2.55,10.0,66.5,48.98,29.63
2016,4,24,18,30,63.0,24.0,2.5,10.0,28.0,20.09,4.82
2016,4,24,18,45,31.5,12.0,2.5,10.0,14.0,11.8,0.0
2016,4,24,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,27.5,5.0,1.5,7.0,5.5,0.0,0.0
2016,4,25,5,30,55.0,10.0,1.5,7.0,11.0,9.83,0.0
2016,4,25,5,45,216.5,23.0,1.55,7.5,46.0,20.63,7.01
2016,4,25,6,0,378.0,36.0,1.6,8.0,81.0,58.5,30.06
2016,4,25,6,15,472.5,45.0,1.65,8.5,130.0,102.75,61.32
2016,4,25,6,30,567.0,54.0,1.7,9.0,179.0,158.08,106.09
2016,4,25,6,45,632.0,59.5,1.75,9.5,233.5,213.64,154.95
2016,4,25,7,0,697.0,65.0,1.8,10.0,288.0,276.98,211.18
2016,4,25,7,15,736.0,69.5,1.8,10.0,343.0,336.04,264.47
2016,4,25,7,30,775.0,74.0,1.8,10.0,398.0,398.63,319.45
2016,4,25,7,45,803.5,77.5,1.85,10.5,452.0,458.49,370.29
2016,4,25,8,0,832.0,81.0,1.9,11.0,506.0,520.06,420.73
2016,4,25,8,15,853.0,84.0,1.9,11.0,557.0,578.21,467.45
2016,4,25,8,30,874.0,87.0,1.9,11.0,608.0,635.51,512.12
2016,4,25,8,45,888.5,90.0,1.9,11.5,655.0,689.3,551.81
2016,4,25,9,0,903.0,93.0,1.9,12.0,702.0,742.17,587.73
2016,4,25,9,15,915.5,95.0,1.9,12.0,744.5,791.3,621.12
2016,4,25,9,30,928.0,97.0,1.9,12.0,787.0,838.81,652.91
2016,4,25,9,45,934.0,100.5,1.95,12.5,822.0,880.61,679.61
2016,4,25,10,0,940.0,104.0,2.0,13.0,857.0,919.84,704.29
2016,4,25,10,15,946.5,105.0,2.0,13.0,886.5,954.17,726.19
2016,4,25,10,30,953.0,106.0,2.0,13.0,916.0,985.6,746.06
2016,4,25,10,45,957.0,107.5,2.05,13.5,937.5,1012.13,761.86
2016,4,25,11,0,961.0,109.0,2.1,14.0,959.0,1035.35,775.48
2016,4,25,11,15,963.5,109.5,2.1,14.0,973.0,1052.64,786.06
2016,4,25,11,30,966.0,110.0,2.1,14.0,987.0,1066.35,794.44
2016,4,25,11,45,965.5,111.0,2.15,14.0,992.0,1073.99,799.68
2016,4,25,12,0,965.0,112.0,2.2,14.0,997.0,1077.9,802.7
2016,4,25,12,15,964.0,112.0,2.2,14.0,994.0,1076.56,801.79
2016,4,25,12,30,963.0,112.0,2.2,14.0,991.0,1071.51,798.65
2016,4,25,12,45,952.0,117.0,2.2,14.0,977.5,1058.16,790.24
2016,4,25,13,0,941.0,122.0,2.2,14.0,964.0,1041.38,779.76
2016,4,25,13,15,936.5,121.0,2.2,14.0,945.5,1021.36,767.25
2016,4,25,13,30,932.0,120.0,2.2,14.0,927.0,998.02,752.6
2016,4,25,13,45,926.5,118.0,2.2,14.0,901.0,969.56,734.55
2016,4,25,14,0,921.0,116.0,2.2,14.0,875.0,938.09,714.46
2016,4,25,14,15,912.5,114.5,2.15,14.0,841.5,901.74,690.44
2016,4,25,14,30,904.0,113.0,2.1,14.0,808.0,862.91,664.64
2016,4,25,14,45,893.0,110.5,2.1,14.0,769.0,818.81,635.43
2016,4,25,15,0,882.0,108.0,2.1,14.0,730.0,772.86,604.59
2016,4,25,15,15,866.5,105.5,2.1,13.5,685.0,724.09,572.35
2016,4,25,15,30,851.0,103.0,2.1,13.0,640.0,672.02,535.69
2016,4,25,15,45,831.5,99.5,2.1,13.0,590.5,615.79,493.09
2016,4,25,16,0,812.0,96.0,2.1,13.0,541.0,559.55,449.24
2016,4,25,16,15,785.5,92.0,2.05,12.5,488.5,499.5,401.65
2016,4,25,16,30,759.0,88.0,2.0,12.0,436.0,440.78,353.47
2016,4,25,16,45,722.0,83.5,2.0,12.0,381.5,378.49,300.49
2016,4,25,17,0,685.0,79.0,2.0,12.0,327.0,319.61,248.88
2016,4,25,17,15,633.0,72.5,1.95,11.5,273.0,257.78,194.57
2016,4,25,17,30,581.0,66.0,1.9,11.0,219.0,201.38,144.46
2016,4,25,17,45,499.0,57.5,1.85,11.0,168.0,143.49,95.11
2016,4,25,18,0,417.0,49.0,1.8,11.0,117.0,95.07,56.61
2016,4,25,18,15,292.5,36.0,1.7,10.5,75.5,49.43,25.81
2016,4,25,18,30,168.0,23.0,1.6,10.0,34.0,17.94,4.81
2016,4,25,18,45,84.0,11.5,1.55,9.5,17.0,11.3,0.0
2016,4,25,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,0.85,8.5,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,0.8,9.0,11.0,10.81,0.0
2016,4,26,5,45,137.0,27.5,0.8,9.5,44.0,24.08,10.34
2016,4,26,6,0,274.0,44.0,0.8,10.0,77.0,59.12,33.94
2016,4,26,6,15,367.0,56.0,0.8,10.0,124.0,100.24,63.47
2016,4,26,6,30,460.0,68.0,0.8,10.0,171.0,153.08,105.8
2016,4,26,6,45,511.5,78.5,0.85,10.5,221.5,204.2,150.16
2016,4,26,7,0,563.0,89.0,0.9,11.0,272.0,261.03,199.68
2016,4,26,7,15,607.0,96.0,0.9,11.0,324.5,317.13,248.6
2016,4,26,7,30,651.0,103.0,0.9,11.0,377.0,377.48,299.89
2016,4,26,7,45,679.0,110.0,0.9,11.5,428.5,434.24,346.47
2016,4,26,8,0,707.0,117.0,0.9,12.0,480.0,492.89,392.85
2016,4,26,8,15,552.5,174.0,0.85,12.0,474.5,496.88,395.12
2016,4,26,8,30,398.0,231.0,0.8,12.0,469.0,482.57,382.4
2016,4,26,8,45,589.5,184.5,0.8,12.5,568.0,589.41,464.25
2016,4,26,9,0,781.0,138.0,0.8,13.0,667.0,704.83,548.39
2016,4,26,9,15,795.0,141.0,0.8,13.0,707.5,751.54,578.86
2016,4,26,9,30,809.0,144.0,0.8,13.0,748.0,797.07,608.37
2016,4,26,9,45,719.0,197.0,0.8,13.5,752.5,808.36,613.17
2016,4,26,10,0,629.0,250.0,0.8,14.0,757.0,808.9,609.25
2016,4,26,10,15,597.0,278.0,0.8,14.0,772.5,826.84,619.62
2016,4,26,10,30,565.0,306.0,0.8,14.0,788.0,842.63,628.14
2016,4,26,10,45,584.5,307.5,0.85,14.5,816.5,875.98,649.57
2016,4,26,11,0,604.0,309.0,0.9,15.0,845.0,907.87,669.58
2016,4,26,11,15,720.0,241.0,0.95,15.0,889.5,962.07,707.7
2016,4,26,11,30,836.0,173.0,1.0,15.0,934.0,1010.22,738.34
2016,4,26,11,45,627.5,283.0,1.05,15.0,856.5,927.3,683.56
2016,4,26,12,0,419.0,393.0,1.1,15.0,779.0,834.16,616.97
2016,4,26,12,15,436.5,387.0,1.15,15.0,788.0,845.25,626.78
2016,4,26,12,30,454.0,381.0,1.2,15.0,797.0,854.32,633.98
2016,4,26,12,45,485.0,368.5,1.3,15.0,808.5,867.82,645.36
2016,4,26,13,0,516.0,356.0,1.4,15.0,820.0,878.66,654.94
2016,4,26,13,15,667.0,263.0,1.4,15.0,850.0,919.92,687.95
2016,4,26,13,30,818.0,170.0,1.4,15.0,880.0,948.54,707.56
2016,4,26,13,45,817.5,164.0,1.45,15.0,856.5,922.74,691.59
2016,4,26,14,0,817.0,158.0,1.5,15.0,833.0,894.04,674.26
2016,4,26,14,15,807.5,155.5,1.55,14.5,801.0,858.45,653.33
2016,4,26,14,30,798.0,153.0,1.6,14.0,769.0,820.77,630.65
2016,4,26,14,45,788.0,148.5,1.65,14.0,731.5,778.77,603.42
2016,4,26,15,0,778.0,144.0,1.7,14.0,694.0,735.15,574.63
2016,4,26,15,15,761.0,140.5,1.7,13.5,651.0,687.17,541.66
2016,4,26,15,30,744.0,137.0,1.7,13.0,608.0,637.45,506.13
2016,4,26,15,45,730.0,129.5,1.75,13.0,562.0,585.19,467.18
2016,4,26,16,0,716.0,122.0,1.8,13.0,516.0,532.65,426.77
2016,4,26,16,15,687.0,117.0,1.8,12.5,465.5,474.92,381.45
2016,4,26,16,30,658.0,112.0,1.8,12.0,415.0,418.95,336.03
2016,4,26,16,45,564.0,109.5,1.8,12.0,346.5,341.21,271.86
2016,4,26,17,0,470.0,107.0,1.8,12.0,278.0,271.69,213.64
2016,4,26,17,15,410.5,100.0,1.75,11.5,232.0,219.32,168.79
2016,4,26,17,30,351.0,93.0,1.7,11.0,186.0,173.35,129.3
2016,4,26,17,45,296.0,76.5,1.65,11.0,143.0,125.74,88.88
2016,4,26,18,0,241.0,60.0,1.6,11.0,100.0,84.55,55.45
2016,4,26,18,15,159.5,42.0,1.55,10.5,64.5,47.64,28.61
2016,4,26,18,30,78.0,24.0,1.5,10.0,29.0,20.31,7.23
2016,4,26,18,45,39.0,12.0,1.45,10.0,14.5,11.8,0.0
2016,4,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,27,5,15,18.5,5.5,0.8,10.0,6.0,0.0,0.0
2016,4,27,5,30,37.0,11.0,0.8,10.0,12.0,10.81,0.0
2016,4,27,5,45,169.5,26.0,0.85,10.5,46.0,23.77,10.13
2016,4,27,6,0,302.0,41.0,0.9,11.0,80.0,59.13,32.71
2016,4,27,6,15,393.0,52.0,0.9,11.0,126.5,101.41,63.13
2016,4,27,6,30,484.0,63.0,0.9,11.0,173.0,153.79,105.23
2016,4,27,6,45,242.0,55.5,0.9,11.5,110.5,115.02,84.62
2016,4,27,7,0,0.0,48.0,0.9,12.0,48.0,46.36,34.29
2016,4,27,7,15,3.0,95.0,0.9,12.0,96.5,92.93,73.81
2016,4,27,7,30,6.0,142.0,0.9,12.0,145.0,140.02,112.75
2016,4,27,7,45,34.5,178.5,0.95,12.0,196.0,191.11,154.25
2016,4,27,8,0,63.0,215.0,1.0,12.0,247.0,244.43,196.95
2016,4,27,8,15,38.0,210.5,1.05,12.0,230.5,229.16,183.88
2016,4,27,8,30,13.0,206.0,1.1,12.0,214.0,208.75,166.75
2016,4,27,8,45,9.0,198.0,1.2,12.5,203.5,198.86,158.19
2016,4,27,9,0,5.0,190.0,1.3,13.0,193.0,188.57,149.28
2016,4,27,9,15,7.5,208.0,1.4,13.0,213.5,208.47,164.97
2016,4,27,9,30,10.0,226.0,1.5,13.0,234.0,228.6,180.64
2016,4,27,9,45,14.0,255.0,1.6,13.0,266.5,261.09,205.97
2016,4,27,10,0,18.0,284.0,1.7,13.0,299.0,293.92,231.28
2016,4,27,10,15,17.5,285.5,1.8,13.0,300.0,295.57,232.21
2016,4,27,10,30,17.0,287.0,1.9,13.0,301.0,297.13,233.25
2016,4,27,10,45,40.5,350.5,2.0,13.0,386.0,390.11,305.14
2016,4,27,11,0,64.0,414.0,2.1,13.0,471.0,479.1,371.96
2016,4,27,11,15,186.5,426.5,2.15,13.0,596.0,619.62,478.83
2016,4,27,11,30,309.0,439.0,2.2,13.0,721.0,762.67,583.22
2016,4,27,11,45,595.5,299.0,2.25,13.0,846.5,911.93,695.84
2016,4,27,12,0,882.0,159.0,2.3,13.0,972.0,1044.7,786.77
2016,4,27,12,15,882.5,159.0,2.35,13.0,970.5,1044.81,785.94
2016,4,27,12,30,883.0,159.0,2.4,13.0,969.0,1047.82,788.68
2016,4,27,12,45,869.0,166.0,2.45,13.0,956.0,1034.04,780.32
2016,4,27,13,0,855.0,173.0,2.5,13.0,943.0,1017.11,770.1
2016,4,27,13,15,851.0,171.5,2.5,12.5,925.0,998.07,759.38
2016,4,27,13,30,847.0,170.0,2.5,12.0,907.0,975.97,746.61
2016,4,27,13,45,847.0,164.5,2.5,12.0,883.5,950.48,730.16
2016,4,27,14,0,847.0,159.0,2.5,12.0,860.0,921.97,711.64
2016,4,27,14,15,572.0,258.0,2.5,12.0,723.0,762.54,596.89
2016,4,27,14,30,297.0,357.0,2.5,12.0,586.0,612.08,480.89
2016,4,27,14,45,556.5,249.0,2.55,12.0,652.5,699.18,554.32
2016,4,27,15,0,816.0,141.0,2.6,12.0,719.0,760.88,604.78
2016,4,27,15,15,548.5,209.5,2.55,12.0,587.5,605.8,484.91
2016,4,27,15,30,281.0,278.0,2.5,12.0,456.0,468.46,375.77
2016,4,27,15,45,247.5,259.5,2.5,12.0,407.5,414.86,334.69
2016,4,27,16,0,214.0,241.0,2.5,12.0,359.0,361.12,292.38
2016,4,27,16,15,113.0,200.5,2.45,11.5,262.5,257.21,209.0
2016,4,27,16,30,12.0,160.0,2.4,11.0,166.0,160.67,130.1
2016,4,27,16,45,24.0,149.5,2.4,11.0,159.5,154.47,125.43
2016,4,27,17,0,36.0,139.0,2.4,11.0,153.0,147.65,119.69
2016,4,27,17,15,26.5,118.0,2.3,10.5,127.5,121.93,98.32
2016,4,27,17,30,17.0,97.0,2.2,10.0,102.0,97.2,77.56
2016,4,27,17,45,155.5,80.0,2.15,10.0,107.5,104.25,77.23
2016,4,27,18,0,294.0,63.0,2.1,10.0,113.0,93.94,61.35
2016,4,27,18,15,189.0,45.5,2.05,10.0,73.0,52.1,31.4
2016,4,27,18,30,84.0,28.0,2.0,10.0,33.0,23.69,10.33
2016,4,27,18,45,42.0,14.0,1.95,10.0,16.5,13.76,0.0
2016,4,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,19.5,6.5,1.5,9.0,7.0,0.0,0.0
2016,4,28,5,30,39.0,13.0,1.5,9.0,14.0,12.78,0.0
2016,4,28,5,45,165.5,29.0,1.55,9.5,48.5,26.84,12.71
2016,4,28,6,0,292.0,45.0,1.6,10.0,83.0,62.8,36.18
2016,4,28,6,15,382.5,56.0,1.6,10.0,130.0,104.82,66.81
2016,4,28,6,30,473.0,67.0,1.6,10.0,177.0,156.67,108.86
2016,4,28,6,45,535.0,75.0,1.6,10.5,228.5,208.87,154.21
2016,4,28,7,0,597.0,83.0,1.6,11.0,280.0,267.92,205.83
2016,4,28,7,15,639.5,89.0,1.55,11.5,333.5,324.42,255.24
2016,4,28,7,30,682.0,95.0,1.5,12.0,387.0,384.94,306.62
2016,4,28,7,45,719.0,97.5,1.45,12.5,440.0,443.01,354.57
2016,4,28,8,0,756.0,100.0,1.4,13.0,493.0,503.93,403.02
2016,4,28,8,15,779.0,103.5,1.35,13.0,543.0,559.89,446.75
2016,4,28,8,30,802.0,107.0,1.3,13.0,593.0,616.5,489.51
2016,4,28,8,45,822.5,108.5,1.3,13.5,639.5,669.69,527.91
2016,4,28,9,0,843.0,110.0,1.3,14.0,686.0,722.64,564.01
2016,4,28,9,15,856.0,112.5,1.25,14.0,727.0,770.41,595.22
2016,4,28,9,30,869.0,115.0,1.2,14.0,768.0,813.97,622.96
2016,4,28,9,45,890.0,111.0,1.2,14.5,806.0,858.24,650.26
2016,4,28,10,0,911.0,107.0,1.2,15.0,844.0,901.06,676.11
2016,4,28,10,15,918.0,108.0,1.2,15.0,873.0,934.81,696.9
2016,4,28,10,30,925.0,109.0,1.2,15.0,902.0,965.79,715.86
2016,4,28,10,45,927.0,111.5,1.2,15.5,922.5,990.68,729.47
2016,4,28,11,0,929.0,114.0,1.2,16.0,943.0,1012.28,741.01
2016,4,28,11,15,932.0,115.0,1.2,16.0,956.5,1029.94,751.45
2016,4,28,11,30,935.0,116.0,1.2,16.0,970.0,1044.17,759.85
2016,4,28,11,45,933.5,118.0,1.25,16.5,975.0,1051.47,763.55
2016,4,28,12,0,932.0,120.0,1.3,17.0,980.0,1055.18,765.19
2016,4,28,12,15,932.0,119.5,1.3,17.0,978.0,1054.23,764.55
2016,4,28,12,30,932.0,119.0,1.3,17.0,976.0,1049.7,761.85
2016,4,28,12,45,933.0,116.5,1.35,17.0,966.5,1040.52,757.29
2016,4,28,13,0,934.0,114.0,1.4,17.0,957.0,1027.79,750.59
2016,4,28,13,15,930.5,113.5,1.45,17.0,939.5,1009.31,740.29
2016,4,28,13,30,927.0,113.0,1.5,17.0,922.0,987.52,727.9
2016,4,28,13,45,922.0,111.5,1.55,17.0,896.5,960.14,711.84
2016,4,28,14,0,917.0,110.0,1.6,17.0,871.0,929.76,693.73
2016,4,28,14,15,909.5,108.5,1.6,16.5,839.0,894.4,672.78
2016,4,28,14,30,902.0,107.0,1.6,16.0,807.0,856.53,649.92
2016,4,28,14,45,890.0,106.0,1.6,16.0,768.0,813.32,621.91
2016,4,28,15,0,878.0,105.0,1.6,16.0,729.0,768.34,592.37
2016,4,28,15,15,864.0,102.5,1.6,15.5,685.0,718.89,560.3
2016,4,28,15,30,850.0,100.0,1.6,15.0,641.0,669.87,526.78
2016,4,28,15,45,825.5,99.0,1.65,15.0,591.5,613.28,484.94
2016,4,28,16,0,801.0,98.0,1.7,15.0,542.0,557.15,442.15
2016,4,28,16,15,775.5,94.0,1.7,14.5,490.5,498.23,396.38
2016,4,28,16,30,750.0,90.0,1.7,14.0,439.0,440.56,349.91
2016,4,28,16,45,708.5,86.5,1.7,13.5,384.5,377.92,298.0
2016,4,28,17,0,667.0,83.0,1.7,13.0,330.0,319.23,247.74
2016,4,28,17,15,616.0,76.5,1.65,12.5,277.0,258.66,195.02
2016,4,28,17,30,565.0,70.0,1.6,12.0,224.0,203.41,146.33
2016,4,28,17,45,478.5,62.5,1.6,11.5,173.0,146.42,98.45
2016,4,28,18,0,392.0,55.0,1.6,11.0,122.0,99.43,61.4
2016,4,28,18,15,275.0,41.0,1.55,10.5,80.0,53.62,29.72
2016,4,28,18,30,158.0,27.0,1.5,10.0,38.0,22.11,10.01
2016,4,28,18,45,79.0,13.5,1.45,10.0,19.0,13.27,0.0
2016,4,28,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,0.95,10.0,6.5,6.39,0.0
2016,4,29,5,30,0.0,13.0,0.9,10.0,13.0,12.78,0.0
2016,4,29,5,45,89.5,34.5,0.9,10.0,46.5,31.6,17.56
2016,4,29,6,0,179.0,56.0,0.9,10.0,80.0,65.16,42.39
2016,4,29,6,15,264.0,73.0,0.9,10.0,126.0,104.74,71.97
2016,4,29,6,30,349.0,90.0,0.9,10.0,172.0,154.64,112.08
2016,4,29,6,45,422.0,100.0,0.9,10.0,224.0,204.63,154.26
2016,4,29,7,0,495.0,110.0,0.9,10.0,276.0,262.74,203.84
2016,4,29,7,15,270.5,139.5,0.9,10.0,232.5,237.18,189.93
2016,4,29,7,30,46.0,169.0,0.9,10.0,189.0,184.28,149.49
2016,4,29,7,45,114.5,198.0,0.95,10.5,256.0,250.39,203.26
2016,4,29,8,0,183.0,227.0,1.0,11.0,323.0,322.19,260.23
2016,4,29,8,15,248.0,241.0,1.0,11.0,384.5,386.82,310.99
2016,4,29,8,30,313.0,255.0,1.0,11.0,446.0,454.89,363.53
2016,4,29,8,45,373.5,259.5,1.0,11.5,504.0,515.81,409.01
2016,4,29,9,0,434.0,264.0,1.0,12.0,562.0,585.39,459.71
2016,4,29,9,15,606.0,214.0,1.0,12.0,656.0,686.59,535.6
2016,4,29,9,30,778.0,164.0,1.0,12.0,750.0,797.24,614.27
2016,4,29,9,45,808.5,155.0,1.0,12.5,789.0,839.92,639.76
2016,4,29,10,0,839.0,146.0,1.0,13.0,828.0,883.66,666.42
2016,4,29,10,15,846.5,147.5,1.0,13.0,855.5,916.64,686.79
2016,4,29,10,30,854.0,149.0,1.0,13.0,883.0,947.1,705.51
2016,4,29,10,45,862.5,148.0,1.0,13.0,904.5,973.2,721.35
2016,4,29,11,0,871.0,147.0,1.0,13.0,926.0,991.07,731.92
2016,4,29,11,15,874.0,147.5,1.05,13.5,939.0,1007.31,741.26
2016,4,29,11,30,877.0,148.0,1.1,14.0,952.0,1020.34,748.61
2016,4,29,11,45,877.0,149.5,1.15,14.5,957.5,1028.14,752.75
2016,4,29,12,0,877.0,151.0,1.2,15.0,963.0,1032.57,754.92
2016,4,29,12,15,877.0,151.0,1.2,15.0,961.0,1032.13,754.59
2016,4,29,12,30,877.0,151.0,1.2,15.0,959.0,1028.33,752.31
2016,4,29,12,45,878.5,148.0,1.3,15.0,950.0,1019.62,748.91
2016,4,29,13,0,880.0,145.0,1.4,15.0,941.0,1007.54,743.38
2016,4,29,13,15,876.5,144.0,1.4,14.5,923.5,989.38,733.64
2016,4,29,13,30,873.0,143.0,1.4,14.0,906.0,968.11,721.95
2016,4,29,13,45,865.0,142.5,1.45,14.0,880.5,940.24,705.33
2016,4,29,14,0,857.0,142.0,1.5,14.0,855.0,914.0,689.76
2016,4,29,14,15,848.5,140.0,1.5,14.0,823.0,878.66,667.21
2016,4,29,14,30,840.0,138.0,1.5,14.0,791.0,841.05,643.04
2016,4,29,14,45,827.5,135.5,1.55,14.0,752.5,797.71,615.22
2016,4,29,15,0,815.0,133.0,1.6,14.0,714.0,752.82,585.88
2016,4,29,15,15,799.0,129.5,1.6,13.5,670.5,703.13,552.77
2016,4,29,15,30,783.0,126.0,1.6,13.0,627.0,652.7,516.99
2016,4,29,15,45,755.5,124.5,1.65,13.0,577.5,597.1,475.54
2016,4,29,16,0,728.0,123.0,1.7,13.0,528.0,541.89,433.17
2016,4,29,16,15,700.0,118.0,1.7,12.5,477.5,484.11,388.07
2016,4,29,16,30,672.0,113.0,1.7,12.0,427.0,427.97,342.73
2016,4,29,16,45,629.0,107.5,1.7,12.0,374.0,367.13,291.75
2016,4,29,17,0,586.0,102.0,1.7,12.0,321.0,310.18,242.73
2016,4,29,17,15,532.5,94.0,1.7,11.5,269.0,251.85,192.43
2016,4,29,17,30,479.0,86.0,1.7,11.0,217.0,198.14,145.64
2016,4,29,17,45,398.5,74.5,1.7,11.0,168.0,143.25,99.44
2016,4,29,18,0,318.0,63.0,1.7,11.0,119.0,97.57,63.11
2016,4,29,18,15,212.0,46.5,1.7,10.5,78.5,54.98,32.95
2016,4,29,18,30,106.0,30.0,1.7,10.0,38.0,25.87,13.38
2016,4,29,18,45,53.0,15.0,1.7,10.0,19.0,14.74,0.0
2016,4,29,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,5,15,57.5,7.5,1.4,10.0,9.5,7.37,0.0
2016,4,30,5,30,115.0,15.0,1.4,10.0,19.0,11.69,0.0
2016,4,30,5,45,247.5,28.5,1.45,10.5,56.5,29.45,13.69
2016,4,30,6,0,380.0,42.0,1.5,11.0,94.0,69.01,37.7
2016,4,30,6,15,466.5,51.0,1.45,11.5,143.0,113.25,69.93
2016,4,30,6,30,553.0,60.0,1.4,12.0,192.0,167.58,114.18
2016,4,30,6,45,608.5,67.0,1.35,12.5,245.5,221.9,161.63
2016,4,30,7,0,664.0,74.0,1.3,13.0,299.0,282.23,214.33
2016,4,30,7,15,703.5,79.5,1.3,13.0,353.0,340.89,265.81
2016,4,30,7,30,743.0,85.0,1.3,13.0,407.0,403.61,319.3
2016,4,30,7,45,772.0,89.0,1.3,13.5,460.5,462.46,367.65
2016,4,30,8,0,801.0,93.0,1.3,14.0,514.0,523.11,415.63
2016,4,30,8,15,822.0,96.5,1.3,14.5,564.0,580.08,459.12
2016,4,30,8,30,843.0,100.0,1.3,15.0,614.0,637.39,501.33
2016,4,30,8,45,858.0,103.0,1.3,15.5,660.0,690.19,538.83
2016,4,30,9,0,873.0,106.0,1.3,16.0,706.0,740.23,571.81
2016,4,30,9,15,884.5,108.0,1.3,16.0,747.0,787.1,602.56
2016,4,30,9,30,896.0,110.0,1.3,16.0,788.0,832.34,631.78
2016,4,30,9,45,911.0,108.5,1.3,16.5,824.5,875.03,657.68
2016,4,30,10,0,926.0,107.0,1.3,17.0,861.0,915.82,681.93
2016,4,30,10,15,931.5,108.0,1.3,17.0,889.0,948.55,701.91
2016,4,30,10,30,937.0,109.0,1.3,17.0,917.0,978.38,719.99
2016,4,30,10,45,940.0,110.5,1.35,17.5,937.5,1003.32,734.38
2016,4,30,11,0,943.0,112.0,1.4,18.0,958.0,1024.99,746.71
2016,4,30,11,15,945.5,112.5,1.4,18.0,971.0,1041.75,756.57
2016,4,30,11,30,948.0,113.0,1.4,18.0,984.0,1055.03,764.36
2016,4,30,11,45,948.5,113.5,1.4,18.0,988.5,1062.78,768.82
2016,4,30,12,0,949.0,114.0,1.4,18.0,993.0,1066.92,771.2
2016,4,30,12,15,947.5,113.5,1.4,18.0,990.0,1064.4,769.59
2016,4,30,12,30,946.0,113.0,1.4,18.0,987.0,1058.27,765.91
2016,4,30,12,45,943.5,112.5,1.4,18.5,976.0,1047.58,758.09
2016,4,30,13,0,941.0,112.0,1.4,19.0,965.0,1033.37,748.24
2016,4,30,13,15,937.0,111.5,1.4,19.0,946.5,1014.28,736.86
2016,4,30,13,30,933.0,111.0,1.4,19.0,928.0,991.9,723.47
2016,4,30,13,45,927.0,109.5,1.4,19.0,902.0,963.47,706.23
2016,4,30,14,0,921.0,108.0,1.4,19.0,876.0,932.09,687.09
2016,4,30,14,15,912.5,106.5,1.4,19.0,843.0,895.79,664.62
2016,4,30,14,30,904.0,105.0,1.4,19.0,810.0,857.03,640.38
2016,4,30,14,45,893.5,103.0,1.45,19.0,771.0,813.94,613.56
2016,4,30,15,0,883.0,101.0,1.5,19.0,732.0,768.97,585.03
2016,4,30,15,15,868.5,98.5,1.5,18.5,687.5,719.02,553.09
2016,4,30,15,30,854.0,96.0,1.5,18.0,643.0,668.03,518.95
2016,4,30,15,45,836.0,92.5,1.5,18.0,594.5,614.15,479.4
2016,4,30,16,0,818.0,89.0,1.5,18.0,546.0,558.72,437.55
2016,4,30,16,15,793.5,85.5,1.45,17.5,494.5,500.07,392.43
2016,4,30,16,30,769.0,82.0,1.4,17.0,443.0,442.52,346.56
2016,4,30,16,45,737.0,77.5,1.4,17.0,390.0,382.29,296.67
2016,4,30,17,0,705.0,73.0,1.4,17.0,337.0,324.58,247.31
2016,4,30,17,15,657.5,67.5,1.35,16.0,284.0,263.31,195.04
2016,4,30,17,30,610.0,62.0,1.3,15.0,231.0,207.55,146.56
2016,4,30,17,45,540.5,54.0,1.3,14.5,180.5,150.47,98.21
2016,4,30,18,0,471.0,46.0,1.3,14.0,130.0,101.32,58.87
2016,4,30,18,15,357.0,35.5,1.25,13.5,87.0,54.95,27.55
2016,4,30,18,30,243.0,25.0,1.2,13.0,44.0,21.76,10.69
2016,4,30,18,45,121.5,12.5,1.15,13.0,22.0,12.29,0.0
2016,4,30,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,5,15,71.0,7.5,0.9,11.0,10.5,7.37,0.0
2016,5,1,5,30,142.0,15.0,0.8,11.0,21.0,11.45,0.0
2016,5,1,5,45,277.0,27.0,0.7,11.5,59.0,29.3,12.97
2016,5,1,6,0,412.0,39.0,0.6,12.0,97.0,69.57,36.7
2016,5,1,6,15,495.0,47.0,0.6,12.5,146.0,114.38,69.31
2016,5,1,6,30,578.0,55.0,0.6,13.0,195.0,168.8,113.55
2016,5,1,6,45,630.5,61.5,0.6,13.5,248.0,223.32,160.89
2016,5,1,7,0,683.0,68.0,0.6,14.0,301.0,283.47,212.94
2016,5,1,7,15,720.0,72.5,0.6,14.5,354.5,341.85,262.97
2016,5,1,7,30,757.0,77.0,0.6,15.0,408.0,402.76,313.45
2016,5,1,7,45,783.5,80.5,0.6,15.5,460.5,460.58,359.88
2016,5,1,8,0,810.0,84.0,0.6,16.0,513.0,519.91,405.64
2016,5,1,8,15,830.0,87.0,0.65,16.5,562.5,576.14,447.88
2016,5,1,8,30,850.0,90.0,0.7,17.0,612.0,631.51,488.13
2016,5,1,8,45,864.5,93.0,0.75,17.5,657.5,683.86,524.95
2016,5,1,9,0,879.0,96.0,0.8,18.0,703.0,735.35,558.24
2016,5,1,9,15,890.5,98.0,0.8,18.5,744.0,782.38,587.18
2016,5,1,9,30,902.0,100.0,0.8,19.0,785.0,827.78,614.51
2016,5,1,9,45,907.5,103.0,0.85,19.5,818.5,867.32,638.38
2016,5,1,10,0,913.0,106.0,0.9,20.0,852.0,904.36,660.44
2016,5,1,10,15,919.5,107.5,0.95,20.0,880.5,938.06,681.49
2016,5,1,10,30,926.0,109.0,1.0,20.0,909.0,968.97,700.75
2016,5,1,10,45,928.0,111.0,1.05,20.0,929.0,993.19,715.82
2016,5,1,11,0,930.0,113.0,1.1,20.0,949.0,1014.14,728.97
2016,5,1,11,15,933.0,113.5,1.1,20.0,962.5,1031.16,738.82
2016,5,1,11,30,936.0,114.0,1.1,20.0,976.0,1044.75,746.67
2016,5,1,11,45,934.5,116.0,1.15,20.0,980.5,1051.94,751.68
2016,5,1,12,0,933.0,118.0,1.2,20.0,985.0,1055.55,754.68
2016,5,1,12,15,932.5,118.0,1.2,20.0,982.5,1054.53,754.02
2016,5,1,12,30,932.0,118.0,1.2,20.0,980.0,1049.96,751.34
2016,5,1,12,45,927.0,119.0,1.2,20.0,969.0,1038.45,744.51
2016,5,1,13,0,922.0,120.0,1.2,20.0,958.0,1023.54,735.74
2016,5,1,13,15,918.5,119.0,1.2,19.5,940.0,1004.71,726.01
2016,5,1,13,30,915.0,118.0,1.2,19.0,922.0,982.64,714.26
2016,5,1,13,45,906.0,118.5,1.2,19.0,895.5,953.94,696.94
2016,5,1,14,0,897.0,119.0,1.2,19.0,869.0,922.52,677.86
2016,5,1,14,15,889.0,117.5,1.15,19.0,837.0,887.36,655.5
2016,5,1,14,30,881.0,116.0,1.1,19.0,805.0,849.8,631.49
2016,5,1,14,45,866.5,115.5,1.1,19.0,765.5,805.92,603.8
2016,5,1,15,0,852.0,115.0,1.1,19.0,726.0,762.86,576.37
2016,5,1,15,15,837.5,112.5,1.05,18.5,682.5,713.83,544.86
2016,5,1,15,30,823.0,110.0,1.0,18.0,639.0,663.85,510.73
2016,5,1,15,45,799.0,108.0,1.0,18.0,590.0,607.81,470.27
2016,5,1,16,0,775.0,106.0,1.0,18.0,541.0,552.26,428.98
2016,5,1,16,15,748.5,101.5,0.95,17.5,489.5,493.49,384.43
2016,5,1,16,30,722.0,97.0,0.9,17.0,438.0,436.15,339.45
2016,5,1,16,45,682.0,93.0,0.9,17.0,384.5,375.48,290.12
2016,5,1,17,0,642.0,89.0,0.9,17.0,331.0,318.25,242.15
2016,5,1,17,15,591.5,82.0,0.85,16.5,278.5,258.69,191.85
2016,5,1,17,30,541.0,75.0,0.8,16.0,226.0,204.4,145.35
2016,5,1,17,45,463.0,65.5,0.8,15.5,175.5,148.19,98.96
2016,5,1,18,0,385.0,56.0,0.8,15.0,125.0,100.95,61.97
2016,5,1,18,15,276.5,42.5,0.85,14.5,83.5,56.23,31.16
2016,5,1,18,30,168.0,29.0,0.9,14.0,42.0,24.78,11.48
2016,5,1,18,45,84.0,14.5,0.95,13.5,21.0,14.25,0.0
2016,5,1,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,15,33.0,8.5,0.6,10.5,10.0,8.36,0.0
2016,5,2,5,30,66.0,17.0,0.5,11.0,20.0,14.44,0.0
2016,5,2,5,45,178.5,33.5,0.4,11.5,56.0,32.95,17.53
2016,5,2,6,0,291.0,50.0,0.3,12.0,92.0,70.02,41.73
2016,5,2,6,15,188.5,72.5,0.25,12.0,104.0,95.3,66.91
2016,5,2,6,30,86.0,95.0,0.2,12.0,116.0,108.17,82.97
2016,5,2,6,45,105.0,116.0,0.2,12.5,148.0,139.15,108.75
2016,5,2,7,0,124.0,137.0,0.2,13.0,180.0,172.39,136.05
2016,5,2,7,15,158.5,159.5,0.2,13.0,223.5,215.0,170.57
2016,5,2,7,30,193.0,182.0,0.2,13.0,267.0,261.42,207.64
2016,5,2,7,45,451.5,149.0,0.2,13.5,380.0,368.78,291.34
2016,5,2,8,0,710.0,116.0,0.2,14.0,493.0,500.16,390.85
2016,5,2,8,15,733.0,120.5,0.2,14.5,541.5,554.95,430.17
2016,5,2,8,30,756.0,125.0,0.2,15.0,590.0,610.47,469.53
2016,5,2,8,45,774.0,128.0,0.25,15.5,635.0,660.96,504.71
2016,5,2,9,0,792.0,131.0,0.3,16.0,680.0,711.46,538.88
2016,5,2,9,15,805.5,133.5,0.3,16.5,720.0,757.4,566.97
2016,5,2,9,30,819.0,136.0,0.3,17.0,760.0,802.08,593.73
2016,5,2,9,45,840.5,132.0,0.35,17.5,797.0,845.23,619.92
2016,5,2,10,0,862.0,128.0,0.4,18.0,834.0,883.42,642.63
2016,5,2,10,15,869.0,129.5,0.45,18.5,861.5,916.06,661.69
2016,5,2,10,30,876.0,131.0,0.5,19.0,889.0,946.11,679.08
2016,5,2,10,45,878.0,133.5,0.55,19.5,909.0,969.69,692.42
2016,5,2,11,0,880.0,136.0,0.6,20.0,929.0,990.17,703.95
2016,5,2,11,15,883.0,136.5,0.65,20.0,942.0,1006.42,714.3
2016,5,2,11,30,886.0,137.0,0.7,20.0,955.0,1019.43,722.83
2016,5,2,11,45,882.5,140.5,0.75,20.0,958.5,1025.74,727.41
2016,5,2,12,0,879.0,144.0,0.8,20.0,962.0,1028.65,730.11
2016,5,2,12,15,878.0,143.5,0.8,20.0,959.0,1026.63,728.85
2016,5,2,12,30,877.0,143.0,0.8,20.0,956.0,1021.28,725.72
2016,5,2,12,45,870.0,145.0,0.85,20.0,944.5,1009.23,719.7
2016,5,2,13,0,863.0,147.0,0.9,20.0,933.0,994.04,711.85
2016,5,2,13,15,858.5,146.0,0.95,19.5,914.5,975.18,703.07
2016,5,2,13,30,854.0,145.0,1.0,19.0,896.0,953.33,692.35
2016,5,2,13,45,843.0,146.0,1.05,19.0,869.5,929.34,678.89
2016,5,2,14,0,832.0,147.0,1.1,19.0,843.0,897.96,660.55
2016,5,2,14,15,747.5,185.0,1.1,18.5,792.5,841.33,625.81
2016,5,2,14,30,663.0,223.0,1.1,18.0,742.0,784.62,589.24
2016,5,2,14,45,721.0,182.0,1.1,18.0,721.5,763.87,578.02
2016,5,2,15,0,779.0,141.0,1.1,18.0,701.0,735.19,559.9
2016,5,2,15,15,695.5,160.0,1.05,17.5,637.0,663.06,509.43
2016,5,2,15,30,612.0,179.0,1.0,17.0,573.0,594.71,460.27
2016,5,2,15,45,652.0,154.5,1.0,17.0,546.5,564.98,439.66
2016,5,2,16,0,692.0,130.0,1.0,17.0,520.0,529.97,413.8
2016,5,2,16,15,521.0,153.5,0.95,16.5,431.5,426.69,334.85
2016,5,2,16,30,350.0,177.0,0.9,16.0,343.0,339.31,267.14
2016,5,2,16,45,313.5,159.5,0.85,15.5,295.5,286.98,225.88
2016,5,2,17,0,277.0,142.0,0.8,15.0,248.0,238.31,186.48
2016,5,2,17,15,240.0,126.5,0.75,14.5,208.5,195.29,151.05
2016,5,2,17,30,203.0,111.0,0.7,14.0,169.0,156.3,118.69
2016,5,2,17,45,167.5,90.5,0.7,13.5,131.5,117.07,86.26
2016,5,2,18,0,132.0,70.0,0.7,13.0,94.0,82.07,57.82
2016,5,2,18,15,85.0,49.0,0.65,12.5,63.0,50.95,33.78
2016,5,2,18,30,38.0,28.0,0.6,12.0,32.0,25.52,13.28
2016,5,2,18,45,19.0,14.0,0.55,12.0,16.0,13.76,0.0
2016,5,2,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
