Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.5,0.5,10.0,7.5,7.37,0.0
2016,5,3,5,30,0.0,15.0,0.5,10.0,15.0,14.48,0.0
2016,5,3,5,45,43.0,35.0,0.5,10.5,41.5,32.96,20.23
2016,5,3,6,0,86.0,55.0,0.5,11.0,68.0,58.6,40.46
2016,5,3,6,15,119.5,77.0,0.45,11.0,102.5,90.04,65.92
2016,5,3,6,30,153.0,99.0,0.4,11.0,137.0,125.66,95.46
2016,5,3,6,45,189.5,116.0,0.4,11.5,174.0,161.82,125.48
2016,5,3,7,0,226.0,133.0,0.4,12.0,211.0,201.97,158.76
2016,5,3,7,15,142.5,155.5,0.35,12.0,207.5,205.37,163.8
2016,5,3,7,30,59.0,178.0,0.3,12.0,204.0,198.72,159.2
2016,5,3,7,45,239.0,185.0,0.25,12.5,310.0,300.04,239.5
2016,5,3,8,0,419.0,192.0,0.2,13.0,416.0,419.49,330.77
2016,5,3,8,15,413.5,215.0,0.2,13.5,453.0,461.65,360.63
2016,5,3,8,30,408.0,238.0,0.2,14.0,490.0,502.5,389.37
2016,5,3,8,45,352.0,273.5,0.25,14.5,502.5,516.66,397.63
2016,5,3,9,0,296.0,309.0,0.3,15.0,515.0,528.47,403.94
2016,5,3,9,15,273.5,334.0,0.35,15.5,533.0,549.89,417.58
2016,5,3,9,30,251.0,359.0,0.4,16.0,551.0,568.84,429.1
2016,5,3,9,45,197.5,381.0,0.45,16.5,536.5,551.37,414.35
2016,5,3,10,0,144.0,403.0,0.5,17.0,522.0,534.52,400.21
2016,5,3,10,15,131.0,415.5,0.5,17.0,526.5,540.6,403.69
2016,5,3,10,30,118.0,428.0,0.5,17.0,531.0,545.51,406.11
2016,5,3,10,45,468.0,299.0,0.55,17.5,720.0,759.26,562.8
2016,5,3,11,0,818.0,170.0,0.6,18.0,909.0,971.22,700.79
2016,5,3,11,15,580.0,302.5,0.6,17.5,830.5,889.02,643.44
2016,5,3,11,30,342.0,435.0,0.6,17.0,752.0,790.73,573.76
2016,5,3,11,45,406.0,413.5,0.65,17.0,791.5,834.91,606.67
2016,5,3,12,0,470.0,392.0,0.7,17.0,831.0,884.0,640.34
2016,5,3,12,15,393.0,419.0,0.7,17.0,785.5,828.82,601.78
2016,5,3,12,30,316.0,446.0,0.7,17.0,740.0,778.33,567.06
2016,5,3,12,45,401.5,409.5,0.75,17.0,778.5,821.77,600.12
2016,5,3,13,0,487.0,373.0,0.8,17.0,817.0,867.87,633.2
2016,5,3,13,15,497.5,359.5,0.85,17.0,805.5,855.72,626.34
2016,5,3,13,30,508.0,346.0,0.9,17.0,794.0,841.25,618.73
2016,5,3,13,45,518.0,328.5,0.95,17.0,774.5,819.92,606.63
2016,5,3,14,0,528.0,311.0,1.0,17.0,755.0,796.23,592.87
2016,5,3,14,15,540.5,290.5,1.0,16.5,730.0,769.27,577.24
2016,5,3,14,30,553.0,270.0,1.0,16.0,705.0,739.77,559.62
2016,5,3,14,45,648.0,214.0,1.0,16.0,699.5,738.83,562.5
2016,5,3,15,0,743.0,158.0,1.0,16.0,694.0,727.03,557.22
2016,5,3,15,15,623.5,187.5,0.95,15.5,618.5,640.09,494.41
2016,5,3,15,30,504.0,217.0,0.9,15.0,543.0,559.43,435.43
2016,5,3,15,45,387.0,228.0,0.9,15.0,467.5,469.71,368.38
2016,5,3,16,0,270.0,239.0,0.9,15.0,392.0,393.97,310.38
2016,5,3,16,15,412.5,184.5,0.85,14.5,393.0,401.46,317.93
2016,5,3,16,30,555.0,130.0,0.8,14.0,394.0,392.49,310.22
2016,5,3,16,45,544.5,115.0,0.8,14.0,349.5,341.92,268.33
2016,5,3,17,0,534.0,100.0,0.8,14.0,305.0,291.85,225.8
2016,5,3,17,15,457.0,99.5,0.75,13.5,256.0,235.53,178.79
2016,5,3,17,30,380.0,99.0,0.7,13.0,207.0,188.62,139.65
2016,5,3,17,45,325.0,83.5,0.7,13.0,162.0,140.0,98.94
2016,5,3,18,0,270.0,68.0,0.7,13.0,117.0,97.71,64.82
2016,5,3,18,15,187.0,50.0,0.65,12.5,78.5,58.35,36.28
2016,5,3,18,30,104.0,32.0,0.6,12.0,40.0,28.52,15.29
2016,5,3,18,45,52.0,16.0,0.55,12.0,20.0,15.73,0.0
2016,5,3,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,0.7,11.0,5.5,5.41,0.0
2016,5,4,5,30,0.0,11.0,0.7,11.0,11.0,10.61,0.0
2016,5,4,5,45,0.0,30.0,0.7,11.0,30.0,28.72,17.75
2016,5,4,6,0,0.0,49.0,0.7,11.0,49.0,46.7,33.96
2016,5,4,6,15,12.0,70.5,0.65,11.0,73.5,69.02,52.98
2016,5,4,6,30,24.0,92.0,0.6,11.0,98.0,92.9,73.16
2016,5,4,6,45,37.0,113.0,0.6,11.5,125.0,118.37,94.3
2016,5,4,7,0,50.0,134.0,0.6,12.0,152.0,145.44,116.51
2016,5,4,7,15,165.5,154.0,0.55,12.0,226.0,212.74,170.25
2016,5,4,7,30,281.0,174.0,0.5,12.0,300.0,293.55,234.55
2016,5,4,7,45,244.0,203.0,0.45,12.0,322.0,320.46,255.7
2016,5,4,8,0,207.0,232.0,0.4,12.0,344.0,340.85,271.11
2016,5,4,8,15,271.0,244.5,0.35,12.5,405.0,404.89,319.67
2016,5,4,8,30,335.0,257.0,0.3,13.0,466.0,472.25,368.98
2016,5,4,8,45,235.5,292.5,0.3,13.5,444.5,453.15,351.41
2016,5,4,9,0,136.0,328.0,0.3,14.0,423.0,427.97,329.63
2016,5,4,9,15,116.0,344.0,0.35,14.0,428.5,435.31,334.52
2016,5,4,9,30,96.0,360.0,0.4,14.0,434.0,436.04,334.2
2016,5,4,9,45,114.0,381.5,0.45,14.0,473.5,481.94,367.67
2016,5,4,10,0,132.0,403.0,0.5,14.0,513.0,524.0,397.59
2016,5,4,10,15,126.5,416.5,0.5,14.0,524.5,537.47,405.92
2016,5,4,10,30,121.0,430.0,0.5,14.0,536.0,550.2,414.02
2016,5,4,10,45,195.0,436.5,0.55,14.5,611.5,630.12,471.25
2016,5,4,11,0,269.0,443.0,0.6,15.0,687.0,718.73,531.94
2016,5,4,11,15,271.0,449.5,0.65,15.0,698.5,731.99,540.06
2016,5,4,11,30,273.0,456.0,0.7,15.0,710.0,744.15,548.48
2016,5,4,11,45,308.5,448.0,0.75,15.5,736.0,773.5,568.61
2016,5,4,12,0,344.0,440.0,0.8,16.0,762.0,801.82,587.69
2016,5,4,12,15,310.0,449.5,0.85,16.0,739.0,777.47,570.85
2016,5,4,12,30,276.0,459.0,0.9,16.0,716.0,751.89,553.72
2016,5,4,12,45,351.5,422.5,0.95,16.5,746.0,785.88,579.3
2016,5,4,13,0,427.0,386.0,1.0,17.0,776.0,822.58,605.54
2016,5,4,13,15,459.5,369.0,1.05,17.0,781.5,828.91,611.36
2016,5,4,13,30,492.0,352.0,1.1,17.0,787.0,832.3,615.63
2016,5,4,13,45,481.5,340.0,1.15,17.0,756.0,798.15,593.95
2016,5,4,14,0,471.0,328.0,1.2,17.0,725.0,762.76,571.54
2016,5,4,14,15,455.0,319.5,1.2,16.5,691.0,725.12,547.51
2016,5,4,14,30,439.0,311.0,1.2,16.0,657.0,686.94,522.7
2016,5,4,14,45,447.5,291.0,1.25,16.0,629.5,656.33,503.0
2016,5,4,15,0,456.0,271.0,1.3,16.0,602.0,623.78,481.41
2016,5,4,15,15,460.0,252.0,1.3,15.5,568.5,587.12,456.75
2016,5,4,15,30,464.0,233.0,1.3,15.0,535.0,548.97,430.37
2016,5,4,15,45,448.0,219.0,1.3,15.0,492.5,501.98,395.58
2016,5,4,16,0,432.0,205.0,1.3,15.0,450.0,455.56,360.48
2016,5,4,16,15,292.5,204.5,1.25,14.5,364.0,356.59,283.71
2016,5,4,16,30,153.0,204.0,1.2,14.0,278.0,272.4,217.53
2016,5,4,16,45,79.0,167.0,1.15,14.0,205.0,195.06,155.9
2016,5,4,17,0,5.0,130.0,1.1,14.0,132.0,127.24,101.37
2016,5,4,17,15,2.5,110.0,1.0,13.5,111.0,106.7,84.86
2016,5,4,17,30,0.0,90.0,0.9,13.0,90.0,86.54,68.22
2016,5,4,17,45,0.0,70.5,0.85,13.0,70.5,67.71,52.19
2016,5,4,18,0,0.0,51.0,0.8,13.0,51.0,49.01,36.02
2016,5,4,18,15,0.0,34.5,0.75,12.5,34.5,33.27,22.24
2016,5,4,18,30,0.0,18.0,0.7,12.0,18.0,17.37,7.83
2016,5,4,18,45,0.0,9.0,0.65,12.0,9.0,8.68,0.0
2016,5,4,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,2.0,0.6,11.0,2.0,1.97,0.0
2016,5,5,5,30,0.0,4.0,0.6,11.0,4.0,3.85,0.0
2016,5,5,5,45,0.0,11.0,0.6,11.5,11.0,10.6,3.04
2016,5,5,6,0,0.0,18.0,0.6,12.0,18.0,17.36,9.11
2016,5,5,6,15,0.0,26.5,0.6,12.0,26.5,25.57,16.37
2016,5,5,6,30,0.0,35.0,0.6,12.0,35.0,33.79,23.58
2016,5,5,6,45,0.0,44.5,0.6,12.5,44.5,42.97,31.45
2016,5,5,7,0,0.0,54.0,0.6,13.0,54.0,52.17,39.17
2016,5,5,7,15,0.0,75.0,0.6,13.0,75.0,72.52,56.26
2016,5,5,7,30,0.0,96.0,0.6,13.0,96.0,92.85,73.04
2016,5,5,7,45,0.0,100.5,0.65,13.0,100.5,97.24,76.38
2016,5,5,8,0,0.0,105.0,0.7,13.0,105.0,101.64,79.74
2016,5,5,8,15,0.0,121.0,0.7,13.5,121.0,117.22,92.09
2016,5,5,8,30,0.0,137.0,0.7,14.0,137.0,132.85,104.26
2016,5,5,8,45,0.0,140.0,0.7,14.5,140.0,135.82,106.1
2016,5,5,9,0,0.0,143.0,0.7,15.0,143.0,138.79,107.99
2016,5,5,9,15,0.0,143.5,0.7,15.0,143.5,139.32,108.15
2016,5,5,9,30,0.0,144.0,0.7,15.0,144.0,139.85,108.34
2016,5,5,9,45,0.0,122.5,0.7,15.5,122.5,118.88,91.21
2016,5,5,10,0,0.0,101.0,0.7,16.0,101.0,97.94,74.2
2016,5,5,10,15,1.0,125.5,0.7,16.0,126.5,122.79,94.04
2016,5,5,10,30,2.0,150.0,0.7,16.0,152.0,147.77,113.66
2016,5,5,10,45,7.0,201.0,0.75,16.0,207.5,202.73,156.62
2016,5,5,11,0,12.0,252.0,0.8,16.0,263.0,258.17,199.01
2016,5,5,11,15,11.0,231.0,0.8,16.0,241.5,236.63,182.14
2016,5,5,11,30,10.0,210.0,0.8,16.0,220.0,215.04,165.6
2016,5,5,11,45,5.0,173.0,0.8,16.0,178.5,173.69,133.43
2016,5,5,12,0,0.0,136.0,0.8,16.0,137.0,132.38,100.93
2016,5,5,12,15,0.0,132.5,0.8,16.0,133.0,128.95,98.36
2016,5,5,12,30,0.0,129.0,0.8,16.0,129.0,125.51,95.66
2016,5,5,12,45,2.5,148.5,0.8,16.0,151.0,147.07,112.86
2016,5,5,13,0,5.0,168.0,0.8,16.0,173.0,168.59,129.84
2016,5,5,13,15,10.0,223.5,0.8,16.0,233.0,227.95,176.07
2016,5,5,13,30,15.0,279.0,0.8,16.0,293.0,287.37,221.31
2016,5,5,13,45,11.5,239.0,0.85,16.0,249.0,244.08,188.28
2016,5,5,14,0,8.0,199.0,0.9,16.0,205.0,201.1,155.53
2016,5,5,14,15,4.0,169.5,0.9,16.0,172.5,168.36,130.17
2016,5,5,14,30,0.0,140.0,0.9,16.0,140.0,135.97,104.7
2016,5,5,14,45,2.5,164.5,0.9,16.0,166.5,161.89,125.69
2016,5,5,15,0,5.0,189.0,0.9,16.0,193.0,187.65,146.28
2016,5,5,15,15,2.5,168.0,0.9,15.5,170.0,165.0,128.78
2016,5,5,15,30,0.0,147.0,0.9,15.0,147.0,142.64,111.46
2016,5,5,15,45,10.0,177.0,0.95,15.0,183.0,178.09,140.58
2016,5,5,16,0,20.0,207.0,1.0,15.0,219.0,212.54,168.48
2016,5,5,16,15,10.0,113.0,1.0,14.5,119.0,114.6,89.92
2016,5,5,16,30,0.0,19.0,1.0,14.0,19.0,18.34,9.96
2016,5,5,16,45,0.0,26.0,1.0,14.0,26.0,25.1,15.82
2016,5,5,17,0,0.0,33.0,1.0,14.0,33.0,31.86,21.65
2016,5,5,17,15,0.0,28.0,0.95,13.5,28.0,27.02,17.61
2016,5,5,17,30,0.0,23.0,0.9,13.0,23.0,22.19,13.51
2016,5,5,17,45,0.0,18.0,0.85,13.0,18.0,17.36,9.32
2016,5,5,18,0,0.0,13.0,0.8,13.0,13.0,12.53,5.08
2016,5,5,18,15,0.0,9.0,0.75,12.5,9.0,8.67,1.66
2016,5,5,18,30,0.0,5.0,0.7,12.0,5.0,4.82,0.0
2016,5,5,18,45,0.0,2.5,0.7,12.0,2.5,2.41,0.0
2016,5,5,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,5,15,5.5,10.0,0.65,11.0,10.5,9.83,0.0
2016,5,6,5,30,11.0,20.0,0.6,11.0,21.0,18.83,3.83
2016,5,6,5,45,66.0,41.0,0.6,11.0,51.0,39.31,25.15
2016,5,6,6,0,121.0,62.0,0.6,11.0,81.0,68.66,47.55
2016,5,6,6,15,167.5,82.5,0.6,11.0,119.5,102.77,74.65
2016,5,6,6,30,214.0,103.0,0.6,11.0,158.0,143.03,107.83
2016,5,6,6,45,268.0,114.0,0.6,11.5,199.0,181.69,139.8
2016,5,6,7,0,322.0,125.0,0.6,12.0,240.0,226.23,176.89
2016,5,6,7,15,182.0,150.5,0.6,12.0,217.5,216.02,172.38
2016,5,6,7,30,42.0,176.0,0.6,12.0,195.0,189.5,152.22
2016,5,6,7,45,34.0,190.0,0.6,12.5,206.5,202.09,161.94
2016,5,6,8,0,26.0,204.0,0.6,13.0,218.0,212.04,169.05
2016,5,6,8,15,85.0,245.0,0.6,13.0,297.0,290.85,231.46
2016,5,6,8,30,144.0,286.0,0.6,13.0,376.0,376.89,297.39
2016,5,6,8,45,182.5,306.0,0.6,13.0,429.0,430.73,337.35
2016,5,6,9,0,221.0,326.0,0.6,13.0,482.0,487.6,379.09
2016,5,6,9,15,141.5,335.0,0.6,13.0,437.0,445.65,345.3
2016,5,6,9,30,62.0,344.0,0.6,13.0,392.0,392.34,303.39
2016,5,6,9,45,54.5,352.0,0.65,13.5,396.0,396.76,306.11
2016,5,6,10,0,47.0,360.0,0.7,14.0,400.0,400.5,307.8
2016,5,6,10,15,92.5,397.5,0.7,14.0,478.0,481.44,367.87
2016,5,6,10,30,138.0,435.0,0.7,14.0,556.0,570.76,431.48
2016,5,6,10,45,80.0,385.0,0.75,14.0,456.0,461.88,351.53
2016,5,6,11,0,22.0,335.0,0.8,14.0,356.0,350.39,268.65
2016,5,6,11,15,15.0,264.0,0.8,14.0,279.0,273.23,211.12
2016,5,6,11,30,8.0,193.0,0.8,14.0,202.0,196.29,152.02
2016,5,6,11,45,4.0,133.5,0.85,14.5,138.0,133.91,102.91
2016,5,6,12,0,0.0,74.0,0.9,15.0,74.0,71.8,52.99
2016,5,6,12,15,0.0,73.5,0.9,14.5,73.5,71.32,52.81
2016,5,6,12,30,0.0,73.0,0.9,14.0,73.0,70.82,52.53
2016,5,6,12,45,6.0,159.0,0.95,14.0,164.5,160.82,125.07
2016,5,6,13,0,12.0,245.0,1.0,14.0,256.0,251.37,195.76
2016,5,6,13,15,14.5,272.5,1.0,14.0,286.0,280.78,218.04
2016,5,6,13,30,17.0,300.0,1.0,14.0,316.0,310.1,240.4
2016,5,6,13,45,8.5,218.5,1.0,14.0,226.5,221.06,171.89
2016,5,6,14,0,0.0,137.0,1.0,14.0,137.0,133.12,102.78
2016,5,6,14,15,3.0,163.0,0.95,13.5,165.5,161.12,125.89
2016,5,6,14,30,6.0,189.0,0.9,13.0,194.0,188.97,148.45
2016,5,6,14,45,5.0,185.5,0.9,13.0,190.0,184.46,144.99
2016,5,6,15,0,4.0,182.0,0.9,13.0,186.0,180.01,141.73
2016,5,6,15,15,2.0,166.0,0.9,13.0,168.0,162.68,128.14
2016,5,6,15,30,0.0,150.0,0.9,13.0,150.0,145.56,114.68
2016,5,6,15,45,0.0,145.5,0.9,13.0,145.5,141.11,111.46
2016,5,6,16,0,0.0,141.0,0.9,13.0,141.0,136.67,108.21
2016,5,6,16,15,0.0,110.5,0.85,12.5,110.5,106.96,84.31
2016,5,6,16,30,0.0,80.0,0.8,12.0,80.0,77.37,60.11
2016,5,6,16,45,0.0,46.0,0.8,12.0,46.0,44.44,32.47
2016,5,6,17,0,0.0,12.0,0.8,12.0,12.0,11.58,4.36
2016,5,6,17,15,0.0,10.0,0.7,12.0,10.0,9.64,2.72
2016,5,6,17,30,0.0,8.0,0.6,12.0,8.0,7.71,1.05
2016,5,6,17,45,142.5,39.5,0.55,12.0,67.0,64.82,44.27
2016,5,6,18,0,285.0,71.0,0.5,12.0,126.0,103.51,69.53
2016,5,6,18,15,197.5,53.5,0.45,11.5,86.5,63.11,39.95
2016,5,6,18,30,110.0,36.0,0.4,11.0,47.0,32.62,18.93
2016,5,6,18,45,55.0,18.0,0.4,11.0,23.5,15.23,0.0
2016,5,6,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,0.6,10.0,4.5,4.42,0.0
2016,5,7,5,30,0.0,9.0,0.6,10.0,9.0,8.68,0.0
2016,5,7,5,45,0.0,21.5,0.6,10.5,21.5,20.75,11.56
2016,5,7,6,0,0.0,34.0,0.6,11.0,34.0,32.83,22.37
2016,5,7,6,15,0.0,50.0,0.6,11.0,50.0,48.24,35.92
2016,5,7,6,30,0.0,66.0,0.6,11.0,66.0,63.61,49.29
2016,5,7,6,45,0.0,83.0,0.6,11.5,83.0,80.0,63.17
2016,5,7,7,0,0.0,100.0,0.6,12.0,100.0,96.47,76.79
2016,5,7,7,15,57.0,145.0,0.6,12.0,171.0,162.29,130.59
2016,5,7,7,30,114.0,190.0,0.6,12.0,242.0,235.9,189.76
2016,5,7,7,45,57.0,139.0,0.65,12.5,165.0,163.45,130.8
2016,5,7,8,0,0.0,88.0,0.7,13.0,88.0,85.14,65.89
2016,5,7,8,15,13.5,163.0,0.7,13.0,171.5,166.09,132.34
2016,5,7,8,30,27.0,238.0,0.7,13.0,255.0,251.46,199.65
2016,5,7,8,45,45.0,274.0,0.7,13.5,305.0,301.31,237.3
2016,5,7,9,0,63.0,310.0,0.7,14.0,355.0,352.89,275.62
2016,5,7,9,15,81.0,337.0,0.7,14.0,398.0,396.95,308.12
2016,5,7,9,30,99.0,364.0,0.7,14.0,441.0,442.31,341.13
2016,5,7,9,45,61.0,337.0,0.7,14.5,385.5,386.91,297.86
2016,5,7,10,0,23.0,310.0,0.7,15.0,330.0,323.8,249.13
2016,5,7,10,15,16.5,266.0,0.7,15.0,280.5,275.02,212.34
2016,5,7,10,30,10.0,222.0,0.7,15.0,231.0,225.98,174.72
2016,5,7,10,45,9.5,214.0,0.7,15.5,223.0,217.9,168.26
2016,5,7,11,0,9.0,206.0,0.7,16.0,215.0,209.76,161.58
2016,5,7,11,15,13.5,259.0,0.7,16.0,272.0,266.78,205.21
2016,5,7,11,30,18.0,312.0,0.7,16.0,329.0,324.14,247.87
2016,5,7,11,45,15.0,278.0,0.7,16.0,292.5,287.47,219.96
2016,5,7,12,0,12.0,244.0,0.7,16.0,256.0,250.8,192.41
2016,5,7,12,15,13.0,259.0,0.7,16.0,271.5,266.66,204.67
2016,5,7,12,30,14.0,274.0,0.7,16.0,287.0,282.46,216.54
2016,5,7,12,45,10.0,225.0,0.75,16.5,234.5,229.79,176.24
2016,5,7,13,0,6.0,176.0,0.8,17.0,182.0,177.42,135.9
2016,5,7,13,15,6.0,175.5,0.8,16.5,181.5,176.78,135.97
2016,5,7,13,30,6.0,175.0,0.8,16.0,181.0,176.12,135.83
2016,5,7,13,45,8.0,203.0,0.85,16.0,210.5,205.3,158.81
2016,5,7,14,0,10.0,231.0,0.9,16.0,240.0,234.41,181.49
2016,5,7,14,15,12.0,244.5,0.9,16.0,255.0,249.09,192.94
2016,5,7,14,30,14.0,258.0,0.9,16.0,270.0,263.6,204.34
2016,5,7,14,45,15.0,254.0,0.9,16.0,266.5,259.83,201.76
2016,5,7,15,0,16.0,250.0,0.9,16.0,263.0,255.94,199.22
2016,5,7,15,15,11.0,220.0,0.85,15.5,228.5,222.05,173.53
2016,5,7,15,30,6.0,190.0,0.8,15.0,194.0,188.68,147.99
2016,5,7,15,45,3.0,154.5,0.8,15.0,156.5,151.75,119.01
2016,5,7,16,0,0.0,119.0,0.8,15.0,119.0,115.25,89.9
2016,5,7,16,15,0.0,99.5,0.75,15.0,99.5,96.29,74.75
2016,5,7,16,30,0.0,80.0,0.7,15.0,80.0,77.37,59.4
2016,5,7,16,45,0.0,103.5,0.7,15.0,103.5,100.07,78.51
2016,5,7,17,0,0.0,127.0,0.7,15.0,127.0,122.53,97.26
2016,5,7,17,15,0.0,107.5,0.65,14.5,107.5,103.54,81.86
2016,5,7,17,30,0.0,88.0,0.6,14.0,88.0,84.65,66.34
2016,5,7,17,45,0.0,69.5,0.6,13.5,69.5,66.79,51.35
2016,5,7,18,0,0.0,51.0,0.6,13.0,51.0,49.06,36.14
2016,5,7,18,15,0.0,35.0,0.6,12.5,35.0,33.8,22.81
2016,5,7,18,30,0.0,19.0,0.6,12.0,19.0,18.33,9.01
2016,5,7,18,45,0.0,9.5,0.6,12.0,9.5,9.16,0.0
2016,5,7,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,53.0,12.0,0.6,11.0,15.5,11.8,0.0
2016,5,8,5,30,106.0,24.0,0.5,11.0,31.0,18.69,6.09
2016,5,8,5,45,210.0,39.0,0.45,11.5,68.0,41.48,23.42
2016,5,8,6,0,314.0,54.0,0.4,12.0,105.0,79.37,48.37
2016,5,8,6,15,162.0,72.5,0.4,12.0,99.5,93.34,66.73
2016,5,8,6,30,10.0,91.0,0.4,12.0,94.0,89.26,70.31
2016,5,8,6,45,18.0,111.5,0.4,12.5,118.0,111.9,89.06
2016,5,8,7,0,26.0,132.0,0.4,13.0,142.0,135.91,108.56
2016,5,8,7,15,30.5,153.5,0.4,13.5,166.5,160.41,128.16
2016,5,8,7,30,35.0,175.0,0.4,14.0,191.0,185.49,147.83
2016,5,8,7,45,20.0,173.0,0.4,14.5,182.5,177.35,140.55
2016,5,8,8,0,5.0,171.0,0.4,15.0,174.0,168.5,132.72
2016,5,8,8,15,25.0,215.0,0.4,15.0,231.0,223.69,176.27
2016,5,8,8,30,45.0,259.0,0.4,15.0,288.0,283.78,222.28
2016,5,8,8,45,222.0,273.5,0.45,15.0,429.5,428.77,334.57
2016,5,8,9,0,399.0,288.0,0.5,15.0,571.0,582.86,447.88
2016,5,8,9,15,417.0,293.5,0.5,15.0,603.5,623.64,474.62
2016,5,8,9,30,435.0,299.0,0.5,15.0,636.0,660.92,499.95
2016,5,8,9,45,281.5,352.5,0.55,15.5,574.5,597.81,450.8
2016,5,8,10,0,128.0,406.0,0.6,16.0,513.0,523.13,393.37
2016,5,8,10,15,133.5,415.0,0.65,16.0,530.0,541.74,407.42
2016,5,8,10,30,139.0,424.0,0.7,16.0,547.0,560.15,420.33
2016,5,8,10,45,77.0,354.0,0.75,16.5,422.5,427.2,323.56
2016,5,8,11,0,15.0,284.0,0.8,17.0,298.0,292.75,222.98
2016,5,8,11,15,32.5,351.5,0.85,17.0,382.0,384.09,292.03
2016,5,8,11,30,50.0,419.0,0.9,17.0,466.0,471.13,354.7
2016,5,8,11,45,36.0,381.5,0.95,17.5,415.5,419.17,315.81
2016,5,8,12,0,22.0,344.0,1.0,18.0,365.0,360.31,272.52
2016,5,8,12,15,61.0,404.5,1.0,17.5,462.0,467.89,352.91
2016,5,8,12,30,100.0,465.0,1.0,17.0,559.0,568.64,425.06
2016,5,8,12,45,73.5,436.0,1.05,17.0,505.0,511.55,383.63
2016,5,8,13,0,47.0,407.0,1.1,17.0,451.0,454.78,343.1
2016,5,8,13,15,49.5,397.0,1.1,17.0,442.5,445.88,337.51
2016,5,8,13,30,52.0,387.0,1.1,17.0,434.0,436.7,331.34
2016,5,8,13,45,55.5,381.0,1.1,17.0,429.5,432.23,328.63
2016,5,8,14,0,59.0,375.0,1.1,17.0,425.0,427.37,325.63
2016,5,8,14,15,57.0,362.5,1.1,16.5,409.5,410.77,314.48
2016,5,8,14,30,55.0,350.0,1.1,16.0,394.0,394.12,303.3
2016,5,8,14,45,55.0,333.5,1.1,16.0,376.0,375.01,289.73
2016,5,8,15,0,55.0,317.0,1.1,16.0,358.0,355.78,275.99
2016,5,8,15,15,55.0,298.0,1.05,16.0,336.5,333.94,260.04
2016,5,8,15,30,55.0,279.0,1.0,16.0,315.0,312.02,243.9
2016,5,8,15,45,27.5,192.0,1.0,16.0,210.0,205.55,161.47
2016,5,8,16,0,0.0,105.0,1.0,16.0,105.0,101.65,78.41
2016,5,8,16,15,0.0,112.5,1.0,15.5,112.5,108.89,85.01
2016,5,8,16,30,0.0,120.0,1.0,15.0,120.0,116.1,91.39
2016,5,8,16,45,0.0,106.5,1.0,15.0,106.5,102.96,80.84
2016,5,8,17,0,0.0,93.0,1.0,15.0,93.0,89.85,70.23
2016,5,8,17,15,283.0,82.0,0.95,14.5,166.0,167.6,128.63
2016,5,8,17,30,566.0,71.0,0.9,14.0,239.0,211.07,152.37
2016,5,8,17,45,503.5,62.5,0.9,14.0,190.0,156.99,105.84
2016,5,8,18,0,441.0,54.0,0.9,14.0,141.0,109.98,67.5
2016,5,8,18,15,343.5,43.0,0.85,13.5,98.5,65.07,35.76
2016,5,8,18,30,246.0,32.0,0.8,13.0,56.0,31.08,15.76
2016,5,8,18,45,123.0,16.0,0.8,12.5,28.0,12.37,0.0
2016,5,8,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,5,15,72.0,12.5,0.8,10.0,17.5,12.29,0.0
2016,5,9,5,30,144.0,25.0,0.8,10.0,35.0,19.47,7.45
2016,5,9,5,45,256.0,38.5,0.8,10.0,74.5,43.37,23.84
2016,5,9,6,0,368.0,52.0,0.8,10.0,114.0,84.11,50.46
2016,5,9,6,15,443.5,62.0,0.8,10.0,161.5,128.12,84.39
2016,5,9,6,30,519.0,72.0,0.8,10.0,209.0,180.85,128.43
2016,5,9,6,45,259.5,60.5,0.85,10.5,129.0,129.59,97.52
2016,5,9,7,0,0.0,49.0,0.9,11.0,49.0,47.33,35.19
2016,5,9,7,15,0.0,68.5,0.9,11.0,68.5,66.22,51.32
2016,5,9,7,30,0.0,88.0,0.9,11.0,88.0,85.11,67.09
2016,5,9,7,45,0.0,112.0,0.9,11.5,112.0,108.38,86.12
2016,5,9,8,0,0.0,136.0,0.9,12.0,136.0,131.73,104.86
2016,5,9,8,15,0.0,138.5,0.9,12.0,138.5,134.23,106.49
2016,5,9,8,30,0.0,141.0,0.9,12.0,141.0,136.72,108.18
2016,5,9,8,45,2.5,163.0,0.95,12.5,165.0,159.96,126.57
2016,5,9,9,0,5.0,185.0,1.0,13.0,189.0,183.49,144.88
2016,5,9,9,15,7.0,203.0,1.0,13.0,209.0,202.97,159.99
2016,5,9,9,30,9.0,221.0,1.0,13.0,229.0,222.64,175.14
2016,5,9,9,45,13.0,251.0,1.0,13.5,262.5,256.0,200.53
2016,5,9,10,0,17.0,281.0,1.0,14.0,296.0,289.7,225.69
2016,5,9,10,15,19.5,301.5,1.0,14.5,319.0,312.89,242.47
2016,5,9,10,30,22.0,322.0,1.0,15.0,342.0,336.21,259.21
2016,5,9,10,45,36.0,365.0,1.05,15.5,398.0,399.49,305.88
2016,5,9,11,0,50.0,408.0,1.1,16.0,454.0,457.94,347.79
2016,5,9,11,15,83.5,438.5,1.1,16.0,516.5,523.11,395.03
2016,5,9,11,30,117.0,469.0,1.1,16.0,579.0,595.72,446.39
2016,5,9,11,45,220.0,460.0,1.15,16.5,667.5,690.25,514.17
2016,5,9,12,0,323.0,451.0,1.2,17.0,756.0,791.55,584.1
2016,5,9,12,15,623.5,285.0,1.2,17.0,871.0,928.61,683.97
2016,5,9,12,30,924.0,119.0,1.2,17.0,986.0,1045.34,758.31
2016,5,9,12,45,922.0,118.0,1.2,17.0,975.5,1034.77,750.24
2016,5,9,13,0,920.0,117.0,1.2,17.0,965.0,1020.81,741.94
2016,5,9,13,15,916.5,116.5,1.2,17.0,947.5,1002.58,731.06
2016,5,9,13,30,913.0,116.0,1.2,17.0,930.0,981.16,718.23
2016,5,9,13,45,907.5,115.0,1.25,17.0,905.0,954.3,702.77
2016,5,9,14,0,902.0,114.0,1.3,17.0,880.0,924.57,685.37
2016,5,9,14,15,894.5,112.5,1.25,17.0,848.5,889.9,663.08
2016,5,9,14,30,887.0,111.0,1.2,17.0,817.0,852.8,639.14
2016,5,9,14,45,876.5,109.0,1.2,17.0,779.0,810.59,612.28
2016,5,9,15,0,866.0,107.0,1.2,17.0,741.0,766.58,583.89
2016,5,9,15,15,852.5,104.5,1.2,16.5,698.0,718.35,553.2
2016,5,9,15,30,839.0,102.0,1.2,16.0,655.0,670.37,521.29
2016,5,9,15,45,821.5,99.5,1.2,16.0,608.0,617.43,482.64
2016,5,9,16,0,804.0,97.0,1.2,16.0,561.0,564.33,442.73
2016,5,9,16,15,781.0,93.0,1.15,15.5,510.5,506.93,398.8
2016,5,9,16,30,758.0,89.0,1.1,15.0,460.0,450.5,354.1
2016,5,9,16,45,726.5,84.5,1.1,15.0,407.5,391.26,305.36
2016,5,9,17,0,695.0,80.0,1.1,15.0,355.0,333.7,256.5
2016,5,9,17,15,651.0,74.5,1.1,14.5,302.5,274.68,205.95
2016,5,9,17,30,607.0,69.0,1.1,14.0,250.0,220.07,158.26
2016,5,9,17,45,539.5,62.0,1.1,13.5,199.5,164.12,110.66
2016,5,9,18,0,472.0,55.0,1.1,13.0,149.0,115.76,71.3
2016,5,9,18,15,371.5,44.0,1.05,12.5,105.0,68.73,37.82
2016,5,9,18,30,271.0,33.0,1.0,12.0,61.0,33.32,17.14
2016,5,9,18,45,135.5,16.5,1.0,11.5,30.5,12.74,0.0
2016,5,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,10,5,15,65.0,13.5,0.5,10.0,18.0,13.27,0.0
2016,5,10,5,30,130.0,27.0,0.5,10.0,36.0,21.07,9.27
2016,5,10,5,45,245.0,41.0,0.5,10.5,76.0,45.56,25.81
2016,5,10,6,0,360.0,55.0,0.5,11.0,116.0,85.98,52.13
2016,5,10,6,15,436.0,65.5,0.5,11.0,164.5,131.01,86.77
2016,5,10,6,30,512.0,76.0,0.5,11.0,213.0,183.97,130.62
2016,5,10,6,45,277.5,107.5,0.5,11.0,184.0,179.57,137.99
2016,5,10,7,0,43.0,139.0,0.5,11.0,155.0,148.19,119.0
2016,5,10,7,15,41.0,158.5,0.45,11.5,176.0,169.26,136.25
2016,5,10,7,30,39.0,178.0,0.4,12.0,197.0,190.14,152.61
2016,5,10,7,45,45.5,201.5,0.4,12.5,225.5,218.92,174.98
2016,5,10,8,0,52.0,225.0,0.4,13.0,254.0,248.42,197.46
2016,5,10,8,15,64.5,251.5,0.4,13.5,291.0,285.14,225.17
2016,5,10,8,30,77.0,278.0,0.4,14.0,328.0,323.08,253.23
2016,5,10,8,45,107.5,306.0,0.4,14.5,380.5,376.0,292.35
2016,5,10,9,0,138.0,334.0,0.4,15.0,433.0,435.24,335.05
2016,5,10,9,15,264.5,331.0,0.4,15.5,532.5,540.25,412.03
2016,5,10,9,30,391.0,328.0,0.4,16.0,632.0,650.45,489.25
2016,5,10,9,45,617.0,238.5,0.4,16.5,742.0,771.39,574.24
2016,5,10,10,0,843.0,149.0,0.4,17.0,852.0,896.13,653.85
2016,5,10,10,15,850.0,150.5,0.4,17.5,879.5,928.28,670.12
2016,5,10,10,30,857.0,152.0,0.4,18.0,907.0,957.89,686.11
2016,5,10,10,45,863.5,152.0,0.45,18.5,927.5,982.79,700.22
2016,5,10,11,0,870.0,152.0,0.5,19.0,948.0,999.41,709.32
2016,5,10,11,15,873.0,153.0,0.55,19.0,961.0,1015.76,719.8
2016,5,10,11,30,876.0,154.0,0.6,19.0,974.0,1028.95,728.45
2016,5,10,11,45,878.5,153.5,0.7,19.5,979.5,1036.92,733.87
2016,5,10,12,0,881.0,153.0,0.8,20.0,985.0,1041.63,737.42
2016,5,10,12,15,880.0,152.5,0.85,20.0,982.0,1039.52,737.19
2016,5,10,12,30,879.0,152.0,0.9,20.0,979.0,1034.11,735.13
2016,5,10,12,45,875.5,152.0,0.95,20.0,968.0,1023.46,729.95
2016,5,10,13,0,872.0,152.0,1.0,20.0,957.0,1009.61,722.89
2016,5,10,13,15,867.5,151.0,1.05,20.0,938.5,990.69,712.7
2016,5,10,13,30,863.0,150.0,1.1,20.0,920.0,968.78,700.65
2016,5,10,13,45,855.5,148.5,1.15,20.0,894.5,945.33,687.59
2016,5,10,14,0,848.0,147.0,1.2,20.0,869.0,914.32,669.54
2016,5,10,14,15,838.5,145.0,1.2,19.5,837.0,878.61,648.81
2016,5,10,14,30,829.0,143.0,1.2,19.0,805.0,840.78,626.44
2016,5,10,14,45,817.5,140.0,1.25,19.0,767.0,798.41,600.18
2016,5,10,15,0,806.0,137.0,1.3,19.0,729.0,754.48,572.43
2016,5,10,15,15,791.0,134.0,1.3,18.5,686.0,706.73,541.77
2016,5,10,15,30,776.0,131.0,1.3,18.0,643.0,658.18,508.45
2016,5,10,15,45,758.5,125.5,1.3,18.0,596.5,605.22,470.06
2016,5,10,16,0,741.0,120.0,1.3,18.0,550.0,551.85,430.29
2016,5,10,16,15,715.0,115.5,1.3,17.5,499.5,495.29,387.6
2016,5,10,16,30,689.0,111.0,1.3,17.0,449.0,440.11,344.49
2016,5,10,16,45,659.5,104.0,1.3,16.5,398.0,382.65,298.16
2016,5,10,17,0,630.0,97.0,1.3,16.0,347.0,327.54,252.18
2016,5,10,17,15,583.5,89.5,1.25,15.5,295.5,269.3,202.76
2016,5,10,17,30,537.0,82.0,1.2,15.0,244.0,215.83,156.67
2016,5,10,17,45,475.0,72.0,1.2,14.5,195.0,161.94,111.16
2016,5,10,18,0,413.0,62.0,1.2,14.0,146.0,115.08,73.08
2016,5,10,18,15,316.5,49.5,1.15,13.5,102.5,69.45,40.3
2016,5,10,18,30,220.0,37.0,1.1,13.0,59.0,35.64,19.6
2016,5,10,18,45,110.0,18.5,1.05,12.5,29.5,14.34,0.0
2016,5,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,11,5,15,94.5,13.0,0.7,10.0,19.5,12.78,0.0
2016,5,11,5,30,189.0,26.0,0.7,10.0,39.0,20.19,9.19
2016,5,11,5,45,301.5,38.0,0.7,10.5,80.0,46.28,24.74
2016,5,11,6,0,414.0,50.0,0.7,11.0,121.0,87.97,51.51
2016,5,11,6,15,487.0,58.5,0.65,11.5,170.0,132.96,86.15
2016,5,11,6,30,560.0,67.0,0.6,12.0,219.0,186.32,130.5
2016,5,11,6,45,305.5,104.5,0.6,12.5,190.0,185.18,141.19
2016,5,11,7,0,51.0,142.0,0.6,13.0,161.0,153.71,122.56
2016,5,11,7,15,73.5,167.5,0.55,13.0,199.5,190.45,152.46
2016,5,11,7,30,96.0,193.0,0.5,13.0,238.0,229.75,183.73
2016,5,11,7,45,84.0,213.5,0.45,13.5,256.0,249.6,198.63
2016,5,11,8,0,72.0,234.0,0.4,14.0,274.0,268.13,212.06
2016,5,11,8,15,46.5,233.5,0.4,14.5,260.5,256.64,201.89
2016,5,11,8,30,21.0,233.0,0.4,15.0,247.0,240.1,187.82
2016,5,11,8,45,142.0,278.5,0.4,15.5,379.5,375.58,292.79
2016,5,11,9,0,263.0,324.0,0.4,16.0,512.0,520.17,398.0
2016,5,11,9,15,328.5,325.5,0.4,16.0,573.0,584.01,442.45
2016,5,11,9,30,394.0,327.0,0.4,16.0,634.0,651.92,489.7
2016,5,11,9,45,469.0,314.5,0.45,16.5,695.5,721.85,537.34
2016,5,11,10,0,544.0,302.0,0.5,17.0,757.0,790.96,583.41
2016,5,11,10,15,711.0,220.0,0.55,17.0,835.0,876.66,643.02
2016,5,11,10,30,878.0,138.0,0.6,17.0,913.0,958.74,694.4
2016,5,11,10,45,884.0,138.5,0.65,17.5,933.5,983.77,707.92
2016,5,11,11,0,890.0,139.0,0.7,18.0,954.0,1005.87,720.51
2016,5,11,11,15,893.0,139.5,0.75,18.0,967.0,1021.98,730.83
2016,5,11,11,30,896.0,140.0,0.8,18.0,980.0,1034.87,739.34
2016,5,11,11,45,696.0,267.5,0.85,18.5,922.0,981.67,705.56
2016,5,11,12,0,496.0,395.0,0.9,19.0,864.0,912.49,655.34
2016,5,11,12,15,699.5,265.0,0.95,19.0,924.5,984.41,709.67
2016,5,11,12,30,903.0,135.0,1.0,19.0,985.0,1041.05,745.09
2016,5,11,12,45,906.5,130.5,1.05,19.5,976.0,1032.56,738.87
2016,5,11,13,0,910.0,126.0,1.1,20.0,967.0,1020.63,731.53
2016,5,11,13,15,906.0,125.0,1.15,20.0,948.5,1001.61,721.21
2016,5,11,13,30,902.0,124.0,1.2,20.0,930.0,979.45,708.97
2016,5,11,13,45,896.0,122.5,1.25,20.0,905.0,951.92,693.26
2016,5,11,14,0,890.0,121.0,1.3,20.0,880.0,921.6,675.65
2016,5,11,14,15,881.5,119.0,1.3,19.5,847.5,885.97,654.93
2016,5,11,14,30,873.0,117.0,1.3,19.0,815.0,848.03,632.47
2016,5,11,14,45,862.5,115.0,1.3,19.0,777.0,806.38,606.04
2016,5,11,15,0,852.0,113.0,1.3,19.0,739.0,762.98,578.13
2016,5,11,15,15,837.5,110.5,1.25,18.5,696.0,716.42,548.17
2016,5,11,15,30,823.0,108.0,1.2,18.0,653.0,666.83,514.59
2016,5,11,15,45,805.0,104.5,1.15,18.0,605.5,613.36,475.48
2016,5,11,16,0,787.0,101.0,1.1,18.0,558.0,559.81,435.3
2016,5,11,16,15,763.0,97.0,1.05,17.5,508.0,502.8,392.13
2016,5,11,16,30,739.0,93.0,1.0,17.0,458.0,446.88,348.33
2016,5,11,16,45,707.5,88.0,1.0,17.0,406.0,387.53,300.11
2016,5,11,17,0,676.0,83.0,1.0,17.0,354.0,331.18,252.8
2016,5,11,17,15,631.5,77.0,1.0,16.5,301.5,272.55,203.21
2016,5,11,17,30,587.0,71.0,1.0,16.0,249.0,218.41,156.49
2016,5,11,17,45,523.5,63.5,1.0,15.5,199.5,163.81,110.34
2016,5,11,18,0,460.0,56.0,1.0,15.0,150.0,116.34,71.79
2016,5,11,18,15,364.5,45.0,0.95,14.5,106.0,70.17,38.82
2016,5,11,18,30,269.0,34.0,0.9,14.0,62.0,35.03,18.1
2016,5,11,18,45,134.5,17.0,0.85,13.5,31.0,13.08,0.12
2016,5,11,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,5,15,71.5,13.5,0.9,10.0,19.0,13.27,0.0
2016,5,12,5,30,143.0,27.0,0.9,10.0,38.0,20.94,10.2
2016,5,12,5,45,241.5,42.0,0.95,10.5,77.0,47.13,26.98
2016,5,12,6,0,340.0,57.0,1.0,11.0,116.0,86.85,53.68
2016,5,12,6,15,203.5,81.0,1.0,11.0,120.0,108.8,78.46
2016,5,12,6,30,67.0,105.0,1.0,11.0,124.0,114.65,90.0
2016,5,12,6,45,80.5,126.5,1.05,11.5,153.5,143.37,114.11
2016,5,12,7,0,94.0,148.0,1.1,12.0,183.0,174.35,139.78
2016,5,12,7,15,188.0,165.5,1.1,12.0,248.5,233.88,187.79
2016,5,12,7,30,282.0,183.0,1.1,12.0,314.0,304.95,245.05
2016,5,12,7,45,502.0,150.0,1.1,12.5,416.0,399.54,320.24
2016,5,12,8,0,722.0,117.0,1.1,13.0,518.0,515.32,410.37
2016,5,12,8,15,386.5,192.0,1.05,13.5,409.0,425.75,338.61
2016,5,12,8,30,51.0,267.0,1.0,14.0,300.0,295.39,232.49
2016,5,12,8,45,77.5,299.0,0.95,14.5,352.5,348.32,273.34
2016,5,12,9,0,104.0,331.0,0.9,15.0,405.0,403.59,313.87
2016,5,12,9,15,152.0,353.0,0.85,15.0,468.5,471.53,363.95
2016,5,12,9,30,200.0,375.0,0.8,15.0,532.0,539.16,412.48
2016,5,12,9,45,361.5,342.0,0.75,15.5,640.0,654.47,495.87
2016,5,12,10,0,523.0,309.0,0.7,16.0,748.0,779.71,581.68
2016,5,12,10,15,518.5,326.0,0.7,16.0,772.5,808.76,598.37
2016,5,12,10,30,514.0,343.0,0.7,16.0,797.0,835.78,614.85
2016,5,12,10,45,691.0,244.5,0.7,16.5,869.5,917.19,671.18
2016,5,12,11,0,868.0,146.0,0.7,17.0,942.0,991.82,715.45
2016,5,12,11,15,870.5,146.5,0.75,17.0,955.0,1007.11,724.49
2016,5,12,11,30,873.0,147.0,0.8,17.0,968.0,1019.25,732.59
2016,5,12,11,45,874.0,147.5,0.85,17.5,973.0,1026.68,736.54
2016,5,12,12,0,875.0,148.0,0.9,18.0,978.0,1030.86,738.63
2016,5,12,12,15,874.5,148.0,0.9,18.0,975.5,1029.76,737.9
2016,5,12,12,30,874.0,148.0,0.9,18.0,973.0,1025.38,735.33
2016,5,12,12,45,860.0,155.0,0.95,18.5,959.5,1011.42,726.62
2016,5,12,13,0,846.0,162.0,1.0,19.0,946.0,1000.37,719.92
2016,5,12,13,15,842.0,161.0,1.0,19.0,928.5,982.08,709.05
2016,5,12,13,30,838.0,160.0,1.0,19.0,911.0,960.84,696.45
2016,5,12,13,45,838.5,154.5,1.05,19.0,888.0,936.29,682.67
2016,5,12,14,0,839.0,149.0,1.1,19.0,865.0,908.81,666.91
2016,5,12,14,15,830.0,146.5,1.1,18.5,833.5,873.35,646.25
2016,5,12,14,30,821.0,144.0,1.1,18.0,802.0,835.77,623.99
2016,5,12,14,45,816.0,138.5,1.1,18.0,766.0,796.38,599.08
2016,5,12,15,0,811.0,133.0,1.1,18.0,730.0,754.97,572.51
2016,5,12,15,15,796.0,129.5,1.1,17.5,687.5,706.6,541.75
2016,5,12,15,30,781.0,126.0,1.1,17.0,645.0,657.43,508.12
2016,5,12,15,45,765.5,121.0,1.1,17.0,599.0,605.91,470.87
2016,5,12,16,0,750.0,116.0,1.1,17.0,553.0,554.07,432.3
2016,5,12,16,15,725.0,111.5,1.1,16.5,503.5,497.67,389.82
2016,5,12,16,30,700.0,107.0,1.1,16.0,454.0,442.54,346.81
2016,5,12,16,45,667.5,101.0,1.15,15.5,402.5,384.3,300.12
2016,5,12,17,0,635.0,95.0,1.2,15.0,351.0,328.7,253.9
2016,5,12,17,15,589.5,88.0,1.2,14.5,299.0,270.99,204.87
2016,5,12,17,30,544.0,81.0,1.2,14.0,247.0,217.92,158.95
2016,5,12,17,45,476.0,72.5,1.25,13.5,197.5,163.82,113.31
2016,5,12,18,0,408.0,64.0,1.3,13.0,148.0,116.62,74.96
2016,5,12,18,15,315.5,51.0,1.25,12.5,105.0,71.69,42.27
2016,5,12,18,30,223.0,38.0,1.2,12.0,62.0,37.36,20.85
2016,5,12,18,45,111.5,19.0,1.2,11.5,31.0,14.66,1.9
2016,5,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,5,15,85.5,14.0,0.95,10.0,21.0,13.76,0.0
2016,5,13,5,30,171.0,28.0,1.0,10.0,42.0,21.72,11.17
2016,5,13,5,45,281.5,41.5,1.05,10.0,83.0,49.02,27.36
