Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,6,0,392.0,55.0,1.1,10.0,124.0,91.69,55.75
2016,5,13,6,15,196.0,59.0,1.1,10.0,93.5,87.59,61.15
2016,5,13,6,30,0.0,63.0,1.1,10.0,63.0,60.8,47.04
2016,5,13,6,45,0.0,78.0,1.15,10.5,78.0,75.25,59.37
2016,5,13,7,0,0.0,93.0,1.2,11.0,93.0,89.76,71.43
2016,5,13,7,15,0.0,113.0,1.15,11.5,113.0,109.12,87.32
2016,5,13,7,30,0.0,133.0,1.1,12.0,133.0,128.56,102.96
2016,5,13,7,45,0.0,139.5,1.1,12.5,139.5,134.99,107.65
2016,5,13,8,0,0.0,146.0,1.1,13.0,146.0,141.41,112.3
2016,5,13,8,15,0.0,153.5,1.05,13.0,153.5,148.79,117.9
2016,5,13,8,30,0.0,161.0,1.0,13.0,161.0,156.18,123.47
2016,5,13,8,45,6.0,196.5,1.0,13.5,201.0,195.09,154.16
2016,5,13,9,0,12.0,232.0,1.0,14.0,241.0,234.66,184.66
2016,5,13,9,15,26.0,279.0,0.95,14.0,299.5,295.93,231.83
2016,5,13,9,30,40.0,326.0,0.9,14.0,358.0,355.83,276.71
2016,5,13,9,45,62.5,361.5,0.9,14.5,413.5,412.47,318.14
2016,5,13,10,0,85.0,397.0,0.9,15.0,469.0,470.6,359.7
2016,5,13,10,15,83.0,409.5,0.95,15.0,481.5,484.39,368.89
2016,5,13,10,30,81.0,422.0,1.0,15.0,494.0,497.8,378.21
2016,5,13,10,45,141.0,442.0,1.05,15.5,570.5,583.45,440.22
2016,5,13,11,0,201.0,462.0,1.1,16.0,647.0,665.11,497.21
2016,5,13,11,15,207.0,462.5,1.1,16.0,655.5,674.94,503.07
2016,5,13,11,30,213.0,463.0,1.1,16.0,664.0,684.03,509.22
2016,5,13,11,45,571.5,291.0,1.15,16.0,833.0,880.96,654.78
2016,5,13,12,0,930.0,119.0,1.2,16.0,1002.0,1056.73,768.67
2016,5,13,12,15,929.5,119.0,1.2,16.0,999.5,1055.6,765.41
2016,5,13,12,30,929.0,119.0,1.2,16.0,997.0,1050.98,762.66
2016,5,13,12,45,927.0,118.5,1.3,16.0,986.5,1040.92,758.53
2016,5,13,13,0,925.0,118.0,1.4,16.0,976.0,1027.47,752.26
2016,5,13,13,15,921.5,117.5,1.4,16.0,958.0,1009.25,741.26
2016,5,13,13,30,918.0,117.0,1.4,16.0,940.0,987.83,728.3
2016,5,13,13,45,913.5,115.0,1.45,16.0,915.5,960.87,712.54
2016,5,13,14,0,909.0,113.0,1.5,16.0,891.0,930.98,694.79
2016,5,13,14,15,901.5,111.5,1.5,15.5,859.5,896.24,674.24
2016,5,13,14,30,894.0,110.0,1.5,15.0,828.0,859.08,651.84
2016,5,13,14,45,886.5,107.0,1.55,15.0,791.0,818.15,625.97
2016,5,13,15,0,879.0,104.0,1.6,15.0,754.0,775.18,598.29
2016,5,13,15,15,866.0,101.5,1.6,14.5,711.0,726.96,567.03
2016,5,13,15,30,853.0,99.0,1.6,14.0,668.0,677.59,533.9
2016,5,13,15,45,840.5,95.0,1.6,14.0,621.5,627.0,496.36
2016,5,13,16,0,828.0,91.0,1.6,14.0,575.0,574.54,456.33
2016,5,13,16,15,806.5,87.5,1.55,13.5,524.5,517.43,412.0
2016,5,13,16,30,785.0,84.0,1.5,13.0,474.0,461.08,366.73
2016,5,13,16,45,761.5,78.5,1.5,13.0,423.0,402.91,318.07
2016,5,13,17,0,738.0,73.0,1.5,13.0,372.0,346.29,269.1
2016,5,13,17,15,697.5,68.5,1.5,12.5,319.0,287.17,217.58
2016,5,13,17,30,657.0,64.0,1.5,12.0,266.0,230.95,167.65
2016,5,13,17,45,603.0,57.0,1.5,12.0,215.5,174.72,118.18
2016,5,13,18,0,549.0,50.0,1.5,12.0,165.0,124.48,75.72
2016,5,13,18,15,455.5,41.5,1.45,11.5,119.0,75.6,40.14
2016,5,13,18,30,362.0,33.0,1.4,11.0,73.0,37.49,18.29
2016,5,13,18,45,181.0,16.5,1.35,11.0,36.5,12.11,1.29
2016,5,13,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,5,15,116.5,13.5,0.6,11.0,23.0,13.27,0.0
2016,5,14,5,30,233.0,27.0,0.6,11.0,46.0,21.05,10.93
2016,5,14,5,45,346.0,37.0,0.65,11.5,87.5,48.82,25.04
2016,5,14,6,0,459.0,47.0,0.7,12.0,129.0,91.59,52.35
2016,5,14,6,15,528.0,54.5,0.7,12.0,178.5,137.74,88.42
2016,5,14,6,30,597.0,62.0,0.7,12.0,228.0,191.71,134.0
2016,5,14,6,45,641.5,68.0,0.7,12.5,279.5,245.05,180.84
2016,5,14,7,0,686.0,74.0,0.7,13.0,331.0,302.97,231.12
2016,5,14,7,15,719.5,78.5,0.7,13.5,383.5,360.22,279.94
2016,5,14,7,30,753.0,83.0,0.7,14.0,436.0,419.41,328.72
2016,5,14,7,45,549.0,151.5,0.7,14.5,424.5,425.06,334.54
2016,5,14,8,0,345.0,220.0,0.7,15.0,413.0,407.94,320.67
2016,5,14,8,15,212.0,251.5,0.7,15.0,373.5,375.5,295.0
2016,5,14,8,30,79.0,283.0,0.7,15.0,334.0,329.18,257.34
2016,5,14,8,45,146.0,309.0,0.7,15.5,411.0,408.64,317.82
2016,5,14,9,0,213.0,335.0,0.7,16.0,488.0,490.88,377.68
2016,5,14,9,15,153.5,351.5,0.7,16.5,465.0,471.04,359.79
2016,5,14,9,30,94.0,368.0,0.7,17.0,442.0,441.78,335.87
2016,5,14,9,45,178.5,385.0,0.75,17.5,532.5,538.81,407.14
2016,5,14,10,0,263.0,402.0,0.8,18.0,623.0,641.48,478.87
2016,5,14,10,15,273.0,414.0,0.8,18.0,650.0,671.25,497.7
2016,5,14,10,30,283.0,426.0,0.8,18.0,677.0,700.58,516.89
2016,5,14,10,45,393.0,399.0,0.85,18.0,756.0,784.43,576.18
2016,5,14,11,0,503.0,372.0,0.9,18.0,835.0,876.46,638.66
2016,5,14,11,15,423.5,406.0,0.95,18.0,799.5,840.57,612.13
2016,5,14,11,30,344.0,440.0,1.0,18.0,764.0,796.57,581.7
2016,5,14,11,45,240.5,461.0,1.05,18.5,688.0,717.48,525.82
2016,5,14,12,0,137.0,482.0,1.1,19.0,612.0,629.82,463.2
2016,5,14,12,15,82.5,427.0,1.1,19.0,505.5,511.8,380.87
2016,5,14,12,30,28.0,372.0,1.1,19.0,399.0,400.75,300.69
2016,5,14,12,45,21.0,323.0,1.15,19.0,343.0,337.74,255.56
2016,5,14,13,0,14.0,274.0,1.2,19.0,287.0,281.89,214.42
2016,5,14,13,15,26.0,326.5,1.2,18.5,350.0,350.9,267.1
2016,5,14,13,30,38.0,379.0,1.2,18.0,413.0,414.72,314.54
2016,5,14,13,45,100.5,401.5,1.25,18.0,489.0,493.82,374.09
2016,5,14,14,0,163.0,424.0,1.3,18.0,565.0,574.8,433.48
2016,5,14,14,15,513.0,273.5,1.3,18.0,691.0,729.08,552.18
2016,5,14,14,30,863.0,123.0,1.3,18.0,817.0,846.84,635.8
2016,5,14,14,45,851.5,121.5,1.35,18.0,779.0,805.38,608.09
2016,5,14,15,0,840.0,120.0,1.4,18.0,741.0,764.45,582.24
2016,5,14,15,15,825.5,117.0,1.4,17.5,698.0,715.88,551.14
2016,5,14,15,30,811.0,114.0,1.4,17.0,655.0,666.41,517.67
2016,5,14,15,45,793.5,110.5,1.45,17.0,608.5,613.91,479.71
2016,5,14,16,0,776.0,107.0,1.5,17.0,562.0,561.3,440.46
2016,5,14,16,15,751.5,103.0,1.5,16.5,512.0,504.66,397.37
2016,5,14,16,30,727.0,99.0,1.5,16.0,462.0,448.66,353.27
2016,5,14,16,45,693.5,94.5,1.5,16.0,410.0,390.15,305.16
2016,5,14,17,0,660.0,90.0,1.5,16.0,358.0,334.33,257.87
2016,5,14,17,15,616.0,84.0,1.45,15.5,306.5,276.71,208.66
2016,5,14,17,30,572.0,78.0,1.4,15.0,255.0,223.51,162.42
2016,5,14,17,45,507.5,70.0,1.35,14.5,205.5,168.93,116.07
2016,5,14,18,0,443.0,62.0,1.3,14.0,156.0,121.59,77.35
2016,5,14,18,15,349.5,50.5,1.2,13.5,112.0,75.15,43.53
2016,5,14,18,30,256.0,39.0,1.1,13.0,68.0,39.99,22.03
2016,5,14,18,45,128.0,19.5,1.05,13.0,34.0,14.99,3.58
2016,5,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,5,15,74.5,15.5,1.05,11.0,22.0,15.24,0.0
2016,5,15,5,30,149.0,31.0,1.1,11.0,44.0,24.09,13.59
2016,5,15,5,45,258.0,44.5,1.2,11.5,84.5,51.3,29.57
2016,5,15,6,0,367.0,58.0,1.3,12.0,125.0,92.08,56.68
2016,5,15,6,15,439.0,68.0,1.3,12.5,173.0,136.73,91.43
2016,5,15,6,30,511.0,78.0,1.3,13.0,221.0,188.8,134.74
2016,5,15,6,45,565.0,84.5,1.35,13.5,273.0,240.49,179.52
2016,5,15,7,0,619.0,91.0,1.4,14.0,325.0,297.92,229.01
2016,5,15,7,15,655.5,96.5,1.3,14.0,376.5,352.98,276.34
2016,5,15,7,30,692.0,102.0,1.2,14.0,428.0,411.27,324.9
2016,5,15,7,45,723.5,105.0,1.15,14.5,479.5,467.51,369.91
2016,5,15,8,0,755.0,108.0,1.1,15.0,531.0,526.11,415.04
2016,5,15,8,15,775.5,111.5,1.05,15.0,579.0,579.94,455.77
2016,5,15,8,30,796.0,115.0,1.0,15.0,627.0,634.14,495.44
2016,5,15,8,45,815.5,116.0,1.0,15.5,672.0,685.2,531.22
2016,5,15,9,0,835.0,117.0,1.0,16.0,717.0,735.93,564.37
2016,5,15,9,15,846.5,119.0,1.0,16.0,756.5,780.9,593.51
2016,5,15,9,30,858.0,121.0,1.0,16.0,796.0,821.74,619.52
2016,5,15,9,45,879.5,116.0,1.0,16.5,832.5,864.46,645.31
2016,5,15,10,0,901.0,111.0,1.0,17.0,869.0,905.81,669.73
2016,5,15,10,15,907.0,112.0,1.0,17.0,896.5,937.6,688.92
2016,5,15,10,30,913.0,113.0,1.0,17.0,924.0,966.66,706.37
2016,5,15,10,45,917.0,114.0,1.05,17.5,944.0,990.93,720.35
2016,5,15,11,0,921.0,115.0,1.1,18.0,964.0,1012.11,732.42
2016,5,15,11,15,923.5,116.0,1.15,18.0,977.0,1028.61,743.01
2016,5,15,11,30,926.0,117.0,1.2,18.0,990.0,1041.79,751.66
2016,5,15,11,45,926.5,117.5,1.25,18.5,995.0,1049.07,755.35
2016,5,15,12,0,927.0,118.0,1.3,19.0,1000.0,1052.92,757.05
2016,5,15,12,15,927.0,118.0,1.35,18.5,998.0,1052.29,758.97
2016,5,15,12,30,927.0,118.0,1.4,18.0,996.0,1048.21,758.87
2016,5,15,12,45,930.5,114.0,1.5,18.0,987.0,1040.07,755.75
2016,5,15,13,0,934.0,110.0,1.6,18.0,978.0,1028.41,750.42
2016,5,15,13,15,931.0,109.0,1.65,18.0,961.0,1010.07,740.06
2016,5,15,13,30,928.0,108.0,1.7,18.0,944.0,988.48,727.67
2016,5,15,13,45,922.5,107.5,1.75,18.0,919.0,961.98,712.04
2016,5,15,14,0,917.0,107.0,1.8,18.0,894.0,932.58,694.44
2016,5,15,14,15,910.0,105.5,1.8,17.5,862.5,898.12,674.02
2016,5,15,14,30,903.0,104.0,1.8,17.0,831.0,861.18,651.73
2016,5,15,14,45,894.0,102.0,1.8,17.0,794.0,819.85,624.97
2016,5,15,15,0,885.0,100.0,1.8,17.0,757.0,776.58,596.58
2016,5,15,15,15,872.5,98.0,1.8,16.5,714.0,729.08,565.89
2016,5,15,15,30,860.0,96.0,1.8,16.0,671.0,680.38,533.54
2016,5,15,15,45,842.5,93.5,1.85,16.0,624.0,627.09,494.39
2016,5,15,16,0,825.0,91.0,1.9,16.0,577.0,574.09,454.23
2016,5,15,16,15,803.0,88.0,1.9,15.5,526.5,517.45,410.57
2016,5,15,16,30,781.0,85.0,1.9,15.0,476.0,461.63,365.99
2016,5,15,16,45,747.5,82.0,1.9,15.0,423.0,402.0,316.32
2016,5,15,17,0,714.0,79.0,1.9,15.0,370.0,344.98,267.37
2016,5,15,17,15,672.5,73.5,1.85,14.5,317.5,284.91,215.41
2016,5,15,17,30,631.0,68.0,1.8,14.0,265.0,229.74,166.73
2016,5,15,17,45,566.5,62.0,1.8,13.5,214.0,173.77,118.49
2016,5,15,18,0,502.0,56.0,1.8,13.0,163.0,124.95,78.02
2016,5,15,18,15,409.0,46.5,1.7,12.5,118.0,77.63,43.37
2016,5,15,18,30,316.0,37.0,1.6,12.0,73.0,41.02,21.58
2016,5,15,18,45,177.5,23.0,1.55,12.0,41.5,17.83,6.05
2016,5,15,19,0,39.0,9.0,1.5,12.0,10.0,8.85,0.0
2016,5,15,19,15,19.5,4.5,1.5,12.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,5,15,79.5,15.5,1.15,11.0,22.5,12.12,0.0
2016,5,16,5,30,159.0,31.0,1.1,11.0,45.0,24.03,13.78
2016,5,16,5,45,258.5,45.0,1.1,11.5,85.0,52.12,30.16
2016,5,16,6,0,358.0,59.0,1.1,12.0,125.0,92.46,57.37
2016,5,16,6,15,429.0,69.0,1.05,12.0,172.5,135.75,91.22
2016,5,16,6,30,500.0,79.0,1.0,12.0,220.0,187.84,134.76
2016,5,16,6,45,331.5,115.5,0.95,12.5,217.0,204.44,156.84
2016,5,16,7,0,163.0,152.0,0.9,13.0,214.0,201.54,159.83
2016,5,16,7,15,419.0,129.0,0.85,13.5,319.5,291.61,230.3
2016,5,16,7,30,675.0,106.0,0.8,14.0,425.0,408.18,321.44
2016,5,16,7,45,707.0,109.0,0.75,14.5,476.0,463.78,364.84
2016,5,16,8,0,739.0,112.0,0.7,15.0,527.0,521.51,408.68
2016,5,16,8,15,759.0,115.5,0.7,15.5,574.5,574.51,447.8
2016,5,16,8,30,779.0,119.0,0.7,16.0,622.0,627.59,485.68
2016,5,16,8,45,799.5,120.0,0.7,16.5,667.0,678.56,520.9
2016,5,16,9,0,820.0,121.0,0.7,17.0,712.0,729.33,553.83
2016,5,16,9,15,832.0,123.0,0.7,17.0,750.5,774.06,582.39
2016,5,16,9,30,844.0,125.0,0.7,17.0,789.0,817.36,609.66
2016,5,16,9,45,866.5,119.0,0.75,17.5,826.0,856.73,633.68
2016,5,16,10,0,889.0,113.0,0.8,18.0,863.0,897.52,658.41
2016,5,16,10,15,895.5,114.0,0.85,18.0,890.0,929.4,678.41
2016,5,16,10,30,902.0,115.0,0.9,18.0,917.0,958.62,696.79
2016,5,16,10,45,905.5,116.5,0.95,18.5,937.0,982.67,710.59
2016,5,16,11,0,909.0,118.0,1.0,19.0,957.0,1003.65,722.51
2016,5,16,11,15,912.0,118.5,1.05,19.0,970.0,1019.95,732.94
2016,5,16,11,30,915.0,119.0,1.1,19.0,983.0,1032.99,741.49
2016,5,16,11,45,915.0,119.5,1.15,19.5,988.0,1039.69,744.84
2016,5,16,12,0,915.0,120.0,1.2,20.0,993.0,1043.0,746.24
2016,5,16,12,15,915.0,120.0,1.2,20.0,990.5,1042.39,745.84
2016,5,16,12,30,915.0,120.0,1.2,20.0,988.0,1038.38,743.49
2016,5,16,12,45,914.0,119.0,1.3,20.0,978.5,1028.96,739.74
2016,5,16,13,0,913.0,118.0,1.4,20.0,969.0,1016.2,733.93
2016,5,16,13,15,910.0,117.5,1.4,20.0,951.5,998.72,723.51
2016,5,16,13,30,907.0,117.0,1.4,20.0,934.0,978.08,711.18
2016,5,16,13,45,905.0,114.0,1.45,20.0,911.0,952.76,696.63
2016,5,16,14,0,903.0,111.0,1.5,20.0,888.0,924.43,680.07
2016,5,16,14,15,896.0,109.5,1.5,19.5,857.0,890.42,660.26
2016,5,16,14,30,889.0,108.0,1.5,19.0,826.0,853.98,638.64
2016,5,16,14,45,881.0,105.5,1.55,19.0,789.0,813.47,613.38
2016,5,16,15,0,873.0,103.0,1.6,19.0,752.0,771.0,586.39
2016,5,16,15,15,861.0,100.5,1.6,18.5,710.0,723.88,556.33
2016,5,16,15,30,849.0,98.0,1.6,18.0,668.0,675.55,524.53
2016,5,16,15,45,828.5,97.0,1.6,18.0,620.5,623.28,486.2
2016,5,16,16,0,808.0,96.0,1.6,18.0,573.0,569.95,446.06
2016,5,16,16,15,786.0,92.5,1.55,17.5,523.0,513.67,403.08
2016,5,16,16,30,764.0,89.0,1.5,17.0,473.0,458.23,359.3
2016,5,16,16,45,726.0,87.0,1.45,17.0,420.0,398.59,310.28
2016,5,16,17,0,688.0,85.0,1.4,17.0,367.0,341.2,261.82
2016,5,16,17,15,645.5,79.0,1.3,16.5,315.0,282.54,211.83
2016,5,16,17,30,603.0,73.0,1.2,16.0,263.0,228.1,164.58
2016,5,16,17,45,537.0,66.5,1.2,15.5,212.5,172.86,117.81
2016,5,16,18,0,471.0,60.0,1.2,15.0,162.0,124.96,78.69
2016,5,16,18,15,378.5,49.5,1.15,14.5,117.5,78.38,44.77
2016,5,16,18,30,286.0,39.0,1.1,14.0,73.0,41.87,22.54
2016,5,16,18,45,158.0,24.5,1.1,13.5,41.5,19.02,7.37
2016,5,16,19,0,30.0,10.0,1.1,13.0,10.0,9.83,0.0
2016,5,16,19,15,15.0,5.0,1.1,12.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,5,15,121.0,14.5,0.65,10.5,25.0,11.27,0.0
2016,5,17,5,30,242.0,29.0,0.6,11.0,50.0,22.59,12.84
2016,5,17,5,45,351.0,39.5,0.6,12.0,92.5,52.78,27.74
2016,5,17,6,0,460.0,50.0,0.6,13.0,135.0,96.22,55.89
2016,5,17,6,15,528.5,57.5,0.55,13.5,184.5,142.48,91.93
2016,5,17,6,30,597.0,65.0,0.5,14.0,234.0,196.49,136.92
2016,5,17,6,45,647.5,70.0,0.5,14.5,287.5,250.54,183.58
2016,5,17,7,0,698.0,75.0,0.5,15.0,341.0,309.83,234.12
2016,5,17,7,15,731.0,79.5,0.5,15.5,393.5,367.5,282.55
2016,5,17,7,30,764.0,84.0,0.5,16.0,446.0,427.01,330.79
2016,5,17,7,45,792.0,86.5,0.55,17.0,498.5,484.45,375.5
2016,5,17,8,0,820.0,89.0,0.6,18.0,551.0,543.5,419.67
2016,5,17,8,15,838.5,91.5,0.65,18.5,600.0,598.14,459.86
2016,5,17,8,30,857.0,94.0,0.7,19.0,649.0,651.94,498.21
2016,5,17,8,45,872.5,96.0,0.75,19.5,694.0,703.5,533.23
2016,5,17,9,0,888.0,98.0,0.8,20.0,739.0,754.27,565.54
2016,5,17,9,15,898.5,100.0,0.8,20.5,779.0,800.11,593.24
2016,5,17,9,30,909.0,102.0,0.8,21.0,819.0,844.24,619.35
2016,5,17,9,45,917.0,103.5,0.8,21.5,853.0,883.81,642.06
2016,5,17,10,0,925.0,105.0,0.8,22.0,887.0,921.05,663.01
2016,5,17,10,15,930.5,106.5,0.8,22.0,914.5,953.52,682.02
2016,5,17,10,30,936.0,108.0,0.8,22.0,942.0,983.15,699.21
2016,5,17,10,45,940.0,109.0,0.85,22.5,962.0,1007.88,713.03
2016,5,17,11,0,944.0,110.0,0.9,23.0,982.0,1029.43,724.95
2016,5,17,11,15,946.5,110.5,0.9,23.0,995.0,1045.73,734.1
2016,5,17,11,30,949.0,111.0,0.9,23.0,1008.0,1058.63,741.33
2016,5,17,11,45,949.0,111.5,0.95,23.5,1012.5,1065.57,744.77
2016,5,17,12,0,949.0,112.0,1.0,24.0,1017.0,1068.99,746.25
2016,5,17,12,15,948.0,112.0,1.05,24.0,1014.0,1067.37,746.29
2016,5,17,12,30,947.0,112.0,1.1,24.0,1011.0,1062.23,744.36
2016,5,17,12,45,946.0,110.5,1.15,24.0,1001.0,1052.06,739.5
2016,5,17,13,0,945.0,109.0,1.2,24.0,991.0,1038.43,732.62
2016,5,17,13,15,941.5,108.5,1.2,23.5,972.5,1020.0,723.37
2016,5,17,13,30,938.0,108.0,1.2,23.0,954.0,998.33,712.15
2016,5,17,13,45,931.5,107.0,1.25,23.0,928.5,970.24,696.38
2016,5,17,14,0,925.0,106.0,1.3,23.0,903.0,939.28,678.71
2016,5,17,14,15,917.5,105.0,1.3,23.0,871.5,904.75,657.86
2016,5,17,14,30,910.0,104.0,1.3,23.0,840.0,867.76,635.28
2016,5,17,14,45,900.0,102.5,1.35,23.0,802.0,825.99,609.95
2016,5,17,15,0,890.0,101.0,1.4,23.0,764.0,782.34,582.98
2016,5,17,15,15,877.0,98.5,1.4,22.5,720.5,733.86,552.81
2016,5,17,15,30,864.0,96.0,1.4,22.0,677.0,684.22,521.1
2016,5,17,15,45,848.0,93.0,1.4,22.0,630.0,631.27,483.29
2016,5,17,16,0,832.0,90.0,1.4,22.0,583.0,578.43,444.42
2016,5,17,16,15,810.5,87.0,1.4,21.5,532.5,521.8,402.32
2016,5,17,16,30,789.0,84.0,1.4,21.0,482.0,465.91,359.21
2016,5,17,16,45,760.5,80.0,1.4,20.5,429.5,407.06,312.3
2016,5,17,17,0,732.0,76.0,1.4,20.0,377.0,350.26,265.35
2016,5,17,17,15,692.0,71.0,1.3,19.0,324.5,291.15,215.68
2016,5,17,17,30,652.0,66.0,1.2,18.0,272.0,234.85,167.34
2016,5,17,17,45,592.5,59.5,1.15,17.5,221.0,178.16,119.15
2016,5,17,18,0,533.0,53.0,1.1,17.0,170.0,128.05,77.96
2016,5,17,18,15,444.0,44.0,1.0,16.5,124.0,79.61,42.73
2016,5,17,18,30,355.0,35.0,0.9,16.0,78.0,41.37,20.24
2016,5,17,18,45,214.5,22.5,0.85,15.5,45.0,17.21,6.5
2016,5,17,19,0,74.0,10.0,0.8,15.0,12.0,9.83,0.0
2016,5,17,19,15,37.0,5.0,0.75,14.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,5,15,104.5,15.5,0.8,11.5,25.0,12.06,0.0
2016,5,18,5,30,209.0,31.0,0.8,12.0,50.0,23.93,14.02
2016,5,18,5,45,312.5,43.0,0.8,13.0,91.5,54.44,30.08
2016,5,18,6,0,416.0,55.0,0.8,14.0,133.0,96.61,57.88
2016,5,18,6,15,484.5,63.5,0.75,14.0,181.5,141.37,92.83
2016,5,18,6,30,553.0,72.0,0.7,14.0,230.0,193.9,136.69
2016,5,18,6,45,603.0,78.0,0.65,14.5,282.0,246.35,181.83
2016,5,18,7,0,653.0,84.0,0.6,15.0,334.0,304.02,230.79
2016,5,18,7,15,687.0,89.0,0.6,15.5,386.0,359.37,277.28
2016,5,18,7,30,721.0,94.0,0.6,16.0,438.0,417.62,324.55
2016,5,18,7,45,748.0,97.5,0.6,17.0,489.0,474.01,368.13
2016,5,18,8,0,775.0,101.0,0.6,18.0,540.0,531.3,410.6
2016,5,18,8,15,794.0,104.5,0.6,18.5,587.5,585.06,449.65
2016,5,18,8,30,813.0,108.0,0.6,19.0,635.0,639.03,487.47
2016,5,18,8,45,829.0,110.0,0.6,19.5,679.5,689.3,521.49
2016,5,18,9,0,845.0,112.0,0.6,20.0,724.0,738.92,552.44
2016,5,18,9,15,856.0,114.5,0.6,20.5,763.0,782.16,578.37
2016,5,18,9,30,867.0,117.0,0.6,21.0,802.0,825.61,604.03
2016,5,18,9,45,879.5,116.5,0.65,21.5,836.0,865.5,627.85
2016,5,18,10,0,892.0,116.0,0.7,22.0,870.0,903.47,650.23
2016,5,18,10,15,897.5,117.0,0.75,22.0,897.0,934.48,669.32
2016,5,18,10,30,903.0,118.0,0.8,22.0,924.0,962.77,686.79
2016,5,18,10,45,905.5,120.0,0.85,22.5,943.5,986.37,700.04
2016,5,18,11,0,908.0,122.0,0.9,23.0,963.0,1006.86,711.42
2016,5,18,11,15,910.5,123.0,0.9,23.0,975.5,1023.14,720.66
2016,5,18,11,30,913.0,124.0,0.9,23.0,988.0,1036.16,728.02
2016,5,18,11,45,911.5,125.5,0.95,23.0,992.0,1042.36,732.45
2016,5,18,12,0,910.0,127.0,1.0,23.0,996.0,1045.18,735.01
2016,5,18,12,15,909.5,126.5,1.05,23.0,993.5,1043.59,735.03
2016,5,18,12,30,909.0,126.0,1.1,23.0,991.0,1038.63,733.15
2016,5,18,12,45,907.5,125.5,1.15,23.0,981.0,1029.32,728.71
2016,5,18,13,0,906.0,125.0,1.2,23.0,971.0,1016.71,722.33
2016,5,18,13,15,902.5,124.0,1.2,23.0,953.0,998.41,711.61
2016,5,18,13,30,899.0,123.0,1.2,23.0,935.0,977.01,699.06
2016,5,18,13,45,895.5,120.5,1.2,23.0,911.0,951.07,683.69
2016,5,18,14,0,892.0,118.0,1.2,23.0,887.0,922.25,666.5
2016,5,18,14,15,884.5,116.5,1.2,22.5,856.0,888.21,647.14
2016,5,18,14,30,877.0,115.0,1.2,22.0,825.0,851.81,626.04
2016,5,18,14,45,869.0,111.5,1.25,22.0,788.0,810.81,601.09
2016,5,18,15,0,861.0,108.0,1.3,22.0,751.0,767.87,574.45
2016,5,18,15,15,848.0,106.0,1.3,21.5,708.5,721.11,545.26
2016,5,18,15,30,835.0,104.0,1.3,21.0,666.0,674.48,515.05
2016,5,18,15,45,817.0,101.5,1.3,21.0,619.5,621.8,477.31
2016,5,18,16,0,799.0,99.0,1.3,21.0,573.0,569.01,438.43
2016,5,18,16,15,776.5,95.5,1.25,20.0,523.5,512.98,397.21
2016,5,18,16,30,754.0,92.0,1.2,19.0,474.0,457.86,355.08
2016,5,18,16,45,720.0,88.5,1.15,18.5,421.5,398.26,307.42
2016,5,18,17,0,686.0,85.0,1.1,18.0,369.0,341.93,260.84
2016,5,18,17,15,644.5,79.5,1.05,17.5,317.5,284.21,212.11
2016,5,18,17,30,603.0,74.0,1.0,17.0,266.0,230.57,165.9
2016,5,18,17,45,544.5,66.5,0.95,16.5,216.0,175.81,119.5
2016,5,18,18,0,486.0,59.0,0.9,16.0,166.0,127.54,79.85
2016,5,18,18,15,397.5,49.0,0.8,15.0,121.5,80.75,45.73
2016,5,18,18,30,309.0,39.0,0.7,14.0,77.0,44.13,23.54
2016,5,18,18,45,182.5,25.0,0.65,13.5,44.5,19.33,8.55
2016,5,18,19,0,56.0,11.0,0.6,13.0,12.0,10.81,0.0
2016,5,18,19,15,28.0,5.5,0.6,13.0,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,5,15,87.5,18.0,1.35,11.0,26.0,14.1,0.0
2016,5,19,5,30,175.0,36.0,1.4,11.0,52.0,28.04,17.62
2016,5,19,5,45,280.0,49.5,1.45,11.0,94.0,58.26,34.45
2016,5,19,6,0,385.0,63.0,1.5,11.0,136.0,100.31,63.05
2016,5,19,6,15,455.0,72.5,1.6,11.0,184.5,145.53,98.92
2016,5,19,6,30,525.0,82.0,1.7,11.0,233.0,197.73,143.14
2016,5,19,6,45,576.0,88.5,1.8,11.5,284.5,249.41,188.53
2016,5,19,7,0,627.0,95.0,1.9,12.0,336.0,306.46,238.34
2016,5,19,7,15,662.0,100.5,1.9,12.0,388.0,361.32,286.31
2016,5,19,7,30,697.0,106.0,1.9,12.0,440.0,419.23,335.61
2016,5,19,7,45,729.0,108.5,1.9,12.5,491.0,475.39,381.62
2016,5,19,8,0,761.0,111.0,1.9,13.0,542.0,533.97,428.02
2016,5,19,8,15,781.5,114.5,1.8,13.0,590.5,587.96,469.76
2016,5,19,8,30,802.0,118.0,1.7,13.0,639.0,642.3,510.4
2016,5,19,8,45,822.5,118.5,1.6,13.5,685.0,693.68,546.62
2016,5,19,9,0,843.0,119.0,1.5,14.0,731.0,744.81,579.95
2016,5,19,9,15,856.5,121.5,1.5,14.0,771.5,792.02,611.34
2016,5,19,9,30,870.0,124.0,1.5,14.0,812.0,835.23,639.57
2016,5,19,9,45,877.5,127.5,1.55,14.5,847.0,875.01,664.56
2016,5,19,10,0,885.0,131.0,1.6,15.0,882.0,912.56,687.8
2016,5,19,10,15,737.0,222.5,1.6,15.0,861.0,903.03,680.06
2016,5,19,10,30,589.0,314.0,1.6,15.0,840.0,875.71,657.48
2016,5,19,10,45,757.0,222.0,1.6,15.5,913.5,956.89,713.63
2016,5,19,11,0,925.0,130.0,1.6,16.0,987.0,1031.42,759.24
2016,5,19,11,15,928.5,130.5,1.6,16.0,1001.0,1048.41,768.71
2016,5,19,11,30,932.0,131.0,1.6,16.0,1015.0,1062.1,776.89
2016,5,19,11,45,933.0,132.0,1.6,16.0,1020.5,1070.42,781.79
2016,5,19,12,0,934.0,133.0,1.6,16.0,1026.0,1075.31,784.68
2016,5,19,12,15,933.5,133.0,1.65,16.0,1023.5,1074.22,784.78
2016,5,19,12,30,933.0,133.0,1.7,16.0,1021.0,1069.68,782.85
2016,5,19,12,45,935.0,129.5,1.75,16.0,1011.5,1060.65,778.19
2016,5,19,13,0,937.0,126.0,1.8,16.0,1002.0,1048.14,771.4
2016,5,19,13,15,933.0,125.5,1.85,16.0,984.0,1029.43,760.68
2016,5,19,13,30,929.0,125.0,1.9,16.0,966.0,1007.51,747.93
2016,5,19,13,45,776.0,202.5,1.95,16.0,892.0,931.45,699.17
2016,5,19,14,0,623.0,280.0,2.0,16.0,818.0,851.34,644.6
2016,5,19,14,15,572.0,286.5,2.1,15.5,767.0,793.63,607.0
2016,5,19,14,30,521.0,293.0,2.2,15.0,716.0,737.91,569.47
2016,5,19,14,45,563.0,260.0,2.3,15.0,698.0,718.74,558.79
2016,5,19,15,0,605.0,227.0,2.4,15.0,680.0,696.4,545.08
2016,5,19,15,15,728.5,169.0,2.4,14.5,683.5,701.63,553.11
2016,5,19,15,30,852.0,111.0,2.4,14.0,687.0,693.67,550.6
2016,5,19,15,45,766.0,122.0,2.4,14.0,612.5,610.93,487.51
2016,5,19,16,0,680.0,133.0,2.4,14.0,538.0,534.27,428.1
2016,5,19,16,15,658.0,124.5,2.4,13.5,488.5,479.1,385.25
2016,5,19,16,30,636.0,116.0,2.4,13.0,439.0,425.04,341.74
2016,5,19,16,45,523.0,126.5,2.45,12.5,373.5,350.6,281.07
2016,5,19,17,0,410.0,137.0,2.5,12.0,308.0,288.63,229.99
2016,5,19,17,15,364.5,128.0,2.5,11.5,265.0,241.17,189.69
2016,5,19,17,30,319.0,119.0,2.5,11.0,222.0,198.16,152.85
2016,5,19,17,45,280.5,101.5,2.5,11.0,180.0,154.17,114.96
2016,5,19,18,0,242.0,84.0,2.5,11.0,138.0,114.53,81.53
2016,5,19,18,15,189.0,65.5,2.4,11.0,101.0,77.11,52.05
2016,5,19,18,30,136.0,47.0,2.3,11.0,64.0,45.94,29.35
2016,5,19,18,45,68.0,29.0,2.25,11.0,37.5,24.12,12.63
2016,5,19,19,0,0.0,11.0,2.2,11.0,11.0,10.81,0.0
2016,5,19,19,15,0.0,5.5,2.2,10.5,5.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,5,15,89.0,18.5,2.3,10.0,27.0,14.48,0.0
2016,5,20,5,30,178.0,37.0,2.3,10.0,54.0,29.1,18.71
2016,5,20,5,45,285.5,50.0,2.3,10.0,96.0,59.31,35.22
2016,5,20,6,0,393.0,63.0,2.3,10.0,138.0,101.59,64.06
2016,5,20,6,15,464.0,72.0,2.3,10.0,187.0,146.95,100.27
2016,5,20,6,30,535.0,81.0,2.3,10.0,236.0,199.42,145.03
2016,5,20,6,45,587.5,87.5,2.3,10.5,288.5,252.09,191.53
2016,5,20,7,0,640.0,94.0,2.3,11.0,341.0,310.27,242.57
2016,5,20,7,15,675.5,99.0,2.25,11.0,393.0,365.52,291.19
2016,5,20,7,30,711.0,104.0,2.2,11.0,445.0,423.85,341.14
2016,5,20,7,45,548.0,159.5,2.2,11.5,439.5,434.1,350.77
2016,5,20,8,0,385.0,215.0,2.2,12.0,434.0,425.72,343.57
2016,5,20,8,15,214.5,241.0,2.15,12.0,365.0,366.83,295.83
2016,5,20,8,30,44.0,267.0,2.1,12.0,296.0,290.46,232.23
2016,5,20,8,45,79.5,303.0,2.1,12.5,359.5,353.24,281.57
2016,5,20,9,0,115.0,339.0,2.1,13.0,423.0,422.62,334.33
2016,5,20,9,15,67.0,308.5,2.1,13.0,358.0,356.68,281.85
2016,5,20,9,30,19.0,278.0,2.1,13.0,293.0,286.65,225.92
2016,5,20,9,45,20.0,293.0,2.1,13.5,309.5,303.1,238.19
2016,5,20,10,0,21.0,308.0,2.1,14.0,326.0,319.59,250.05
2016,5,20,10,15,17.5,287.0,2.1,14.0,302.5,296.37,231.73
2016,5,20,10,30,14.0,266.0,2.1,14.0,279.0,272.92,213.34
2016,5,20,10,45,47.0,356.0,2.15,14.0,400.0,399.77,311.4
2016,5,20,11,0,80.0,446.0,2.2,14.0,521.0,524.49,403.97
2016,5,20,11,15,52.0,401.5,2.2,14.0,450.5,453.04,349.52
2016,5,20,11,30,24.0,357.0,2.2,14.0,380.0,374.47,289.99
2016,5,20,11,45,15.5,267.0,2.2,14.0,282.0,276.79,215.62
2016,5,20,12,0,7.0,177.0,2.2,14.0,184.0,179.6,139.7
2016,5,20,12,15,115.0,329.0,2.2,14.0,439.0,450.15,352.48
2016,5,20,12,30,223.0,481.0,2.2,14.0,694.0,712.65,543.17
2016,5,20,12,45,115.5,337.0,2.2,14.0,448.0,457.0,354.57
2016,5,20,13,0,8.0,193.0,2.2,14.0,202.0,196.01,152.36
2016,5,20,13,15,68.5,322.5,2.15,14.0,385.5,387.35,303.46
2016,5,20,13,30,129.0,452.0,2.1,14.0,569.0,580.03,446.3
2016,5,20,13,45,187.0,436.0,2.1,14.0,601.0,613.52,471.61
2016,5,20,14,0,245.0,420.0,2.1,14.0,633.0,648.56,498.84
2016,5,20,14,15,222.0,407.0,2.1,13.5,594.5,602.46,466.21
2016,5,20,14,30,199.0,394.0,2.1,13.0,556.0,562.06,437.78
2016,5,20,14,45,121.5,354.5,2.1,13.0,452.0,452.47,355.09
2016,5,20,15,0,44.0,315.0,2.1,13.0,348.0,344.63,271.74
2016,5,20,15,15,242.0,284.0,2.1,13.0,450.0,460.78,367.4
2016,5,20,15,30,440.0,253.0,2.1,13.0,552.0,555.61,442.36
2016,5,20,15,45,220.0,194.5,2.1,13.0,344.0,334.14,269.2
2016,5,20,16,0,0.0,136.0,2.1,13.0,136.0,131.7,103.88
2016,5,20,16,15,62.0,177.5,2.05,12.5,209.5,206.14,166.53
2016,5,20,16,30,124.0,219.0,2.0,12.0,283.0,274.07,221.85
2016,5,20,16,45,221.5,186.0,2.0,12.0,285.0,277.61,224.08
2016,5,20,17,0,319.0,153.0,2.0,12.0,287.0,269.16,215.09
2016,5,20,17,15,288.5,138.5,1.95,11.5,247.0,226.52,178.97
2016,5,20,17,30,258.0,124.0,1.9,11.0,207.0,187.04,145.28
2016,5,20,17,45,357.5,95.5,1.85,11.0,188.5,164.91,120.91
2016,5,20,18,0,457.0,67.0,1.8,11.0,170.0,132.21,86.95
2016,5,20,18,15,365.5,56.0,1.7,10.5,125.0,84.87,51.32
2016,5,20,18,30,274.0,45.0,1.6,10.0,80.0,48.57,28.17
2016,5,20,18,45,137.0,30.0,1.55,10.0,47.5,23.37,12.51
2016,5,20,19,0,0.0,15.0,1.5,10.0,15.0,14.74,0.0
2016,5,20,19,15,0.0,7.5,1.45,10.0,7.5,7.37,0.0
2016,5,20,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,5,15,37.5,17.0,0.85,10.0,20.5,15.37,0.0
2016,5,21,5,30,75.0,34.0,0.9,10.0,41.0,28.4,18.3
2016,5,21,5,45,122.0,53.0,0.95,10.5,73.0,53.94,35.95
2016,5,21,6,0,169.0,72.0,1.0,11.0,105.0,85.19,59.68
2016,5,21,6,15,200.0,91.5,1.0,11.0,141.5,119.71,88.1
2016,5,21,6,30,231.0,111.0,1.0,11.0,178.0,157.89,120.42
2016,5,21,6,45,261.5,127.0,1.05,11.5,217.0,196.18,152.92
2016,5,21,7,0,292.0,143.0,1.1,12.0,256.0,237.75,187.97
2016,5,21,7,15,288.0,166.5,1.1,12.0,291.5,276.08,220.57
2016,5,21,7,30,284.0,190.0,1.1,12.0,327.0,313.82,251.77
2016,5,21,7,45,142.0,163.0,1.1,12.5,231.5,231.16,186.02
2016,5,21,8,0,0.0,136.0,1.1,13.0,136.0,131.65,103.95
2016,5,21,8,15,5.5,173.0,1.1,13.0,176.5,170.97,135.93
2016,5,21,8,30,11.0,210.0,1.1,13.0,217.0,210.98,167.54
2016,5,21,8,45,25.0,253.0,1.15,13.5,271.0,263.39,208.28
2016,5,21,9,0,39.0,296.0,1.2,14.0,325.0,320.42,251.64
2016,5,21,9,15,51.5,326.0,1.2,14.0,366.5,362.1,282.87
2016,5,21,9,30,64.0,356.0,1.2,14.0,408.0,404.76,314.47
2016,5,21,9,45,42.5,330.5,1.25,14.0,365.5,363.65,282.48
2016,5,21,10,0,21.0,305.0,1.3,14.0,323.0,316.59,246.13
2016,5,21,10,15,52.5,366.5,1.3,14.0,413.0,412.36,319.17
2016,5,21,10,30,84.0,428.0,1.3,14.0,503.0,505.75,387.5
2016,5,21,10,45,475.0,289.0,1.3,14.0,728.5,755.21,577.14
2016,5,21,11,0,866.0,150.0,1.3,14.0,954.0,994.3,738.66
2016,5,21,11,15,453.5,280.5,1.3,14.0,702.0,741.89,561.81
2016,5,21,11,30,41.0,411.0,1.3,14.0,450.0,452.5,343.78
2016,5,21,11,45,27.0,334.5,1.35,14.0,360.5,361.15,278.22
2016,5,21,12,0,13.0,258.0,1.4,14.0,271.0,265.44,205.82
2016,5,21,12,15,47.0,360.0,1.4,14.0,405.5,407.2,314.68
2016,5,21,12,30,81.0,462.0,1.4,14.0,540.0,544.9,414.91
2016,5,21,12,45,41.0,300.5,1.45,14.0,340.0,340.15,263.13
2016,5,21,13,0,1.0,139.0,1.5,14.0,140.0,136.2,104.68
2016,5,21,13,15,428.5,144.5,1.5,14.0,533.5,569.78,452.54
2016,5,21,13,30,856.0,150.0,1.5,14.0,927.0,964.03,725.04
2016,5,21,13,45,490.5,287.5,1.55,14.0,730.5,753.16,573.9
2016,5,21,14,0,125.0,425.0,1.6,14.0,534.0,541.05,413.82
2016,5,21,14,15,101.0,400.5,1.6,14.0,486.5,486.17,375.28
2016,5,21,14,30,77.0,376.0,1.6,14.0,439.0,437.61,339.51
2016,5,21,14,45,222.0,347.0,1.6,14.0,516.5,525.29,409.92
2016,5,21,15,0,367.0,318.0,1.6,14.0,594.0,601.08,468.71
2016,5,21,15,15,385.5,292.5,1.55,14.0,568.0,572.82,448.13
2016,5,21,15,30,404.0,267.0,1.5,14.0,542.0,545.16,428.46
2016,5,21,15,45,376.5,253.0,1.5,14.0,495.0,491.26,388.25
2016,5,21,16,0,349.0,239.0,1.5,14.0,448.0,442.16,351.03
2016,5,21,16,15,390.0,207.5,1.45,13.5,422.5,416.74,332.36
2016,5,21,16,30,431.0,176.0,1.4,13.0,397.0,384.32,307.04
2016,5,21,16,45,550.5,133.0,1.4,13.0,384.5,369.83,293.7
2016,5,21,17,0,670.0,90.0,1.4,13.0,372.0,343.06,268.05
2016,5,21,17,15,629.5,84.0,1.35,12.5,320.5,286.03,218.76
2016,5,21,17,30,589.0,78.0,1.3,12.0,269.0,232.97,172.14
2016,5,21,17,45,536.5,69.5,1.3,12.0,220.0,179.18,125.2
2016,5,21,18,0,484.0,61.0,1.3,12.0,171.0,131.19,84.51
2016,5,21,18,15,399.5,51.0,1.2,11.5,126.5,84.6,49.42
2016,5,21,18,30,315.0,41.0,1.1,11.0,82.0,47.71,26.14
2016,5,21,18,45,193.0,27.5,1.05,11.0,49.0,21.24,11.1
2016,5,21,19,0,71.0,14.0,1.0,11.0,16.0,13.76,0.0
2016,5,21,19,15,35.5,7.0,1.0,10.5,8.0,6.88,0.0
2016,5,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,22,5,15,110.0,17.5,0.7,10.0,28.5,13.59,0.0
2016,5,22,5,30,220.0,35.0,0.7,10.0,57.0,27.99,18.08
2016,5,22,5,45,317.0,47.5,0.75,10.5,99.0,59.51,34.19
2016,5,22,6,0,414.0,60.0,0.8,11.0,141.0,102.66,63.73
2016,5,22,6,15,480.0,69.0,0.8,11.0,189.5,147.45,99.37
2016,5,22,6,30,546.0,78.0,0.8,11.0,238.0,199.72,143.63
2016,5,22,6,45,291.0,112.0,0.8,11.5,199.0,190.56,147.16
2016,5,22,7,0,36.0,146.0,0.8,12.0,160.0,152.62,122.47
2016,5,22,7,15,44.0,169.0,0.75,12.0,189.0,180.49,145.29
2016,5,22,7,30,52.0,192.0,0.7,12.0,218.0,209.31,168.27
2016,5,22,7,45,30.5,189.0,0.7,12.5,205.0,199.05,159.22
2016,5,22,8,0,9.0,186.0,0.7,13.0,192.0,185.07,147.12
2016,5,22,8,15,15.5,212.0,0.7,13.0,222.5,214.9,170.63
2016,5,22,8,30,22.0,238.0,0.7,13.0,253.0,245.41,194.18
2016,5,22,8,45,129.0,287.0,0.7,13.5,380.5,374.6,294.96
2016,5,22,9,0,236.0,336.0,0.7,14.0,508.0,508.32,393.87
2016,5,22,9,15,126.0,300.5,0.7,14.0,393.0,398.08,308.94
2016,5,22,9,30,16.0,265.0,0.7,14.0,278.0,271.35,210.5
2016,5,22,9,45,181.5,323.5,0.75,14.5,478.0,478.61,370.83
2016,5,22,10,0,347.0,382.0,0.8,15.0,678.0,693.81,523.5
2016,5,22,10,15,416.5,369.0,0.85,15.0,734.5,758.64,566.99
2016,5,22,10,30,486.0,356.0,0.9,15.0,791.0,821.82,610.63
2016,5,22,10,45,251.5,331.0,0.95,15.5,556.5,579.55,438.55
2016,5,22,11,0,17.0,306.0,1.0,16.0,322.0,316.13,240.82
2016,5,22,11,15,17.5,312.0,1.05,15.5,328.5,322.91,247.95
2016,5,22,11,30,18.0,318.0,1.1,15.0,335.0,329.64,253.45
2016,5,22,11,45,125.0,400.0,1.15,15.0,520.0,532.07,405.9
2016,5,22,12,0,232.0,482.0,1.2,15.0,705.0,723.74,540.79
2016,5,22,12,15,331.5,444.5,1.2,15.0,761.5,791.08,587.79
2016,5,22,12,30,431.0,407.0,1.2,15.0,818.0,855.42,633.25
2016,5,22,12,45,361.5,430.5,1.3,15.0,773.0,801.72,595.88
2016,5,22,13,0,292.0,454.0,1.4,15.0,728.0,752.87,562.31
2016,5,22,13,15,598.0,287.0,1.45,15.0,835.0,878.91,659.94
2016,5,22,13,30,904.0,120.0,1.5,15.0,942.0,979.4,728.38
2016,5,22,13,45,897.5,119.5,1.55,15.0,917.0,952.78,711.03
2016,5,22,14,0,891.0,119.0,1.6,15.0,892.0,923.42,693.37
2016,5,22,14,15,883.5,117.0,1.6,15.0,860.5,889.09,671.6
2016,5,22,14,30,876.0,115.0,1.6,15.0,829.0,852.41,648.11
2016,5,22,14,45,865.0,113.5,1.65,15.0,792.0,811.26,621.88
2016,5,22,15,0,854.0,112.0,1.7,15.0,755.0,768.41,594.08
2016,5,22,15,15,841.0,109.5,1.7,14.5,712.5,721.62,563.64
2016,5,22,15,30,828.0,107.0,1.7,14.0,670.0,674.98,532.2
2016,5,22,15,45,557.5,180.0,1.7,14.0,548.0,538.5,427.03
2016,5,22,16,0,287.0,253.0,1.7,14.0,426.0,419.81,333.46
2016,5,22,16,15,515.5,174.0,1.7,13.5,452.0,451.64,361.34
2016,5,22,16,30,744.0,95.0,1.7,13.0,478.0,458.87,366.55
2016,5,22,16,45,536.5,124.0,1.7,13.0,385.0,356.85,284.05
2016,5,22,17,0,329.0,153.0,1.7,13.0,292.0,273.6,217.16
2016,5,22,17,15,467.0,114.0,1.7,12.5,282.5,262.18,203.63
2016,5,22,17,30,605.0,75.0,1.7,12.0,273.0,235.08,173.99
2016,5,22,17,45,553.0,67.5,1.7,12.0,223.5,181.45,126.76
2016,5,22,18,0,501.0,60.0,1.7,12.0,174.0,133.54,85.88
2016,5,22,18,15,418.5,50.0,1.6,11.5,129.5,86.1,49.86
2016,5,22,18,30,336.0,40.0,1.5,11.0,85.0,48.09,25.73
2016,5,22,18,45,216.5,27.0,1.45,11.0,51.5,20.88,11.04
2016,5,22,19,0,97.0,14.0,1.4,11.0,18.0,13.76,0.0
2016,5,22,19,15,48.5,7.0,1.35,10.5,9.0,6.88,0.0
2016,5,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
