Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,5,15,43.0,17.5,0.95,11.0,22.0,14.86,0.0
2016,5,23,5,30,86.0,35.0,1.0,11.0,44.0,29.49,19.34
2016,5,23,5,45,137.0,53.5,1.05,11.0,76.5,55.52,36.7
2016,5,23,6,0,188.0,72.0,1.1,11.0,109.0,87.67,60.98
2016,5,23,6,15,221.5,91.0,1.1,11.0,147.0,123.23,90.21
2016,5,23,6,30,255.0,110.0,1.1,11.0,185.0,162.71,123.67
2016,5,23,6,45,292.5,124.0,1.1,11.5,226.0,202.44,157.3
2016,5,23,7,0,330.0,138.0,1.1,12.0,267.0,246.16,194.13
2016,5,23,7,15,287.5,167.5,1.1,12.0,291.5,277.0,221.26
2016,5,23,7,30,245.0,197.0,1.1,12.0,316.0,303.16,243.32
2016,5,23,7,45,182.0,224.5,1.1,12.5,318.0,310.91,249.18
2016,5,23,8,0,119.0,252.0,1.1,13.0,320.0,313.27,249.87
2016,5,23,8,15,95.0,268.5,1.1,13.0,326.0,319.69,254.18
2016,5,23,8,30,71.0,285.0,1.1,13.0,332.0,325.54,257.72
2016,5,23,8,45,442.5,203.5,1.1,13.5,523.5,515.0,408.84
2016,5,23,9,0,814.0,122.0,1.1,14.0,715.0,726.94,565.14
2016,5,23,9,15,598.0,230.0,1.1,14.0,678.5,702.22,540.7
2016,5,23,9,30,382.0,338.0,1.1,14.0,642.0,652.82,499.74
2016,5,23,9,45,320.5,373.0,1.1,14.5,635.5,650.23,495.1
2016,5,23,10,0,259.0,408.0,1.1,15.0,629.0,642.74,486.38
2016,5,23,10,15,571.0,265.5,1.1,15.0,772.0,795.56,601.67
2016,5,23,10,30,883.0,123.0,1.1,15.0,915.0,949.23,703.88
2016,5,23,10,45,601.5,285.0,1.1,15.0,829.5,871.96,648.22
2016,5,23,11,0,320.0,447.0,1.1,15.0,744.0,769.15,570.19
2016,5,23,11,15,227.5,464.0,1.05,15.0,676.5,695.06,517.47
2016,5,23,11,30,135.0,481.0,1.0,15.0,609.0,623.45,464.98
2016,5,23,11,45,157.5,485.0,1.0,15.0,635.5,651.29,485.62
2016,5,23,12,0,180.0,489.0,1.0,15.0,662.0,678.6,504.73
2016,5,23,12,15,306.5,448.5,1.0,15.0,742.0,769.95,570.9
2016,5,23,12,30,433.0,408.0,1.0,15.0,822.0,858.28,632.52
2016,5,23,12,45,440.5,401.5,1.0,15.0,819.0,855.22,629.8
2016,5,23,13,0,448.0,395.0,1.0,15.0,816.0,850.2,627.06
2016,5,23,13,15,644.0,275.0,1.0,15.0,867.5,911.26,674.55
2016,5,23,13,30,840.0,155.0,1.0,15.0,919.0,959.11,706.38
2016,5,23,13,45,840.5,149.0,1.05,15.0,896.5,934.44,691.27
2016,5,23,14,0,841.0,143.0,1.1,15.0,874.0,906.87,675.18
2016,5,23,14,15,833.0,141.0,1.1,15.0,843.5,873.2,654.13
2016,5,23,14,30,825.0,139.0,1.1,15.0,813.0,837.35,631.52
2016,5,23,14,45,819.5,134.0,1.15,15.0,777.5,798.47,607.32
2016,5,23,15,0,814.0,129.0,1.2,15.0,742.0,757.61,581.38
2016,5,23,15,15,800.0,126.0,1.2,15.0,700.5,710.85,550.3
2016,5,23,15,30,786.0,123.0,1.2,15.0,659.0,663.21,516.87
2016,5,23,15,45,773.5,117.5,1.25,15.0,614.5,613.37,481.02
2016,5,23,16,0,761.0,112.0,1.3,15.0,570.0,563.01,443.61
2016,5,23,16,15,738.0,107.5,1.3,14.5,521.0,507.3,401.35
2016,5,23,16,30,715.0,103.0,1.3,14.0,472.0,452.86,358.59
2016,5,23,16,45,690.0,96.5,1.3,14.0,422.0,396.85,312.55
2016,5,23,17,0,665.0,90.0,1.3,14.0,372.0,342.62,266.55
2016,5,23,17,15,625.0,84.0,1.3,13.5,321.5,286.03,218.18
2016,5,23,17,30,585.0,78.0,1.3,13.0,271.0,233.35,172.17
2016,5,23,17,45,532.5,70.0,1.3,13.0,222.0,180.22,125.94
2016,5,23,18,0,480.0,62.0,1.3,13.0,173.0,132.86,85.86
2016,5,23,18,15,398.0,52.0,1.25,12.5,128.5,86.57,50.84
2016,5,23,18,30,316.0,42.0,1.2,12.0,84.0,49.66,27.27
2016,5,23,18,45,199.0,28.5,1.2,12.0,51.0,21.96,12.06
2016,5,23,19,0,82.0,15.0,1.2,12.0,18.0,11.69,0.0
2016,5,23,19,15,41.0,7.5,1.2,11.5,9.0,7.37,0.0
2016,5,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,5,15,122.0,17.0,1.05,11.0,29.5,13.13,0.0
2016,5,24,5,30,244.0,34.0,1.1,11.0,59.0,27.72,17.91
2016,5,24,5,45,343.0,45.0,1.15,11.5,101.0,59.79,33.29
2016,5,24,6,0,442.0,56.0,1.2,12.0,143.0,102.59,62.24
2016,5,24,6,15,356.0,82.0,1.2,12.0,165.5,137.94,96.5
2016,5,24,6,30,270.0,108.0,1.2,12.0,188.0,164.43,124.12
2016,5,24,6,45,298.5,123.5,1.2,12.0,228.0,203.79,158.06
2016,5,24,7,0,327.0,139.0,1.2,12.0,268.0,246.19,194.34
2016,5,24,7,15,178.5,160.5,1.2,12.0,232.5,226.43,181.67
2016,5,24,7,30,30.0,182.0,1.2,12.0,197.0,189.77,152.75
2016,5,24,7,45,26.0,195.5,1.2,12.5,209.5,202.01,162.15
2016,5,24,8,0,22.0,209.0,1.2,13.0,222.0,214.51,171.37
2016,5,24,8,15,11.0,183.0,1.15,13.0,189.5,183.96,146.21
2016,5,24,8,30,0.0,157.0,1.1,13.0,157.0,152.19,120.06
2016,5,24,8,45,10.0,209.5,1.1,13.5,217.5,210.4,166.38
2016,5,24,9,0,20.0,262.0,1.1,14.0,278.0,269.73,212.11
2016,5,24,9,15,21.5,278.5,1.1,14.0,296.0,288.09,225.57
2016,5,24,9,30,23.0,295.0,1.1,14.0,314.0,306.53,239.23
2016,5,24,9,45,52.0,347.5,1.1,14.5,391.5,388.52,301.0
2016,5,24,10,0,81.0,400.0,1.1,15.0,469.0,468.97,359.38
2016,5,24,10,15,96.0,420.5,1.1,15.0,505.0,506.07,385.57
2016,5,24,10,30,111.0,441.0,1.1,15.0,541.0,543.7,412.19
2016,5,24,10,45,255.0,421.5,1.1,15.0,657.0,674.73,508.46
2016,5,24,11,0,399.0,402.0,1.1,15.0,773.0,799.64,596.1
2016,5,24,11,15,279.5,443.0,1.1,15.0,704.5,730.39,543.58
2016,5,24,11,30,160.0,484.0,1.1,15.0,636.0,651.17,485.54
2016,5,24,11,45,157.0,486.5,1.15,15.5,637.0,652.17,486.36
2016,5,24,12,0,154.0,489.0,1.2,16.0,638.0,652.37,485.83
2016,5,24,12,15,152.5,487.5,1.2,16.0,634.5,649.23,483.64
2016,5,24,12,30,151.0,486.0,1.2,16.0,631.0,645.34,481.01
2016,5,24,12,45,84.0,396.0,1.2,16.0,476.5,479.35,362.77
2016,5,24,13,0,17.0,306.0,1.2,16.0,322.0,316.33,241.99
2016,5,24,13,15,15.0,285.0,1.2,16.0,299.0,293.24,225.61
2016,5,24,13,30,13.0,264.0,1.2,16.0,276.0,270.21,208.36
2016,5,24,13,45,190.0,324.5,1.25,16.0,490.5,507.98,392.2
2016,5,24,14,0,367.0,385.0,1.3,16.0,705.0,722.34,546.06
2016,5,24,14,15,624.5,249.0,1.3,16.0,769.5,803.39,607.92
2016,5,24,14,30,882.0,113.0,1.3,16.0,834.0,856.13,645.44
2016,5,24,14,45,874.5,110.0,1.3,16.0,797.5,816.17,618.8
2016,5,24,15,0,867.0,107.0,1.3,16.0,761.0,774.23,591.64
2016,5,24,15,15,854.0,104.5,1.3,15.5,719.0,727.03,561.49
2016,5,24,15,30,841.0,102.0,1.3,15.0,677.0,678.72,529.79
2016,5,24,15,45,826.5,98.0,1.35,15.0,631.0,627.86,493.06
2016,5,24,16,0,812.0,94.0,1.4,15.0,585.0,575.44,454.01
2016,5,24,16,15,791.0,91.0,1.4,14.5,535.5,520.34,412.05
2016,5,24,16,30,770.0,88.0,1.4,14.0,486.0,465.96,369.13
2016,5,24,16,45,743.5,83.5,1.4,14.0,435.0,408.66,321.83
2016,5,24,17,0,717.0,79.0,1.4,14.0,384.0,353.2,274.57
2016,5,24,17,15,678.5,74.0,1.4,13.5,332.5,294.44,224.09
2016,5,24,17,30,640.0,69.0,1.4,13.0,281.0,240.23,176.38
2016,5,24,17,45,587.0,62.5,1.45,13.0,231.0,185.38,128.34
2016,5,24,18,0,534.0,56.0,1.5,13.0,181.0,136.31,86.51
2016,5,24,18,15,452.5,47.5,1.45,12.5,135.5,88.38,50.05
2016,5,24,18,30,371.0,39.0,1.4,12.0,90.0,49.74,25.65
2016,5,24,18,45,243.5,27.0,1.4,11.5,55.0,20.63,11.19
2016,5,24,19,0,116.0,15.0,1.4,11.0,20.0,11.67,0.0
2016,5,24,19,15,58.0,7.5,1.35,11.0,10.0,7.37,0.0
2016,5,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,5,15,128.5,17.0,1.0,11.0,30.0,13.11,0.0
2016,5,25,5,30,257.0,34.0,1.0,11.0,60.0,28.0,18.23
2016,5,25,5,45,354.0,44.5,1.05,11.0,102.5,60.19,33.28
2016,5,25,6,0,451.0,55.0,1.1,11.0,145.0,102.93,62.38
2016,5,25,6,15,514.5,62.5,1.1,11.0,193.0,147.99,98.59
2016,5,25,6,30,578.0,70.0,1.1,11.0,241.0,200.18,143.28
2016,5,25,6,45,306.5,108.5,1.1,11.5,201.0,192.24,148.48
2016,5,25,7,0,35.0,147.0,1.1,12.0,161.0,153.2,123.13
2016,5,25,7,15,27.5,161.0,1.1,12.0,173.0,166.28,134.01
2016,5,25,7,30,20.0,175.0,1.1,12.0,185.0,177.83,143.15
2016,5,25,7,45,60.0,212.5,1.1,12.5,246.5,236.53,190.08
2016,5,25,8,0,100.0,250.0,1.1,13.0,308.0,298.86,238.8
2016,5,25,8,15,86.0,268.0,1.1,13.5,320.5,313.69,248.96
2016,5,25,8,30,72.0,286.0,1.1,14.0,333.0,327.05,257.96
2016,5,25,8,45,84.5,311.5,1.1,14.5,370.5,364.8,285.93
2016,5,25,9,0,97.0,337.0,1.1,15.0,408.0,403.55,314.0
2016,5,25,9,15,215.0,345.5,1.1,15.0,514.0,511.65,396.16
2016,5,25,9,30,333.0,354.0,1.1,15.0,620.0,628.84,481.59
2016,5,25,9,45,339.5,369.0,1.15,15.0,649.5,661.97,503.62
2016,5,25,10,0,346.0,384.0,1.2,15.0,679.0,694.48,525.89
2016,5,25,10,15,627.5,247.0,1.2,15.0,803.0,827.95,625.67
2016,5,25,10,30,909.0,110.0,1.2,15.0,927.0,960.05,712.1
2016,5,25,10,45,913.5,111.0,1.3,15.5,947.0,984.6,725.89
2016,5,25,11,0,918.0,112.0,1.4,16.0,967.0,1006.13,739.19
2016,5,25,11,15,675.0,258.0,1.4,16.0,891.5,937.38,693.84
2016,5,25,11,30,432.0,404.0,1.4,16.0,816.0,850.3,628.48
2016,5,25,11,45,679.5,258.0,1.45,16.0,909.5,954.38,707.19
2016,5,25,12,0,927.0,112.0,1.5,16.0,1003.0,1046.98,766.34
2016,5,25,12,15,926.5,112.0,1.5,16.0,1001.0,1046.03,764.5
2016,5,25,12,30,926.0,112.0,1.5,16.0,999.0,1041.67,761.86
2016,5,25,12,45,919.0,115.0,1.5,16.0,987.5,1030.54,755.05
2016,5,25,13,0,912.0,118.0,1.5,16.0,976.0,1016.19,746.35
2016,5,25,13,15,908.5,117.0,1.55,16.0,958.5,998.06,736.09
2016,5,25,13,30,905.0,116.0,1.6,16.0,941.0,976.82,723.83
2016,5,25,13,45,902.0,113.5,1.65,16.0,917.5,951.52,708.86
2016,5,25,14,0,899.0,111.0,1.7,16.0,894.0,923.3,691.9
2016,5,25,14,15,892.0,109.5,1.7,16.0,863.0,889.83,670.69
2016,5,25,14,30,885.0,108.0,1.7,16.0,832.0,853.96,647.76
2016,5,25,14,45,877.0,105.0,1.75,16.0,796.0,813.55,622.01
2016,5,25,15,0,869.0,102.0,1.8,16.0,760.0,771.18,594.56
2016,5,25,15,15,857.0,100.0,1.8,15.5,718.5,725.19,564.74
2016,5,25,15,30,845.0,98.0,1.8,15.0,677.0,678.0,533.51
2016,5,25,15,45,830.0,95.0,1.8,15.0,631.0,626.94,495.66
2016,5,25,16,0,815.0,92.0,1.8,15.0,585.0,575.85,456.74
2016,5,25,16,15,794.5,89.0,1.8,14.5,536.5,520.92,414.51
2016,5,25,16,30,774.0,86.0,1.8,14.0,488.0,466.65,371.31
2016,5,25,16,45,746.0,82.5,1.85,14.0,437.0,409.52,323.91
2016,5,25,17,0,718.0,79.0,1.9,14.0,386.0,354.38,276.66
2016,5,25,17,15,681.0,74.0,1.9,13.5,334.5,296.06,226.19
2016,5,25,17,30,644.0,69.0,1.9,13.0,283.0,242.12,178.38
2016,5,25,17,45,586.0,63.5,1.9,13.0,233.0,186.91,129.96
2016,5,25,18,0,528.0,58.0,1.9,13.0,183.0,138.01,88.32
2016,5,25,18,15,446.0,49.5,1.8,12.5,137.5,90.27,51.88
2016,5,25,18,30,364.0,41.0,1.7,12.0,92.0,51.89,27.44
2016,5,25,18,45,230.0,29.0,1.65,12.0,56.5,22.42,12.77
2016,5,25,19,0,96.0,17.0,1.6,12.0,21.0,13.29,0.0
2016,5,25,19,15,48.0,8.5,1.6,11.5,10.5,8.36,0.0
2016,5,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,5,15,96.0,19.5,1.1,11.0,29.5,15.14,0.58
2016,5,26,5,30,192.0,39.0,1.1,11.0,59.0,31.96,21.66
2016,5,26,5,45,285.5,52.0,1.1,11.0,100.0,62.44,37.44
2016,5,26,6,0,379.0,65.0,1.1,11.0,141.0,103.38,65.9
2016,5,26,6,15,445.5,74.5,1.05,11.0,189.0,146.94,100.63
2016,5,26,6,30,512.0,84.0,1.0,11.0,237.0,198.7,144.34
2016,5,26,6,45,261.0,109.5,1.0,11.5,188.0,180.01,139.54
2016,5,26,7,0,10.0,135.0,1.0,12.0,139.0,133.16,106.92
2016,5,26,7,15,42.5,168.0,1.0,12.5,188.0,178.88,143.96
2016,5,26,7,30,75.0,201.0,1.0,13.0,237.0,228.21,183.17
2016,5,26,7,45,116.0,227.5,1.0,13.5,291.0,280.6,224.21
2016,5,26,8,0,157.0,254.0,1.0,14.0,345.0,336.04,266.92
2016,5,26,8,15,290.0,252.0,0.95,14.0,436.5,425.07,336.19
2016,5,26,8,30,423.0,250.0,0.9,14.0,528.0,526.92,412.98
2016,5,26,8,45,616.5,189.0,0.9,14.5,624.5,622.61,484.58
2016,5,26,9,0,810.0,128.0,0.9,15.0,721.0,730.0,561.45
2016,5,26,9,15,821.5,130.5,0.9,15.5,759.5,774.19,588.3
2016,5,26,9,30,833.0,133.0,0.9,16.0,798.0,816.97,614.5
2016,5,26,9,45,839.0,137.0,0.9,16.5,830.0,855.0,637.1
2016,5,26,10,0,845.0,141.0,0.9,17.0,862.0,890.85,657.99
2016,5,26,10,15,852.0,142.5,0.9,17.0,889.0,918.69,674.73
2016,5,26,10,30,859.0,144.0,0.9,17.0,916.0,947.68,692.23
2016,5,26,10,45,863.5,145.0,0.95,17.5,936.0,971.17,705.79
2016,5,26,11,0,868.0,146.0,1.0,18.0,956.0,991.81,717.61
2016,5,26,11,15,871.0,147.0,1.0,18.0,968.5,1008.01,727.08
2016,5,26,11,30,874.0,148.0,1.0,18.0,981.0,1021.14,734.74
2016,5,26,11,45,875.5,148.0,1.05,18.0,986.5,1028.64,740.03
2016,5,26,12,0,877.0,148.0,1.1,18.0,992.0,1032.95,743.51
2016,5,26,12,15,877.0,148.0,1.1,18.0,990.0,1032.55,743.21
2016,5,26,12,30,877.0,148.0,1.1,18.0,988.0,1028.94,741.08
2016,5,26,12,45,879.0,144.5,1.15,18.5,979.5,1020.62,735.73
2016,5,26,13,0,881.0,141.0,1.2,19.0,971.0,1009.05,728.46
2016,5,26,13,15,877.5,140.0,1.2,19.0,954.0,991.44,717.96
2016,5,26,13,30,874.0,139.0,1.2,19.0,937.0,970.83,705.66
2016,5,26,13,45,870.5,136.5,1.25,19.0,913.5,945.82,691.4
2016,5,26,14,0,867.0,134.0,1.3,19.0,890.0,918.02,675.26
2016,5,26,14,15,859.5,132.5,1.3,18.5,860.0,885.07,656.14
2016,5,26,14,30,852.0,131.0,1.3,18.0,830.0,849.84,635.33
2016,5,26,14,45,842.0,128.5,1.35,18.0,793.5,812.05,612.0
2016,5,26,15,0,832.0,126.0,1.4,18.0,757.0,769.62,585.13
2016,5,26,15,15,819.0,123.5,1.4,17.5,715.5,723.52,555.83
2016,5,26,15,30,806.0,121.0,1.4,17.0,674.0,676.4,524.25
2016,5,26,15,45,788.5,117.5,1.45,17.0,628.0,624.63,487.05
2016,5,26,16,0,771.0,114.0,1.5,17.0,582.0,572.76,448.65
2016,5,26,16,15,748.5,110.0,1.5,16.5,533.0,517.42,406.91
2016,5,26,16,30,726.0,106.0,1.5,16.0,484.0,463.26,364.64
2016,5,26,16,45,696.5,101.0,1.55,16.0,433.5,406.26,318.29
2016,5,26,17,0,667.0,96.0,1.6,16.0,383.0,351.47,272.3
2016,5,26,17,15,626.5,90.0,1.6,15.5,331.5,294.57,224.02
2016,5,26,17,30,586.0,84.0,1.6,15.0,280.0,241.62,178.11
2016,5,26,17,45,525.5,77.0,1.6,14.5,230.0,187.54,131.93
2016,5,26,18,0,465.0,70.0,1.6,14.0,180.0,140.14,92.44
2016,5,26,18,15,381.5,59.0,1.55,13.5,135.0,92.58,56.26
2016,5,26,18,30,298.0,48.0,1.5,13.0,90.0,55.11,31.72
2016,5,26,18,45,179.5,33.0,1.5,12.5,55.5,25.52,15.43
2016,5,26,19,0,61.0,18.0,1.5,12.0,21.0,15.24,0.0
2016,5,26,19,15,30.5,9.0,1.45,11.5,10.5,8.85,0.0
2016,5,26,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,5,15,93.5,20.0,0.8,10.0,30.0,15.52,1.41
2016,5,27,5,30,187.0,40.0,0.8,10.0,60.0,32.91,22.65
2016,5,27,5,45,285.5,53.0,0.85,10.5,102.0,63.48,38.37
2016,5,27,6,0,384.0,66.0,0.9,11.0,144.0,105.05,67.07
2016,5,27,6,15,214.0,90.0,0.85,11.5,135.5,121.41,88.81
2016,5,27,6,30,44.0,114.0,0.8,12.0,127.0,118.4,93.68
2016,5,27,6,45,55.5,135.0,0.8,12.5,154.5,144.82,115.48
2016,5,27,7,0,67.0,156.0,0.8,13.0,182.0,172.61,138.03
2016,5,27,7,15,110.5,181.5,0.75,13.5,232.0,219.45,175.26
2016,5,27,7,30,154.0,207.0,0.7,14.0,282.0,270.6,215.35
2016,5,27,7,45,334.0,193.0,0.65,14.5,378.5,358.05,283.57
2016,5,27,8,0,514.0,179.0,0.6,15.0,475.0,464.06,364.23
2016,5,27,8,15,655.0,150.0,0.55,15.5,560.0,548.16,426.37
2016,5,27,8,30,796.0,121.0,0.5,16.0,645.0,642.1,493.7
2016,5,27,8,45,814.5,122.5,0.5,16.5,689.5,692.62,527.53
2016,5,27,9,0,833.0,124.0,0.5,17.0,734.0,742.76,559.43
2016,5,27,9,15,844.5,126.0,0.45,17.5,772.5,787.31,585.52
2016,5,27,9,30,856.0,128.0,0.4,18.0,811.0,827.8,608.39
2016,5,27,9,45,873.5,124.5,0.4,18.5,846.5,868.39,631.82
2016,5,27,10,0,891.0,121.0,0.4,19.0,882.0,907.41,653.86
2016,5,27,10,15,897.0,122.0,0.4,19.5,909.0,938.73,670.78
2016,5,27,10,30,903.0,123.0,0.4,20.0,936.0,967.38,685.99
2016,5,27,10,45,909.0,123.0,0.45,20.5,956.5,992.23,699.92
2016,5,27,11,0,915.0,123.0,0.5,21.0,977.0,1014.13,712.12
2016,5,27,11,15,917.5,123.5,0.55,21.0,989.5,1030.03,722.14
2016,5,27,11,30,920.0,124.0,0.6,21.0,1002.0,1042.68,730.39
2016,5,27,11,45,921.5,124.0,0.65,21.5,1007.5,1050.52,734.5
2016,5,27,12,0,923.0,124.0,0.7,22.0,1013.0,1055.01,736.75
2016,5,27,12,15,922.5,123.5,0.75,22.0,1010.5,1053.61,737.02
2016,5,27,12,30,922.0,123.0,0.8,22.0,1008.0,1048.84,735.43
2016,5,27,12,45,918.0,123.5,0.9,22.0,997.0,1038.24,731.51
2016,5,27,13,0,914.0,124.0,1.0,22.0,986.0,1024.39,725.61
2016,5,27,13,15,910.0,123.5,1.05,22.0,968.5,1006.34,716.1
2016,5,27,13,30,906.0,123.0,1.1,22.0,951.0,985.2,704.69
2016,5,27,13,45,899.0,122.5,1.15,22.0,926.0,958.3,689.61
2016,5,27,14,0,892.0,122.0,1.2,22.0,901.0,928.69,672.73
2016,5,27,14,15,884.0,120.5,1.2,21.5,870.0,894.65,653.33
2016,5,27,14,30,876.0,119.0,1.2,21.0,839.0,858.29,632.22
2016,5,27,14,45,865.0,117.5,1.25,21.0,801.5,817.39,607.29
2016,5,27,15,0,854.0,116.0,1.3,21.0,764.0,774.78,580.83
2016,5,27,15,15,841.0,113.5,1.3,20.5,722.0,729.82,552.83
2016,5,27,15,30,828.0,111.0,1.3,20.0,680.0,681.84,521.68
2016,5,27,15,45,812.0,107.5,1.35,20.0,634.0,630.12,485.12
2016,5,27,16,0,796.0,104.0,1.4,20.0,588.0,578.11,447.18
2016,5,27,16,15,774.0,100.5,1.35,19.5,539.0,522.82,405.77
2016,5,27,16,30,752.0,97.0,1.3,19.0,490.0,468.36,363.62
2016,5,27,16,45,724.0,92.5,1.3,19.0,439.0,410.6,317.18
2016,5,27,17,0,696.0,88.0,1.3,19.0,388.0,355.49,271.4
2016,5,27,17,15,657.5,82.5,1.25,18.0,336.5,298.21,223.7
2016,5,27,17,30,619.0,77.0,1.2,17.0,285.0,244.61,177.91
2016,5,27,17,45,565.0,70.0,1.15,16.5,235.0,190.1,131.38
2016,5,27,18,0,511.0,63.0,1.1,16.0,185.0,141.49,90.79
2016,5,27,18,15,430.5,53.5,1.0,15.5,139.5,93.73,54.63
2016,5,27,18,30,350.0,44.0,0.9,15.0,94.0,55.16,29.83
2016,5,27,18,45,230.5,31.0,0.85,14.5,58.5,23.82,14.04
2016,5,27,19,0,111.0,18.0,0.8,14.0,23.0,14.05,0.0
2016,5,27,19,15,55.5,9.0,0.75,13.5,11.5,8.85,0.0
2016,5,27,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,5,15,108.5,19.0,0.5,11.5,30.5,14.68,1.5
2016,5,28,5,30,217.0,38.0,0.4,12.0,61.0,31.56,21.39
2016,5,28,5,45,314.5,49.5,0.35,12.5,103.0,62.34,36.12
2016,5,28,6,0,412.0,61.0,0.3,13.0,145.0,104.65,64.91
2016,5,28,6,15,476.5,70.0,0.25,13.5,193.5,149.11,99.79
2016,5,28,6,30,541.0,79.0,0.2,14.0,242.0,200.84,142.49
2016,5,28,6,45,591.5,84.5,0.2,15.0,293.0,252.21,185.73
2016,5,28,7,0,642.0,90.0,0.2,16.0,344.0,308.81,232.61
2016,5,28,7,15,675.0,95.5,0.2,16.5,395.5,363.43,277.53
2016,5,28,7,30,708.0,101.0,0.2,17.0,447.0,420.85,323.13
2016,5,28,7,45,735.5,104.5,0.25,17.5,497.5,476.02,365.93
2016,5,28,8,0,763.0,108.0,0.3,18.0,548.0,533.25,408.82
2016,5,28,8,15,782.0,111.5,0.3,18.5,595.0,586.13,446.65
2016,5,28,8,30,801.0,115.0,0.3,19.0,642.0,639.23,483.34
2016,5,28,8,45,816.5,117.5,0.35,20.0,686.0,688.85,516.15
2016,5,28,9,0,832.0,120.0,0.4,21.0,730.0,737.84,546.26
2016,5,28,9,15,843.5,122.0,0.45,21.0,768.5,782.32,574.61
2016,5,28,9,30,855.0,124.0,0.5,21.0,807.0,822.86,600.17
2016,5,28,9,45,862.5,126.5,0.55,21.5,840.5,860.95,622.83
2016,5,28,10,0,870.0,129.0,0.6,22.0,874.0,896.88,643.91
2016,5,28,10,15,876.5,130.5,0.65,22.0,901.0,928.57,663.45
2016,5,28,10,30,883.0,132.0,0.7,22.0,928.0,957.69,681.4
2016,5,28,10,45,886.5,134.0,0.8,22.5,947.5,981.75,695.96
2016,5,28,11,0,890.0,136.0,0.9,23.0,967.0,1002.85,708.74
2016,5,28,11,15,892.5,136.5,0.95,23.0,979.5,1018.4,718.55
2016,5,28,11,30,895.0,137.0,1.0,23.0,992.0,1030.8,726.6
2016,5,28,11,45,895.0,138.5,1.05,23.0,997.0,1038.49,731.91
2016,5,28,12,0,895.0,140.0,1.1,23.0,1002.0,1042.9,735.38
2016,5,28,12,15,894.0,140.0,1.1,23.0,999.5,1041.55,734.5
2016,5,28,12,30,893.0,140.0,1.1,23.0,997.0,1036.94,731.82
2016,5,28,12,45,887.0,142.0,1.15,23.0,986.0,1026.12,726.43
2016,5,28,13,0,881.0,144.0,1.2,23.0,975.0,1012.19,719.23
2016,5,28,13,15,877.0,143.0,1.2,23.0,957.5,994.19,708.68
2016,5,28,13,30,873.0,142.0,1.2,23.0,940.0,973.21,696.36
2016,5,28,13,45,865.5,141.5,1.3,23.0,915.5,946.61,682.11
2016,5,28,14,0,858.0,141.0,1.4,23.0,891.0,917.43,666.0
2016,5,28,14,15,850.0,139.0,1.4,22.5,860.0,887.35,649.0
2016,5,28,14,30,842.0,137.0,1.4,22.0,829.0,851.22,627.84
2016,5,28,14,45,830.5,135.0,1.4,22.0,792.5,810.23,602.04
2016,5,28,15,0,819.0,133.0,1.4,22.0,756.0,767.67,574.92
2016,5,28,15,15,805.0,130.0,1.35,21.5,714.0,720.93,545.14
2016,5,28,15,30,791.0,127.0,1.3,21.0,672.0,673.29,513.06
2016,5,28,15,45,774.5,123.0,1.3,21.0,626.5,622.4,476.83
2016,5,28,16,0,758.0,119.0,1.3,21.0,581.0,571.33,439.49
2016,5,28,16,15,734.5,115.0,1.25,20.5,532.0,516.15,398.49
2016,5,28,16,30,711.0,111.0,1.2,20.0,483.0,462.25,357.14
2016,5,28,16,45,682.5,105.0,1.2,19.5,433.0,405.49,312.52
2016,5,28,17,0,654.0,99.0,1.2,19.0,383.0,350.86,268.07
2016,5,28,17,15,613.5,93.0,1.1,18.5,331.5,294.65,221.1
2016,5,28,17,30,573.0,87.0,1.0,18.0,280.0,242.38,176.55
2016,5,28,17,45,518.5,78.5,0.95,17.5,231.0,188.81,131.44
2016,5,28,18,0,464.0,70.0,0.9,17.0,182.0,141.23,92.17
2016,5,28,18,15,383.5,59.0,0.8,16.0,137.0,93.92,56.59
2016,5,28,18,30,303.0,48.0,0.7,15.0,92.0,56.33,32.03
2016,5,28,18,45,194.5,33.5,0.65,14.5,57.5,25.82,15.81
2016,5,28,19,0,86.0,19.0,0.6,14.0,23.0,14.84,0.0
2016,5,28,19,15,43.0,9.5,0.55,13.5,11.5,9.34,0.0
2016,5,28,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,120.5,18.5,0.65,11.0,31.5,14.26,1.73
2016,5,29,5,30,241.0,37.0,0.6,11.0,63.0,31.03,21.06
2016,5,29,5,45,339.5,48.0,0.55,11.5,106.0,63.27,36.15
2016,5,29,6,0,438.0,59.0,0.5,12.0,149.0,105.94,65.16
2016,5,29,6,15,219.0,62.5,0.45,12.5,107.5,96.42,67.25
2016,5,29,6,30,0.0,66.0,0.4,13.0,66.0,63.71,48.93
2016,5,29,6,45,0.0,80.0,0.4,13.5,80.0,77.19,60.22
2016,5,29,7,0,0.0,94.0,0.4,14.0,94.0,90.71,71.2
2016,5,29,7,15,0.0,105.0,0.4,14.5,105.0,101.39,79.62
2016,5,29,7,30,0.0,116.0,0.4,15.0,116.0,112.09,87.92
2016,5,29,7,45,11.5,164.0,0.45,15.5,170.5,164.28,129.67
2016,5,29,8,0,23.0,212.0,0.5,16.0,225.0,217.88,171.32
2016,5,29,8,15,23.5,228.5,0.55,16.5,243.0,235.61,184.13
2016,5,29,8,30,24.0,245.0,0.6,17.0,261.0,253.37,197.02
2016,5,29,8,45,21.0,250.0,0.65,17.5,265.0,257.49,199.28
2016,5,29,9,0,18.0,255.0,0.7,18.0,269.0,261.27,201.36
2016,5,29,9,15,162.0,309.0,0.7,18.0,439.0,433.79,333.44
2016,5,29,9,30,306.0,363.0,0.7,18.0,609.0,615.31,463.18
2016,5,29,9,45,208.5,389.0,0.75,18.5,559.5,566.4,423.62
2016,5,29,10,0,111.0,415.0,0.8,19.0,510.0,509.88,380.57
2016,5,29,10,15,498.5,273.5,0.85,19.0,720.0,735.86,549.64
2016,5,29,10,30,886.0,132.0,0.9,19.0,930.0,960.31,697.68
2016,5,29,10,45,888.5,134.0,0.95,19.5,949.5,983.49,708.0
2016,5,29,11,0,891.0,136.0,1.0,20.0,969.0,1003.66,719.38
2016,5,29,11,15,894.0,136.5,1.0,20.0,982.0,1019.74,728.65
2016,5,29,11,30,897.0,137.0,1.0,20.0,995.0,1032.67,736.1
2016,5,29,11,45,896.5,138.5,1.05,20.0,999.5,1039.89,741.18
2016,5,29,12,0,896.0,140.0,1.1,20.0,1004.0,1043.84,744.41
2016,5,29,12,15,895.5,140.0,1.1,20.0,1002.5,1043.02,743.86
2016,5,29,12,30,895.0,140.0,1.1,20.0,1001.0,1038.93,741.46
2016,5,29,12,45,888.5,143.0,1.15,20.0,990.0,1028.63,736.33
2016,5,29,13,0,882.0,146.0,1.2,20.0,979.0,1015.23,729.38
2016,5,29,13,15,878.5,145.0,1.2,20.0,962.0,997.74,719.04
2016,5,29,13,30,875.0,144.0,1.2,20.0,945.0,977.26,706.89
2016,5,29,13,45,869.5,142.5,1.2,20.0,921.0,951.52,691.44
2016,5,29,14,0,864.0,141.0,1.2,20.0,897.0,923.09,674.28
2016,5,29,14,15,856.5,139.0,1.2,20.0,867.0,889.87,653.96
2016,5,29,14,30,849.0,137.0,1.2,20.0,837.0,857.44,634.06
2016,5,29,14,45,839.0,135.0,1.2,20.0,800.5,817.47,608.95
2016,5,29,15,0,829.0,133.0,1.2,20.0,764.0,775.79,582.49
2016,5,29,15,15,815.5,130.0,1.15,19.5,722.5,729.06,552.71
2016,5,29,15,30,802.0,127.0,1.1,19.0,681.0,681.36,520.68
2016,5,29,15,45,785.5,123.0,1.1,19.0,635.0,630.02,484.19
2016,5,29,16,0,769.0,119.0,1.1,19.0,589.0,578.48,446.54
2016,5,29,16,15,746.5,115.0,1.1,18.5,540.0,523.33,405.85
2016,5,29,16,30,724.0,111.0,1.1,18.0,491.0,469.33,364.59
2016,5,29,16,45,696.5,105.0,1.1,18.0,440.5,412.35,319.03
2016,5,29,17,0,669.0,99.0,1.1,18.0,390.0,357.38,273.67
2016,5,29,17,15,628.5,93.0,1.05,17.5,338.5,300.35,226.06
2016,5,29,17,30,588.0,87.0,1.0,17.0,287.0,247.24,180.76
2016,5,29,17,45,534.0,78.5,0.95,16.5,237.0,192.91,134.78
2016,5,29,18,0,480.0,70.0,0.9,16.0,187.0,144.5,94.58
2016,5,29,18,15,398.0,59.5,0.85,15.0,141.5,97.2,58.9
2016,5,29,18,30,316.0,49.0,0.8,14.0,96.0,58.39,33.34
2016,5,29,18,45,202.5,34.5,0.75,13.5,60.5,26.6,16.64
2016,5,29,19,0,89.0,20.0,0.7,13.0,25.0,15.64,0.0
2016,5,29,19,15,44.5,10.0,0.7,12.5,12.5,9.83,0.0
2016,5,29,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,5,15,132.0,18.5,0.65,10.5,33.0,14.24,2.1
2016,5,30,5,30,264.0,37.0,0.6,11.0,66.0,31.34,21.37
2016,5,30,5,45,363.5,47.5,0.6,11.5,109.5,64.41,36.25
2016,5,30,6,0,463.0,58.0,0.6,12.0,153.0,108.07,65.87
2016,5,30,6,15,527.0,65.5,0.55,12.5,202.0,153.87,102.24
2016,5,30,6,30,591.0,73.0,0.5,13.0,251.0,206.82,146.67
2016,5,30,6,45,637.0,78.0,0.5,13.5,303.0,259.12,191.93
2016,5,30,7,0,683.0,83.0,0.5,14.0,355.0,316.11,240.53
2016,5,30,7,15,513.0,133.0,0.5,14.5,353.5,334.46,260.12
2016,5,30,7,30,343.0,183.0,0.5,15.0,352.0,333.62,261.82
2016,5,30,7,45,570.5,141.0,0.5,15.5,456.0,429.15,336.08
2016,5,30,8,0,798.0,99.0,0.5,16.0,560.0,543.45,422.06
2016,5,30,8,15,816.0,102.0,0.5,16.5,608.0,596.82,460.12
2016,5,30,8,30,834.0,105.0,0.5,17.0,656.0,650.27,497.56
2016,5,30,8,45,848.5,107.5,0.55,17.5,700.0,700.58,532.12
2016,5,30,9,0,863.0,110.0,0.6,18.0,744.0,748.55,562.63
2016,5,30,9,15,874.0,112.0,0.6,18.5,783.0,793.47,589.79
2016,5,30,9,30,885.0,114.0,0.6,19.0,822.0,836.81,615.44
2016,5,30,9,45,888.0,119.0,0.65,19.5,854.0,874.62,638.02
2016,5,30,10,0,891.0,124.0,0.7,20.0,886.0,909.9,658.83
2016,5,30,10,15,897.0,125.0,0.75,20.0,913.5,941.22,678.27
2016,5,30,10,30,903.0,126.0,0.8,20.0,941.0,969.89,696.08
2016,5,30,10,45,907.5,127.0,0.85,20.5,961.0,994.34,709.93
2016,5,30,11,0,912.0,128.0,0.9,21.0,981.0,1015.8,721.97
2016,5,30,11,15,914.5,128.5,0.9,21.0,994.0,1031.71,731.0
2016,5,30,11,30,917.0,129.0,0.9,21.0,1007.0,1044.38,738.19
2016,5,30,11,45,918.0,129.5,0.95,21.5,1012.0,1052.27,742.26
2016,5,30,12,0,919.0,130.0,1.0,22.0,1017.0,1056.83,744.45
2016,5,30,12,15,918.5,129.5,1.0,22.0,1015.0,1055.54,743.61
2016,5,30,12,30,918.0,129.0,1.0,22.0,1013.0,1050.89,740.92
2016,5,30,12,45,916.0,129.0,1.05,22.0,1003.0,1041.92,736.76
2016,5,30,13,0,914.0,129.0,1.1,22.0,993.0,1029.68,730.7
2016,5,30,13,15,910.0,128.0,1.1,22.0,975.5,1011.27,719.94
2016,5,30,13,30,906.0,127.0,1.1,22.0,958.0,989.77,707.38
2016,5,30,13,45,901.0,125.5,1.15,22.0,933.5,963.86,692.96
2016,5,30,14,0,896.0,124.0,1.2,22.0,909.0,935.14,676.68
2016,5,30,14,15,888.5,122.5,1.2,22.0,878.0,901.57,656.37
2016,5,30,14,30,881.0,121.0,1.2,22.0,847.0,865.64,634.43
2016,5,30,14,45,872.0,118.5,1.2,22.0,810.5,825.33,609.4
2016,5,30,15,0,863.0,116.0,1.2,22.0,774.0,783.14,582.88
2016,5,30,15,15,850.0,113.5,1.2,21.5,732.0,737.94,555.03
2016,5,30,15,30,837.0,111.0,1.2,21.0,690.0,689.73,524.19
2016,5,30,15,45,821.5,107.5,1.2,21.0,644.0,638.06,487.64
2016,5,30,16,0,806.0,104.0,1.2,21.0,598.0,586.03,449.79
2016,5,30,16,15,784.5,100.5,1.15,20.5,548.5,530.62,408.76
2016,5,30,16,30,763.0,97.0,1.1,20.0,499.0,475.98,366.93
2016,5,30,16,45,736.0,92.5,1.1,19.5,448.0,418.94,322.13
2016,5,30,17,0,709.0,88.0,1.1,19.0,397.0,362.83,276.49
2016,5,30,17,15,670.5,82.5,1.05,18.5,345.5,304.85,228.05
2016,5,30,17,30,632.0,77.0,1.0,18.0,294.0,250.52,181.59
2016,5,30,17,45,580.0,70.0,0.95,17.5,243.5,195.64,134.92
2016,5,30,18,0,528.0,63.0,0.9,17.0,193.0,146.4,93.81
2016,5,30,18,15,448.0,54.5,0.8,16.0,146.5,98.44,57.54
2016,5,30,18,30,368.0,46.0,0.7,15.0,100.0,59.6,32.46
2016,5,30,18,45,249.0,33.0,0.6,14.5,63.5,25.32,15.59
2016,5,30,19,0,130.0,20.0,0.5,14.0,27.0,15.61,0.0
2016,5,30,19,15,65.0,10.0,0.5,13.5,13.5,9.83,0.0
2016,5,30,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,31,5,15,147.0,18.0,0.55,11.5,34.0,13.82,2.14
2016,5,31,5,30,294.0,36.0,0.5,12.0,68.0,31.37,18.19
2016,5,31,5,45,389.5,45.5,0.45,12.5,111.5,64.22,35.03
2016,5,31,6,0,485.0,55.0,0.4,13.0,155.0,107.91,64.49
2016,5,31,6,15,547.5,62.5,0.4,13.5,204.5,154.66,101.57
2016,5,31,6,30,610.0,70.0,0.4,14.0,254.0,208.39,146.58
2016,5,31,6,45,654.5,75.0,0.4,14.5,306.0,261.27,192.2
2016,5,31,7,0,699.0,80.0,0.4,15.0,358.0,318.65,240.94
2016,5,31,7,15,730.0,84.0,0.4,15.5,410.0,374.84,287.77
2016,5,31,7,30,761.0,88.0,0.4,16.0,462.0,432.48,334.17
2016,5,31,7,45,785.0,91.5,0.45,17.0,512.5,488.32,377.32
2016,5,31,8,0,809.0,95.0,0.5,18.0,563.0,545.38,419.7
2016,5,31,8,15,826.5,97.5,0.5,18.5,610.5,598.44,457.95
2016,5,31,8,30,844.0,100.0,0.5,19.0,658.0,651.5,494.85
2016,5,31,8,45,858.0,102.5,0.55,19.5,702.0,700.76,528.23
2016,5,31,9,0,872.0,105.0,0.6,20.0,746.0,749.95,559.32
2016,5,31,9,15,882.5,107.0,0.65,20.5,785.0,794.81,587.02
2016,5,31,9,30,893.0,109.0,0.7,21.0,824.0,838.05,613.3
2016,5,31,9,45,898.5,112.0,0.75,21.5,856.5,876.22,635.99
2016,5,31,10,0,904.0,115.0,0.8,22.0,889.0,912.02,657.0
2016,5,31,10,15,910.0,116.0,0.85,22.0,916.5,943.7,676.56
2016,5,31,10,30,916.0,117.0,0.9,22.0,944.0,972.69,694.45
2016,5,31,10,45,920.5,118.0,0.95,22.5,964.0,997.43,708.37
2016,5,31,11,0,925.0,119.0,1.0,23.0,984.0,1019.15,720.46
2016,5,31,11,15,927.5,119.5,1.0,23.0,997.0,1035.26,729.57
2016,5,31,11,30,930.0,120.0,1.0,23.0,1010.0,1048.1,736.84
2016,5,31,11,45,931.0,120.0,1.05,23.5,1015.5,1055.61,740.6
2016,5,31,12,0,932.0,120.0,1.1,24.0,1021.0,1059.75,742.46
2016,5,31,12,15,932.0,120.0,1.1,24.0,1018.5,1059.49,742.25
2016,5,31,12,30,932.0,120.0,1.1,24.0,1016.0,1055.83,740.16
2016,5,31,12,45,932.0,118.0,1.1,24.0,1007.0,1046.76,734.94
2016,5,31,13,0,932.0,116.0,1.1,24.0,998.0,1034.31,727.82
2016,5,31,13,15,929.0,115.5,1.1,24.0,981.0,1017.15,717.93
2016,5,31,13,30,926.0,115.0,1.1,24.0,964.0,996.8,706.19
2016,5,31,13,45,921.5,113.5,1.15,24.5,940.0,970.96,690.62
2016,5,31,14,0,917.0,112.0,1.2,25.0,916.0,942.23,673.22
2016,5,31,14,15,910.0,110.5,1.2,24.5,885.5,908.55,654.41
2016,5,31,14,30,903.0,109.0,1.2,24.0,855.0,872.43,633.83
2016,5,31,14,45,894.0,107.5,1.2,24.0,818.5,832.43,609.27
2016,5,31,15,0,885.0,106.0,1.2,24.0,782.0,790.49,583.18
2016,5,31,15,15,873.5,103.5,1.2,24.0,740.5,744.01,553.7
2016,5,31,15,30,862.0,101.0,1.2,24.0,699.0,696.25,522.93
2016,5,31,15,45,846.0,98.5,1.2,24.0,652.5,645.27,487.41
2016,5,31,16,0,830.0,96.0,1.2,24.0,606.0,592.88,449.73
2016,5,31,16,15,810.0,93.0,1.15,23.5,557.0,537.7,409.35
2016,5,31,16,30,790.0,90.0,1.1,23.0,508.0,483.08,368.0
2016,5,31,16,45,763.0,86.5,1.1,22.5,456.5,425.68,323.4
2016,5,31,17,0,736.0,83.0,1.1,22.0,405.0,370.12,278.61
2016,5,31,17,15,699.0,78.0,1.05,21.0,353.0,310.77,230.0
2016,5,31,17,30,662.0,73.0,1.0,20.0,301.0,255.81,183.64
2016,5,31,17,45,609.5,67.0,0.95,19.5,249.5,200.1,136.49
2016,5,31,18,0,557.0,61.0,0.9,19.0,198.0,150.06,94.89
2016,5,31,18,15,477.5,52.5,0.8,18.0,151.0,100.45,57.45
2016,5,31,18,30,398.0,44.0,0.7,17.0,104.0,59.87,31.3
2016,5,31,18,45,275.0,32.5,0.65,16.0,66.5,25.36,15.58
2016,5,31,19,0,152.0,21.0,0.6,15.0,29.0,16.41,0.62
2016,5,31,19,15,76.0,10.5,0.65,14.5,14.5,10.32,0.0
2016,5,31,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,5,15,145.0,18.5,0.9,11.5,34.5,14.22,2.6
2016,6,1,5,30,290.0,37.0,0.9,12.0,69.0,32.37,18.98
2016,6,1,5,45,386.0,47.5,0.95,12.5,113.5,65.98,36.59
2016,6,1,6,0,482.0,58.0,1.0,13.0,158.0,110.48,66.86
2016,6,1,6,15,545.5,65.0,0.95,13.5,207.5,156.74,103.67
2016,6,1,6,30,609.0,72.0,0.9,14.0,257.0,210.09,148.63
2016,6,1,6,45,438.0,111.5,0.85,14.5,257.5,233.06,176.12
2016,6,1,7,0,267.0,151.0,0.8,15.0,258.0,237.12,185.16
2016,6,1,7,15,517.0,121.0,0.8,15.5,363.0,324.34,253.05
2016,6,1,7,30,767.0,91.0,0.8,16.0,468.0,438.06,341.22
2016,6,1,7,45,791.5,94.5,0.85,16.5,519.0,494.46,385.41
2016,6,1,8,0,816.0,98.0,0.9,17.0,570.0,552.11,429.51
2016,6,1,8,15,834.0,101.0,0.9,17.5,618.5,606.31,469.21
2016,6,1,8,30,852.0,104.0,0.9,18.0,667.0,660.54,507.56
2016,6,1,8,45,866.0,106.5,0.9,18.5,711.5,710.1,541.12
2016,6,1,9,0,880.0,109.0,0.9,19.0,756.0,759.62,572.14
2016,6,1,9,15,890.5,111.0,0.9,19.5,795.5,804.8,599.6
2016,6,1,9,30,901.0,113.0,0.9,20.0,835.0,848.33,625.51
2016,6,1,9,45,907.0,115.5,0.9,20.5,868.0,886.7,647.63
2016,6,1,10,0,913.0,118.0,0.9,21.0,901.0,922.69,667.97
2016,6,1,10,15,919.0,119.5,0.9,21.0,928.5,955.13,687.14
2016,6,1,10,30,925.0,121.0,0.9,21.0,956.0,984.86,704.54
2016,6,1,10,45,927.0,123.5,0.95,21.5,976.0,1008.94,718.04
2016,6,1,11,0,929.0,126.0,1.0,22.0,996.0,1029.88,729.66
2016,6,1,11,15,932.0,126.5,1.0,22.0,1009.0,1046.56,739.13
2016,6,1,11,30,935.0,127.0,1.0,22.0,1022.0,1059.97,746.72
2016,6,1,11,45,933.0,129.5,1.05,22.0,1026.5,1067.05,751.66
2016,6,1,12,0,931.0,132.0,1.1,22.0,1031.0,1070.72,754.71
2016,6,1,12,15,726.0,262.5,1.1,22.0,963.0,1006.8,715.43
2016,6,1,12,30,521.0,393.0,1.1,22.0,895.0,930.07,662.17
2016,6,1,12,45,713.0,268.5,1.15,22.0,948.0,991.11,708.84
2016,6,1,13,0,905.0,144.0,1.2,22.0,1001.0,1036.01,737.15
2016,6,1,13,15,901.0,143.0,1.2,22.0,983.5,1017.84,725.73
2016,6,1,13,30,897.0,142.0,1.2,22.0,966.0,996.61,713.3
2016,6,1,13,45,889.5,142.0,1.2,22.0,941.0,970.19,697.65
2016,6,1,14,0,882.0,142.0,1.2,22.0,916.0,941.1,680.33
2016,6,1,14,15,874.0,140.0,1.15,22.0,885.0,907.09,659.02
2016,6,1,14,30,866.0,138.0,1.1,22.0,854.0,873.85,638.17
2016,6,1,14,45,855.0,136.5,1.1,22.0,817.0,833.14,613.03
2016,6,1,15,0,844.0,135.0,1.1,22.0,780.0,790.75,586.56
2016,6,1,15,15,830.0,132.0,1.05,21.5,738.0,743.19,556.71
2016,6,1,15,30,816.0,129.0,1.0,21.0,696.0,694.66,524.72
2016,6,1,15,45,683.0,155.5,0.95,21.0,608.0,598.61,455.37
2016,6,1,16,0,550.0,182.0,0.9,21.0,520.0,510.86,390.85
2016,6,1,16,15,644.0,147.5,0.85,20.5,512.0,501.6,385.07
2016,6,1,16,30,738.0,113.0,0.8,20.0,504.0,480.34,368.41
2016,6,1,16,45,711.5,107.0,0.8,20.0,453.0,423.12,323.22
2016,6,1,17,0,685.0,101.0,0.8,20.0,402.0,367.77,278.37
2016,6,1,17,15,645.0,95.0,0.75,19.0,350.0,310.01,231.36
2016,6,1,17,30,605.0,89.0,0.7,18.0,298.0,256.1,186.29
2016,6,1,17,45,555.0,80.0,0.65,17.5,247.5,201.13,140.02
2016,6,1,18,0,505.0,71.0,0.6,17.0,197.0,151.6,98.93
2016,6,1,18,15,424.0,61.0,0.6,16.0,150.5,103.23,62.4
2016,6,1,18,30,343.0,51.0,0.6,15.0,104.0,63.17,35.89
2016,6,1,18,45,230.0,37.0,0.65,14.5,66.5,29.23,19.03
2016,6,1,19,0,117.0,23.0,0.7,14.0,29.0,18.04,2.34
2016,6,1,19,15,58.5,11.5,0.7,13.5,14.5,11.3,0.0
2016,6,1,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
