Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,17.0,4.5,0.75,10.0,5.0,0.0,0.0
2016,6,2,5,0,34.0,9.0,0.7,10.0,10.0,8.85,0.0
2016,6,2,5,15,166.5,23.0,0.65,10.5,40.5,17.91,5.07
2016,6,2,5,30,299.0,37.0,0.6,11.0,71.0,32.49,19.09
2016,6,2,5,45,395.5,47.0,0.55,11.5,115.0,66.15,36.56
2016,6,2,6,0,492.0,57.0,0.5,12.0,159.0,110.74,66.84
2016,6,2,6,15,555.5,64.0,0.45,12.5,209.5,157.55,104.05
2016,6,2,6,30,619.0,71.0,0.4,13.0,260.0,211.43,149.28
2016,6,2,6,45,504.5,101.5,0.4,13.5,274.0,242.69,181.91
2016,6,2,7,0,390.0,132.0,0.4,14.0,288.0,261.75,202.44
2016,6,2,7,15,581.0,111.5,0.35,14.5,379.0,341.56,264.85
2016,6,2,7,30,772.0,91.0,0.3,15.0,470.0,440.18,340.67
2016,6,2,7,45,796.0,94.5,0.3,15.5,521.5,496.56,383.95
2016,6,2,8,0,820.0,98.0,0.3,16.0,573.0,554.13,426.88
2016,6,2,8,15,838.0,101.0,0.3,16.5,621.5,608.5,465.92
2016,6,2,8,30,856.0,104.0,0.3,17.0,670.0,662.9,503.58
2016,6,2,8,45,870.0,106.0,0.35,18.0,714.5,712.13,535.88
2016,6,2,9,0,884.0,108.0,0.4,19.0,759.0,761.31,565.7
2016,6,2,9,15,894.5,110.0,0.45,19.5,798.5,806.63,593.47
2016,6,2,9,30,905.0,112.0,0.5,20.0,838.0,850.31,619.81
2016,6,2,9,45,906.5,117.5,0.55,20.5,870.0,888.03,642.03
2016,6,2,10,0,908.0,123.0,0.6,21.0,902.0,923.08,662.44
2016,6,2,10,15,914.0,124.0,0.65,21.5,929.0,954.89,680.69
2016,6,2,10,30,920.0,125.0,0.7,22.0,956.0,984.01,697.2
2016,6,2,10,45,924.0,126.5,0.75,22.5,976.5,1008.89,711.09
2016,6,2,11,0,928.0,128.0,0.8,23.0,997.0,1030.72,723.16
2016,6,2,11,15,930.5,128.5,0.8,23.0,1009.5,1046.92,732.18
2016,6,2,11,30,933.0,129.0,0.8,23.0,1022.0,1059.84,739.38
2016,6,2,11,45,933.5,129.5,0.85,23.5,1027.5,1067.44,743.22
2016,6,2,12,0,934.0,130.0,0.9,24.0,1033.0,1071.65,745.2
2016,6,2,12,15,933.0,129.5,0.9,24.0,1030.5,1069.96,744.13
2016,6,2,12,30,932.0,129.0,0.9,24.0,1028.0,1064.88,741.23
2016,6,2,12,45,939.0,123.0,0.9,24.0,1020.5,1058.83,737.91
2016,6,2,13,0,946.0,117.0,0.9,24.0,1013.0,1049.24,732.57
2016,6,2,13,15,942.5,116.0,0.9,24.0,996.0,1030.98,722.13
2016,6,2,13,30,939.0,115.0,0.9,24.0,979.0,1009.51,709.89
2016,6,2,13,45,934.5,114.0,0.95,24.5,954.5,984.0,694.84
2016,6,2,14,0,930.0,113.0,1.0,25.0,930.0,955.56,677.95
2016,6,2,14,15,922.5,111.5,1.0,24.5,898.5,921.19,658.98
2016,6,2,14,30,915.0,110.0,1.0,24.0,867.0,884.36,638.26
2016,6,2,14,45,906.0,108.0,1.0,24.0,830.0,843.54,613.5
2016,6,2,15,0,897.0,106.0,1.0,24.0,793.0,800.76,587.19
2016,6,2,15,15,885.0,104.0,1.0,23.5,751.0,754.04,558.98
2016,6,2,15,30,873.0,102.0,1.0,23.0,709.0,706.05,529.36
2016,6,2,15,45,857.0,99.0,1.0,23.0,662.0,653.45,493.07
2016,6,2,16,0,841.0,96.0,1.0,23.0,615.0,600.83,455.46
2016,6,2,16,15,820.5,93.0,1.0,22.5,565.0,544.91,415.07
2016,6,2,16,30,800.0,90.0,1.0,22.0,515.0,489.58,373.6
2016,6,2,16,45,772.5,86.5,1.0,21.5,463.0,431.48,328.53
2016,6,2,17,0,745.0,83.0,1.0,21.0,411.0,375.26,283.26
2016,6,2,17,15,708.5,78.0,0.95,20.0,358.5,315.59,234.35
2016,6,2,17,30,672.0,73.0,0.9,19.0,306.0,260.23,187.6
2016,6,2,17,45,620.5,67.0,0.85,18.5,255.0,204.14,139.96
2016,6,2,18,0,569.0,61.0,0.8,18.0,204.0,153.58,97.7
2016,6,2,18,15,492.0,53.0,0.75,17.0,156.5,103.9,59.84
2016,6,2,18,30,415.0,45.0,0.7,16.0,109.0,62.96,33.11
2016,6,2,18,45,296.5,33.0,0.65,15.5,70.5,26.73,16.91
2016,6,2,19,0,178.0,21.0,0.6,15.0,32.0,16.45,2.42
2016,6,2,19,15,89.0,10.5,0.55,14.5,16.0,10.32,0.0
2016,6,2,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,45,24.5,4.5,0.1,13.0,5.0,0.0,0.0
2016,6,3,5,0,49.0,9.0,0.1,13.0,10.0,8.85,0.0
2016,6,3,5,15,187.0,22.0,0.1,13.0,41.0,17.15,4.76
2016,6,3,5,30,325.0,35.0,0.1,13.0,72.0,30.78,17.39
2016,6,3,5,45,417.0,44.5,0.1,13.5,116.5,65.15,34.72
2016,6,3,6,0,509.0,54.0,0.1,14.0,161.0,109.92,64.79
2016,6,3,6,15,570.0,61.0,0.1,14.5,210.5,157.21,102.05
2016,6,3,6,30,631.0,68.0,0.1,15.0,260.0,211.27,147.04
2016,6,3,6,45,673.0,73.0,0.1,15.5,312.0,264.5,192.61
2016,6,3,7,0,715.0,78.0,0.1,16.0,364.0,322.99,241.75
2016,6,3,7,15,745.0,82.5,0.1,16.5,416.0,378.99,287.9
2016,6,3,7,30,775.0,87.0,0.1,17.0,468.0,437.38,334.28
2016,6,3,7,45,652.5,130.5,0.1,18.0,475.0,459.42,351.28
2016,6,3,8,0,530.0,174.0,0.1,19.0,482.0,467.16,356.17
2016,6,3,8,15,693.0,136.0,0.15,20.0,573.5,556.01,421.18
2016,6,3,8,30,856.0,98.0,0.2,21.0,665.0,655.83,490.87
2016,6,3,8,45,868.5,100.5,0.25,22.0,708.5,705.32,521.91
2016,6,3,9,0,881.0,103.0,0.3,23.0,752.0,753.81,550.72
2016,6,3,9,15,891.0,105.0,0.3,23.5,790.5,798.61,576.83
2016,6,3,9,30,901.0,107.0,0.3,24.0,829.0,841.75,601.41
2016,6,3,9,45,916.0,104.0,0.35,25.0,864.0,882.15,623.59
2016,6,3,10,0,931.0,101.0,0.4,26.0,899.0,920.72,644.34
2016,6,3,10,15,936.0,102.0,0.45,26.5,926.0,952.27,661.87
2016,6,3,10,30,941.0,103.0,0.5,27.0,953.0,981.02,677.71
2016,6,3,10,45,944.0,104.5,0.55,27.5,972.5,1005.43,690.95
2016,6,3,11,0,947.0,106.0,0.6,28.0,992.0,1026.69,702.39
2016,6,3,11,15,949.0,106.5,0.65,28.0,1005.0,1042.71,712.21
2016,6,3,11,30,951.0,107.0,0.7,28.0,1018.0,1055.38,720.23
2016,6,3,11,45,950.5,108.0,0.75,28.0,1023.0,1062.65,725.24
2016,6,3,12,0,950.0,109.0,0.8,28.0,1028.0,1066.47,728.41
2016,6,3,12,15,949.5,109.0,0.85,28.0,1025.5,1065.82,729.09
2016,6,3,12,30,949.0,109.0,0.9,28.0,1023.0,1061.72,727.89
2016,6,3,12,45,937.0,115.0,0.95,28.0,1010.5,1048.84,721.6
2016,6,3,13,0,925.0,121.0,1.0,28.0,998.0,1032.79,713.56
2016,6,3,13,15,921.0,120.0,1.0,27.5,980.5,1014.41,704.57
2016,6,3,13,30,917.0,119.0,1.0,27.0,963.0,992.91,693.71
2016,6,3,13,45,912.0,118.0,1.05,27.0,939.0,967.47,679.99
2016,6,3,14,0,907.0,117.0,1.1,27.0,915.0,939.19,664.42
2016,6,3,14,15,899.5,115.5,1.1,27.0,884.0,905.53,644.55
2016,6,3,14,30,892.0,114.0,1.1,27.0,853.0,869.47,623.07
2016,6,3,14,45,882.0,112.0,1.1,27.0,816.0,828.68,598.36
2016,6,3,15,0,872.0,110.0,1.1,27.0,779.0,786.07,572.2
2016,6,3,15,15,859.0,108.0,1.1,26.5,737.0,739.65,544.25
2016,6,3,15,30,846.0,106.0,1.1,26.0,695.0,692.11,514.98
2016,6,3,15,45,829.0,103.5,1.1,26.0,649.0,641.38,479.89
2016,6,3,16,0,812.0,101.0,1.1,26.0,603.0,589.29,442.85
2016,6,3,16,15,790.5,97.5,1.05,25.5,553.5,533.74,402.69
2016,6,3,16,30,769.0,94.0,1.0,25.0,504.0,478.92,361.73
2016,6,3,16,45,740.5,90.5,1.0,24.5,453.0,421.99,318.05
2016,6,3,17,0,712.0,87.0,1.0,24.0,402.0,366.11,273.65
2016,6,3,17,15,674.5,81.5,0.95,23.0,350.0,308.3,226.86
2016,6,3,17,30,637.0,76.0,0.9,22.0,298.0,254.02,181.67
2016,6,3,17,45,584.0,70.0,0.85,21.5,248.0,199.48,136.03
2016,6,3,18,0,531.0,64.0,0.8,21.0,198.0,150.65,95.82
2016,6,3,18,15,455.0,55.0,0.75,20.0,151.5,102.17,59.25
2016,6,3,18,30,379.0,46.0,0.7,19.0,105.0,62.31,33.17
2016,6,3,18,45,265.0,34.0,0.65,18.5,68.0,27.94,17.73
2016,6,3,19,0,151.0,22.0,0.6,18.0,31.0,17.13,3.36
2016,6,3,19,15,75.5,11.0,0.6,17.5,15.5,10.81,0.0
2016,6,3,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.55,16.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.6,16.0,8.0,7.86,0.0
2016,6,4,5,15,79.0,23.5,0.55,16.0,32.5,19.73,6.36
2016,6,4,5,30,158.0,39.0,0.5,16.0,57.0,32.22,19.4
2016,6,4,5,45,214.0,55.5,0.5,16.5,92.5,61.5,38.17
2016,6,4,6,0,270.0,72.0,0.5,17.0,128.0,97.18,63.9
2016,6,4,6,15,307.5,88.0,0.5,17.0,169.0,135.54,94.59
2016,6,4,6,30,345.0,104.0,0.5,17.0,210.0,178.14,129.91
2016,6,4,6,45,382.0,115.5,0.55,17.5,252.5,220.49,165.24
2016,6,4,7,0,419.0,127.0,0.6,18.0,295.0,266.71,203.47
2016,6,4,7,15,227.0,157.5,0.6,18.0,250.0,243.08,189.18
2016,6,4,7,30,35.0,188.0,0.6,18.0,205.0,197.43,154.54
2016,6,4,7,45,165.0,214.0,0.6,18.0,308.0,291.58,228.48
2016,6,4,8,0,295.0,240.0,0.6,18.0,411.0,399.61,310.57
2016,6,4,8,15,224.5,271.5,0.6,18.0,408.5,401.68,310.32
2016,6,4,8,30,154.0,303.0,0.6,18.0,406.0,398.52,306.38
2016,6,4,8,45,87.5,285.0,0.6,18.5,344.5,339.98,261.0
2016,6,4,9,0,21.0,267.0,0.6,19.0,283.0,275.08,210.27
2016,6,4,9,15,16.5,255.5,0.6,19.0,269.0,261.37,199.84
2016,6,4,9,30,12.0,244.0,0.6,19.0,255.0,247.21,188.76
2016,6,4,9,45,82.5,333.0,0.65,19.5,404.5,398.93,302.77
2016,6,4,10,0,153.0,422.0,0.7,20.0,554.0,557.51,414.4
2016,6,4,10,15,218.5,427.5,0.7,20.0,621.5,627.4,462.15
2016,6,4,10,30,284.0,433.0,0.7,20.0,689.0,704.87,514.69
2016,6,4,10,45,194.0,447.5,0.75,20.5,624.5,636.08,464.36
2016,6,4,11,0,104.0,462.0,0.8,21.0,560.0,562.35,411.28
2016,6,4,11,15,204.5,461.5,0.85,21.5,657.0,668.18,486.41
2016,6,4,11,30,305.0,461.0,0.9,22.0,754.0,775.68,558.3
2016,6,4,11,45,197.0,467.5,0.95,22.5,657.5,671.31,484.77
2016,6,4,12,0,89.0,474.0,1.0,23.0,561.0,564.36,409.61
2016,6,4,12,15,177.0,475.5,1.0,23.0,647.0,660.25,478.36
2016,6,4,12,30,265.0,477.0,1.0,23.0,733.0,754.48,542.17
2016,6,4,12,45,380.0,435.0,1.0,23.5,798.0,823.41,588.57
2016,6,4,13,0,495.0,393.0,1.0,24.0,863.0,893.5,634.68
2016,6,4,13,15,688.5,262.0,1.0,24.0,902.5,941.53,671.07
2016,6,4,13,30,882.0,131.0,1.0,24.0,942.0,972.0,689.93
2016,6,4,13,45,881.0,127.0,1.05,24.5,920.0,948.07,674.82
2016,6,4,14,0,880.0,123.0,1.1,25.0,898.0,921.21,658.55
2016,6,4,14,15,873.0,121.5,1.1,25.0,868.5,888.79,639.16
2016,6,4,14,30,866.0,120.0,1.1,25.0,839.0,854.02,618.19
2016,6,4,14,45,859.5,117.0,1.1,25.0,804.0,816.0,594.93
2016,6,4,15,0,853.0,114.0,1.1,25.0,769.0,775.96,570.11
2016,6,4,15,15,841.0,111.5,1.1,24.5,728.0,730.57,542.46
2016,6,4,15,30,829.0,109.0,1.1,24.0,687.0,685.16,514.13
2016,6,4,15,45,814.5,105.5,1.1,24.0,642.5,634.71,478.94
2016,6,4,16,0,800.0,102.0,1.1,24.0,598.0,583.81,442.46
2016,6,4,16,15,779.5,98.5,1.05,23.5,549.5,529.42,402.78
2016,6,4,16,30,759.0,95.0,1.0,23.0,501.0,475.67,362.26
2016,6,4,16,45,733.0,91.0,1.0,22.5,450.5,419.89,319.1
2016,6,4,17,0,707.0,87.0,1.0,22.0,400.0,364.91,275.03
2016,6,4,17,15,670.5,81.5,0.95,21.0,349.0,307.71,228.35
2016,6,4,17,30,634.0,76.0,0.9,20.0,298.0,253.92,183.2
2016,6,4,17,45,583.5,69.5,0.85,19.5,248.5,199.61,137.33
2016,6,4,18,0,533.0,63.0,0.8,19.0,199.0,150.72,96.63
2016,6,4,18,15,460.0,54.5,0.7,18.0,153.0,102.89,60.09
2016,6,4,18,30,387.0,46.0,0.6,17.0,107.0,63.32,33.89
2016,6,4,18,45,276.5,34.0,0.55,16.5,69.5,28.39,18.35
2016,6,4,19,0,166.0,22.0,0.5,16.0,32.0,17.1,4.04
2016,6,4,19,15,83.0,11.0,0.45,15.5,16.0,10.81,0.0
2016,6,4,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,45,31.0,4.5,0.65,11.5,5.0,0.0,0.0
2016,6,5,5,0,62.0,9.0,0.6,12.0,10.0,8.85,0.0
2016,6,5,5,15,193.0,22.0,0.55,12.0,41.0,17.09,5.07
2016,6,5,5,30,324.0,35.0,0.5,12.0,72.0,30.75,17.4
2016,6,5,5,45,414.5,44.5,0.45,12.5,116.0,64.94,34.74
2016,6,5,6,0,505.0,54.0,0.4,13.0,160.0,109.34,64.84
2016,6,5,6,15,564.5,61.0,0.4,13.5,209.0,156.09,102.05
2016,6,5,6,30,624.0,68.0,0.4,14.0,258.0,209.43,146.92
2016,6,5,6,45,666.0,73.0,0.4,14.5,310.0,262.21,192.59
2016,6,5,7,0,708.0,78.0,0.4,15.0,362.0,319.2,241.12
2016,6,5,7,15,738.0,82.5,0.4,15.5,413.5,375.83,288.33
2016,6,5,7,30,768.0,87.0,0.4,16.0,465.0,433.79,334.99
2016,6,5,7,45,791.0,90.0,0.45,16.5,515.5,488.86,378.3
2016,6,5,8,0,814.0,93.0,0.5,17.0,566.0,545.04,420.94
2016,6,5,8,15,831.0,96.0,0.5,17.5,613.5,598.43,459.6
2016,6,5,8,30,848.0,99.0,0.5,18.0,661.0,651.08,496.38
2016,6,5,8,45,861.5,101.5,0.55,18.5,705.0,700.89,530.27
2016,6,5,9,0,875.0,104.0,0.6,19.0,749.0,749.8,561.29
2016,6,5,9,15,885.5,105.5,0.6,19.5,787.5,794.25,588.01
2016,6,5,9,30,896.0,107.0,0.6,20.0,826.0,837.09,613.22
2016,6,5,9,45,908.5,106.0,0.65,20.5,861.0,877.24,637.22
2016,6,5,10,0,921.0,105.0,0.7,21.0,896.0,915.45,659.74
2016,6,5,10,15,926.5,106.0,0.75,21.0,922.5,947.2,679.31
2016,6,5,10,30,932.0,107.0,0.8,21.0,949.0,976.22,697.21
2016,6,5,10,45,935.5,108.0,0.85,21.5,969.0,1000.44,710.83
2016,6,5,11,0,939.0,109.0,0.9,22.0,989.0,1021.58,722.59
2016,6,5,11,15,941.0,109.5,0.95,22.0,1002.0,1037.53,732.65
2016,6,5,11,30,943.0,110.0,1.0,22.0,1015.0,1050.18,740.84
2016,6,5,11,45,943.5,111.0,1.05,22.0,1020.5,1058.47,746.52
2016,6,5,12,0,944.0,112.0,1.1,22.0,1026.0,1063.34,750.28
2016,6,5,12,15,944.0,112.0,1.1,22.0,1024.0,1063.27,750.17
2016,6,5,12,30,944.0,112.0,1.1,22.0,1022.0,1059.78,748.15
2016,6,5,12,45,937.0,114.5,1.15,22.0,1011.5,1048.45,742.48
2016,6,5,13,0,930.0,117.0,1.2,22.0,1001.0,1033.87,734.95
2016,6,5,13,15,927.0,116.5,1.2,22.0,984.0,1016.99,725.13
2016,6,5,13,30,924.0,116.0,1.2,22.0,967.0,996.94,713.41
2016,6,5,13,45,919.5,114.5,1.2,22.0,943.5,971.41,698.31
2016,6,5,14,0,915.0,113.0,1.2,22.0,920.0,943.0,681.4
2016,6,5,14,15,908.5,112.0,1.2,22.0,890.0,910.59,661.89
2016,6,5,14,30,902.0,111.0,1.2,22.0,860.0,875.7,640.67
2016,6,5,14,45,893.5,109.0,1.2,22.0,823.5,835.89,616.05
2016,6,5,15,0,885.0,107.0,1.2,22.0,787.0,794.11,589.89
2016,6,5,15,15,873.0,104.5,1.2,21.5,745.5,747.51,561.2
2016,6,5,15,30,861.0,102.0,1.2,21.0,704.0,699.66,531.12
2016,6,5,15,45,846.5,99.5,1.2,21.0,658.5,649.19,495.79
2016,6,5,16,0,832.0,97.0,1.2,21.0,613.0,598.58,459.03
2016,6,5,16,15,812.5,93.5,1.15,20.5,564.0,543.24,418.19
2016,6,5,16,30,793.0,90.0,1.1,20.0,515.0,488.39,376.36
2016,6,5,16,45,767.5,86.0,1.1,20.0,464.0,431.11,330.87
2016,6,5,17,0,742.0,82.0,1.1,20.0,413.0,375.49,285.2
2016,6,5,17,15,706.5,77.5,1.05,19.5,361.0,316.82,236.38
2016,6,5,17,30,671.0,73.0,1.0,19.0,309.0,262.33,189.8
2016,6,5,17,45,622.5,66.5,0.95,18.5,258.0,206.42,142.15
2016,6,5,18,0,574.0,60.0,0.9,18.0,207.0,155.69,99.46
2016,6,5,18,15,500.5,52.0,0.8,17.0,160.0,105.92,61.1
2016,6,5,18,30,427.0,44.0,0.7,16.0,113.0,64.45,33.49
2016,6,5,18,45,314.5,33.0,0.65,15.5,74.0,28.13,18.26
2016,6,5,19,0,202.0,22.0,0.6,15.0,35.0,17.15,4.64
2016,6,5,19,15,101.0,11.0,0.6,14.5,17.5,10.81,0.0
2016,6,5,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,45,30.5,4.5,0.8,11.5,5.0,0.0,0.0
2016,6,6,5,0,61.0,9.0,0.8,12.0,10.0,8.85,0.0
2016,6,6,5,15,191.0,21.5,0.8,12.0,40.5,16.58,4.86
2016,6,6,5,30,321.0,34.0,0.8,12.0,71.0,29.71,16.57
2016,6,6,5,45,411.0,43.0,0.85,12.5,114.5,63.22,33.43
2016,6,6,6,0,501.0,52.0,0.9,13.0,158.0,106.86,63.04
2016,6,6,6,15,312.0,86.0,0.85,13.5,158.0,134.33,94.82
2016,6,6,6,30,123.0,120.0,0.8,14.0,158.0,141.79,109.54
2016,6,6,6,45,133.5,141.0,0.8,14.5,189.0,172.6,135.22
2016,6,6,7,0,144.0,162.0,0.8,15.0,220.0,204.63,161.42
2016,6,6,7,15,451.0,123.0,0.75,15.5,339.0,299.38,234.2
2016,6,6,7,30,758.0,84.0,0.7,16.0,458.0,426.04,331.87
2016,6,6,7,45,780.5,87.0,0.7,16.5,507.0,480.31,374.06
2016,6,6,8,0,803.0,90.0,0.7,17.0,556.0,535.64,416.1
2016,6,6,8,15,819.5,92.5,0.7,17.0,602.5,587.67,455.07
2016,6,6,8,30,836.0,95.0,0.7,17.0,649.0,638.99,492.38
2016,6,6,8,45,849.5,97.0,0.75,17.5,692.0,687.75,525.97
2016,6,6,9,0,863.0,99.0,0.8,18.0,735.0,735.64,556.81
2016,6,6,9,15,873.0,101.0,0.8,18.5,773.5,779.73,583.84
2016,6,6,9,30,883.0,103.0,0.8,19.0,812.0,822.2,609.33
2016,6,6,9,45,890.5,104.5,0.85,19.5,844.5,860.22,632.34
2016,6,6,10,0,898.0,106.0,0.9,20.0,877.0,896.05,653.73
2016,6,6,10,15,903.5,107.0,0.95,20.0,903.5,927.17,673.23
2016,6,6,10,30,909.0,108.0,1.0,20.0,930.0,955.63,691.05
2016,6,6,10,45,913.0,109.0,1.05,20.5,950.0,979.87,704.9
2016,6,6,11,0,917.0,110.0,1.1,21.0,970.0,1001.11,716.89
2016,6,6,11,15,919.0,110.5,1.1,21.0,982.5,1016.78,725.92
2016,6,6,11,30,921.0,111.0,1.1,21.0,995.0,1029.22,733.08
2016,6,6,11,45,921.5,111.5,1.1,21.0,1000.5,1036.87,737.41
2016,6,6,12,0,922.0,112.0,1.1,21.0,1006.0,1041.2,739.86
2016,6,6,12,15,922.0,112.0,1.1,21.0,1004.0,1041.18,739.79
2016,6,6,12,30,922.0,112.0,1.1,21.0,1002.0,1037.82,737.82
2016,6,6,12,45,911.0,117.5,1.15,21.0,990.0,1025.75,731.59
2016,6,6,13,0,900.0,123.0,1.2,21.0,978.0,1010.6,723.57
2016,6,6,13,15,896.5,122.0,1.2,21.0,961.0,993.22,713.33
2016,6,6,13,30,893.0,121.0,1.2,21.0,944.0,972.79,701.23
2016,6,6,13,45,887.5,120.0,1.2,21.0,920.5,947.56,686.13
2016,6,6,14,0,882.0,119.0,1.2,21.0,897.0,919.6,669.29
2016,6,6,14,15,875.0,117.5,1.2,21.0,867.5,887.23,649.54
2016,6,6,14,30,868.0,116.0,1.2,21.0,838.0,852.51,628.16
2016,6,6,14,45,858.0,114.5,1.2,21.0,802.0,813.19,603.56
2016,6,6,15,0,848.0,113.0,1.2,21.0,766.0,772.11,577.54
2016,6,6,15,15,836.0,110.5,1.15,20.5,725.5,727.01,548.94
2016,6,6,15,30,824.0,108.0,1.1,20.0,685.0,681.88,519.81
2016,6,6,15,45,808.0,105.5,1.1,20.0,640.0,631.77,484.27
2016,6,6,16,0,792.0,103.0,1.1,20.0,595.0,581.36,447.54
2016,6,6,16,15,771.5,99.5,1.1,19.5,547.0,527.41,407.9
2016,6,6,16,30,751.0,96.0,1.1,19.0,499.0,474.11,367.34
2016,6,6,16,45,725.0,91.5,1.1,18.5,449.0,418.27,323.41
2016,6,6,17,0,699.0,87.0,1.1,18.0,399.0,363.24,278.6
2016,6,6,17,15,663.0,82.0,1.1,17.5,348.5,307.13,231.69
2016,6,6,17,30,627.0,77.0,1.1,17.0,298.0,254.36,186.4
2016,6,6,17,45,578.5,70.0,1.1,16.5,249.0,200.35,140.15
2016,6,6,18,0,530.0,63.0,1.1,16.0,200.0,151.53,98.85
2016,6,6,18,15,457.0,54.5,1.1,15.5,154.0,103.72,61.57
2016,6,6,18,30,384.0,46.0,1.1,15.0,108.0,64.16,34.73
2016,6,6,18,45,277.0,34.5,1.1,14.5,71.0,29.64,16.64
2016,6,6,19,0,170.0,23.0,1.1,14.0,34.0,17.86,5.57
2016,6,6,19,15,85.0,11.5,1.1,13.5,17.0,11.3,0.0
2016,6,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,7,4,45,23.5,4.5,0.7,12.0,5.0,0.0,0.0
2016,6,7,5,0,47.0,9.0,0.7,12.0,10.0,8.85,0.0
2016,6,7,5,15,168.5,22.5,0.7,12.0,39.5,17.44,5.51
2016,6,7,5,30,290.0,36.0,0.7,12.0,69.0,31.29,18.12
2016,6,7,5,45,382.0,45.5,0.7,12.5,111.5,63.64,34.8
2016,6,7,6,0,474.0,55.0,0.7,13.0,154.0,106.35,63.76
2016,6,7,6,15,237.0,77.5,0.65,13.5,127.0,114.01,81.0
2016,6,7,6,30,0.0,100.0,0.6,14.0,100.0,95.61,75.49
2016,6,7,6,45,4.5,118.5,0.6,14.5,120.5,114.83,91.14
2016,6,7,7,0,9.0,137.0,0.6,15.0,141.0,134.61,106.89
2016,6,7,7,15,30.5,167.0,0.6,15.5,182.0,172.83,137.14
2016,6,7,7,30,52.0,197.0,0.6,16.0,223.0,213.55,168.87
2016,6,7,7,45,62.5,222.0,0.6,16.5,256.0,246.37,193.84
2016,6,7,8,0,73.0,247.0,0.6,17.0,289.0,280.29,219.24
2016,6,7,8,15,117.0,275.0,0.6,17.5,349.5,340.26,264.36
2016,6,7,8,30,161.0,303.0,0.6,18.0,410.0,402.68,310.11
2016,6,7,8,45,504.0,205.0,0.65,18.5,570.5,556.71,427.93
2016,6,7,9,0,847.0,107.0,0.7,19.0,731.0,731.62,552.34
2016,6,7,9,15,858.0,109.0,0.7,19.0,770.0,775.86,578.7
2016,6,7,9,30,869.0,111.0,0.7,19.0,809.0,818.6,605.38
2016,6,7,9,45,881.0,110.5,0.75,19.5,843.0,857.95,629.2
2016,6,7,10,0,893.0,110.0,0.8,20.0,877.0,895.41,651.58
2016,6,7,10,15,899.0,111.0,0.85,20.0,904.0,926.86,671.22
2016,6,7,10,30,905.0,112.0,0.9,20.0,931.0,955.7,689.24
2016,6,7,10,45,908.5,114.0,0.95,20.5,951.0,980.41,703.35
2016,6,7,11,0,912.0,116.0,1.0,21.0,971.0,1002.12,715.61
2016,6,7,11,15,915.0,116.5,1.0,21.0,984.5,1018.73,725.16
2016,6,7,11,30,918.0,117.0,1.0,21.0,998.0,1032.14,732.87
2016,6,7,11,45,919.0,117.0,1.05,21.0,1003.5,1039.81,738.18
2016,6,7,12,0,920.0,117.0,1.1,21.0,1009.0,1044.16,741.63
2016,6,7,12,15,920.0,117.0,1.1,21.0,1007.5,1044.18,741.58
2016,6,7,12,30,920.0,117.0,1.1,21.0,1006.0,1040.88,739.65
2016,6,7,12,45,912.0,121.0,1.15,21.0,995.5,1030.33,734.37
2016,6,7,13,0,904.0,125.0,1.2,21.0,985.0,1016.64,727.26
2016,6,7,13,15,901.0,124.0,1.2,20.5,968.5,999.73,718.68
2016,6,7,13,30,898.0,123.0,1.2,20.0,952.0,979.75,708.21
2016,6,7,13,45,890.0,124.0,1.2,20.0,928.0,954.16,692.85
2016,6,7,14,0,882.0,125.0,1.2,20.0,904.0,925.93,675.82
2016,6,7,14,15,875.0,123.5,1.2,19.5,874.0,893.61,657.32
2016,6,7,14,30,868.0,122.0,1.2,19.0,844.0,858.93,637.1
2016,6,7,14,45,856.0,121.5,1.2,19.0,808.0,819.04,611.97
2016,6,7,15,0,844.0,121.0,1.2,19.0,772.0,777.51,585.51
2016,6,7,15,15,831.5,118.5,1.2,18.5,731.0,733.86,558.3
2016,6,7,15,30,819.0,116.0,1.2,18.0,690.0,687.11,528.06
2016,6,7,15,45,801.0,113.5,1.2,18.0,644.5,635.94,491.46
2016,6,7,16,0,783.0,111.0,1.2,18.0,599.0,584.64,453.79
2016,6,7,16,15,762.0,107.5,1.2,17.5,551.0,530.84,413.94
2016,6,7,16,30,741.0,104.0,1.2,17.0,503.0,477.11,372.76
2016,6,7,16,45,711.0,100.0,1.2,17.0,452.0,420.29,327.19
2016,6,7,17,0,681.0,96.0,1.2,17.0,401.0,365.66,281.99
2016,6,7,17,15,643.5,90.5,1.2,16.5,350.5,309.45,234.97
2016,6,7,17,30,606.0,85.0,1.2,16.0,300.0,256.76,189.78
2016,6,7,17,45,551.5,78.0,1.2,15.5,250.0,202.44,143.48
2016,6,7,18,0,497.0,71.0,1.2,15.0,200.0,154.01,102.73
2016,6,7,18,15,422.0,61.5,1.15,14.5,154.5,106.77,65.86
2016,6,7,18,30,347.0,52.0,1.1,14.0,109.0,67.29,38.65
2016,6,7,18,45,239.0,38.5,1.05,13.5,71.5,32.84,19.41
2016,6,7,19,0,131.0,25.0,1.0,13.0,34.0,19.49,7.08
2016,6,7,19,15,65.5,12.5,1.0,13.0,17.0,12.29,0.0
2016,6,7,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,45,38.0,5.5,1.1,12.0,6.0,0.0,0.0
2016,6,8,5,0,76.0,11.0,1.1,12.0,12.0,10.81,0.0
2016,6,8,5,15,211.0,23.0,1.1,12.0,43.0,18.01,5.93
2016,6,8,5,30,346.0,35.0,1.1,12.0,74.0,30.78,17.33
2016,6,8,5,45,435.0,43.0,1.15,12.5,118.0,64.58,33.77
2016,6,8,6,0,524.0,51.0,1.2,13.0,162.0,108.41,63.37
2016,6,8,6,15,362.0,84.0,1.2,13.0,170.5,141.06,98.59
2016,6,8,6,30,200.0,117.0,1.2,13.0,179.0,156.4,119.5
2016,6,8,6,45,215.0,136.5,1.2,13.5,214.0,191.63,149.4
2016,6,8,7,0,230.0,156.0,1.2,14.0,249.0,228.5,180.2
2016,6,8,7,15,332.5,160.5,1.2,14.0,314.5,287.24,227.52
2016,6,8,7,30,435.0,165.0,1.2,14.0,380.0,357.67,284.01
2016,6,8,7,45,626.5,126.5,1.25,14.5,471.5,441.17,350.15
2016,6,8,8,0,818.0,88.0,1.3,15.0,563.0,541.2,427.94
2016,6,8,8,15,834.5,90.5,1.3,15.0,610.0,593.62,467.86
2016,6,8,8,30,851.0,93.0,1.3,15.0,657.0,645.96,506.93
2016,6,8,8,45,863.0,95.5,1.3,15.5,700.0,694.83,540.82
2016,6,8,9,0,875.0,98.0,1.3,16.0,743.0,742.7,571.77
2016,6,8,9,15,885.0,100.0,1.3,16.0,781.5,787.26,600.96
2016,6,8,9,30,895.0,102.0,1.3,16.0,820.0,830.19,628.66
2016,6,8,9,45,891.5,110.0,1.3,16.5,850.0,865.95,650.0
2016,6,8,10,0,888.0,118.0,1.3,17.0,880.0,898.77,669.2
2016,6,8,10,15,894.0,119.0,1.35,17.0,907.0,930.11,689.28
2016,6,8,10,30,900.0,120.0,1.4,17.0,934.0,958.85,707.62
2016,6,8,10,45,900.5,123.0,1.45,17.0,953.0,981.63,722.13
2016,6,8,11,0,901.0,126.0,1.5,17.0,972.0,1001.32,734.76
2016,6,8,11,15,903.5,127.0,1.55,17.0,985.0,1017.81,745.44
2016,6,8,11,30,906.0,128.0,1.6,17.0,998.0,1031.14,754.21
2016,6,8,11,45,905.0,129.5,1.65,17.0,1003.0,1038.25,759.14
2016,6,8,12,0,904.0,131.0,1.7,17.0,1008.0,1042.08,762.16
2016,6,8,12,15,694.0,270.5,1.7,17.0,943.0,982.17,723.46
2016,6,8,12,30,484.0,410.0,1.7,17.0,878.0,909.56,669.11
2016,6,8,12,45,670.0,284.0,1.75,17.0,925.0,963.87,713.5
2016,6,8,13,0,856.0,158.0,1.8,17.0,972.0,1002.44,739.61
2016,6,8,13,15,852.5,157.0,1.8,17.0,955.5,991.03,732.16
2016,6,8,13,30,849.0,156.0,1.8,17.0,939.0,971.17,719.86
2016,6,8,13,45,846.5,152.5,1.85,17.0,916.5,946.88,705.37
2016,6,8,14,0,844.0,149.0,1.9,17.0,894.0,919.82,689.0
2016,6,8,14,15,836.0,147.0,1.85,17.0,864.5,886.83,667.44
2016,6,8,14,30,828.0,145.0,1.8,17.0,835.0,851.66,644.38
2016,6,8,14,45,820.5,141.5,1.8,17.0,800.0,813.37,619.56
2016,6,8,15,0,813.0,138.0,1.8,17.0,765.0,773.25,593.24
2016,6,8,15,15,799.5,135.0,1.8,16.5,724.5,727.58,563.75
2016,6,8,15,30,786.0,132.0,1.8,16.0,684.0,680.96,532.0
2016,6,8,15,45,562.5,192.5,1.8,16.0,574.5,559.26,439.42
2016,6,8,16,0,339.0,253.0,1.8,16.0,465.0,454.39,357.83
2016,6,8,16,15,410.5,213.0,1.75,15.5,449.0,439.07,347.95
2016,6,8,16,30,482.0,173.0,1.7,15.0,433.0,414.03,328.89
2016,6,8,16,45,452.0,160.5,1.7,15.0,385.0,362.0,286.88
2016,6,8,17,0,422.0,148.0,1.7,15.0,337.0,312.55,246.19
2016,6,8,17,15,386.5,137.5,1.65,14.5,294.5,265.9,207.4
2016,6,8,17,30,351.0,127.0,1.6,14.0,252.0,222.78,170.98
2016,6,8,17,45,433.0,98.5,1.6,14.0,228.0,194.02,141.96
2016,6,8,18,0,515.0,70.0,1.6,14.0,204.0,156.85,104.96
2016,6,8,18,15,440.5,60.5,1.55,13.5,157.5,108.59,66.89
2016,6,8,18,30,366.0,51.0,1.5,13.0,111.0,68.77,39.28
2016,6,8,18,45,264.0,38.5,1.45,13.0,74.0,33.5,19.59
2016,6,8,19,0,162.0,26.0,1.4,13.0,37.0,20.3,8.0
2016,6,8,19,15,81.0,13.0,1.3,13.0,18.5,12.78,0.0
2016,6,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,4,45,19.5,5.0,1.45,12.0,5.5,0.0,0.0
2016,6,9,5,0,39.0,10.0,1.5,12.0,11.0,9.83,0.0
2016,6,9,5,15,155.0,24.5,1.5,12.0,41.0,19.09,6.67
2016,6,9,5,30,271.0,39.0,1.5,12.0,71.0,33.13,19.81
2016,6,9,5,45,364.0,49.5,1.55,12.5,113.5,66.11,37.53
2016,6,9,6,0,457.0,60.0,1.6,13.0,156.0,108.8,66.64
2016,6,9,6,15,517.5,67.5,1.55,13.0,204.0,153.39,102.42
2016,6,9,6,30,578.0,75.0,1.5,13.0,252.0,204.72,146.22
2016,6,9,6,45,620.0,81.0,1.5,13.0,302.5,255.84,191.5
2016,6,9,7,0,662.0,87.0,1.5,13.0,353.0,311.22,240.16
2016,6,9,7,15,694.0,92.0,1.45,13.0,404.0,365.68,287.37
2016,6,9,7,30,726.0,97.0,1.4,13.0,455.0,422.81,335.42
2016,6,9,7,45,566.0,155.5,1.4,13.5,452.5,437.66,348.32
2016,6,9,8,0,406.0,214.0,1.4,14.0,450.0,436.43,346.69
2016,6,9,8,15,611.0,161.0,1.3,14.5,549.5,529.91,419.54
2016,6,9,8,30,816.0,108.0,1.2,15.0,649.0,638.78,500.88
2016,6,9,8,45,833.0,109.0,1.2,15.5,693.0,688.4,535.25
2016,6,9,9,0,850.0,110.0,1.2,16.0,737.0,736.07,566.14
2016,6,9,9,15,861.0,112.0,1.2,16.0,776.0,780.44,595.16
2016,6,9,9,30,872.0,114.0,1.2,16.0,815.0,823.32,622.79
2016,6,9,9,45,882.5,114.5,1.2,16.5,848.5,862.54,646.42
2016,6,9,10,0,893.0,115.0,1.2,17.0,882.0,899.79,668.44
2016,6,9,10,15,899.0,116.0,1.2,17.0,909.0,931.29,687.72
2016,6,9,10,30,905.0,117.0,1.2,17.0,936.0,960.17,705.27
2016,6,9,10,45,913.0,115.5,1.2,17.5,957.0,985.67,719.26
2016,6,9,11,0,921.0,114.0,1.2,18.0,978.0,1008.34,731.4
2016,6,9,11,15,923.5,114.5,1.2,18.0,991.0,1024.66,740.94
2016,6,9,11,30,926.0,115.0,1.2,18.0,1004.0,1037.75,748.59
2016,6,9,11,45,928.5,114.0,1.3,18.5,1010.5,1046.05,753.82
2016,6,9,12,0,931.0,113.0,1.4,19.0,1017.0,1051.02,757.06
2016,6,9,12,15,931.0,113.0,1.45,19.0,1015.0,1051.13,757.93
2016,6,9,12,30,931.0,113.0,1.5,19.0,1013.0,1047.87,756.84
2016,6,9,12,45,930.0,112.0,1.55,19.0,1004.0,1039.25,752.48
2016,6,9,13,0,929.0,111.0,1.6,19.0,995.0,1027.3,746.14
2016,6,9,13,15,926.0,110.0,1.65,18.5,978.5,1010.13,737.92
2016,6,9,13,30,923.0,109.0,1.7,18.0,962.0,989.8,727.68
2016,6,9,13,45,917.5,108.5,1.75,18.0,938.0,964.58,712.85
2016,6,9,14,0,912.0,108.0,1.8,18.0,914.0,936.54,696.1
2016,6,9,14,15,905.5,106.5,1.8,17.5,884.0,903.92,676.89
2016,6,9,14,30,899.0,105.0,1.8,17.0,854.0,868.83,655.84
2016,6,9,14,45,889.5,103.5,1.85,17.0,818.5,829.02,630.62
2016,6,9,15,0,880.0,102.0,1.9,17.0,783.0,787.32,603.76
2016,6,9,15,15,868.5,100.0,1.9,16.5,742.0,741.97,574.6
2016,6,9,15,30,857.0,98.0,1.9,16.0,701.0,695.34,544.0
2016,6,9,15,45,841.5,96.0,1.95,16.0,655.5,645.06,507.92
2016,6,9,16,0,826.0,94.0,2.0,16.0,610.0,594.69,470.11
2016,6,9,16,15,806.5,91.0,2.0,15.5,562.0,540.27,428.69
2016,6,9,16,30,787.0,88.0,2.0,15.0,514.0,486.33,386.22
2016,6,9,16,45,760.5,85.0,2.0,15.0,463.0,429.98,339.77
2016,6,9,17,0,734.0,82.0,2.0,15.0,412.0,375.37,293.36
2016,6,9,17,15,699.5,77.5,1.95,14.5,361.0,317.47,243.68
2016,6,9,17,30,665.0,73.0,1.9,14.0,310.0,263.62,196.26
2016,6,9,17,45,615.0,67.5,1.9,14.0,260.0,208.54,147.75
2016,6,9,18,0,565.0,62.0,1.9,14.0,210.0,158.77,104.6
2016,6,9,18,15,494.0,54.5,1.8,13.5,163.5,110.0,65.76
2016,6,9,18,30,423.0,47.0,1.7,13.0,117.0,69.23,37.55
2016,6,9,18,45,312.5,36.0,1.65,12.5,78.0,32.64,18.26
2016,6,9,19,0,202.0,25.0,1.6,12.0,39.0,19.76,8.03
2016,6,9,19,15,101.0,12.5,1.55,12.0,19.5,12.29,0.0
2016,6,9,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,45,43.5,5.0,1.1,11.5,6.0,0.0,0.0
2016,6,10,5,0,87.0,10.0,1.1,12.0,12.0,9.83,0.0
2016,6,10,5,15,223.0,21.5,1.15,12.0,43.5,16.54,5.06
2016,6,10,5,30,359.0,33.0,1.2,12.0,75.0,28.76,15.71
2016,6,10,5,45,446.5,41.0,1.3,12.5,118.5,63.14,32.24
2016,6,10,6,0,534.0,49.0,1.4,13.0,162.0,107.34,62.07
2016,6,10,6,15,590.0,55.0,1.4,13.5,210.5,153.95,99.61
2016,6,10,6,30,646.0,61.0,1.4,14.0,259.0,206.72,144.85
2016,6,10,6,45,684.5,65.5,1.45,14.5,310.0,260.14,192.13
2016,6,10,7,0,723.0,70.0,1.5,15.0,361.0,316.12,241.19
2016,6,10,7,15,751.0,74.0,1.5,15.0,411.5,371.03,289.03
2016,6,10,7,30,779.0,78.0,1.5,15.0,462.0,428.12,337.28
2016,6,10,7,45,799.0,81.0,1.5,15.5,511.0,482.12,381.08
2016,6,10,8,0,819.0,84.0,1.5,16.0,560.0,536.91,423.93
2016,6,10,8,15,835.0,86.5,1.5,16.0,607.0,589.12,464.24
2016,6,10,8,30,851.0,89.0,1.5,16.0,654.0,641.13,503.23
2016,6,10,8,45,761.5,139.0,1.5,16.5,669.5,668.88,520.48
2016,6,10,9,0,672.0,189.0,1.5,17.0,685.0,686.9,530.08
2016,6,10,9,15,783.0,143.5,1.5,17.0,750.0,753.62,578.13
2016,6,10,9,30,894.0,98.0,1.5,17.0,815.0,824.57,625.26
2016,6,10,9,45,904.0,97.5,1.5,17.5,848.5,863.1,648.28
2016,6,10,10,0,914.0,97.0,1.5,18.0,882.0,899.56,669.97
2016,6,10,10,15,919.5,98.0,1.55,18.0,909.0,931.22,690.22
2016,6,10,10,30,925.0,99.0,1.6,18.0,936.0,960.18,708.7
2016,6,10,10,45,928.5,100.0,1.65,18.5,956.5,984.4,722.76
2016,6,10,11,0,932.0,101.0,1.7,19.0,977.0,1005.57,734.88
2016,6,10,11,15,935.0,101.5,1.7,19.0,990.5,1022.58,745.07
2016,6,10,11,30,938.0,102.0,1.7,19.0,1004.0,1036.34,753.3
2016,6,10,11,45,939.0,103.0,1.75,19.0,1010.0,1045.3,759.33
2016,6,10,12,0,940.0,104.0,1.8,19.0,1016.0,1050.87,763.38
2016,6,10,12,15,940.5,104.0,1.85,19.0,1015.0,1051.53,764.46
2016,6,10,12,30,941.0,104.0,1.9,19.0,1014.0,1048.79,763.52
2016,6,10,12,45,924.0,114.0,1.95,19.0,1000.5,1035.39,755.89
2016,6,10,13,0,907.0,124.0,2.0,19.0,987.0,1018.92,746.44
2016,6,10,13,15,904.0,123.5,2.0,18.5,971.5,1002.63,737.92
2016,6,10,13,30,901.0,123.0,2.0,18.0,956.0,983.25,727.4
2016,6,10,13,45,897.0,121.5,2.0,18.0,933.5,958.95,712.29
2016,6,10,14,0,893.0,120.0,2.0,18.0,911.0,931.8,695.33
2016,6,10,14,15,886.5,119.0,2.0,18.0,881.5,900.26,675.39
2016,6,10,14,30,880.0,118.0,2.0,18.0,852.0,866.3,653.74
2016,6,10,14,45,871.0,116.0,2.05,18.0,817.0,827.07,628.77
2016,6,10,15,0,862.0,114.0,2.1,18.0,782.0,785.96,602.2
2016,6,10,15,15,850.5,112.0,2.1,17.5,741.0,741.34,573.48
2016,6,10,15,30,839.0,110.0,2.1,17.0,700.0,696.63,544.22
2016,6,10,15,45,823.0,107.5,2.1,17.0,655.0,645.99,507.08
2016,6,10,16,0,807.0,105.0,2.1,17.0,610.0,595.0,468.69
2016,6,10,16,15,787.0,101.5,2.05,16.5,561.5,540.69,427.34
2016,6,10,16,30,767.0,98.0,2.0,16.0,513.0,486.94,385.1
2016,6,10,16,45,739.5,94.5,2.0,15.5,462.5,430.63,339.65
2016,6,10,17,0,712.0,91.0,2.0,15.0,412.0,375.22,293.46
2016,6,10,17,15,675.5,85.5,1.95,14.5,360.5,317.69,244.31
2016,6,10,17,30,639.0,80.0,1.9,14.0,309.0,263.53,196.94
2016,6,10,17,45,586.5,74.0,1.9,14.0,259.0,208.74,148.98
2016,6,10,18,0,534.0,68.0,1.9,14.0,209.0,159.55,106.59
2016,6,10,18,15,461.0,59.5,1.8,13.5,162.0,111.23,68.22
2016,6,10,18,30,388.0,51.0,1.7,13.0,115.0,71.17,40.31
2016,6,10,18,45,278.5,38.5,1.65,13.0,77.0,34.46,19.83
2016,6,10,19,0,169.0,26.0,1.6,13.0,39.0,20.23,8.6
2016,6,10,19,15,84.5,13.0,1.55,12.5,19.5,12.78,0.0
2016,6,10,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,12.5,5.0,0.9,10.5,5.5,0.0,0.0
2016,6,11,5,0,25.0,10.0,0.9,11.0,11.0,9.83,0.0
2016,6,11,5,15,135.0,25.5,0.8,11.5,40.5,19.92,7.29
2016,6,11,5,30,245.0,41.0,0.7,12.0,70.0,34.36,24.05
2016,6,11,5,45,343.0,52.0,0.65,12.5,113.0,66.15,38.38
2016,6,11,6,0,441.0,63.0,0.6,13.0,156.0,109.4,67.75
2016,6,11,6,15,504.0,71.0,0.55,13.5,204.5,153.93,102.81
2016,6,11,6,30,567.0,79.0,0.5,14.0,253.0,205.49,145.7
2016,6,11,6,45,617.5,84.0,0.45,14.5,305.0,257.42,189.96
2016,6,11,7,0,668.0,89.0,0.4,15.0,357.0,314.54,237.93
2016,6,11,7,15,700.0,94.0,0.35,15.5,408.5,369.29,283.18
2016,6,11,7,30,732.0,99.0,0.3,16.0,460.0,426.7,328.86
2016,6,11,7,45,759.0,102.0,0.25,16.5,511.0,482.71,371.75
2016,6,11,8,0,786.0,105.0,0.2,17.0,562.0,539.44,413.48
2016,6,11,8,15,804.5,108.0,0.2,17.5,609.5,592.37,451.38
2016,6,11,8,30,823.0,111.0,0.2,18.0,657.0,645.47,488.07
2016,6,11,8,45,838.5,113.0,0.2,19.0,701.0,695.39,520.37
2016,6,11,9,0,854.0,115.0,0.2,20.0,745.0,743.16,548.64
2016,6,11,9,15,864.5,117.0,0.3,20.5,783.5,787.34,576.29
2016,6,11,9,30,875.0,119.0,0.4,21.0,822.0,829.98,602.79
2016,6,11,9,45,882.5,121.0,0.5,21.5,855.0,868.32,626.38
2016,6,11,10,0,890.0,123.0,0.6,22.0,888.0,904.5,648.49
2016,6,11,10,15,896.0,124.5,0.65,22.0,915.0,936.47,668.15
2016,6,11,10,30,902.0,126.0,0.7,22.0,942.0,965.84,686.21
2016,6,11,10,45,905.5,127.0,0.75,22.5,962.0,989.59,699.49
2016,6,11,11,0,909.0,128.0,0.8,23.0,982.0,1010.36,711.0
2016,6,11,11,15,911.5,129.0,0.85,23.0,995.0,1027.07,721.49
2016,6,11,11,30,914.0,130.0,0.9,23.0,1008.0,1040.6,730.19
2016,6,11,11,45,913.5,131.0,1.0,23.5,1013.0,1047.9,734.87
2016,6,11,12,0,913.0,132.0,1.1,24.0,1018.0,1051.89,737.66
2016,6,11,12,15,912.0,132.0,1.1,23.5,1016.0,1051.09,738.54
2016,6,11,12,30,911.0,132.0,1.1,23.0,1014.0,1047.0,737.59
2016,6,11,12,45,913.0,128.5,1.1,23.0,1005.5,1039.11,733.04
2016,6,11,13,0,915.0,125.0,1.1,23.0,997.0,1027.9,726.6
2016,6,11,13,15,911.0,124.0,1.15,22.5,980.0,1010.08,718.51
2016,6,11,13,30,907.0,123.0,1.2,22.0,963.0,989.17,708.52
2016,6,11,13,45,897.0,124.5,1.25,22.0,937.5,962.23,693.3
2016,6,11,14,0,887.0,126.0,1.3,22.0,912.0,932.72,676.37
2016,6,11,14,15,687.0,220.0,1.35,21.5,816.5,832.85,614.39
2016,6,11,14,30,487.0,314.0,1.4,21.0,721.0,733.96,545.62
2016,6,11,14,45,524.5,284.0,1.45,21.0,705.0,716.79,537.06
2016,6,11,15,0,562.0,254.0,1.5,21.0,689.0,695.5,524.52
2016,6,11,15,15,490.0,263.5,1.45,20.5,628.5,628.43,477.24
2016,6,11,15,30,418.0,273.0,1.4,20.0,568.0,565.7,432.5
2016,6,11,15,45,478.0,231.5,1.4,20.0,547.5,544.01,418.82
2016,6,11,16,0,538.0,190.0,1.4,20.0,527.0,515.91,399.34
2016,6,11,16,15,493.5,187.0,1.35,19.5,477.5,460.91,358.16
2016,6,11,16,30,449.0,184.0,1.3,19.0,428.0,409.32,318.86
2016,6,11,16,45,423.0,173.5,1.3,18.5,385.5,362.65,282.69
2016,6,11,17,0,397.0,163.0,1.3,18.0,343.0,318.14,247.24
2016,6,11,17,15,501.0,125.0,1.25,17.5,323.5,294.95,225.65
2016,6,11,17,30,605.0,87.0,1.2,17.0,304.0,261.03,192.93
2016,6,11,17,45,555.0,79.5,1.15,16.5,254.5,207.19,146.94
2016,6,11,18,0,505.0,72.0,1.1,16.0,205.0,158.72,106.04
2016,6,11,18,15,434.5,62.5,1.05,15.5,159.5,111.3,68.77
