Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,30,364.0,53.0,1.0,15.0,114.0,71.16,40.71
2016,6,11,18,45,264.0,39.5,0.95,14.5,76.0,35.44,20.46
2016,6,11,19,0,164.0,26.0,0.9,14.0,38.0,20.2,8.79
2016,6,11,19,15,82.0,13.0,0.9,13.5,19.0,12.78,0.0
2016,6,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,45,10.5,5.0,0.9,11.5,5.0,0.0,0.0
2016,6,12,5,0,21.0,10.0,0.9,12.0,10.0,9.83,0.0
2016,6,12,5,15,123.5,26.0,0.95,12.0,39.0,20.34,7.51
2016,6,12,5,30,226.0,42.0,1.0,12.0,68.0,34.92,24.51
2016,6,12,5,45,320.0,54.0,1.05,12.5,110.5,66.28,39.3
2016,6,12,6,0,414.0,66.0,1.1,13.0,153.0,108.03,67.84
2016,6,12,6,15,477.0,74.5,1.1,13.5,201.0,152.33,102.86
2016,6,12,6,30,540.0,83.0,1.1,14.0,249.0,202.83,145.08
2016,6,12,6,45,595.0,87.5,1.1,14.5,301.0,254.05,189.03
2016,6,12,7,0,650.0,92.0,1.1,15.0,353.0,310.96,237.48
2016,6,12,7,15,682.5,97.0,1.1,15.0,404.0,364.94,283.65
2016,6,12,7,30,715.0,102.0,1.1,15.0,455.0,421.65,330.8
2016,6,12,7,45,745.0,104.0,1.1,15.5,505.5,476.61,374.65
2016,6,12,8,0,775.0,106.0,1.1,16.0,556.0,533.96,418.8
2016,6,12,8,15,793.5,109.0,1.05,16.5,603.0,586.36,457.39
2016,6,12,8,30,812.0,112.0,1.0,17.0,650.0,638.95,494.7
2016,6,12,8,45,829.0,113.5,1.0,17.5,694.0,688.92,529.37
2016,6,12,9,0,846.0,115.0,1.0,18.0,738.0,738.4,561.25
2016,6,12,9,15,857.0,117.0,1.0,18.0,777.0,781.15,588.67
2016,6,12,9,30,868.0,119.0,1.0,18.0,816.0,823.93,615.81
2016,6,12,9,45,885.0,115.5,1.05,18.5,851.5,864.53,640.72
2016,6,12,10,0,902.0,112.0,1.1,19.0,887.0,903.56,664.33
2016,6,12,10,15,908.0,113.0,1.1,19.0,914.0,935.39,683.54
2016,6,12,10,30,914.0,114.0,1.1,19.0,941.0,964.59,701.04
2016,6,12,10,45,919.0,114.0,1.15,19.5,961.5,989.04,715.04
2016,6,12,11,0,924.0,114.0,1.2,20.0,982.0,1010.54,727.21
2016,6,12,11,15,926.5,114.5,1.2,20.0,995.0,1027.02,736.78
2016,6,12,11,30,929.0,115.0,1.2,20.0,1008.0,1040.26,744.46
2016,6,12,11,45,930.5,115.0,1.3,20.5,1014.0,1048.72,749.72
2016,6,12,12,0,932.0,115.0,1.4,21.0,1020.0,1053.83,753.01
2016,6,12,12,15,931.5,115.0,1.4,21.0,1018.0,1053.58,752.78
2016,6,12,12,30,931.0,115.0,1.4,21.0,1016.0,1049.97,750.64
2016,6,12,12,45,923.5,118.0,1.45,21.0,1005.0,1039.08,744.96
2016,6,12,13,0,916.0,121.0,1.5,21.0,994.0,1025.0,737.42
2016,6,12,13,15,912.5,120.5,1.5,20.5,977.5,1008.19,728.82
2016,6,12,13,30,909.0,120.0,1.5,20.0,961.0,988.29,718.29
2016,6,12,13,45,904.0,118.5,1.5,20.0,937.5,962.98,702.95
2016,6,12,14,0,899.0,117.0,1.5,20.0,914.0,934.86,685.82
2016,6,12,14,15,892.0,115.5,1.5,20.0,884.0,902.31,665.74
2016,6,12,14,30,885.0,114.0,1.5,20.0,854.0,867.36,643.98
2016,6,12,14,45,875.5,112.5,1.5,20.0,818.0,828.14,619.19
2016,6,12,15,0,866.0,111.0,1.5,20.0,782.0,787.07,592.91
2016,6,12,15,15,854.5,108.5,1.45,19.5,741.5,741.88,564.07
2016,6,12,15,30,843.0,106.0,1.4,19.0,701.0,695.42,533.92
2016,6,12,15,45,827.0,103.5,1.35,19.0,655.5,645.77,498.27
2016,6,12,16,0,811.0,101.0,1.3,19.0,610.0,594.67,460.43
2016,6,12,16,15,791.0,97.5,1.25,18.5,562.0,540.22,419.95
2016,6,12,16,30,771.0,94.0,1.2,18.0,514.0,486.34,378.55
2016,6,12,16,45,744.5,90.5,1.2,18.0,463.5,430.31,333.74
2016,6,12,17,0,718.0,87.0,1.2,18.0,413.0,375.08,288.19
2016,6,12,17,15,683.0,82.0,1.15,17.5,362.0,318.24,240.62
2016,6,12,17,30,648.0,77.0,1.1,17.0,311.0,264.6,194.54
2016,6,12,17,45,597.5,71.0,1.05,17.0,260.5,209.73,147.26
2016,6,12,18,0,547.0,65.0,1.0,17.0,210.0,160.23,105.16
2016,6,12,18,15,477.0,57.0,0.9,16.0,164.0,111.91,67.27
2016,6,12,18,30,407.0,49.0,0.8,15.0,118.0,71.47,39.32
2016,6,12,18,45,299.5,37.5,0.75,14.5,79.0,34.98,19.48
2016,6,12,19,0,192.0,26.0,0.7,14.0,40.0,20.18,9.01
2016,6,12,19,15,96.0,13.0,0.7,13.5,20.0,12.78,0.0
2016,6,12,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,13,4,45,23.0,5.0,0.95,11.5,5.5,0.0,0.0
2016,6,13,5,0,46.0,10.0,1.0,12.0,11.0,9.83,0.0
2016,6,13,5,15,161.5,24.0,1.0,12.0,40.5,18.67,6.4
2016,6,13,5,30,277.0,38.0,1.0,12.0,70.0,31.85,21.86
2016,6,13,5,45,370.5,47.5,1.0,12.5,112.5,63.91,35.64
2016,6,13,6,0,464.0,57.0,1.0,13.0,155.0,105.87,63.88
2016,6,13,6,15,243.5,83.5,0.9,13.0,136.0,119.9,85.81
2016,6,13,6,30,23.0,110.0,0.8,13.0,117.0,109.62,86.73
2016,6,13,6,45,30.0,130.5,0.7,13.5,141.5,132.93,105.83
2016,6,13,7,0,37.0,151.0,0.6,14.0,166.0,157.14,125.21
2016,6,13,7,15,24.0,159.0,0.6,14.5,169.0,162.29,129.08
2016,6,13,7,30,11.0,167.0,0.6,15.0,172.0,165.85,131.41
2016,6,13,7,45,64.0,211.0,0.6,15.5,247.5,236.19,186.93
2016,6,13,8,0,117.0,255.0,0.6,16.0,323.0,313.32,245.99
2016,6,13,8,15,283.0,247.0,0.65,16.0,430.0,413.33,323.39
2016,6,13,8,30,449.0,239.0,0.7,16.0,537.0,529.26,410.53
2016,6,13,8,45,659.0,169.0,0.8,16.5,638.0,627.47,484.11
2016,6,13,9,0,869.0,99.0,0.9,17.0,739.0,737.21,562.08
2016,6,13,9,15,879.5,100.5,0.95,17.0,778.0,781.48,590.45
2016,6,13,9,30,890.0,102.0,1.0,17.0,817.0,824.17,618.29
2016,6,13,9,45,902.0,101.0,1.1,17.5,851.5,863.81,643.41
2016,6,13,10,0,914.0,100.0,1.2,18.0,886.0,901.51,667.06
2016,6,13,10,15,920.5,101.5,1.2,18.0,913.5,934.67,687.32
2016,6,13,10,30,927.0,103.0,1.2,18.0,941.0,965.18,705.8
2016,6,13,10,45,932.0,103.5,1.3,18.0,962.0,990.46,722.59
2016,6,13,11,0,937.0,104.0,1.4,18.0,983.0,1012.74,737.57
2016,6,13,11,15,940.0,104.5,1.45,17.5,997.0,1029.94,750.0
2016,6,13,11,30,943.0,105.0,1.5,17.0,1011.0,1043.88,760.54
2016,6,13,11,45,944.0,105.5,1.55,17.0,1017.5,1052.5,766.42
2016,6,13,12,0,945.0,106.0,1.6,17.0,1024.0,1057.72,770.32
2016,6,13,12,15,945.0,106.5,1.65,17.0,1023.0,1058.53,771.56
2016,6,13,12,30,945.0,107.0,1.7,17.0,1022.0,1055.92,770.79
2016,6,13,12,45,937.0,111.0,1.8,17.0,1011.0,1045.51,765.89
2016,6,13,13,0,929.0,115.0,1.9,17.0,1000.0,1031.86,758.99
2016,6,13,13,15,926.0,114.0,1.9,16.5,983.5,1014.9,750.01
2016,6,13,13,30,923.0,113.0,1.9,16.0,967.0,994.77,739.01
2016,6,13,13,45,919.5,111.0,1.9,16.0,944.0,970.11,723.66
2016,6,13,14,0,916.0,109.0,1.9,16.0,921.0,942.51,706.39
2016,6,13,14,15,909.0,107.5,1.9,16.0,891.0,909.53,685.47
2016,6,13,14,30,902.0,106.0,1.9,16.0,861.0,874.11,662.8
2016,6,13,14,45,893.0,104.5,1.9,16.0,825.0,834.78,637.28
2016,6,13,15,0,884.0,103.0,1.9,16.0,789.0,793.51,610.18
2016,6,13,15,15,872.5,101.0,1.9,15.5,748.0,748.16,580.97
2016,6,13,15,30,861.0,99.0,1.9,15.0,707.0,701.51,550.31
2016,6,13,15,45,842.0,98.0,1.95,15.0,660.5,649.9,513.28
2016,6,13,16,0,823.0,97.0,2.0,15.0,614.0,598.53,474.66
2016,6,13,16,15,804.0,93.5,2.0,14.5,566.0,544.1,433.21
2016,6,13,16,30,785.0,90.0,2.0,14.0,518.0,490.1,390.67
2016,6,13,16,45,761.5,86.0,2.0,14.0,468.0,434.25,344.57
2016,6,13,17,0,738.0,82.0,2.0,14.0,418.0,379.82,298.22
2016,6,13,17,15,704.5,77.5,1.95,13.5,367.0,323.09,249.35
2016,6,13,17,30,671.0,73.0,1.9,13.0,316.0,268.16,200.92
2016,6,13,17,45,628.5,66.5,1.9,13.0,266.0,213.45,152.26
2016,6,13,18,0,586.0,60.0,1.9,13.0,216.0,163.21,108.09
2016,6,13,18,15,517.5,53.0,1.85,12.5,169.5,113.82,68.19
2016,6,13,18,30,449.0,46.0,1.8,12.0,123.0,72.11,38.74
2016,6,13,18,45,335.0,36.0,1.75,12.0,83.0,34.5,18.62
2016,6,13,19,0,221.0,26.0,1.7,12.0,43.0,20.45,9.49
2016,6,13,19,15,110.5,13.0,1.65,12.0,21.5,12.78,0.0
2016,6,13,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,45,18.5,5.0,1.3,11.0,5.5,0.0,0.0
2016,6,14,5,0,37.0,10.0,1.3,11.0,11.0,9.83,0.0
2016,6,14,5,15,155.5,24.5,1.35,11.0,40.5,19.09,6.65
2016,6,14,5,30,274.0,39.0,1.4,11.0,70.0,32.49,22.49
2016,6,14,5,45,372.5,48.0,1.45,11.5,113.0,64.3,36.1
2016,6,14,6,0,471.0,57.0,1.5,12.0,156.0,106.42,64.33
2016,6,14,6,15,531.0,64.0,1.5,12.0,204.0,151.04,100.17
2016,6,14,6,30,591.0,71.0,1.5,12.0,252.0,202.31,144.12
2016,6,14,6,45,641.0,74.5,1.5,12.5,303.5,253.82,189.44
2016,6,14,7,0,691.0,78.0,1.5,13.0,355.0,310.43,238.8
2016,6,14,7,15,721.0,82.5,1.5,13.5,406.0,365.96,286.72
2016,6,14,7,30,751.0,87.0,1.5,14.0,457.0,422.82,334.3
2016,6,14,7,45,777.5,88.5,1.5,14.5,507.0,477.11,378.44
2016,6,14,8,0,804.0,90.0,1.5,15.0,557.0,532.89,422.23
2016,6,14,8,15,821.0,93.0,1.5,15.0,604.0,585.71,463.14
2016,6,14,8,30,838.0,96.0,1.5,15.0,651.0,637.96,502.45
2016,6,14,8,45,853.0,97.0,1.5,15.5,694.5,686.85,536.97
2016,6,14,9,0,868.0,98.0,1.5,16.0,738.0,735.01,568.45
2016,6,14,9,15,878.0,100.0,1.5,16.0,776.5,779.38,597.78
2016,6,14,9,30,888.0,102.0,1.5,16.0,815.0,822.14,625.66
2016,6,14,9,45,899.5,101.0,1.55,16.5,849.0,861.3,650.15
2016,6,14,10,0,911.0,100.0,1.6,17.0,883.0,898.52,673.1
2016,6,14,10,15,640.5,249.0,1.6,17.0,808.0,836.77,629.28
2016,6,14,10,30,370.0,398.0,1.6,17.0,733.0,747.48,559.76
2016,6,14,10,45,651.0,250.5,1.65,17.0,855.5,879.82,660.0
2016,6,14,11,0,932.0,103.0,1.7,17.0,978.0,1006.66,742.46
2016,6,14,11,15,934.5,103.5,1.7,17.0,991.5,1023.35,751.19
2016,6,14,11,30,937.0,104.0,1.7,17.0,1005.0,1036.77,759.26
2016,6,14,11,45,937.5,104.5,1.75,17.0,1010.5,1044.89,764.81
2016,6,14,12,0,938.0,105.0,1.8,17.0,1016.0,1049.63,768.36
2016,6,14,12,15,938.0,105.0,1.85,17.0,1015.0,1049.98,769.25
2016,6,14,12,30,938.0,105.0,1.9,17.0,1014.0,1046.94,768.11
2016,6,14,12,45,936.0,105.0,1.95,17.0,1004.5,1038.54,763.63
2016,6,14,13,0,934.0,105.0,2.0,17.0,995.0,1026.8,757.13
2016,6,14,13,15,931.0,104.0,2.05,17.0,979.0,1009.81,747.28
2016,6,14,13,30,928.0,103.0,2.1,17.0,963.0,989.64,735.41
2016,6,14,13,45,923.5,102.5,2.15,17.0,940.0,965.51,720.9
2016,6,14,14,0,919.0,102.0,2.2,17.0,917.0,938.47,704.42
2016,6,14,14,15,912.5,100.5,2.2,16.5,887.5,905.9,684.91
2016,6,14,14,30,906.0,99.0,2.2,16.0,858.0,870.84,663.53
2016,6,14,14,45,898.5,97.0,2.25,16.0,822.5,832.13,638.6
2016,6,14,15,0,891.0,95.0,2.3,16.0,787.0,791.37,611.94
2016,6,14,15,15,880.5,93.0,2.3,15.5,746.5,746.54,582.75
2016,6,14,15,30,870.0,91.0,2.3,15.0,706.0,700.3,552.05
2016,6,14,15,45,856.5,88.5,2.35,15.0,661.5,650.43,516.32
2016,6,14,16,0,843.0,86.0,2.4,15.0,617.0,599.88,477.98
2016,6,14,16,15,825.0,83.5,2.4,14.5,569.0,546.41,436.85
2016,6,14,16,30,807.0,81.0,2.4,14.0,521.0,492.92,394.32
2016,6,14,16,45,497.5,134.0,2.4,14.0,397.0,359.62,287.45
2016,6,14,17,0,188.0,187.0,2.4,14.0,273.0,256.26,204.83
2016,6,14,17,15,438.5,127.5,2.4,13.5,295.5,276.94,217.53
2016,6,14,17,30,689.0,68.0,2.4,13.0,318.0,270.43,203.02
2016,6,14,17,45,636.0,64.0,2.4,12.5,267.0,213.49,152.68
2016,6,14,18,0,583.0,60.0,2.4,12.0,216.0,163.26,108.85
2016,6,14,18,15,514.5,53.0,2.3,11.5,169.5,113.98,68.76
2016,6,14,18,30,446.0,46.0,2.2,11.0,123.0,72.37,39.14
2016,6,14,18,45,326.0,36.5,2.15,11.0,83.0,35.17,19.18
2016,6,14,19,0,206.0,27.0,2.1,11.0,43.0,20.96,10.1
2016,6,14,19,15,103.0,13.5,2.05,11.0,21.5,13.27,0.0
2016,6,14,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,4,45,20.0,5.5,1.3,10.5,6.0,0.0,0.0
2016,6,15,5,0,40.0,11.0,1.3,11.0,12.0,10.81,0.0
2016,6,15,5,15,164.5,24.5,1.35,11.0,41.5,19.1,6.56
2016,6,15,5,30,289.0,38.0,1.4,11.0,71.0,32.25,22.27
2016,6,15,5,45,390.0,46.5,1.45,11.5,114.5,63.7,35.06
2016,6,15,6,0,491.0,55.0,1.5,12.0,158.0,106.55,63.58
2016,6,15,6,15,550.5,61.5,1.5,12.0,206.0,151.67,99.85
2016,6,15,6,30,610.0,68.0,1.5,12.0,254.0,203.38,144.28
2016,6,15,6,45,446.0,108.5,1.55,12.5,258.0,229.88,175.1
2016,6,15,7,0,282.0,149.0,1.6,13.0,262.0,238.41,188.12
2016,6,15,7,15,521.5,116.0,1.6,13.0,360.0,319.07,252.56
2016,6,15,7,30,761.0,83.0,1.6,13.0,458.0,422.81,336.1
2016,6,15,7,45,785.5,85.5,1.6,13.5,508.0,477.58,380.61
2016,6,15,8,0,810.0,88.0,1.6,14.0,558.0,533.65,424.89
2016,6,15,8,15,826.5,90.5,1.6,14.0,604.5,585.95,465.69
2016,6,15,8,30,843.0,93.0,1.6,14.0,651.0,637.67,504.9
2016,6,15,8,45,619.5,195.5,1.65,14.5,620.5,625.79,491.21
2016,6,15,9,0,396.0,298.0,1.7,15.0,590.0,587.04,457.22
2016,6,15,9,15,645.0,198.0,1.75,15.0,702.5,701.08,546.4
2016,6,15,9,30,894.0,98.0,1.8,15.0,815.0,822.49,632.22
2016,6,15,9,45,904.5,97.5,1.85,15.5,849.0,861.54,656.07
2016,6,15,10,0,915.0,97.0,1.9,16.0,883.0,898.58,679.15
2016,6,15,10,15,920.5,98.0,1.9,16.0,910.0,930.42,699.28
2016,6,15,10,30,926.0,99.0,1.9,16.0,937.0,959.56,717.56
2016,6,15,10,45,931.5,99.0,1.95,16.0,958.0,984.86,733.89
2016,6,15,11,0,937.0,99.0,2.0,16.0,979.0,1007.19,748.33
2016,6,15,11,15,940.0,99.5,2.0,16.0,992.5,1024.48,758.92
2016,6,15,11,30,943.0,100.0,2.0,16.0,1006.0,1038.51,767.49
2016,6,15,11,45,945.0,99.5,2.0,16.0,1012.5,1047.21,772.72
2016,6,15,12,0,947.0,99.0,2.0,16.0,1019.0,1052.52,775.93
2016,6,15,12,15,947.5,99.0,2.0,16.0,1018.0,1053.42,776.44
2016,6,15,12,30,948.0,99.0,2.0,16.0,1017.0,1050.9,774.89
2016,6,15,12,45,597.0,285.5,2.0,16.0,862.0,893.11,669.21
2016,6,15,13,0,246.0,472.0,2.0,16.0,707.0,724.51,543.02
2016,6,15,13,15,586.5,289.0,2.0,16.0,836.5,870.73,657.63
2016,6,15,13,30,927.0,106.0,2.0,16.0,966.0,991.98,740.09
2016,6,15,13,45,925.5,103.5,2.0,16.0,943.5,968.68,723.94
2016,6,15,14,0,924.0,101.0,2.0,16.0,921.0,942.33,707.42
2016,6,15,14,15,918.0,100.0,1.95,16.0,892.0,910.61,686.72
2016,6,15,14,30,912.0,99.0,1.9,16.0,863.0,876.35,664.28
2016,6,15,14,45,906.0,96.5,1.9,16.0,828.0,838.2,639.57
2016,6,15,15,0,900.0,94.0,1.9,16.0,793.0,797.87,613.14
2016,6,15,15,15,889.5,92.0,1.85,15.5,752.5,752.72,583.7
2016,6,15,15,30,879.0,90.0,1.8,15.0,712.0,706.14,552.81
2016,6,15,15,45,479.0,182.0,1.8,15.0,518.0,497.26,394.04
2016,6,15,16,0,79.0,274.0,1.8,15.0,324.0,315.02,248.61
2016,6,15,16,15,449.0,176.5,1.75,15.0,425.0,427.42,341.56
2016,6,15,16,30,819.0,79.0,1.7,15.0,526.0,497.68,395.0
2016,6,15,16,45,797.0,75.0,1.7,15.0,476.0,440.84,347.56
2016,6,15,17,0,775.0,71.0,1.7,15.0,426.0,385.21,300.53
2016,6,15,17,15,743.5,67.5,1.65,14.5,374.5,328.22,251.57
2016,6,15,17,30,712.0,64.0,1.6,14.0,323.0,273.97,203.7
2016,6,15,17,45,670.5,58.5,1.55,13.5,272.5,218.34,154.51
2016,6,15,18,0,629.0,53.0,1.5,13.0,222.0,167.05,109.49
2016,6,15,18,15,563.5,47.0,1.4,12.5,174.5,115.23,67.3
2016,6,15,18,30,498.0,41.0,1.3,12.0,127.0,72.02,36.62
2016,6,15,18,45,398.5,32.5,1.2,12.0,87.0,33.2,16.26
2016,6,15,19,0,299.0,24.0,1.1,12.0,47.0,18.4,8.28
2016,6,15,19,15,149.5,12.0,1.05,11.5,23.5,11.8,0.0
2016,6,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,4,45,33.5,5.0,0.4,11.5,6.0,0.0,0.0
2016,6,16,5,0,67.0,10.0,0.4,12.0,12.0,9.83,0.0
2016,6,16,5,15,197.0,22.0,0.35,12.5,41.5,17.07,5.14
2016,6,16,5,30,327.0,34.0,0.3,13.0,71.0,28.37,18.8
2016,6,16,5,45,418.0,42.0,0.25,13.5,114.0,60.87,31.59
2016,6,16,6,0,509.0,50.0,0.2,14.0,157.0,103.57,59.69
2016,6,16,6,15,566.0,56.0,0.15,14.5,205.0,148.73,95.15
2016,6,16,6,30,623.0,62.0,0.1,15.0,253.0,200.16,138.04
2016,6,16,6,45,664.5,66.5,0.1,15.5,303.0,253.04,183.38
2016,6,16,7,0,706.0,71.0,0.1,16.0,353.0,308.77,230.54
2016,6,16,7,15,734.5,74.5,0.15,16.0,403.5,362.36,275.9
2016,6,16,7,30,763.0,78.0,0.2,16.0,454.0,418.2,321.8
2016,6,16,7,45,785.0,81.0,0.25,16.5,503.0,472.3,364.43
2016,6,16,8,0,807.0,84.0,0.3,17.0,552.0,527.45,406.36
2016,6,16,8,15,823.5,86.5,0.35,17.0,598.5,579.4,445.44
2016,6,16,8,30,840.0,89.0,0.4,17.0,645.0,631.22,483.37
2016,6,16,8,45,853.0,91.0,0.5,17.5,688.0,679.82,517.33
2016,6,16,9,0,866.0,93.0,0.6,18.0,731.0,727.56,548.63
2016,6,16,9,15,876.0,94.5,0.65,18.0,769.0,771.36,577.18
2016,6,16,9,30,886.0,96.0,0.7,18.0,807.0,813.58,604.44
2016,6,16,9,45,615.5,242.0,0.75,18.5,745.5,767.96,570.11
2016,6,16,10,0,345.0,388.0,0.8,19.0,684.0,693.41,511.54
2016,6,16,10,15,265.0,418.5,0.85,19.0,650.5,663.02,489.53
2016,6,16,10,30,185.0,449.0,0.9,19.0,617.0,622.85,459.94
2016,6,16,10,45,560.0,271.0,1.0,19.0,793.5,813.73,602.63
2016,6,16,11,0,935.0,93.0,1.1,19.0,970.0,998.91,723.31
2016,6,16,11,15,937.0,93.5,1.15,19.0,983.0,1015.25,731.43
2016,6,16,11,30,939.0,94.0,1.2,19.0,996.0,1028.3,739.98
2016,6,16,11,45,940.0,94.0,1.3,19.5,1002.0,1036.53,745.12
2016,6,16,12,0,941.0,94.0,1.4,20.0,1008.0,1041.37,748.25
2016,6,16,12,15,941.0,94.0,1.4,20.0,1006.5,1041.82,748.46
2016,6,16,12,30,941.0,94.0,1.4,20.0,1005.0,1038.87,746.7
2016,6,16,12,45,940.5,93.0,1.45,20.0,996.5,1031.01,742.85
2016,6,16,13,0,940.0,92.0,1.5,20.0,988.0,1019.78,737.0
2016,6,16,13,15,937.0,91.5,1.5,20.0,972.5,1003.3,727.12
2016,6,16,13,30,934.0,91.0,1.5,20.0,957.0,983.62,715.31
2016,6,16,13,45,931.0,89.5,1.5,20.0,934.5,959.83,700.91
2016,6,16,14,0,928.0,88.0,1.5,20.0,912.0,933.04,684.6
2016,6,16,14,15,922.5,86.5,1.5,19.5,883.0,901.19,666.21
2016,6,16,14,30,917.0,85.0,1.5,19.0,854.0,866.76,645.95
2016,6,16,14,45,910.0,83.5,1.5,19.0,819.5,828.69,621.83
2016,6,16,15,0,903.0,82.0,1.5,19.0,785.0,788.5,596.04
2016,6,16,15,15,893.0,80.5,1.45,19.0,745.0,744.16,566.61
2016,6,16,15,30,883.0,79.0,1.4,19.0,705.0,698.35,535.85
2016,6,16,15,45,871.0,76.5,1.4,19.0,661.0,648.96,502.07
2016,6,16,16,0,859.0,74.0,1.4,19.0,617.0,598.75,465.12
2016,6,16,16,15,842.5,72.0,1.4,18.5,569.0,545.94,425.89
2016,6,16,16,30,826.0,70.0,1.4,18.0,521.0,493.21,385.29
2016,6,16,16,45,804.5,67.0,1.4,18.0,471.5,437.54,340.32
2016,6,16,17,0,783.0,64.0,1.4,18.0,422.0,382.15,294.12
2016,6,16,17,15,753.0,60.5,1.3,17.5,371.5,325.3,245.78
2016,6,16,17,30,723.0,57.0,1.2,17.0,321.0,271.01,198.37
2016,6,16,17,45,681.5,53.0,1.2,16.5,271.5,216.26,150.53
2016,6,16,18,0,640.0,49.0,1.2,16.0,222.0,165.8,106.71
2016,6,16,18,15,578.0,43.5,1.05,15.5,175.0,115.72,66.22
2016,6,16,18,30,516.0,38.0,0.9,15.0,128.0,72.59,35.86
2016,6,16,18,45,415.5,30.5,0.8,14.5,87.5,32.12,14.72
2016,6,16,19,0,315.0,23.0,0.7,14.0,47.0,17.41,7.57
2016,6,16,19,15,157.5,11.5,0.65,13.5,23.5,11.3,0.0
2016,6,16,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,17,4,45,52.5,5.0,0.5,13.0,6.0,0.0,0.0
2016,6,17,5,0,105.0,10.0,0.5,13.0,12.0,9.83,0.0
2016,6,17,5,15,238.0,20.0,0.45,13.5,42.5,15.19,3.8
2016,6,17,5,30,371.0,30.0,0.4,14.0,73.0,24.62,15.49
2016,6,17,5,45,454.5,37.0,0.4,14.5,115.0,58.13,28.03
2016,6,17,6,0,538.0,44.0,0.4,15.0,157.0,100.95,56.09
2016,6,17,6,15,591.5,49.5,0.4,15.0,204.5,147.82,93.35
2016,6,17,6,30,645.0,55.0,0.4,15.0,252.0,199.18,136.94
2016,6,17,6,45,458.5,102.5,0.45,15.5,255.5,227.08,169.08
2016,6,17,7,0,272.0,150.0,0.5,16.0,259.0,235.54,182.3
2016,6,17,7,15,523.0,109.5,0.5,16.5,354.5,312.56,241.55
2016,6,17,7,30,774.0,69.0,0.5,17.0,450.0,413.55,319.63
2016,6,17,7,45,795.0,71.5,0.55,17.5,498.5,467.6,362.19
2016,6,17,8,0,816.0,74.0,0.6,18.0,547.0,521.89,403.91
2016,6,17,8,15,832.0,76.0,0.65,18.0,592.5,573.36,443.03
2016,6,17,8,30,848.0,78.0,0.7,18.0,638.0,624.72,481.01
2016,6,17,8,45,860.5,79.5,0.75,18.5,680.5,672.81,513.86
2016,6,17,9,0,873.0,81.0,0.8,19.0,723.0,719.98,544.26
2016,6,17,9,15,617.0,215.0,0.85,19.0,680.5,695.71,523.85
2016,6,17,9,30,361.0,349.0,0.9,19.0,638.0,642.01,480.26
2016,6,17,9,45,242.0,383.0,0.95,19.5,580.5,589.77,440.59
2016,6,17,10,0,123.0,417.0,1.0,20.0,523.0,524.89,391.12
2016,6,17,10,15,76.0,386.0,1.05,20.0,452.5,451.26,338.19
2016,6,17,10,30,29.0,355.0,1.1,20.0,382.0,379.08,284.95
2016,6,17,10,45,24.5,341.0,1.2,20.5,364.0,361.78,272.21
2016,6,17,11,0,20.0,327.0,1.3,21.0,346.0,339.28,255.28
2016,6,17,11,15,47.0,392.5,1.3,21.0,438.0,437.21,327.13
2016,6,17,11,30,74.0,458.0,1.3,21.0,530.0,531.18,393.38
2016,6,17,11,45,79.0,464.5,1.35,21.0,542.0,543.61,401.61
2016,6,17,12,0,84.0,471.0,1.4,21.0,554.0,555.71,410.28
2016,6,17,12,15,152.0,479.0,1.45,21.0,627.0,638.09,469.7
2016,6,17,12,30,220.0,487.0,1.5,21.0,700.0,713.55,522.73
2016,6,17,12,45,165.5,480.5,1.55,21.0,640.5,651.0,478.41
2016,6,17,13,0,111.0,474.0,1.6,21.0,581.0,582.99,430.77
2016,6,17,13,15,198.5,459.5,1.6,21.0,646.0,656.55,485.46
2016,6,17,13,30,286.0,445.0,1.6,21.0,711.0,725.95,535.06
2016,6,17,13,45,583.5,277.0,1.6,21.0,801.5,832.29,616.59
2016,6,17,14,0,881.0,109.0,1.6,21.0,892.0,912.15,671.19
2016,6,17,14,15,874.0,107.5,1.55,20.5,863.0,880.31,650.8
2016,6,17,14,30,867.0,106.0,1.5,20.0,834.0,846.12,629.98
2016,6,17,14,45,576.0,230.0,1.5,20.0,705.0,708.0,534.61
2016,6,17,15,0,285.0,354.0,1.5,20.0,576.0,577.51,436.62
2016,6,17,15,15,280.0,334.5,1.45,19.5,543.5,541.98,413.36
2016,6,17,15,30,275.0,315.0,1.4,19.0,511.0,506.2,388.7
2016,6,17,15,45,151.5,277.0,1.4,19.0,383.5,372.26,288.37
2016,6,17,16,0,28.0,239.0,1.4,19.0,256.0,250.02,194.05
2016,6,17,16,15,32.0,225.5,1.4,18.5,244.0,237.14,185.45
2016,6,17,16,30,36.0,212.0,1.4,18.0,232.0,223.82,175.87
2016,6,17,16,45,57.5,199.5,1.4,17.5,227.5,219.02,172.87
2016,6,17,17,0,79.0,187.0,1.4,17.0,223.0,211.87,167.55
2016,6,17,17,15,77.0,165.0,1.35,16.5,196.5,185.09,146.23
2016,6,17,17,30,75.0,143.0,1.3,16.0,170.0,158.6,124.77
2016,6,17,17,45,68.0,121.5,1.3,16.0,143.5,131.66,102.5
2016,6,17,18,0,61.0,100.0,1.3,16.0,117.0,105.66,80.8
2016,6,17,18,15,49.5,80.0,1.3,15.5,92.0,81.38,60.8
2016,6,17,18,30,38.0,60.0,1.3,15.0,67.0,58.65,42.14
2016,6,17,18,45,19.0,42.0,1.3,14.5,45.5,39.1,26.3
2016,6,17,19,0,0.0,24.0,1.3,14.0,24.0,22.95,11.86
2016,6,17,19,15,0.0,12.0,1.3,13.5,12.0,11.8,0.0
2016,6,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,45,48.5,5.0,0.85,10.5,6.0,0.0,0.0
2016,6,18,5,0,97.0,10.0,0.9,11.0,12.0,9.83,0.0
2016,6,18,5,15,233.0,20.5,0.95,11.5,42.5,15.69,4.02
2016,6,18,5,30,369.0,31.0,1.0,12.0,73.0,25.26,16.14
2016,6,18,5,45,455.5,38.5,1.05,12.5,116.0,59.23,29.23
2016,6,18,6,0,542.0,46.0,1.1,13.0,159.0,102.86,58.06
2016,6,18,6,15,598.0,51.0,1.05,13.5,207.5,149.95,95.63
2016,6,18,6,30,654.0,56.0,1.0,14.0,256.0,201.71,139.77
2016,6,18,6,45,693.5,60.5,1.0,14.5,306.5,254.33,186.19
2016,6,18,7,0,733.0,65.0,1.0,15.0,357.0,310.89,235.45
2016,6,18,7,15,761.5,68.0,0.95,15.5,408.5,365.37,282.03
2016,6,18,7,30,790.0,71.0,0.9,16.0,460.0,422.08,328.74
2016,6,18,7,45,811.5,74.0,0.9,16.5,509.5,477.7,373.17
2016,6,18,8,0,833.0,77.0,0.9,17.0,559.0,533.61,416.18
2016,6,18,8,15,850.0,79.5,0.9,17.0,607.0,587.02,456.65
2016,6,18,8,30,867.0,82.0,0.9,17.0,655.0,640.39,495.83
2016,6,18,8,45,880.0,84.0,0.9,17.5,699.0,690.2,529.56
2016,6,18,9,0,893.0,86.0,0.9,18.0,743.0,739.1,560.54
2016,6,18,9,15,903.5,87.5,0.9,18.5,782.5,784.39,588.45
2016,6,18,9,30,914.0,89.0,0.9,19.0,822.0,828.08,614.79
2016,6,18,9,45,918.5,92.5,0.95,19.5,855.0,866.94,638.33
2016,6,18,10,0,923.0,96.0,1.0,20.0,888.0,903.35,660.09
2016,6,18,10,15,929.5,97.0,1.0,20.0,916.0,936.42,679.95
2016,6,18,10,30,936.0,98.0,1.0,20.0,944.0,966.84,698.04
2016,6,18,10,45,941.5,98.0,1.0,20.5,965.5,992.47,711.71
2016,6,18,11,0,947.0,98.0,1.0,21.0,987.0,1015.11,723.5
2016,6,18,11,15,949.5,98.5,1.0,21.0,1000.5,1032.2,733.27
2016,6,18,11,30,952.0,99.0,1.0,21.0,1014.0,1045.99,741.14
2016,6,18,11,45,954.5,98.5,1.05,21.5,1021.0,1055.39,746.07
2016,6,18,12,0,957.0,98.0,1.1,22.0,1028.0,1061.39,749.05
2016,6,18,12,15,957.0,98.0,1.15,22.0,1027.0,1061.95,750.28
2016,6,18,12,30,957.0,98.0,1.2,22.0,1026.0,1059.05,749.56
2016,6,18,12,45,957.0,97.0,1.25,22.0,1017.5,1051.68,746.23
2016,6,18,13,0,957.0,96.0,1.3,22.0,1009.0,1040.87,740.88
2016,6,18,13,15,954.0,95.0,1.35,22.0,993.0,1023.75,731.69
2016,6,18,13,30,951.0,94.0,1.4,22.0,977.0,1003.37,720.51
2016,6,18,13,45,945.5,94.5,1.45,22.0,954.0,979.03,706.81
2016,6,18,14,0,940.0,95.0,1.5,22.0,931.0,951.76,691.18
2016,6,18,14,15,934.5,93.5,1.5,22.0,901.5,919.67,671.65
2016,6,18,14,30,929.0,92.0,1.5,22.0,872.0,884.95,650.33
2016,6,18,14,45,920.0,91.5,1.5,22.0,836.5,845.94,626.02
2016,6,18,15,0,911.0,91.0,1.5,22.0,801.0,804.91,600.13
2016,6,18,15,15,901.0,89.0,1.5,21.5,760.5,759.8,572.26
2016,6,18,15,30,891.0,87.0,1.5,21.0,720.0,713.19,542.85
2016,6,18,15,45,876.5,86.0,1.5,21.0,675.0,663.37,508.84
2016,6,18,16,0,862.0,85.0,1.5,21.0,630.0,612.9,472.02
2016,6,18,16,15,844.5,82.0,1.45,20.5,581.5,558.36,431.7
2016,6,18,16,30,827.0,79.0,1.4,20.0,533.0,504.0,390.16
2016,6,18,16,45,803.0,76.5,1.4,20.0,482.0,447.05,344.76
2016,6,18,17,0,779.0,74.0,1.4,20.0,431.0,391.78,299.21
2016,6,18,17,15,747.5,70.0,1.4,19.5,379.5,334.03,251.01
2016,6,18,17,30,716.0,66.0,1.4,19.0,328.0,279.01,203.72
2016,6,18,17,45,673.0,61.0,1.4,18.5,277.5,223.2,155.51
2016,6,18,18,0,630.0,56.0,1.4,18.0,227.0,170.5,110.28
2016,6,18,18,15,565.0,49.5,1.3,17.0,179.0,119.34,69.41
2016,6,18,18,30,500.0,43.0,1.2,16.0,131.0,75.44,38.49
2016,6,18,18,45,399.0,34.0,1.2,15.5,90.0,35.73,17.44
2016,6,18,19,0,298.0,25.0,1.2,15.0,49.0,19.22,9.06
2016,6,18,19,15,149.0,12.5,1.15,14.5,24.5,12.29,0.0
2016,6,18,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,19,4,45,48.5,5.0,0.65,12.5,6.0,0.0,0.0
2016,6,19,5,0,97.0,10.0,0.6,13.0,12.0,9.83,0.0
2016,6,19,5,15,238.5,21.0,0.6,13.5,43.5,16.2,4.1
2016,6,19,5,30,380.0,32.0,0.6,14.0,75.0,25.94,16.56
2016,6,19,5,45,467.0,40.0,0.65,14.5,119.0,60.92,30.13
2016,6,19,6,0,554.0,48.0,0.7,15.0,163.0,105.66,59.39
2016,6,19,6,15,609.5,53.5,0.7,15.5,212.0,152.45,96.28
2016,6,19,6,30,665.0,59.0,0.7,16.0,261.0,206.59,141.9
2016,6,19,6,45,703.5,63.5,0.7,16.5,312.5,259.53,188.01
2016,6,19,7,0,742.0,68.0,0.7,17.0,364.0,316.3,236.79
2016,6,19,7,15,769.5,71.5,0.7,17.5,415.0,371.37,283.3
2016,6,19,7,30,797.0,75.0,0.7,18.0,466.0,428.57,329.91
2016,6,19,7,45,817.0,78.0,0.7,19.0,516.0,483.42,372.4
2016,6,19,8,0,837.0,81.0,0.7,20.0,566.0,539.2,413.77
2016,6,19,8,15,853.0,83.5,0.7,20.0,613.0,592.24,453.18
2016,6,19,8,30,869.0,86.0,0.7,20.0,660.0,645.13,491.24
2016,6,19,8,45,881.5,88.0,0.7,20.5,704.0,694.73,524.26
2016,6,19,9,0,894.0,90.0,0.7,21.0,748.0,743.35,554.37
2016,6,19,9,15,904.0,92.0,0.7,21.5,786.5,788.85,581.77
2016,6,19,9,30,914.0,94.0,0.7,22.0,825.0,832.69,607.6
2016,6,19,9,45,927.5,91.5,0.7,22.5,860.5,873.02,630.72
2016,6,19,10,0,941.0,89.0,0.7,23.0,896.0,911.47,652.31
2016,6,19,10,15,946.0,90.0,0.75,23.0,923.0,943.74,672.06
2016,6,19,10,30,951.0,91.0,0.8,23.0,950.0,973.23,690.12
2016,6,19,10,45,953.0,93.0,0.85,23.5,970.5,997.97,703.92
2016,6,19,11,0,955.0,95.0,0.9,24.0,991.0,1019.54,715.82
2016,6,19,11,15,957.5,95.5,0.95,24.0,1004.5,1036.79,726.57
2016,6,19,11,30,960.0,96.0,1.0,24.0,1018.0,1050.72,735.44
2016,6,19,11,45,957.0,98.5,1.05,24.5,1023.0,1057.8,738.87
2016,6,19,12,0,954.0,101.0,1.1,25.0,1028.0,1061.39,740.37
2016,6,19,12,15,954.0,101.0,1.15,25.0,1027.0,1062.0,741.65
2016,6,19,12,30,954.0,101.0,1.2,25.0,1026.0,1059.16,740.97
2016,6,19,12,45,948.0,104.0,1.3,25.0,1016.0,1049.96,737.46
2016,6,19,13,0,942.0,107.0,1.4,25.0,1006.0,1037.45,731.97
2016,6,19,13,15,939.0,106.5,1.45,25.0,990.0,1021.1,723.28
2016,6,19,13,30,936.0,106.0,1.5,25.0,974.0,1001.55,712.63
2016,6,19,13,45,934.0,103.5,1.55,25.0,952.0,977.78,699.33
2016,6,19,14,0,932.0,101.0,1.6,25.0,930.0,950.95,684.05
2016,6,19,14,15,925.5,100.0,1.6,24.5,900.5,918.75,665.89
2016,6,19,14,30,919.0,99.0,1.6,24.0,871.0,884.0,645.93
2016,6,19,14,45,650.0,213.0,1.65,24.0,747.5,752.12,558.83
2016,6,19,15,0,381.0,327.0,1.7,24.0,624.0,625.86,466.96
2016,6,19,15,15,633.0,209.0,1.7,23.5,671.5,684.3,516.21
2016,6,19,15,30,885.0,91.0,1.7,23.0,719.0,713.59,541.33
2016,6,19,15,45,870.5,89.0,1.75,23.0,674.0,663.03,506.41
2016,6,19,16,0,856.0,87.0,1.8,23.0,629.0,611.84,469.45
2016,6,19,16,15,838.0,84.5,1.8,22.5,580.5,557.82,429.82
2016,6,19,16,30,820.0,82.0,1.8,22.0,532.0,503.75,388.76
2016,6,19,16,45,794.0,79.5,1.8,21.5,481.0,446.52,343.84
2016,6,19,17,0,768.0,77.0,1.8,21.0,430.0,390.89,298.6
2016,6,19,17,15,736.5,73.0,1.75,20.5,378.5,333.7,250.71
2016,6,19,17,30,705.0,69.0,1.7,20.0,327.0,279.25,203.86
2016,6,19,17,45,660.0,64.0,1.7,19.5,276.5,222.23,154.87
2016,6,19,18,0,615.0,59.0,1.7,19.0,226.0,171.04,111.06
2016,6,19,18,15,549.0,52.0,1.65,18.0,178.0,120.03,70.45
2016,6,19,18,30,483.0,45.0,1.6,17.0,130.0,76.41,39.7
2016,6,19,18,45,381.0,35.5,1.55,16.5,89.5,37.05,18.55
2016,6,19,19,0,279.0,26.0,1.5,16.0,49.0,20.14,9.79
2016,6,19,19,15,139.5,13.0,1.45,15.5,24.5,12.78,0.0
2016,6,19,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,45,47.0,5.0,1.15,11.5,6.0,0.0,0.0
2016,6,20,5,0,94.0,10.0,1.2,12.0,12.0,9.83,0.0
2016,6,20,5,15,240.5,21.5,1.15,12.5,44.0,16.72,4.23
2016,6,20,5,30,387.0,33.0,1.1,13.0,76.0,26.6,17.16
2016,6,20,5,45,481.5,40.0,1.1,13.5,121.5,61.38,30.26
2016,6,20,6,0,576.0,47.0,1.1,14.0,167.0,106.76,59.66
2016,6,20,6,15,632.0,52.5,1.05,14.5,217.0,156.18,98.88
2016,6,20,6,30,688.0,58.0,1.0,15.0,267.0,210.23,144.77
2016,6,20,6,45,729.0,61.5,1.0,15.5,319.0,264.13,192.11
2016,6,20,7,0,770.0,65.0,1.0,16.0,371.0,322.11,242.41
2016,6,20,7,15,797.0,68.0,1.0,16.5,423.0,377.98,290.18
2016,6,20,7,30,824.0,71.0,1.0,17.0,475.0,435.88,337.95
2016,6,20,7,45,845.0,73.5,1.05,17.5,525.5,492.52,383.37
2016,6,20,8,0,866.0,76.0,1.1,18.0,576.0,549.35,427.35
2016,6,20,8,15,881.0,78.0,1.1,18.5,623.5,602.69,466.92
2016,6,20,8,30,896.0,80.0,1.1,19.0,671.0,655.75,504.87
2016,6,20,8,45,908.0,81.5,1.15,19.5,714.5,705.7,538.94
2016,6,20,9,0,920.0,83.0,1.2,20.0,758.0,754.58,570.34
2016,6,20,9,15,928.5,84.5,1.2,20.5,797.0,799.47,597.91
2016,6,20,9,30,937.0,86.0,1.2,21.0,836.0,842.54,623.8
2016,6,20,9,45,927.5,96.0,1.25,21.5,864.5,877.16,644.44
2016,6,20,10,0,918.0,106.0,1.3,22.0,893.0,908.35,662.78
2016,6,20,10,15,923.5,107.5,1.35,22.0,920.5,940.97,683.25
2016,6,20,10,30,929.0,109.0,1.4,22.0,948.0,970.9,701.92
2016,6,20,10,45,933.0,109.0,1.45,22.5,968.0,995.06,715.56
2016,6,20,11,0,937.0,109.0,1.5,23.0,988.0,1016.18,727.35
2016,6,20,11,15,939.0,110.0,1.5,23.0,1001.5,1033.22,737.26
2016,6,20,11,30,941.0,111.0,1.5,23.0,1015.0,1046.99,745.25
2016,6,20,11,45,944.0,109.5,1.55,23.0,1022.0,1055.89,751.16
2016,6,20,12,0,947.0,108.0,1.6,23.0,1029.0,1061.43,755.15
2016,6,20,12,15,947.0,108.0,1.65,23.0,1028.0,1062.08,756.25
2016,6,20,12,30,947.0,108.0,1.7,23.0,1027.0,1059.31,755.39
2016,6,20,12,45,949.5,105.5,1.75,23.5,1019.5,1053.08,751.04
2016,6,20,13,0,952.0,103.0,1.8,24.0,1012.0,1043.4,744.65
2016,6,20,13,15,950.0,102.0,1.8,23.5,996.5,1027.42,736.61
2016,6,20,13,30,948.0,101.0,1.8,23.0,981.0,1008.16,726.58
2016,6,20,13,45,943.0,101.0,1.85,23.0,958.0,983.92,712.67
2016,6,20,14,0,938.0,101.0,1.9,23.0,935.0,956.74,696.81
2016,6,20,14,15,932.5,100.0,1.9,22.5,906.0,925.3,678.84
2016,6,20,14,30,927.0,99.0,1.9,22.0,877.0,891.22,658.99
2016,6,20,14,45,918.0,98.0,1.9,22.0,841.5,851.84,634.13
2016,6,20,15,0,909.0,97.0,1.9,22.0,806.0,810.42,607.7
2016,6,20,15,15,898.5,95.0,1.9,21.5,765.5,765.07,579.36
2016,6,20,15,30,888.0,93.0,1.9,21.0,725.0,718.25,549.51
2016,6,20,15,45,711.5,143.0,1.9,21.0,628.5,614.28,473.76
2016,6,20,16,0,535.0,193.0,1.9,21.0,532.0,520.66,403.07
2016,6,20,16,15,521.0,182.0,1.85,20.5,491.0,474.98,369.54
2016,6,20,16,30,507.0,171.0,1.8,20.0,450.0,429.77,335.09
2016,6,20,16,45,420.5,170.0,1.8,20.0,387.0,361.42,281.55
2016,6,20,17,0,334.0,169.0,1.8,20.0,324.0,300.44,233.32
2016,6,20,17,15,169.0,145.5,1.75,19.0,223.5,200.0,155.49
2016,6,20,17,30,4.0,122.0,1.7,18.0,123.0,118.14,92.6
2016,6,20,17,45,313.5,90.0,1.65,17.5,175.5,161.93,118.93
2016,6,20,18,0,623.0,58.0,1.6,17.0,228.0,172.11,112.65
2016,6,20,18,15,557.0,51.5,1.5,16.5,180.0,121.08,71.37
2016,6,20,18,30,491.0,45.0,1.4,16.0,132.0,77.43,40.33
2016,6,20,18,45,386.5,36.0,1.3,15.5,91.0,37.97,19.14
2016,6,20,19,0,282.0,27.0,1.2,15.0,50.0,21.09,10.65
2016,6,20,19,15,141.0,13.5,1.2,14.5,25.0,13.27,0.0
2016,6,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,45,42.5,5.0,0.6,11.5,6.0,0.0,0.0
2016,6,21,5,0,85.0,10.0,0.6,12.0,12.0,9.83,0.0
2016,6,21,5,15,227.0,21.0,0.6,12.5,43.0,16.27,3.75
2016,6,21,5,30,369.0,32.0,0.6,13.0,74.0,25.25,16.01
2016,6,21,5,45,463.0,39.5,0.6,13.5,118.0,59.42,29.37
2016,6,21,6,0,557.0,47.0,0.6,14.0,162.0,104.11,58.24
2016,6,21,6,15,614.0,52.5,0.6,14.5,211.5,151.22,95.32
2016,6,21,6,30,671.0,58.0,0.6,15.0,261.0,205.84,141.36
2016,6,21,6,45,713.5,61.5,0.65,16.0,313.5,259.19,187.56
2016,6,21,7,0,756.0,65.0,0.7,17.0,366.0,316.8,236.76
2016,6,21,7,15,783.5,68.5,0.75,17.5,417.5,372.59,284.15
2016,6,21,7,30,811.0,72.0,0.8,18.0,469.0,430.5,331.71
2016,6,21,7,45,832.5,74.0,0.85,18.5,519.0,486.22,376.09
2016,6,21,8,0,854.0,76.0,0.9,19.0,569.0,542.2,419.14
2016,6,21,8,15,869.0,78.0,0.9,19.5,616.0,594.97,457.97
2016,6,21,8,30,884.0,80.0,0.9,20.0,663.0,647.48,495.23
2016,6,21,8,45,896.0,82.0,0.95,20.5,706.5,697.43,529.14
2016,6,21,9,0,908.0,84.0,1.0,21.0,750.0,746.34,560.35
2016,6,21,9,15,916.5,85.5,1.0,21.5,788.5,790.79,587.38
2016,6,21,9,30,925.0,87.0,1.0,22.0,827.0,833.44,612.78
2016,6,21,9,45,925.0,92.0,1.05,22.5,858.0,870.55,634.93
2016,6,21,10,0,925.0,97.0,1.1,23.0,889.0,904.91,655.14
2016,6,21,10,15,929.5,98.0,1.15,23.0,916.0,936.36,674.67
2016,6,21,10,30,934.0,99.0,1.2,23.0,943.0,965.06,692.45
2016,6,21,10,45,936.5,100.5,1.25,23.5,962.5,989.48,706.2
2016,6,21,11,0,939.0,102.0,1.3,24.0,982.0,1010.79,718.04
2016,6,21,11,15,941.0,102.5,1.3,24.0,995.5,1027.41,727.58
2016,6,21,11,30,943.0,103.0,1.3,24.0,1009.0,1040.75,735.22
2016,6,21,11,45,942.5,103.5,1.35,24.5,1014.5,1048.25,738.85
2016,6,21,12,0,942.0,104.0,1.4,25.0,1020.0,1052.35,740.55
2016,6,21,12,15,942.0,104.0,1.4,25.0,1018.5,1053.04,740.89
2016,6,21,12,30,942.0,104.0,1.4,25.0,1017.0,1050.34,739.32
2016,6,21,12,45,939.0,104.5,1.45,25.0,1008.0,1041.76,735.12
2016,6,21,13,0,936.0,105.0,1.5,25.0,999.0,1029.86,729.01
2016,6,21,13,15,933.5,104.5,1.55,25.0,983.5,1014.17,720.61
2016,6,21,13,30,931.0,104.0,1.6,25.0,968.0,995.27,710.24
