Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,45,926.5,103.0,1.65,25.0,945.5,970.88,696.42
2016,6,21,14,0,922.0,102.0,1.7,25.0,923.0,943.58,680.7
2016,6,21,14,15,916.0,101.0,1.7,24.5,894.0,912.16,662.92
2016,6,21,14,30,910.0,100.0,1.7,24.0,865.0,878.2,643.33
2016,6,21,14,45,901.5,99.0,1.75,24.0,830.0,839.82,619.89
2016,6,21,15,0,893.0,98.0,1.8,24.0,795.0,799.42,594.81
2016,6,21,15,15,883.0,96.0,1.8,23.5,755.0,755.09,567.35
2016,6,21,15,30,873.0,94.0,1.8,23.0,715.0,709.29,538.39
2016,6,21,15,45,859.5,91.5,1.8,23.0,670.5,659.43,504.14
2016,6,21,16,0,846.0,89.0,1.8,23.0,626.0,608.88,467.31
2016,6,21,16,15,829.0,86.5,1.8,22.0,578.5,555.93,429.29
2016,6,21,16,30,812.0,84.0,1.8,21.0,531.0,502.83,389.63
2016,6,21,16,45,789.5,80.5,1.8,20.5,481.0,446.6,345.34
2016,6,21,17,0,767.0,77.0,1.8,20.0,431.0,391.63,300.45
2016,6,21,17,15,736.0,73.0,1.75,19.0,380.0,334.64,253.05
2016,6,21,17,30,705.0,69.0,1.7,18.0,329.0,280.34,206.45
2016,6,21,17,45,662.0,64.0,1.65,17.5,278.5,223.76,157.34
2016,6,21,18,0,619.0,59.0,1.6,17.0,228.0,172.77,113.25
2016,6,21,18,15,554.0,52.0,1.5,16.5,180.0,121.57,71.91
2016,6,21,18,30,489.0,45.0,1.4,16.0,132.0,77.65,40.52
2016,6,21,18,45,387.0,36.0,1.3,15.5,91.0,38.27,19.24
2016,6,21,19,0,285.0,27.0,1.2,15.0,50.0,21.05,10.68
2016,6,21,19,15,142.5,13.5,1.1,14.5,25.0,13.27,0.0
2016,6,21,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,22,4,45,45.0,5.0,1.15,11.0,6.0,0.0,0.0
2016,6,22,5,0,90.0,10.0,1.2,11.0,12.0,9.83,0.0
2016,6,22,5,15,239.0,21.0,1.2,11.5,43.5,16.31,3.52
2016,6,22,5,30,388.0,32.0,1.2,12.0,75.0,24.95,15.77
2016,6,22,5,45,476.5,40.0,1.3,12.5,119.5,60.22,29.84
2016,6,22,6,0,565.0,48.0,1.4,13.0,164.0,105.44,59.33
2016,6,22,6,15,622.0,53.5,1.4,13.0,214.0,152.95,97.21
2016,6,22,6,30,679.0,59.0,1.4,13.0,264.0,208.01,144.52
2016,6,22,6,45,718.5,63.0,1.4,13.5,316.0,261.43,192.03
2016,6,22,7,0,758.0,67.0,1.4,14.0,368.0,318.79,242.5
2016,6,22,7,15,786.0,70.5,1.35,14.5,420.0,374.89,290.99
2016,6,22,7,30,814.0,74.0,1.3,15.0,472.0,433.16,339.57
2016,6,22,7,45,836.5,76.0,1.3,15.5,522.5,489.53,385.2
2016,6,22,8,0,859.0,78.0,1.3,16.0,573.0,546.27,429.45
2016,6,22,8,15,874.5,80.5,1.3,16.0,621.0,600.11,470.83
2016,6,22,8,30,890.0,83.0,1.3,16.0,669.0,653.73,510.78
2016,6,22,8,45,903.5,84.0,1.35,16.5,713.5,703.99,545.87
2016,6,22,9,0,917.0,85.0,1.4,17.0,758.0,753.33,578.14
2016,6,22,9,15,926.0,86.5,1.4,17.0,797.0,798.55,607.63
2016,6,22,9,30,935.0,88.0,1.4,17.0,836.0,842.0,635.55
2016,6,22,9,45,943.5,88.5,1.4,17.5,870.0,882.01,659.61
2016,6,22,10,0,952.0,89.0,1.4,18.0,904.0,919.79,681.86
2016,6,22,10,15,957.0,90.0,1.4,18.0,931.5,952.51,701.86
2016,6,22,10,30,962.0,91.0,1.4,18.0,959.0,982.41,719.98
2016,6,22,10,45,966.0,91.5,1.4,18.5,980.0,1007.89,733.84
2016,6,22,11,0,970.0,92.0,1.4,19.0,1001.0,1030.24,745.69
2016,6,22,11,15,972.5,92.0,1.4,19.0,1015.0,1047.36,755.7
2016,6,22,11,30,975.0,92.0,1.4,19.0,1029.0,1061.11,763.71
2016,6,22,11,45,976.5,92.0,1.45,19.0,1035.5,1070.41,769.97
2016,6,22,12,0,978.0,92.0,1.5,19.0,1042.0,1076.21,774.2
2016,6,22,12,15,978.0,92.0,1.5,19.0,1041.0,1076.98,774.58
2016,6,22,12,30,978.0,92.0,1.5,19.0,1040.0,1074.22,772.94
2016,6,22,12,45,967.5,98.0,1.55,19.0,1029.0,1063.6,767.38
2016,6,22,13,0,957.0,104.0,1.6,19.0,1018.0,1049.67,759.88
2016,6,22,13,15,954.5,103.5,1.6,18.5,1002.5,1033.73,751.82
2016,6,22,13,30,952.0,103.0,1.6,18.0,987.0,1014.52,741.7
2016,6,22,13,45,947.0,102.5,1.6,18.0,964.0,989.78,726.67
2016,6,22,14,0,942.0,102.0,1.6,18.0,941.0,962.08,709.75
2016,6,22,14,15,936.0,100.5,1.6,18.0,911.5,929.65,689.69
2016,6,22,14,30,930.0,99.0,1.6,18.0,882.0,894.61,667.82
2016,6,22,14,45,922.0,97.5,1.6,18.0,846.0,855.5,643.05
2016,6,22,15,0,914.0,96.0,1.6,18.0,810.0,814.27,616.63
2016,6,22,15,15,903.5,94.5,1.55,17.5,769.5,769.28,587.91
2016,6,22,15,30,893.0,93.0,1.5,17.0,729.0,722.81,557.74
2016,6,22,15,45,879.0,91.0,1.5,17.0,683.5,672.27,522.78
2016,6,22,16,0,865.0,89.0,1.5,17.0,638.0,621.03,485.01
2016,6,22,16,15,847.0,86.0,1.5,16.5,589.0,566.09,444.22
2016,6,22,16,30,829.0,83.0,1.5,16.0,540.0,511.11,401.93
2016,6,22,16,45,805.0,80.0,1.55,15.5,489.0,453.83,356.5
2016,6,22,17,0,781.0,77.0,1.6,15.0,438.0,397.91,310.41
2016,6,22,17,15,749.0,73.0,1.6,14.5,386.0,339.81,260.99
2016,6,22,17,30,717.0,69.0,1.6,14.0,334.0,284.47,212.53
2016,6,22,17,45,670.5,64.5,1.6,14.0,282.5,226.82,161.68
2016,6,22,18,0,624.0,60.0,1.6,14.0,231.0,175.13,116.35
2016,6,22,18,15,558.0,53.0,1.55,13.5,182.5,123.47,74.18
2016,6,22,18,30,492.0,46.0,1.5,13.0,134.0,79.19,42.14
2016,6,22,18,45,383.5,37.0,1.45,12.5,92.5,39.41,20.37
2016,6,22,19,0,275.0,28.0,1.4,12.0,51.0,22.01,11.66
2016,6,22,19,15,137.5,14.0,1.35,12.0,25.5,13.76,0.0
2016,6,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,5,15,198.5,15.5,1.2,11.0,37.5,11.28,0.48
2016,6,23,5,30,397.0,31.0,1.2,11.0,75.0,23.64,14.7
2016,6,23,5,45,489.5,38.0,1.3,11.5,119.5,58.63,28.36
2016,6,23,6,0,582.0,45.0,1.4,12.0,164.0,105.49,58.92
2016,6,23,6,15,637.5,50.0,1.4,12.5,214.0,152.96,96.7
2016,6,23,6,30,693.0,55.0,1.4,13.0,264.0,206.58,142.76
2016,6,23,6,45,734.5,58.5,1.4,13.5,316.5,260.8,191.0
2016,6,23,7,0,776.0,62.0,1.4,14.0,369.0,319.16,242.38
2016,6,23,7,15,803.5,65.0,1.35,14.5,421.0,375.5,291.23
2016,6,23,7,30,831.0,68.0,1.3,15.0,473.0,434.63,340.6
2016,6,23,7,45,853.0,69.5,1.3,15.5,524.0,490.46,385.93
2016,6,23,8,0,875.0,71.0,1.3,16.0,575.0,547.23,430.31
2016,6,23,8,15,890.5,73.5,1.3,16.5,623.0,601.84,471.43
2016,6,23,8,30,906.0,76.0,1.3,17.0,671.0,656.21,510.91
2016,6,23,8,45,918.5,77.0,1.3,17.5,715.5,706.5,545.13
2016,6,23,9,0,931.0,78.0,1.3,18.0,760.0,755.76,576.63
2016,6,23,9,15,939.5,79.5,1.3,18.0,799.5,801.18,606.01
2016,6,23,9,30,948.0,81.0,1.3,18.0,839.0,844.77,633.77
2016,6,23,9,45,950.0,85.0,1.3,18.5,871.5,883.41,656.69
2016,6,23,10,0,952.0,89.0,1.3,19.0,904.0,919.38,677.58
2016,6,23,10,15,956.5,90.0,1.3,19.5,931.5,951.69,695.86
2016,6,23,10,30,961.0,91.0,1.3,20.0,959.0,981.16,712.18
2016,6,23,10,45,964.0,92.0,1.35,20.5,979.0,1006.24,726.46
2016,6,23,11,0,967.0,93.0,1.4,21.0,999.0,1028.15,738.76
2016,6,23,11,15,968.0,93.5,1.45,21.0,1011.5,1044.32,748.96
2016,6,23,11,30,969.0,94.0,1.5,21.0,1024.0,1057.09,757.18
2016,6,23,11,45,969.0,93.5,1.55,21.0,1029.5,1064.39,762.15
2016,6,23,12,0,969.0,93.0,1.6,21.0,1035.0,1068.19,765.1
2016,6,23,12,15,968.0,93.0,1.65,21.0,1032.5,1068.0,765.72
2016,6,23,12,30,967.0,93.0,1.7,21.0,1030.0,1064.32,764.29
2016,6,23,12,45,963.0,93.5,1.75,21.0,1020.0,1054.68,759.25
2016,6,23,13,0,959.0,94.0,1.8,21.0,1010.0,1041.64,752.19
2016,6,23,13,15,955.5,93.5,1.8,21.0,994.0,1024.75,742.06
2016,6,23,13,30,952.0,93.0,1.8,21.0,978.0,1004.6,729.94
2016,6,23,13,45,948.0,92.0,1.85,21.0,954.5,980.33,715.87
2016,6,23,14,0,944.0,91.0,1.9,21.0,931.0,953.03,699.79
2016,6,23,14,15,938.0,90.0,1.9,20.5,901.5,921.09,681.31
2016,6,23,14,30,932.0,89.0,1.9,20.0,872.0,886.54,660.93
2016,6,23,14,45,926.0,86.5,1.95,20.0,837.5,848.01,636.91
2016,6,23,15,0,920.0,84.0,2.0,20.0,803.0,807.22,611.05
2016,6,23,15,15,910.0,82.5,2.0,19.5,762.5,762.42,582.74
2016,6,23,15,30,900.0,81.0,2.0,19.0,722.0,716.07,552.86
2016,6,23,15,45,890.5,77.5,2.0,19.0,678.5,666.71,518.99
2016,6,23,16,0,881.0,74.0,2.0,19.0,635.0,616.23,481.53
2016,6,23,16,15,864.5,72.0,1.95,18.5,586.5,562.44,441.03
2016,6,23,16,30,848.0,70.0,1.9,18.0,538.0,508.68,399.2
2016,6,23,16,45,828.0,67.0,1.9,17.5,487.5,452.58,354.29
2016,6,23,17,0,808.0,64.0,1.9,17.0,437.0,397.4,308.46
2016,6,23,17,15,778.5,60.5,1.85,16.5,385.5,338.48,258.19
2016,6,23,17,30,749.0,57.0,1.8,16.0,334.0,282.84,209.28
2016,6,23,17,45,705.5,53.5,1.75,15.5,283.0,226.46,159.55
2016,6,23,18,0,662.0,50.0,1.7,15.0,232.0,174.56,114.01
2016,6,23,18,15,600.5,44.5,1.6,14.5,184.0,122.97,71.65
2016,6,23,18,30,539.0,39.0,1.5,14.0,136.0,78.29,39.36
2016,6,23,18,45,432.0,32.0,1.45,14.0,94.0,36.28,16.66
2016,6,23,19,0,325.0,25.0,1.4,14.0,52.0,19.08,9.3
2016,6,23,19,15,162.5,12.5,1.3,13.5,26.0,12.29,0.0
2016,6,23,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,24,5,15,205.5,14.5,1.15,12.0,37.0,10.44,0.0
2016,6,24,5,30,411.0,29.0,1.2,12.0,74.0,21.57,12.83
2016,6,24,5,45,496.5,36.5,1.3,12.5,118.5,57.13,26.92
2016,6,24,6,0,582.0,44.0,1.4,13.0,163.0,103.95,57.42
2016,6,24,6,15,639.0,49.5,1.4,13.5,213.5,152.1,95.51
2016,6,24,6,30,696.0,55.0,1.4,14.0,264.0,206.59,142.02
2016,6,24,6,45,732.5,59.5,1.4,14.5,316.0,260.54,190.02
2016,6,24,7,0,769.0,64.0,1.4,15.0,368.0,318.11,240.67
2016,6,24,7,15,797.5,67.5,1.35,15.0,420.5,374.97,290.23
2016,6,24,7,30,826.0,71.0,1.3,15.0,473.0,434.04,340.08
2016,6,24,7,45,846.0,74.5,1.3,15.5,524.0,491.33,386.44
2016,6,24,8,0,866.0,78.0,1.3,16.0,575.0,548.71,431.17
2016,6,24,8,15,882.5,80.0,1.3,16.0,624.0,603.02,472.91
2016,6,24,8,30,899.0,82.0,1.3,16.0,673.0,657.19,513.27
2016,6,24,8,45,910.5,85.0,1.35,16.5,717.5,708.57,549.13
2016,6,24,9,0,922.0,88.0,1.4,17.0,762.0,758.85,581.99
2016,6,24,9,15,931.5,89.5,1.4,17.5,802.0,804.73,610.71
2016,6,24,9,30,941.0,91.0,1.4,18.0,842.0,848.86,637.77
2016,6,24,9,45,948.0,92.5,1.4,18.5,876.5,888.94,661.68
2016,6,24,10,0,955.0,94.0,1.4,19.0,911.0,926.67,683.74
2016,6,24,10,15,960.0,95.0,1.4,19.0,939.0,959.56,703.72
2016,6,24,10,30,965.0,96.0,1.4,19.0,967.0,989.63,721.83
2016,6,24,10,45,968.0,97.5,1.45,19.5,988.0,1015.35,736.55
2016,6,24,11,0,971.0,99.0,1.5,20.0,1009.0,1037.89,749.27
2016,6,24,11,15,973.5,99.5,1.5,20.0,1023.0,1055.64,759.64
2016,6,24,11,30,976.0,100.0,1.5,20.0,1037.0,1070.0,768.01
2016,6,24,11,45,975.5,100.5,1.55,20.5,1043.0,1077.92,771.88
2016,6,24,12,0,975.0,101.0,1.6,21.0,1049.0,1082.32,773.72
2016,6,24,12,15,975.0,101.0,1.6,21.0,1047.5,1083.19,774.18
2016,6,24,12,30,975.0,101.0,1.6,21.0,1046.0,1080.54,772.6
2016,6,24,12,45,968.5,104.0,1.65,21.5,1036.0,1070.94,766.21
2016,6,24,13,0,962.0,107.0,1.7,22.0,1026.0,1057.97,757.87
2016,6,24,13,15,958.5,106.5,1.7,22.0,1009.5,1041.09,747.88
2016,6,24,13,30,955.0,106.0,1.7,22.0,993.0,1020.94,735.92
2016,6,24,13,45,951.0,104.5,1.75,22.0,970.0,996.14,721.75
2016,6,24,14,0,947.0,103.0,1.8,22.0,947.0,968.31,705.59
2016,6,24,14,15,940.5,102.0,1.8,21.5,917.0,935.88,687.06
2016,6,24,14,30,934.0,101.0,1.8,21.0,887.0,900.85,666.66
2016,6,24,14,45,925.5,99.5,1.8,21.0,851.0,861.25,641.73
2016,6,24,15,0,917.0,98.0,1.8,21.0,815.0,819.56,615.17
2016,6,24,15,15,906.5,96.0,1.8,21.0,774.0,773.99,585.65
2016,6,24,15,30,896.0,94.0,1.8,21.0,733.0,726.92,554.69
2016,6,24,15,45,881.0,92.5,1.8,21.0,687.5,676.11,519.84
2016,6,24,16,0,866.0,91.0,1.8,21.0,642.0,624.68,482.24
2016,6,24,16,15,848.5,88.0,1.75,20.5,593.0,569.98,441.75
2016,6,24,16,30,831.0,85.0,1.7,20.0,544.0,515.21,399.87
2016,6,24,16,45,806.0,82.5,1.7,19.5,492.5,457.83,354.75
2016,6,24,17,0,781.0,80.0,1.7,19.0,441.0,401.91,309.16
2016,6,24,17,15,748.5,75.5,1.65,18.5,389.0,343.08,259.83
2016,6,24,17,30,716.0,71.0,1.6,18.0,337.0,287.07,211.54
2016,6,24,17,45,669.5,66.5,1.55,17.5,285.0,229.37,161.69
2016,6,24,18,0,623.0,62.0,1.5,17.0,233.0,177.66,117.14
2016,6,24,18,15,555.5,55.0,1.4,16.0,184.0,125.73,75.41
2016,6,24,18,30,488.0,48.0,1.3,15.0,135.0,81.38,43.65
2016,6,24,18,45,381.0,38.0,1.2,14.5,93.5,40.78,21.13
2016,6,24,19,0,274.0,28.0,1.1,14.0,52.0,21.96,11.59
2016,6,24,19,15,137.0,14.0,1.05,13.5,26.0,13.76,0.0
2016,6,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,25,5,15,170.0,17.0,0.55,12.5,35.5,12.67,0.6
2016,6,25,5,30,340.0,34.0,0.5,13.0,71.0,26.36,16.84
2016,6,25,5,45,440.0,42.0,0.5,13.5,115.5,58.72,30.06
2016,6,25,6,0,540.0,50.0,0.5,14.0,160.0,102.92,58.08
2016,6,25,6,15,599.5,56.0,0.5,14.5,209.5,149.8,94.52
2016,6,25,6,30,659.0,62.0,0.5,15.0,259.0,203.25,139.23
2016,6,25,6,45,703.5,66.0,0.55,15.5,312.0,258.23,186.82
2016,6,25,7,0,748.0,70.0,0.6,16.0,365.0,316.38,236.75
2016,6,25,7,15,777.0,73.5,0.65,16.5,417.0,372.32,284.27
2016,6,25,7,30,806.0,77.0,0.7,17.0,469.0,430.57,332.14
2016,6,25,7,45,829.5,79.5,0.8,18.0,520.5,487.14,376.84
2016,6,25,8,0,853.0,82.0,0.9,19.0,572.0,545.0,420.85
2016,6,25,8,15,869.5,84.5,0.9,19.5,620.0,599.21,460.67
2016,6,25,8,30,886.0,87.0,0.9,20.0,668.0,653.32,499.0
2016,6,25,8,45,899.5,88.5,0.95,20.5,713.0,704.01,533.71
2016,6,25,9,0,913.0,90.0,1.0,21.0,758.0,753.78,565.42
2016,6,25,9,15,922.5,91.5,1.05,21.5,798.0,799.35,593.76
2016,6,25,9,30,932.0,93.0,1.1,22.0,838.0,843.19,620.58
2016,6,25,9,45,934.5,97.5,1.15,22.5,870.5,882.29,643.98
2016,6,25,10,0,937.0,102.0,1.2,23.0,903.0,918.78,665.49
2016,6,25,10,15,942.5,103.0,1.2,23.0,931.0,951.65,685.06
2016,6,25,10,30,948.0,104.0,1.2,23.0,959.0,981.79,702.82
2016,6,25,10,45,952.0,105.0,1.25,23.5,980.5,1007.62,717.33
2016,6,25,11,0,956.0,106.0,1.3,24.0,1002.0,1030.35,729.95
2016,6,25,11,15,959.0,106.5,1.3,24.0,1016.0,1048.41,740.27
2016,6,25,11,30,962.0,107.0,1.3,24.0,1030.0,1063.14,748.68
2016,6,25,11,45,962.5,107.5,1.35,24.5,1036.5,1071.99,753.07
2016,6,25,12,0,963.0,108.0,1.4,25.0,1043.0,1077.38,755.51
2016,6,25,12,15,963.0,107.5,1.4,25.0,1042.0,1077.78,755.65
2016,6,25,12,30,963.0,107.0,1.4,25.0,1041.0,1074.7,753.85
2016,6,25,12,45,962.5,106.5,1.45,25.0,1032.5,1067.64,750.67
2016,6,25,13,0,962.0,106.0,1.5,25.0,1024.0,1057.14,745.47
2016,6,25,13,15,958.5,105.0,1.55,25.0,1008.0,1039.79,736.15
2016,6,25,13,30,955.0,104.0,1.6,25.0,992.0,1019.17,724.86
2016,6,25,13,45,950.5,103.5,1.65,25.0,969.0,994.96,711.31
2016,6,25,14,0,946.0,103.0,1.7,25.0,946.0,967.74,695.8
2016,6,25,14,15,939.5,101.5,1.7,24.5,916.0,934.86,677.27
2016,6,25,14,30,933.0,100.0,1.7,24.0,886.0,899.38,656.9
2016,6,25,14,45,925.0,98.5,1.7,24.0,850.0,860.25,632.65
2016,6,25,15,0,917.0,97.0,1.7,24.0,814.0,818.99,606.75
2016,6,25,15,15,906.0,95.5,1.7,23.5,773.0,773.57,578.87
2016,6,25,15,30,895.0,94.0,1.7,23.0,732.0,726.69,549.49
2016,6,25,15,45,881.5,91.5,1.7,23.0,686.5,675.92,515.09
2016,6,25,16,0,868.0,89.0,1.7,23.0,641.0,624.4,477.83
2016,6,25,16,15,850.5,86.0,1.65,22.5,592.0,569.6,437.68
2016,6,25,16,30,833.0,83.0,1.6,22.0,543.0,514.72,396.11
2016,6,25,16,45,810.0,80.0,1.6,21.5,492.0,457.67,351.66
2016,6,25,17,0,787.0,77.0,1.6,21.0,441.0,401.88,306.55
2016,6,25,17,15,755.0,73.0,1.5,20.0,389.0,343.39,258.26
2016,6,25,17,30,723.0,69.0,1.4,19.0,337.0,287.66,210.81
2016,6,25,17,45,679.0,64.0,1.35,18.5,285.0,230.99,161.94
2016,6,25,18,0,635.0,59.0,1.3,18.0,233.0,177.49,116.01
2016,6,25,18,15,569.0,52.5,1.2,17.0,184.5,125.55,74.34
2016,6,25,18,30,503.0,46.0,1.1,16.0,136.0,80.99,42.51
2016,6,25,18,45,399.0,36.5,1.0,15.5,94.0,40.05,20.0
2016,6,25,19,0,295.0,27.0,0.9,15.0,52.0,20.97,10.78
2016,6,25,19,15,147.5,13.5,0.85,14.5,26.0,13.27,0.0
2016,6,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,5,15,175.5,16.0,0.5,12.5,35.0,11.81,0.0
2016,6,26,5,30,351.0,32.0,0.5,13.0,70.0,24.49,15.21
2016,6,26,5,45,443.5,40.5,0.5,13.5,113.5,57.01,28.68
2016,6,26,6,0,536.0,49.0,0.5,14.0,157.0,100.98,56.67
2016,6,26,6,15,594.5,55.0,0.5,14.5,206.0,147.41,92.74
2016,6,26,6,30,653.0,61.0,0.5,15.0,255.0,200.32,137.0
2016,6,26,6,45,695.0,65.0,0.55,15.5,307.0,254.23,183.81
2016,6,26,7,0,737.0,69.0,0.6,16.0,359.0,311.06,232.77
2016,6,26,7,15,766.0,72.5,0.6,16.5,410.5,366.4,279.64
2016,6,26,7,30,795.0,76.0,0.6,17.0,462.0,424.05,326.75
2016,6,26,7,45,818.0,78.5,0.65,17.5,512.5,479.81,371.17
2016,6,26,8,0,841.0,81.0,0.7,18.0,563.0,536.85,414.97
2016,6,26,8,15,857.0,83.5,0.7,18.5,610.5,590.2,454.15
2016,6,26,8,30,873.0,86.0,0.7,19.0,658.0,643.42,491.83
2016,6,26,8,45,886.0,87.5,0.75,19.5,702.0,693.21,526.02
2016,6,26,9,0,899.0,89.0,0.8,20.0,746.0,742.08,557.19
2016,6,26,9,15,908.5,90.5,0.8,20.5,785.0,787.12,584.53
2016,6,26,9,30,918.0,92.0,0.8,21.0,824.0,830.48,610.28
2016,6,26,9,45,925.5,93.0,0.85,21.5,858.0,869.75,633.8
2016,6,26,10,0,933.0,94.0,0.9,22.0,892.0,906.78,655.67
2016,6,26,10,15,938.5,95.0,0.95,22.5,919.0,939.58,674.68
2016,6,26,10,30,944.0,96.0,1.0,23.0,946.0,969.66,691.9
2016,6,26,10,45,947.0,97.0,1.05,23.5,966.5,994.51,705.82
2016,6,26,11,0,950.0,98.0,1.1,24.0,987.0,1016.25,717.86
2016,6,26,11,15,952.0,98.5,1.15,24.0,1000.5,1033.29,728.47
2016,6,26,11,30,954.0,99.0,1.2,24.0,1014.0,1047.0,737.2
2016,6,26,11,45,954.0,99.5,1.25,24.0,1020.0,1055.35,742.78
2016,6,26,12,0,954.0,100.0,1.3,24.0,1026.0,1060.25,746.44
2016,6,26,12,15,953.0,100.0,1.35,24.0,1024.5,1060.19,747.21
2016,6,26,12,30,952.0,100.0,1.4,24.0,1023.0,1056.69,746.02
2016,6,26,12,45,940.0,106.0,1.45,24.5,1011.0,1044.91,738.42
2016,6,26,13,0,928.0,112.0,1.5,25.0,999.0,1029.92,729.01
2016,6,26,13,15,924.5,111.5,1.55,25.0,982.5,1013.59,720.24
2016,6,26,13,30,921.0,111.0,1.6,25.0,966.0,994.1,709.5
2016,6,26,13,45,915.0,110.5,1.65,25.0,943.0,969.21,695.35
2016,6,26,14,0,909.0,110.0,1.7,25.0,920.0,941.5,679.36
2016,6,26,14,15,902.0,108.5,1.7,25.0,890.5,909.22,659.72
2016,6,26,14,30,895.0,107.0,1.7,25.0,861.0,874.47,638.38
2016,6,26,14,45,885.0,106.0,1.75,25.0,825.0,835.48,614.6
2016,6,26,15,0,875.0,105.0,1.8,25.0,789.0,794.61,589.25
2016,6,26,15,15,864.0,102.5,1.8,24.5,749.0,749.82,561.54
2016,6,26,15,30,853.0,100.0,1.8,24.0,709.0,703.66,532.4
2016,6,26,15,45,837.5,98.0,1.8,24.0,664.5,653.9,498.12
2016,6,26,16,0,822.0,96.0,1.8,24.0,620.0,604.08,461.94
2016,6,26,16,15,803.5,93.0,1.75,23.5,572.0,550.6,422.69
2016,6,26,16,30,785.0,90.0,1.7,23.0,524.0,497.45,382.42
2016,6,26,16,45,761.0,86.5,1.7,22.5,474.0,441.84,339.12
2016,6,26,17,0,737.0,83.0,1.7,22.0,424.0,387.66,295.42
2016,6,26,17,15,704.5,78.5,1.65,21.0,373.5,331.13,249.01
2016,6,26,17,30,672.0,74.0,1.6,20.0,323.0,276.28,202.66
2016,6,26,17,45,627.5,68.5,1.55,19.5,273.0,221.6,155.73
2016,6,26,18,0,583.0,63.0,1.5,19.0,223.0,171.57,112.97
2016,6,26,18,15,517.5,55.5,1.4,18.0,176.0,121.58,73.06
2016,6,26,18,30,452.0,48.0,1.3,17.0,129.0,78.93,42.57
2016,6,26,18,45,354.0,38.0,1.2,16.5,89.0,40.43,20.96
2016,6,26,19,0,256.0,28.0,1.1,16.0,49.0,21.93,11.48
2016,6,26,19,15,128.0,14.0,1.05,15.5,24.5,13.76,0.0
2016,6,26,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,27,5,15,186.0,15.0,0.45,12.5,34.5,10.97,0.0
2016,6,27,5,30,372.0,30.0,0.4,13.0,69.0,22.66,13.63
2016,6,27,5,45,461.0,38.0,0.4,13.5,112.5,55.08,26.72
2016,6,27,6,0,550.0,46.0,0.4,14.0,156.0,99.07,54.52
2016,6,27,6,15,607.0,51.5,0.4,14.5,205.0,145.5,90.54
2016,6,27,6,30,664.0,57.0,0.4,15.0,254.0,199.46,135.69
2016,6,27,6,45,703.0,61.0,0.4,15.5,305.5,251.79,181.22
2016,6,27,7,0,742.0,65.0,0.4,16.0,357.0,308.04,229.57
2016,6,27,7,15,770.0,68.5,0.45,16.5,408.0,363.24,276.44
2016,6,27,7,30,798.0,72.0,0.5,17.0,459.0,420.65,323.59
2016,6,27,7,45,819.0,75.5,0.6,18.0,509.0,477.0,368.07
2016,6,27,8,0,840.0,79.0,0.7,19.0,559.0,533.61,411.12
2016,6,27,8,15,856.0,81.0,0.75,19.5,606.5,586.43,450.33
2016,6,27,8,30,872.0,83.0,0.8,20.0,654.0,639.12,488.19
2016,6,27,8,45,883.5,85.5,0.9,21.0,698.0,688.88,521.91
2016,6,27,9,0,895.0,88.0,1.0,22.0,742.0,737.61,552.54
2016,6,27,9,15,904.5,89.5,1.0,22.5,781.0,782.52,579.88
2016,6,27,9,30,914.0,91.0,1.0,23.0,820.0,825.77,605.64
2016,6,27,9,45,907.5,100.5,1.0,23.5,849.5,861.91,626.37
2016,6,27,10,0,901.0,110.0,1.0,24.0,879.0,894.9,644.87
2016,6,27,10,15,906.5,111.5,1.05,24.5,906.5,927.34,663.68
2016,6,27,10,30,912.0,113.0,1.1,25.0,934.0,957.15,680.71
2016,6,27,10,45,915.5,114.0,1.15,25.5,955.0,981.8,694.48
2016,6,27,11,0,919.0,115.0,1.2,26.0,976.0,1003.46,706.43
2016,6,27,11,15,921.5,115.5,1.2,26.0,989.5,1020.55,716.15
2016,6,27,11,30,924.0,116.0,1.2,26.0,1003.0,1034.44,724.03
2016,6,27,11,45,924.5,117.0,1.25,26.5,1009.5,1043.57,728.62
2016,6,27,12,0,925.0,118.0,1.3,27.0,1016.0,1049.38,731.32
2016,6,27,12,15,925.0,118.0,1.35,27.0,1015.5,1050.34,732.67
2016,6,27,12,30,925.0,118.0,1.4,27.0,1015.0,1047.96,732.14
2016,6,27,12,45,925.5,116.0,1.45,27.0,1007.0,1040.72,728.78
2016,6,27,13,0,926.0,114.0,1.5,27.0,999.0,1030.15,723.5
2016,6,27,13,15,923.5,113.5,1.55,27.0,984.0,1014.85,715.38
2016,6,27,13,30,921.0,113.0,1.6,27.0,969.0,996.36,705.35
2016,6,27,13,45,917.5,112.0,1.65,27.0,947.0,973.35,692.49
2016,6,27,14,0,914.0,111.0,1.7,27.0,925.0,947.38,677.73
2016,6,27,14,15,907.5,109.5,1.75,26.5,896.0,915.42,660.36
2016,6,27,14,30,901.0,108.0,1.8,26.0,867.0,880.96,641.13
2016,6,27,14,45,894.5,105.5,1.85,26.0,832.5,843.15,618.18
2016,6,27,15,0,888.0,103.0,1.9,26.0,798.0,803.18,593.5
2016,6,27,15,15,877.0,101.0,1.9,25.5,758.0,758.4,565.92
2016,6,27,15,30,866.0,99.0,1.9,25.0,718.0,712.22,536.9
2016,6,27,15,45,854.0,96.0,1.9,25.0,673.5,663.21,503.44
2016,6,27,16,0,842.0,93.0,1.9,25.0,629.0,613.36,467.42
2016,6,27,16,15,824.0,90.0,1.85,24.5,581.0,559.61,428.11
2016,6,27,16,30,806.0,87.0,1.8,24.0,533.0,505.71,387.41
2016,6,27,16,45,784.5,83.0,1.8,23.5,483.0,449.7,343.92
2016,6,27,17,0,763.0,79.0,1.8,23.0,433.0,394.82,299.75
2016,6,27,17,15,731.0,75.0,1.7,22.0,381.5,337.57,252.72
2016,6,27,17,30,699.0,71.0,1.6,21.0,330.0,283.09,206.61
2016,6,27,17,45,657.0,65.5,1.55,20.5,279.5,226.41,158.04
2016,6,27,18,0,615.0,60.0,1.5,20.0,229.0,175.21,114.24
2016,6,27,18,15,550.0,53.0,1.35,19.0,181.0,123.96,73.31
2016,6,27,18,30,485.0,46.0,1.2,18.0,133.0,79.98,41.95
2016,6,27,18,45,386.0,36.5,1.1,17.5,92.0,40.06,19.89
2016,6,27,19,0,287.0,27.0,1.0,17.0,51.0,20.96,10.66
2016,6,27,19,15,143.5,13.5,0.95,16.5,25.5,13.27,0.0
2016,6,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,5,15,146.0,16.5,0.5,12.5,32.0,12.34,0.0
2016,6,28,5,30,292.0,33.0,0.5,13.0,64.0,25.6,16.06
2016,6,28,5,45,385.5,42.5,0.5,13.5,106.0,54.99,29.05
2016,6,28,6,0,479.0,52.0,0.5,14.0,148.0,96.62,55.53
2016,6,28,6,15,539.0,59.0,0.5,14.5,196.0,140.98,89.72
2016,6,28,6,30,599.0,66.0,0.5,15.0,244.0,192.01,132.1
2016,6,28,6,45,643.5,71.0,0.55,15.5,294.5,243.41,176.5
2016,6,28,7,0,688.0,76.0,0.6,16.0,345.0,299.35,224.46
2016,6,28,7,15,718.5,80.5,0.6,16.5,396.0,354.75,271.16
2016,6,28,7,30,749.0,85.0,0.6,17.0,447.0,411.57,317.53
2016,6,28,7,45,773.0,88.0,0.6,18.0,497.0,466.01,359.89
2016,6,28,8,0,797.0,91.0,0.6,19.0,547.0,521.75,401.46
2016,6,28,8,15,814.5,94.0,0.6,19.5,594.0,574.7,440.15
2016,6,28,8,30,832.0,97.0,0.6,20.0,641.0,627.78,477.55
2016,6,28,8,45,846.0,99.0,0.65,20.5,685.0,676.45,511.31
2016,6,28,9,0,860.0,101.0,0.7,21.0,729.0,724.94,542.38
2016,6,28,9,15,870.5,103.0,0.75,21.5,768.0,769.78,570.31
2016,6,28,9,30,881.0,105.0,0.8,22.0,807.0,813.11,596.87
2016,6,28,9,45,891.5,105.5,0.85,22.5,841.0,853.2,620.98
2016,6,28,10,0,902.0,106.0,0.9,23.0,875.0,891.34,643.59
2016,6,28,10,15,908.0,107.0,0.95,23.0,903.0,923.79,663.67
2016,6,28,10,30,914.0,108.0,1.0,23.0,931.0,953.65,682.13
2016,6,28,10,45,918.0,109.0,1.1,23.5,952.0,978.87,697.26
2016,6,28,11,0,922.0,110.0,1.2,24.0,973.0,1001.11,710.56
2016,6,28,11,15,925.0,110.5,1.2,24.0,987.0,1018.79,720.72
2016,6,28,11,30,928.0,111.0,1.2,24.0,1001.0,1033.26,729.01
2016,6,28,11,45,929.0,111.5,1.25,24.0,1007.5,1042.47,735.12
2016,6,28,12,0,930.0,112.0,1.3,24.0,1014.0,1048.35,739.35
2016,6,28,12,15,930.0,112.0,1.35,24.0,1013.5,1049.36,740.75
2016,6,28,12,30,930.0,112.0,1.4,24.0,1013.0,1047.01,740.23
2016,6,28,12,45,921.5,116.0,1.45,24.0,1002.5,1036.88,735.04
2016,6,28,13,0,913.0,120.0,1.5,24.0,992.0,1023.56,728.01
2016,6,28,13,15,910.0,119.5,1.5,24.0,977.0,1007.99,718.87
2016,6,28,13,30,907.0,119.0,1.5,24.0,962.0,989.3,707.86
2016,6,28,13,45,903.0,117.5,1.55,24.0,939.5,965.63,694.47
2016,6,28,14,0,899.0,116.0,1.6,24.0,917.0,939.08,679.21
2016,6,28,14,15,892.5,114.5,1.6,23.5,888.5,907.56,661.3
2016,6,28,14,30,886.0,113.0,1.6,23.0,860.0,873.56,641.63
2016,6,28,14,45,878.5,111.0,1.6,23.0,825.5,835.95,618.14
2016,6,28,15,0,871.0,109.0,1.6,23.0,791.0,796.29,593.06
2016,6,28,15,15,860.0,106.5,1.6,22.5,751.0,751.67,565.42
2016,6,28,15,30,849.0,104.0,1.6,22.0,711.0,705.68,536.36
2016,6,28,15,45,836.5,100.5,1.6,22.0,666.5,656.58,502.44
2016,6,28,16,0,824.0,97.0,1.6,22.0,622.0,607.17,466.56
2016,6,28,16,15,805.5,94.0,1.55,21.5,574.5,553.58,427.12
2016,6,28,16,30,787.0,91.0,1.5,21.0,527.0,500.31,386.64
2016,6,28,16,45,764.5,87.0,1.45,20.5,477.0,444.77,343.1
2016,6,28,17,0,742.0,83.0,1.4,20.0,427.0,390.49,299.06
2016,6,28,17,15,709.5,78.5,1.3,19.5,376.0,333.65,251.68
2016,6,28,17,30,677.0,74.0,1.2,19.0,325.0,278.49,204.55
2016,6,28,17,45,634.0,68.0,1.2,18.5,275.0,223.37,157.3
2016,6,28,18,0,591.0,62.0,1.2,18.0,225.0,172.73,113.94
2016,6,28,18,15,525.5,55.0,1.15,17.0,178.0,122.69,73.87
2016,6,28,18,30,460.0,48.0,1.1,16.0,131.0,79.99,43.24
2016,6,28,18,45,361.0,38.0,1.05,15.5,90.5,40.93,21.2
2016,6,28,19,0,262.0,28.0,1.0,15.0,50.0,21.93,11.55
2016,6,28,19,15,131.0,14.0,0.95,14.5,25.0,13.76,0.0
2016,6,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,5,15,186.0,15.0,0.8,11.5,34.5,11.05,0.0
2016,6,29,5,30,372.0,30.0,0.8,12.0,69.0,22.81,13.7
2016,6,29,5,45,466.0,37.5,0.8,12.5,113.0,53.79,25.95
2016,6,29,6,0,560.0,45.0,0.8,13.0,157.0,97.94,53.49
2016,6,29,6,15,618.0,50.5,0.8,13.0,206.5,146.34,91.39
2016,6,29,6,30,676.0,56.0,0.8,13.0,256.0,199.66,136.72
2016,6,29,6,45,717.0,60.0,0.85,13.5,308.0,253.16,183.97
2016,6,29,7,0,758.0,64.0,0.9,14.0,360.0,310.79,234.46
2016,6,29,7,15,786.5,67.5,0.9,14.5,412.0,367.04,282.96
2016,6,29,7,30,815.0,71.0,0.9,15.0,464.0,425.55,331.66
2016,6,29,7,45,837.0,73.5,0.95,15.5,515.0,482.31,377.63
2016,6,29,8,0,859.0,76.0,1.0,16.0,566.0,539.39,422.27
2016,6,29,8,15,875.0,78.5,1.0,16.0,614.0,593.68,463.78
2016,6,29,8,30,891.0,81.0,1.0,16.0,662.0,647.82,503.86
2016,6,29,8,45,903.5,82.5,1.05,16.5,706.5,698.16,539.01
2016,6,29,9,0,916.0,84.0,1.1,17.0,751.0,747.52,571.1
2016,6,29,9,15,925.5,85.5,1.1,17.0,791.0,793.35,600.72
2016,6,29,9,30,935.0,87.0,1.1,17.0,831.0,837.47,628.79
2016,6,29,9,45,936.5,92.0,1.15,17.5,864.0,876.56,652.7
2016,6,29,10,0,938.0,97.0,1.2,18.0,897.0,912.96,674.65
2016,6,29,10,15,943.5,98.0,1.2,18.0,925.0,946.06,694.78
2016,6,29,10,30,949.0,99.0,1.2,18.0,953.0,976.42,713.06
2016,6,29,10,45,954.0,99.5,1.25,18.5,975.0,1002.9,728.33
2016,6,29,11,0,959.0,100.0,1.3,19.0,997.0,1026.34,741.68
2016,6,29,11,15,961.5,100.5,1.3,19.0,1011.5,1044.16,752.06
2016,6,29,11,30,964.0,101.0,1.3,19.0,1026.0,1058.63,760.48
2016,6,29,11,45,966.0,101.0,1.35,19.0,1033.0,1068.7,767.2
2016,6,29,12,0,968.0,101.0,1.4,19.0,1040.0,1075.3,771.93
2016,6,29,12,15,968.5,101.0,1.45,19.0,1040.0,1076.9,773.71
2016,6,29,12,30,969.0,101.0,1.5,19.0,1040.0,1074.99,773.45
2016,6,29,12,45,960.0,106.0,1.55,19.0,1029.5,1065.2,768.4
2016,6,29,13,0,951.0,111.0,1.6,19.0,1019.0,1052.08,761.4
2016,6,29,13,15,948.0,110.5,1.6,18.5,1003.5,1036.03,753.25
2016,6,29,13,30,945.0,110.0,1.6,18.0,988.0,1016.73,743.08
2016,6,29,13,45,941.5,108.5,1.6,18.0,965.5,992.78,728.56
2016,6,29,14,0,938.0,107.0,1.6,18.0,943.0,965.79,712.11
2016,6,29,14,15,932.0,106.0,1.6,17.5,914.0,934.19,693.91
2016,6,29,14,30,926.0,105.0,1.6,17.0,885.0,899.97,673.82
2016,6,29,14,45,919.0,103.0,1.6,17.0,850.0,861.46,649.41
2016,6,29,15,0,912.0,101.0,1.6,17.0,815.0,820.76,623.28
2016,6,29,15,15,901.5,99.0,1.55,16.5,774.0,775.45,594.28
2016,6,29,15,30,891.0,97.0,1.5,16.0,733.0,728.63,563.82
2016,6,29,15,45,878.0,94.5,1.5,16.0,688.0,678.38,529.07
2016,6,29,16,0,865.0,92.0,1.5,16.0,643.0,627.32,491.42
2016,6,29,16,15,847.0,89.0,1.45,15.5,594.0,572.46,450.36
2016,6,29,16,30,829.0,86.0,1.4,15.0,545.0,517.41,407.79
2016,6,29,16,45,806.5,82.5,1.4,15.0,494.0,460.23,361.67
2016,6,29,17,0,784.0,79.0,1.4,15.0,443.0,404.25,314.99
2016,6,29,17,15,752.5,75.0,1.3,14.5,391.0,346.01,265.48
2016,6,29,17,30,721.0,71.0,1.2,14.0,339.0,290.46,216.95
2016,6,29,17,45,677.0,65.5,1.2,13.5,287.0,232.01,165.94
2016,6,29,18,0,633.0,60.0,1.2,13.0,235.0,179.25,119.86
2016,6,29,18,15,566.5,53.5,1.15,12.5,186.0,127.18,77.14
2016,6,29,18,30,500.0,47.0,1.1,12.0,137.0,82.56,44.51
2016,6,29,18,45,395.5,37.5,1.05,12.0,95.0,41.57,21.35
2016,6,29,19,0,291.0,28.0,1.0,12.0,53.0,21.95,11.74
2016,6,29,19,15,145.5,14.0,0.95,11.5,26.5,13.76,0.0
2016,6,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,5,15,159.5,16.5,0.9,11.5,33.0,12.45,0.0
2016,6,30,5,30,319.0,33.0,0.9,12.0,66.0,25.79,16.15
2016,6,30,5,45,416.5,42.0,0.95,12.5,109.0,55.1,28.65
2016,6,30,6,0,514.0,51.0,1.0,13.0,152.0,98.18,55.7
2016,6,30,6,15,576.0,57.5,1.0,13.0,201.5,144.22,91.45
2016,6,30,6,30,638.0,64.0,1.0,13.0,251.0,197.17,136.15
2016,6,30,6,45,346.5,107.0,1.0,13.5,211.5,195.43,147.93
2016,6,30,7,0,55.0,150.0,1.0,14.0,172.0,161.29,128.32
2016,6,30,7,15,214.0,161.0,0.95,14.5,262.0,236.9,187.67
2016,6,30,7,30,373.0,172.0,0.9,15.0,352.0,330.1,260.59
2016,6,30,7,45,304.5,207.5,0.9,15.5,364.5,350.78,276.66
2016,6,30,8,0,236.0,243.0,0.9,16.0,377.0,365.34,287.13
2016,6,30,8,15,549.0,168.5,0.9,16.5,517.0,492.05,385.84
2016,6,30,8,30,862.0,94.0,0.9,17.0,657.0,641.92,497.43
2016,6,30,8,45,874.5,97.0,0.9,17.5,701.0,692.55,531.43
2016,6,30,9,0,887.0,100.0,0.9,18.0,745.0,742.25,562.98
2016,6,30,9,15,897.5,102.0,0.9,18.5,785.0,788.26,591.3
2016,6,30,9,30,908.0,104.0,0.9,19.0,825.0,832.69,618.06
2016,6,30,9,45,913.5,107.0,0.9,19.5,859.0,872.18,641.12
2016,6,30,10,0,919.0,110.0,0.9,20.0,893.0,909.32,662.37
2016,6,30,10,15,925.0,111.5,0.9,20.0,921.5,942.87,682.37
2016,6,30,10,30,931.0,113.0,0.9,20.0,950.0,973.77,700.6
2016,6,30,10,45,935.0,114.0,0.95,20.5,971.0,999.46,715.17
2016,6,30,11,0,939.0,115.0,1.0,21.0,992.0,1022.13,727.89
2016,6,30,11,15,942.0,115.5,1.0,21.0,1006.5,1040.17,738.2
2016,6,30,11,30,945.0,116.0,1.0,21.0,1021.0,1054.94,746.62
2016,6,30,11,45,946.0,116.5,1.05,21.5,1028.0,1064.39,751.52
2016,6,30,12,0,947.0,117.0,1.1,22.0,1035.0,1070.44,754.5
2016,6,30,12,15,946.5,117.0,1.1,22.0,1034.0,1071.06,754.75
2016,6,30,12,30,946.0,117.0,1.1,22.0,1033.0,1068.25,753.11
2016,6,30,12,45,932.5,124.5,1.15,22.0,1021.0,1056.64,747.25
2016,6,30,13,0,919.0,132.0,1.2,22.0,1009.0,1041.85,739.59
2016,6,30,13,15,915.5,131.0,1.2,22.0,993.5,1025.29,729.96
2016,6,30,13,30,912.0,130.0,1.2,22.0,978.0,1005.59,718.46
2016,6,30,13,45,906.0,129.5,1.25,22.0,954.5,981.02,704.8
2016,6,30,14,0,900.0,129.0,1.3,22.0,931.0,953.62,689.31
2016,6,30,14,15,893.0,127.5,1.3,22.0,901.5,921.68,670.04
2016,6,30,14,30,886.0,126.0,1.3,22.0,872.0,887.27,649.09
2016,6,30,14,45,876.0,124.0,1.35,22.0,836.0,847.63,625.19
2016,6,30,15,0,866.0,122.0,1.4,22.0,800.0,806.11,599.7
2016,6,30,15,15,853.5,120.0,1.4,21.5,759.0,762.8,573.17
2016,6,30,15,30,841.0,118.0,1.4,21.0,718.0,716.15,543.84
2016,6,30,15,45,824.5,115.0,1.4,21.0,672.5,664.87,508.06
2016,6,30,16,0,808.0,112.0,1.4,21.0,627.0,613.2,470.8
2016,6,30,16,15,787.5,108.5,1.35,20.5,578.5,558.65,430.86
2016,6,30,16,30,767.0,105.0,1.3,20.0,530.0,504.65,390.04
2016,6,30,16,45,739.0,101.0,1.3,19.5,479.0,446.7,345.16
2016,6,30,17,0,711.0,97.0,1.3,19.0,428.0,391.21,300.6
2016,6,30,17,15,675.0,92.0,1.25,18.5,376.0,333.99,253.28
2016,6,30,17,30,639.0,87.0,1.2,18.0,324.0,280.03,207.44
2016,6,30,17,45,587.5,80.5,1.2,17.5,273.0,224.25,160.11
2016,6,30,18,0,536.0,74.0,1.2,17.0,222.0,173.94,117.56
2016,6,30,18,15,465.5,65.0,1.1,16.0,174.5,124.26,78.04
2016,6,30,18,30,395.0,56.0,1.0,15.0,127.0,82.56,48.03
2016,6,30,18,45,290.0,43.5,0.95,14.5,87.0,43.71,24.86
2016,6,30,19,0,185.0,31.0,0.9,14.0,47.0,24.13,13.3
2016,6,30,19,15,92.5,15.5,0.85,13.5,23.5,15.24,0.0
2016,6,30,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,5,15,127.0,17.5,0.8,11.5,30.5,13.57,0.0
2016,7,1,5,30,254.0,35.0,0.8,12.0,61.0,27.05,17.14
2016,7,1,5,45,352.5,45.5,0.8,12.5,103.0,54.98,30.55
2016,7,1,6,0,451.0,56.0,0.8,13.0,145.0,95.92,56.49
2016,7,1,6,15,515.5,63.5,0.8,13.0,193.0,139.73,90.21
2016,7,1,6,30,580.0,71.0,0.8,13.0,241.0,190.77,132.84
2016,7,1,6,45,290.5,98.0,0.8,13.5,183.0,171.5,129.8
2016,7,1,7,0,1.0,125.0,0.8,14.0,125.0,120.35,95.67
2016,7,1,7,15,39.0,161.0,0.8,14.5,179.5,169.52,135.19
2016,7,1,7,30,77.0,197.0,0.8,15.0,234.0,223.11,177.45
2016,7,1,7,45,56.0,208.5,0.85,15.5,237.0,228.89,181.3
2016,7,1,8,0,35.0,220.0,0.9,16.0,240.0,232.37,183.22
2016,7,1,8,15,30.0,231.0,0.9,16.5,249.0,242.53,190.29
2016,7,1,8,30,25.0,242.0,0.9,17.0,258.0,250.39,195.42
2016,7,1,8,45,203.0,271.0,0.9,17.5,417.5,405.21,315.85
2016,7,1,9,0,381.0,300.0,0.9,18.0,577.0,574.3,439.54
2016,7,1,9,15,236.0,334.5,0.9,18.0,509.0,515.14,391.99
