Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,30,91.0,369.0,0.9,18.0,441.0,436.86,331.53
2016,7,1,9,45,494.0,243.0,0.9,18.5,660.5,662.07,502.85
2016,7,1,10,0,897.0,117.0,0.9,19.0,880.0,896.98,659.91
2016,7,1,10,15,903.5,118.0,0.9,19.0,908.5,929.89,676.87
2016,7,1,10,30,910.0,119.0,0.9,19.0,937.0,960.24,694.92
2016,7,1,10,45,914.5,120.0,0.95,19.5,958.5,985.98,709.66
2016,7,1,11,0,919.0,121.0,1.0,20.0,980.0,1008.78,722.58
2016,7,1,11,15,922.0,122.0,1.05,20.0,994.5,1027.06,734.12
2016,7,1,11,30,925.0,123.0,1.1,20.0,1009.0,1042.14,743.82
2016,7,1,11,45,926.5,123.0,1.15,20.5,1016.0,1051.46,748.67
2016,7,1,12,0,928.0,123.0,1.2,21.0,1023.0,1057.45,751.62
2016,7,1,12,15,928.0,123.0,1.2,21.0,1022.0,1058.59,752.2
2016,7,1,12,30,928.0,123.0,1.2,21.0,1021.0,1056.37,750.89
2016,7,1,12,45,924.5,123.5,1.25,21.0,1012.5,1047.82,746.77
2016,7,1,13,0,921.0,124.0,1.3,21.0,1004.0,1035.98,740.75
2016,7,1,13,15,917.5,123.5,1.3,21.0,988.0,1019.92,731.29
2016,7,1,13,30,914.0,123.0,1.3,21.0,972.0,1000.72,719.97
2016,7,1,13,45,910.0,121.5,1.35,21.0,949.5,976.99,706.66
2016,7,1,14,0,906.0,120.0,1.4,21.0,927.0,950.35,691.44
2016,7,1,14,15,899.0,118.5,1.4,20.5,897.5,918.26,673.17
2016,7,1,14,30,892.0,117.0,1.4,20.0,868.0,883.7,653.13
2016,7,1,14,45,883.5,115.0,1.45,20.0,832.5,845.11,629.58
2016,7,1,15,0,875.0,113.0,1.5,20.0,797.0,804.52,604.36
2016,7,1,15,15,863.0,110.5,1.45,19.5,756.5,759.01,575.47
2016,7,1,15,30,851.0,108.0,1.4,19.0,716.0,712.2,545.26
2016,7,1,15,45,836.0,105.5,1.4,19.0,671.0,663.23,511.2
2016,7,1,16,0,821.0,103.0,1.4,19.0,626.0,612.5,474.24
2016,7,1,16,15,801.5,99.5,1.35,18.5,577.5,557.93,433.91
2016,7,1,16,30,782.0,96.0,1.3,18.0,529.0,503.77,392.59
2016,7,1,16,45,756.0,92.0,1.3,17.5,478.5,446.78,347.96
2016,7,1,17,0,730.0,88.0,1.3,17.0,428.0,391.42,303.02
2016,7,1,17,15,696.0,83.5,1.25,16.5,376.5,333.52,254.62
2016,7,1,17,30,662.0,79.0,1.2,16.0,325.0,279.55,208.18
2016,7,1,17,45,614.0,73.0,1.15,15.5,274.0,223.87,160.18
2016,7,1,18,0,566.0,67.0,1.1,15.0,223.0,173.25,116.68
2016,7,1,18,15,497.5,59.0,1.0,14.5,175.5,123.1,76.12
2016,7,1,18,30,429.0,51.0,0.9,14.0,128.0,80.67,45.3
2016,7,1,18,45,323.5,40.0,0.85,13.5,88.0,42.08,22.96
2016,7,1,19,0,218.0,29.0,0.8,13.0,48.0,22.47,12.04
2016,7,1,19,15,109.0,14.5,0.75,12.5,24.0,14.25,0.0
2016,7,1,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,5,15,124.0,16.5,0.7,12.0,29.0,12.77,0.0
2016,7,2,5,30,248.0,33.0,0.7,12.0,58.0,25.43,15.7
2016,7,2,5,45,338.5,44.5,0.75,12.5,98.5,52.94,29.39
2016,7,2,6,0,429.0,56.0,0.8,13.0,139.0,93.15,55.14
2016,7,2,6,15,492.0,64.0,0.8,13.5,186.5,135.92,87.85
2016,7,2,6,30,555.0,72.0,0.8,14.0,234.0,185.76,129.1
2016,7,2,6,45,279.0,99.5,0.85,14.5,181.0,169.52,128.03
2016,7,2,7,0,3.0,127.0,0.9,15.0,128.0,122.87,97.4
2016,7,2,7,15,26.5,158.0,0.9,15.0,170.5,161.93,128.96
2016,7,2,7,30,50.0,189.0,0.9,15.0,213.0,203.8,162.25
2016,7,2,7,45,74.5,217.0,0.9,15.5,257.0,245.94,195.02
2016,7,2,8,0,99.0,245.0,0.9,16.0,301.0,290.68,229.26
2016,7,2,8,15,445.0,179.5,0.9,16.5,464.5,439.91,346.72
2016,7,2,8,30,791.0,114.0,0.9,17.0,628.0,616.62,478.99
2016,7,2,8,45,805.0,117.5,0.95,17.5,671.5,666.04,512.59
2016,7,2,9,0,819.0,121.0,1.0,18.0,715.0,714.83,545.65
2016,7,2,9,15,830.5,123.5,1.0,18.5,754.5,759.84,573.77
2016,7,2,9,30,842.0,126.0,1.0,19.0,794.0,803.53,600.51
2016,7,2,9,45,850.0,129.0,1.05,19.5,827.5,840.58,623.13
2016,7,2,10,0,858.0,132.0,1.1,20.0,861.0,877.94,645.78
2016,7,2,10,15,865.0,133.5,1.1,20.0,889.0,910.72,665.71
2016,7,2,10,30,872.0,135.0,1.1,20.0,917.0,941.09,684.01
2016,7,2,10,45,876.5,136.5,1.15,20.5,938.5,966.52,698.65
2016,7,2,11,0,881.0,138.0,1.2,21.0,960.0,989.13,711.53
2016,7,2,11,15,884.0,138.5,1.2,21.0,974.5,1006.35,721.55
2016,7,2,11,30,887.0,139.0,1.2,21.0,989.0,1020.51,729.79
2016,7,2,11,45,888.5,139.5,1.25,21.0,996.0,1030.04,736.18
2016,7,2,12,0,890.0,140.0,1.3,21.0,1003.0,1036.38,740.74
2016,7,2,12,15,890.5,140.0,1.35,21.0,1002.5,1038.02,742.51
2016,7,2,12,30,891.0,140.0,1.4,21.0,1002.0,1036.43,742.43
2016,7,2,12,45,896.5,135.0,1.45,21.0,996.5,1031.61,740.46
2016,7,2,13,0,902.0,130.0,1.5,21.0,991.0,1023.45,736.5
2016,7,2,13,15,899.0,129.5,1.5,20.5,976.0,1008.16,728.75
2016,7,2,13,30,896.0,129.0,1.5,20.0,961.0,989.77,719.14
2016,7,2,13,45,892.0,127.0,1.5,20.0,939.0,965.94,704.72
2016,7,2,14,0,888.0,125.0,1.5,20.0,917.0,939.24,688.48
2016,7,2,14,15,881.5,123.5,1.5,20.0,888.0,908.1,669.31
2016,7,2,14,30,875.0,122.0,1.5,20.0,859.0,874.5,648.46
2016,7,2,14,45,867.0,119.5,1.5,20.0,824.5,836.39,624.44
2016,7,2,15,0,859.0,117.0,1.5,20.0,790.0,796.28,598.86
2016,7,2,15,15,847.5,114.5,1.45,19.5,750.0,751.76,570.56
2016,7,2,15,30,836.0,112.0,1.4,19.0,710.0,707.24,541.86
2016,7,2,15,45,823.0,108.5,1.4,19.0,665.5,657.99,507.38
2016,7,2,16,0,810.0,105.0,1.4,19.0,621.0,608.06,471.01
2016,7,2,16,15,790.5,101.5,1.3,18.5,573.0,553.99,430.7
2016,7,2,16,30,771.0,98.0,1.2,18.0,525.0,500.36,389.53
2016,7,2,16,45,747.0,93.5,1.2,17.5,475.0,444.34,345.74
2016,7,2,17,0,723.0,89.0,1.2,17.0,425.0,388.85,300.82
2016,7,2,17,15,689.5,84.0,1.15,16.5,374.0,331.89,253.24
2016,7,2,17,30,656.0,79.0,1.1,16.0,323.0,277.91,206.88
2016,7,2,17,45,610.5,73.0,1.1,16.0,273.0,223.16,159.39
2016,7,2,18,0,565.0,67.0,1.1,16.0,223.0,173.19,116.24
2016,7,2,18,15,498.5,58.5,1.0,15.5,175.5,122.87,75.59
2016,7,2,18,30,432.0,50.0,0.9,15.0,128.0,80.04,44.46
2016,7,2,18,45,333.5,39.0,0.8,14.5,88.0,41.45,22.12
2016,7,2,19,0,235.0,28.0,0.7,14.0,48.0,21.99,11.56
2016,7,2,19,15,117.5,14.0,0.65,13.5,24.0,13.76,0.0
2016,7,2,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,5,15,128.5,16.0,0.6,11.5,29.0,12.38,0.0
2016,7,3,5,30,257.0,32.0,0.6,12.0,58.0,25.08,15.34
2016,7,3,5,45,350.0,43.0,0.65,12.5,99.0,51.57,28.1
2016,7,3,6,0,443.0,54.0,0.7,13.0,140.0,92.1,53.72
2016,7,3,6,15,247.5,81.5,0.7,13.5,132.0,113.79,79.95
2016,7,3,6,30,52.0,109.0,0.7,14.0,124.0,114.01,88.87
2016,7,3,6,45,60.5,130.0,0.75,14.5,151.0,139.74,110.13
2016,7,3,7,0,69.0,151.0,0.8,15.0,178.0,166.53,131.89
2016,7,3,7,15,84.5,175.0,0.8,15.5,212.5,199.77,158.37
2016,7,3,7,30,100.0,199.0,0.8,16.0,247.0,234.76,185.78
2016,7,3,7,45,194.5,215.5,0.8,16.5,321.0,303.46,239.21
2016,7,3,8,0,289.0,232.0,0.8,17.0,395.0,382.35,299.41
2016,7,3,8,15,549.0,170.0,0.8,17.0,514.0,490.73,383.31
2016,7,3,8,30,809.0,108.0,0.8,17.0,633.0,621.32,481.08
2016,7,3,8,45,823.0,111.0,0.85,17.5,676.5,671.06,515.29
2016,7,3,9,0,837.0,114.0,0.9,18.0,720.0,720.13,548.11
2016,7,3,9,15,848.5,116.0,0.9,18.5,759.5,763.6,574.99
2016,7,3,9,30,860.0,118.0,0.9,19.0,799.0,807.13,601.48
2016,7,3,9,45,887.0,109.5,0.95,19.5,838.5,851.39,628.75
2016,7,3,10,0,914.0,101.0,1.0,20.0,878.0,894.75,655.04
2016,7,3,10,15,920.0,102.0,1.05,20.0,906.0,927.8,675.69
2016,7,3,10,30,926.0,103.0,1.1,20.0,934.0,958.21,694.73
2016,7,3,10,45,929.5,104.5,1.15,20.5,955.0,983.99,709.49
2016,7,3,11,0,933.0,106.0,1.2,21.0,976.0,1006.73,722.36
2016,7,3,11,15,935.5,106.5,1.2,21.0,990.5,1024.35,732.56
2016,7,3,11,30,938.0,107.0,1.2,21.0,1005.0,1038.7,740.86
2016,7,3,11,45,938.5,107.5,1.25,21.5,1011.5,1047.74,745.5
2016,7,3,12,0,939.0,108.0,1.3,22.0,1018.0,1053.39,748.19
2016,7,3,12,15,939.0,108.0,1.3,22.0,1017.5,1054.63,748.84
2016,7,3,12,30,939.0,108.0,1.3,22.0,1017.0,1052.46,747.55
2016,7,3,12,45,925.0,116.0,1.35,22.0,1005.0,1041.04,741.59
2016,7,3,13,0,911.0,124.0,1.4,22.0,993.0,1026.47,733.83
2016,7,3,13,15,907.5,123.5,1.4,22.0,977.5,1010.6,724.49
2016,7,3,13,30,904.0,123.0,1.4,22.0,962.0,991.62,713.27
2016,7,3,13,45,900.0,121.5,1.45,22.0,940.0,968.14,700.0
2016,7,3,14,0,896.0,120.0,1.5,22.0,918.0,941.78,684.85
2016,7,3,14,15,889.0,118.5,1.5,21.5,889.0,909.99,666.7
2016,7,3,14,30,882.0,117.0,1.5,21.0,860.0,875.75,646.8
2016,7,3,14,45,874.0,114.5,1.5,21.0,825.0,837.42,622.75
2016,7,3,15,0,866.0,112.0,1.5,21.0,790.0,797.07,597.12
2016,7,3,15,15,854.5,110.0,1.45,20.5,750.0,752.79,569.1
2016,7,3,15,30,843.0,108.0,1.4,20.0,710.0,707.18,539.76
2016,7,3,15,45,829.0,104.5,1.4,20.0,665.5,658.21,505.81
2016,7,3,16,0,815.0,101.0,1.4,20.0,621.0,607.4,468.91
2016,7,3,16,15,796.0,98.0,1.35,19.5,573.0,553.88,429.45
2016,7,3,16,30,777.0,95.0,1.3,19.0,525.0,500.73,388.98
2016,7,3,16,45,753.5,90.5,1.3,19.0,475.0,444.63,344.5
2016,7,3,17,0,730.0,86.0,1.3,19.0,425.0,389.9,299.69
2016,7,3,17,15,696.5,81.5,1.25,18.5,374.0,332.17,251.74
2016,7,3,17,30,663.0,77.0,1.2,18.0,323.0,278.28,205.66
2016,7,3,17,45,619.0,70.5,1.2,17.5,272.5,223.03,158.23
2016,7,3,18,0,575.0,64.0,1.2,17.0,222.0,172.38,114.81
2016,7,3,18,15,509.0,56.5,1.1,16.0,175.0,122.51,74.72
2016,7,3,18,30,443.0,49.0,1.0,15.0,128.0,80.06,44.05
2016,7,3,18,45,344.5,38.0,0.95,14.5,88.0,40.84,21.39
2016,7,3,19,0,246.0,27.0,0.9,14.0,48.0,21.03,10.75
2016,7,3,19,15,123.0,13.5,0.85,13.5,24.0,13.27,0.0
2016,7,3,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,5,15,150.0,15.0,0.7,12.0,29.5,11.3,0.0
2016,7,4,5,30,300.0,30.0,0.7,12.0,59.0,23.23,13.69
2016,7,4,5,45,397.5,38.5,0.75,12.5,101.0,48.86,24.73
2016,7,4,6,0,495.0,47.0,0.8,13.0,143.0,90.0,49.85
2016,7,4,6,15,247.5,64.5,0.75,13.5,112.5,97.07,65.98
2016,7,4,6,30,0.0,82.0,0.7,14.0,82.0,78.63,61.31
2016,7,4,6,45,0.0,99.5,0.7,14.5,99.5,95.5,75.33
2016,7,4,7,0,0.0,117.0,0.7,15.0,117.0,112.45,89.02
2016,7,4,7,15,28.0,153.0,0.7,15.5,166.5,157.71,125.2
2016,7,4,7,30,56.0,189.0,0.7,16.0,216.0,206.28,163.41
2016,7,4,7,45,73.0,215.5,0.75,16.5,254.5,243.66,192.24
2016,7,4,8,0,90.0,242.0,0.8,17.0,293.0,282.85,222.08
2016,7,4,8,15,168.0,263.5,0.8,17.5,368.5,356.22,278.06
2016,7,4,8,30,246.0,285.0,0.8,18.0,444.0,437.64,338.48
2016,7,4,8,45,564.5,188.0,0.85,18.5,587.5,573.51,442.19
2016,7,4,9,0,883.0,91.0,0.9,19.0,731.0,728.02,552.72
2016,7,4,9,15,581.0,226.5,0.95,19.0,657.5,673.79,509.15
2016,7,4,9,30,279.0,362.0,1.0,19.0,584.0,586.71,441.14
2016,7,4,9,45,585.5,238.0,1.05,19.5,727.5,733.92,551.62
2016,7,4,10,0,892.0,114.0,1.1,20.0,871.0,888.56,654.17
2016,7,4,10,15,898.0,115.5,1.15,20.0,899.5,921.52,673.4
2016,7,4,10,30,904.0,117.0,1.2,20.0,928.0,951.92,692.51
2016,7,4,10,45,907.5,118.5,1.25,20.5,949.0,977.25,707.04
2016,7,4,11,0,911.0,120.0,1.3,21.0,970.0,999.6,719.72
2016,7,4,11,15,914.0,121.0,1.3,21.0,984.5,1017.9,730.43
2016,7,4,11,30,917.0,122.0,1.3,21.0,999.0,1033.03,739.26
2016,7,4,11,45,917.5,123.0,1.35,21.0,1005.5,1042.42,745.52
2016,7,4,12,0,918.0,124.0,1.4,21.0,1012.0,1048.5,749.9
2016,7,4,12,15,918.0,124.0,1.4,20.5,1011.5,1049.75,751.98
2016,7,4,12,30,918.0,124.0,1.4,20.0,1011.0,1047.67,752.17
2016,7,4,12,45,925.0,117.5,1.45,20.0,1006.0,1042.68,750.12
2016,7,4,13,0,932.0,111.0,1.5,20.0,1001.0,1034.22,745.99
2016,7,4,13,15,929.0,110.5,1.45,20.0,985.5,1018.58,735.82
2016,7,4,13,30,926.0,110.0,1.4,20.0,970.0,999.73,723.8
2016,7,4,13,45,922.0,109.0,1.4,20.0,948.0,976.33,709.76
2016,7,4,14,0,918.0,108.0,1.4,20.0,926.0,949.97,693.86
2016,7,4,14,15,912.0,106.5,1.35,20.0,897.0,918.49,673.9
2016,7,4,14,30,906.0,105.0,1.3,20.0,868.0,884.44,652.26
2016,7,4,14,45,897.5,103.5,1.3,20.0,833.0,845.92,628.25
2016,7,4,15,0,889.0,102.0,1.3,20.0,798.0,805.35,602.65
2016,7,4,15,15,878.5,100.0,1.25,19.5,757.5,760.95,574.66
2016,7,4,15,30,868.0,98.0,1.2,19.0,717.0,715.07,545.27
2016,7,4,15,45,854.0,95.5,1.2,19.0,672.5,665.14,511.27
2016,7,4,16,0,840.0,93.0,1.2,19.0,628.0,614.52,474.6
2016,7,4,16,15,821.5,90.0,1.15,18.5,580.0,560.56,434.85
2016,7,4,16,30,803.0,87.0,1.1,18.0,532.0,506.44,393.67
2016,7,4,16,45,778.5,83.5,1.1,18.0,481.0,449.55,348.6
2016,7,4,17,0,754.0,80.0,1.1,18.0,430.0,394.09,303.18
2016,7,4,17,15,721.5,76.0,1.05,17.5,378.5,336.96,255.53
2016,7,4,17,30,689.0,72.0,1.0,17.0,327.0,281.54,208.05
2016,7,4,17,45,642.0,66.5,1.0,16.5,276.0,225.06,159.52
2016,7,4,18,0,595.0,61.0,1.0,16.0,225.0,173.51,115.26
2016,7,4,18,15,529.0,54.0,0.9,15.5,177.5,122.98,74.33
2016,7,4,18,30,463.0,47.0,0.8,15.0,130.0,79.87,43.09
2016,7,4,18,45,358.0,37.0,0.75,14.5,89.0,40.28,20.68
2016,7,4,19,0,253.0,27.0,0.7,14.0,48.0,21.06,10.73
2016,7,4,19,15,126.5,13.5,0.7,13.5,24.0,13.27,0.0
2016,7,4,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,5,5,15,139.5,15.0,0.8,12.0,28.5,11.36,0.0
2016,7,5,5,30,279.0,30.0,0.8,12.0,57.0,23.33,13.66
2016,7,5,5,45,380.5,39.5,0.85,12.5,99.0,48.57,25.13
2016,7,5,6,0,482.0,49.0,0.9,13.0,141.0,89.99,50.45
2016,7,5,6,15,544.5,55.5,0.85,13.0,189.0,134.05,84.1
2016,7,5,6,30,607.0,62.0,0.8,13.0,237.0,185.09,126.82
2016,7,5,6,45,653.5,66.5,0.8,13.5,288.0,236.78,171.93
2016,7,5,7,0,700.0,71.0,0.8,14.0,339.0,294.32,221.8
2016,7,5,7,15,351.5,110.0,0.8,14.5,245.0,239.19,187.07
2016,7,5,7,30,3.0,149.0,0.8,15.0,151.0,144.93,114.54
2016,7,5,7,45,11.0,175.0,0.8,15.5,181.5,174.19,137.9
2016,7,5,8,0,19.0,201.0,0.8,16.0,212.0,204.38,161.18
2016,7,5,8,15,20.5,218.5,0.8,16.5,231.5,223.44,175.28
2016,7,5,8,30,22.0,236.0,0.8,17.0,251.0,242.64,189.34
2016,7,5,8,45,22.5,251.0,0.85,17.5,267.0,258.85,201.0
2016,7,5,9,0,23.0,266.0,0.9,18.0,283.0,275.08,212.56
2016,7,5,9,15,22.0,276.0,0.9,18.0,293.0,285.28,219.74
2016,7,5,9,30,21.0,286.0,0.9,18.0,303.0,295.35,226.82
2016,7,5,9,45,61.5,345.5,0.95,18.5,397.5,392.66,299.52
2016,7,5,10,0,102.0,405.0,1.0,19.0,492.0,489.8,369.12
2016,7,5,10,15,216.0,408.5,1.05,19.0,599.5,603.26,451.58
2016,7,5,10,30,330.0,412.0,1.1,19.0,707.0,722.71,535.28
2016,7,5,10,45,635.0,256.5,1.15,19.5,842.0,867.31,639.34
2016,7,5,11,0,940.0,101.0,1.2,20.0,977.0,1008.04,727.6
2016,7,5,11,15,943.0,101.5,1.2,20.0,992.0,1026.35,736.64
2016,7,5,11,30,946.0,102.0,1.2,20.0,1007.0,1041.39,745.37
2016,7,5,11,45,946.5,103.0,1.25,20.0,1014.0,1051.1,751.86
2016,7,5,12,0,947.0,104.0,1.3,20.0,1021.0,1057.39,756.4
2016,7,5,12,15,947.5,104.0,1.3,19.5,1021.0,1059.22,758.85
2016,7,5,12,30,948.0,104.0,1.3,19.0,1021.0,1057.6,759.33
2016,7,5,12,45,939.5,108.5,1.35,19.0,1011.0,1048.14,754.54
2016,7,5,13,0,931.0,113.0,1.4,19.0,1001.0,1035.41,747.84
2016,7,5,13,15,928.0,112.5,1.4,19.0,985.5,1019.81,738.57
2016,7,5,13,30,925.0,112.0,1.4,19.0,970.0,1001.01,727.36
2016,7,5,13,45,921.0,110.5,1.45,19.0,948.0,977.14,713.75
2016,7,5,14,0,917.0,109.0,1.5,19.0,926.0,950.31,698.18
2016,7,5,14,15,910.5,108.0,1.5,18.5,896.5,918.93,680.15
2016,7,5,14,30,904.0,107.0,1.5,18.0,867.0,885.01,660.28
2016,7,5,14,45,897.0,104.5,1.55,18.0,832.5,846.78,636.69
2016,7,5,15,0,890.0,102.0,1.6,18.0,798.0,806.4,611.31
2016,7,5,15,15,879.0,100.0,1.6,17.5,757.5,761.58,583.09
2016,7,5,15,30,868.0,98.0,1.6,17.0,717.0,715.33,553.38
2016,7,5,15,45,855.5,95.0,1.6,17.0,673.0,665.87,519.06
2016,7,5,16,0,843.0,92.0,1.6,17.0,629.0,615.59,481.95
2016,7,5,16,15,825.5,89.0,1.55,16.5,581.0,562.05,441.83
2016,7,5,16,30,808.0,86.0,1.5,16.0,533.0,508.23,400.2
2016,7,5,16,45,786.5,82.0,1.5,16.0,483.0,451.97,354.82
2016,7,5,17,0,765.0,78.0,1.5,16.0,433.0,396.83,308.86
2016,7,5,17,15,734.0,74.0,1.5,15.5,381.5,339.63,260.51
2016,7,5,17,30,703.0,70.0,1.5,15.0,330.0,285.08,213.0
2016,7,5,17,45,660.0,64.5,1.5,14.5,279.5,227.74,162.86
2016,7,5,18,0,617.0,59.0,1.5,14.0,229.0,175.95,117.56
2016,7,5,18,15,551.5,52.5,1.45,13.5,181.0,124.73,75.51
2016,7,5,18,30,486.0,46.0,1.4,13.0,133.0,80.85,43.4
2016,7,5,18,45,378.5,36.5,1.4,13.0,91.5,40.39,20.51
2016,7,5,19,0,271.0,27.0,1.4,13.0,50.0,21.11,10.73
2016,7,5,19,15,135.5,13.5,1.35,12.5,25.0,13.27,0.0
2016,7,5,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,5,15,124.0,16.0,1.2,12.0,27.5,12.46,0.0
2016,7,6,5,30,248.0,32.0,1.2,12.0,55.0,24.77,14.71
2016,7,6,5,45,345.0,42.5,1.25,12.5,96.0,49.53,27.02
2016,7,6,6,0,442.0,53.0,1.3,13.0,137.0,89.36,51.64
2016,7,6,6,15,235.0,78.0,1.25,13.0,124.0,107.77,75.64
2016,7,6,6,30,28.0,103.0,1.2,13.0,111.0,103.35,81.3
2016,7,6,6,45,35.0,123.5,1.2,13.5,135.5,126.8,100.75
2016,7,6,7,0,42.0,144.0,1.2,14.0,160.0,151.15,120.59
2016,7,6,7,15,121.0,169.5,1.15,14.0,225.0,208.47,166.32
2016,7,6,7,30,200.0,195.0,1.1,14.0,290.0,274.21,218.66
2016,7,6,7,45,297.5,200.5,1.1,14.5,359.5,339.08,269.61
2016,7,6,8,0,395.0,206.0,1.1,15.0,429.0,414.43,327.95
2016,7,6,8,15,609.0,152.0,1.1,15.5,529.0,508.01,400.53
2016,7,6,8,30,823.0,98.0,1.1,16.0,629.0,618.18,483.51
2016,7,6,8,45,841.5,98.0,1.1,16.5,674.0,667.72,518.1
2016,7,6,9,0,860.0,98.0,1.1,17.0,719.0,717.53,550.83
2016,7,6,9,15,870.5,100.0,1.1,17.0,758.0,762.71,580.33
2016,7,6,9,30,881.0,102.0,1.1,17.0,797.0,806.39,608.44
2016,7,6,9,45,887.5,104.5,1.15,17.5,830.5,845.55,632.67
2016,7,6,10,0,894.0,107.0,1.2,18.0,864.0,882.51,655.23
2016,7,6,10,15,900.0,108.0,1.2,18.0,892.0,915.13,675.27
2016,7,6,10,30,906.0,109.0,1.2,18.0,920.0,945.17,693.55
2016,7,6,10,45,913.5,107.5,1.25,18.0,942.0,971.36,710.13
2016,7,6,11,0,921.0,106.0,1.3,18.0,964.0,994.74,724.98
2016,7,6,11,15,923.5,106.5,1.35,18.0,978.0,1012.3,736.21
2016,7,6,11,30,926.0,107.0,1.4,18.0,992.0,1026.65,745.55
2016,7,6,11,45,930.0,105.5,1.45,18.5,999.5,1037.17,751.18
2016,7,6,12,0,934.0,104.0,1.5,19.0,1007.0,1044.38,754.84
2016,7,6,12,15,933.5,104.0,1.5,18.5,1006.5,1045.23,756.67
2016,7,6,12,30,933.0,104.0,1.5,18.0,1006.0,1042.68,756.54
2016,7,6,12,45,929.0,105.5,1.55,18.0,997.0,1034.78,752.56
2016,7,6,13,0,925.0,107.0,1.6,18.0,988.0,1023.57,746.6
2016,7,6,13,15,922.0,106.0,1.6,18.0,973.0,1007.56,736.9
2016,7,6,13,30,919.0,105.0,1.6,18.0,958.0,988.37,725.25
2016,7,6,13,45,914.0,104.5,1.65,18.0,935.5,964.72,711.47
2016,7,6,14,0,909.0,104.0,1.7,18.0,913.0,938.16,695.74
2016,7,6,14,15,902.5,102.5,1.7,17.5,884.0,906.5,677.2
2016,7,6,14,30,896.0,101.0,1.7,17.0,855.0,872.32,656.82
2016,7,6,14,45,887.0,100.0,1.75,17.0,820.0,834.24,632.89
2016,7,6,15,0,878.0,99.0,1.8,17.0,785.0,794.17,607.28
2016,7,6,15,15,867.0,97.0,1.8,16.5,745.5,749.81,578.94
2016,7,6,15,30,856.0,95.0,1.8,16.0,706.0,704.05,549.13
2016,7,6,15,45,842.0,92.5,1.8,16.0,661.5,654.62,514.42
2016,7,6,16,0,828.0,90.0,1.8,16.0,617.0,604.53,476.99
2016,7,6,16,15,810.0,87.0,1.75,15.5,569.5,551.39,436.75
2016,7,6,16,30,792.0,84.0,1.7,15.0,522.0,498.07,395.08
2016,7,6,16,45,768.5,80.5,1.7,15.0,472.5,442.18,349.57
2016,7,6,17,0,745.0,77.0,1.7,15.0,423.0,387.63,303.7
2016,7,6,17,15,713.5,73.0,1.65,14.5,372.5,331.31,255.62
2016,7,6,17,30,682.0,69.0,1.6,14.0,322.0,277.71,208.57
2016,7,6,17,45,638.5,64.0,1.55,14.0,272.0,221.88,159.16
2016,7,6,18,0,595.0,59.0,1.5,14.0,222.0,171.65,114.9
2016,7,6,18,15,530.0,52.0,1.45,13.5,175.0,121.23,73.53
2016,7,6,18,30,465.0,45.0,1.4,13.0,128.0,78.11,41.94
2016,7,6,18,45,363.5,35.5,1.35,12.5,88.0,38.97,19.7
2016,7,6,19,0,262.0,26.0,1.3,12.0,48.0,20.17,9.97
2016,7,6,19,15,131.0,13.0,1.25,12.0,24.0,12.78,0.0
2016,7,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,5,15,153.5,13.5,0.9,12.0,27.5,10.11,0.0
2016,7,7,5,30,307.0,27.0,0.9,12.0,55.0,20.64,11.21
2016,7,7,5,45,406.0,35.0,0.95,12.5,96.5,44.31,21.35
2016,7,7,6,0,505.0,43.0,1.0,13.0,138.0,85.26,45.68
2016,7,7,6,15,565.0,49.0,0.95,13.0,185.5,129.62,79.47
2016,7,7,6,30,625.0,55.0,0.9,13.0,233.0,181.88,123.38
2016,7,7,6,45,665.5,59.5,0.9,13.5,282.5,232.75,168.26
2016,7,7,7,0,706.0,64.0,0.9,14.0,332.0,287.79,216.56
2016,7,7,7,15,735.5,68.0,0.9,14.5,382.5,342.14,263.67
2016,7,7,7,30,765.0,72.0,0.9,15.0,433.0,398.94,311.3
2016,7,7,7,45,789.5,74.0,0.95,15.5,483.0,453.52,355.93
2016,7,7,8,0,814.0,76.0,1.0,16.0,533.0,509.62,400.22
2016,7,7,8,15,831.0,78.5,1.0,16.0,580.0,562.54,441.11
2016,7,7,8,30,848.0,81.0,1.0,16.0,627.0,615.51,480.78
2016,7,7,8,45,862.5,82.0,1.05,16.5,671.5,665.07,516.22
2016,7,7,9,0,877.0,83.0,1.1,17.0,716.0,713.93,548.38
2016,7,7,9,15,887.5,84.5,1.15,17.0,755.0,759.31,578.66
2016,7,7,9,30,898.0,86.0,1.2,17.0,794.0,803.16,607.61
2016,7,7,9,45,900.5,90.5,1.25,17.5,827.0,841.69,631.52
2016,7,7,10,0,903.0,95.0,1.3,18.0,860.0,877.72,653.56
2016,7,7,10,15,909.0,96.0,1.3,18.0,888.0,910.65,673.92
2016,7,7,10,30,915.0,97.0,1.3,18.0,916.0,940.97,692.5
2016,7,7,10,45,918.5,98.5,1.35,18.0,937.0,966.71,708.83
2016,7,7,11,0,922.0,100.0,1.4,18.0,958.0,989.44,723.32
2016,7,7,11,15,925.0,100.5,1.4,18.0,972.5,1007.55,734.12
2016,7,7,11,30,928.0,101.0,1.4,18.0,987.0,1022.46,742.98
2016,7,7,11,45,928.5,101.5,1.45,18.0,994.0,1031.59,749.14
2016,7,7,12,0,929.0,102.0,1.5,18.0,1001.0,1037.36,753.35
2016,7,7,12,15,929.5,102.0,1.55,18.0,1001.0,1039.24,755.23
2016,7,7,12,30,930.0,102.0,1.6,18.0,1001.0,1037.73,755.11
2016,7,7,12,45,921.0,107.0,1.65,18.0,991.0,1028.45,750.18
2016,7,7,13,0,912.0,112.0,1.7,18.0,981.0,1015.97,743.33
2016,7,7,13,15,909.5,111.5,1.7,18.0,966.0,1001.15,734.34
2016,7,7,13,30,907.0,111.0,1.7,18.0,951.0,983.17,723.4
2016,7,7,13,45,903.5,109.0,1.7,18.0,929.5,959.66,708.91
2016,7,7,14,0,900.0,107.0,1.7,18.0,908.0,933.21,692.55
2016,7,7,14,15,894.0,106.0,1.7,17.5,880.0,902.75,674.77
2016,7,7,14,30,888.0,105.0,1.7,17.0,852.0,869.76,655.14
2016,7,7,14,45,882.0,102.0,1.7,17.0,818.0,832.38,631.13
2016,7,7,15,0,876.0,99.0,1.7,17.0,784.0,792.81,605.42
2016,7,7,15,15,865.0,97.0,1.7,16.5,744.0,748.52,577.2
2016,7,7,15,30,854.0,95.0,1.7,16.0,704.0,702.83,547.51
2016,7,7,15,45,842.5,91.5,1.7,16.0,660.5,654.12,513.45
2016,7,7,16,0,831.0,88.0,1.7,16.0,617.0,604.53,476.5
2016,7,7,16,15,813.5,85.5,1.7,15.5,570.0,552.02,437.04
2016,7,7,16,30,796.0,83.0,1.7,15.0,523.0,499.27,396.03
2016,7,7,16,45,775.0,79.0,1.7,15.0,473.5,443.82,350.84
2016,7,7,17,0,754.0,75.0,1.7,15.0,424.0,389.45,305.07
2016,7,7,17,15,722.5,71.0,1.7,14.5,373.0,332.63,256.63
2016,7,7,17,30,691.0,67.0,1.7,14.0,322.0,278.52,209.15
2016,7,7,17,45,650.5,61.5,1.7,14.0,272.5,223.64,160.33
2016,7,7,18,0,610.0,56.0,1.7,14.0,223.0,171.69,114.41
2016,7,7,18,15,546.0,49.5,1.65,13.5,176.0,121.05,72.71
2016,7,7,18,30,482.0,43.0,1.6,13.0,129.0,77.58,40.85
2016,7,7,18,45,384.0,34.0,1.55,12.5,88.5,38.07,18.6
2016,7,7,19,0,286.0,25.0,1.5,12.0,48.0,19.25,9.17
2016,7,7,19,15,143.0,12.5,1.45,12.0,24.0,12.29,0.0
2016,7,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,5,15,157.0,13.0,1.0,12.0,27.0,9.71,0.0
2016,7,8,5,30,314.0,26.0,1.0,12.0,54.0,19.79,10.38
2016,7,8,5,45,411.0,34.0,1.05,12.5,95.0,43.01,20.38
2016,7,8,6,0,508.0,42.0,1.1,13.0,136.0,83.93,44.52
2016,7,8,6,15,367.5,71.5,1.1,13.0,150.5,120.12,80.13
2016,7,8,6,30,227.0,101.0,1.1,13.0,165.0,141.37,105.27
2016,7,8,6,45,238.0,121.5,1.1,13.5,200.5,177.58,136.4
2016,7,8,7,0,249.0,142.0,1.1,14.0,236.0,215.06,168.2
2016,7,8,7,15,505.5,106.0,1.05,14.0,332.5,292.42,228.6
2016,7,8,7,30,762.0,70.0,1.0,14.0,429.0,394.91,310.12
2016,7,8,7,45,784.5,72.5,1.0,14.5,478.0,448.89,354.04
2016,7,8,8,0,807.0,75.0,1.0,15.0,527.0,504.2,397.71
2016,7,8,8,15,823.5,77.5,1.0,15.5,573.5,556.52,437.57
2016,7,8,8,30,840.0,80.0,1.0,16.0,620.0,608.86,476.04
2016,7,8,8,45,855.0,80.5,1.0,16.5,664.0,657.92,510.74
2016,7,8,9,0,870.0,81.0,1.0,17.0,708.0,706.34,542.09
2016,7,8,9,15,880.0,82.5,1.0,17.0,746.5,751.1,571.32
2016,7,8,9,30,890.0,84.0,1.0,17.0,785.0,794.31,599.11
2016,7,8,9,45,899.5,84.5,1.05,17.5,819.0,834.32,623.97
2016,7,8,10,0,909.0,85.0,1.1,18.0,853.0,872.3,647.22
2016,7,8,10,15,914.5,85.5,1.15,18.5,880.5,904.49,666.48
2016,7,8,10,30,920.0,86.0,1.2,19.0,908.0,934.04,683.95
2016,7,8,10,45,925.0,86.0,1.25,19.5,929.5,959.81,698.94
2016,7,8,11,0,930.0,86.0,1.3,20.0,951.0,982.62,712.03
2016,7,8,11,15,932.5,86.5,1.35,20.0,965.5,1000.43,723.37
2016,7,8,11,30,935.0,87.0,1.4,20.0,980.0,1014.99,732.78
2016,7,8,11,45,936.5,87.0,1.45,20.0,987.0,1024.72,739.28
2016,7,8,12,0,938.0,87.0,1.5,20.0,994.0,1031.06,743.8
2016,7,8,12,15,938.5,87.0,1.55,20.0,994.0,1032.99,745.69
2016,7,8,12,30,939.0,87.0,1.6,20.0,994.0,1031.49,745.57
2016,7,8,12,45,931.0,91.5,1.65,20.5,984.5,1022.71,739.55
2016,7,8,13,0,923.0,96.0,1.7,21.0,975.0,1010.67,731.62
2016,7,8,13,15,920.5,95.5,1.7,20.5,960.5,995.72,724.01
2016,7,8,13,30,918.0,95.0,1.7,20.0,946.0,977.57,714.4
2016,7,8,13,45,914.0,94.0,1.75,20.0,924.0,954.38,700.86
2016,7,8,14,0,910.0,93.0,1.8,20.0,902.0,928.25,685.37
2016,7,8,14,15,904.0,92.0,1.8,20.0,874.0,897.53,666.19
2016,7,8,14,30,898.0,91.0,1.8,20.0,846.0,864.25,645.24
2016,7,8,14,45,890.5,89.5,1.85,20.0,812.0,826.83,621.84
2016,7,8,15,0,883.0,88.0,1.9,20.0,778.0,787.31,596.71
2016,7,8,15,15,872.5,86.5,1.9,19.5,738.5,743.63,569.03
2016,7,8,15,30,862.0,85.0,1.9,19.0,699.0,698.5,539.85
2016,7,8,15,45,849.5,82.5,1.9,19.0,655.5,649.8,506.29
2016,7,8,16,0,837.0,80.0,1.9,19.0,612.0,600.28,469.52
2016,7,8,16,15,820.0,77.5,1.85,18.5,565.0,547.64,429.93
2016,7,8,16,30,803.0,75.0,1.8,18.0,518.0,495.11,389.13
2016,7,8,16,45,782.0,71.5,1.8,18.0,469.0,439.62,344.2
2016,7,8,17,0,761.0,68.0,1.8,18.0,420.0,385.4,298.85
2016,7,8,17,15,730.5,64.5,1.7,17.5,370.0,329.07,250.94
2016,7,8,17,30,700.0,61.0,1.6,17.0,320.0,275.33,203.98
2016,7,8,17,45,660.0,56.5,1.55,16.5,270.5,221.07,156.34
2016,7,8,18,0,620.0,52.0,1.5,16.0,221.0,170.95,112.45
2016,7,8,18,15,557.5,46.0,1.4,15.5,174.0,119.26,70.12
2016,7,8,18,30,495.0,40.0,1.3,15.0,127.0,75.75,38.49
2016,7,8,18,45,398.0,31.5,1.2,14.5,87.5,36.04,16.55
2016,7,8,19,0,301.0,23.0,1.1,14.0,48.0,17.41,7.55
2016,7,8,19,15,150.5,11.5,1.05,13.5,24.0,11.3,0.0
2016,7,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,9,5,15,175.0,11.5,0.45,13.5,27.0,8.44,0.0
2016,7,9,5,30,350.0,23.0,0.4,14.0,54.0,17.1,8.01
2016,7,9,5,45,442.0,30.5,0.4,14.5,95.0,41.81,18.76
2016,7,9,6,0,534.0,38.0,0.4,15.0,136.0,83.25,42.61
2016,7,9,6,15,592.0,42.5,0.45,15.5,183.0,127.19,75.31
2016,7,9,6,30,650.0,47.0,0.5,16.0,230.0,177.64,117.08
2016,7,9,6,45,689.0,51.0,0.55,16.5,279.5,228.96,161.91
2016,7,9,7,0,728.0,55.0,0.6,17.0,329.0,284.25,210.02
2016,7,9,7,15,756.0,58.0,0.65,17.5,379.0,338.21,256.5
2016,7,9,7,30,784.0,61.0,0.7,18.0,429.0,395.12,303.91
2016,7,9,7,45,804.5,63.5,0.75,18.5,478.0,449.05,347.59
2016,7,9,8,0,825.0,66.0,0.8,19.0,527.0,503.9,390.43
2016,7,9,8,15,841.5,68.0,0.85,19.0,573.5,556.6,431.05
2016,7,9,8,30,858.0,70.0,0.9,19.0,620.0,609.3,470.5
2016,7,9,8,45,870.0,71.5,1.0,19.5,663.5,658.2,505.25
2016,7,9,9,0,882.0,73.0,1.1,20.0,707.0,706.16,536.99
2016,7,9,9,15,892.0,74.5,1.15,20.0,746.0,751.45,566.96
2016,7,9,9,30,902.0,76.0,1.2,20.0,785.0,795.16,595.55
2016,7,9,9,45,903.5,81.0,1.3,20.5,817.5,833.64,619.84
2016,7,9,10,0,905.0,86.0,1.4,21.0,850.0,869.54,642.26
2016,7,9,10,15,911.0,87.0,1.45,21.0,878.5,902.62,663.3
2016,7,9,10,30,917.0,88.0,1.5,21.0,907.0,933.1,682.61
2016,7,9,10,45,922.0,88.5,1.55,21.0,928.5,959.36,699.2
2016,7,9,11,0,927.0,89.0,1.6,21.0,950.0,982.68,713.95
2016,7,9,11,15,930.0,89.5,1.6,21.0,965.0,1000.97,724.84
2016,7,9,11,30,933.0,90.0,1.6,21.0,980.0,1016.03,733.8
2016,7,9,11,45,936.0,89.0,1.65,21.5,987.5,1026.25,739.13
2016,7,9,12,0,939.0,88.0,1.7,22.0,995.0,1033.1,742.48
2016,7,9,12,15,939.5,88.0,1.7,21.5,995.0,1035.07,745.01
2016,7,9,12,30,940.0,88.0,1.7,21.0,995.0,1033.59,745.55
2016,7,9,12,45,938.0,88.5,1.75,21.0,987.5,1026.71,742.12
2016,7,9,13,0,936.0,89.0,1.8,21.0,980.0,1016.44,736.67
2016,7,9,13,15,933.5,88.5,1.8,21.0,965.0,1001.33,727.54
2016,7,9,13,30,931.0,88.0,1.8,21.0,950.0,982.97,716.44
2016,7,9,13,45,929.0,86.0,1.85,21.0,929.0,960.38,703.29
2016,7,9,14,0,927.0,84.0,1.9,21.0,908.0,934.69,688.1
2016,7,9,14,15,921.5,83.0,1.9,20.5,879.5,903.96,670.24
2016,7,9,14,30,916.0,82.0,1.9,20.0,851.0,870.59,650.48
2016,7,9,14,45,910.5,79.5,1.9,20.0,817.5,833.19,626.59
2016,7,9,15,0,905.0,77.0,1.9,20.0,784.0,793.5,600.93
2016,7,9,15,15,895.5,75.5,1.9,19.5,744.5,749.72,573.25
2016,7,9,15,30,886.0,74.0,1.9,19.0,705.0,704.36,543.98
2016,7,9,15,45,874.5,71.5,1.95,19.0,661.5,655.27,510.82
2016,7,9,16,0,863.0,69.0,2.0,19.0,618.0,605.23,474.08
2016,7,9,16,15,847.5,67.0,1.95,18.5,571.0,552.72,434.48
2016,7,9,16,30,832.0,65.0,1.9,18.0,524.0,500.13,393.49
2016,7,9,16,45,810.0,63.0,1.9,17.5,474.5,444.66,349.03
2016,7,9,17,0,788.0,61.0,1.9,17.0,425.0,390.3,303.83
2016,7,9,17,15,760.5,58.0,1.85,16.5,375.0,333.41,255.13
2016,7,9,17,30,733.0,55.0,1.8,16.0,325.0,279.46,207.53
2016,7,9,17,45,691.0,51.5,1.8,16.0,275.0,223.86,158.07
2016,7,9,18,0,649.0,48.0,1.8,16.0,225.0,172.59,112.74
2016,7,9,18,15,590.0,43.0,1.8,15.5,178.0,122.04,71.06
2016,7,9,18,30,531.0,38.0,1.8,15.0,131.0,78.15,39.12
2016,7,9,18,45,427.5,30.5,1.8,14.5,90.0,35.8,15.87
2016,7,9,19,0,324.0,23.0,1.8,14.0,49.0,17.46,7.46
2016,7,9,19,15,162.0,11.5,1.75,13.5,24.5,11.3,0.0
2016,7,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,5,15,162.0,13.0,1.25,12.5,27.0,12.78,0.0
2016,7,10,5,30,324.0,26.0,1.3,13.0,54.0,19.99,10.15
2016,7,10,5,45,424.5,34.5,1.4,13.5,96.0,42.78,20.28
2016,7,10,6,0,525.0,43.0,1.5,14.0,138.0,85.04,44.74
2016,7,10,6,15,587.5,48.5,1.5,14.0,187.0,130.27,78.69
2016,7,10,6,30,650.0,54.0,1.5,14.0,236.0,183.67,123.42
2016,7,10,6,45,692.0,58.5,1.55,14.5,287.0,236.29,169.95
2016,7,10,7,0,734.0,63.0,1.6,15.0,338.0,293.24,220.26
2016,7,10,7,15,764.0,66.5,1.6,15.0,390.0,348.84,269.41
2016,7,10,7,30,794.0,70.0,1.6,15.0,442.0,406.93,319.35
2016,7,10,7,45,816.5,73.0,1.6,15.5,492.5,463.54,366.06
2016,7,10,8,0,839.0,76.0,1.6,16.0,543.0,520.65,411.49
2016,7,10,8,15,856.5,78.0,1.6,16.5,591.5,574.71,453.04
2016,7,10,8,30,874.0,80.0,1.6,17.0,640.0,628.82,493.19
2016,7,10,8,45,888.0,82.0,1.65,17.5,685.0,680.38,530.35
2016,7,10,9,0,902.0,84.0,1.7,18.0,730.0,731.14,564.01
2016,7,10,9,15,912.5,85.5,1.7,18.0,770.5,777.69,594.82
2016,7,10,9,30,923.0,87.0,1.7,18.0,811.0,822.64,624.13
2016,7,10,9,45,930.5,88.5,1.7,18.5,846.0,863.29,648.94
2016,7,10,10,0,938.0,90.0,1.7,19.0,881.0,901.69,671.92
2016,7,10,10,15,944.0,91.0,1.7,19.0,910.5,935.8,693.09
2016,7,10,10,30,950.0,92.0,1.7,19.0,940.0,967.2,712.4
2016,7,10,10,45,954.5,93.0,1.7,19.5,962.0,994.31,727.49
2016,7,10,11,0,959.0,94.0,1.7,20.0,984.0,1018.34,740.55
2016,7,10,11,15,962.0,94.5,1.7,20.0,999.0,1037.19,751.73
2016,7,10,11,30,965.0,95.0,1.7,20.0,1014.0,1052.69,760.91
2016,7,10,11,45,966.5,95.0,1.75,20.5,1022.0,1062.76,766.08
2016,7,10,12,0,968.0,95.0,1.8,21.0,1030.0,1069.33,769.2
2016,7,10,12,15,968.5,95.0,1.85,21.0,1030.0,1071.37,771.1
2016,7,10,12,30,969.0,95.0,1.9,21.0,1030.0,1069.87,770.92
2016,7,10,12,45,963.5,98.0,1.95,21.0,1021.0,1061.91,766.8
2016,7,10,13,0,958.0,101.0,2.0,21.0,1012.0,1050.53,760.67
2016,7,10,13,15,955.5,100.0,2.0,21.0,997.0,1034.64,751.1
2016,7,10,13,30,953.0,99.0,2.0,21.0,982.0,1015.43,739.51
2016,7,10,13,45,951.0,97.0,2.0,21.0,960.5,992.41,725.53
2016,7,10,14,0,949.0,95.0,2.0,21.0,939.0,966.22,709.54
2016,7,10,14,15,943.5,94.0,2.0,21.0,910.0,934.9,690.16
2016,7,10,14,30,938.0,93.0,2.0,21.0,881.0,900.86,668.92
2016,7,10,14,45,932.0,91.0,2.0,21.0,846.5,862.83,644.88
2016,7,10,15,0,926.0,89.0,2.0,21.0,812.0,822.46,619.06
2016,7,10,15,15,916.0,87.5,1.95,20.5,771.5,777.47,590.49
2016,7,10,15,30,906.0,86.0,1.9,20.0,731.0,730.86,560.39
2016,7,10,15,45,894.5,83.0,1.9,20.0,686.0,680.35,526.2
2016,7,10,16,0,883.0,80.0,1.9,20.0,641.0,628.83,488.41
2016,7,10,16,15,866.5,78.0,1.85,19.5,592.5,574.71,448.12
2016,7,10,16,30,850.0,76.0,1.8,19.0,544.0,520.57,406.45
2016,7,10,16,45,828.5,72.5,1.8,19.0,492.5,462.82,360.09
2016,7,10,17,0,807.0,69.0,1.8,19.0,441.0,405.45,312.54
2016,7,10,17,15,776.5,65.5,1.75,18.5,389.0,346.57,262.87
2016,7,10,17,30,746.0,62.0,1.7,18.0,337.0,290.24,213.94
2016,7,10,17,45,702.5,58.0,1.65,17.5,285.0,232.98,163.94
2016,7,10,18,0,659.0,54.0,1.6,17.0,233.0,180.23,118.01
2016,7,10,18,15,594.5,48.0,1.5,16.5,183.5,127.36,74.89
2016,7,10,18,30,530.0,42.0,1.4,16.0,134.0,80.19,40.69
2016,7,10,18,45,421.0,33.5,1.35,15.5,91.5,38.21,17.98
2016,7,10,19,0,312.0,25.0,1.3,15.0,49.0,19.43,8.73
2016,7,10,19,15,156.0,12.5,1.25,14.5,24.5,12.29,0.0
2016,7,10,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,11,5,15,157.0,13.0,0.65,12.5,26.0,12.78,0.0
2016,7,11,5,30,314.0,26.0,0.6,13.0,52.0,20.1,10.07
2016,7,11,5,45,416.0,34.0,0.6,13.5,94.0,41.43,19.64
2016,7,11,6,0,518.0,42.0,0.6,14.0,136.0,82.76,43.2
2016,7,11,6,15,580.5,48.0,0.55,14.5,184.5,128.01,76.74
2016,7,11,6,30,643.0,54.0,0.5,15.0,233.0,181.45,120.68
2016,7,11,6,45,686.0,58.5,0.5,15.5,284.0,233.93,166.21
2016,7,11,7,0,729.0,63.0,0.5,16.0,335.0,290.86,215.36
2016,7,11,7,15,759.0,66.5,0.5,16.5,387.0,346.2,262.62
2016,7,11,7,30,789.0,70.0,0.5,17.0,439.0,404.03,310.32
2016,7,11,7,45,811.5,73.0,0.55,18.0,489.5,460.02,354.68
2016,7,11,8,0,834.0,76.0,0.6,19.0,540.0,517.29,398.21
2016,7,11,8,15,850.5,78.5,0.65,19.5,588.0,571.07,438.38
2016,7,11,8,30,867.0,81.0,0.7,20.0,636.0,624.83,477.2
2016,7,11,8,45,880.0,82.5,0.75,20.5,680.0,674.94,512.19
