Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,0,893.0,84.0,0.8,21.0,724.0,724.18,543.69
2016,7,11,9,15,903.0,86.0,0.85,21.0,764.0,770.54,573.8
2016,7,11,9,30,913.0,88.0,0.9,21.0,804.0,815.3,602.54
2016,7,11,9,45,909.5,95.5,0.95,21.5,835.5,852.69,624.99
2016,7,11,10,0,906.0,103.0,1.0,22.0,867.0,887.11,645.38
2016,7,11,10,15,912.0,104.0,1.05,22.0,895.0,920.33,666.14
2016,7,11,10,30,918.0,105.0,1.1,22.0,923.0,950.93,685.17
2016,7,11,10,45,922.0,106.5,1.15,22.5,944.5,977.39,700.26
2016,7,11,11,0,926.0,108.0,1.2,23.0,966.0,1000.85,713.47
2016,7,11,11,15,929.0,108.5,1.2,23.0,981.0,1019.2,724.05
2016,7,11,11,30,932.0,109.0,1.2,23.0,996.0,1034.32,732.75
2016,7,11,11,45,933.0,109.5,1.25,23.5,1003.0,1044.14,737.8
2016,7,11,12,0,934.0,110.0,1.3,24.0,1010.0,1050.57,740.91
2016,7,11,12,15,934.0,110.0,1.35,23.5,1010.0,1052.08,744.03
2016,7,11,12,30,934.0,110.0,1.4,23.0,1010.0,1050.18,745.21
2016,7,11,12,45,937.5,106.5,1.45,23.0,1004.0,1044.78,742.93
2016,7,11,13,0,941.0,103.0,1.5,23.0,998.0,1035.91,738.6
2016,7,11,13,15,938.5,102.5,1.55,23.0,983.0,1020.77,730.45
2016,7,11,13,30,936.0,102.0,1.6,23.0,968.0,1002.36,720.32
2016,7,11,13,45,933.0,100.5,1.65,23.0,946.5,979.27,707.23
2016,7,11,14,0,930.0,99.0,1.7,23.0,925.0,953.11,692.15
2016,7,11,14,15,924.5,98.0,1.7,22.5,897.0,922.29,674.66
2016,7,11,14,30,919.0,97.0,1.7,22.0,869.0,888.81,655.29
2016,7,11,14,45,912.5,95.5,1.75,22.0,834.5,851.49,632.47
2016,7,11,15,0,906.0,94.0,1.8,22.0,800.0,811.93,607.85
2016,7,11,15,15,896.5,92.0,1.8,21.5,760.5,767.55,580.26
2016,7,11,15,30,887.0,90.0,1.8,21.0,721.0,721.56,551.1
2016,7,11,15,45,875.5,87.5,1.8,21.0,677.0,672.35,517.72
2016,7,11,16,0,864.0,85.0,1.8,21.0,633.0,622.17,481.04
2016,7,11,16,15,847.5,82.5,1.75,20.5,585.0,568.42,441.23
2016,7,11,16,30,831.0,80.0,1.7,20.0,537.0,514.55,400.0
2016,7,11,16,45,811.0,76.0,1.7,19.5,487.0,457.67,355.25
2016,7,11,17,0,791.0,72.0,1.7,19.0,437.0,401.71,309.55
2016,7,11,17,15,761.0,68.5,1.65,18.5,385.0,343.82,260.76
2016,7,11,17,30,731.0,65.0,1.6,18.0,333.0,288.45,212.71
2016,7,11,17,45,690.5,59.5,1.55,17.5,281.5,231.25,162.82
2016,7,11,18,0,650.0,54.0,1.5,17.0,230.0,178.26,116.69
2016,7,11,18,15,584.5,48.0,1.4,16.0,181.0,124.37,72.98
2016,7,11,18,30,519.0,42.0,1.3,15.0,132.0,79.06,40.38
2016,7,11,18,45,415.5,33.0,1.25,14.5,90.5,37.4,17.6
2016,7,11,19,0,312.0,24.0,1.2,14.0,49.0,18.53,7.94
2016,7,11,19,15,156.0,12.0,1.2,13.5,24.5,11.8,0.0
2016,7,11,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,5,15,171.0,12.0,1.0,12.0,26.0,11.8,0.0
2016,7,12,5,30,342.0,24.0,1.0,12.0,52.0,18.3,8.49
2016,7,12,5,45,441.0,31.5,1.05,12.5,94.0,39.32,17.7
2016,7,12,6,0,540.0,39.0,1.1,13.0,136.0,82.6,42.47
2016,7,12,6,15,601.0,44.5,1.05,13.5,184.5,128.13,76.34
2016,7,12,6,30,662.0,50.0,1.0,14.0,233.0,180.55,119.95
2016,7,12,6,45,703.0,54.0,1.0,14.5,284.0,233.06,166.25
2016,7,12,7,0,744.0,58.0,1.0,15.0,335.0,289.78,216.13
2016,7,12,7,15,773.0,61.5,1.0,15.0,386.5,345.55,265.15
2016,7,12,7,30,802.0,65.0,1.0,15.0,438.0,404.35,315.23
2016,7,12,7,45,824.0,67.5,1.05,15.5,488.5,460.06,361.07
2016,7,12,8,0,846.0,70.0,1.1,16.0,539.0,516.82,406.1
2016,7,12,8,15,862.5,72.0,1.15,16.0,587.0,570.71,448.3
2016,7,12,8,30,879.0,74.0,1.2,16.0,635.0,624.55,489.25
2016,7,12,8,45,891.5,76.0,1.25,16.5,680.0,675.41,525.62
2016,7,12,9,0,904.0,78.0,1.3,17.0,725.0,725.33,558.55
2016,7,12,9,15,914.5,79.5,1.3,17.0,765.0,772.05,589.25
2016,7,12,9,30,925.0,81.0,1.3,17.0,805.0,817.18,618.43
2016,7,12,9,45,931.5,83.0,1.35,17.5,840.0,857.69,643.58
2016,7,12,10,0,938.0,85.0,1.4,18.0,875.0,895.88,666.94
2016,7,12,10,15,944.0,86.0,1.4,18.0,903.5,930.08,688.06
2016,7,12,10,30,950.0,87.0,1.4,18.0,932.0,961.58,707.31
2016,7,12,10,45,954.5,87.5,1.45,18.5,954.5,988.27,722.82
2016,7,12,11,0,959.0,88.0,1.5,19.0,977.0,1011.88,736.36
2016,7,12,11,15,962.5,88.5,1.5,19.0,992.5,1031.31,747.89
2016,7,12,11,30,966.0,89.0,1.5,19.0,1008.0,1047.4,757.4
2016,7,12,11,45,968.0,89.0,1.55,19.0,1016.0,1058.05,764.44
2016,7,12,12,0,970.0,89.0,1.6,19.0,1024.0,1065.2,769.46
2016,7,12,12,15,970.5,89.0,1.6,19.0,1024.5,1067.3,770.63
2016,7,12,12,30,971.0,89.0,1.6,19.0,1025.0,1065.84,769.75
2016,7,12,12,45,963.0,94.0,1.65,19.0,1016.0,1057.49,765.5
2016,7,12,13,0,955.0,99.0,1.7,19.0,1007.0,1045.73,759.23
2016,7,12,13,15,953.0,98.5,1.7,19.0,992.5,1030.91,750.36
2016,7,12,13,30,951.0,98.0,1.7,19.0,978.0,1012.74,739.45
2016,7,12,13,45,948.5,96.5,1.7,19.0,956.5,989.81,725.55
2016,7,12,14,0,946.0,95.0,1.7,19.0,935.0,963.74,709.65
2016,7,12,14,15,941.0,94.0,1.7,19.0,906.5,932.94,690.65
2016,7,12,14,30,936.0,93.0,1.7,19.0,878.0,899.38,669.77
2016,7,12,14,45,930.0,91.0,1.75,19.0,843.5,861.39,646.33
2016,7,12,15,0,924.0,89.0,1.8,19.0,809.0,821.07,621.02
2016,7,12,15,15,914.0,87.5,1.8,18.5,769.0,776.12,592.82
2016,7,12,15,30,904.0,86.0,1.8,18.0,729.0,729.55,563.0
2016,7,12,15,45,892.5,83.5,1.8,18.0,684.0,679.58,528.99
2016,7,12,16,0,881.0,81.0,1.8,18.0,639.0,628.6,491.36
2016,7,12,16,15,864.0,78.5,1.75,17.5,590.5,573.73,450.29
2016,7,12,16,30,847.0,76.0,1.7,17.0,542.0,518.88,407.85
2016,7,12,16,45,826.0,73.0,1.7,17.0,491.0,461.56,361.54
2016,7,12,17,0,805.0,70.0,1.7,17.0,440.0,405.38,314.59
2016,7,12,17,15,774.5,66.5,1.65,16.5,387.5,346.53,264.64
2016,7,12,17,30,744.0,63.0,1.6,16.0,335.0,290.25,215.43
2016,7,12,17,45,702.0,58.0,1.55,16.0,283.0,232.43,164.3
2016,7,12,18,0,660.0,53.0,1.5,16.0,231.0,178.97,117.29
2016,7,12,18,15,594.5,47.0,1.35,15.5,181.5,125.89,73.92
2016,7,12,18,30,529.0,41.0,1.2,15.0,132.0,78.68,39.72
2016,7,12,18,45,420.5,32.5,1.1,14.5,90.0,36.83,17.16
2016,7,12,19,0,312.0,24.0,1.0,14.0,48.0,18.6,7.79
2016,7,12,19,15,156.0,12.0,0.95,13.5,24.0,11.8,0.0
2016,7,12,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,5,15,163.5,12.5,0.75,11.5,25.5,12.29,0.0
2016,7,13,5,30,327.0,25.0,0.7,12.0,51.0,19.36,9.06
2016,7,13,5,45,432.0,33.0,0.7,13.0,93.5,39.8,18.54
2016,7,13,6,0,537.0,41.0,0.7,14.0,136.0,82.05,42.05
2016,7,13,6,15,600.5,47.0,0.7,14.0,185.5,129.71,77.41
2016,7,13,6,30,664.0,53.0,0.7,14.0,235.0,183.06,121.6
2016,7,13,6,45,707.5,57.0,0.7,14.5,287.0,236.32,168.18
2016,7,13,7,0,751.0,61.0,0.7,15.0,339.0,294.09,218.54
2016,7,13,7,15,780.5,64.5,0.7,15.5,391.5,350.47,267.2
2016,7,13,7,30,810.0,68.0,0.7,16.0,444.0,409.29,316.23
2016,7,13,7,45,832.5,71.0,0.7,17.0,495.5,466.82,361.88
2016,7,13,8,0,855.0,74.0,0.7,18.0,547.0,524.84,405.94
2016,7,13,8,15,871.5,76.0,0.7,18.5,595.5,579.24,446.36
2016,7,13,8,30,888.0,78.0,0.7,19.0,644.0,633.57,485.22
2016,7,13,8,45,901.0,80.0,0.7,19.5,689.0,685.24,520.64
2016,7,13,9,0,914.0,82.0,0.7,20.0,734.0,735.99,552.4
2016,7,13,9,15,923.5,84.0,0.7,20.5,774.5,782.95,580.92
2016,7,13,9,30,933.0,86.0,0.7,21.0,815.0,828.2,607.78
2016,7,13,9,45,927.0,95.0,0.75,21.5,846.5,865.89,630.16
2016,7,13,10,0,921.0,104.0,0.8,22.0,878.0,900.38,650.38
2016,7,13,10,15,927.0,105.0,0.85,22.5,907.0,934.14,669.99
2016,7,13,10,30,933.0,106.0,0.9,23.0,936.0,965.23,687.8
2016,7,13,10,45,937.5,107.0,0.95,23.5,958.0,992.09,702.91
2016,7,13,11,0,942.0,108.0,1.0,24.0,980.0,1015.92,716.17
2016,7,13,11,15,945.0,108.5,1.0,24.0,995.0,1034.61,726.74
2016,7,13,11,30,948.0,109.0,1.0,24.0,1010.0,1050.01,735.43
2016,7,13,11,45,949.5,109.0,1.05,24.5,1017.5,1060.03,740.58
2016,7,13,12,0,951.0,109.0,1.1,25.0,1025.0,1066.61,743.8
2016,7,13,12,15,951.0,109.0,1.15,25.0,1025.0,1068.2,745.61
2016,7,13,12,30,951.0,109.0,1.2,25.0,1025.0,1066.3,745.47
2016,7,13,12,45,950.0,108.5,1.25,25.0,1017.0,1059.42,742.45
2016,7,13,13,0,949.0,108.0,1.3,25.0,1009.0,1049.08,737.44
2016,7,13,13,15,946.0,107.5,1.35,25.0,993.5,1033.37,729.23
2016,7,13,13,30,943.0,107.0,1.4,25.0,978.0,1014.37,719.05
2016,7,13,13,45,938.5,106.0,1.45,25.0,955.5,990.25,705.68
2016,7,13,14,0,934.0,105.0,1.5,25.0,933.0,963.09,690.36
2016,7,13,14,15,927.5,104.0,1.5,25.0,904.0,931.27,671.29
2016,7,13,14,30,921.0,103.0,1.5,25.0,875.0,896.82,650.47
2016,7,13,14,45,912.5,101.5,1.55,25.0,839.5,857.76,627.07
2016,7,13,15,0,904.0,100.0,1.6,25.0,804.0,816.58,601.96
2016,7,13,15,15,893.0,98.0,1.6,24.5,763.0,771.1,574.22
2016,7,13,15,30,882.0,96.0,1.6,24.0,722.0,724.14,544.96
2016,7,13,15,45,867.0,94.0,1.6,24.0,676.5,673.26,510.76
2016,7,13,16,0,852.0,92.0,1.6,24.0,631.0,621.74,473.76
2016,7,13,16,15,833.5,89.0,1.6,23.5,582.0,567.08,434.25
2016,7,13,16,30,815.0,86.0,1.6,23.0,533.0,512.11,393.1
2016,7,13,16,45,790.0,83.0,1.6,22.5,482.0,454.62,348.55
2016,7,13,17,0,765.0,80.0,1.6,22.0,431.0,398.59,303.51
2016,7,13,17,15,732.0,75.5,1.55,21.0,378.5,339.92,255.44
2016,7,13,17,30,699.0,71.0,1.5,20.0,326.0,284.14,208.24
2016,7,13,17,45,651.5,66.0,1.45,19.5,274.5,226.18,158.6
2016,7,13,18,0,604.0,61.0,1.4,19.0,223.0,174.28,114.24
2016,7,13,18,15,534.5,53.5,1.3,18.0,174.5,122.16,72.69
2016,7,13,18,30,465.0,46.0,1.2,17.0,126.0,77.92,41.24
2016,7,13,18,45,354.0,36.0,1.1,16.5,85.0,38.2,19.39
2016,7,13,19,0,243.0,26.0,1.0,16.0,44.0,20.65,8.89
2016,7,13,19,15,121.5,13.0,0.9,15.5,22.0,12.78,0.0
2016,7,13,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,5,15,134.5,13.0,0.65,12.5,24.0,12.78,0.0
2016,7,14,5,30,269.0,26.0,0.6,13.0,48.0,20.45,9.51
2016,7,14,5,45,383.5,35.5,0.6,14.0,90.0,40.11,19.97
2016,7,14,6,0,498.0,45.0,0.6,15.0,132.0,81.76,43.27
2016,7,14,6,15,565.0,51.5,0.6,15.5,181.0,126.85,76.07
2016,7,14,6,30,632.0,58.0,0.6,16.0,230.0,179.5,118.85
2016,7,14,6,45,681.0,62.0,0.6,16.5,282.5,233.68,165.34
2016,7,14,7,0,730.0,66.0,0.6,17.0,335.0,291.69,215.1
2016,7,14,7,15,761.5,69.5,0.6,17.5,387.5,347.71,262.83
2016,7,14,7,30,793.0,73.0,0.6,18.0,440.0,406.39,311.17
2016,7,14,7,45,818.0,75.5,0.6,18.5,492.0,463.38,356.58
2016,7,14,8,0,843.0,78.0,0.6,19.0,544.0,521.86,401.34
2016,7,14,8,15,860.5,80.5,0.6,19.5,592.5,576.8,441.83
2016,7,14,8,30,878.0,83.0,0.6,20.0,641.0,631.8,480.85
2016,7,14,8,45,892.5,84.5,0.65,20.5,687.0,683.57,516.9
2016,7,14,9,0,907.0,86.0,0.7,21.0,733.0,734.57,549.41
2016,7,14,9,15,917.0,88.0,0.75,21.5,773.5,781.67,578.68
2016,7,14,9,30,927.0,90.0,0.8,22.0,814.0,827.12,606.44
2016,7,14,9,45,933.0,92.5,0.85,22.5,848.5,867.91,630.81
2016,7,14,10,0,939.0,95.0,0.9,23.0,883.0,906.33,653.44
2016,7,14,10,15,945.0,96.0,0.95,23.5,912.5,940.68,673.29
2016,7,14,10,30,951.0,97.0,1.0,24.0,942.0,972.29,691.34
2016,7,14,10,45,955.0,98.0,1.05,24.5,964.0,999.15,706.36
2016,7,14,11,0,959.0,99.0,1.1,25.0,986.0,1022.88,719.49
2016,7,14,11,15,961.5,99.5,1.1,25.0,1001.0,1041.41,729.95
2016,7,14,11,30,964.0,100.0,1.1,25.0,1016.0,1056.57,738.48
2016,7,14,11,45,965.5,100.5,1.15,25.0,1023.5,1067.28,745.44
2016,7,14,12,0,967.0,101.0,1.2,25.0,1031.0,1074.48,750.44
2016,7,14,12,15,966.5,101.0,1.2,25.0,1031.0,1075.63,750.98
2016,7,14,12,30,966.0,101.0,1.2,25.0,1031.0,1073.22,749.57
2016,7,14,12,45,958.0,105.0,1.3,25.0,1021.0,1063.88,746.01
2016,7,14,13,0,950.0,109.0,1.4,25.0,1011.0,1051.16,740.43
2016,7,14,13,15,947.0,108.5,1.4,25.0,995.5,1035.45,731.35
2016,7,14,13,30,944.0,108.0,1.4,25.0,980.0,1016.43,720.33
2016,7,14,13,45,939.0,107.5,1.4,25.0,957.5,992.33,706.2
2016,7,14,14,0,934.0,107.0,1.4,25.0,935.0,965.21,690.23
2016,7,14,14,15,927.5,105.5,1.35,24.5,905.5,932.87,671.51
2016,7,14,14,30,921.0,104.0,1.3,24.0,876.0,897.89,651.02
2016,7,14,14,45,911.5,103.0,1.3,24.0,840.0,858.5,626.93
2016,7,14,15,0,902.0,102.0,1.3,24.0,804.0,817.05,601.27
2016,7,14,15,15,891.0,100.0,1.3,23.5,763.0,771.63,573.75
2016,7,14,15,30,880.0,98.0,1.3,23.0,722.0,724.71,544.72
2016,7,14,15,45,865.0,95.5,1.3,22.5,676.0,673.39,511.32
2016,7,14,16,0,850.0,93.0,1.3,22.0,630.0,621.41,475.05
2016,7,14,16,15,831.0,90.0,1.25,21.5,581.0,566.56,435.07
2016,7,14,16,30,812.0,87.0,1.2,21.0,532.0,511.42,393.56
2016,7,14,16,45,787.5,83.5,1.2,21.0,480.5,453.77,348.3
2016,7,14,17,0,763.0,80.0,1.2,21.0,429.0,397.54,302.64
2016,7,14,17,15,729.0,76.0,1.15,20.0,377.0,339.09,254.86
2016,7,14,17,30,695.0,72.0,1.1,19.0,325.0,282.56,207.19
2016,7,14,17,45,648.5,66.0,1.1,18.5,273.5,225.15,158.08
2016,7,14,18,0,602.0,60.0,1.1,18.0,222.0,172.63,113.23
2016,7,14,18,15,531.5,53.0,1.0,17.0,173.5,120.98,72.05
2016,7,14,18,30,461.0,46.0,0.9,16.0,125.0,77.31,41.09
2016,7,14,18,45,352.0,35.5,0.85,15.5,84.0,37.44,19.01
2016,7,14,19,0,243.0,25.0,0.8,15.0,43.0,19.74,8.01
2016,7,14,19,15,121.5,12.5,0.75,14.5,21.5,12.29,0.0
2016,7,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,15,5,15,147.0,12.0,0.9,11.5,23.5,11.8,0.0
2016,7,15,5,30,294.0,24.0,0.9,12.0,47.0,18.62,7.86
2016,7,15,5,45,400.5,33.0,0.95,12.5,88.5,37.67,18.01
2016,7,15,6,0,507.0,42.0,1.0,13.0,130.0,79.0,41.07
2016,7,15,6,15,572.5,48.0,0.95,13.5,178.5,123.85,73.9
2016,7,15,6,30,638.0,54.0,0.9,14.0,227.0,177.27,117.84
2016,7,15,6,45,389.0,99.5,0.9,14.5,212.0,193.2,143.31
2016,7,15,7,0,140.0,145.0,0.9,15.0,197.0,182.15,142.86
2016,7,15,7,15,156.5,168.0,0.85,15.5,234.0,218.94,172.82
2016,7,15,7,30,173.0,191.0,0.8,16.0,271.0,257.53,203.39
2016,7,15,7,45,506.5,133.0,0.8,16.5,404.0,371.2,292.06
2016,7,15,8,0,840.0,75.0,0.8,17.0,537.0,516.57,403.08
2016,7,15,8,15,857.0,77.5,0.8,17.5,586.0,571.1,443.1
2016,7,15,8,30,874.0,80.0,0.8,18.0,635.0,625.65,482.51
2016,7,15,8,45,888.0,82.0,0.85,18.5,680.5,677.45,519.17
2016,7,15,9,0,902.0,84.0,0.9,19.0,726.0,728.45,552.18
2016,7,15,9,15,912.0,86.0,0.9,19.5,766.5,775.39,581.16
2016,7,15,9,30,922.0,88.0,0.9,20.0,807.0,820.7,608.52
2016,7,15,9,45,926.5,91.5,0.95,20.5,841.5,861.15,633.0
2016,7,15,10,0,931.0,95.0,1.0,21.0,876.0,899.15,655.67
2016,7,15,10,15,937.5,96.0,1.05,21.0,905.0,933.74,677.26
2016,7,15,10,30,944.0,97.0,1.1,21.0,934.0,965.66,697.1
2016,7,15,10,45,949.0,97.5,1.15,21.5,957.0,992.83,712.59
2016,7,15,11,0,954.0,98.0,1.2,22.0,980.0,1016.93,726.17
2016,7,15,11,15,957.0,98.5,1.2,22.0,995.5,1035.9,737.09
2016,7,15,11,30,960.0,99.0,1.2,22.0,1011.0,1051.53,746.07
2016,7,15,11,45,962.5,99.0,1.25,22.0,1019.0,1062.73,753.39
2016,7,15,12,0,965.0,99.0,1.3,22.0,1027.0,1070.43,758.74
2016,7,15,12,15,965.0,99.0,1.3,22.0,1027.0,1072.1,759.6
2016,7,15,12,30,965.0,99.0,1.3,22.0,1027.0,1070.21,758.48
2016,7,15,12,45,958.0,102.5,1.3,22.0,1018.0,1061.38,753.26
2016,7,15,13,0,951.0,106.0,1.3,22.0,1009.0,1049.15,746.13
2016,7,15,13,15,948.5,105.5,1.3,22.0,993.5,1033.91,737.26
2016,7,15,13,30,946.0,105.0,1.3,22.0,978.0,1015.35,726.43
2016,7,15,13,45,943.0,103.5,1.3,22.0,956.0,992.06,712.7
2016,7,15,14,0,940.0,102.0,1.3,22.0,934.0,965.64,697.04
2016,7,15,14,15,934.0,100.5,1.25,21.5,905.0,933.57,678.29
2016,7,15,14,30,928.0,99.0,1.2,21.0,876.0,898.81,657.72
2016,7,15,14,45,919.5,98.0,1.2,21.0,840.5,860.0,633.84
2016,7,15,15,0,911.0,97.0,1.2,21.0,805.0,819.04,608.32
2016,7,15,15,15,900.5,95.0,1.15,20.5,764.0,773.62,579.99
2016,7,15,15,30,890.0,93.0,1.1,20.0,723.0,726.65,550.2
2016,7,15,15,45,874.0,91.5,1.1,20.0,677.0,675.21,515.78
2016,7,15,16,0,858.0,90.0,1.1,20.0,631.0,623.2,478.42
2016,7,15,16,15,839.5,87.0,1.1,19.5,582.0,568.19,438.6
2016,7,15,16,30,821.0,84.0,1.1,19.0,533.0,512.86,397.07
2016,7,15,16,45,794.0,81.5,1.1,19.0,481.5,454.57,351.07
2016,7,15,17,0,767.0,79.0,1.1,19.0,430.0,397.94,304.84
2016,7,15,17,15,733.5,75.0,1.05,18.5,377.5,339.43,256.2
2016,7,15,17,30,700.0,71.0,1.0,18.0,325.0,283.85,208.63
2016,7,15,17,45,647.5,66.5,0.95,17.5,272.5,225.05,158.4
2016,7,15,18,0,595.0,62.0,0.9,17.0,220.0,172.86,113.95
2016,7,15,18,15,523.0,54.5,0.85,16.5,171.5,120.92,72.45
2016,7,15,18,30,451.0,47.0,0.8,16.0,123.0,77.16,41.39
2016,7,15,18,45,334.5,36.5,0.75,15.5,82.5,37.73,19.67
2016,7,15,19,0,218.0,26.0,0.7,15.0,42.0,20.85,8.4
2016,7,15,19,15,109.0,13.0,0.7,14.5,21.0,12.78,0.0
2016,7,15,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,5,15,124.5,12.5,0.9,13.0,22.0,12.29,0.0
2016,7,16,5,30,249.0,25.0,0.9,13.0,44.0,19.71,8.18
2016,7,16,5,45,366.5,34.0,0.9,13.5,85.0,37.14,18.38
2016,7,16,6,0,484.0,43.0,0.9,14.0,126.0,77.35,40.53
2016,7,16,6,15,242.0,58.0,0.9,14.5,99.5,86.47,56.86
2016,7,16,6,30,0.0,73.0,0.9,15.0,73.0,70.1,53.9
2016,7,16,6,45,0.0,90.0,0.9,15.5,90.0,86.48,67.58
2016,7,16,7,0,0.0,107.0,0.9,16.0,107.0,102.94,80.97
2016,7,16,7,15,1.0,126.0,0.9,16.0,126.5,121.72,96.16
2016,7,16,7,30,2.0,145.0,0.9,16.0,146.0,140.68,111.26
2016,7,16,7,45,418.5,110.5,0.9,16.5,340.0,307.32,244.19
2016,7,16,8,0,835.0,76.0,0.9,17.0,534.0,514.26,402.64
2016,7,16,8,15,444.0,169.5,0.9,17.5,415.5,425.0,332.52
2016,7,16,8,30,53.0,263.0,0.9,18.0,297.0,290.25,224.95
2016,7,16,8,45,47.0,276.0,0.95,18.5,307.5,302.13,233.85
2016,7,16,9,0,41.0,289.0,1.0,19.0,318.0,313.37,241.28
2016,7,16,9,15,481.0,187.5,1.0,19.0,560.5,556.92,431.49
2016,7,16,9,30,921.0,86.0,1.0,19.0,803.0,817.45,613.0
2016,7,16,9,45,577.0,243.5,1.05,19.5,700.0,730.12,546.31
2016,7,16,10,0,233.0,401.0,1.1,20.0,597.0,603.15,448.99
2016,7,16,10,15,585.0,250.0,1.15,20.0,763.0,782.25,583.51
2016,7,16,10,30,937.0,99.0,1.2,20.0,929.0,961.09,700.63
2016,7,16,10,45,941.0,100.0,1.25,20.5,951.5,987.71,713.92
2016,7,16,11,0,945.0,101.0,1.3,21.0,974.0,1011.25,727.25
2016,7,16,11,15,948.5,101.5,1.3,21.0,989.5,1030.6,738.54
2016,7,16,11,30,952.0,102.0,1.3,21.0,1005.0,1046.64,747.87
2016,7,16,11,45,953.5,102.5,1.35,21.5,1012.5,1057.3,753.43
2016,7,16,12,0,955.0,103.0,1.4,22.0,1020.0,1064.49,757.0
2016,7,16,12,15,955.5,103.0,1.4,22.0,1020.5,1066.67,758.19
2016,7,16,12,30,956.0,103.0,1.4,22.0,1021.0,1065.31,757.39
2016,7,16,12,45,951.5,105.0,1.45,22.0,1013.0,1057.5,753.62
2016,7,16,13,0,947.0,107.0,1.5,22.0,1005.0,1046.27,747.88
2016,7,16,13,15,944.5,106.5,1.5,21.5,990.0,1031.09,740.37
2016,7,16,13,30,942.0,106.0,1.5,21.0,975.0,1012.59,730.84
2016,7,16,13,45,938.5,105.0,1.5,21.0,953.0,989.41,717.0
2016,7,16,14,0,935.0,104.0,1.5,21.0,931.0,963.15,701.23
2016,7,16,14,15,929.5,102.5,1.45,21.0,902.5,931.64,681.36
2016,7,16,14,30,924.0,101.0,1.4,21.0,874.0,897.43,659.73
2016,7,16,14,45,916.0,99.5,1.4,21.0,838.5,858.62,635.65
2016,7,16,15,0,908.0,98.0,1.4,21.0,803.0,817.64,609.89
2016,7,16,15,15,897.5,96.0,1.35,20.5,762.5,772.31,581.46
2016,7,16,15,30,887.0,94.0,1.3,20.0,722.0,725.43,551.55
2016,7,16,15,45,873.0,92.0,1.3,20.0,677.0,674.91,517.48
2016,7,16,16,0,859.0,90.0,1.3,20.0,632.0,623.63,480.41
2016,7,16,16,15,841.0,87.0,1.25,19.5,583.0,568.84,440.15
2016,7,16,16,30,823.0,84.0,1.2,19.0,534.0,513.66,398.26
2016,7,16,16,45,798.5,81.0,1.2,19.0,482.5,455.9,352.52
2016,7,16,17,0,774.0,78.0,1.2,19.0,431.0,399.53,306.33
2016,7,16,17,15,741.0,74.0,1.15,18.5,378.5,340.79,257.38
2016,7,16,17,30,708.0,70.0,1.1,18.0,326.0,284.93,209.43
2016,7,16,17,45,661.5,64.5,1.1,17.5,274.0,226.21,159.01
2016,7,16,18,0,615.0,59.0,1.1,17.0,222.0,173.43,113.7
2016,7,16,18,15,543.5,52.0,1.0,16.5,173.0,120.93,71.61
2016,7,16,18,30,472.0,45.0,0.9,16.0,124.0,76.55,40.16
2016,7,16,18,45,359.0,35.0,0.85,15.5,83.0,36.57,18.47
2016,7,16,19,0,246.0,25.0,0.8,15.0,42.0,19.95,7.36
2016,7,16,19,15,123.0,12.5,0.8,14.5,21.0,12.29,0.0
2016,7,16,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,5,15,156.5,11.0,0.85,13.0,22.5,10.81,0.0
2016,7,17,5,30,313.0,22.0,0.9,13.0,45.0,16.92,5.8
2016,7,17,5,45,424.5,30.0,0.95,13.0,87.0,34.31,15.36
2016,7,17,6,0,536.0,38.0,1.0,13.0,129.0,77.6,39.01
2016,7,17,6,15,268.0,53.0,0.95,13.5,98.5,85.13,54.81
2016,7,17,6,30,0.0,68.0,0.9,14.0,68.0,65.41,50.16
2016,7,17,6,45,0.0,83.5,0.9,14.5,83.5,80.35,62.71
2016,7,17,7,0,0.0,99.0,0.9,15.0,99.0,95.34,74.99
2016,7,17,7,15,7.5,129.0,0.9,15.0,133.0,126.93,100.77
2016,7,17,7,30,15.0,159.0,0.9,15.0,167.0,159.5,126.96
2016,7,17,7,45,110.0,196.5,0.9,15.5,257.0,243.44,193.64
2016,7,17,8,0,205.0,234.0,0.9,16.0,347.0,336.0,265.41
2016,7,17,8,15,292.0,240.0,0.95,16.5,416.5,404.91,317.92
2016,7,17,8,30,379.0,246.0,1.0,17.0,486.0,479.98,374.25
2016,7,17,8,45,646.5,162.0,1.05,17.5,605.5,597.88,464.12
2016,7,17,9,0,914.0,78.0,1.1,18.0,725.0,729.77,558.59
2016,7,17,9,15,923.5,79.5,1.1,18.0,765.5,776.41,587.86
2016,7,17,9,30,933.0,81.0,1.1,18.0,806.0,821.35,616.52
2016,7,17,9,45,923.0,92.5,1.15,18.5,837.0,858.57,639.2
2016,7,17,10,0,913.0,104.0,1.2,19.0,868.0,892.29,659.44
2016,7,17,10,15,919.0,105.5,1.2,19.0,897.0,926.51,680.38
2016,7,17,10,30,925.0,107.0,1.2,19.0,926.0,958.08,699.45
2016,7,17,10,45,928.5,108.5,1.3,19.5,947.5,984.5,715.5
2016,7,17,11,0,932.0,110.0,1.4,20.0,969.0,1007.86,729.64
2016,7,17,11,15,934.5,110.5,1.4,20.0,984.0,1026.05,740.31
2016,7,17,11,30,937.0,111.0,1.4,20.0,999.0,1040.96,749.03
2016,7,17,11,45,938.5,111.0,1.45,20.0,1006.0,1051.0,755.69
2016,7,17,12,0,940.0,111.0,1.5,20.0,1013.0,1057.62,760.37
2016,7,17,12,15,939.5,111.0,1.5,19.5,1013.0,1058.78,762.41
2016,7,17,12,30,939.0,111.0,1.5,19.0,1013.0,1056.47,762.45
2016,7,17,12,45,935.0,112.5,1.55,19.0,1004.5,1048.75,758.63
2016,7,17,13,0,931.0,114.0,1.6,19.0,996.0,1037.65,752.81
2016,7,17,13,15,928.0,113.0,1.6,19.0,980.5,1021.68,743.21
2016,7,17,13,30,925.0,112.0,1.6,19.0,965.0,1002.47,731.64
2016,7,17,13,45,922.5,110.0,1.65,19.0,943.0,979.54,718.47
2016,7,17,14,0,920.0,108.0,1.7,19.0,921.0,953.53,703.26
2016,7,17,14,15,913.0,106.5,1.7,18.5,891.5,921.08,684.39
2016,7,17,14,30,906.0,105.0,1.7,18.0,862.0,886.06,663.67
2016,7,17,14,45,899.5,102.0,1.7,18.0,827.0,847.53,639.13
2016,7,17,15,0,893.0,99.0,1.7,18.0,792.0,806.77,612.85
2016,7,17,15,15,882.0,97.0,1.7,17.5,751.5,761.61,584.32
2016,7,17,15,30,871.0,95.0,1.7,17.0,711.0,714.99,554.26
2016,7,17,15,45,859.0,91.5,1.7,17.0,666.0,664.94,519.54
2016,7,17,16,0,847.0,88.0,1.7,17.0,621.0,614.0,481.81
2016,7,17,16,15,828.0,85.5,1.7,16.5,572.5,559.68,441.21
2016,7,17,16,30,809.0,83.0,1.7,16.0,524.0,505.11,399.0
2016,7,17,16,45,787.0,79.0,1.7,16.0,473.0,448.2,352.81
2016,7,17,17,0,765.0,75.0,1.7,16.0,422.0,392.46,306.05
2016,7,17,17,15,732.0,71.0,1.7,15.5,370.5,334.19,256.54
2016,7,17,17,30,699.0,67.0,1.7,15.0,319.0,278.82,208.09
2016,7,17,17,45,655.0,61.5,1.7,14.5,268.0,221.28,157.56
2016,7,17,18,0,611.0,56.0,1.7,14.0,217.0,169.35,112.07
2016,7,17,18,15,541.5,49.0,1.65,13.5,169.0,117.39,69.72
2016,7,17,18,30,472.0,42.0,1.6,13.0,121.0,73.3,38.06
2016,7,17,18,45,359.5,32.5,1.55,13.0,80.5,33.87,16.63
2016,7,17,19,0,247.0,23.0,1.5,13.0,40.0,18.05,5.74
2016,7,17,19,15,123.5,11.5,1.45,12.5,20.0,11.3,0.0
2016,7,17,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,5,15,131.0,11.5,1.1,12.0,21.0,11.3,0.0
2016,7,18,5,30,262.0,23.0,1.1,12.0,42.0,18.0,6.03
2016,7,18,5,45,379.5,31.5,1.15,12.5,82.5,34.03,16.2
2016,7,18,6,0,497.0,40.0,1.2,13.0,123.0,74.22,37.8
2016,7,18,6,15,299.5,70.0,1.15,13.0,125.0,104.65,69.91
2016,7,18,6,30,102.0,100.0,1.1,13.0,127.0,113.89,87.02
2016,7,18,6,45,111.5,121.5,1.1,13.5,157.0,143.39,111.95
2016,7,18,7,0,121.0,143.0,1.1,14.0,187.0,174.07,137.53
2016,7,18,7,15,452.5,105.0,1.05,14.0,305.5,266.22,208.11
2016,7,18,7,30,784.0,67.0,1.0,14.0,424.0,393.58,308.38
2016,7,18,7,45,808.0,69.0,1.0,14.5,475.0,449.56,354.0
2016,7,18,8,0,832.0,71.0,1.0,15.0,526.0,506.27,399.01
2016,7,18,8,15,849.0,73.5,1.0,15.5,573.5,560.52,440.5
2016,7,18,8,30,866.0,76.0,1.0,16.0,621.0,614.81,480.5
2016,7,18,8,45,880.0,77.0,1.0,16.5,665.5,665.34,516.42
2016,7,18,9,0,894.0,78.0,1.0,17.0,710.0,715.1,548.56
2016,7,18,9,15,903.5,79.5,1.0,17.0,750.0,760.97,578.43
2016,7,18,9,30,913.0,81.0,1.0,17.0,790.0,805.18,606.76
2016,7,18,9,45,915.0,85.5,1.05,17.5,823.5,844.43,630.98
2016,7,18,10,0,917.0,90.0,1.1,18.0,857.0,881.09,653.27
2016,7,18,10,15,923.0,91.0,1.15,18.0,885.0,914.96,674.82
2016,7,18,10,30,929.0,92.0,1.2,18.0,913.0,946.17,694.6
2016,7,18,10,45,933.0,93.0,1.25,18.5,935.0,972.68,710.02
2016,7,18,11,0,937.0,94.0,1.3,19.0,957.0,996.14,723.49
2016,7,18,11,15,940.0,94.5,1.35,19.0,972.0,1014.94,735.44
2016,7,18,11,30,943.0,95.0,1.4,19.0,987.0,1030.44,745.44
2016,7,18,11,45,944.5,95.0,1.45,19.0,994.5,1040.57,752.18
2016,7,18,12,0,946.0,95.0,1.5,19.0,1002.0,1047.25,756.92
2016,7,18,12,15,946.0,95.0,1.5,19.0,1002.0,1048.93,757.84
2016,7,18,12,30,946.0,95.0,1.5,19.0,1002.0,1047.13,756.74
2016,7,18,12,45,949.0,92.0,1.55,19.0,995.5,1041.72,754.35
2016,7,18,13,0,952.0,89.0,1.6,19.0,989.0,1032.78,749.84
2016,7,18,13,15,949.5,88.5,1.6,19.0,974.5,1017.52,740.65
2016,7,18,13,30,947.0,88.0,1.6,19.0,960.0,998.92,729.45
2016,7,18,13,45,945.5,85.5,1.65,19.0,938.5,975.94,716.21
2016,7,18,14,0,944.0,83.0,1.7,19.0,917.0,949.75,700.86
2016,7,18,14,15,938.5,82.0,1.7,19.0,888.5,918.48,681.46
2016,7,18,14,30,933.0,81.0,1.7,19.0,860.0,884.47,660.17
2016,7,18,14,45,927.5,79.0,1.7,19.0,825.5,846.87,636.33
2016,7,18,15,0,922.0,77.0,1.7,19.0,791.0,806.89,610.67
2016,7,18,15,15,913.0,75.5,1.65,18.5,751.5,762.61,582.4
2016,7,18,15,30,904.0,74.0,1.6,18.0,712.0,716.63,552.54
2016,7,18,15,45,893.0,71.5,1.6,18.0,667.5,666.81,518.85
2016,7,18,16,0,882.0,69.0,1.6,18.0,623.0,615.94,481.5
2016,7,18,16,15,866.5,67.0,1.55,17.5,575.0,562.21,441.2
2016,7,18,16,30,851.0,65.0,1.5,17.0,527.0,508.35,399.4
2016,7,18,16,45,830.5,62.0,1.5,17.0,476.5,451.28,353.2
2016,7,18,17,0,810.0,59.0,1.5,17.0,426.0,395.14,306.17
2016,7,18,17,15,781.0,56.0,1.45,16.5,374.5,337.14,256.67
2016,7,18,17,30,752.0,53.0,1.4,16.0,323.0,280.52,206.98
2016,7,18,17,45,710.5,49.0,1.4,16.0,272.0,223.29,156.2
2016,7,18,18,0,669.0,45.0,1.4,16.0,221.0,170.37,109.55
2016,7,18,18,15,605.5,40.0,1.35,15.5,172.5,118.06,66.89
2016,7,18,18,30,542.0,35.0,1.3,15.0,124.0,72.97,34.92
2016,7,18,18,45,432.0,27.5,1.3,14.5,83.0,31.84,14.0
2016,7,18,19,0,322.0,20.0,1.3,14.0,42.0,16.61,4.29
2016,7,18,19,15,161.0,10.0,1.25,13.5,21.0,9.83,0.0
2016,7,18,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,19,5,15,167.0,10.0,1.0,11.5,21.5,9.83,0.0
2016,7,19,5,30,334.0,20.0,1.0,12.0,43.0,16.57,4.53
2016,7,19,5,45,444.0,27.5,1.0,12.5,84.5,32.64,14.36
2016,7,19,6,0,554.0,35.0,1.0,13.0,126.0,74.58,36.07
2016,7,19,6,15,617.5,40.0,0.95,13.0,175.0,120.44,69.13
2016,7,19,6,30,681.0,45.0,0.9,13.0,224.0,173.5,113.06
2016,7,19,6,45,722.5,48.5,0.9,13.5,275.5,226.66,160.08
2016,7,19,7,0,764.0,52.0,0.9,14.0,327.0,285.09,211.73
2016,7,19,7,15,793.0,55.0,0.9,14.5,379.0,341.41,261.16
2016,7,19,7,30,822.0,58.0,0.9,15.0,431.0,400.07,310.95
2016,7,19,7,45,842.5,60.5,0.9,15.5,482.0,456.35,357.2
2016,7,19,8,0,863.0,63.0,0.9,16.0,533.0,513.53,402.34
2016,7,19,8,15,879.0,65.0,0.9,16.0,581.0,568.26,444.76
2016,7,19,8,30,895.0,67.0,0.9,16.0,629.0,622.88,485.68
2016,7,19,8,45,906.0,69.0,0.95,16.5,673.5,673.82,521.86
2016,7,19,9,0,917.0,71.0,1.0,17.0,718.0,723.65,554.47
2016,7,19,9,15,926.0,72.5,1.05,17.5,758.5,770.13,584.21
2016,7,19,9,30,935.0,74.0,1.1,18.0,799.0,814.87,612.33
2016,7,19,9,45,933.5,80.5,1.15,18.5,832.0,854.16,636.44
2016,7,19,10,0,932.0,87.0,1.2,19.0,865.0,890.56,658.44
2016,7,19,10,15,938.0,88.0,1.2,19.0,893.5,924.91,679.45
2016,7,19,10,30,944.0,89.0,1.2,19.0,922.0,956.56,698.58
2016,7,19,10,45,947.0,90.5,1.3,19.5,944.0,983.04,714.68
2016,7,19,11,0,950.0,92.0,1.4,20.0,966.0,1006.38,728.79
2016,7,19,11,15,952.5,92.5,1.4,20.0,981.0,1024.94,739.7
2016,7,19,11,30,955.0,93.0,1.4,20.0,996.0,1040.14,748.61
2016,7,19,11,45,956.5,92.5,1.45,20.0,1003.5,1049.89,755.08
2016,7,19,12,0,958.0,92.0,1.5,20.0,1011.0,1056.14,759.53
2016,7,19,12,15,958.0,92.0,1.55,20.0,1011.0,1057.86,761.31
2016,7,19,12,30,958.0,92.0,1.6,20.0,1011.0,1056.04,761.01
2016,7,19,12,45,953.0,94.5,1.65,20.0,1002.0,1048.27,757.11
2016,7,19,13,0,948.0,97.0,1.7,20.0,993.0,1037.06,751.18
2016,7,19,13,15,945.5,96.5,1.7,20.0,978.0,1021.85,742.06
2016,7,19,13,30,943.0,96.0,1.7,20.0,963.0,1003.31,730.92
2016,7,19,13,45,940.5,94.0,1.7,20.0,941.5,979.98,716.78
2016,7,19,14,0,938.0,92.0,1.7,20.0,920.0,953.5,700.64
2016,7,19,14,15,932.0,91.0,1.7,20.0,891.0,921.92,681.14
2016,7,19,14,30,926.0,90.0,1.7,20.0,862.0,887.66,659.79
2016,7,19,14,45,920.5,87.5,1.7,20.0,827.5,849.74,635.86
2016,7,19,15,0,915.0,85.0,1.7,20.0,793.0,809.46,610.12
2016,7,19,15,15,905.0,83.5,1.65,19.5,752.5,764.66,581.64
2016,7,19,15,30,895.0,82.0,1.6,19.0,712.0,718.25,551.62
2016,7,19,15,45,884.5,79.0,1.6,19.0,667.5,668.59,518.08
2016,7,19,16,0,874.0,76.0,1.6,19.0,623.0,617.85,480.82
2016,7,19,16,15,857.0,73.5,1.6,18.5,574.5,563.07,440.25
2016,7,19,16,30,840.0,71.0,1.6,18.0,526.0,508.34,398.22
2016,7,19,16,45,820.0,67.5,1.6,18.0,475.5,451.49,352.33
2016,7,19,17,0,800.0,64.0,1.6,18.0,425.0,395.54,305.58
2016,7,19,17,15,769.5,60.5,1.55,17.5,373.5,336.2,255.27
2016,7,19,17,30,739.0,57.0,1.5,17.0,322.0,280.01,206.15
2016,7,19,17,45,698.0,52.5,1.5,16.5,270.5,223.1,156.14
2016,7,19,18,0,657.0,48.0,1.5,16.0,219.0,170.45,110.06
2016,7,19,18,15,591.0,42.5,1.4,15.5,170.5,118.01,67.47
2016,7,19,18,30,525.0,37.0,1.3,15.0,122.0,73.1,35.77
2016,7,19,18,45,416.0,28.5,1.25,14.5,81.0,30.49,13.37
2016,7,19,19,0,307.0,20.0,1.2,14.0,40.0,15.36,2.98
2016,7,19,19,15,153.5,10.0,1.15,13.5,20.0,9.83,0.0
2016,7,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,20,5,15,167.5,9.5,0.95,11.5,20.5,9.34,0.0
2016,7,20,5,30,335.0,19.0,1.0,12.0,41.0,15.65,3.31
2016,7,20,5,45,442.5,26.5,1.05,12.5,82.5,30.98,13.37
2016,7,20,6,0,550.0,34.0,1.1,13.0,124.0,72.53,34.65
2016,7,20,6,15,613.5,39.0,1.05,13.5,172.5,118.11,67.23
2016,7,20,6,30,677.0,44.0,1.0,14.0,221.0,170.91,110.61
2016,7,20,6,45,719.5,48.0,1.0,14.5,272.5,224.58,157.88
2016,7,20,7,0,762.0,52.0,1.0,15.0,324.0,282.66,209.14
2016,7,20,7,15,791.0,54.5,1.0,15.5,376.0,339.36,258.83
2016,7,20,7,30,820.0,57.0,1.0,16.0,428.0,397.44,308.15
2016,7,20,7,45,841.5,59.5,1.0,16.5,479.0,454.11,354.71
2016,7,20,8,0,863.0,62.0,1.0,17.0,530.0,511.79,400.23
2016,7,20,8,15,879.0,64.0,1.0,17.5,578.5,566.57,441.88
2016,7,20,8,30,895.0,66.0,1.0,18.0,627.0,621.24,481.88
2016,7,20,8,45,907.5,67.5,1.0,18.5,672.0,672.7,517.78
2016,7,20,9,0,920.0,69.0,1.0,19.0,717.0,723.19,550.07
2016,7,20,9,15,929.5,70.5,1.0,19.0,757.5,770.22,580.4
2016,7,20,9,30,939.0,72.0,1.0,19.0,798.0,815.53,609.14
2016,7,20,9,45,938.5,78.5,1.05,19.5,832.0,855.85,633.75
2016,7,20,10,0,938.0,85.0,1.1,20.0,866.0,893.33,656.27
2016,7,20,10,15,944.0,86.0,1.15,20.0,895.0,927.91,678.03
2016,7,20,10,30,950.0,87.0,1.2,20.0,924.0,959.76,697.98
2016,7,20,10,45,955.5,87.0,1.25,20.5,947.0,987.21,713.77
2016,7,20,11,0,961.0,87.0,1.3,21.0,970.0,1011.6,727.63
2016,7,20,11,15,963.5,87.5,1.35,21.0,985.0,1030.37,739.41
2016,7,20,11,30,966.0,88.0,1.4,21.0,1000.0,1045.74,749.22
2016,7,20,11,45,969.0,87.0,1.45,21.5,1008.0,1056.59,754.89
2016,7,20,12,0,972.0,86.0,1.5,22.0,1016.0,1063.91,758.51
2016,7,20,12,15,972.0,86.5,1.5,22.0,1016.5,1066.19,759.77
2016,7,20,12,30,972.0,87.0,1.5,22.0,1017.0,1064.86,758.98
2016,7,20,12,45,969.5,87.5,1.55,22.0,1009.5,1057.44,755.4
2016,7,20,13,0,967.0,88.0,1.6,22.0,1002.0,1046.49,749.76
2016,7,20,13,15,965.0,87.5,1.6,22.0,987.0,1031.51,740.92
2016,7,20,13,30,963.0,87.0,1.6,22.0,972.0,1013.11,730.03
2016,7,20,13,45,960.0,86.0,1.65,22.0,950.0,989.91,716.89
2016,7,20,14,0,957.0,85.0,1.7,22.0,928.0,963.53,701.69
2016,7,20,14,15,951.5,84.0,1.7,21.5,899.0,931.86,683.65
2016,7,20,14,30,946.0,83.0,1.7,21.0,870.0,897.4,663.66
2016,7,20,14,45,938.5,81.5,1.7,21.0,835.0,858.18,639.03
2016,7,20,15,0,931.0,80.0,1.7,21.0,800.0,816.67,612.65
2016,7,20,15,15,921.5,78.5,1.7,20.5,759.5,771.59,584.64
2016,7,20,15,30,912.0,77.0,1.7,20.0,719.0,724.82,554.96
2016,7,20,15,45,899.0,75.5,1.7,20.0,673.5,674.27,521.01
2016,7,20,16,0,886.0,74.0,1.7,20.0,628.0,622.81,483.29
2016,7,20,16,15,869.5,71.5,1.7,19.5,579.0,567.7,442.56
2016,7,20,16,30,853.0,69.0,1.7,19.0,530.0,512.56,400.3
2016,7,20,16,45,830.5,66.5,1.7,19.0,479.0,454.86,353.81
2016,7,20,17,0,808.0,64.0,1.7,19.0,428.0,398.28,306.65
2016,7,20,17,15,777.5,60.5,1.65,18.0,375.5,338.49,256.55
2016,7,20,17,30,747.0,57.0,1.6,17.0,323.0,281.83,207.44
2016,7,20,17,45,703.5,52.5,1.6,16.5,271.0,223.84,156.53
2016,7,20,18,0,660.0,48.0,1.6,16.0,219.0,170.4,109.85
2016,7,20,18,15,593.0,42.5,1.55,15.5,170.0,117.67,67.11
2016,7,20,18,30,526.0,37.0,1.5,15.0,121.0,72.62,35.44
2016,7,20,18,45,414.0,28.5,1.45,14.5,80.0,29.97,13.22
2016,7,20,19,0,302.0,20.0,1.4,14.0,39.0,15.45,2.35
2016,7,20,19,15,151.0,10.0,1.35,13.5,19.5,9.83,0.0
2016,7,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
