Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,21,5,15,157.0,10.0,1.2,12.0,20.0,9.83,0.0
2016,7,21,5,30,314.0,20.0,1.2,12.0,40.0,15.45,2.42
2016,7,21,5,45,427.0,28.0,1.3,12.5,81.5,31.55,14.38
2016,7,21,6,0,540.0,36.0,1.4,13.0,123.0,72.98,35.54
2016,7,21,6,15,605.0,41.5,1.35,13.5,171.5,118.62,68.04
2016,7,21,6,30,670.0,47.0,1.3,14.0,220.0,171.68,111.54
2016,7,21,6,45,713.0,50.5,1.3,14.5,271.5,224.61,158.24
2016,7,21,7,0,756.0,54.0,1.3,15.0,323.0,282.0,209.11
2016,7,21,7,15,785.0,57.0,1.25,15.0,375.0,338.9,259.55
2016,7,21,7,30,814.0,60.0,1.2,15.0,427.0,397.21,309.78
2016,7,21,7,45,835.5,62.5,1.2,15.5,478.0,453.62,356.53
2016,7,21,8,0,857.0,65.0,1.2,16.0,529.0,511.05,402.28
2016,7,21,8,15,873.0,67.0,1.2,16.5,577.0,565.58,444.16
2016,7,21,8,30,889.0,69.0,1.2,17.0,625.0,620.02,484.43
2016,7,21,8,45,901.5,70.5,1.25,17.5,670.0,671.27,521.2
2016,7,21,9,0,914.0,72.0,1.3,18.0,715.0,721.55,554.3
2016,7,21,9,15,923.5,73.5,1.3,18.0,755.0,768.39,584.98
2016,7,21,9,30,933.0,75.0,1.3,18.0,795.0,813.52,614.09
2016,7,21,9,45,939.5,76.5,1.3,18.5,830.0,854.25,638.66
2016,7,21,10,0,946.0,78.0,1.3,19.0,865.0,892.62,661.33
2016,7,21,10,15,951.5,79.0,1.3,19.0,894.0,927.04,682.42
2016,7,21,10,30,957.0,80.0,1.3,19.0,923.0,958.68,701.61
2016,7,21,10,45,962.0,80.5,1.35,19.5,945.5,986.38,717.67
2016,7,21,11,0,967.0,81.0,1.4,20.0,968.0,1010.96,731.74
2016,7,21,11,15,970.0,81.5,1.45,20.0,983.5,1030.36,743.96
2016,7,21,11,30,973.0,82.0,1.5,20.0,999.0,1046.33,754.18
2016,7,21,11,45,975.0,81.5,1.55,20.5,1007.0,1056.79,759.61
2016,7,21,12,0,977.0,81.0,1.6,21.0,1015.0,1063.67,762.97
2016,7,21,12,15,977.5,81.0,1.65,21.0,1015.5,1065.95,765.05
2016,7,21,12,30,978.0,81.0,1.7,21.0,1016.0,1064.6,765.02
2016,7,21,12,45,969.0,86.5,1.75,21.0,1007.0,1055.86,760.49
2016,7,21,13,0,960.0,92.0,1.8,21.0,998.0,1043.66,753.94
2016,7,21,13,15,957.5,92.0,1.8,20.5,983.0,1028.8,746.5
2016,7,21,13,30,955.0,92.0,1.8,20.0,968.0,1010.54,736.95
2016,7,21,13,45,953.5,89.5,1.85,20.0,946.5,987.35,723.53
2016,7,21,14,0,952.0,87.0,1.9,20.0,925.0,960.91,707.98
2016,7,21,14,15,947.0,86.0,1.9,19.5,896.5,929.79,690.01
2016,7,21,14,30,942.0,85.0,1.9,19.0,868.0,895.87,670.04
2016,7,21,14,45,937.5,82.0,1.9,19.0,833.5,857.66,645.72
2016,7,21,15,0,933.0,79.0,1.9,19.0,799.0,816.96,619.51
2016,7,21,15,15,923.5,77.5,1.85,18.5,758.5,771.76,590.59
2016,7,21,15,30,914.0,76.0,1.8,18.0,718.0,724.86,560.06
2016,7,21,15,45,904.5,73.0,1.8,18.0,673.5,674.95,526.22
2016,7,21,16,0,895.0,70.0,1.8,18.0,629.0,623.82,488.47
2016,7,21,16,15,879.0,68.0,1.75,18.0,580.0,569.04,446.43
2016,7,21,16,30,863.0,66.0,1.7,18.0,531.0,514.15,403.04
2016,7,21,16,45,843.5,62.5,1.7,18.0,480.0,456.29,356.2
2016,7,21,17,0,824.0,59.0,1.7,18.0,429.0,399.23,308.4
2016,7,21,17,15,794.5,56.0,1.65,17.5,376.5,340.19,258.04
2016,7,21,17,30,765.0,53.0,1.6,17.0,324.0,282.61,207.54
2016,7,21,17,45,724.0,49.0,1.55,16.5,272.0,224.72,156.43
2016,7,21,18,0,683.0,45.0,1.5,16.0,220.0,171.09,109.37
2016,7,21,18,15,618.0,39.5,1.4,15.5,171.0,117.36,65.73
2016,7,21,18,30,553.0,34.0,1.3,15.0,122.0,71.04,33.27
2016,7,21,18,45,440.5,26.5,1.25,14.5,80.5,29.52,12.84
2016,7,21,19,0,328.0,19.0,1.2,14.0,39.0,15.89,1.72
2016,7,21,19,15,164.0,9.5,1.15,13.5,19.5,9.34,0.0
2016,7,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,5,15,159.5,9.5,0.8,11.5,19.5,9.34,0.0
2016,7,22,5,30,319.0,19.0,0.8,12.0,39.0,15.89,1.71
2016,7,22,5,45,431.0,27.0,0.85,13.0,80.0,30.01,13.4
2016,7,22,6,0,543.0,35.0,0.9,14.0,121.0,71.47,34.18
2016,7,22,6,15,609.0,40.5,0.9,14.5,170.0,117.36,66.48
2016,7,22,6,30,675.0,46.0,0.9,15.0,219.0,170.81,109.92
2016,7,22,6,45,719.0,50.0,0.95,15.5,271.5,224.74,157.1
2016,7,22,7,0,763.0,54.0,1.0,16.0,324.0,283.28,208.55
2016,7,22,7,15,793.0,57.0,1.0,16.5,376.5,340.93,258.81
2016,7,22,7,30,823.0,60.0,1.0,17.0,429.0,400.12,308.8
2016,7,22,7,45,845.0,62.5,1.05,17.5,480.5,457.29,355.82
2016,7,22,8,0,867.0,65.0,1.1,18.0,532.0,515.51,401.93
2016,7,22,8,15,883.5,67.0,1.1,18.5,581.0,570.88,443.96
2016,7,22,8,30,900.0,69.0,1.1,19.0,630.0,626.19,484.37
2016,7,22,8,45,912.0,70.5,1.15,19.5,675.5,677.66,520.86
2016,7,22,9,0,924.0,72.0,1.2,20.0,721.0,728.11,553.64
2016,7,22,9,15,934.0,73.5,1.2,20.0,762.0,775.78,584.48
2016,7,22,9,30,944.0,75.0,1.2,20.0,803.0,821.76,613.73
2016,7,22,9,45,937.5,84.5,1.25,20.5,835.5,860.53,637.28
2016,7,22,10,0,931.0,94.0,1.3,21.0,868.0,896.01,658.51
2016,7,22,10,15,937.0,95.5,1.35,21.0,897.0,930.98,680.54
2016,7,22,10,30,943.0,97.0,1.4,21.0,926.0,963.24,700.75
2016,7,22,10,45,948.5,97.0,1.45,21.5,949.0,990.6,716.45
2016,7,22,11,0,954.0,97.0,1.5,22.0,972.0,1014.91,730.22
2016,7,22,11,15,957.0,97.5,1.5,22.0,987.0,1034.11,741.44
2016,7,22,11,30,960.0,98.0,1.5,22.0,1002.0,1049.93,750.66
2016,7,22,11,45,962.5,97.5,1.55,22.5,1010.5,1060.78,756.28
2016,7,22,12,0,965.0,97.0,1.6,23.0,1019.0,1068.11,759.85
2016,7,22,12,15,965.0,97.0,1.65,23.0,1018.5,1069.87,761.59
2016,7,22,12,30,965.0,97.0,1.7,23.0,1018.0,1068.05,761.28
2016,7,22,12,45,964.5,96.0,1.75,23.5,1010.5,1061.12,756.47
2016,7,22,13,0,964.0,95.0,1.8,24.0,1003.0,1050.63,749.58
2016,7,22,13,15,961.0,94.5,1.8,23.5,987.5,1034.69,741.59
2016,7,22,13,30,958.0,94.0,1.8,23.0,972.0,1015.37,731.54
2016,7,22,13,45,953.5,93.0,1.8,23.0,949.5,990.84,716.81
2016,7,22,14,0,949.0,92.0,1.8,23.0,927.0,963.18,700.12
2016,7,22,14,15,943.0,91.0,1.8,22.5,897.5,931.23,681.93
2016,7,22,14,30,937.0,90.0,1.8,22.0,868.0,896.54,661.79
2016,7,22,14,45,928.5,89.0,1.85,22.0,832.0,857.23,637.63
2016,7,22,15,0,920.0,88.0,1.9,22.0,796.0,815.73,611.68
2016,7,22,15,15,909.5,86.0,1.85,21.5,755.0,769.73,582.55
2016,7,22,15,30,899.0,84.0,1.8,21.0,714.0,722.14,551.88
2016,7,22,15,45,873.5,86.5,1.8,21.0,665.5,667.88,514.8
2016,7,22,16,0,848.0,89.0,1.8,21.0,617.0,613.85,475.09
2016,7,22,16,15,829.0,86.5,1.75,20.5,568.0,559.37,434.62
2016,7,22,16,30,810.0,84.0,1.7,20.0,519.0,504.54,392.54
2016,7,22,16,45,775.0,83.0,1.7,20.0,466.0,444.38,344.51
2016,7,22,17,0,740.0,82.0,1.7,20.0,413.0,386.74,297.03
2016,7,22,17,15,705.0,77.5,1.65,19.5,361.0,327.57,247.54
2016,7,22,17,30,670.0,73.0,1.6,19.0,309.0,272.3,199.98
2016,7,22,17,45,618.0,67.0,1.55,18.5,257.5,214.84,150.67
2016,7,22,18,0,566.0,61.0,1.5,18.0,206.0,162.97,106.53
2016,7,22,18,15,491.5,53.0,1.4,17.0,158.5,112.06,66.41
2016,7,22,18,30,417.0,45.0,1.3,16.0,111.0,69.7,37.06
2016,7,22,18,45,297.0,33.5,1.25,15.5,71.5,31.84,16.57
2016,7,22,19,0,177.0,22.0,1.2,15.0,32.0,17.24,1.18
2016,7,22,19,15,88.5,11.0,1.15,14.5,16.0,10.81,0.0
2016,7,22,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,5,15,69.5,11.5,0.65,12.5,15.5,11.3,0.0
2016,7,23,5,30,139.0,23.0,0.6,13.0,31.0,18.08,1.39
2016,7,23,5,45,254.0,36.0,0.6,13.5,69.0,33.0,18.17
2016,7,23,6,0,369.0,49.0,0.6,14.0,107.0,70.24,39.64
2016,7,23,6,15,444.5,59.0,0.6,14.5,154.0,111.9,69.03
2016,7,23,6,30,520.0,69.0,0.6,15.0,201.0,162.27,108.92
2016,7,23,6,45,577.0,75.0,0.6,16.0,253.0,212.8,151.31
2016,7,23,7,0,634.0,81.0,0.6,17.0,305.0,269.51,199.03
2016,7,23,7,15,671.5,86.5,0.6,17.5,357.0,324.73,245.77
2016,7,23,7,30,709.0,92.0,0.6,18.0,409.0,383.42,293.95
2016,7,23,7,45,739.0,95.5,0.6,18.5,460.5,439.83,338.93
2016,7,23,8,0,769.0,99.0,0.6,19.0,512.0,498.76,384.14
2016,7,23,8,15,789.5,102.5,0.65,19.5,561.0,553.47,425.1
2016,7,23,8,30,810.0,106.0,0.7,20.0,610.0,608.7,465.11
2016,7,23,8,45,823.0,110.0,0.75,21.0,655.0,659.71,499.92
2016,7,23,9,0,836.0,114.0,0.8,22.0,700.0,709.99,532.73
2016,7,23,9,15,848.0,116.5,0.85,22.5,740.5,757.0,562.2
2016,7,23,9,30,860.0,119.0,0.9,23.0,781.0,800.35,588.82
2016,7,23,9,45,871.0,119.5,0.95,23.5,816.5,841.28,613.52
2016,7,23,10,0,882.0,120.0,1.0,24.0,852.0,880.33,636.73
2016,7,23,10,15,889.0,121.5,1.05,24.5,881.0,914.77,656.79
2016,7,23,10,30,896.0,123.0,1.1,25.0,910.0,946.68,675.15
2016,7,23,10,45,867.5,144.5,1.2,25.5,922.5,962.81,684.42
2016,7,23,11,0,839.0,166.0,1.3,26.0,935.0,980.0,694.56
2016,7,23,11,15,843.0,167.0,1.3,26.0,950.0,999.1,705.68
2016,7,23,11,30,847.0,168.0,1.3,26.0,965.0,1015.22,714.97
2016,7,23,11,45,831.0,180.0,1.35,26.5,967.5,1019.56,716.58
2016,7,23,12,0,815.0,192.0,1.4,27.0,970.0,1020.45,716.31
2016,7,23,12,15,815.5,192.0,1.45,27.0,970.0,1022.5,718.3
2016,7,23,12,30,816.0,192.0,1.5,27.0,970.0,1021.41,718.44
2016,7,23,12,45,827.0,183.0,1.55,27.0,966.0,1018.55,717.62
2016,7,23,13,0,838.0,174.0,1.6,27.0,962.0,1012.34,714.84
2016,7,23,13,15,834.5,173.0,1.65,26.5,947.5,996.79,707.75
2016,7,23,13,30,831.0,172.0,1.7,26.0,933.0,978.25,698.87
2016,7,23,13,45,819.5,174.0,1.75,26.0,909.0,952.39,683.95
2016,7,23,14,0,808.0,176.0,1.8,26.0,885.0,924.11,667.45
2016,7,23,14,15,800.0,174.0,1.8,26.0,856.5,892.67,648.26
2016,7,23,14,30,792.0,172.0,1.8,26.0,828.0,859.04,627.54
2016,7,23,14,45,801.0,158.5,1.8,26.0,798.0,825.79,606.95
2016,7,23,15,0,810.0,145.0,1.8,26.0,768.0,789.47,584.13
2016,7,23,15,15,797.0,142.0,1.8,25.5,728.0,744.35,556.2
2016,7,23,15,30,784.0,139.0,1.8,25.0,688.0,698.11,526.23
2016,7,23,15,45,789.5,126.0,1.8,24.5,647.5,653.18,496.07
2016,7,23,16,0,795.0,113.0,1.8,24.0,607.0,605.92,463.17
2016,7,23,16,15,774.0,109.5,1.75,23.5,558.5,551.07,422.98
2016,7,23,16,30,753.0,106.0,1.7,23.0,510.0,496.4,381.66
2016,7,23,16,45,738.5,97.5,1.7,22.5,461.0,440.85,338.51
2016,7,23,17,0,724.0,89.0,1.7,22.0,412.0,385.81,294.08
2016,7,23,17,15,687.5,84.0,1.6,21.0,359.5,327.16,245.87
2016,7,23,17,30,651.0,79.0,1.5,20.0,307.0,271.86,199.07
2016,7,23,17,45,606.0,71.5,1.45,19.5,256.5,215.67,150.95
2016,7,23,18,0,561.0,64.0,1.4,19.0,206.0,164.31,107.27
2016,7,23,18,15,484.0,55.0,1.3,18.0,158.0,112.45,66.74
2016,7,23,18,30,407.0,46.0,1.2,17.0,110.0,69.45,37.15
2016,7,23,18,45,283.5,34.0,1.1,16.5,70.5,31.76,16.77
2016,7,23,19,0,160.0,22.0,1.0,16.0,31.0,17.29,0.0
2016,7,23,19,15,80.0,11.0,0.95,15.5,15.5,10.81,0.0
2016,7,23,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,5,15,47.5,11.0,0.65,12.5,14.0,10.81,0.0
2016,7,24,5,30,95.0,22.0,0.6,13.0,28.0,18.47,0.0
2016,7,24,5,45,202.0,38.0,0.6,13.5,65.0,33.54,19.29
2016,7,24,6,0,309.0,54.0,0.6,14.0,102.0,69.23,41.05
2016,7,24,6,15,386.5,65.5,0.6,14.5,148.5,109.29,69.36
2016,7,24,6,30,464.0,77.0,0.6,15.0,195.0,158.14,107.74
2016,7,24,6,45,531.0,83.0,0.65,15.5,247.0,208.83,149.89
2016,7,24,7,0,598.0,89.0,0.7,16.0,299.0,265.95,197.96
2016,7,24,7,15,637.5,95.0,0.7,16.5,351.0,320.42,244.12
2016,7,24,7,30,677.0,101.0,0.7,17.0,403.0,378.64,292.05
2016,7,24,7,45,713.0,103.5,0.75,17.5,455.5,435.21,337.62
2016,7,24,8,0,749.0,106.0,0.8,18.0,508.0,494.5,383.83
2016,7,24,8,15,770.5,110.0,0.8,18.5,557.0,549.75,425.14
2016,7,24,8,30,792.0,114.0,0.8,19.0,606.0,605.25,465.18
2016,7,24,8,45,804.5,119.0,0.85,20.0,650.5,656.18,500.16
2016,7,24,9,0,817.0,124.0,0.9,21.0,695.0,706.38,533.48
2016,7,24,9,15,830.0,126.5,0.9,21.5,736.0,753.44,562.72
2016,7,24,9,30,843.0,129.0,0.9,22.0,777.0,799.29,590.48
2016,7,24,9,45,828.0,145.0,0.9,22.5,806.0,834.49,610.76
2016,7,24,10,0,813.0,161.0,0.9,23.0,835.0,866.09,628.57
2016,7,24,10,15,821.5,163.0,0.9,23.0,864.5,900.77,649.42
2016,7,24,10,30,830.0,165.0,0.9,23.0,894.0,933.2,668.65
2016,7,24,10,45,802.5,188.0,0.95,23.5,906.5,950.76,678.11
2016,7,24,11,0,775.0,211.0,1.0,24.0,919.0,967.85,687.5
2016,7,24,11,15,779.0,212.0,1.05,24.0,934.5,986.18,699.05
2016,7,24,11,30,783.0,213.0,1.1,24.0,950.0,997.53,706.34
2016,7,24,11,45,761.0,229.5,1.15,24.5,950.0,1004.41,709.68
2016,7,24,12,0,739.0,246.0,1.2,25.0,950.0,1003.76,708.53
2016,7,24,12,15,739.0,246.0,1.2,25.0,950.0,1005.2,709.37
2016,7,24,12,30,739.0,246.0,1.2,25.0,950.0,1003.72,708.49
2016,7,24,12,45,757.5,231.5,1.25,25.5,948.5,1002.91,707.66
2016,7,24,13,0,776.0,217.0,1.3,26.0,947.0,998.81,704.87
2016,7,24,13,15,771.5,216.0,1.3,25.5,931.5,982.85,696.79
2016,7,24,13,30,767.0,215.0,1.3,25.0,916.0,964.12,687.15
2016,7,24,13,45,739.5,225.0,1.35,25.0,888.0,932.44,668.77
2016,7,24,14,0,712.0,235.0,1.4,25.0,860.0,899.17,649.31
2016,7,24,14,15,702.0,231.5,1.4,24.5,830.5,866.59,630.69
2016,7,24,14,30,692.0,228.0,1.4,24.0,801.0,832.21,610.15
2016,7,24,14,45,690.5,217.5,1.45,24.0,769.0,796.21,587.84
2016,7,24,15,0,689.0,207.0,1.5,24.0,737.0,758.22,563.73
2016,7,24,15,15,672.5,202.0,1.45,23.5,696.0,712.67,533.74
2016,7,24,15,30,656.0,197.0,1.4,23.0,655.0,666.63,502.8
2016,7,24,15,45,666.0,178.0,1.4,23.0,617.0,623.93,473.52
2016,7,24,16,0,676.0,159.0,1.4,23.0,579.0,578.81,441.6
2016,7,24,16,15,651.0,153.0,1.35,22.5,530.0,524.52,402.07
2016,7,24,16,30,626.0,147.0,1.3,22.0,481.0,471.47,362.35
2016,7,24,16,45,625.5,130.0,1.3,21.5,436.0,420.42,323.17
2016,7,24,17,0,625.0,113.0,1.3,21.0,391.0,368.58,281.74
2016,7,24,17,15,584.0,105.5,1.25,20.0,339.5,311.14,235.22
2016,7,24,17,30,543.0,98.0,1.2,19.0,288.0,257.69,190.77
2016,7,24,17,45,511.0,85.0,1.15,18.5,240.0,205.3,146.03
2016,7,24,18,0,479.0,72.0,1.1,18.0,192.0,156.36,104.34
2016,7,24,18,15,403.0,61.0,1.0,17.5,146.0,107.44,66.18
2016,7,24,18,30,327.0,50.0,0.9,17.0,100.0,66.41,37.57
2016,7,24,18,45,226.5,35.0,0.85,16.5,63.5,30.92,16.8
2016,7,24,19,0,126.0,20.0,0.8,16.0,27.0,15.65,0.0
2016,7,24,19,15,63.0,10.0,0.8,15.5,13.5,9.83,0.0
2016,7,24,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,5,15,59.0,9.5,0.6,11.5,13.0,9.34,0.0
2016,7,25,5,30,118.0,19.0,0.6,12.0,26.0,14.82,0.0
2016,7,25,5,45,220.0,34.5,0.6,12.5,62.5,30.44,16.83
2016,7,25,6,0,322.0,50.0,0.6,13.0,99.0,66.11,38.24
2016,7,25,6,15,397.0,62.0,0.55,13.5,145.5,106.9,67.17
2016,7,25,6,30,472.0,74.0,0.5,14.0,192.0,157.1,106.84
2016,7,25,6,45,267.0,104.0,0.5,14.5,173.5,163.66,122.3
2016,7,25,7,0,62.0,134.0,0.5,15.0,155.0,146.95,115.7
2016,7,25,7,15,360.0,119.5,0.5,15.5,276.0,244.66,189.96
2016,7,25,7,30,658.0,105.0,0.5,16.0,397.0,374.27,289.61
2016,7,25,7,45,684.5,111.5,0.55,17.0,447.5,429.46,332.75
2016,7,25,8,0,711.0,118.0,0.6,18.0,498.0,486.48,376.28
2016,7,25,8,15,733.5,123.0,0.6,18.5,547.0,541.26,416.94
2016,7,25,8,30,756.0,128.0,0.6,19.0,596.0,596.88,456.76
2016,7,25,8,45,768.0,134.0,0.65,19.5,640.0,647.13,491.96
2016,7,25,9,0,780.0,140.0,0.7,20.0,684.0,696.12,525.34
2016,7,25,9,15,794.0,143.5,0.75,20.5,725.5,743.48,556.29
2016,7,25,9,30,808.0,147.0,0.8,21.0,767.0,789.83,585.17
2016,7,25,9,45,843.0,136.5,0.85,21.5,809.5,837.89,614.72
2016,7,25,10,0,878.0,126.0,0.9,22.0,852.0,882.46,641.56
2016,7,25,10,15,885.0,127.5,0.95,22.0,881.5,916.85,662.87
2016,7,25,10,30,892.0,129.0,1.0,22.0,911.0,948.73,682.65
2016,7,25,10,45,877.5,142.5,1.05,22.5,927.5,969.89,694.36
2016,7,25,11,0,863.0,156.0,1.1,23.0,944.0,992.53,707.14
2016,7,25,11,15,867.0,157.0,1.1,23.0,959.5,1006.47,714.96
2016,7,25,11,30,871.0,158.0,1.1,23.0,975.0,1022.66,724.36
2016,7,25,11,45,856.0,169.0,1.15,23.5,977.5,1033.15,729.84
2016,7,25,12,0,841.0,180.0,1.2,24.0,980.0,1034.27,729.73
2016,7,25,12,15,841.0,180.0,1.2,24.0,980.5,1035.86,730.63
2016,7,25,12,30,841.0,180.0,1.2,24.0,981.0,1034.23,729.67
2016,7,25,12,45,851.5,171.5,1.25,24.0,976.5,1031.15,728.88
2016,7,25,13,0,862.0,163.0,1.3,24.0,972.0,1024.64,726.08
2016,7,25,13,15,858.5,162.0,1.3,24.0,957.0,1008.75,716.72
2016,7,25,13,30,855.0,161.0,1.3,24.0,942.0,989.79,705.64
2016,7,25,13,45,837.0,166.5,1.35,24.0,915.5,960.93,689.17
2016,7,25,14,0,819.0,172.0,1.4,24.0,889.0,929.83,671.23
2016,7,25,14,15,810.5,170.0,1.35,23.5,860.0,897.61,652.32
2016,7,25,14,30,802.0,168.0,1.3,23.0,831.0,863.17,631.82
2016,7,25,14,45,797.5,161.5,1.3,23.0,797.0,825.46,608.45
2016,7,25,15,0,793.0,155.0,1.3,23.0,763.0,785.65,583.46
2016,7,25,15,15,778.5,151.5,1.25,22.5,722.0,739.45,554.39
2016,7,25,15,30,764.0,148.0,1.2,22.0,681.0,693.04,523.43
2016,7,25,15,45,765.5,136.0,1.2,22.0,639.5,646.91,491.6
2016,7,25,16,0,767.0,124.0,1.2,22.0,598.0,598.91,457.47
2016,7,25,16,15,744.5,119.5,1.15,21.5,549.0,543.26,416.91
2016,7,25,16,30,722.0,115.0,1.1,21.0,500.0,488.42,375.69
2016,7,25,16,45,716.0,103.0,1.1,21.0,452.5,434.78,333.61
2016,7,25,17,0,710.0,91.0,1.1,21.0,405.0,380.79,289.67
2016,7,25,17,15,672.0,85.5,1.05,20.0,352.5,321.84,241.59
2016,7,25,17,30,634.0,80.0,1.0,19.0,300.0,266.43,195.01
2016,7,25,17,45,597.5,70.5,0.95,18.5,250.5,211.28,147.63
2016,7,25,18,0,561.0,61.0,0.9,18.0,201.0,160.03,103.81
2016,7,25,18,15,484.0,52.5,0.8,17.5,153.0,108.78,63.75
2016,7,25,18,30,407.0,44.0,0.7,17.0,105.0,66.4,34.86
2016,7,25,18,45,293.0,31.5,0.65,16.5,67.0,28.62,14.59
2016,7,25,19,0,179.0,19.0,0.6,16.0,29.0,15.05,0.0
2016,7,25,19,15,89.5,9.5,0.6,15.5,14.5,9.34,0.0
2016,7,25,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,26,5,15,60.0,9.5,0.55,13.5,12.5,9.34,0.0
2016,7,26,5,30,120.0,19.0,0.5,14.0,25.0,14.87,0.0
2016,7,26,5,45,221.5,34.0,0.45,14.5,61.5,29.66,16.15
2016,7,26,6,0,323.0,49.0,0.4,15.0,98.0,64.82,36.9
2016,7,26,6,15,398.0,60.5,0.35,15.5,144.0,105.13,65.08
2016,7,26,6,30,473.0,72.0,0.3,16.0,190.0,154.79,103.86
2016,7,26,6,45,525.5,81.0,0.3,17.0,240.0,204.41,144.97
2016,7,26,7,0,578.0,90.0,0.3,18.0,290.0,259.79,190.96
2016,7,26,7,15,617.0,96.5,0.3,18.5,341.5,313.49,235.68
2016,7,26,7,30,656.0,103.0,0.3,19.0,393.0,370.91,282.12
2016,7,26,7,45,681.5,110.0,0.3,20.0,443.0,426.06,324.84
2016,7,26,8,0,707.0,117.0,0.3,21.0,493.0,482.92,367.07
2016,7,26,8,15,729.5,121.5,0.3,21.5,541.5,537.03,406.41
2016,7,26,8,30,752.0,126.0,0.3,22.0,590.0,591.97,444.92
2016,7,26,8,45,765.0,131.5,0.35,23.0,634.5,641.91,478.31
2016,7,26,9,0,778.0,137.0,0.4,24.0,679.0,691.34,510.28
2016,7,26,9,15,791.5,140.5,0.45,24.5,719.5,738.28,540.11
2016,7,26,9,30,805.0,144.0,0.5,25.0,760.0,784.16,567.99
2016,7,26,9,45,826.5,140.0,0.55,25.5,798.5,827.67,593.93
2016,7,26,10,0,848.0,136.0,0.6,26.0,837.0,870.1,618.87
2016,7,26,10,15,855.5,138.0,0.65,26.5,866.0,901.12,636.43
2016,7,26,10,30,863.0,140.0,0.7,27.0,895.0,933.19,654.68
2016,7,26,10,45,858.0,147.5,0.8,27.5,914.0,956.51,668.43
2016,7,26,11,0,853.0,155.0,0.9,28.0,933.0,981.85,683.51
2016,7,26,11,15,856.5,156.0,0.9,28.0,948.5,1000.74,694.08
2016,7,26,11,30,860.0,157.0,0.9,28.0,964.0,1010.75,699.45
2016,7,26,11,45,852.5,163.5,0.95,28.5,968.5,1023.98,706.56
2016,7,26,12,0,845.0,170.0,1.0,29.0,973.0,1028.02,708.21
2016,7,26,12,15,845.0,170.0,1.05,29.0,973.0,1029.61,710.01
2016,7,26,12,30,845.0,170.0,1.1,29.0,973.0,1027.96,710.01
2016,7,26,12,45,852.0,163.5,1.15,29.0,967.5,1023.38,708.36
2016,7,26,13,0,859.0,157.0,1.2,29.0,962.0,1009.61,701.27
2016,7,26,13,15,855.0,156.0,1.2,29.0,946.5,999.08,695.45
2016,7,26,13,30,851.0,155.0,1.2,29.0,931.0,979.68,684.26
2016,7,26,13,45,841.5,155.5,1.2,29.0,907.5,953.74,669.18
2016,7,26,14,0,832.0,156.0,1.2,29.0,884.0,925.22,652.54
2016,7,26,14,15,824.0,154.0,1.2,28.5,854.5,893.09,634.84
2016,7,26,14,30,816.0,152.0,1.2,28.0,825.0,858.68,615.51
2016,7,26,14,45,808.0,147.5,1.2,28.0,790.0,819.63,591.78
2016,7,26,15,0,800.0,143.0,1.2,28.0,755.0,778.68,566.58
2016,7,26,15,15,786.0,140.0,1.2,27.5,714.0,733.08,539.06
2016,7,26,15,30,772.0,137.0,1.2,27.0,673.0,686.48,509.45
2016,7,26,15,45,758.5,131.0,1.2,27.0,629.0,636.76,475.36
2016,7,26,16,0,745.0,125.0,1.2,27.0,585.0,585.96,439.61
2016,7,26,16,15,722.0,120.0,1.2,26.5,536.0,530.55,400.25
2016,7,26,16,30,699.0,115.0,1.2,26.0,487.0,476.05,360.18
2016,7,26,16,45,673.0,108.5,1.2,25.5,437.0,419.86,317.46
2016,7,26,17,0,647.0,102.0,1.2,25.0,387.0,365.46,274.59
2016,7,26,17,15,607.5,95.0,1.15,24.5,335.5,307.87,228.02
2016,7,26,17,30,568.0,88.0,1.1,24.0,284.0,254.09,183.43
2016,7,26,17,45,514.5,79.0,1.05,23.5,234.0,199.07,137.93
2016,7,26,18,0,461.0,70.0,1.0,23.0,184.0,149.95,97.7
2016,7,26,18,15,387.0,58.5,0.9,22.0,138.5,101.26,60.64
2016,7,26,18,30,313.0,47.0,0.8,21.0,93.0,61.78,33.85
2016,7,26,18,45,209.0,32.0,0.75,20.0,57.5,27.38,14.12
2016,7,26,19,0,105.0,17.0,0.7,19.0,22.0,13.24,0.0
2016,7,26,19,15,52.5,8.5,0.65,18.5,11.0,8.36,0.0
2016,7,26,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,5,15,28.5,7.0,0.4,14.5,8.5,6.88,0.0
2016,7,27,5,30,57.0,14.0,0.4,15.0,17.0,11.99,0.0
2016,7,27,5,45,133.0,32.5,0.45,15.5,49.5,28.81,16.09
2016,7,27,6,0,209.0,51.0,0.5,16.0,82.0,58.57,35.62
2016,7,27,6,15,273.0,67.5,0.5,16.5,124.5,95.6,62.38
2016,7,27,6,30,337.0,84.0,0.5,17.0,167.0,140.06,97.12
2016,7,27,6,45,395.0,95.5,0.5,18.0,214.5,185.7,134.09
2016,7,27,7,0,453.0,107.0,0.5,19.0,262.0,237.75,176.54
2016,7,27,7,15,492.5,116.5,0.5,19.5,311.0,287.6,217.63
2016,7,27,7,30,532.0,126.0,0.5,20.0,360.0,341.34,260.88
2016,7,27,7,45,569.0,131.5,0.5,21.0,409.5,395.13,302.43
2016,7,27,8,0,606.0,137.0,0.5,22.0,459.0,450.66,343.84
2016,7,27,8,15,630.0,143.5,0.55,22.5,506.0,502.65,382.29
2016,7,27,8,30,654.0,150.0,0.6,23.0,553.0,555.83,420.46
2016,7,27,8,45,672.0,155.0,0.65,23.5,596.5,604.45,454.36
2016,7,27,9,0,690.0,160.0,0.7,24.0,640.0,653.14,487.44
2016,7,27,9,15,705.0,164.5,0.75,24.5,679.5,698.88,517.69
2016,7,27,9,30,720.0,169.0,0.8,25.0,719.0,743.93,546.64
2016,7,27,9,45,728.5,174.0,0.9,25.5,752.5,783.21,571.2
2016,7,27,10,0,737.0,179.0,1.0,26.0,786.0,820.87,594.53
2016,7,27,10,15,746.0,181.5,1.05,26.0,814.5,854.57,615.62
2016,7,27,10,30,755.0,184.0,1.1,26.0,843.0,883.67,633.74
2016,7,27,10,45,758.0,188.0,1.15,26.5,864.0,908.89,648.16
2016,7,27,11,0,761.0,192.0,1.2,27.0,885.0,931.53,660.96
2016,7,27,11,15,765.0,193.5,1.2,27.0,900.0,949.95,671.69
2016,7,27,11,30,769.0,195.0,1.2,27.0,915.0,965.63,680.81
2016,7,27,11,45,768.5,197.5,1.25,27.0,922.0,975.03,686.95
2016,7,27,12,0,768.0,200.0,1.3,27.0,929.0,981.46,691.45
2016,7,27,12,15,768.0,200.0,1.3,27.0,929.0,982.92,692.22
2016,7,27,12,30,768.0,200.0,1.3,27.0,929.0,981.41,691.32
2016,7,27,12,45,768.5,198.0,1.3,27.0,922.5,975.42,687.8
2016,7,27,13,0,769.0,196.0,1.3,27.0,916.0,966.47,682.6
2016,7,27,13,15,764.5,194.5,1.3,27.0,901.0,950.25,672.99
2016,7,27,13,30,760.0,193.0,1.3,27.0,886.0,931.3,661.82
2016,7,27,13,45,757.5,189.0,1.3,27.0,865.0,909.09,648.64
2016,7,27,14,0,755.0,185.0,1.3,27.0,844.0,884.29,633.84
2016,7,27,14,15,746.0,182.5,1.3,26.5,815.0,855.16,617.46
2016,7,27,14,30,737.0,180.0,1.3,26.0,786.0,821.4,597.94
2016,7,27,14,45,736.5,170.5,1.3,26.0,754.5,785.64,575.76
2016,7,27,15,0,736.0,161.0,1.3,26.0,723.0,747.68,551.92
2016,7,27,15,15,721.0,157.5,1.25,25.5,683.0,703.02,523.26
2016,7,27,15,30,706.0,154.0,1.2,25.0,643.0,657.61,492.9
2016,7,27,15,45,704.5,142.0,1.2,25.0,602.5,611.96,461.45
2016,7,27,16,0,703.0,130.0,1.2,25.0,562.0,564.86,428.05
2016,7,27,16,15,679.5,125.0,1.15,24.5,514.5,511.16,389.09
2016,7,27,16,30,656.0,120.0,1.1,24.0,467.0,458.49,349.72
2016,7,27,16,45,644.0,109.0,1.1,23.5,421.0,406.43,309.78
2016,7,27,17,0,632.0,98.0,1.1,23.0,375.0,354.76,268.57
2016,7,27,17,15,593.5,91.5,1.05,22.5,325.0,298.86,222.9
2016,7,27,17,30,555.0,85.0,1.0,22.0,275.0,246.66,179.2
2016,7,27,17,45,517.5,74.0,0.95,21.5,228.0,194.25,134.93
2016,7,27,18,0,480.0,63.0,0.9,21.0,181.0,145.93,94.38
2016,7,27,18,15,406.0,53.0,0.8,20.0,136.5,98.37,57.96
2016,7,27,18,30,332.0,43.0,0.7,19.0,92.0,59.36,31.64
2016,7,27,18,45,231.5,29.5,0.65,18.5,57.5,25.25,14.73
2016,7,27,19,0,131.0,16.0,0.6,18.0,23.0,12.46,0.0
2016,7,27,19,15,65.5,8.0,0.55,17.5,11.5,7.86,0.0
2016,7,27,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,11.5,0.4,13.0,11.5,11.3,0.0
2016,7,28,5,30,0.0,23.0,0.4,13.0,23.0,21.02,0.0
2016,7,28,5,45,176.0,33.0,0.4,13.5,58.5,27.68,17.16
2016,7,28,6,0,352.0,43.0,0.4,14.0,94.0,60.87,32.97
2016,7,28,6,15,426.5,52.5,0.4,14.5,139.0,100.64,60.39
2016,7,28,6,30,501.0,62.0,0.4,15.0,184.0,149.02,98.36
2016,7,28,6,45,551.0,69.0,0.4,16.0,233.0,197.63,139.26
2016,7,28,7,0,601.0,76.0,0.4,17.0,282.0,251.68,184.95
2016,7,28,7,15,637.5,81.5,0.4,17.5,332.5,304.73,229.93
2016,7,28,7,30,674.0,87.0,0.4,18.0,383.0,361.2,276.4
2016,7,28,7,45,701.0,91.5,0.45,18.5,432.0,415.45,320.1
2016,7,28,8,0,728.0,96.0,0.5,19.0,481.0,471.95,364.03
2016,7,28,8,15,748.5,100.0,0.5,19.5,528.5,525.27,403.75
2016,7,28,8,30,769.0,104.0,0.5,20.0,576.0,579.2,442.47
2016,7,28,8,45,782.5,108.0,0.55,21.0,619.5,628.84,476.49
2016,7,28,9,0,796.0,112.0,0.6,22.0,663.0,677.88,508.92
2016,7,28,9,15,808.0,114.5,0.65,22.5,702.5,723.42,537.6
2016,7,28,9,30,820.0,117.0,0.7,23.0,742.0,767.74,565.05
2016,7,28,9,45,828.5,119.0,0.75,23.5,776.0,804.47,587.17
2016,7,28,10,0,837.0,121.0,0.8,24.0,810.0,841.66,609.43
2016,7,28,10,15,844.0,122.5,0.85,24.0,838.5,874.9,630.15
2016,7,28,10,30,851.0,124.0,0.9,24.0,867.0,905.75,649.33
2016,7,28,10,45,842.0,134.5,0.95,24.5,884.5,928.2,661.94
2016,7,28,11,0,833.0,145.0,1.0,25.0,902.0,947.24,672.52
2016,7,28,11,15,836.0,145.5,1.05,25.0,916.5,964.55,683.41
2016,7,28,11,30,839.0,146.0,1.1,25.0,931.0,978.88,692.56
2016,7,28,11,45,828.0,155.0,1.15,25.0,934.5,990.72,700.29
2016,7,28,12,0,817.0,164.0,1.2,25.0,938.0,993.74,702.7
2016,7,28,12,15,816.5,164.0,1.2,25.0,938.0,994.77,703.24
2016,7,28,12,30,816.0,164.0,1.2,25.0,938.0,992.67,701.98
2016,7,28,12,45,814.0,163.5,1.25,25.0,930.0,985.43,698.53
2016,7,28,13,0,812.0,163.0,1.3,25.0,922.0,975.12,693.29
2016,7,28,13,15,808.0,162.0,1.3,25.0,907.0,959.33,683.93
2016,7,28,13,30,804.0,161.0,1.3,25.0,892.0,940.65,672.87
2016,7,28,13,45,793.0,162.5,1.3,25.0,868.5,915.21,657.58
2016,7,28,14,0,782.0,164.0,1.3,25.0,845.0,887.42,640.81
2016,7,28,14,15,773.5,161.5,1.25,24.5,816.5,855.6,621.95
2016,7,28,14,30,765.0,159.0,1.2,24.0,788.0,821.69,601.6
2016,7,28,14,45,759.5,153.5,1.2,24.0,755.0,785.29,578.92
2016,7,28,15,0,754.0,148.0,1.2,24.0,722.0,746.96,554.73
2016,7,28,15,15,740.0,144.5,1.15,23.5,682.5,702.57,526.65
2016,7,28,15,30,726.0,141.0,1.1,23.0,643.0,657.95,496.64
2016,7,28,15,45,721.5,131.0,1.1,23.0,602.0,611.44,464.31
2016,7,28,16,0,717.0,121.0,1.1,23.0,561.0,563.71,430.18
2016,7,28,16,15,694.5,116.5,1.05,22.5,513.5,510.41,391.21
2016,7,28,16,30,672.0,112.0,1.0,22.0,466.0,458.01,351.7
2016,7,28,16,45,657.5,102.0,1.0,22.0,419.5,404.96,310.08
2016,7,28,17,0,643.0,92.0,1.0,22.0,373.0,352.53,267.51
2016,7,28,17,15,605.0,86.0,0.95,21.5,323.0,296.72,221.65
2016,7,28,17,30,567.0,80.0,0.9,21.0,273.0,244.55,177.7
2016,7,28,17,45,524.5,71.0,0.85,20.5,225.5,192.27,133.45
2016,7,28,18,0,482.0,62.0,0.8,20.0,178.0,144.62,93.49
2016,7,28,18,15,407.5,52.0,0.75,19.0,134.0,96.96,56.98
2016,7,28,18,30,333.0,42.0,0.7,18.0,90.0,57.93,30.7
2016,7,28,18,45,229.0,28.5,0.7,17.5,55.5,23.88,13.51
2016,7,28,19,0,125.0,15.0,0.7,17.0,21.0,11.67,0.0
2016,7,28,19,15,62.5,7.5,0.65,16.5,10.5,7.37,0.0
2016,7,28,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,5,15,37.5,7.0,0.4,13.5,8.5,6.88,0.0
2016,7,29,5,30,75.0,14.0,0.4,14.0,17.0,10.84,0.0
2016,7,29,5,45,165.0,30.5,0.4,14.5,50.0,25.19,14.85
2016,7,29,6,0,255.0,47.0,0.4,15.0,83.0,57.33,33.29
2016,7,29,6,15,325.0,60.0,0.4,15.5,126.0,94.31,59.28
2016,7,29,6,30,395.0,73.0,0.4,16.0,169.0,139.34,94.36
2016,7,29,6,45,455.0,81.5,0.45,16.5,217.5,185.7,132.66
2016,7,29,7,0,515.0,90.0,0.5,17.0,266.0,239.65,177.77
2016,7,29,7,15,554.0,98.0,0.5,17.5,315.0,291.32,221.17
2016,7,29,7,30,593.0,106.0,0.5,18.0,364.0,346.8,266.56
2016,7,29,7,45,631.0,109.5,0.55,18.5,414.5,400.9,309.93
2016,7,29,8,0,669.0,113.0,0.6,19.0,465.0,458.07,354.37
2016,7,29,8,15,691.5,117.5,0.6,19.5,512.0,510.33,393.41
2016,7,29,8,30,714.0,122.0,0.6,20.0,559.0,563.49,431.78
2016,7,29,8,45,737.5,123.0,0.65,21.0,604.5,614.12,466.86
2016,7,29,9,0,761.0,124.0,0.7,22.0,650.0,665.22,501.15
2016,7,29,9,15,774.5,127.0,0.75,22.5,690.0,711.01,530.77
2016,7,29,9,30,788.0,130.0,0.8,23.0,730.0,755.78,558.75
2016,7,29,9,45,804.0,129.0,0.85,23.5,766.0,797.22,584.13
2016,7,29,10,0,820.0,128.0,0.9,24.0,802.0,837.3,608.33
2016,7,29,10,15,828.0,130.0,0.9,24.0,830.5,868.15,626.76
2016,7,29,10,30,836.0,132.0,0.9,24.0,859.0,900.01,645.84
2016,7,29,10,45,836.5,136.0,0.95,24.5,879.5,924.42,659.69
2016,7,29,11,0,837.0,140.0,1.0,25.0,900.0,945.9,671.78
2016,7,29,11,15,840.5,141.0,1.05,25.0,915.5,964.27,683.3
2016,7,29,11,30,844.0,142.0,1.1,25.0,931.0,979.67,693.09
2016,7,29,11,45,841.5,145.5,1.15,25.5,937.0,988.56,697.63
2016,7,29,12,0,839.0,149.0,1.2,26.0,943.0,994.27,700.36
2016,7,29,12,15,839.0,149.0,1.2,26.0,943.5,995.8,701.17
2016,7,29,12,30,839.0,149.0,1.2,26.0,944.0,994.17,700.21
2016,7,29,12,45,841.0,146.5,1.3,26.0,937.5,988.88,698.79
2016,7,29,13,0,843.0,144.0,1.4,26.0,931.0,980.41,695.44
2016,7,29,13,15,840.0,143.0,1.4,25.5,916.5,965.41,687.91
2016,7,29,13,30,837.0,142.0,1.4,25.0,902.0,947.43,678.61
2016,7,29,13,45,829.5,142.0,1.4,25.0,879.5,923.35,664.15
2016,7,29,14,0,822.0,142.0,1.4,25.0,857.0,900.98,650.84
2016,7,29,14,15,814.0,140.0,1.4,24.5,828.5,869.04,632.52
2016,7,29,14,30,806.0,138.0,1.4,24.0,800.0,834.85,612.63
2016,7,29,14,45,798.0,134.5,1.4,24.0,765.5,797.05,588.96
2016,7,29,15,0,790.0,131.0,1.4,24.0,731.0,757.38,563.81
2016,7,29,15,15,776.5,128.0,1.3,23.5,691.5,712.46,534.87
2016,7,29,15,30,763.0,125.0,1.2,23.0,652.0,666.52,504.25
2016,7,29,15,45,747.5,121.0,1.2,23.0,608.0,617.49,469.79
2016,7,29,16,0,732.0,117.0,1.2,23.0,564.0,568.15,434.19
2016,7,29,16,15,710.0,112.5,1.15,22.5,516.5,514.38,394.8
2016,7,29,16,30,688.0,108.0,1.1,22.0,469.0,461.45,354.77
2016,7,29,16,45,658.5,102.5,1.1,22.0,419.5,405.19,310.58
2016,7,29,17,0,629.0,97.0,1.1,22.0,370.0,351.11,266.75
2016,7,29,17,15,590.5,90.5,1.05,21.0,320.0,295.38,221.39
2016,7,29,17,30,552.0,84.0,1.0,20.0,270.0,243.35,177.86
2016,7,29,17,45,497.5,75.5,0.95,19.5,221.5,189.6,132.73
2016,7,29,18,0,443.0,67.0,0.9,19.0,173.0,141.88,93.2
2016,7,29,18,15,369.0,55.5,0.85,18.5,129.0,94.53,56.75
2016,7,29,18,30,295.0,44.0,0.8,18.0,85.0,56.38,30.8
2016,7,29,18,45,194.0,29.0,0.75,17.5,51.5,23.51,12.98
2016,7,29,19,0,93.0,14.0,0.7,17.0,18.0,10.88,0.0
2016,7,29,19,15,46.5,7.0,0.65,16.5,9.0,6.88,0.0
2016,7,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,51.5,7.5,0.5,13.0,9.5,7.37,0.0
2016,7,30,5,30,103.0,15.0,0.5,13.0,19.0,11.7,0.0
2016,7,30,5,45,209.5,29.0,0.5,13.5,53.5,23.9,13.66
2016,7,30,6,0,316.0,43.0,0.5,14.0,88.0,57.75,31.78
2016,7,30,6,15,391.5,54.0,0.5,14.5,132.5,96.88,58.78
2016,7,30,6,30,467.0,65.0,0.5,15.0,177.0,144.77,96.2
2016,7,30,6,45,520.0,73.0,0.55,16.0,226.0,193.09,136.68
2016,7,30,7,0,573.0,81.0,0.6,17.0,275.0,247.24,182.42
2016,7,30,7,15,611.5,87.5,0.6,17.5,325.5,300.47,227.58
2016,7,30,7,30,650.0,94.0,0.6,18.0,376.0,357.38,274.52
2016,7,30,7,45,677.0,99.5,0.65,18.5,425.5,411.45,318.24
2016,7,30,8,0,704.0,105.0,0.7,19.0,475.0,467.4,361.96
2016,7,30,8,15,726.5,109.5,0.75,19.5,523.5,521.41,402.85
2016,7,30,8,30,749.0,114.0,0.8,20.0,572.0,576.27,443.03
2016,7,30,8,45,763.5,118.5,0.85,20.5,616.0,626.26,478.51
2016,7,30,9,0,778.0,123.0,0.9,21.0,660.0,675.78,512.69
2016,7,30,9,15,791.5,126.0,0.95,21.5,700.5,722.31,542.92
2016,7,30,9,30,805.0,129.0,1.0,22.0,741.0,767.78,571.51
2016,7,30,9,45,837.5,119.5,1.05,22.5,782.0,811.8,598.71
2016,7,30,10,0,870.0,110.0,1.1,23.0,823.0,858.1,627.04
2016,7,30,10,15,877.0,111.5,1.15,23.0,852.5,892.39,648.46
2016,7,30,10,30,884.0,113.0,1.2,23.0,882.0,924.18,668.34
2016,7,30,10,45,873.5,124.0,1.3,23.0,899.5,946.64,683.05
2016,7,30,11,0,863.0,135.0,1.4,23.0,917.0,965.51,695.65
2016,7,30,11,15,866.5,136.0,1.4,23.0,932.5,984.33,706.8
2016,7,30,11,30,870.0,137.0,1.4,23.0,948.0,1000.07,716.07
2016,7,30,11,45,852.5,150.0,1.45,23.0,950.0,1003.89,718.76
2016,7,30,12,0,835.0,163.0,1.5,23.0,952.0,1010.51,723.48
2016,7,30,12,15,835.0,163.0,1.5,23.0,952.5,1012.06,724.31
2016,7,30,12,30,835.0,163.0,1.5,23.0,953.0,1010.39,723.3
2016,7,30,12,45,831.5,163.5,1.5,23.0,945.0,1002.55,718.58
2016,7,30,13,0,828.0,164.0,1.5,23.0,937.0,991.58,712.05
2016,7,30,13,15,824.5,163.0,1.45,22.5,922.0,976.01,703.36
2016,7,30,13,30,821.0,162.0,1.4,22.0,907.0,957.47,692.87
2016,7,30,13,45,811.0,163.5,1.4,22.0,883.5,932.56,677.76
2016,7,30,14,0,801.0,165.0,1.4,22.0,860.0,905.17,661.1
2016,7,30,14,15,793.0,162.5,1.3,22.0,831.5,873.2,640.07
2016,7,30,14,30,785.0,160.0,1.2,22.0,803.0,839.03,617.62
2016,7,30,14,45,778.5,155.0,1.2,22.0,769.5,801.55,594.19
2016,7,30,15,0,772.0,150.0,1.2,22.0,736.0,762.15,569.26
2016,7,30,15,15,758.0,146.5,1.15,21.5,696.0,716.95,540.57
2016,7,30,15,30,744.0,143.0,1.1,21.0,656.0,671.54,509.9
2016,7,30,15,45,737.0,134.5,1.1,21.0,613.5,624.01,476.65
2016,7,30,16,0,730.0,126.0,1.1,21.0,571.0,575.43,441.71
2016,7,30,16,15,707.0,121.5,1.05,20.5,523.0,521.11,401.79
2016,7,30,16,30,684.0,117.0,1.0,20.0,475.0,467.72,361.32
2016,7,30,16,45,665.0,108.0,0.95,20.0,426.5,412.88,317.86
2016,7,30,17,0,646.0,99.0,0.9,20.0,378.0,359.12,273.91
2016,7,30,17,15,607.0,92.5,0.85,19.5,327.0,302.26,227.05
2016,7,30,17,30,568.0,86.0,0.8,19.0,276.0,249.15,182.19
2016,7,30,17,45,520.5,76.5,0.8,18.5,227.5,195.16,136.61
2016,7,30,18,0,473.0,67.0,0.8,18.0,179.0,146.41,95.86
2016,7,30,18,15,395.5,55.5,0.75,17.5,133.5,97.65,58.38
2016,7,30,18,30,318.0,44.0,0.7,17.0,88.0,57.19,30.96
2016,7,30,18,45,211.5,29.5,0.7,16.5,53.5,23.53,12.79
2016,7,30,19,0,105.0,15.0,0.7,16.0,19.0,14.74,0.0
2016,7,30,19,15,52.5,7.5,0.65,15.5,9.5,7.37,0.0
2016,7,30,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
