Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,5,15,30.0,6.0,0.65,12.5,7.5,5.9,0.0
2016,7,31,5,30,60.0,12.0,0.6,13.0,15.0,11.8,0.0
2016,7,31,5,45,147.5,30.0,0.55,13.5,47.5,24.12,13.59
2016,7,31,6,0,235.0,48.0,0.5,14.0,80.0,56.31,33.35
2016,7,31,6,15,305.0,63.0,0.5,14.5,123.5,93.91,60.02
2016,7,31,6,30,375.0,78.0,0.5,15.0,167.0,139.62,95.71
2016,7,31,6,45,430.0,89.0,0.5,15.5,215.0,186.07,134.2
2016,7,31,7,0,485.0,100.0,0.5,16.0,263.0,238.59,178.17
2016,7,31,7,15,525.5,109.0,0.55,16.5,312.5,290.04,221.46
2016,7,31,7,30,566.0,118.0,0.6,17.0,362.0,346.85,268.08
2016,7,31,7,45,595.0,126.0,0.65,17.5,411.0,399.95,310.76
2016,7,31,8,0,624.0,134.0,0.7,18.0,460.0,455.29,353.87
2016,7,31,8,15,648.0,140.0,0.75,18.5,507.5,507.79,393.6
2016,7,31,8,30,672.0,146.0,0.8,19.0,555.0,561.45,432.97
2016,7,31,8,45,683.5,154.0,0.85,19.5,597.5,609.79,467.29
2016,7,31,9,0,695.0,162.0,0.9,20.0,640.0,657.6,500.32
2016,7,31,9,15,710.0,166.0,0.95,20.5,680.0,703.19,531.13
2016,7,31,9,30,725.0,170.0,1.0,21.0,720.0,748.06,560.64
2016,7,31,9,45,707.0,189.5,1.05,21.5,746.5,780.78,580.61
2016,7,31,10,0,689.0,209.0,1.1,22.0,773.0,810.05,598.26
2016,7,31,10,15,698.5,212.5,1.15,22.0,801.5,843.98,620.05
2016,7,31,10,30,708.0,216.0,1.2,22.0,830.0,876.07,640.5
2016,7,31,10,45,704.5,225.0,1.3,22.5,849.0,899.65,654.86
2016,7,31,11,0,701.0,234.0,1.4,23.0,868.0,920.52,667.54
2016,7,31,11,15,705.5,235.5,1.4,23.0,883.5,938.76,678.49
2016,7,31,11,30,710.0,237.0,1.4,23.0,899.0,954.43,687.87
2016,7,31,11,45,699.5,246.5,1.45,23.0,903.0,960.72,692.13
2016,7,31,12,0,689.0,256.0,1.5,23.0,907.0,964.07,694.73
2016,7,31,12,15,689.0,256.5,1.5,23.0,907.0,965.9,695.81
2016,7,31,12,30,689.0,257.0,1.5,23.0,907.0,964.96,695.24
2016,7,31,12,45,769.0,203.5,1.5,23.0,924.0,981.07,705.64
2016,7,31,13,0,849.0,150.0,1.5,23.0,941.0,991.92,712.59
2016,7,31,13,15,845.0,149.5,1.45,22.5,925.5,976.32,703.6
2016,7,31,13,30,841.0,149.0,1.4,22.0,910.0,962.88,696.36
2016,7,31,13,45,815.5,159.0,1.4,22.0,882.0,931.85,677.3
2016,7,31,14,0,790.0,169.0,1.4,22.0,854.0,898.92,657.1
2016,7,31,14,15,781.0,167.0,1.35,21.5,825.0,866.82,637.92
2016,7,31,14,30,772.0,165.0,1.3,21.0,796.0,832.62,617.17
2016,7,31,14,45,751.5,166.5,1.3,21.0,758.5,792.34,591.62
2016,7,31,15,0,731.0,168.0,1.3,21.0,721.0,749.31,563.97
2016,7,31,15,15,716.0,164.0,1.25,20.5,681.0,704.14,534.06
2016,7,31,15,30,701.0,160.0,1.2,20.0,641.0,658.23,502.76
2016,7,31,15,45,686.5,153.0,1.2,20.0,597.5,609.13,468.0
2016,7,31,16,0,672.0,146.0,1.2,20.0,554.0,559.77,432.14
2016,7,31,16,15,647.5,140.0,1.15,19.5,506.0,505.81,392.26
2016,7,31,16,30,623.0,134.0,1.1,19.0,458.0,453.06,352.09
2016,7,31,16,45,604.5,123.0,1.1,19.0,410.5,399.56,309.76
2016,7,31,17,0,586.0,112.0,1.1,19.0,363.0,347.21,266.97
2016,7,31,17,15,545.0,103.5,1.05,18.5,313.0,290.94,220.56
2016,7,31,17,30,504.0,95.0,1.0,18.0,263.0,237.65,175.68
2016,7,31,17,45,462.0,83.0,0.95,17.5,216.0,186.26,132.06
2016,7,31,18,0,420.0,71.0,0.9,17.0,169.0,139.49,92.77
2016,7,31,18,15,343.5,58.0,0.8,16.5,125.0,92.6,56.69
2016,7,31,18,30,267.0,45.0,0.7,16.0,81.0,54.53,30.67
2016,7,31,18,45,176.5,29.0,0.65,15.5,48.5,22.59,11.79
2016,7,31,19,0,86.0,13.0,0.6,15.0,16.0,12.78,0.0
2016,7,31,19,15,43.0,6.5,0.55,14.5,8.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,1,5,15,78.0,7.0,0.45,13.0,9.5,6.88,0.0
2016,8,1,5,30,156.0,14.0,0.4,13.0,19.0,13.76,0.0
2016,8,1,5,45,282.5,24.5,0.4,13.5,55.0,19.48,9.67
2016,8,1,6,0,409.0,35.0,0.4,14.0,91.0,54.75,26.47
2016,8,1,6,15,485.5,42.5,0.4,14.5,137.0,95.85,53.88
2016,8,1,6,30,562.0,50.0,0.4,15.0,183.0,145.77,92.88
2016,8,1,6,45,613.0,55.5,0.45,15.5,233.0,196.51,136.2
2016,8,1,7,0,664.0,61.0,0.5,16.0,283.0,253.6,185.48
2016,8,1,7,15,699.0,65.0,0.5,16.5,334.0,308.0,232.43
2016,8,1,7,30,734.0,69.0,0.5,17.0,385.0,365.6,280.64
2016,8,1,7,45,377.5,128.5,0.5,17.5,292.0,301.55,235.59
2016,8,1,8,0,21.0,188.0,0.5,18.0,199.0,192.88,150.33
2016,8,1,8,15,166.5,219.5,0.55,18.5,319.5,310.48,243.01
2016,8,1,8,30,312.0,251.0,0.6,19.0,440.0,441.98,341.54
2016,8,1,8,45,329.0,268.5,0.65,19.5,481.5,486.49,372.42
2016,8,1,9,0,346.0,286.0,0.7,20.0,523.0,531.85,404.06
2016,8,1,9,15,610.5,188.0,0.75,20.5,638.0,651.42,493.03
2016,8,1,9,30,875.0,90.0,0.8,21.0,753.0,779.48,579.86
2016,8,1,9,45,877.5,95.5,0.85,21.5,786.0,819.41,603.12
2016,8,1,10,0,880.0,101.0,0.9,22.0,819.0,856.84,625.61
2016,8,1,10,15,887.0,102.0,0.95,22.0,848.0,890.96,647.02
2016,8,1,10,30,894.0,103.0,1.0,22.0,877.0,922.54,666.76
2016,8,1,10,45,899.5,104.0,1.05,22.5,900.0,950.02,682.57
2016,8,1,11,0,905.0,105.0,1.1,23.0,923.0,974.56,696.54
2016,8,1,11,15,908.0,105.5,1.15,23.0,938.0,993.1,708.15
2016,8,1,11,30,911.0,106.0,1.2,23.0,953.0,1008.4,717.9
2016,8,1,11,45,913.5,106.0,1.25,23.5,961.0,1019.36,723.69
2016,8,1,12,0,916.0,106.0,1.3,24.0,969.0,1026.93,727.52
2016,8,1,12,15,916.5,106.0,1.3,24.0,969.5,1029.06,728.68
2016,8,1,12,30,917.0,106.0,1.3,24.0,970.0,1027.73,727.89
2016,8,1,12,45,915.5,105.5,1.35,24.0,962.0,1020.44,724.43
2016,8,1,13,0,914.0,105.0,1.4,24.0,954.0,1009.73,718.99
2016,8,1,13,15,911.0,104.5,1.4,23.5,939.0,994.2,711.21
2016,8,1,13,30,908.0,104.0,1.4,23.0,924.0,975.42,701.47
2016,8,1,13,45,906.0,101.5,1.4,23.0,903.0,952.35,687.7
2016,8,1,14,0,904.0,99.0,1.4,23.0,882.0,926.17,671.98
2016,8,1,14,15,898.0,98.0,1.4,22.5,853.0,895.03,654.29
2016,8,1,14,30,892.0,97.0,1.4,22.0,824.0,861.26,634.74
2016,8,1,14,45,886.5,94.0,1.4,22.0,789.5,823.38,611.06
2016,8,1,15,0,881.0,91.0,1.4,22.0,755.0,783.2,585.63
2016,8,1,15,15,870.0,89.0,1.4,21.5,714.5,737.86,557.44
2016,8,1,15,30,859.0,87.0,1.4,21.0,674.0,691.06,527.73
2016,8,1,15,45,844.0,85.0,1.4,21.0,629.0,640.43,492.78
2016,8,1,16,0,829.0,83.0,1.4,21.0,584.0,589.19,455.24
2016,8,1,16,15,810.0,80.0,1.35,20.5,536.0,534.77,414.71
2016,8,1,16,30,791.0,77.0,1.3,20.0,488.0,480.0,372.54
2016,8,1,16,45,764.0,74.0,1.3,19.5,437.0,422.22,326.81
2016,8,1,17,0,737.0,71.0,1.3,19.0,386.0,366.2,280.78
2016,8,1,17,15,701.5,66.5,1.25,18.5,334.5,307.79,231.4
2016,8,1,17,30,666.0,62.0,1.2,18.0,283.0,252.65,183.53
2016,8,1,17,45,615.0,56.5,1.2,17.5,232.5,195.53,134.27
2016,8,1,18,0,564.0,51.0,1.2,17.0,182.0,144.81,91.15
2016,8,1,18,15,485.0,43.0,1.15,16.0,135.5,94.26,52.23
2016,8,1,18,30,406.0,35.0,1.1,15.0,89.0,52.85,25.25
2016,8,1,18,45,278.5,24.0,1.05,14.5,53.5,18.35,8.22
2016,8,1,19,0,151.0,13.0,1.0,14.0,18.0,12.78,0.0
2016,8,1,19,15,75.5,6.5,0.95,14.0,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,5,15,68.5,7.0,0.7,11.5,9.5,0.0,0.0
2016,8,2,5,30,137.0,14.0,0.7,12.0,19.0,13.76,0.0
2016,8,2,5,45,269.5,25.5,0.7,12.5,55.0,20.04,9.86
2016,8,2,6,0,402.0,37.0,0.7,13.0,91.0,55.74,27.74
2016,8,2,6,15,483.0,45.0,0.65,13.5,138.0,97.37,55.49
2016,8,2,6,30,564.0,53.0,0.6,14.0,185.0,148.39,95.34
2016,8,2,6,45,621.5,58.5,0.6,14.5,237.0,200.76,139.93
2016,8,2,7,0,679.0,64.0,0.6,15.0,289.0,260.26,191.15
2016,8,2,7,15,363.5,115.0,0.6,15.5,238.0,239.19,184.77
2016,8,2,7,30,48.0,166.0,0.6,16.0,187.0,180.31,142.52
2016,8,2,7,45,135.0,192.0,0.6,16.5,260.5,249.95,197.6
2016,8,2,8,0,222.0,218.0,0.6,17.0,334.0,327.64,257.43
2016,8,2,8,15,537.0,151.0,0.6,17.5,467.0,456.12,356.57
2016,8,2,8,30,852.0,84.0,0.6,18.0,600.0,606.13,467.91
2016,8,2,8,45,868.0,86.0,0.65,18.5,646.5,659.06,504.34
2016,8,2,9,0,884.0,88.0,0.7,19.0,693.0,711.4,539.09
2016,8,2,9,15,896.0,90.0,0.75,19.5,735.0,759.91,569.78
2016,8,2,9,30,908.0,92.0,0.8,20.0,777.0,806.96,599.03
2016,8,2,9,45,910.0,97.5,0.85,20.5,811.5,847.72,623.73
2016,8,2,10,0,912.0,103.0,0.9,21.0,846.0,885.86,646.5
2016,8,2,10,15,919.0,104.0,0.95,21.0,876.0,920.98,668.43
2016,8,2,10,30,926.0,105.0,1.0,21.0,906.0,953.45,688.62
2016,8,2,10,45,925.0,110.0,1.05,21.5,927.5,979.75,703.58
2016,8,2,11,0,924.0,115.0,1.1,22.0,949.0,1002.73,716.5
2016,8,2,11,15,927.5,115.5,1.1,22.0,964.5,1022.08,727.66
2016,8,2,11,30,931.0,116.0,1.1,22.0,980.0,1038.12,736.88
2016,8,2,11,45,928.5,119.0,1.15,22.5,986.5,1047.38,741.59
2016,8,2,12,0,926.0,122.0,1.2,23.0,993.0,1053.1,744.32
2016,8,2,12,15,925.5,122.0,1.2,23.0,993.0,1054.23,744.88
2016,8,2,12,30,925.0,122.0,1.2,23.0,993.0,1051.86,743.48
2016,8,2,12,45,922.5,122.0,1.25,23.0,984.5,1044.02,739.81
2016,8,2,13,0,920.0,122.0,1.3,23.0,976.0,1032.74,734.16
2016,8,2,13,15,916.5,121.5,1.3,23.0,960.0,1016.62,724.72
2016,8,2,13,30,913.0,121.0,1.3,23.0,944.0,997.22,713.36
2016,8,2,13,45,905.0,121.5,1.3,23.0,920.0,971.49,698.09
2016,8,2,14,0,897.0,122.0,1.3,23.0,896.0,942.92,681.05
2016,8,2,14,15,889.5,120.0,1.3,22.5,866.0,909.56,662.18
2016,8,2,14,30,882.0,118.0,1.3,22.0,836.0,873.69,641.49
2016,8,2,14,45,876.5,113.5,1.3,22.0,800.5,834.56,617.21
2016,8,2,15,0,871.0,109.0,1.3,22.0,765.0,793.15,591.16
2016,8,2,15,15,858.5,107.0,1.3,21.5,723.0,747.01,562.67
2016,8,2,15,30,846.0,105.0,1.3,21.0,681.0,701.17,533.86
2016,8,2,15,45,831.5,101.0,1.3,21.0,635.5,648.95,497.31
2016,8,2,16,0,817.0,97.0,1.3,21.0,590.0,596.12,458.96
2016,8,2,16,15,795.5,93.5,1.25,20.5,540.0,539.57,417.15
2016,8,2,16,30,774.0,90.0,1.2,20.0,490.0,483.64,374.38
2016,8,2,16,45,745.0,86.0,1.2,20.0,438.0,424.74,327.48
2016,8,2,17,0,716.0,82.0,1.2,20.0,386.0,367.19,280.14
2016,8,2,17,15,676.5,77.0,1.15,19.0,333.0,307.88,231.04
2016,8,2,17,30,637.0,72.0,1.1,18.0,280.0,252.32,183.68
2016,8,2,17,45,579.5,65.0,1.1,17.5,229.0,194.73,134.6
2016,8,2,18,0,522.0,58.0,1.1,17.0,178.0,143.48,91.65
2016,8,2,18,15,437.0,48.5,1.05,16.5,131.5,93.31,53.37
2016,8,2,18,30,352.0,39.0,1.0,16.0,85.0,53.04,27.13
2016,8,2,18,45,218.5,26.0,0.95,15.5,50.0,20.46,9.28
2016,8,2,19,0,85.0,13.0,0.9,15.0,15.0,12.78,0.0
2016,8,2,19,15,42.5,6.5,0.9,14.5,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,5,15,36.5,6.5,0.85,12.5,7.5,0.0,0.0
2016,8,3,5,30,73.0,13.0,0.8,13.0,15.0,12.78,0.0
2016,8,3,5,45,198.5,28.0,0.8,13.5,50.0,21.77,10.77
2016,8,3,6,0,324.0,43.0,0.8,14.0,85.0,56.71,30.99
2016,8,3,6,15,409.0,53.5,0.75,14.5,131.5,96.58,57.77
2016,8,3,6,30,494.0,64.0,0.7,15.0,178.0,146.4,96.21
2016,8,3,6,45,554.5,71.0,0.65,15.5,229.5,196.94,138.57
2016,8,3,7,0,615.0,78.0,0.6,16.0,281.0,254.17,187.14
2016,8,3,7,15,655.5,84.0,0.6,16.5,333.5,309.98,234.76
2016,8,3,7,30,696.0,90.0,0.6,17.0,386.0,369.67,284.23
2016,8,3,7,45,725.0,95.0,0.65,17.5,438.0,426.72,330.52
2016,8,3,8,0,754.0,100.0,0.7,18.0,490.0,486.12,377.02
2016,8,3,8,15,776.5,103.5,0.7,18.5,540.0,541.62,418.71
2016,8,3,8,30,799.0,107.0,0.7,19.0,590.0,597.85,459.41
2016,8,3,8,45,813.0,111.5,0.75,19.5,635.5,650.0,496.29
2016,8,3,9,0,827.0,116.0,0.8,20.0,681.0,701.5,531.66
2016,8,3,9,15,840.5,118.5,0.8,20.0,722.5,749.7,562.7
2016,8,3,9,30,854.0,121.0,0.8,20.0,764.0,796.68,592.39
2016,8,3,9,45,866.5,122.0,0.85,20.5,801.0,836.91,616.84
2016,8,3,10,0,879.0,123.0,0.9,21.0,838.0,877.94,641.59
2016,8,3,10,15,886.5,124.5,0.95,21.5,868.0,913.04,662.25
2016,8,3,10,30,894.0,126.0,1.0,22.0,898.0,945.62,681.22
2016,8,3,10,45,873.5,143.0,1.05,22.5,913.5,965.1,691.86
2016,8,3,11,0,853.0,160.0,1.1,23.0,929.0,985.96,703.57
2016,8,3,11,15,857.0,161.0,1.1,23.0,944.5,1005.42,714.86
2016,8,3,11,30,861.0,162.0,1.1,23.0,960.0,1021.78,724.29
2016,8,3,11,45,844.5,174.0,1.15,23.0,962.0,1025.95,727.29
2016,8,3,12,0,828.0,186.0,1.2,23.0,964.0,1026.55,728.35
2016,8,3,12,15,828.0,186.0,1.2,23.0,964.0,1028.03,729.2
2016,8,3,12,30,828.0,186.0,1.2,23.0,964.0,1026.29,728.17
2016,8,3,12,45,834.5,180.0,1.25,23.0,958.5,1021.65,726.4
2016,8,3,13,0,841.0,174.0,1.3,23.0,953.0,1013.69,722.69
2016,8,3,13,15,837.0,173.0,1.3,22.5,937.5,997.31,714.37
2016,8,3,13,30,833.0,172.0,1.3,22.0,922.0,977.92,704.26
2016,8,3,13,45,820.0,174.0,1.35,22.0,897.0,950.29,688.38
2016,8,3,14,0,807.0,176.0,1.4,22.0,872.0,920.27,670.91
2016,8,3,14,15,798.0,173.5,1.4,21.5,842.0,887.05,651.79
2016,8,3,14,30,789.0,171.0,1.4,21.0,812.0,851.66,631.04
2016,8,3,14,45,792.5,160.5,1.4,21.0,779.5,816.41,608.98
2016,8,3,15,0,796.0,150.0,1.4,21.0,747.0,778.49,584.89
2016,8,3,15,15,781.0,146.5,1.4,20.5,705.5,731.41,555.3
2016,8,3,15,30,766.0,143.0,1.4,20.0,664.0,684.2,523.62
2016,8,3,15,45,774.0,128.0,1.4,20.0,623.5,638.17,491.37
2016,8,3,16,0,782.0,113.0,1.4,20.0,583.0,590.35,456.75
2016,8,3,16,15,758.5,109.0,1.35,19.5,533.0,533.8,414.68
2016,8,3,16,30,735.0,105.0,1.3,19.0,483.0,477.86,371.73
2016,8,3,16,45,728.5,93.5,1.3,18.5,434.5,423.31,328.58
2016,8,3,17,0,722.0,82.0,1.3,18.0,386.0,368.46,283.37
2016,8,3,17,15,682.5,76.5,1.25,17.5,333.0,308.32,232.65
2016,8,3,17,30,643.0,71.0,1.2,17.0,280.0,251.93,183.89
2016,8,3,17,45,601.5,62.5,1.15,16.5,230.0,196.18,135.4
2016,8,3,18,0,560.0,54.0,1.1,16.0,180.0,144.95,91.51
2016,8,3,18,15,475.0,45.0,1.05,15.5,133.0,93.21,51.92
2016,8,3,18,30,390.0,36.0,1.0,15.0,86.0,51.36,24.95
2016,8,3,18,45,254.0,24.0,0.95,14.5,50.5,18.69,7.49
2016,8,3,19,0,118.0,12.0,0.9,14.0,15.0,11.8,0.0
2016,8,3,19,15,59.0,6.0,0.9,13.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,5,15,57.5,6.5,1.1,12.0,8.0,0.0,0.0
2016,8,4,5,30,115.0,13.0,1.1,12.0,16.0,12.78,0.0
2016,8,4,5,45,252.5,25.0,1.15,12.5,51.5,19.5,8.71
2016,8,4,6,0,390.0,37.0,1.2,13.0,87.0,54.08,26.97
2016,8,4,6,15,473.0,45.5,1.15,13.5,134.0,95.58,54.45
2016,8,4,6,30,556.0,54.0,1.1,14.0,181.0,146.73,94.33
2016,8,4,6,45,614.0,59.5,1.1,14.5,233.0,198.73,138.78
2016,8,4,7,0,672.0,65.0,1.1,15.0,285.0,257.08,189.46
2016,8,4,7,15,419.0,119.0,1.05,15.0,264.0,261.55,202.75
2016,8,4,7,30,166.0,173.0,1.0,15.0,243.0,235.34,186.77
2016,8,4,7,45,483.0,126.5,0.95,15.5,368.0,346.63,274.57
2016,8,4,8,0,800.0,80.0,0.9,16.0,493.0,488.57,384.16
2016,8,4,8,15,819.5,83.0,0.9,16.5,542.0,544.16,425.94
2016,8,4,8,30,839.0,86.0,0.9,17.0,591.0,599.3,466.63
2016,8,4,8,45,851.0,89.5,0.9,17.5,636.0,650.62,503.07
2016,8,4,9,0,863.0,93.0,0.9,18.0,681.0,701.02,536.68
2016,8,4,9,15,874.5,95.0,0.9,18.0,722.0,748.35,567.46
2016,8,4,9,30,886.0,97.0,0.9,18.0,763.0,794.23,596.78
2016,8,4,9,45,887.5,102.5,0.95,18.5,796.5,833.84,621.13
2016,8,4,10,0,889.0,108.0,1.0,19.0,830.0,870.83,643.56
2016,8,4,10,15,896.0,109.5,1.05,19.0,859.5,905.81,665.73
2016,8,4,10,30,903.0,111.0,1.1,19.0,889.0,938.2,686.17
2016,8,4,10,45,897.5,118.0,1.15,19.5,908.5,961.83,699.67
2016,8,4,11,0,892.0,125.0,1.2,20.0,928.0,982.01,711.07
2016,8,4,11,15,895.0,126.0,1.2,20.0,943.0,1000.86,722.18
2016,8,4,11,30,898.0,127.0,1.2,20.0,958.0,1016.48,731.33
2016,8,4,11,45,892.5,131.5,1.3,20.0,963.0,1023.95,737.3
2016,8,4,12,0,887.0,136.0,1.4,20.0,968.0,1027.96,741.27
2016,8,4,12,15,887.0,136.0,1.45,19.5,968.0,1029.48,744.37
2016,8,4,12,30,887.0,136.0,1.5,19.0,968.0,1027.64,745.48
2016,8,4,12,45,878.5,139.5,1.55,19.0,958.0,1017.56,740.08
2016,8,4,13,0,870.0,143.0,1.6,19.0,948.0,1004.29,732.79
2016,8,4,13,15,866.5,142.5,1.6,18.5,932.5,988.75,724.77
2016,8,4,13,30,863.0,142.0,1.6,18.0,917.0,970.12,714.78
2016,8,4,13,45,859.0,139.5,1.6,18.0,894.5,945.99,699.92
2016,8,4,14,0,855.0,137.0,1.6,18.0,872.0,919.0,683.21
2016,8,4,14,15,847.0,135.0,1.55,18.0,842.5,890.14,664.61
2016,8,4,14,30,839.0,133.0,1.5,18.0,813.0,854.65,641.55
2016,8,4,14,45,842.5,124.0,1.5,18.0,780.5,819.1,618.96
2016,8,4,15,0,846.0,115.0,1.5,18.0,748.0,778.27,592.54
2016,8,4,15,15,833.5,112.5,1.5,17.5,707.0,734.59,564.91
2016,8,4,15,30,821.0,110.0,1.5,17.0,666.0,687.21,534.07
2016,8,4,15,45,820.5,100.5,1.5,17.0,624.0,639.41,499.72
2016,8,4,16,0,820.0,91.0,1.5,17.0,582.0,589.76,462.94
2016,8,4,16,15,800.0,88.0,1.5,16.5,533.0,534.35,421.21
2016,8,4,16,30,780.0,85.0,1.5,16.0,484.0,479.4,378.33
2016,8,4,16,45,763.0,78.5,1.5,16.0,434.0,422.99,332.11
2016,8,4,17,0,746.0,72.0,1.5,16.0,384.0,367.3,284.86
2016,8,4,17,15,709.0,67.5,1.5,15.5,331.5,307.85,233.92
2016,8,4,17,30,672.0,63.0,1.5,15.0,279.0,251.86,184.64
2016,8,4,17,45,624.0,56.0,1.5,14.5,228.5,193.7,133.68
2016,8,4,18,0,576.0,49.0,1.5,14.0,178.0,141.64,88.83
2016,8,4,18,15,492.0,41.0,1.45,13.5,131.0,90.2,49.21
2016,8,4,18,30,408.0,33.0,1.4,13.0,84.0,48.53,22.57
2016,8,4,18,45,266.5,22.0,1.4,13.0,49.0,16.94,5.68
2016,8,4,19,0,125.0,11.0,1.4,13.0,14.0,10.81,0.0
2016,8,4,19,15,62.5,5.5,1.35,12.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,5,15,51.5,6.0,1.05,13.0,7.5,0.0,0.0
2016,8,5,5,30,103.0,12.0,1.1,13.0,15.0,11.8,0.0
2016,8,5,5,45,239.5,24.5,1.2,13.0,50.0,19.15,7.98
2016,8,5,6,0,376.0,37.0,1.3,13.0,85.0,52.85,26.51
2016,8,5,6,15,461.5,46.0,1.25,13.5,132.0,94.23,53.83
2016,8,5,6,30,547.0,55.0,1.2,14.0,179.0,145.57,93.7
2016,8,5,6,45,312.0,90.0,1.2,14.5,164.5,158.06,116.06
2016,8,5,7,0,77.0,125.0,1.2,15.0,150.0,142.29,111.86
2016,8,5,7,15,63.0,144.5,1.15,15.0,167.5,161.33,128.28
2016,8,5,7,30,49.0,164.0,1.1,15.0,185.0,178.81,142.7
2016,8,5,7,45,116.0,191.5,1.05,15.5,249.0,240.82,191.93
2016,8,5,8,0,183.0,219.0,1.0,16.0,313.0,308.76,244.88
2016,8,5,8,15,131.5,239.0,0.95,16.5,310.5,310.27,244.57
2016,8,5,8,30,80.0,259.0,0.9,17.0,308.0,303.53,237.68
2016,8,5,8,45,56.0,262.0,0.9,17.5,297.0,295.13,229.96
2016,8,5,9,0,32.0,265.0,0.9,18.0,286.0,284.34,220.27
2016,8,5,9,15,31.5,279.5,0.9,18.0,302.0,300.27,231.91
2016,8,5,9,30,31.0,294.0,0.9,18.0,318.0,316.11,243.24
2016,8,5,9,45,41.5,323.5,0.9,18.5,356.5,356.03,272.24
2016,8,5,10,0,52.0,353.0,0.9,19.0,395.0,396.72,301.12
2016,8,5,10,15,150.0,383.5,0.9,19.5,511.5,521.81,392.62
2016,8,5,10,30,248.0,414.0,0.9,20.0,628.0,652.72,483.36
2016,8,5,10,45,582.0,266.5,0.95,20.5,784.5,827.2,608.52
2016,8,5,11,0,916.0,119.0,1.0,21.0,941.0,998.48,717.07
2016,8,5,11,15,919.0,119.5,1.0,21.0,956.5,1017.21,725.72
2016,8,5,11,30,922.0,120.0,1.0,21.0,972.0,1032.62,734.56
2016,8,5,11,45,923.5,120.5,1.05,21.5,979.5,1043.17,740.14
2016,8,5,12,0,925.0,121.0,1.1,22.0,987.0,1050.25,743.74
2016,8,5,12,15,925.0,121.0,1.1,22.0,986.5,1051.81,744.54
2016,8,5,12,30,925.0,121.0,1.1,22.0,986.0,1049.86,743.39
2016,8,5,12,45,923.5,120.5,1.15,22.0,978.0,1042.39,739.99
2016,8,5,13,0,922.0,120.0,1.2,22.0,970.0,1031.46,734.6
2016,8,5,13,15,918.5,119.0,1.2,22.0,954.0,1014.67,724.75
2016,8,5,13,30,915.0,118.0,1.2,22.0,938.0,994.59,712.98
2016,8,5,13,45,908.5,117.5,1.25,22.0,914.5,969.05,698.66
2016,8,5,14,0,902.0,117.0,1.3,22.0,891.0,940.58,682.43
2016,8,5,14,15,894.5,115.5,1.3,21.5,860.5,907.44,663.59
2016,8,5,14,30,887.0,114.0,1.3,21.0,830.0,871.75,642.93
2016,8,5,14,45,876.5,112.5,1.3,21.0,793.5,831.27,617.64
2016,8,5,15,0,866.0,111.0,1.3,21.0,757.0,788.86,590.81
2016,8,5,15,15,853.0,108.5,1.3,20.5,715.0,741.87,561.57
2016,8,5,15,30,840.0,106.0,1.3,20.0,673.0,695.3,532.09
2016,8,5,15,45,821.0,103.5,1.35,20.0,626.0,641.81,494.51
2016,8,5,16,0,802.0,101.0,1.4,20.0,579.0,588.14,455.53
2016,8,5,16,15,779.5,97.5,1.4,19.5,529.0,531.63,413.66
2016,8,5,16,30,757.0,94.0,1.4,19.0,479.0,475.89,370.83
2016,8,5,16,45,722.5,90.5,1.4,18.5,426.0,415.37,322.84
2016,8,5,17,0,688.0,87.0,1.4,18.0,373.0,357.82,275.55
2016,8,5,17,15,646.0,81.0,1.4,17.5,320.5,298.21,225.38
2016,8,5,17,30,604.0,75.0,1.4,17.0,268.0,242.69,177.48
2016,8,5,17,45,537.0,68.0,1.4,16.5,216.5,185.04,128.52
2016,8,5,18,0,470.0,61.0,1.4,16.0,165.0,134.89,86.94
2016,8,5,18,15,381.0,50.0,1.35,15.5,119.5,86.27,50.22
2016,8,5,18,30,292.0,39.0,1.3,15.0,74.0,47.38,24.88
2016,8,5,18,45,165.5,24.0,1.3,14.5,42.0,18.71,5.87
2016,8,5,19,0,39.0,9.0,1.3,14.0,10.0,8.85,0.0
2016,8,5,19,15,19.5,4.5,1.25,13.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,28.0,5.5,0.95,12.0,6.0,0.0,0.0
2016,8,6,5,30,56.0,11.0,1.0,12.0,12.0,10.81,0.0
2016,8,6,5,45,183.5,25.5,1.05,12.5,45.5,19.86,7.95
2016,8,6,6,0,311.0,40.0,1.1,13.0,79.0,51.95,27.83
2016,8,6,6,15,398.5,50.5,1.1,13.0,124.5,91.13,54.02
2016,8,6,6,30,486.0,61.0,1.1,13.0,170.0,140.56,92.38
2016,8,6,6,45,300.5,93.0,1.1,13.5,166.5,158.05,116.82
2016,8,6,7,0,115.0,125.0,1.1,14.0,163.0,153.61,120.59
2016,8,6,7,15,67.0,137.5,1.05,14.5,160.5,155.96,123.97
2016,8,6,7,30,19.0,150.0,1.0,15.0,158.0,152.5,121.48
2016,8,6,7,45,388.0,121.5,1.0,15.5,319.5,298.26,237.7
2016,8,6,8,0,757.0,93.0,1.0,16.0,481.0,479.07,377.79
2016,8,6,8,15,421.0,176.5,1.0,16.0,396.0,414.36,327.03
2016,8,6,8,30,85.0,260.0,1.0,16.0,311.0,307.61,241.45
2016,8,6,8,45,145.5,285.0,1.0,16.5,380.0,379.88,297.33
2016,8,6,9,0,206.0,310.0,1.0,17.0,449.0,454.59,352.58
2016,8,6,9,15,535.5,209.0,1.05,17.5,602.0,614.32,474.88
2016,8,6,9,30,865.0,108.0,1.1,18.0,755.0,788.46,597.38
2016,8,6,9,45,867.5,114.0,1.15,18.5,789.0,828.67,620.74
2016,8,6,10,0,870.0,120.0,1.2,19.0,823.0,866.38,643.79
2016,8,6,10,15,877.5,121.5,1.2,19.0,852.5,901.26,665.3
2016,8,6,10,30,885.0,123.0,1.2,19.0,882.0,933.63,685.04
2016,8,6,10,45,890.5,123.5,1.25,19.0,905.0,960.42,701.94
2016,8,6,11,0,896.0,124.0,1.3,19.0,928.0,984.3,717.05
2016,8,6,11,15,900.0,125.0,1.3,19.0,943.5,1004.17,728.85
2016,8,6,11,30,904.0,126.0,1.3,19.0,959.0,1020.82,738.71
2016,8,6,11,45,906.5,126.0,1.35,19.5,967.0,1031.66,744.49
2016,8,6,12,0,909.0,126.0,1.4,20.0,975.0,1039.11,748.29
2016,8,6,12,15,909.0,126.0,1.4,20.0,975.0,1040.62,749.09
2016,8,6,12,30,909.0,126.0,1.4,20.0,975.0,1038.66,747.91
2016,8,6,12,45,903.5,128.5,1.45,20.0,966.0,1030.37,743.76
2016,8,6,13,0,898.0,131.0,1.5,20.0,957.0,1018.73,737.63
2016,8,6,13,15,895.0,130.0,1.5,19.5,942.0,1002.7,729.41
2016,8,6,13,30,892.0,129.0,1.5,19.0,927.0,983.45,719.21
2016,8,6,13,45,891.5,125.5,1.5,19.0,905.5,960.84,705.52
2016,8,6,14,0,891.0,122.0,1.5,19.0,884.0,935.08,689.82
2016,8,6,14,15,884.5,120.5,1.5,19.0,854.5,903.06,669.98
2016,8,6,14,30,878.0,119.0,1.5,19.0,825.0,868.47,648.39
2016,8,6,14,45,873.5,114.5,1.5,19.0,790.5,830.03,624.05
2016,8,6,15,0,869.0,110.0,1.5,19.0,756.0,789.25,597.9
2016,8,6,15,15,856.5,107.5,1.5,18.5,714.5,742.45,568.34
2016,8,6,15,30,844.0,105.0,1.5,18.0,673.0,696.02,538.52
2016,8,6,15,45,834.0,100.0,1.55,17.5,628.0,645.54,503.6
2016,8,6,16,0,824.0,95.0,1.6,17.0,583.0,594.04,466.53
2016,8,6,16,15,803.0,91.5,1.6,16.5,533.5,537.26,423.71
2016,8,6,16,30,782.0,88.0,1.6,16.0,484.0,481.04,379.78
2016,8,6,16,45,759.5,82.5,1.65,16.0,432.5,422.99,332.33
2016,8,6,17,0,737.0,77.0,1.7,16.0,381.0,366.26,284.27
2016,8,6,17,15,697.5,72.0,1.7,15.5,328.0,305.22,231.99
2016,8,6,17,30,658.0,67.0,1.7,15.0,275.0,248.55,182.15
2016,8,6,17,45,603.5,60.0,1.75,14.5,223.5,190.66,131.68
2016,8,6,18,0,549.0,53.0,1.8,14.0,172.0,138.79,87.46
2016,8,6,18,15,458.0,44.0,1.75,13.5,125.0,87.49,48.49
2016,8,6,18,30,367.0,35.0,1.7,13.0,78.0,46.83,22.81
2016,8,6,18,45,183.5,17.5,1.65,13.0,39.0,13.02,1.58
2016,8,6,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,15,51.0,5.5,1.35,12.0,6.5,0.0,0.0
2016,8,7,5,30,102.0,11.0,1.4,12.0,13.0,10.81,0.0
2016,8,7,5,45,252.0,23.0,1.5,12.5,48.5,17.98,6.04
2016,8,7,6,0,402.0,35.0,1.6,13.0,84.0,51.35,24.71
2016,8,7,6,15,490.0,43.0,1.6,13.0,131.5,93.4,52.04
2016,8,7,6,30,578.0,51.0,1.6,13.0,179.0,145.71,92.79
2016,8,7,6,45,637.0,56.0,1.65,13.5,232.0,198.64,138.4
2016,8,7,7,0,696.0,61.0,1.7,14.0,285.0,258.82,191.27
2016,8,7,7,15,733.0,65.5,1.65,14.5,338.5,316.33,242.24
2016,8,7,7,30,770.0,70.0,1.6,15.0,392.0,377.25,294.68
2016,8,7,7,45,800.5,72.0,1.6,15.5,445.0,435.8,343.83
2016,8,7,8,0,831.0,74.0,1.6,16.0,498.0,496.4,392.82
2016,8,7,8,15,850.5,77.0,1.5,16.0,548.5,553.14,437.42
2016,8,7,8,30,870.0,80.0,1.4,16.0,599.0,610.41,480.69
2016,8,7,8,45,886.5,81.0,1.35,16.5,646.0,663.64,518.9
2016,8,7,9,0,903.0,82.0,1.3,17.0,693.0,716.27,553.78
2016,8,7,9,15,914.5,84.0,1.3,17.5,735.0,765.36,585.07
2016,8,7,9,30,926.0,86.0,1.3,18.0,777.0,812.88,614.7
2016,8,7,9,45,927.5,91.0,1.3,18.5,811.5,853.55,639.18
2016,8,7,10,0,929.0,96.0,1.3,19.0,846.0,891.48,661.55
2016,8,7,10,15,935.5,97.0,1.3,19.0,876.0,926.75,683.2
2016,8,7,10,30,942.0,98.0,1.3,19.0,906.0,959.28,702.93
2016,8,7,10,45,948.5,98.0,1.3,19.5,929.0,987.83,718.69
2016,8,7,11,0,955.0,98.0,1.3,20.0,952.0,1013.3,732.42
2016,8,7,11,15,958.0,98.5,1.3,20.0,967.5,1032.67,743.71
2016,8,7,11,30,961.0,99.0,1.3,20.0,983.0,1048.57,752.97
2016,8,7,11,45,963.5,98.5,1.35,20.5,991.0,1059.4,758.66
2016,8,7,12,0,966.0,98.0,1.4,21.0,999.0,1066.61,762.26
2016,8,7,12,15,966.0,98.0,1.4,21.0,999.0,1068.18,763.08
2016,8,7,12,30,966.0,98.0,1.4,21.0,999.0,1066.07,761.82
2016,8,7,12,45,961.0,100.5,1.45,21.0,990.0,1057.93,757.87
2016,8,7,13,0,956.0,103.0,1.5,21.0,981.0,1046.23,751.83
2016,8,7,13,15,953.0,102.0,1.5,21.0,965.5,1029.35,741.83
2016,8,7,13,30,950.0,101.0,1.5,21.0,950.0,1009.05,729.78
2016,8,7,13,45,950.5,97.5,1.55,21.0,928.0,986.05,716.83
2016,8,7,14,0,951.0,94.0,1.6,21.0,906.0,959.66,701.66
2016,8,7,14,15,945.0,93.0,1.6,20.5,876.0,926.88,682.9
2016,8,7,14,30,939.0,92.0,1.6,20.0,846.0,891.3,662.15
2016,8,7,14,45,933.5,89.0,1.65,20.0,810.0,851.44,637.64
2016,8,7,15,0,928.0,86.0,1.7,20.0,774.0,809.12,611.13
2016,8,7,15,15,917.0,84.0,1.7,19.5,732.0,761.55,581.22
2016,8,7,15,30,906.0,82.0,1.7,19.0,690.0,712.39,549.65
2016,8,7,15,45,893.0,79.5,1.7,19.0,643.0,660.08,513.11
2016,8,7,16,0,880.0,77.0,1.7,19.0,596.0,606.88,473.58
2016,8,7,16,15,860.5,74.5,1.65,18.5,545.5,549.49,430.22
2016,8,7,16,30,841.0,72.0,1.6,18.0,495.0,492.4,385.54
2016,8,7,16,45,814.5,68.5,1.6,18.0,442.0,431.72,336.04
2016,8,7,17,0,788.0,65.0,1.6,18.0,389.0,372.5,286.05
2016,8,7,17,15,750.5,61.0,1.55,17.0,335.0,311.09,233.87
2016,8,7,17,30,713.0,57.0,1.5,16.0,281.0,253.16,183.2
2016,8,7,17,45,655.0,52.0,1.5,15.5,228.0,193.56,131.31
2016,8,7,18,0,597.0,47.0,1.5,15.0,175.0,140.38,86.19
2016,8,7,18,15,506.5,39.0,1.4,14.5,127.0,86.48,45.49
2016,8,7,18,30,416.0,31.0,1.3,14.0,79.0,44.15,19.55
2016,8,7,18,45,208.0,15.5,1.25,13.5,39.5,11.37,0.0
2016,8,7,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,57.0,5.0,0.9,12.5,6.0,0.0,0.0
2016,8,8,5,30,114.0,10.0,0.9,13.0,12.0,9.83,0.0
2016,8,8,5,45,266.5,20.5,0.95,13.5,46.5,15.71,3.89
2016,8,8,6,0,419.0,31.0,1.0,14.0,81.0,47.86,21.41
2016,8,8,6,15,504.5,38.5,0.95,14.0,128.5,90.07,48.46
2016,8,8,6,30,590.0,46.0,0.9,14.0,176.0,143.18,89.6
2016,8,8,6,45,641.5,52.0,0.85,14.5,227.0,195.94,134.91
2016,8,8,7,0,693.0,58.0,0.8,15.0,278.0,254.33,185.84
2016,8,8,7,15,729.5,62.0,0.75,15.5,331.0,310.99,235.3
2016,8,8,7,30,766.0,66.0,0.7,16.0,384.0,371.01,286.0
2016,8,8,7,45,793.0,69.0,0.7,16.5,436.0,428.79,333.51
2016,8,8,8,0,820.0,72.0,0.7,17.0,488.0,488.02,380.31
2016,8,8,8,15,839.0,74.5,0.7,17.5,538.0,543.67,422.66
2016,8,8,8,30,858.0,77.0,0.7,18.0,588.0,599.57,463.57
2016,8,8,8,45,873.0,79.5,0.75,18.5,634.0,652.83,501.66
2016,8,8,9,0,888.0,82.0,0.8,19.0,680.0,705.39,536.72
2016,8,8,9,15,899.0,83.5,0.85,19.0,721.5,752.98,568.02
2016,8,8,9,30,910.0,85.0,0.9,19.0,763.0,799.0,597.95
2016,8,8,9,45,910.0,91.0,0.95,19.5,796.5,838.93,622.36
2016,8,8,10,0,910.0,97.0,1.0,20.0,830.0,876.05,644.72
2016,8,8,10,15,917.0,98.5,1.05,20.0,860.0,911.71,667.21
2016,8,8,10,30,924.0,100.0,1.1,20.0,890.0,944.7,687.92
2016,8,8,10,45,931.5,99.5,1.15,20.5,913.5,973.24,704.42
2016,8,8,11,0,939.0,99.0,1.2,21.0,937.0,998.79,719.03
2016,8,8,11,15,942.0,99.5,1.2,21.0,952.5,1017.87,730.12
2016,8,8,11,30,945.0,100.0,1.2,21.0,968.0,1033.55,739.21
2016,8,8,11,45,947.5,100.0,1.3,21.0,976.0,1044.73,747.47
2016,8,8,12,0,950.0,100.0,1.4,21.0,984.0,1052.34,753.66
2016,8,8,12,15,950.5,100.0,1.45,21.0,984.0,1054.36,755.63
2016,8,8,12,30,951.0,100.0,1.5,21.0,984.0,1052.74,755.51
2016,8,8,12,45,950.0,99.5,1.55,21.0,976.5,1045.48,752.0
2016,8,8,13,0,949.0,99.0,1.6,21.0,969.0,1034.64,746.38
2016,8,8,13,15,946.5,98.0,1.65,21.0,953.5,1018.29,737.37
2016,8,8,13,30,944.0,97.0,1.7,21.0,938.0,998.51,726.24
2016,8,8,13,45,940.5,96.0,1.75,21.0,915.5,974.47,712.38
2016,8,8,14,0,937.0,95.0,1.8,21.0,893.0,947.24,696.42
2016,8,8,14,15,931.0,93.5,1.8,20.5,863.0,914.26,677.3
2016,8,8,14,30,925.0,92.0,1.8,20.0,833.0,878.54,656.19
2016,8,8,14,45,917.5,90.0,1.85,20.0,797.0,838.51,631.22
2016,8,8,15,0,910.0,88.0,1.9,20.0,761.0,796.21,604.36
2016,8,8,15,15,898.5,86.5,1.9,19.5,719.0,749.45,574.68
2016,8,8,15,30,887.0,85.0,1.9,19.0,677.0,701.18,543.41
2016,8,8,15,45,873.5,82.0,1.9,19.0,630.5,648.83,506.27
2016,8,8,16,0,860.0,79.0,1.9,19.0,584.0,595.68,466.49
2016,8,8,16,15,840.0,76.0,1.85,18.5,534.0,538.45,422.97
2016,8,8,16,30,820.0,73.0,1.8,18.0,484.0,481.82,378.38
2016,8,8,16,45,795.5,69.0,1.8,17.5,431.5,422.4,330.21
2016,8,8,17,0,771.0,65.0,1.8,17.0,379.0,364.46,281.41
2016,8,8,17,15,733.0,61.0,1.75,16.5,326.0,303.84,229.07
2016,8,8,17,30,695.0,57.0,1.7,16.0,273.0,246.78,178.58
2016,8,8,17,45,642.0,51.0,1.7,15.5,221.0,188.36,127.46
2016,8,8,18,0,589.0,45.0,1.7,15.0,169.0,135.8,82.69
2016,8,8,18,15,498.0,37.5,1.65,14.5,122.0,83.02,43.08
2016,8,8,18,30,407.0,30.0,1.6,14.0,75.0,41.83,18.2
2016,8,8,18,45,203.5,15.0,1.55,14.0,37.5,11.04,0.0
2016,8,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,209.0,15.5,1.25,13.5,40.0,11.25,0.62
2016,8,9,6,0,418.0,31.0,1.3,14.0,80.0,47.31,21.11
2016,8,9,6,15,505.0,38.5,1.25,14.0,127.0,89.56,48.03
2016,8,9,6,30,592.0,46.0,1.2,14.0,174.0,142.89,89.27
2016,8,9,6,45,642.0,52.0,1.2,14.5,225.5,195.41,134.6
2016,8,9,7,0,692.0,58.0,1.2,15.0,277.0,253.41,185.6
2016,8,9,7,15,346.0,93.5,1.15,15.0,203.0,210.46,163.07
2016,8,9,7,30,0.0,129.0,1.1,15.0,129.0,124.75,98.8
2016,8,9,7,45,1.0,142.0,1.05,15.5,142.5,137.97,109.31
2016,8,9,8,0,2.0,155.0,1.0,16.0,156.0,151.31,119.48
2016,8,9,8,15,11.0,184.0,0.95,16.5,191.0,184.84,145.75
2016,8,9,8,30,20.0,213.0,0.9,17.0,226.0,219.4,172.26
2016,8,9,8,45,135.5,256.5,0.85,17.5,347.5,345.01,270.23
2016,8,9,9,0,251.0,300.0,0.8,18.0,469.0,479.87,370.05
2016,8,9,9,15,253.0,318.5,0.8,18.5,498.0,511.97,390.75
2016,8,9,9,30,255.0,337.0,0.8,19.0,527.0,543.6,411.63
2016,8,9,9,45,255.5,354.0,0.8,19.5,552.0,571.92,429.81
2016,8,9,10,0,256.0,371.0,0.8,20.0,577.0,599.51,447.21
2016,8,9,10,15,294.0,374.5,0.8,20.0,619.0,645.43,478.98
2016,8,9,10,30,332.0,378.0,0.8,20.0,661.0,692.5,510.86
2016,8,9,10,45,319.5,399.0,0.85,20.5,677.5,711.35,521.47
2016,8,9,11,0,307.0,420.0,0.9,21.0,694.0,728.48,531.2
2016,8,9,11,15,318.5,417.0,0.9,21.0,705.5,742.38,540.32
2016,8,9,11,30,330.0,414.0,0.9,21.0,717.0,755.27,548.82
2016,8,9,11,45,632.5,261.5,0.95,21.5,847.5,909.0,657.82
2016,8,9,12,0,935.0,109.0,1.0,22.0,978.0,1046.33,741.54
2016,8,9,12,15,935.0,109.0,1.05,22.0,977.5,1047.79,741.4
2016,8,9,12,30,935.0,109.0,1.1,22.0,977.0,1045.67,741.15
2016,8,9,12,45,913.5,121.0,1.15,22.5,963.0,1031.12,731.97
2016,8,9,13,0,892.0,133.0,1.2,23.0,949.0,1013.36,721.02
2016,8,9,13,15,888.5,132.0,1.2,23.0,933.0,996.78,711.38
2016,8,9,13,30,885.0,131.0,1.2,23.0,917.0,977.01,699.77
2016,8,9,13,45,880.0,129.5,1.2,23.0,894.0,952.23,685.08
2016,8,9,14,0,875.0,128.0,1.2,23.0,871.0,924.55,668.57
2016,8,9,14,15,867.5,126.0,1.2,22.5,841.0,891.41,649.75
2016,8,9,14,30,860.0,124.0,1.2,22.0,811.0,855.79,629.17
2016,8,9,14,45,854.0,120.0,1.2,22.0,775.5,817.08,605.11
2016,8,9,15,0,848.0,116.0,1.2,22.0,740.0,778.71,581.06
2016,8,9,15,15,834.5,113.0,1.15,22.0,698.0,730.96,549.76
2016,8,9,15,30,821.0,110.0,1.1,22.0,656.0,682.03,516.96
2016,8,9,15,45,812.0,103.5,1.1,22.0,611.5,631.49,481.5
2016,8,9,16,0,803.0,97.0,1.1,22.0,567.0,579.89,444.19
2016,8,9,16,15,780.5,93.5,1.1,21.5,517.0,523.2,402.61
2016,8,9,16,30,758.0,90.0,1.1,21.0,467.0,467.28,360.05
2016,8,9,16,45,736.0,83.5,1.1,20.5,416.0,409.61,314.56
2016,8,9,17,0,714.0,77.0,1.1,20.0,365.0,353.26,268.35
2016,8,9,17,15,672.5,71.5,1.05,19.5,312.5,292.42,217.3
2016,8,9,17,30,631.0,66.0,1.0,19.0,260.0,236.2,168.96
2016,8,9,17,45,573.0,59.0,0.95,18.5,209.0,179.31,120.59
2016,8,9,18,0,515.0,52.0,0.9,18.0,158.0,128.9,78.91
2016,8,9,18,15,420.0,42.0,0.85,17.0,112.5,78.74,42.31
2016,8,9,18,30,325.0,32.0,0.8,16.0,67.0,39.72,18.52
2016,8,9,18,45,162.5,16.0,0.75,15.5,33.5,12.06,0.0
2016,8,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
