Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,45,136.5,18.0,0.85,13.5,34.0,13.86,1.24
2016,8,10,6,0,273.0,36.0,0.9,14.0,68.0,44.31,22.81
2016,8,10,6,15,361.0,48.0,0.85,14.0,112.5,83.03,48.66
2016,8,10,6,30,449.0,60.0,0.8,14.0,157.0,131.56,85.81
2016,8,10,6,45,224.5,71.5,0.75,14.5,120.0,119.25,86.75
2016,8,10,7,0,0.0,83.0,0.7,15.0,83.0,80.09,62.24
2016,8,10,7,15,0.0,100.0,0.65,15.5,100.0,96.59,75.85
2016,8,10,7,30,0.0,117.0,0.6,16.0,117.0,113.15,89.08
2016,8,10,7,45,2.5,139.0,0.6,16.5,140.5,135.74,106.94
2016,8,10,8,0,5.0,161.0,0.6,17.0,164.0,158.68,124.75
2016,8,10,8,15,5.5,172.0,0.6,17.5,175.5,170.08,133.07
2016,8,10,8,30,6.0,183.0,0.6,18.0,187.0,181.52,141.38
2016,8,10,8,45,88.5,245.5,0.65,18.5,305.0,300.07,233.98
2016,8,10,9,0,171.0,308.0,0.7,19.0,423.0,428.52,329.41
2016,8,10,9,15,103.0,302.5,0.7,19.5,373.5,376.68,287.82
2016,8,10,9,30,35.0,297.0,0.7,20.0,324.0,322.75,245.46
2016,8,10,9,45,26.0,285.5,0.75,20.5,306.0,305.4,231.98
2016,8,10,10,0,17.0,274.0,0.8,21.0,288.0,282.72,214.28
2016,8,10,10,15,19.0,290.0,0.8,21.0,306.0,301.01,227.73
2016,8,10,10,30,21.0,306.0,0.8,21.0,324.0,319.4,240.93
2016,8,10,10,45,43.5,358.5,0.85,21.5,397.0,400.34,299.74
2016,8,10,11,0,66.0,411.0,0.9,22.0,470.0,476.95,353.42
2016,8,10,11,15,192.5,421.0,0.95,22.0,596.5,618.0,454.75
2016,8,10,11,30,319.0,431.0,1.0,22.0,723.0,762.21,553.37
2016,8,10,11,45,623.0,273.0,1.1,22.5,849.0,911.15,658.5
2016,8,10,12,0,927.0,115.0,1.2,23.0,975.0,1044.14,741.22
2016,8,10,12,15,927.5,115.0,1.2,23.0,974.5,1046.04,740.51
2016,8,10,12,30,928.0,115.0,1.2,23.0,974.0,1044.39,739.54
2016,8,10,12,45,926.5,114.5,1.3,23.0,966.0,1036.69,736.83
2016,8,10,13,0,925.0,114.0,1.4,23.0,958.0,1025.49,732.02
2016,8,10,13,15,921.5,113.5,1.4,23.0,942.0,1008.91,722.25
2016,8,10,13,30,918.0,113.0,1.4,23.0,926.0,989.02,710.52
2016,8,10,13,45,913.5,111.5,1.45,23.0,903.0,963.96,696.33
2016,8,10,14,0,909.0,110.0,1.5,23.0,880.0,935.84,680.14
2016,8,10,14,15,901.5,108.5,1.5,22.5,849.5,902.2,660.87
2016,8,10,14,30,894.0,107.0,1.5,22.0,819.0,865.99,639.75
2016,8,10,14,45,885.5,104.5,1.5,22.0,782.5,825.56,614.36
2016,8,10,15,0,877.0,102.0,1.5,22.0,746.0,783.02,587.3
2016,8,10,15,15,864.0,99.5,1.45,21.5,703.5,735.31,556.94
2016,8,10,15,30,851.0,97.0,1.4,21.0,661.0,686.31,525.21
2016,8,10,15,45,835.5,94.0,1.4,21.0,614.5,635.45,489.01
2016,8,10,16,0,820.0,91.0,1.4,21.0,568.0,582.45,450.04
2016,8,10,16,15,798.0,87.5,1.3,20.5,518.0,525.17,406.9
2016,8,10,16,30,776.0,84.0,1.2,20.0,468.0,468.59,362.89
2016,8,10,16,45,747.5,79.5,1.2,19.5,416.0,409.15,315.66
2016,8,10,17,0,719.0,75.0,1.2,19.0,364.0,351.7,268.25
2016,8,10,17,15,677.5,69.5,1.1,18.5,311.0,290.63,216.54
2016,8,10,17,30,636.0,64.0,1.0,18.0,258.0,234.17,167.63
2016,8,10,17,45,576.5,57.0,0.95,17.5,207.0,176.77,118.68
2016,8,10,18,0,517.0,50.0,0.9,17.0,156.0,126.03,76.7
2016,8,10,18,15,421.0,40.5,0.8,16.5,110.0,76.35,40.48
2016,8,10,18,30,325.0,31.0,0.7,16.0,64.0,37.93,17.3
2016,8,10,18,45,162.5,15.5,0.65,15.5,32.0,11.75,0.0
2016,8,10,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,5,45,108.5,18.0,0.7,12.5,30.0,13.9,0.26
2016,8,11,6,0,217.0,36.0,0.7,13.0,60.0,41.39,22.12
2016,8,11,6,15,299.0,51.0,0.65,13.5,103.5,78.38,47.49
2016,8,11,6,30,381.0,66.0,0.6,14.0,147.0,125.03,83.19
2016,8,11,6,45,436.5,78.0,0.6,14.5,195.0,172.51,122.74
2016,8,11,7,0,492.0,90.0,0.6,15.0,243.0,226.23,168.23
2016,8,11,7,15,536.5,99.0,0.6,15.5,294.5,280.64,214.33
2016,8,11,7,30,581.0,108.0,0.6,16.0,346.0,338.43,262.17
2016,8,11,7,45,432.5,154.0,0.6,16.5,344.5,349.34,273.33
2016,8,11,8,0,284.0,200.0,0.6,17.0,343.0,342.67,268.7
2016,8,11,8,15,187.5,228.0,0.6,17.5,326.5,330.48,258.57
2016,8,11,8,30,91.0,256.0,0.6,18.0,310.0,307.55,239.16
2016,8,11,8,45,168.0,277.5,0.65,18.5,386.5,387.32,299.89
2016,8,11,9,0,245.0,299.0,0.7,19.0,463.0,474.84,363.94
2016,8,11,9,15,504.5,227.0,0.7,19.5,591.0,609.21,463.61
2016,8,11,9,30,764.0,155.0,0.7,20.0,719.0,760.66,569.2
2016,8,11,9,45,809.0,141.0,0.75,20.5,764.5,810.4,598.8
2016,8,11,10,0,854.0,127.0,0.8,21.0,810.0,858.42,628.15
2016,8,11,10,15,862.0,129.0,0.85,21.0,840.0,893.8,650.22
2016,8,11,10,30,870.0,131.0,0.9,21.0,870.0,926.72,670.8
2016,8,11,10,45,875.0,132.5,0.95,21.5,893.0,953.72,686.3
2016,8,11,11,0,880.0,134.0,1.0,22.0,916.0,977.78,700.0
2016,8,11,11,15,884.0,135.0,1.05,22.0,931.5,997.33,712.27
2016,8,11,11,30,888.0,136.0,1.1,22.0,947.0,1013.68,722.69
2016,8,11,11,45,888.0,137.5,1.15,22.5,954.0,1023.32,727.69
2016,8,11,12,0,888.0,139.0,1.2,23.0,961.0,1029.57,730.77
2016,8,11,12,15,888.0,139.0,1.2,23.0,961.0,1030.88,731.45
2016,8,11,12,30,888.0,139.0,1.2,23.0,961.0,1028.78,730.21
2016,8,11,12,45,891.0,136.0,1.25,23.0,954.5,1023.17,727.87
2016,8,11,13,0,894.0,133.0,1.3,23.0,948.0,1014.11,723.5
2016,8,11,13,15,890.5,132.0,1.3,23.0,931.5,997.39,713.62
2016,8,11,13,30,887.0,131.0,1.3,23.0,915.0,977.46,701.87
2016,8,11,13,45,881.5,129.5,1.35,23.0,892.0,952.07,687.49
2016,8,11,14,0,876.0,128.0,1.4,23.0,869.0,923.77,671.21
2016,8,11,14,15,868.0,126.5,1.4,23.0,838.5,890.54,650.94
2016,8,11,14,30,860.0,125.0,1.4,23.0,808.0,854.88,628.97
2016,8,11,14,45,849.5,122.5,1.4,23.0,771.0,816.97,605.35
2016,8,11,15,0,839.0,120.0,1.4,23.0,734.0,773.77,577.94
2016,8,11,15,15,825.0,117.0,1.35,22.5,692.0,725.89,547.56
2016,8,11,15,30,811.0,114.0,1.3,22.0,650.0,676.9,515.21
2016,8,11,15,45,794.0,110.0,1.3,22.0,603.5,624.14,477.75
2016,8,11,16,0,777.0,106.0,1.3,22.0,557.0,571.09,439.01
2016,8,11,16,15,753.0,102.0,1.25,21.5,506.5,514.26,396.74
2016,8,11,16,30,729.0,98.0,1.2,21.0,456.0,458.19,353.62
2016,8,11,16,45,698.5,92.0,1.15,20.5,404.0,398.65,306.43
2016,8,11,17,0,668.0,86.0,1.1,20.0,352.0,341.41,259.48
2016,8,11,17,15,624.0,79.5,1.05,19.5,299.5,281.9,209.68
2016,8,11,17,30,580.0,73.0,1.0,19.0,247.0,226.8,162.56
2016,8,11,17,45,517.5,64.5,1.0,18.5,197.0,170.57,115.29
2016,8,11,18,0,455.0,56.0,1.0,18.0,147.0,121.43,75.22
2016,8,11,18,15,360.5,44.0,0.9,17.0,102.5,73.27,40.36
2016,8,11,18,30,266.0,32.0,0.8,16.0,58.0,36.23,17.31
2016,8,11,18,45,133.0,16.0,0.75,15.5,29.0,12.46,0.0
2016,8,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,12,5,45,162.0,16.5,0.65,12.5,34.0,12.41,0.0
2016,8,12,6,0,324.0,33.0,0.6,13.0,68.0,43.62,21.08
2016,8,12,6,15,416.0,43.0,0.55,13.5,113.5,83.1,46.5
2016,8,12,6,30,508.0,53.0,0.5,14.0,159.0,133.39,84.57
2016,8,12,6,45,569.5,60.0,0.5,14.5,210.5,184.7,127.63
2016,8,12,7,0,631.0,67.0,0.5,15.0,262.0,242.87,177.44
2016,8,12,7,15,390.0,116.0,0.5,15.5,244.0,246.59,189.64
2016,8,12,7,30,149.0,165.0,0.5,16.0,226.0,220.5,173.67
2016,8,12,7,45,461.5,125.0,0.5,17.0,349.0,333.32,261.32
2016,8,12,8,0,774.0,85.0,0.5,18.0,472.0,476.55,369.71
2016,8,12,8,15,796.0,88.5,0.5,18.5,522.0,532.99,411.27
2016,8,12,8,30,818.0,92.0,0.5,19.0,572.0,590.07,452.57
2016,8,12,8,45,834.5,94.5,0.55,19.5,618.5,642.88,489.99
2016,8,12,9,0,851.0,97.0,0.6,20.0,665.0,693.5,524.31
2016,8,12,9,15,863.5,99.5,0.65,20.5,706.5,741.78,554.86
2016,8,12,9,30,876.0,102.0,0.7,21.0,748.0,788.68,584.0
2016,8,12,9,45,878.0,107.5,0.75,21.5,781.5,828.52,608.09
2016,8,12,10,0,880.0,113.0,0.8,22.0,815.0,865.76,630.31
2016,8,12,10,15,887.0,114.5,0.85,22.0,844.5,900.53,652.01
2016,8,12,10,30,894.0,116.0,0.9,22.0,874.0,932.71,672.01
2016,8,12,10,45,898.5,117.5,0.95,22.5,896.5,959.79,687.48
2016,8,12,11,0,903.0,119.0,1.0,23.0,919.0,983.85,701.07
2016,8,12,11,15,906.5,119.5,1.05,23.0,934.0,1002.76,712.89
2016,8,12,11,30,910.0,120.0,1.1,23.0,949.0,1018.38,722.81
2016,8,12,11,45,911.0,120.5,1.15,23.5,956.0,1028.16,727.87
2016,8,12,12,0,912.0,121.0,1.2,24.0,963.0,1034.47,730.97
2016,8,12,12,15,911.5,121.0,1.2,24.0,962.5,1035.28,731.33
2016,8,12,12,30,911.0,121.0,1.2,24.0,962.0,1032.58,729.74
2016,8,12,12,45,912.0,119.0,1.3,24.0,954.5,1025.8,727.58
2016,8,12,13,0,913.0,117.0,1.4,24.0,947.0,1015.52,723.29
2016,8,12,13,15,909.5,116.0,1.4,24.0,931.0,998.48,713.23
2016,8,12,13,30,906.0,115.0,1.4,24.0,915.0,978.15,701.24
2016,8,12,13,45,901.0,114.0,1.4,24.0,891.5,953.27,686.43
2016,8,12,14,0,896.0,113.0,1.4,24.0,868.0,925.4,669.74
2016,8,12,14,15,888.5,111.5,1.4,23.5,837.5,891.99,650.69
2016,8,12,14,30,881.0,110.0,1.4,23.0,807.0,856.05,629.82
2016,8,12,14,45,871.5,108.0,1.4,23.0,770.5,815.64,604.55
2016,8,12,15,0,862.0,106.0,1.4,23.0,734.0,773.23,577.69
2016,8,12,15,15,849.0,103.5,1.35,23.0,692.0,726.0,546.7
2016,8,12,15,30,836.0,101.0,1.3,23.0,650.0,679.22,515.46
2016,8,12,15,45,819.5,98.0,1.3,23.0,604.0,626.67,478.18
2016,8,12,16,0,803.0,95.0,1.3,23.0,558.0,573.73,439.56
2016,8,12,16,15,780.5,91.0,1.25,22.5,507.5,516.42,397.01
2016,8,12,16,30,758.0,87.0,1.2,22.0,457.0,459.91,353.57
2016,8,12,16,45,727.5,82.5,1.15,21.5,405.0,400.52,306.46
2016,8,12,17,0,697.0,78.0,1.1,21.0,353.0,342.84,259.1
2016,8,12,17,15,653.5,72.5,1.05,20.5,300.5,282.96,208.91
2016,8,12,17,30,610.0,67.0,1.0,20.0,248.0,227.39,161.29
2016,8,12,17,45,547.0,59.0,0.95,19.5,197.5,169.95,113.0
2016,8,12,18,0,484.0,51.0,0.9,19.0,147.0,119.63,72.11
2016,8,12,18,15,385.0,40.5,0.8,18.0,102.0,71.07,37.52
2016,8,12,18,30,286.0,30.0,0.7,17.0,57.0,34.14,15.31
2016,8,12,18,45,143.0,15.0,0.65,16.5,28.5,11.59,0.0
2016,8,12,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,5,45,154.0,16.0,0.45,13.5,32.5,12.05,0.0
2016,8,13,6,0,308.0,32.0,0.4,14.0,65.0,41.6,19.83
2016,8,13,6,15,401.0,42.0,0.4,14.5,110.0,80.17,44.52
2016,8,13,6,30,494.0,52.0,0.4,15.0,155.0,129.68,81.68
2016,8,13,6,45,557.0,59.0,0.4,15.5,205.5,180.47,123.98
2016,8,13,7,0,620.0,66.0,0.4,16.0,256.0,238.31,173.16
2016,8,13,7,15,661.5,71.5,0.4,16.5,308.5,294.24,221.15
2016,8,13,7,30,703.0,77.0,0.4,17.0,361.0,354.18,271.13
2016,8,13,7,45,734.5,80.5,0.45,18.0,413.0,411.74,317.52
2016,8,13,8,0,766.0,84.0,0.5,19.0,465.0,471.06,363.47
2016,8,13,8,15,788.5,87.0,0.5,19.5,514.5,526.86,405.41
2016,8,13,8,30,811.0,90.0,0.5,20.0,564.0,583.37,446.26
2016,8,13,8,45,829.0,92.0,0.55,21.0,610.5,636.31,482.83
2016,8,13,9,0,847.0,94.0,0.6,22.0,657.0,687.22,516.2
2016,8,13,9,15,860.0,96.5,0.65,22.5,698.5,735.71,546.72
2016,8,13,9,30,873.0,99.0,0.7,23.0,740.0,782.86,575.87
2016,8,13,9,45,886.5,98.5,0.75,23.5,777.0,825.73,601.78
2016,8,13,10,0,900.0,98.0,0.8,24.0,814.0,866.78,626.24
2016,8,13,10,15,907.0,99.0,0.85,24.0,844.0,901.63,647.76
2016,8,13,10,30,914.0,100.0,0.9,24.0,874.0,933.82,667.6
2016,8,13,10,45,919.0,101.0,0.95,24.5,896.5,961.31,683.18
2016,8,13,11,0,924.0,102.0,1.0,25.0,919.0,985.72,696.87
2016,8,13,11,15,927.5,103.0,1.05,25.0,934.5,1005.47,709.09
2016,8,13,11,30,931.0,104.0,1.1,25.0,950.0,1021.85,719.39
2016,8,13,11,45,932.0,104.5,1.2,25.5,957.5,1031.79,725.4
2016,8,13,12,0,933.0,105.0,1.3,26.0,965.0,1038.18,729.36
2016,8,13,12,15,933.0,105.0,1.35,26.0,964.5,1039.47,730.88
2016,8,13,12,30,933.0,105.0,1.4,26.0,964.0,1037.16,730.38
2016,8,13,12,45,919.5,112.0,1.45,26.0,952.5,1025.26,724.11
2016,8,13,13,0,906.0,119.0,1.5,26.0,941.0,1010.04,715.94
2016,8,13,13,15,903.0,118.0,1.5,26.0,924.5,993.51,706.28
2016,8,13,13,30,900.0,117.0,1.5,26.0,908.0,973.71,694.64
2016,8,13,13,45,894.0,116.0,1.55,26.0,884.5,947.96,679.99
2016,8,13,14,0,888.0,115.0,1.6,26.0,861.0,919.3,663.44
2016,8,13,14,15,880.5,113.5,1.6,25.5,831.0,886.05,644.47
2016,8,13,14,30,873.0,112.0,1.6,25.0,801.0,850.29,623.69
2016,8,13,14,45,862.5,110.5,1.6,25.0,764.0,809.8,598.33
2016,8,13,15,0,852.0,109.0,1.6,25.0,727.0,767.41,571.44
2016,8,13,15,15,838.0,106.5,1.6,24.5,685.0,721.91,543.15
2016,8,13,15,30,824.0,104.0,1.6,24.0,643.0,672.81,511.35
2016,8,13,15,45,806.0,101.0,1.6,24.0,596.0,619.79,473.51
2016,8,13,16,0,788.0,98.0,1.6,24.0,549.0,566.56,434.43
2016,8,13,16,15,764.5,94.0,1.55,23.5,499.0,509.42,391.83
2016,8,13,16,30,741.0,90.0,1.5,23.0,449.0,453.21,348.46
2016,8,13,16,45,709.0,85.0,1.5,23.0,397.0,393.16,300.31
2016,8,13,17,0,677.0,80.0,1.5,23.0,345.0,335.84,252.84
2016,8,13,17,15,632.0,74.0,1.4,22.0,293.0,276.13,203.25
2016,8,13,17,30,587.0,68.0,1.3,21.0,241.0,220.94,156.38
2016,8,13,17,45,522.5,60.0,1.2,20.5,190.5,164.63,109.18
2016,8,13,18,0,458.0,52.0,1.1,20.0,140.0,115.64,69.66
2016,8,13,18,15,357.5,41.0,1.0,19.0,96.5,68.22,36.21
2016,8,13,18,30,257.0,30.0,0.9,18.0,53.0,32.62,14.6
2016,8,13,18,45,128.5,15.0,0.8,17.5,26.5,14.74,0.0
2016,8,13,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,14,5,45,130.0,16.5,0.35,13.5,30.0,12.79,0.0
2016,8,14,6,0,260.0,33.0,0.3,14.0,60.0,40.25,19.99
2016,8,14,6,15,352.0,45.5,0.3,14.5,104.0,78.27,44.97
2016,8,14,6,30,444.0,58.0,0.3,15.0,148.0,127.13,81.6
2016,8,14,6,45,504.0,67.0,0.35,15.5,198.0,176.32,122.4
2016,8,14,7,0,564.0,76.0,0.4,16.0,248.0,232.28,169.82
2016,8,14,7,15,607.5,82.5,0.4,16.5,300.0,286.77,216.26
2016,8,14,7,30,651.0,89.0,0.4,17.0,352.0,345.57,265.03
2016,8,14,7,45,681.5,95.0,0.45,18.0,403.0,402.1,310.42
2016,8,14,8,0,712.0,101.0,0.5,19.0,454.0,460.89,355.82
2016,8,14,8,15,736.5,105.5,0.5,19.5,503.5,516.81,397.73
2016,8,14,8,30,761.0,110.0,0.5,20.0,553.0,573.55,438.7
2016,8,14,8,45,778.5,114.0,0.55,20.5,599.0,625.98,475.76
2016,8,14,9,0,796.0,118.0,0.6,21.0,645.0,678.15,511.57
2016,8,14,9,15,810.5,121.0,0.65,21.5,686.5,726.53,542.82
2016,8,14,9,30,825.0,124.0,0.7,22.0,728.0,773.83,572.29
2016,8,14,9,45,838.0,125.0,0.75,22.5,765.0,816.49,598.26
2016,8,14,10,0,851.0,126.0,0.8,23.0,802.0,853.85,620.53
2016,8,14,10,15,859.0,127.5,0.85,23.5,831.5,888.62,640.98
2016,8,14,10,30,867.0,129.0,0.9,24.0,861.0,920.92,659.74
2016,8,14,10,45,874.5,129.5,0.95,24.5,884.5,949.1,675.83
2016,8,14,11,0,882.0,130.0,1.0,25.0,908.0,974.45,690.15
2016,8,14,11,15,885.5,131.0,1.05,25.0,923.5,993.48,701.95
2016,8,14,11,30,889.0,132.0,1.1,25.0,939.0,1009.29,711.93
2016,8,14,11,45,891.0,132.0,1.15,25.0,946.5,1019.28,718.48
2016,8,14,12,0,893.0,132.0,1.2,25.0,954.0,1025.89,723.15
2016,8,14,12,15,893.0,132.0,1.2,25.0,953.5,1027.08,723.75
2016,8,14,12,30,893.0,132.0,1.2,25.0,953.0,1024.82,722.43
2016,8,14,12,45,882.0,137.5,1.25,25.5,942.0,1013.94,715.45
2016,8,14,13,0,871.0,143.0,1.3,26.0,931.0,999.84,706.67
2016,8,14,13,15,867.0,142.0,1.3,26.0,914.5,982.78,696.72
2016,8,14,13,30,863.0,141.0,1.3,26.0,898.0,962.61,684.9
2016,8,14,13,45,855.0,140.5,1.35,26.0,873.5,936.25,669.99
2016,8,14,14,0,847.0,140.0,1.4,26.0,849.0,911.65,656.17
2016,8,14,14,15,838.5,138.0,1.4,25.5,818.5,877.73,636.8
2016,8,14,14,30,830.0,136.0,1.4,25.0,788.0,841.47,615.78
2016,8,14,14,45,818.5,133.5,1.4,25.0,751.0,800.15,589.97
2016,8,14,15,0,807.0,131.0,1.4,25.0,714.0,757.14,562.76
2016,8,14,15,15,791.5,127.5,1.4,24.5,672.0,708.74,532.55
2016,8,14,15,30,776.0,124.0,1.4,24.0,630.0,659.46,499.67
2016,8,14,15,45,759.5,119.0,1.4,23.5,584.0,607.41,463.63
2016,8,14,16,0,743.0,114.0,1.4,23.0,538.0,555.35,426.37
2016,8,14,16,15,717.0,109.5,1.35,22.5,488.0,498.36,383.88
2016,8,14,16,30,691.0,105.0,1.3,22.0,438.0,442.65,340.97
2016,8,14,16,45,661.5,97.5,1.3,21.5,387.0,384.0,294.6
2016,8,14,17,0,632.0,90.0,1.3,21.0,336.0,327.64,248.42
2016,8,14,17,15,585.0,83.0,1.25,20.5,284.0,268.81,199.24
2016,8,14,17,30,538.0,76.0,1.2,20.0,232.0,214.8,153.26
2016,8,14,17,45,477.5,65.5,1.15,19.5,183.0,159.76,107.19
2016,8,14,18,0,417.0,55.0,1.1,19.0,134.0,111.63,68.35
2016,8,14,18,15,318.0,42.5,1.0,18.0,91.5,65.52,35.76
2016,8,14,18,30,219.0,30.0,0.9,17.0,49.0,30.4,13.49
2016,8,14,18,45,109.5,15.0,0.85,16.5,24.5,14.74,0.0
2016,8,14,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,45,183.5,15.0,0.8,12.5,33.5,11.33,0.0
2016,8,15,6,0,367.0,30.0,0.8,13.0,67.0,41.45,18.34
2016,8,15,6,15,465.0,38.5,0.75,13.5,114.0,82.35,43.87
2016,8,15,6,30,563.0,47.0,0.7,14.0,161.0,134.77,83.21
2016,8,15,6,45,624.5,53.0,0.7,14.5,213.5,188.2,128.35
2016,8,15,7,0,686.0,59.0,0.7,15.0,266.0,249.13,180.98
2016,8,15,7,15,726.0,63.5,0.65,15.5,320.0,307.19,231.51
2016,8,15,7,30,766.0,68.0,0.6,16.0,374.0,369.02,283.61
2016,8,15,7,45,519.5,133.0,0.6,16.5,353.5,366.3,285.9
2016,8,15,8,0,273.0,198.0,0.6,17.0,333.0,335.0,262.76
2016,8,15,8,15,182.0,225.5,0.6,17.5,319.5,325.02,254.54
2016,8,15,8,30,91.0,253.0,0.6,18.0,306.0,304.82,237.27
2016,8,15,8,45,290.5,239.0,0.6,18.5,427.0,431.55,335.09
2016,8,15,9,0,490.0,225.0,0.6,19.0,548.0,573.9,439.04
2016,8,15,9,15,704.5,157.0,0.65,19.5,654.5,686.57,519.96
2016,8,15,9,30,919.0,89.0,0.7,20.0,761.0,807.26,599.56
2016,8,15,9,45,915.5,97.0,0.75,20.5,794.0,846.88,622.4
2016,8,15,10,0,912.0,105.0,0.8,21.0,827.0,883.38,644.08
2016,8,15,10,15,919.0,106.5,0.85,21.0,857.5,919.12,666.37
2016,8,15,10,30,926.0,108.0,0.9,21.0,888.0,952.13,686.85
2016,8,15,10,45,930.0,109.5,0.95,21.5,910.5,979.48,702.42
2016,8,15,11,0,934.0,111.0,1.0,22.0,933.0,1003.64,716.04
2016,8,15,11,15,937.0,111.5,1.05,22.0,948.0,1022.5,727.82
2016,8,15,11,30,940.0,112.0,1.1,22.0,963.0,1037.93,737.63
2016,8,15,11,45,940.0,113.5,1.2,22.5,970.0,1047.93,743.78
2016,8,15,12,0,940.0,115.0,1.3,23.0,977.0,1054.31,747.82
2016,8,15,12,15,940.0,115.0,1.3,22.5,976.5,1055.52,749.88
2016,8,15,12,30,940.0,115.0,1.3,22.0,976.0,1053.09,749.89
2016,8,15,12,45,931.0,119.0,1.35,22.0,965.0,1042.33,744.36
2016,8,15,13,0,922.0,123.0,1.4,22.0,954.0,1028.15,736.86
2016,8,15,13,15,918.0,122.0,1.4,22.0,937.5,1010.32,726.32
2016,8,15,13,30,914.0,121.0,1.4,22.0,921.0,989.17,713.79
2016,8,15,13,45,911.0,118.5,1.45,22.0,897.5,964.2,699.63
2016,8,15,14,0,908.0,116.0,1.5,22.0,874.0,936.1,683.41
2016,8,15,14,15,900.0,114.5,1.45,21.5,842.5,901.71,662.93
2016,8,15,14,30,892.0,113.0,1.4,21.0,811.0,864.78,640.66
2016,8,15,14,45,886.0,109.0,1.35,21.0,775.0,824.51,614.79
2016,8,15,15,0,880.0,105.0,1.3,21.0,739.0,781.95,587.19
2016,8,15,15,15,866.5,102.5,1.25,20.5,695.5,733.44,556.31
2016,8,15,15,30,853.0,100.0,1.2,20.0,652.0,685.41,524.91
2016,8,15,15,45,840.0,95.0,1.15,20.0,605.5,632.05,486.4
2016,8,15,16,0,827.0,90.0,1.1,20.0,559.0,577.95,446.3
2016,8,15,16,15,804.0,86.5,1.05,19.5,508.0,519.61,402.57
2016,8,15,16,30,781.0,83.0,1.0,19.0,457.0,462.07,357.88
2016,8,15,16,45,754.5,77.5,0.95,19.0,404.5,402.12,309.16
2016,8,15,17,0,728.0,72.0,0.9,19.0,352.0,343.97,260.32
2016,8,15,17,15,684.0,67.0,0.85,18.5,298.5,282.33,208.21
2016,8,15,17,30,640.0,62.0,0.8,18.0,245.0,225.57,159.13
2016,8,15,17,45,578.0,54.5,0.75,17.5,193.5,167.43,109.86
2016,8,15,18,0,516.0,47.0,0.7,17.0,142.0,116.31,68.28
2016,8,15,18,15,408.0,37.0,0.65,16.0,97.0,66.37,33.46
2016,8,15,18,30,300.0,27.0,0.6,15.0,52.0,29.05,11.35
2016,8,15,18,45,150.0,13.5,0.6,14.5,26.0,13.27,0.0
2016,8,15,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,5,45,161.0,15.0,0.75,12.5,31.0,11.43,0.0
2016,8,16,6,0,322.0,30.0,0.7,13.0,62.0,39.28,17.71
2016,8,16,6,15,421.5,40.0,0.65,13.5,108.0,79.07,42.95
2016,8,16,6,30,521.0,50.0,0.6,14.0,154.0,130.59,81.46
2016,8,16,6,45,377.5,81.5,0.55,14.5,169.0,161.34,115.32
2016,8,16,7,0,234.0,113.0,0.5,15.0,184.0,175.05,133.66
2016,8,16,7,15,256.0,131.5,0.5,15.5,222.0,215.01,167.2
2016,8,16,7,30,278.0,150.0,0.5,16.0,260.0,257.3,201.8
2016,8,16,7,45,533.5,117.0,0.5,16.5,366.0,357.9,280.09
2016,8,16,8,0,789.0,84.0,0.5,17.0,472.0,481.07,374.14
2016,8,16,8,15,811.5,87.5,0.5,17.5,523.0,538.64,416.95
2016,8,16,8,30,834.0,91.0,0.5,18.0,574.0,596.87,459.22
2016,8,16,8,45,850.5,94.0,0.55,18.5,621.0,651.04,497.69
2016,8,16,9,0,867.0,97.0,0.6,19.0,668.0,702.87,532.93
2016,8,16,9,15,880.0,99.5,0.6,19.5,710.5,752.24,563.46
2016,8,16,9,30,893.0,102.0,0.6,20.0,753.0,800.22,592.42
2016,8,16,9,45,894.0,108.0,0.65,20.5,787.0,840.44,616.65
2016,8,16,10,0,895.0,114.0,0.7,21.0,821.0,877.92,638.93
2016,8,16,10,15,903.0,115.5,0.75,21.5,851.5,914.01,660.14
2016,8,16,10,30,911.0,117.0,0.8,22.0,882.0,947.48,679.54
2016,8,16,10,45,916.0,118.0,0.9,22.5,905.0,974.85,696.03
2016,8,16,11,0,921.0,119.0,1.0,23.0,928.0,999.14,710.65
2016,8,16,11,15,924.5,120.0,1.05,23.0,943.5,1018.75,722.86
2016,8,16,11,30,928.0,121.0,1.1,23.0,959.0,1034.99,733.13
2016,8,16,11,45,929.5,121.5,1.15,23.5,966.5,1045.28,738.47
2016,8,16,12,0,931.0,122.0,1.2,24.0,974.0,1052.01,741.8
2016,8,16,12,15,931.0,121.5,1.2,24.0,973.0,1052.64,742.04
2016,8,16,12,30,931.0,121.0,1.2,24.0,972.0,1049.65,740.3
2016,8,16,12,45,917.5,127.5,1.25,24.0,959.5,1037.06,733.75
2016,8,16,13,0,904.0,134.0,1.3,24.0,947.0,1021.14,725.31
2016,8,16,13,15,900.0,133.5,1.3,24.0,930.5,1004.0,715.33
2016,8,16,13,30,896.0,133.0,1.3,24.0,914.0,983.62,703.4
2016,8,16,13,45,891.5,130.5,1.3,24.0,890.0,957.59,687.96
2016,8,16,14,0,887.0,128.0,1.3,24.0,866.0,928.57,670.66
2016,8,16,14,15,878.5,126.0,1.25,24.0,835.0,893.75,648.87
2016,8,16,14,30,870.0,124.0,1.2,24.0,804.0,856.48,625.46
2016,8,16,14,45,860.5,121.0,1.2,24.0,766.5,818.22,601.93
2016,8,16,15,0,851.0,118.0,1.2,24.0,729.0,774.53,574.52
2016,8,16,15,15,836.0,115.5,1.2,23.5,685.5,725.66,544.31
2016,8,16,15,30,821.0,113.0,1.2,23.0,642.0,675.76,511.73
2016,8,16,15,45,803.5,109.0,1.2,23.0,594.5,621.97,473.69
2016,8,16,16,0,786.0,105.0,1.2,23.0,547.0,567.94,434.33
2016,8,16,16,15,760.5,100.5,1.15,22.5,496.0,509.21,390.72
2016,8,16,16,30,735.0,96.0,1.1,22.0,445.0,451.47,346.37
2016,8,16,16,45,702.0,90.5,1.1,21.5,392.0,391.04,298.65
2016,8,16,17,0,669.0,85.0,1.1,21.0,339.0,333.21,251.29
2016,8,16,17,15,621.5,78.0,1.1,20.0,286.0,272.28,200.82
2016,8,16,17,30,574.0,71.0,1.1,19.0,233.0,216.2,153.27
2016,8,16,17,45,506.0,61.5,1.1,18.5,182.5,158.84,105.34
2016,8,16,18,0,438.0,52.0,1.1,18.0,132.0,109.28,65.64
2016,8,16,18,15,332.0,39.5,1.05,17.0,88.5,61.9,32.62
2016,8,16,18,30,226.0,27.0,1.0,16.0,45.0,26.84,10.28
2016,8,16,18,45,113.0,13.5,0.95,15.5,22.5,13.27,0.0
2016,8,16,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,45,109.5,16.0,0.75,13.5,26.5,12.5,0.0
2016,8,17,6,0,219.0,32.0,0.7,14.0,53.0,36.39,17.71
2016,8,17,6,15,313.0,45.5,0.7,14.5,96.0,72.85,42.07
2016,8,17,6,30,407.0,59.0,0.7,15.0,139.0,121.16,78.22
2016,8,17,6,45,258.5,88.5,0.7,15.5,145.0,141.64,103.24
2016,8,17,7,0,110.0,118.0,0.7,16.0,151.0,145.06,112.47
2016,8,17,7,15,125.5,139.5,0.65,16.5,183.5,178.36,139.89
2016,8,17,7,30,141.0,161.0,0.6,17.0,216.0,213.41,168.07
2016,8,17,7,45,415.0,133.5,0.6,17.5,330.0,320.1,251.11
2016,8,17,8,0,689.0,106.0,0.6,18.0,444.0,453.4,353.06
2016,8,17,8,15,714.5,111.0,0.6,18.5,493.5,509.28,394.57
2016,8,17,8,30,740.0,116.0,0.6,19.0,543.0,566.31,436.13
2016,8,17,8,45,757.5,120.5,0.65,19.5,588.5,617.97,472.97
2016,8,17,9,0,775.0,125.0,0.7,20.0,634.0,669.76,508.85
2016,8,17,9,15,790.0,128.5,0.75,20.5,675.5,718.19,540.91
2016,8,17,9,30,805.0,132.0,0.8,21.0,717.0,765.62,570.78
2016,8,17,9,45,809.0,138.0,0.85,21.5,751.0,805.46,595.16
2016,8,17,10,0,813.0,144.0,0.9,22.0,785.0,843.04,617.87
2016,8,17,10,15,822.0,146.5,0.95,22.0,815.0,878.93,640.5
2016,8,17,10,30,831.0,149.0,1.0,22.0,845.0,912.52,661.57
2016,8,17,10,45,835.0,151.5,1.05,22.5,867.0,938.97,676.77
2016,8,17,11,0,839.0,154.0,1.1,23.0,889.0,962.54,690.2
2016,8,17,11,15,843.0,155.0,1.1,23.0,904.0,981.53,701.27
2016,8,17,11,30,847.0,156.0,1.1,23.0,919.0,997.41,710.5
2016,8,17,11,45,846.5,158.0,1.15,23.5,926.0,1006.69,715.3
2016,8,17,12,0,846.0,160.0,1.2,24.0,933.0,1012.64,718.21
2016,8,17,12,15,846.0,160.5,1.2,24.0,932.5,1014.18,719.04
2016,8,17,12,30,846.0,161.0,1.2,24.0,932.0,1012.36,717.98
2016,8,17,12,45,859.0,151.0,1.25,24.0,928.0,1002.94,713.25
2016,8,17,13,0,872.0,141.0,1.3,24.0,924.0,996.39,710.47
2016,8,17,13,15,868.0,140.0,1.3,24.0,907.0,979.13,700.2
2016,8,17,13,30,864.0,139.0,1.3,24.0,890.0,958.74,688.15
2016,8,17,13,45,859.5,136.5,1.3,24.0,866.5,933.33,672.98
2016,8,17,14,0,855.0,134.0,1.3,24.0,843.0,905.04,655.98
2016,8,17,14,15,846.0,132.0,1.3,23.5,812.0,874.62,638.81
2016,8,17,14,30,837.0,130.0,1.3,23.0,781.0,837.53,617.08
2016,8,17,14,45,827.5,127.0,1.3,23.0,744.5,796.87,591.59
2016,8,17,15,0,818.0,124.0,1.3,23.0,708.0,754.35,564.57
2016,8,17,15,15,802.5,120.5,1.25,22.5,665.0,705.36,533.28
2016,8,17,15,30,787.0,117.0,1.2,22.0,622.0,655.48,499.43
2016,8,17,15,45,770.0,112.5,1.2,22.0,575.5,603.0,461.98
2016,8,17,16,0,753.0,108.0,1.2,22.0,529.0,550.31,423.27
2016,8,17,16,15,726.5,103.5,1.15,21.5,479.0,492.73,380.15
2016,8,17,16,30,700.0,99.0,1.1,21.0,429.0,436.29,336.46
2016,8,17,16,45,668.0,92.5,1.05,20.5,377.5,377.15,289.28
2016,8,17,17,0,636.0,86.0,1.0,20.0,326.0,320.56,242.59
2016,8,17,17,15,587.0,79.0,0.95,19.5,273.5,261.1,192.76
2016,8,17,17,30,538.0,72.0,0.9,19.0,221.0,206.71,146.41
2016,8,17,17,45,470.0,62.0,0.85,18.5,172.0,151.09,100.18
2016,8,17,18,0,402.0,52.0,0.8,18.0,123.0,103.31,62.2
2016,8,17,18,15,297.0,39.0,0.7,17.0,81.5,57.91,30.74
2016,8,17,18,30,192.0,26.0,0.6,16.0,40.0,24.14,8.26
2016,8,17,18,45,96.0,13.0,0.55,15.5,20.0,12.78,0.0
2016,8,17,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,5,45,75.5,16.0,0.65,12.5,23.0,12.53,0.0
2016,8,18,6,0,151.0,32.0,0.6,13.0,46.0,33.6,17.04
2016,8,18,6,15,234.5,49.0,0.6,13.5,87.0,68.28,41.66
2016,8,18,6,30,318.0,66.0,0.6,14.0,128.0,112.89,75.44
2016,8,18,6,45,374.5,80.0,0.6,14.5,174.5,158.69,113.22
2016,8,18,7,0,431.0,94.0,0.6,15.0,221.0,210.96,157.2
2016,8,18,7,15,478.0,104.5,0.6,15.5,271.0,262.91,201.12
2016,8,18,7,30,525.0,115.0,0.6,16.0,321.0,319.73,248.13
2016,8,18,7,45,554.5,125.0,0.6,16.5,370.0,374.56,292.5
2016,8,18,8,0,584.0,135.0,0.6,17.0,419.0,430.31,336.13
2016,8,18,8,15,611.5,142.0,0.6,17.5,467.5,484.07,376.85
2016,8,18,8,30,639.0,149.0,0.6,18.0,516.0,539.4,417.34
2016,8,18,8,45,654.5,157.0,0.65,19.0,559.5,589.27,452.16
2016,8,18,9,0,670.0,165.0,0.7,20.0,603.0,638.99,485.78
2016,8,18,9,15,686.5,169.5,0.75,20.0,643.5,685.47,518.22
2016,8,18,9,30,703.0,174.0,0.8,20.0,684.0,731.36,549.68
2016,8,18,9,45,682.0,196.0,0.85,20.5,710.5,764.02,569.65
2016,8,18,10,0,661.0,218.0,0.9,21.0,737.0,792.97,586.92
2016,8,18,10,15,671.0,221.5,0.95,21.0,766.0,826.61,609.17
2016,8,18,10,30,681.0,225.0,1.0,21.0,795.0,858.45,629.86
2016,8,18,10,45,690.5,226.5,1.1,21.5,817.5,885.8,646.83
2016,8,18,11,0,700.0,228.0,1.2,22.0,840.0,910.96,662.38
2016,8,18,11,15,704.5,230.0,1.2,22.0,854.5,929.47,673.43
2016,8,18,11,30,709.0,232.0,1.2,22.0,869.0,945.33,682.93
2016,8,18,11,45,707.0,235.0,1.3,22.5,875.0,953.09,687.65
2016,8,18,12,0,705.0,238.0,1.4,23.0,881.0,957.95,690.67
2016,8,18,12,15,705.0,238.0,1.4,22.5,880.0,958.77,692.44
2016,8,18,12,30,705.0,238.0,1.4,22.0,879.0,956.7,692.52
2016,8,18,12,45,695.0,241.5,1.4,22.0,868.5,945.57,685.63
2016,8,18,13,0,685.0,245.0,1.4,22.0,858.0,931.76,677.22
2016,8,18,13,15,679.5,243.0,1.4,22.0,842.0,914.08,666.42
2016,8,18,13,30,674.0,241.0,1.4,22.0,826.0,893.91,654.08
2016,8,18,13,45,669.5,236.5,1.4,22.0,803.5,869.73,638.97
2016,8,18,14,0,665.0,232.0,1.4,22.0,781.0,843.26,622.28
2016,8,18,14,15,654.5,227.5,1.35,21.5,751.5,809.48,601.06
2016,8,18,14,30,644.0,223.0,1.3,21.0,722.0,774.06,578.52
2016,8,18,14,45,630.5,217.5,1.3,21.0,686.0,733.82,551.8
2016,8,18,15,0,617.0,212.0,1.3,21.0,650.0,692.57,523.95
2016,8,18,15,15,598.5,205.0,1.25,20.5,609.5,645.48,491.97
2016,8,18,15,30,580.0,198.0,1.2,20.0,569.0,596.54,458.02
2016,8,18,15,45,555.5,190.0,1.2,20.0,523.5,544.93,420.75
2016,8,18,16,0,531.0,182.0,1.2,20.0,478.0,494.35,383.3
2016,8,18,16,15,501.5,171.5,1.15,19.5,430.0,439.94,342.48
2016,8,18,16,30,472.0,161.0,1.1,19.0,382.0,387.65,302.14
2016,8,18,16,45,430.5,149.0,1.05,19.0,332.0,331.25,257.12
2016,8,18,17,0,389.0,137.0,1.0,19.0,282.0,278.83,214.39
2016,8,18,17,15,344.0,120.0,0.95,18.5,233.5,224.71,170.15
2016,8,18,17,30,299.0,103.0,0.9,18.0,185.0,174.64,128.75
2016,8,18,17,45,239.0,82.5,0.85,17.5,139.0,124.82,88.3
2016,8,18,18,0,179.0,62.0,0.8,17.0,93.0,82.13,54.64
2016,8,18,18,15,120.5,40.0,0.75,16.5,58.0,45.5,27.04
2016,8,18,18,30,62.0,18.0,0.7,16.0,23.0,16.4,3.58
2016,8,18,18,45,31.0,9.0,0.65,15.5,11.5,8.85,0.0
2016,8,18,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,37.0,12.0,0.85,13.5,15.5,11.8,0.0
2016,8,19,6,0,74.0,24.0,0.8,14.0,31.0,24.44,11.43
2016,8,19,6,15,126.5,47.0,0.8,14.0,68.0,56.24,35.99
2016,8,19,6,30,179.0,70.0,0.8,14.0,105.0,94.82,66.44
2016,8,19,6,45,123.0,93.0,0.8,14.5,120.5,116.28,87.77
2016,8,19,7,0,67.0,116.0,0.8,15.0,136.0,130.59,102.32
2016,8,19,7,15,90.5,137.0,0.75,15.5,169.5,163.17,128.88
2016,8,19,7,30,114.0,158.0,0.7,16.0,203.0,200.07,158.53
2016,8,19,7,45,94.0,179.0,0.65,16.5,219.5,217.12,171.99
2016,8,19,8,0,74.0,200.0,0.6,17.0,236.0,233.56,184.34
2016,8,19,8,15,127.0,226.5,0.6,17.5,296.0,296.11,232.68
2016,8,19,8,30,180.0,253.0,0.6,18.0,356.0,361.49,281.84
2016,8,19,8,45,150.5,275.0,0.65,18.5,366.0,374.14,289.6
2016,8,19,9,0,121.0,297.0,0.7,19.0,376.0,383.78,295.17
2016,8,19,9,15,241.5,301.0,0.7,19.5,471.5,486.63,371.77
2016,8,19,9,30,362.0,305.0,0.7,20.0,567.0,594.42,448.39
2016,8,19,9,45,373.0,318.5,0.7,20.5,600.5,631.61,471.66
2016,8,19,10,0,384.0,332.0,0.7,21.0,634.0,668.42,495.0
2016,8,19,10,15,484.0,305.0,0.75,21.0,699.5,746.62,549.77
2016,8,19,10,30,584.0,278.0,0.8,21.0,765.0,823.26,602.05
2016,8,19,10,45,590.0,283.0,0.85,21.5,786.0,848.76,616.81
2016,8,19,11,0,596.0,288.0,0.9,22.0,807.0,873.35,631.51
2016,8,19,11,15,601.0,290.5,0.95,22.0,821.5,891.25,643.18
2016,8,19,11,30,606.0,293.0,1.0,22.0,836.0,906.86,653.5
2016,8,19,11,45,609.5,293.5,1.05,22.5,843.5,916.59,658.93
2016,8,19,12,0,613.0,294.0,1.1,23.0,851.0,923.81,662.87
2016,8,19,12,15,613.0,293.5,1.15,23.0,850.0,924.01,663.69
2016,8,19,12,30,613.0,293.0,1.2,23.0,849.0,921.61,663.02
2016,8,19,12,45,607.0,293.5,1.25,23.0,839.5,911.77,657.54
2016,8,19,13,0,601.0,294.0,1.3,23.0,830.0,899.5,650.59
2016,8,19,13,15,595.5,291.0,1.3,23.0,814.0,881.88,639.64
2016,8,19,13,30,590.0,288.0,1.3,23.0,798.0,861.05,626.69
2016,8,19,13,45,589.5,279.0,1.35,23.0,777.0,837.55,612.81
2016,8,19,14,0,589.0,270.0,1.4,23.0,756.0,811.88,597.36
2016,8,19,14,15,578.0,264.5,1.4,22.5,726.0,778.73,577.01
2016,8,19,14,30,567.0,259.0,1.4,22.0,696.0,744.24,555.49
2016,8,19,14,45,558.5,248.5,1.4,22.0,662.0,705.48,529.8
2016,8,19,15,0,550.0,238.0,1.4,22.0,628.0,665.62,502.94
2016,8,19,15,15,531.5,229.5,1.4,21.5,587.5,619.75,472.06
2016,8,19,15,30,513.0,221.0,1.4,21.0,547.0,574.0,440.53
2016,8,19,15,45,492.0,209.5,1.4,21.0,503.0,524.03,404.36
2016,8,19,16,0,471.0,198.0,1.4,21.0,459.0,474.93,367.99
2016,8,19,16,15,442.0,185.0,1.3,20.5,411.5,421.27,327.55
2016,8,19,16,30,413.0,172.0,1.2,20.0,364.0,369.81,287.8
2016,8,19,16,45,376.0,157.0,1.2,19.5,315.5,313.39,243.58
2016,8,19,17,0,339.0,142.0,1.2,19.0,267.0,263.15,203.14
2016,8,19,17,15,297.0,122.5,1.15,18.5,219.5,210.81,160.33
2016,8,19,17,30,255.0,103.0,1.1,18.0,172.0,163.13,120.92
2016,8,19,17,45,203.0,80.5,1.1,17.5,128.0,115.59,82.19
2016,8,19,18,0,151.0,58.0,1.1,17.0,84.0,74.33,49.42
2016,8,19,18,15,100.0,36.0,1.05,16.5,51.0,40.1,23.33
2016,8,19,18,30,49.0,14.0,1.0,16.0,18.0,12.64,1.06
2016,8,19,18,45,24.5,7.0,0.95,15.5,9.0,6.88,0.0
2016,8,19,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
