Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,37.0,11.5,0.6,13.5,15.0,11.3,0.0
2016,8,20,6,0,74.0,23.0,0.5,14.0,30.0,23.47,10.5
2016,8,20,6,15,128.0,46.0,0.5,14.0,66.5,55.36,35.18
2016,8,20,6,30,182.0,69.0,0.5,14.0,103.0,94.22,65.73
2016,8,20,6,45,233.5,90.0,0.5,14.5,148.5,137.27,100.8
2016,8,20,7,0,285.0,111.0,0.5,15.0,194.0,186.41,141.38
2016,8,20,7,15,195.5,134.0,0.45,15.5,196.5,197.23,153.84
2016,8,20,7,30,106.0,157.0,0.4,16.0,199.0,196.03,154.74
2016,8,20,7,45,105.0,180.5,0.4,16.5,226.5,225.54,178.18
2016,8,20,8,0,104.0,204.0,0.4,17.0,254.0,252.41,198.73
2016,8,20,8,15,114.5,228.0,0.45,17.5,288.5,290.88,227.91
2016,8,20,8,30,125.0,252.0,0.5,18.0,323.0,327.81,255.28
2016,8,20,8,45,164.5,273.5,0.55,18.5,375.5,381.71,295.34
2016,8,20,9,0,204.0,295.0,0.6,19.0,428.0,438.98,336.95
2016,8,20,9,15,394.5,260.0,0.6,19.5,537.5,561.37,427.31
2016,8,20,9,30,585.0,225.0,0.6,20.0,647.0,689.73,517.58
2016,8,20,9,45,629.5,215.0,0.65,20.5,689.5,740.46,550.45
2016,8,20,10,0,674.0,205.0,0.7,21.0,732.0,790.22,583.12
2016,8,20,10,15,684.0,208.5,0.75,21.0,760.5,824.17,604.97
2016,8,20,10,30,694.0,212.0,0.8,21.0,789.0,856.28,625.43
2016,8,20,10,45,708.5,210.0,0.9,21.5,812.5,884.83,643.18
2016,8,20,11,0,723.0,208.0,1.0,22.0,836.0,911.3,659.59
2016,8,20,11,15,727.5,209.5,1.05,22.0,850.5,929.55,671.21
2016,8,20,11,30,732.0,211.0,1.1,22.0,865.0,945.07,681.28
2016,8,20,11,45,742.0,206.5,1.15,22.5,874.0,956.86,687.79
2016,8,20,12,0,752.0,202.0,1.2,23.0,883.0,965.75,692.6
2016,8,20,12,15,752.0,202.0,1.2,23.0,882.5,966.52,692.94
2016,8,20,12,30,752.0,202.0,1.2,23.0,882.0,964.24,691.58
2016,8,20,12,45,749.0,201.5,1.3,23.0,873.0,955.45,687.87
2016,8,20,13,0,746.0,201.0,1.4,23.0,864.0,943.7,682.33
2016,8,20,13,15,741.0,199.5,1.4,22.5,848.0,926.12,672.95
2016,8,20,13,30,736.0,198.0,1.4,22.0,832.0,905.83,661.89
2016,8,20,13,45,736.0,191.5,1.45,22.0,810.5,882.26,648.1
2016,8,20,14,0,736.0,185.0,1.5,22.0,789.0,856.0,632.47
2016,8,20,14,15,726.0,182.0,1.5,22.0,759.0,822.2,611.15
2016,8,20,14,30,716.0,179.0,1.5,22.0,729.0,786.52,588.48
2016,8,20,14,45,706.0,173.5,1.5,22.0,694.0,746.56,562.62
2016,8,20,15,0,696.0,168.0,1.5,22.0,659.0,705.15,534.62
2016,8,20,15,15,679.0,163.0,1.45,21.5,617.5,658.03,502.54
2016,8,20,15,30,662.0,158.0,1.4,21.0,576.0,610.48,469.4
2016,8,20,15,45,641.0,151.5,1.4,20.5,531.0,558.76,432.66
2016,8,20,16,0,620.0,145.0,1.4,20.0,486.0,507.53,395.16
2016,8,20,16,15,591.0,137.5,1.3,19.5,437.5,451.91,352.7
2016,8,20,16,30,562.0,130.0,1.2,19.0,389.0,398.17,310.49
2016,8,20,16,45,524.5,120.5,1.2,19.0,339.0,339.59,263.24
2016,8,20,17,0,487.0,111.0,1.2,19.0,289.0,286.14,218.87
2016,8,20,17,15,437.0,99.0,1.15,18.0,239.5,230.17,172.59
2016,8,20,17,30,387.0,87.0,1.1,17.0,190.0,179.58,130.18
2016,8,20,17,45,320.5,72.0,1.05,16.5,144.0,128.71,88.32
2016,8,20,18,0,254.0,57.0,1.0,16.0,98.0,85.6,54.38
2016,8,20,18,15,173.0,38.0,0.95,15.5,61.5,45.71,25.43
2016,8,20,18,30,92.0,19.0,0.9,15.0,25.0,15.52,0.84
2016,8,20,18,45,46.0,9.5,0.9,15.0,12.5,9.34,0.0
2016,8,20,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,5,45,48.5,13.0,0.8,13.5,17.0,12.78,0.0
2016,8,21,6,0,97.0,26.0,0.8,14.0,34.0,26.75,12.2
2016,8,21,6,15,164.0,46.5,0.8,14.0,72.5,59.04,36.7
2016,8,21,6,30,231.0,67.0,0.8,14.0,111.0,99.64,68.08
2016,8,21,6,45,288.5,84.5,0.85,14.5,156.5,144.13,104.46
2016,8,21,7,0,346.0,102.0,0.9,15.0,202.0,195.04,146.96
2016,8,21,7,15,296.0,125.0,0.85,15.5,223.0,221.17,171.69
2016,8,21,7,30,246.0,148.0,0.8,16.0,244.0,242.59,191.06
2016,8,21,7,45,252.0,171.0,0.75,16.5,281.0,282.8,223.46
2016,8,21,8,0,258.0,194.0,0.7,17.0,318.0,323.41,254.98
2016,8,21,8,15,413.5,181.5,0.7,17.5,405.0,413.29,324.36
2016,8,21,8,30,569.0,169.0,0.7,18.0,492.0,515.13,400.56
2016,8,21,8,45,594.0,175.0,0.7,18.5,537.0,567.77,437.59
2016,8,21,9,0,619.0,181.0,0.7,19.0,582.0,619.36,473.31
2016,8,21,9,15,636.5,186.5,0.7,19.0,622.5,665.5,505.13
2016,8,21,9,30,654.0,192.0,0.7,19.0,663.0,711.26,536.03
2016,8,21,9,45,658.5,201.5,0.75,19.5,695.5,749.95,560.91
2016,8,21,10,0,663.0,211.0,0.8,20.0,728.0,786.85,584.23
2016,8,21,10,15,673.5,214.5,0.85,20.5,757.0,820.91,605.58
2016,8,21,10,30,684.0,218.0,0.9,21.0,786.0,853.18,625.18
2016,8,21,10,45,694.5,219.0,0.95,21.5,809.0,880.91,641.61
2016,8,21,11,0,705.0,220.0,1.0,22.0,832.0,906.45,656.62
2016,8,21,11,15,710.0,222.0,1.05,22.0,846.5,925.4,668.72
2016,8,21,11,30,715.0,224.0,1.1,22.0,861.0,941.69,679.28
2016,8,21,11,45,720.5,222.5,1.15,22.0,869.0,952.05,686.2
2016,8,21,12,0,726.0,221.0,1.2,22.0,877.0,959.55,691.49
2016,8,21,12,15,725.5,221.0,1.2,22.0,876.0,959.75,691.5
2016,8,21,12,30,725.0,221.0,1.2,22.0,875.0,956.99,689.84
2016,8,21,12,45,740.0,209.5,1.3,22.0,871.5,954.36,690.01
2016,8,21,13,0,755.0,198.0,1.4,22.0,868.0,948.45,688.12
2016,8,21,13,15,750.0,196.5,1.4,21.5,851.0,930.68,678.53
2016,8,21,13,30,745.0,195.0,1.4,21.0,834.0,910.17,667.31
2016,8,21,13,45,739.0,191.5,1.45,21.0,810.5,884.02,651.79
2016,8,21,14,0,733.0,188.0,1.5,21.0,787.0,855.43,634.61
2016,8,21,14,15,722.0,185.0,1.5,20.5,756.5,820.79,613.84
2016,8,21,14,30,711.0,182.0,1.5,20.0,726.0,784.34,591.64
2016,8,21,14,45,698.0,177.0,1.5,20.0,689.5,742.65,564.11
2016,8,21,15,0,685.0,172.0,1.5,20.0,653.0,699.75,534.79
2016,8,21,15,15,667.0,167.0,1.45,19.5,611.5,652.31,502.17
2016,8,21,15,30,649.0,162.0,1.4,19.0,570.0,604.57,468.57
2016,8,21,15,45,626.5,155.5,1.4,19.0,524.5,552.48,430.39
2016,8,21,16,0,604.0,149.0,1.4,19.0,479.0,501.06,391.72
2016,8,21,16,15,574.0,141.0,1.35,18.5,430.0,445.22,349.11
2016,8,21,16,30,544.0,133.0,1.3,18.0,381.0,389.74,305.55
2016,8,21,16,45,505.5,123.0,1.3,17.5,331.5,332.98,259.9
2016,8,21,17,0,467.0,113.0,1.3,17.0,282.0,279.78,215.85
2016,8,21,17,15,417.0,100.5,1.3,16.5,233.0,224.54,169.54
2016,8,21,17,30,367.0,88.0,1.3,16.0,184.0,174.72,127.33
2016,8,21,17,45,301.0,72.0,1.35,15.5,139.0,124.29,85.77
2016,8,21,18,0,235.0,56.0,1.4,15.0,94.0,81.61,52.1
2016,8,21,18,15,156.5,36.5,1.35,14.5,58.0,42.75,23.64
2016,8,21,18,30,78.0,17.0,1.3,14.0,22.0,13.44,0.0
2016,8,21,18,45,39.0,8.5,1.3,14.0,11.0,8.36,0.0
2016,8,21,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,12.5,1.1,13.0,12.5,12.29,0.0
2016,8,22,6,0,0.0,25.0,1.1,13.0,25.0,23.92,11.72
2016,8,22,6,15,29.5,46.5,1.1,13.5,52.0,46.95,32.13
2016,8,22,6,30,59.0,68.0,1.1,14.0,79.0,74.11,54.26
2016,8,22,6,45,81.5,91.0,1.1,14.5,111.5,105.5,80.38
2016,8,22,7,0,104.0,114.0,1.1,15.0,144.0,139.51,108.7
2016,8,22,7,15,127.0,134.5,1.0,15.5,178.5,173.93,137.08
2016,8,22,7,30,150.0,155.0,0.9,16.0,213.0,210.95,167.12
2016,8,22,7,45,345.5,148.0,0.85,16.5,306.5,300.68,237.8
2016,8,22,8,0,541.0,141.0,0.8,17.0,400.0,412.27,324.24
2016,8,22,8,15,414.0,188.0,0.8,17.0,399.0,419.95,329.63
2016,8,22,8,30,287.0,235.0,0.8,17.0,398.0,410.49,321.37
2016,8,22,8,45,467.0,201.0,0.8,17.5,491.5,510.45,397.85
2016,8,22,9,0,647.0,167.0,0.8,18.0,585.0,624.18,480.93
2016,8,22,9,15,664.0,172.0,0.8,18.5,625.0,670.56,511.5
2016,8,22,9,30,681.0,177.0,0.8,19.0,665.0,716.44,541.64
2016,8,22,9,45,669.5,194.0,0.85,19.5,694.0,750.9,563.29
2016,8,22,10,0,658.0,211.0,0.9,20.0,723.0,782.39,582.67
2016,8,22,10,15,668.5,214.5,0.95,20.0,751.0,816.28,605.22
2016,8,22,10,30,679.0,218.0,1.0,20.0,779.0,848.39,626.11
2016,8,22,10,45,689.0,219.0,1.05,20.5,801.5,875.5,642.28
2016,8,22,11,0,699.0,220.0,1.1,21.0,824.0,900.43,657.03
2016,8,22,11,15,703.5,221.5,1.15,21.0,838.5,918.25,668.48
2016,8,22,11,30,708.0,223.0,1.2,21.0,853.0,933.41,678.4
2016,8,22,11,45,714.0,221.5,1.25,21.5,860.5,944.14,684.29
2016,8,22,12,0,720.0,220.0,1.3,22.0,868.0,952.04,688.52
2016,8,22,12,15,719.5,219.5,1.3,22.0,867.0,951.67,688.15
2016,8,22,12,30,719.0,219.0,1.3,22.0,866.0,948.34,686.13
2016,8,22,12,45,692.5,232.5,1.35,22.0,850.5,931.32,676.24
2016,8,22,13,0,666.0,246.0,1.4,22.0,835.0,911.8,664.9
2016,8,22,13,15,661.0,244.0,1.4,21.5,819.0,894.66,655.56
2016,8,22,13,30,656.0,242.0,1.4,21.0,803.0,875.06,644.49
2016,8,22,13,45,653.5,235.5,1.45,21.0,781.5,850.81,629.87
2016,8,22,14,0,651.0,229.0,1.5,21.0,760.0,824.24,613.56
2016,8,22,14,15,640.0,224.5,1.5,20.5,730.0,790.24,592.45
2016,8,22,14,30,629.0,220.0,1.5,20.0,700.0,754.69,569.97
2016,8,22,14,45,619.5,212.5,1.5,20.0,665.5,715.94,543.91
2016,8,22,15,0,610.0,205.0,1.5,20.0,631.0,675.94,516.56
2016,8,22,15,15,591.0,198.0,1.45,19.5,590.0,628.7,483.95
2016,8,22,15,30,572.0,191.0,1.4,19.0,549.0,579.56,449.31
2016,8,22,15,45,551.5,181.5,1.4,19.0,505.0,529.27,412.44
2016,8,22,16,0,531.0,172.0,1.4,19.0,461.0,479.67,375.15
2016,8,22,16,15,501.5,162.0,1.35,18.5,413.5,425.88,334.12
2016,8,22,16,30,472.0,152.0,1.3,18.0,366.0,374.23,293.61
2016,8,22,16,45,436.0,139.0,1.3,17.5,317.5,319.36,249.67
2016,8,22,17,0,400.0,126.0,1.3,17.0,269.0,267.91,207.34
2016,8,22,17,15,352.0,110.5,1.25,16.5,221.0,214.15,162.58
2016,8,22,17,30,304.0,95.0,1.2,16.0,173.0,165.69,121.89
2016,8,22,17,45,247.0,75.5,1.15,16.0,129.5,116.77,81.47
2016,8,22,18,0,190.0,56.0,1.1,16.0,86.0,75.57,48.77
2016,8,22,18,15,122.0,35.0,1.0,15.5,51.5,39.35,21.79
2016,8,22,18,30,54.0,14.0,0.9,15.0,17.0,12.0,0.0
2016,8,22,18,45,27.0,7.0,0.85,14.5,8.5,6.88,0.0
2016,8,22,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,45,62.0,13.5,0.8,13.5,18.0,13.27,0.0
2016,8,23,6,0,124.0,27.0,0.8,14.0,36.0,27.29,11.36
2016,8,23,6,15,207.0,44.5,0.75,14.5,75.5,60.62,36.12
2016,8,23,6,30,290.0,62.0,0.7,15.0,115.0,103.67,68.47
2016,8,23,6,45,354.0,76.0,0.7,15.5,161.5,149.22,105.54
2016,8,23,7,0,418.0,90.0,0.7,16.0,208.0,202.15,149.73
2016,8,23,7,15,312.5,120.0,0.65,16.5,218.5,221.32,170.46
2016,8,23,7,30,207.0,150.0,0.6,17.0,229.0,229.57,180.04
2016,8,23,7,45,182.0,175.5,0.6,17.5,252.5,254.37,200.29
2016,8,23,8,0,157.0,201.0,0.6,18.0,276.0,278.14,218.62
2016,8,23,8,15,401.0,170.5,0.6,18.0,390.0,395.22,310.22
2016,8,23,8,30,645.0,140.0,0.6,18.0,504.0,532.43,413.7
2016,8,23,8,45,667.5,145.0,0.65,18.5,549.0,584.0,449.96
2016,8,23,9,0,690.0,150.0,0.7,19.0,594.0,636.0,486.43
2016,8,23,9,15,707.0,154.0,0.7,19.5,634.5,683.09,517.91
2016,8,23,9,30,724.0,158.0,0.7,20.0,675.0,729.54,548.07
2016,8,23,9,45,709.0,176.0,0.75,20.5,703.5,763.89,569.16
2016,8,23,10,0,694.0,194.0,0.8,21.0,732.0,794.89,587.99
2016,8,23,10,15,704.5,197.0,0.8,21.0,761.0,829.26,609.29
2016,8,23,10,30,715.0,200.0,0.8,21.0,790.0,861.74,629.15
2016,8,23,10,45,725.0,200.5,0.85,21.5,812.5,889.07,645.23
2016,8,23,11,0,735.0,201.0,0.9,22.0,835.0,914.09,659.85
2016,8,23,11,15,739.5,202.5,0.95,22.0,850.0,932.4,671.51
2016,8,23,11,30,744.0,204.0,1.0,22.0,865.0,947.93,681.58
2016,8,23,11,45,749.0,203.5,1.05,22.5,872.5,958.95,687.62
2016,8,23,12,0,754.0,203.0,1.1,23.0,880.0,967.0,691.93
2016,8,23,12,15,754.0,202.5,1.1,23.0,879.0,967.08,691.85
2016,8,23,12,30,754.0,202.0,1.1,23.0,878.0,964.09,690.07
2016,8,23,12,45,768.5,191.5,1.15,23.0,874.0,957.59,687.1
2016,8,23,13,0,783.0,181.0,1.2,23.0,870.0,952.17,684.92
2016,8,23,13,15,778.0,179.5,1.2,23.0,853.5,934.05,673.95
2016,8,23,13,30,773.0,178.0,1.2,23.0,837.0,913.1,661.37
2016,8,23,13,45,768.0,174.5,1.25,23.0,814.0,887.38,646.49
2016,8,23,14,0,763.0,171.0,1.3,23.0,791.0,859.08,629.85
2016,8,23,14,15,753.0,168.0,1.3,23.0,760.0,827.1,610.03
2016,8,23,14,30,743.0,165.0,1.3,23.0,729.0,790.43,586.98
2016,8,23,14,45,732.0,160.5,1.35,23.0,693.0,749.65,561.48
2016,8,23,15,0,721.0,156.0,1.4,23.0,657.0,707.41,534.0
2016,8,23,15,15,703.5,151.5,1.4,22.5,615.0,659.35,501.81
2016,8,23,15,30,686.0,147.0,1.4,22.0,573.0,610.85,468.42
2016,8,23,15,45,666.0,140.5,1.4,21.5,527.0,558.61,431.34
2016,8,23,16,0,646.0,134.0,1.4,21.0,481.0,506.72,393.32
2016,8,23,16,15,616.5,127.0,1.35,20.5,432.0,450.1,350.25
2016,8,23,16,30,587.0,120.0,1.3,20.0,383.0,395.38,307.3
2016,8,23,16,45,550.5,110.5,1.3,19.5,333.0,337.56,260.85
2016,8,23,17,0,514.0,101.0,1.3,19.0,283.0,281.63,214.57
2016,8,23,17,15,462.0,90.5,1.25,18.5,233.5,225.38,167.34
2016,8,23,17,30,410.0,80.0,1.2,18.0,184.0,174.74,124.43
2016,8,23,17,45,341.5,65.5,1.2,17.5,138.0,123.2,82.2
2016,8,23,18,0,273.0,51.0,1.2,17.0,92.0,79.7,48.39
2016,8,23,18,15,179.5,33.5,1.15,16.5,56.0,40.17,20.45
2016,8,23,18,30,86.0,16.0,1.1,16.0,20.0,12.46,0.0
2016,8,23,18,45,43.0,8.0,1.1,15.5,10.0,7.86,0.0
2016,8,23,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,5,45,84.0,13.0,0.85,13.5,19.5,12.78,0.0
2016,8,24,6,0,168.0,26.0,0.8,14.0,39.0,27.57,10.32
2016,8,24,6,15,262.5,41.5,0.75,14.0,80.0,62.61,35.6
2016,8,24,6,30,357.0,57.0,0.7,14.0,121.0,108.62,69.88
2016,8,24,6,45,184.0,77.5,0.7,14.5,111.0,114.37,83.6
2016,8,24,7,0,11.0,98.0,0.7,15.0,101.0,97.63,76.55
2016,8,24,7,15,18.0,118.5,0.65,15.5,124.5,120.62,95.44
2016,8,24,7,30,25.0,139.0,0.6,16.0,148.0,145.76,115.62
2016,8,24,7,45,58.5,168.5,0.6,16.5,195.0,191.34,151.81
2016,8,24,8,0,92.0,198.0,0.6,17.0,242.0,240.71,190.35
2016,8,24,8,15,129.0,222.5,0.6,17.5,291.5,293.54,230.85
2016,8,24,8,30,166.0,247.0,0.6,18.0,341.0,347.42,271.29
2016,8,24,8,45,290.0,246.0,0.65,18.5,426.0,438.39,340.2
2016,8,24,9,0,414.0,245.0,0.7,19.0,511.0,541.01,415.32
2016,8,24,9,15,597.5,192.0,0.7,19.5,603.0,641.92,488.33
2016,8,24,9,30,781.0,139.0,0.7,20.0,695.0,751.65,563.67
2016,8,24,9,45,803.5,136.5,0.75,20.5,733.5,796.69,590.85
2016,8,24,10,0,826.0,134.0,0.8,21.0,772.0,840.68,617.78
2016,8,24,10,15,834.0,135.5,0.85,21.0,801.0,874.88,639.28
2016,8,24,10,30,842.0,137.0,0.9,21.0,830.0,906.63,659.26
2016,8,24,10,45,847.0,139.0,0.95,21.5,852.0,933.52,674.84
2016,8,24,11,0,852.0,141.0,1.0,22.0,874.0,957.48,688.58
2016,8,24,11,15,856.0,142.0,1.0,22.0,888.5,970.81,696.11
2016,8,24,11,30,860.0,143.0,1.0,22.0,903.0,986.31,705.23
2016,8,24,11,45,860.5,144.0,1.05,22.0,909.5,995.15,711.19
2016,8,24,12,0,861.0,145.0,1.1,22.0,916.0,1000.65,715.28
2016,8,24,12,15,860.5,145.0,1.15,22.0,915.0,1000.76,716.17
2016,8,24,12,30,860.0,145.0,1.2,22.0,914.0,997.51,715.12
2016,8,24,12,45,848.5,150.0,1.25,22.5,902.0,991.38,711.04
2016,8,24,13,0,837.0,155.0,1.3,23.0,890.0,976.08,701.32
2016,8,24,13,15,832.5,154.0,1.3,22.5,873.0,958.13,691.96
2016,8,24,13,30,828.0,153.0,1.3,22.0,856.0,937.13,680.69
2016,8,24,13,45,821.0,151.0,1.35,22.0,831.5,909.9,664.84
2016,8,24,14,0,814.0,149.0,1.4,22.0,807.0,880.0,647.19
2016,8,24,14,15,804.5,146.5,1.4,21.5,776.0,844.96,626.56
2016,8,24,14,30,795.0,144.0,1.4,21.0,745.0,807.76,604.27
2016,8,24,14,45,782.5,141.0,1.4,21.0,707.5,765.74,577.29
2016,8,24,15,0,770.0,138.0,1.4,21.0,670.0,722.21,548.97
2016,8,24,15,15,753.5,134.0,1.4,20.5,627.5,674.71,517.35
2016,8,24,15,30,737.0,130.0,1.4,20.0,585.0,625.23,483.06
2016,8,24,15,45,715.5,125.0,1.45,20.0,538.5,571.29,443.91
2016,8,24,16,0,694.0,120.0,1.5,20.0,492.0,517.73,403.81
2016,8,24,16,15,665.0,114.5,1.45,19.5,442.0,460.53,359.92
2016,8,24,16,30,636.0,109.0,1.4,19.0,392.0,405.07,315.97
2016,8,24,16,45,598.5,101.0,1.4,19.0,340.5,345.76,267.34
2016,8,24,17,0,561.0,93.0,1.4,19.0,289.0,289.79,220.12
2016,8,24,17,15,507.5,83.5,1.4,18.0,238.0,231.36,171.17
2016,8,24,17,30,454.0,74.0,1.4,17.0,187.0,178.71,126.47
2016,8,24,17,45,379.0,61.5,1.4,16.5,140.0,124.63,82.01
2016,8,24,18,0,304.0,49.0,1.4,16.0,93.0,80.34,47.77
2016,8,24,18,15,200.0,32.0,1.35,15.5,56.5,39.21,19.02
2016,8,24,18,30,96.0,15.0,1.3,15.0,20.0,11.7,0.0
2016,8,24,18,45,48.0,7.5,1.3,14.5,10.0,7.37,0.0
2016,8,24,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,45,102.5,12.5,1.05,13.5,20.0,12.29,0.0
2016,8,25,6,0,205.0,25.0,1.1,14.0,40.0,27.91,9.39
2016,8,25,6,15,308.5,37.5,1.05,14.0,81.5,63.22,34.24
2016,8,25,6,30,412.0,50.0,1.0,14.0,123.0,110.43,68.98
2016,8,25,6,45,485.0,58.5,1.0,14.5,172.5,159.6,109.45
2016,8,25,7,0,558.0,67.0,1.0,15.0,222.0,217.13,158.45
2016,8,25,7,15,302.0,106.0,0.95,15.5,192.0,205.5,158.9
2016,8,25,7,30,46.0,145.0,0.9,16.0,162.0,159.74,126.69
2016,8,25,7,45,92.5,172.0,0.85,16.5,213.5,209.69,166.68
2016,8,25,8,0,139.0,199.0,0.8,17.0,265.0,267.4,211.83
2016,8,25,8,15,194.0,218.5,0.8,17.0,321.0,324.76,256.48
2016,8,25,8,30,249.0,238.0,0.8,17.0,377.0,391.07,307.15
2016,8,25,8,45,367.5,228.0,0.8,17.5,453.0,469.53,366.43
2016,8,25,9,0,486.0,218.0,0.8,18.0,529.0,562.89,434.74
2016,8,25,9,15,664.0,162.5,0.8,18.5,617.0,659.94,505.27
2016,8,25,9,30,842.0,107.0,0.8,19.0,705.0,761.81,573.97
2016,8,25,9,45,854.0,108.5,0.85,19.5,741.5,804.28,599.63
2016,8,25,10,0,866.0,110.0,0.9,20.0,778.0,844.87,624.49
2016,8,25,10,15,874.5,111.5,0.9,20.0,807.5,880.31,646.12
2016,8,25,10,30,883.0,113.0,0.9,20.0,837.0,913.2,666.01
2016,8,25,10,45,887.5,115.0,0.95,20.5,859.5,940.21,681.68
2016,8,25,11,0,892.0,117.0,1.0,21.0,882.0,964.17,695.45
2016,8,25,11,15,896.0,117.5,1.05,21.0,897.0,982.89,707.31
2016,8,25,11,30,900.0,118.0,1.1,21.0,912.0,998.31,717.25
2016,8,25,11,45,900.5,119.5,1.15,21.0,918.5,1007.96,723.73
2016,8,25,12,0,901.0,121.0,1.2,21.0,925.0,1014.11,728.2
2016,8,25,12,15,901.0,121.0,1.2,21.0,924.0,1014.68,728.46
2016,8,25,12,30,901.0,121.0,1.2,21.0,923.0,1011.71,726.7
2016,8,25,12,45,889.5,126.0,1.2,21.5,911.5,999.28,717.8
2016,8,25,13,0,878.0,131.0,1.2,22.0,900.0,983.59,707.1
2016,8,25,13,15,874.0,130.0,1.2,21.5,883.0,965.68,697.81
2016,8,25,13,30,870.0,129.0,1.2,21.0,866.0,944.6,686.54
2016,8,25,13,45,864.0,127.5,1.25,21.0,841.5,918.13,671.29
2016,8,25,14,0,858.0,126.0,1.3,21.0,817.0,888.83,654.13
2016,8,25,14,15,849.5,124.0,1.3,20.5,785.5,858.11,636.44
2016,8,25,14,30,841.0,122.0,1.3,20.0,754.0,820.78,614.15
2016,8,25,14,45,831.0,118.5,1.3,20.0,717.0,778.55,587.15
2016,8,25,15,0,821.0,115.0,1.3,20.0,680.0,734.5,558.6
2016,8,25,15,15,805.5,112.0,1.3,19.5,637.0,685.53,527.1
2016,8,25,15,30,790.0,109.0,1.3,19.0,594.0,635.67,492.5
2016,8,25,15,45,772.5,104.5,1.3,19.0,547.0,582.44,453.48
2016,8,25,16,0,755.0,100.0,1.3,19.0,500.0,529.07,413.17
2016,8,25,16,15,728.0,95.5,1.25,18.5,449.5,471.14,368.55
2016,8,25,16,30,701.0,91.0,1.2,18.0,399.0,414.42,323.34
2016,8,25,16,45,667.5,84.0,1.2,18.0,347.5,354.3,273.66
2016,8,25,17,0,634.0,77.0,1.2,18.0,296.0,296.99,224.78
2016,8,25,17,15,581.5,70.0,1.2,17.0,244.0,237.37,174.19
2016,8,25,17,30,529.0,63.0,1.2,16.0,192.0,183.31,127.66
2016,8,25,17,45,453.5,52.5,1.2,15.5,144.0,127.83,81.6
2016,8,25,18,0,378.0,42.0,1.2,15.0,96.0,81.18,45.53
2016,8,25,18,15,255.0,28.5,1.15,14.5,58.0,38.31,16.72
2016,8,25,18,30,132.0,15.0,1.1,14.0,20.0,14.74,0.0
2016,8,25,18,45,66.0,7.5,1.05,14.0,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,115.5,12.0,0.85,13.5,20.5,11.8,0.0
2016,8,26,6,0,231.0,24.0,0.9,14.0,41.0,27.46,8.08
2016,8,26,6,15,341.5,36.0,0.9,14.0,84.0,64.38,33.87
2016,8,26,6,30,452.0,48.0,0.9,14.0,127.0,114.0,70.11
2016,8,26,6,45,521.0,56.0,0.9,14.5,177.0,164.16,111.65
2016,8,26,7,0,590.0,64.0,0.9,15.0,227.0,222.18,161.37
2016,8,26,7,15,295.0,84.5,0.9,15.5,166.0,181.7,139.72
2016,8,26,7,30,0.0,105.0,0.9,16.0,105.0,101.76,79.73
2016,8,26,7,45,0.0,120.5,0.9,16.5,120.5,116.94,92.01
2016,8,26,8,0,0.0,136.0,0.9,17.0,136.0,132.15,103.86
2016,8,26,8,15,0.0,148.0,0.9,17.5,148.0,143.95,112.76
2016,8,26,8,30,0.0,160.0,0.9,18.0,160.0,155.78,121.57
2016,8,26,8,45,1.5,167.5,0.9,18.5,168.5,164.13,127.57
2016,8,26,9,0,3.0,175.0,0.9,19.0,177.0,172.63,133.66
2016,8,26,9,15,6.0,193.5,0.95,19.0,197.5,193.27,149.55
2016,8,26,9,30,9.0,212.0,1.0,19.0,218.0,214.19,165.51
2016,8,26,9,45,9.5,217.5,1.05,19.5,224.5,220.41,169.63
2016,8,26,10,0,10.0,223.0,1.1,20.0,231.0,226.64,173.83
2016,8,26,10,15,15.0,258.5,1.1,20.0,271.0,266.76,204.2
2016,8,26,10,30,20.0,294.0,1.1,20.0,311.0,307.31,234.3
2016,8,26,10,45,19.5,298.0,1.15,20.5,315.0,311.37,236.48
2016,8,26,11,0,19.0,302.0,1.2,21.0,319.0,315.35,238.81
2016,8,26,11,15,64.0,366.5,1.2,21.0,423.0,432.33,325.68
2016,8,26,11,30,109.0,431.0,1.2,21.0,527.0,544.33,405.28
2016,8,26,11,45,77.5,410.5,1.25,21.0,479.5,493.1,367.48
2016,8,26,12,0,46.0,390.0,1.3,21.0,432.0,441.18,329.91
2016,8,26,12,15,235.5,379.5,1.3,21.0,589.5,631.94,471.47
2016,8,26,12,30,425.0,369.0,1.3,21.0,747.0,811.89,596.26
2016,8,26,12,45,464.5,354.0,1.35,21.5,763.0,831.25,607.76
2016,8,26,13,0,504.0,339.0,1.4,22.0,779.0,847.86,619.25
2016,8,26,13,15,483.5,334.5,1.4,21.5,750.0,815.58,598.95
2016,8,26,13,30,463.0,330.0,1.4,21.0,721.0,782.02,578.1
2016,8,26,13,45,650.5,234.0,1.4,21.0,766.0,842.72,625.29
2016,8,26,14,0,838.0,138.0,1.4,21.0,811.0,886.68,655.12
2016,8,26,14,15,828.5,136.0,1.4,20.5,779.0,851.35,633.4
2016,8,26,14,30,819.0,134.0,1.4,20.0,747.0,813.79,610.85
2016,8,26,14,45,810.0,129.5,1.4,20.0,710.0,771.99,583.98
2016,8,26,15,0,801.0,125.0,1.4,20.0,673.0,728.35,555.54
2016,8,26,15,15,784.5,121.5,1.35,19.5,629.5,678.91,522.52
2016,8,26,15,30,768.0,118.0,1.3,19.0,586.0,628.72,487.19
2016,8,26,15,45,750.5,112.5,1.3,19.0,539.5,575.96,448.47
2016,8,26,16,0,733.0,107.0,1.3,19.0,493.0,522.42,408.01
2016,8,26,16,15,704.0,101.5,1.25,18.5,442.0,463.31,362.5
2016,8,26,16,30,675.0,96.0,1.2,18.0,391.0,405.9,316.79
2016,8,26,16,45,639.0,89.0,1.2,18.0,339.5,346.23,267.49
2016,8,26,17,0,603.0,82.0,1.2,18.0,288.0,289.68,219.33
2016,8,26,17,15,548.0,74.0,1.1,17.5,236.0,230.21,168.62
2016,8,26,17,30,493.0,66.0,1.0,17.0,184.0,176.65,122.65
2016,8,26,17,45,414.0,54.5,0.95,16.5,136.5,121.92,77.87
2016,8,26,18,0,335.0,43.0,0.9,16.0,89.0,76.5,43.27
2016,8,26,18,15,216.5,28.0,0.85,15.5,52.5,34.75,14.61
2016,8,26,18,30,98.0,13.0,0.8,15.0,16.0,12.78,0.0
2016,8,26,18,45,49.0,6.5,0.8,14.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,75.5,12.0,0.95,13.5,17.0,11.8,0.0
2016,8,27,6,0,151.0,24.0,1.0,14.0,34.0,24.66,6.72
2016,8,27,6,15,248.5,40.0,1.0,14.0,74.5,59.37,33.34
2016,8,27,6,30,346.0,56.0,1.0,14.0,115.0,105.26,67.41
2016,8,27,6,45,417.5,67.5,1.0,14.5,164.0,152.99,106.43
2016,8,27,7,0,489.0,79.0,1.0,15.0,213.0,210.09,154.62
2016,8,27,7,15,248.5,103.5,0.95,15.0,172.0,183.77,142.62
2016,8,27,7,30,8.0,128.0,0.9,15.0,131.0,127.33,101.09
2016,8,27,7,45,11.5,146.0,0.9,15.5,151.0,147.02,116.95
2016,8,27,8,0,15.0,164.0,0.9,16.0,171.0,167.12,132.64
2016,8,27,8,15,19.5,185.0,0.85,16.5,195.0,191.12,151.14
2016,8,27,8,30,24.0,206.0,0.8,17.0,219.0,215.6,169.68
2016,8,27,8,45,56.5,244.0,0.8,17.5,278.5,279.26,218.86
2016,8,27,9,0,89.0,282.0,0.8,18.0,338.0,343.1,266.72
2016,8,27,9,15,151.5,305.0,0.8,18.0,408.5,421.06,325.23
2016,8,27,9,30,214.0,328.0,0.8,18.0,479.0,499.35,382.46
2016,8,27,9,45,249.0,340.0,0.85,18.5,524.0,554.26,420.74
2016,8,27,10,0,284.0,352.0,0.9,19.0,569.0,605.39,455.97
2016,8,27,10,15,556.5,248.5,0.9,19.0,695.0,750.22,562.49
2016,8,27,10,30,829.0,145.0,0.9,19.0,821.0,901.63,663.08
2016,8,27,10,45,837.0,145.0,0.95,19.5,843.0,928.75,677.29
2016,8,27,11,0,845.0,145.0,1.0,20.0,865.0,953.09,691.42
2016,8,27,11,15,848.5,146.0,1.05,20.0,879.5,971.26,703.0
2016,8,27,11,30,852.0,147.0,1.1,20.0,894.0,986.22,712.73
2016,8,27,11,45,855.0,146.5,1.15,20.5,901.0,995.82,717.86
2016,8,27,12,0,858.0,146.0,1.2,21.0,908.0,995.97,717.2
2016,8,27,12,15,857.5,146.0,1.2,21.0,906.5,995.89,717.13
2016,8,27,12,30,857.0,146.0,1.2,21.0,905.0,992.44,715.07
2016,8,27,12,45,858.0,143.5,1.25,21.0,896.5,984.51,711.21
2016,8,27,13,0,859.0,141.0,1.3,21.0,888.0,973.23,705.34
2016,8,27,13,15,855.0,139.5,1.3,20.5,870.5,954.93,695.62
2016,8,27,13,30,851.0,138.0,1.3,20.0,853.0,938.65,687.3
2016,8,27,13,45,849.5,134.0,1.35,20.0,830.0,913.56,672.68
2016,8,27,14,0,848.0,130.0,1.4,20.0,807.0,885.44,656.08
2016,8,27,14,15,838.5,128.0,1.35,19.5,775.5,849.78,634.27
2016,8,27,14,30,829.0,126.0,1.3,19.0,744.0,811.85,610.81
2016,8,27,14,45,821.5,121.0,1.3,19.0,707.0,770.28,584.08
2016,8,27,15,0,814.0,116.0,1.3,19.0,670.0,726.73,555.68
2016,8,27,15,15,798.0,113.0,1.3,18.5,627.0,677.6,523.55
2016,8,27,15,30,782.0,110.0,1.3,18.0,584.0,627.66,488.61
2016,8,27,15,45,765.0,105.0,1.3,18.0,537.0,574.51,449.38
2016,8,27,16,0,748.0,100.0,1.3,18.0,490.0,521.22,408.82
2016,8,27,16,15,720.0,95.0,1.25,17.5,439.5,462.66,363.4
2016,8,27,16,30,692.0,90.0,1.2,17.0,389.0,405.43,317.46
2016,8,27,16,45,656.0,83.5,1.2,17.0,337.5,345.42,267.51
2016,8,27,17,0,620.0,77.0,1.2,17.0,286.0,288.51,218.68
2016,8,27,17,15,565.5,69.5,1.15,16.5,234.5,228.86,167.48
2016,8,27,17,30,511.0,62.0,1.1,16.0,183.0,175.05,120.96
2016,8,27,17,45,431.0,51.0,1.05,15.5,135.0,119.84,75.6
2016,8,27,18,0,351.0,40.0,1.0,15.0,87.0,74.05,40.78
2016,8,27,18,15,227.0,26.0,0.95,14.5,51.0,32.76,12.48
2016,8,27,18,30,103.0,12.0,0.9,14.0,15.0,11.8,0.0
2016,8,27,18,45,51.5,6.0,0.9,14.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,5,45,94.0,11.0,0.85,12.5,17.5,10.81,0.0
2016,8,28,6,0,188.0,22.0,0.8,13.0,35.0,23.91,4.97
2016,8,28,6,15,295.0,36.0,0.75,13.5,76.5,59.9,31.99
2016,8,28,6,30,402.0,50.0,0.7,14.0,118.0,108.04,67.19
2016,8,28,6,45,201.0,70.5,0.7,14.5,104.5,110.65,79.66
2016,8,28,7,0,0.0,91.0,0.7,15.0,91.0,88.04,68.86
2016,8,28,7,15,6.5,110.5,0.65,15.0,113.0,109.23,86.46
2016,8,28,7,30,13.0,130.0,0.6,15.0,135.0,131.22,104.36
2016,8,28,7,45,62.5,162.5,0.55,15.5,191.0,187.31,149.25
2016,8,28,8,0,112.0,195.0,0.5,16.0,247.0,250.39,198.7
2016,8,28,8,15,187.0,213.5,0.5,16.5,312.0,315.99,249.38
2016,8,28,8,30,262.0,232.0,0.5,17.0,377.0,392.7,307.3
2016,8,28,8,45,542.0,168.5,0.55,17.5,501.0,524.09,407.77
2016,8,28,9,0,822.0,105.0,0.6,18.0,625.0,676.57,518.9
2016,8,28,9,15,836.5,107.5,0.65,18.5,666.5,725.42,549.43
2016,8,28,9,30,851.0,110.0,0.7,19.0,708.0,773.05,579.5
2016,8,28,9,45,860.5,113.0,0.75,19.5,744.0,812.4,603.61
2016,8,28,10,0,870.0,116.0,0.8,20.0,780.0,852.59,628.1
2016,8,28,10,15,878.0,117.5,0.85,20.5,809.5,887.61,648.95
2016,8,28,10,30,886.0,119.0,0.9,21.0,839.0,920.03,668.04
2016,8,28,10,45,892.0,120.0,0.95,21.5,861.5,947.32,683.78
2016,8,28,11,0,898.0,121.0,1.0,22.0,884.0,971.57,697.64
2016,8,28,11,15,901.5,121.5,1.05,22.0,898.5,989.75,709.1
2016,8,28,11,30,905.0,122.0,1.1,22.0,913.0,1004.57,718.63
2016,8,28,11,45,906.5,122.5,1.15,22.0,919.5,1014.01,724.96
2016,8,28,12,0,908.0,123.0,1.2,22.0,926.0,1019.92,729.28
2016,8,28,12,15,907.5,122.5,1.2,22.0,924.5,1019.27,728.78
2016,8,28,12,30,907.0,122.0,1.2,22.0,923.0,1015.05,726.28
2016,8,28,12,45,918.5,113.5,1.3,22.0,917.0,1010.49,725.49
2016,8,28,13,0,930.0,105.0,1.4,22.0,911.0,1002.09,722.31
2016,8,28,13,15,926.0,104.5,1.4,22.0,893.5,983.7,711.27
2016,8,28,13,30,922.0,104.0,1.4,22.0,876.0,961.94,698.27
2016,8,28,13,45,916.5,103.0,1.4,22.0,851.0,935.05,682.04
2016,8,28,14,0,911.0,102.0,1.4,22.0,826.0,905.13,663.84
2016,8,28,14,15,902.5,100.5,1.35,21.5,794.0,869.27,642.27
2016,8,28,14,30,894.0,99.0,1.3,21.0,762.0,830.9,618.88
2016,8,28,14,45,882.5,97.0,1.3,21.0,723.5,787.38,591.22
2016,8,28,15,0,871.0,95.0,1.3,21.0,685.0,742.0,561.98
2016,8,28,15,15,856.5,92.5,1.25,20.5,641.0,692.42,529.91
2016,8,28,15,30,842.0,90.0,1.2,20.0,597.0,643.51,496.2
2016,8,28,15,45,822.0,87.0,1.15,20.0,548.5,587.87,455.12
2016,8,28,16,0,802.0,84.0,1.1,20.0,500.0,532.24,412.89
2016,8,28,16,15,775.5,80.5,1.05,19.5,448.5,473.17,367.48
2016,8,28,16,30,749.0,77.0,1.0,19.0,397.0,415.4,321.41
2016,8,28,16,45,710.5,72.5,1.0,18.5,344.0,353.57,270.85
2016,8,28,17,0,672.0,68.0,1.0,18.0,291.0,294.7,221.0
2016,8,28,17,15,618.0,61.5,0.95,17.5,238.0,233.39,168.4
2016,8,28,17,30,564.0,55.0,0.9,17.0,185.0,177.82,120.35
2016,8,28,17,45,477.5,46.0,0.9,16.5,136.0,120.72,73.83
2016,8,28,18,0,391.0,37.0,0.9,16.0,87.0,73.78,38.77
2016,8,28,18,15,252.0,24.0,0.85,15.5,50.5,30.81,9.85
2016,8,28,18,30,113.0,11.0,0.8,15.0,14.0,10.81,0.0
2016,8,28,18,45,56.5,5.5,0.8,14.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,45,107.0,11.0,1.3,11.5,18.0,10.81,0.0
2016,8,29,6,0,214.0,22.0,1.4,12.0,36.0,24.41,3.87
2016,8,29,6,15,330.0,34.0,1.4,12.5,78.0,60.66,31.33
2016,8,29,6,30,446.0,46.0,1.4,13.0,120.0,110.1,67.26
2016,8,29,6,45,517.5,54.0,1.45,13.5,170.0,160.27,108.93
2016,8,29,7,0,589.0,62.0,1.5,14.0,220.0,218.62,159.35
2016,8,29,7,15,636.5,68.0,1.45,14.0,272.5,275.14,209.66
2016,8,29,7,30,684.0,74.0,1.4,14.0,325.0,336.41,263.1
2016,8,29,7,45,718.0,78.5,1.4,14.5,377.5,394.82,312.69
2016,8,29,8,0,752.0,83.0,1.4,15.0,430.0,455.57,362.4
2016,8,29,8,15,776.0,86.5,1.4,15.5,479.5,512.1,407.17
2016,8,29,8,30,800.0,90.0,1.4,16.0,529.0,569.45,450.93
2016,8,29,8,45,820.5,92.0,1.4,16.5,576.0,623.5,490.76
2016,8,29,9,0,841.0,94.0,1.4,17.0,623.0,677.38,529.17
2016,8,29,9,15,854.5,96.0,1.3,17.5,664.5,723.3,557.93
2016,8,29,9,30,868.0,98.0,1.2,18.0,706.0,769.95,586.41
2016,8,29,9,45,890.0,93.5,1.2,18.5,745.0,814.93,614.21
2016,8,29,10,0,912.0,89.0,1.2,19.0,784.0,858.55,640.63
2016,8,29,10,15,919.0,90.5,1.2,19.0,813.0,893.91,662.45
2016,8,29,10,30,926.0,92.0,1.2,19.0,842.0,926.48,682.38
2016,8,29,10,45,932.5,92.0,1.2,19.5,864.5,954.02,697.68
2016,8,29,11,0,939.0,92.0,1.2,20.0,887.0,978.41,710.92
2016,8,29,11,15,942.0,92.5,1.2,20.0,901.5,996.69,721.66
2016,8,29,11,30,945.0,93.0,1.2,20.0,916.0,1011.45,730.32
2016,8,29,11,45,731.5,217.0,1.25,20.5,857.0,952.07,691.67
2016,8,29,12,0,518.0,341.0,1.3,21.0,798.0,874.15,636.17
2016,8,29,12,15,733.5,216.5,1.35,21.0,862.5,957.0,696.69
2016,8,29,12,30,949.0,92.0,1.4,21.0,927.0,1022.88,738.4
2016,8,29,12,45,707.5,216.5,1.45,21.5,835.0,923.36,673.67
2016,8,29,13,0,466.0,341.0,1.5,22.0,743.0,811.92,595.14
2016,8,29,13,15,692.0,221.5,1.55,21.5,805.0,894.21,659.28
2016,8,29,13,30,918.0,102.0,1.6,21.0,867.0,954.48,700.24
2016,8,29,13,45,913.5,100.0,1.65,21.0,842.5,927.45,683.33
2016,8,29,14,0,909.0,98.0,1.7,21.0,818.0,897.34,665.31
2016,8,29,14,15,901.0,97.0,1.75,20.5,786.0,862.42,645.18
2016,8,29,14,30,893.0,96.0,1.8,20.0,754.0,824.96,623.03
2016,8,29,14,45,883.5,93.0,1.85,20.0,716.5,781.9,595.48
2016,8,29,15,0,874.0,90.0,1.9,20.0,679.0,736.83,566.14
2016,8,29,15,15,859.5,88.0,1.9,19.5,635.0,687.61,534.01
2016,8,29,15,30,845.0,86.0,1.9,19.0,591.0,637.28,498.94
2016,8,29,15,45,828.5,82.5,1.9,19.0,543.5,584.78,459.48
2016,8,29,16,0,812.0,79.0,1.9,19.0,496.0,530.22,417.3
2016,8,29,16,15,786.0,75.5,1.9,18.5,445.0,470.91,370.82
2016,8,29,16,30,760.0,72.0,1.9,18.0,394.0,412.85,323.57
2016,8,29,16,45,725.0,67.0,1.9,17.5,341.0,351.33,271.99
2016,8,29,17,0,690.0,62.0,1.9,17.0,288.0,292.7,221.13
2016,8,29,17,15,636.0,56.5,1.85,16.5,235.5,231.21,167.38
2016,8,29,17,30,582.0,51.0,1.8,16.0,183.0,175.78,118.67
2016,8,29,17,45,495.0,43.0,1.8,15.5,134.0,118.82,71.82
2016,8,29,18,0,408.0,35.0,1.8,15.0,85.0,72.06,36.9
2016,8,29,18,15,204.0,24.0,1.75,14.5,49.0,28.22,8.01
2016,8,29,18,30,0.0,13.0,1.7,14.0,13.0,12.78,0.0
