Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,18,45,0.0,6.5,1.65,14.0,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,45,134.0,10.0,1.1,13.5,18.0,9.83,0.0
2016,8,30,6,0,268.0,20.0,1.1,14.0,36.0,23.55,1.64
2016,8,30,6,15,387.0,29.5,1.1,14.5,79.0,60.7,28.9
2016,8,30,6,30,506.0,39.0,1.1,15.0,122.0,111.36,65.09
2016,8,30,6,45,576.5,45.0,1.15,15.5,173.0,163.24,108.05
2016,8,30,7,0,647.0,51.0,1.2,16.0,224.0,222.57,159.26
2016,8,30,7,15,692.0,56.0,1.2,16.5,277.0,280.44,210.34
2016,8,30,7,30,737.0,61.0,1.2,17.0,330.0,342.69,263.95
2016,8,30,7,45,769.5,64.0,1.2,17.5,382.5,401.5,313.48
2016,8,30,8,0,802.0,67.0,1.2,18.0,435.0,462.61,362.97
2016,8,30,8,15,824.0,70.0,1.2,18.5,485.5,519.04,407.14
2016,8,30,8,30,846.0,73.0,1.2,19.0,536.0,576.69,450.5
2016,8,30,8,45,864.0,74.5,1.25,19.5,582.5,630.4,489.87
2016,8,30,9,0,882.0,76.0,1.3,20.0,629.0,683.62,526.8
2016,8,30,9,15,894.0,78.0,1.3,20.0,670.5,732.22,558.92
2016,8,30,9,30,906.0,80.0,1.3,20.0,712.0,779.23,589.47
2016,8,30,9,45,917.5,80.0,1.35,20.5,748.5,821.86,616.07
2016,8,30,10,0,929.0,80.0,1.4,21.0,785.0,862.35,640.94
2016,8,30,10,15,935.5,81.0,1.4,21.0,814.0,897.21,662.46
2016,8,30,10,30,942.0,82.0,1.4,21.0,843.0,929.18,682.01
2016,8,30,10,45,948.0,82.0,1.45,21.5,865.0,956.57,697.94
2016,8,30,11,0,954.0,82.0,1.5,22.0,887.0,980.73,711.8
2016,8,30,11,15,956.5,82.5,1.55,22.0,901.0,998.71,723.16
2016,8,30,11,30,959.0,83.0,1.6,22.0,915.0,1013.09,732.41
2016,8,30,11,45,961.0,82.5,1.65,22.0,921.5,1022.25,738.5
2016,8,30,12,0,963.0,82.0,1.7,22.0,928.0,1027.66,742.41
2016,8,30,12,15,962.0,82.0,1.7,22.0,926.0,1026.91,741.87
2016,8,30,12,30,961.0,82.0,1.7,22.0,924.0,1022.38,739.13
2016,8,30,12,45,958.0,82.5,1.75,22.0,914.0,1012.71,734.01
2016,8,30,13,0,955.0,83.0,1.8,22.0,904.0,999.36,726.68
2016,8,30,13,15,951.0,82.5,1.8,22.0,886.0,980.43,715.18
2016,8,30,13,30,947.0,82.0,1.8,22.0,868.0,958.03,701.57
2016,8,30,13,45,942.0,81.0,1.85,22.0,843.0,930.87,685.48
2016,8,30,14,0,937.0,80.0,1.9,22.0,818.0,900.56,667.26
2016,8,30,14,15,929.0,78.5,1.85,22.0,786.0,864.21,643.85
2016,8,30,14,30,921.0,77.0,1.8,22.0,754.0,825.23,618.6
2016,8,30,14,45,911.0,76.0,1.8,22.0,715.5,782.84,591.31
2016,8,30,15,0,901.0,75.0,1.8,22.0,677.0,738.41,562.29
2016,8,30,15,15,887.5,73.0,1.8,21.5,633.5,688.7,530.18
2016,8,30,15,30,874.0,71.0,1.8,21.0,590.0,637.75,495.51
2016,8,30,15,45,855.5,68.5,1.8,20.5,542.0,582.34,455.06
2016,8,30,16,0,837.0,66.0,1.8,20.0,494.0,526.73,413.01
2016,8,30,16,15,812.5,63.5,1.75,19.5,442.5,468.26,366.98
2016,8,30,16,30,788.0,61.0,1.7,19.0,391.0,411.3,320.41
2016,8,30,16,45,753.0,57.5,1.65,19.0,338.5,349.91,268.33
2016,8,30,17,0,718.0,54.0,1.6,19.0,286.0,291.37,217.15
2016,8,30,17,15,666.5,49.0,1.55,18.5,233.5,230.04,163.69
2016,8,30,17,30,615.0,44.0,1.5,18.0,181.0,174.12,114.74
2016,8,30,17,45,529.5,37.0,1.45,17.5,132.0,116.83,67.95
2016,8,30,18,0,444.0,30.0,1.4,17.0,83.0,69.59,33.22
2016,8,30,18,15,222.0,15.0,1.35,16.5,41.5,19.31,1.42
2016,8,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,5,45,141.0,9.5,1.25,13.5,17.5,9.34,0.0
2016,8,31,6,0,282.0,19.0,1.3,14.0,35.0,22.65,0.0
2016,8,31,6,15,405.0,28.0,1.3,14.0,78.5,60.4,27.97
2016,8,31,6,30,528.0,37.0,1.3,14.0,122.0,112.61,65.37
2016,8,31,6,45,597.5,43.0,1.35,14.5,173.5,164.97,109.02
2016,8,31,7,0,667.0,49.0,1.4,15.0,225.0,225.22,161.44
2016,8,31,7,15,712.0,53.5,1.35,15.5,279.0,283.69,213.43
2016,8,31,7,30,757.0,58.0,1.3,16.0,333.0,346.52,267.86
2016,8,31,7,45,787.5,61.5,1.3,16.5,386.0,406.07,318.36
2016,8,31,8,0,818.0,65.0,1.3,17.0,439.0,466.95,368.04
2016,8,31,8,15,840.0,67.5,1.3,17.0,489.5,524.37,414.03
2016,8,31,8,30,862.0,70.0,1.3,17.0,540.0,582.27,458.8
2016,8,31,8,45,878.0,72.5,1.3,17.5,586.5,636.51,498.5
2016,8,31,9,0,894.0,75.0,1.3,18.0,633.0,690.03,535.4
2016,8,31,9,15,906.0,77.0,1.3,18.0,675.0,739.12,568.01
2016,8,31,9,30,918.0,79.0,1.3,18.0,717.0,786.57,599.02
2016,8,31,9,45,920.5,83.5,1.35,18.5,751.5,827.22,624.41
2016,8,31,10,0,923.0,88.0,1.4,19.0,786.0,865.07,647.7
2016,8,31,10,15,929.5,89.5,1.45,19.0,815.0,900.24,670.27
2016,8,31,10,30,936.0,91.0,1.5,19.0,844.0,932.54,690.9
2016,8,31,10,45,941.5,91.0,1.55,19.5,866.0,959.29,706.55
2016,8,31,11,0,947.0,91.0,1.6,20.0,888.0,982.79,720.13
2016,8,31,11,15,949.5,91.5,1.6,20.0,902.5,1000.6,730.76
2016,8,31,11,30,952.0,92.0,1.6,20.0,917.0,1014.83,739.24
2016,8,31,11,45,953.5,92.0,1.6,20.0,923.0,1023.91,744.58
2016,8,31,12,0,955.0,92.0,1.6,20.0,929.0,1029.26,747.73
2016,8,31,12,15,954.5,92.0,1.6,20.0,927.0,1028.92,747.44
2016,8,31,12,30,954.0,92.0,1.6,20.0,925.0,1024.82,744.97
2016,8,31,12,45,948.5,94.0,1.65,20.0,914.0,1014.31,739.34
2016,8,31,13,0,943.0,96.0,1.7,20.0,903.0,1000.21,731.54
2016,8,31,13,15,939.0,95.0,1.7,20.0,885.0,980.84,719.74
2016,8,31,13,30,935.0,94.0,1.7,20.0,867.0,958.05,705.82
2016,8,31,13,45,930.5,92.0,1.75,20.0,842.0,930.46,689.42
2016,8,31,14,0,926.0,90.0,1.8,20.0,817.0,899.73,670.87
2016,8,31,14,15,917.5,88.5,1.8,19.5,784.5,863.21,648.98
2016,8,31,14,30,909.0,87.0,1.8,19.0,752.0,824.14,625.13
2016,8,31,14,45,900.0,84.5,1.8,19.0,713.5,781.27,597.18
2016,8,31,15,0,891.0,82.0,1.8,19.0,675.0,736.32,567.46
2016,8,31,15,15,876.5,80.0,1.8,18.5,630.5,686.29,534.7
2016,8,31,15,30,862.0,78.0,1.8,18.0,586.0,635.13,498.98
2016,8,31,15,45,845.5,74.5,1.8,18.0,538.0,580.37,457.68
2016,8,31,16,0,829.0,71.0,1.8,18.0,490.0,525.23,414.79
2016,8,31,16,15,803.0,68.0,1.75,17.5,438.5,466.67,368.3
2016,8,31,16,30,777.0,65.0,1.7,17.0,387.0,408.29,320.29
2016,8,31,16,45,742.0,60.5,1.7,17.0,334.0,346.49,267.59
2016,8,31,17,0,707.0,56.0,1.7,17.0,281.0,287.56,215.78
2016,8,31,17,15,652.5,51.0,1.6,16.5,228.5,226.18,161.9
2016,8,31,17,30,598.0,46.0,1.5,16.0,176.0,170.57,113.04
2016,8,31,17,45,507.0,38.5,1.45,16.0,127.0,112.71,65.78
2016,8,31,18,0,416.0,31.0,1.4,16.0,78.0,65.99,31.56
2016,8,31,18,15,208.0,15.5,1.3,15.5,39.0,18.51,0.0
2016,8,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,45,144.5,9.0,1.1,13.5,17.0,8.85,0.0
2016,9,1,6,0,289.0,18.0,1.1,14.0,34.0,21.58,0.0
2016,9,1,6,15,414.0,27.5,1.1,14.0,78.0,60.92,27.98
2016,9,1,6,30,539.0,37.0,1.1,14.0,122.0,113.71,65.7
2016,9,1,6,45,609.0,43.0,1.1,14.5,174.0,166.78,109.84
2016,9,1,7,0,679.0,49.0,1.1,15.0,226.0,227.79,162.77
2016,9,1,7,15,723.5,53.5,1.05,15.5,280.5,286.79,215.04
2016,9,1,7,30,768.0,58.0,1.0,16.0,335.0,350.06,269.59
2016,9,1,7,45,798.5,61.5,1.0,16.5,388.5,410.21,320.28
2016,9,1,8,0,829.0,65.0,1.0,17.0,442.0,471.65,370.03
2016,9,1,8,15,851.0,68.0,1.0,17.0,493.0,530.15,416.43
2016,9,1,8,30,873.0,71.0,1.0,17.0,544.0,589.11,461.52
2016,9,1,8,45,888.5,73.5,1.0,17.5,591.0,643.55,500.9
2016,9,1,9,0,904.0,76.0,1.0,18.0,638.0,697.18,537.45
2016,9,1,9,15,916.5,77.5,1.0,18.0,680.5,746.49,569.76
2016,9,1,9,30,929.0,79.0,1.0,18.0,723.0,794.17,600.46
2016,9,1,9,45,934.0,82.5,1.05,18.5,758.0,836.11,626.43
2016,9,1,10,0,939.0,86.0,1.1,19.0,793.0,875.4,650.39
2016,9,1,10,15,945.5,87.0,1.15,19.0,822.5,910.47,672.64
2016,9,1,10,30,952.0,88.0,1.2,19.0,852.0,942.61,692.95
2016,9,1,10,45,955.5,89.5,1.25,19.5,874.0,969.44,708.52
2016,9,1,11,0,959.0,91.0,1.3,20.0,896.0,992.89,721.95
2016,9,1,11,15,962.0,91.5,1.35,20.0,910.5,1011.29,733.63
2016,9,1,11,30,965.0,92.0,1.4,20.0,925.0,1026.08,743.18
2016,9,1,11,45,963.5,94.0,1.45,20.0,930.5,1034.42,748.82
2016,9,1,12,0,962.0,96.0,1.5,20.0,936.0,1038.96,752.27
2016,9,1,12,15,961.5,96.0,1.55,20.0,933.5,1038.54,752.76
2016,9,1,12,30,961.0,96.0,1.6,20.0,931.0,1034.32,751.02
2016,9,1,12,45,956.5,96.5,1.7,20.0,920.5,1023.04,745.67
2016,9,1,13,0,952.0,97.0,1.8,20.0,910.0,1008.12,738.06
2016,9,1,13,15,948.0,96.5,1.8,19.5,891.5,989.05,727.84
2016,9,1,13,30,944.0,96.0,1.8,19.0,873.0,966.54,715.42
2016,9,1,13,45,938.0,95.0,1.85,19.0,847.5,938.39,698.56
2016,9,1,14,0,932.0,94.0,1.9,19.0,822.0,907.14,679.57
2016,9,1,14,15,924.0,92.5,1.8,18.5,789.0,870.78,656.65
2016,9,1,14,30,916.0,91.0,1.7,18.0,756.0,831.81,631.81
2016,9,1,14,45,905.5,89.0,1.65,18.0,717.0,788.0,602.79
2016,9,1,15,0,895.0,87.0,1.6,18.0,678.0,742.21,572.12
2016,9,1,15,15,880.0,85.0,1.55,18.0,633.5,691.61,537.69
2016,9,1,15,30,865.0,83.0,1.5,18.0,589.0,639.92,500.18
2016,9,1,15,45,844.5,80.0,1.5,18.0,539.5,584.55,458.72
2016,9,1,16,0,824.0,77.0,1.5,18.0,490.0,527.49,414.71
2016,9,1,16,15,796.5,73.5,1.5,17.5,438.0,466.86,367.18
2016,9,1,16,30,769.0,70.0,1.5,17.0,386.0,407.62,318.9
2016,9,1,16,45,728.0,66.0,1.55,16.5,331.5,344.53,266.06
2016,9,1,17,0,687.0,62.0,1.6,16.0,277.0,285.01,214.44
2016,9,1,17,15,628.5,56.0,1.55,15.5,224.0,222.46,159.79
2016,9,1,17,30,570.0,50.0,1.5,15.0,171.0,166.48,110.86
2016,9,1,17,45,467.0,41.5,1.5,14.5,122.0,108.27,64.09
2016,9,1,18,0,364.0,33.0,1.5,14.0,73.0,62.25,30.73
2016,9,1,18,15,182.0,16.5,1.45,13.5,36.5,18.04,0.0
2016,9,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,91.5,9.5,1.05,13.5,14.5,9.34,0.0
2016,9,2,6,0,183.0,19.0,1.1,14.0,29.0,20.07,0.0
2016,9,2,6,15,309.0,30.5,1.05,14.0,69.5,54.55,26.64
2016,9,2,6,30,435.0,42.0,1.0,14.0,110.0,103.23,61.48
2016,9,2,6,45,507.5,50.5,1.0,14.5,159.5,153.23,102.56
2016,9,2,7,0,580.0,59.0,1.0,15.0,209.0,211.55,152.49
2016,9,2,7,15,629.0,65.0,0.95,15.5,261.0,267.91,201.82
2016,9,2,7,30,678.0,71.0,0.9,16.0,313.0,329.19,254.17
2016,9,2,7,45,712.0,75.0,0.9,16.5,364.5,386.61,302.32
2016,9,2,8,0,746.0,79.0,0.9,17.0,416.0,446.42,350.61
2016,9,2,8,15,770.5,83.0,0.9,17.5,465.5,503.35,394.94
2016,9,2,8,30,795.0,87.0,0.9,18.0,515.0,561.14,438.24
2016,9,2,8,45,812.5,90.0,0.9,18.5,561.0,614.0,476.4
2016,9,2,9,0,830.0,93.0,0.9,19.0,607.0,666.42,512.97
2016,9,2,9,15,843.5,95.0,0.95,19.0,648.0,711.68,543.41
2016,9,2,9,30,857.0,97.0,1.0,19.0,689.0,757.74,573.94
2016,9,2,9,45,874.0,95.5,1.05,19.5,726.0,801.28,601.28
2016,9,2,10,0,891.0,94.0,1.1,20.0,763.0,843.17,627.18
2016,9,2,10,15,898.0,95.0,1.15,20.0,791.5,877.18,648.83
2016,9,2,10,30,905.0,96.0,1.2,20.0,820.0,908.45,668.72
2016,9,2,10,45,909.0,97.5,1.25,20.5,841.5,934.59,683.99
2016,9,2,11,0,913.0,99.0,1.3,21.0,863.0,957.54,697.23
2016,9,2,11,15,916.0,99.5,1.35,21.0,877.0,975.15,708.47
2016,9,2,11,30,919.0,100.0,1.4,21.0,891.0,989.32,717.67
2016,9,2,11,45,920.5,100.5,1.45,21.5,897.0,998.52,722.48
2016,9,2,12,0,922.0,101.0,1.5,22.0,903.0,1004.12,725.17
2016,9,2,12,15,922.0,101.0,1.5,22.0,901.0,1004.1,725.09
2016,9,2,12,30,922.0,101.0,1.5,22.0,899.0,1000.44,722.91
2016,9,2,12,45,910.0,106.0,1.55,22.0,886.5,986.99,715.41
2016,9,2,13,0,898.0,111.0,1.6,22.0,874.0,970.2,705.95
2016,9,2,13,15,894.0,110.0,1.6,21.5,856.5,951.36,695.87
2016,9,2,13,30,890.0,109.0,1.6,21.0,839.0,929.28,683.7
2016,9,2,13,45,886.5,106.5,1.6,21.0,814.5,902.91,667.44
2016,9,2,14,0,883.0,104.0,1.6,21.0,790.0,873.52,649.19
2016,9,2,14,15,874.0,102.5,1.6,21.0,758.0,837.72,626.57
2016,9,2,14,30,865.0,101.0,1.6,21.0,726.0,799.55,602.22
2016,9,2,14,45,854.5,98.5,1.6,21.0,688.0,757.0,574.64
2016,9,2,15,0,844.0,96.0,1.6,21.0,650.0,712.63,545.46
2016,9,2,15,15,828.5,93.5,1.6,20.5,606.5,665.45,514.61
2016,9,2,15,30,813.0,91.0,1.6,20.0,563.0,614.85,478.73
2016,9,2,15,45,792.5,87.5,1.65,19.5,515.5,559.65,438.52
2016,9,2,16,0,772.0,84.0,1.7,19.0,468.0,504.61,396.89
2016,9,2,16,15,743.5,80.0,1.65,18.5,417.0,445.64,350.28
2016,9,2,16,30,715.0,76.0,1.6,18.0,366.0,388.3,303.31
2016,9,2,16,45,675.0,71.0,1.6,17.5,314.0,327.44,252.24
2016,9,2,17,0,635.0,66.0,1.6,17.0,262.0,270.19,202.65
2016,9,2,17,15,574.0,59.0,1.55,16.5,210.5,209.39,149.97
2016,9,2,17,30,513.0,52.0,1.5,16.0,159.0,155.25,103.19
2016,9,2,17,45,414.5,42.5,1.5,15.5,112.5,100.38,59.48
2016,9,2,18,0,316.0,33.0,1.5,15.0,66.0,57.2,28.21
2016,9,2,18,15,158.0,16.5,1.45,14.5,33.0,16.88,0.0
2016,9,2,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,1.55,13.0,13.0,12.78,0.0
2016,9,3,6,0,0.0,26.0,1.6,13.0,26.0,23.8,0.0
2016,9,3,6,15,186.0,37.0,1.6,13.0,65.5,50.39,27.74
2016,9,3,6,30,372.0,48.0,1.6,13.0,105.0,100.13,61.83
2016,9,3,6,45,443.0,59.5,1.65,13.5,153.5,149.07,102.12
2016,9,3,7,0,514.0,71.0,1.7,14.0,202.0,206.24,151.13
2016,9,3,7,15,568.0,78.5,1.65,14.0,254.5,261.96,200.29
2016,9,3,7,30,622.0,86.0,1.6,14.0,307.0,323.27,253.51
2016,9,3,7,45,662.5,91.0,1.6,14.5,359.5,381.45,302.87
2016,9,3,8,0,703.0,96.0,1.6,15.0,412.0,442.97,353.32
2016,9,3,8,15,730.5,100.0,1.55,15.5,461.5,499.47,398.06
2016,9,3,8,30,758.0,104.0,1.5,16.0,511.0,556.68,441.7
2016,9,3,8,45,785.0,105.0,1.5,16.5,559.0,611.78,482.6
2016,9,3,9,0,812.0,106.0,1.5,17.0,607.0,667.34,522.54
2016,9,3,9,15,826.5,108.5,1.5,17.0,648.5,715.61,556.0
2016,9,3,9,30,841.0,111.0,1.5,17.0,690.0,762.63,587.34
2016,9,3,9,45,872.0,103.5,1.5,17.5,730.5,807.34,615.48
2016,9,3,10,0,903.0,96.0,1.5,18.0,771.0,854.39,644.73
2016,9,3,10,15,910.0,97.0,1.5,18.0,800.0,888.71,666.22
2016,9,3,10,30,917.0,98.0,1.5,18.0,829.0,920.23,685.86
2016,9,3,10,45,924.0,98.0,1.55,18.0,851.5,947.72,703.48
2016,9,3,11,0,931.0,98.0,1.6,18.0,874.0,972.08,719.12
2016,9,3,11,15,933.5,98.5,1.65,18.0,887.5,989.43,730.3
2016,9,3,11,30,936.0,99.0,1.7,18.0,901.0,1003.26,739.37
2016,9,3,11,45,937.0,99.5,1.75,18.5,907.0,1012.03,743.92
2016,9,3,12,0,938.0,100.0,1.8,19.0,913.0,1017.13,746.27
2016,9,3,12,15,937.0,100.0,1.85,18.5,910.5,1016.06,747.62
2016,9,3,12,30,936.0,100.0,1.9,18.0,908.0,1011.29,746.77
2016,9,3,12,45,925.0,104.5,1.95,18.0,895.0,998.1,739.15
2016,9,3,13,0,914.0,109.0,2.0,18.0,882.0,981.49,729.44
2016,9,3,13,15,909.5,108.0,2.0,18.0,864.0,961.86,717.21
2016,9,3,13,30,905.0,107.0,2.0,18.0,846.0,938.93,702.86
2016,9,3,13,45,901.5,104.5,2.0,18.0,821.0,912.14,685.97
2016,9,3,14,0,898.0,102.0,2.0,18.0,796.0,882.26,666.99
2016,9,3,14,15,889.5,100.5,2.0,17.5,764.0,846.36,645.03
2016,9,3,14,30,881.0,99.0,2.0,17.0,732.0,807.99,621.16
2016,9,3,14,45,617.5,184.5,2.0,17.0,617.0,670.06,522.36
2016,9,3,15,0,354.0,270.0,2.0,17.0,502.0,535.66,419.33
2016,9,3,15,15,593.5,179.0,1.95,16.5,535.0,594.56,469.73
2016,9,3,15,30,833.0,88.0,1.9,16.0,568.0,621.92,493.81
2016,9,3,15,45,813.5,84.5,1.9,16.0,520.0,566.35,450.65
2016,9,3,16,0,794.0,81.0,1.9,16.0,472.0,510.79,406.83
2016,9,3,16,15,766.0,77.5,1.9,15.5,421.0,451.48,359.33
2016,9,3,16,30,738.0,74.0,1.9,15.0,370.0,393.69,311.28
2016,9,3,16,45,690.5,70.5,1.95,15.0,316.0,330.43,257.04
2016,9,3,17,0,643.0,67.0,2.0,15.0,262.0,271.58,205.18
2016,9,3,17,15,580.0,60.0,2.0,14.5,210.0,209.97,151.29
2016,9,3,17,30,517.0,53.0,2.0,14.0,158.0,155.25,103.66
2016,9,3,17,45,395.5,44.0,2.0,14.0,110.0,97.85,58.47
2016,9,3,18,0,274.0,35.0,2.0,14.0,62.0,54.93,27.79
2016,9,3,18,15,137.0,17.5,1.95,13.5,31.0,16.75,0.0
2016,9,3,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,9.0,1.95,13.0,10.5,8.85,0.0
2016,9,4,6,0,59.0,18.0,2.0,13.0,21.0,16.97,0.0
2016,9,4,6,15,161.5,37.5,1.95,13.0,59.0,48.86,27.2
2016,9,4,6,30,264.0,57.0,1.9,13.0,97.0,93.05,60.57
2016,9,4,6,45,339.5,72.0,1.9,13.5,144.5,139.79,98.47
2016,9,4,7,0,415.0,87.0,1.9,14.0,192.0,195.35,145.27
2016,9,4,7,15,472.0,97.5,1.8,14.0,243.5,249.15,192.02
2016,9,4,7,30,529.0,108.0,1.7,14.0,295.0,308.99,243.35
2016,9,4,7,45,580.5,113.5,1.65,14.5,348.0,368.85,293.39
2016,9,4,8,0,632.0,119.0,1.6,15.0,401.0,431.93,344.57
2016,9,4,8,15,662.5,125.0,1.55,15.5,451.0,488.58,389.19
2016,9,4,8,30,693.0,131.0,1.5,16.0,501.0,546.92,433.52
2016,9,4,8,45,729.5,130.0,1.45,16.5,550.0,603.13,474.95
2016,9,4,9,0,766.0,129.0,1.4,17.0,599.0,660.76,516.03
2016,9,4,9,15,782.5,132.5,1.4,17.0,641.0,708.35,549.89
2016,9,4,9,30,799.0,136.0,1.4,17.0,683.0,756.28,582.07
2016,9,4,9,45,850.0,118.5,1.4,17.5,728.0,808.33,615.22
2016,9,4,10,0,901.0,101.0,1.4,18.0,773.0,857.13,645.46
2016,9,4,10,15,909.0,102.5,1.45,18.0,802.5,892.73,668.34
2016,9,4,10,30,917.0,104.0,1.5,18.0,832.0,925.58,689.46
2016,9,4,10,45,923.5,104.5,1.55,18.5,854.5,953.09,705.73
2016,9,4,11,0,930.0,105.0,1.6,19.0,877.0,977.44,719.95
2016,9,4,11,15,933.5,105.5,1.6,19.0,891.5,995.65,730.9
2016,9,4,11,30,937.0,106.0,1.6,19.0,906.0,1010.35,739.74
2016,9,4,11,45,939.5,105.5,1.65,19.0,912.5,1019.44,745.87
2016,9,4,12,0,942.0,105.0,1.7,19.0,919.0,1024.85,749.84
2016,9,4,12,15,941.5,105.0,1.75,19.0,916.5,1024.18,750.08
2016,9,4,12,30,941.0,105.0,1.8,19.0,914.0,1019.79,748.12
2016,9,4,12,45,944.5,101.0,1.85,19.0,905.5,1011.25,743.63
2016,9,4,13,0,948.0,97.0,1.9,19.0,897.0,998.95,736.83
2016,9,4,13,15,944.5,96.5,1.9,19.0,878.5,980.15,725.26
2016,9,4,13,30,941.0,96.0,1.9,19.0,860.0,957.9,711.55
2016,9,4,13,45,934.0,95.0,1.9,19.0,834.0,928.69,693.27
2016,9,4,14,0,927.0,94.0,1.9,19.0,808.0,896.46,672.98
2016,9,4,14,15,918.5,92.5,1.9,18.5,775.0,859.61,650.7
2016,9,4,14,30,910.0,91.0,1.9,18.0,742.0,820.21,626.43
2016,9,4,14,45,896.5,90.0,1.9,18.0,702.0,775.23,596.78
2016,9,4,15,0,883.0,89.0,1.9,18.0,662.0,728.52,565.56
2016,9,4,15,15,867.5,87.0,1.85,17.5,617.0,677.96,531.72
2016,9,4,15,30,852.0,85.0,1.8,17.0,572.0,628.19,495.43
2016,9,4,15,45,828.5,82.5,1.8,17.0,522.5,570.45,451.5
2016,9,4,16,0,805.0,80.0,1.8,17.0,473.0,513.08,406.5
2016,9,4,16,15,776.0,76.5,1.75,16.5,421.0,452.74,358.25
2016,9,4,16,30,747.0,73.0,1.7,16.0,369.0,394.03,309.55
2016,9,4,16,45,701.5,68.5,1.7,16.0,315.0,330.2,255.0
2016,9,4,17,0,656.0,64.0,1.7,16.0,261.0,270.33,202.42
2016,9,4,17,15,591.5,57.5,1.65,15.5,208.0,208.3,148.4
2016,9,4,17,30,527.0,51.0,1.6,15.0,155.0,153.33,100.87
2016,9,4,17,45,413.0,41.5,1.55,14.5,107.5,96.26,56.12
2016,9,4,18,0,299.0,32.0,1.5,14.0,60.0,52.77,24.9
2016,9,4,18,15,149.5,16.0,1.45,13.5,30.0,17.62,0.0
2016,9,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,45,67.0,8.5,0.7,11.5,11.5,8.36,0.0
2016,9,5,6,0,134.0,17.0,0.7,12.0,23.0,16.63,0.0
2016,9,5,6,15,262.5,30.5,0.7,12.5,62.5,50.34,24.65
2016,9,5,6,30,391.0,44.0,0.7,13.0,102.0,98.24,59.24
2016,9,5,6,45,471.0,53.5,0.7,13.5,151.5,147.96,99.61
2016,9,5,7,0,551.0,63.0,0.7,14.0,201.0,206.93,149.58
2016,9,5,7,15,400.5,97.0,0.65,14.5,210.0,225.97,173.07
2016,9,5,7,30,250.0,131.0,0.6,15.0,219.0,226.12,178.07
2016,9,5,7,45,194.5,159.0,0.55,15.5,233.5,243.0,192.88
2016,9,5,8,0,139.0,187.0,0.5,16.0,248.0,255.83,202.92
2016,9,5,8,15,462.0,140.0,0.5,16.5,379.0,394.64,312.28
2016,9,5,8,30,785.0,93.0,0.5,17.0,510.0,559.81,436.42
2016,9,5,8,45,807.0,95.0,0.55,17.5,557.0,613.92,474.38
2016,9,5,9,0,829.0,97.0,0.6,18.0,604.0,668.0,512.44
2016,9,5,9,15,843.5,99.5,0.6,18.5,645.5,716.86,543.73
2016,9,5,9,30,858.0,102.0,0.6,19.0,687.0,761.45,571.05
2016,9,5,9,45,880.5,98.0,0.65,19.5,726.0,806.6,599.1
2016,9,5,10,0,903.0,94.0,0.7,20.0,765.0,850.41,625.87
2016,9,5,10,15,910.5,95.5,0.75,20.5,794.0,885.57,646.73
2016,9,5,10,30,918.0,97.0,0.8,21.0,823.0,917.96,665.78
2016,9,5,10,45,923.0,97.5,0.85,21.5,844.5,944.06,680.76
2016,9,5,11,0,928.0,98.0,0.9,22.0,866.0,966.93,693.78
2016,9,5,11,15,931.0,99.0,0.95,22.0,880.0,985.1,705.27
2016,9,5,11,30,934.0,100.0,1.0,22.0,894.0,999.75,714.72
2016,9,5,11,45,935.0,100.0,1.05,22.0,899.5,1007.82,720.24
2016,9,5,12,0,936.0,100.0,1.1,22.0,905.0,1012.21,723.69
2016,9,5,12,15,935.5,100.0,1.15,22.0,903.0,1011.46,724.1
2016,9,5,12,30,935.0,100.0,1.2,22.0,901.0,1007.01,722.38
2016,9,5,12,45,924.5,104.5,1.25,22.5,888.5,994.17,714.16
2016,9,5,13,0,914.0,109.0,1.3,23.0,876.0,977.92,703.96
2016,9,5,13,15,910.0,108.0,1.3,22.5,858.0,958.58,693.79
2016,9,5,13,30,906.0,107.0,1.3,22.0,840.0,935.93,681.53
2016,9,5,13,45,898.5,106.5,1.35,22.0,814.0,907.55,664.98
2016,9,5,14,0,891.0,106.0,1.4,22.0,788.0,876.28,646.46
2016,9,5,14,15,882.0,104.5,1.4,22.0,755.0,840.04,623.85
2016,9,5,14,30,873.0,103.0,1.4,22.0,722.0,801.39,599.49
2016,9,5,14,45,858.5,101.5,1.45,22.0,683.0,756.42,571.06
2016,9,5,15,0,844.0,100.0,1.5,22.0,644.0,712.53,542.94
2016,9,5,15,15,827.5,97.0,1.5,21.5,599.5,661.5,509.01
2016,9,5,15,30,811.0,94.0,1.5,21.0,555.0,609.67,472.39
2016,9,5,15,45,787.5,91.0,1.55,21.0,506.0,553.31,430.58
2016,9,5,16,0,764.0,88.0,1.6,21.0,457.0,497.41,387.69
2016,9,5,16,15,733.5,83.5,1.55,20.5,405.5,437.45,340.56
2016,9,5,16,30,703.0,79.0,1.5,20.0,354.0,379.41,293.28
2016,9,5,16,45,660.0,73.0,1.45,19.5,301.5,317.37,241.49
2016,9,5,17,0,617.0,67.0,1.4,19.0,249.0,259.28,191.56
2016,9,5,17,15,552.0,59.5,1.25,18.0,197.5,198.54,139.77
2016,9,5,17,30,487.0,52.0,1.1,17.0,146.0,144.98,94.43
2016,9,5,17,45,381.0,41.0,1.0,16.5,100.0,90.21,51.93
2016,9,5,18,0,275.0,30.0,0.9,16.0,54.0,48.1,21.42
2016,9,5,18,15,137.5,15.0,0.85,15.5,27.0,16.0,0.0
2016,9,5,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,6,5,45,77.5,8.0,0.75,12.5,11.0,7.86,0.0
2016,9,6,6,0,155.0,16.0,0.7,13.0,22.0,16.13,0.0
2016,9,6,6,15,288.5,28.0,0.6,13.5,62.0,49.67,22.88
2016,9,6,6,30,422.0,40.0,0.5,14.0,102.0,98.19,57.53
2016,9,6,6,45,504.5,48.0,0.4,14.5,151.5,148.63,98.18
2016,9,6,7,0,587.0,56.0,0.3,15.0,201.0,208.57,148.52
2016,9,6,7,15,638.0,61.5,0.25,15.5,254.0,265.29,197.51
2016,9,6,7,30,689.0,67.0,0.2,16.0,307.0,327.24,249.6
2016,9,6,7,45,726.5,71.0,0.2,17.0,359.5,386.49,297.81
2016,9,6,8,0,764.0,75.0,0.2,18.0,412.0,448.61,346.18
2016,9,6,8,15,789.0,78.5,0.2,18.5,462.5,506.09,389.81
2016,9,6,8,30,814.0,82.0,0.2,19.0,513.0,564.42,432.34
2016,9,6,8,45,834.0,84.0,0.25,20.0,559.5,618.54,470.0
2016,9,6,9,0,854.0,86.0,0.3,21.0,606.0,670.21,504.68
2016,9,6,9,15,867.5,88.5,0.35,21.5,647.5,719.01,535.42
2016,9,6,9,30,881.0,91.0,0.4,22.0,689.0,766.36,564.71
2016,9,6,9,45,886.0,95.0,0.5,23.0,723.5,806.87,588.85
2016,9,6,10,0,891.0,99.0,0.6,24.0,758.0,844.85,611.14
2016,9,6,10,15,899.0,100.5,0.65,24.0,787.5,880.02,632.95
2016,9,6,10,30,907.0,102.0,0.7,24.0,817.0,912.49,653.02
2016,9,6,10,45,913.5,102.5,0.8,24.5,839.0,939.62,669.42
2016,9,6,11,0,920.0,103.0,0.9,25.0,861.0,963.63,683.92
2016,9,6,11,15,923.5,103.5,0.95,25.0,875.0,981.54,695.11
2016,9,6,11,30,927.0,104.0,1.0,25.0,889.0,995.97,704.33
2016,9,6,11,45,929.0,103.5,1.05,25.5,895.0,1004.33,708.59
2016,9,6,12,0,931.0,103.0,1.1,26.0,901.0,1009.04,710.79
2016,9,6,12,15,931.0,103.0,1.1,26.0,899.0,1008.69,710.52
2016,9,6,12,30,931.0,103.0,1.1,26.0,897.0,1004.65,708.2
2016,9,6,12,45,923.0,106.0,1.15,26.0,885.0,992.55,701.97
2016,9,6,13,0,915.0,109.0,1.2,26.0,873.0,976.99,693.75
2016,9,6,13,15,910.5,108.0,1.2,25.5,854.5,957.1,683.4
2016,9,6,13,30,906.0,107.0,1.2,25.0,836.0,933.91,671.02
2016,9,6,13,45,901.0,105.0,1.25,25.0,810.5,906.05,655.1
2016,9,6,14,0,896.0,103.0,1.3,25.0,785.0,875.18,637.15
2016,9,6,14,15,887.0,101.0,1.3,24.5,752.5,838.19,615.59
2016,9,6,14,30,878.0,99.0,1.3,24.0,720.0,798.78,592.18
2016,9,6,14,45,867.5,96.5,1.35,24.0,681.0,755.53,565.25
2016,9,6,15,0,857.0,94.0,1.4,24.0,642.0,710.41,536.59
2016,9,6,15,15,840.5,91.5,1.4,23.5,597.5,661.88,504.88
2016,9,6,15,30,824.0,89.0,1.4,23.0,553.0,609.99,468.5
2016,9,6,15,45,804.0,85.0,1.4,23.0,504.5,553.98,427.06
2016,9,6,16,0,784.0,81.0,1.4,23.0,456.0,498.08,384.34
2016,9,6,16,15,754.0,77.0,1.3,22.5,404.5,437.9,337.21
2016,9,6,16,30,724.0,73.0,1.2,22.0,353.0,379.51,289.85
2016,9,6,16,45,684.0,67.0,1.2,22.0,300.5,317.5,238.11
2016,9,6,17,0,644.0,61.0,1.2,22.0,248.0,259.11,187.96
2016,9,6,17,15,578.5,54.0,1.1,21.0,196.0,197.43,135.93
2016,9,6,17,30,513.0,47.0,1.0,20.0,144.0,142.99,90.36
2016,9,6,17,45,409.0,36.5,0.9,19.0,98.0,87.82,48.17
2016,9,6,18,0,305.0,26.0,0.8,18.0,52.0,44.77,17.23
2016,9,6,18,15,152.5,13.0,0.75,17.5,26.0,13.63,0.0
2016,9,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,5,45,69.5,7.0,0.85,14.5,10.0,0.0,0.0
2016,9,7,6,0,139.0,14.0,0.8,15.0,20.0,16.02,0.0
2016,9,7,6,15,268.5,27.5,0.75,15.5,59.0,47.49,21.39
2016,9,7,6,30,398.0,41.0,0.7,16.0,98.0,95.64,55.95
2016,9,7,6,45,471.0,51.5,0.65,17.0,147.0,145.26,95.84
2016,9,7,7,0,544.0,62.0,0.6,18.0,196.0,203.33,144.31
2016,9,7,7,15,597.5,69.5,0.55,18.5,248.5,260.41,193.07
2016,9,7,7,30,651.0,77.0,0.5,19.0,301.0,322.98,245.21
2016,9,7,7,45,681.5,84.0,0.45,20.0,352.0,380.4,291.48
2016,9,7,8,0,712.0,91.0,0.4,21.0,403.0,440.05,337.35
2016,9,7,8,15,739.5,95.5,0.35,22.0,453.5,497.39,379.41
2016,9,7,8,30,767.0,100.0,0.3,23.0,504.0,555.39,419.99
2016,9,7,8,45,781.0,105.5,0.25,24.0,549.0,607.26,454.37
2016,9,7,9,0,795.0,111.0,0.2,25.0,594.0,658.44,486.78
2016,9,7,9,15,810.5,114.5,0.25,25.5,635.5,707.61,518.49
2016,9,7,9,30,826.0,118.0,0.3,26.0,677.0,755.67,547.76
2016,9,7,9,45,856.5,111.5,0.4,26.5,717.5,803.54,577.31
2016,9,7,10,0,887.0,105.0,0.5,27.0,758.0,846.93,603.71
2016,9,7,10,15,894.5,106.5,0.6,27.0,787.0,881.5,625.68
2016,9,7,10,30,902.0,108.0,0.7,27.0,816.0,913.34,646.04
2016,9,7,10,45,905.0,110.0,0.8,27.5,837.0,938.73,661.16
2016,9,7,11,0,908.0,112.0,0.9,28.0,858.0,960.86,674.35
2016,9,7,11,15,911.5,112.5,0.95,28.0,871.5,978.51,685.29
2016,9,7,11,30,915.0,113.0,1.0,28.0,885.0,992.73,694.28
2016,9,7,11,45,912.5,115.0,1.05,28.0,890.0,999.27,698.75
2016,9,7,12,0,910.0,117.0,1.1,28.0,895.0,1002.18,701.23
2016,9,7,12,15,909.5,117.0,1.15,28.0,892.0,1001.27,701.55
2016,9,7,12,30,909.0,117.0,1.2,28.0,889.0,996.76,699.81
2016,9,7,12,45,891.0,125.0,1.25,28.0,874.0,980.54,691.01
2016,9,7,13,0,873.0,133.0,1.3,28.0,859.0,961.15,680.38
2016,9,7,13,15,867.5,132.0,1.3,28.0,840.5,940.92,668.52
2016,9,7,13,30,862.0,131.0,1.3,28.0,822.0,922.59,657.9
2016,9,7,13,45,851.5,131.0,1.35,28.0,794.5,892.69,640.62
2016,9,7,14,0,841.0,131.0,1.4,28.0,767.0,860.2,621.64
2016,9,7,14,15,830.0,128.5,1.4,27.5,734.0,822.27,599.53
2016,9,7,14,30,819.0,126.0,1.4,27.0,701.0,782.23,575.75
2016,9,7,14,45,801.0,124.5,1.4,27.0,661.0,736.13,546.43
2016,9,7,15,0,783.0,123.0,1.4,27.0,621.0,688.91,515.58
2016,9,7,15,15,763.5,119.0,1.4,26.5,576.0,638.39,481.54
2016,9,7,15,30,744.0,115.0,1.4,26.0,531.0,586.27,445.33
2016,9,7,15,45,714.0,111.5,1.4,25.5,482.0,528.66,403.88
2016,9,7,16,0,684.0,108.0,1.4,25.0,433.0,472.34,361.97
2016,9,7,16,15,649.0,102.0,1.3,24.5,381.5,412.74,315.83
2016,9,7,16,30,614.0,96.0,1.2,24.0,330.0,355.68,270.21
2016,9,7,16,45,560.5,88.5,1.2,23.5,277.5,293.4,219.78
2016,9,7,17,0,507.0,81.0,1.2,23.0,225.0,236.42,172.44
2016,9,7,17,15,437.5,70.0,1.1,22.0,175.5,176.74,123.29
2016,9,7,17,30,368.0,59.0,1.0,21.0,126.0,126.22,82.13
2016,9,7,17,45,265.0,43.5,0.9,20.0,83.5,75.36,43.88
2016,9,7,18,0,162.0,28.0,0.8,19.0,41.0,36.25,14.26
2016,9,7,18,15,81.0,14.0,0.7,18.5,20.5,13.93,0.0
2016,9,7,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,45,40.0,6.5,0.7,13.5,8.0,0.0,0.0
2016,9,8,6,0,80.0,13.0,0.7,14.0,16.0,14.01,0.0
2016,9,8,6,15,194.0,29.5,0.65,14.5,52.5,43.31,20.49
2016,9,8,6,30,308.0,46.0,0.6,15.0,89.0,87.59,53.37
2016,9,8,6,45,394.5,57.5,0.6,15.5,137.5,136.13,91.87
2016,9,8,7,0,481.0,69.0,0.6,16.0,186.0,194.08,139.87
2016,9,8,7,15,536.0,77.5,0.6,16.0,237.0,249.01,187.29
2016,9,8,7,30,591.0,86.0,0.6,16.0,288.0,309.68,238.79
2016,9,8,7,45,633.5,91.5,0.6,16.5,340.0,367.35,286.49
2016,9,8,8,0,676.0,97.0,0.6,17.0,392.0,428.6,335.35
2016,9,8,8,15,515.5,149.0,0.6,17.5,389.5,431.4,337.71
2016,9,8,8,30,355.0,201.0,0.6,18.0,387.0,414.47,323.71
2016,9,8,8,45,264.0,237.0,0.6,18.5,382.5,412.48,320.47
2016,9,8,9,0,173.0,273.0,0.6,19.0,378.0,396.51,305.97
2016,9,8,9,15,107.0,275.0,0.6,19.5,341.5,353.83,272.18
2016,9,8,9,30,41.0,277.0,0.6,20.0,305.0,310.39,237.38
2016,9,8,9,45,108.5,313.5,0.65,20.5,392.0,403.42,307.42
2016,9,8,10,0,176.0,350.0,0.7,21.0,479.0,507.74,382.12
2016,9,8,10,15,508.0,241.5,0.75,21.0,634.5,696.87,521.78
2016,9,8,10,30,840.0,133.0,0.8,21.0,790.0,888.83,650.15
2016,9,8,10,45,845.5,134.5,0.85,21.5,811.0,914.79,662.95
2016,9,8,11,0,851.0,136.0,0.9,22.0,832.0,937.76,676.19
2016,9,8,11,15,854.5,137.0,0.95,22.0,845.5,955.23,687.31
2016,9,8,11,30,858.0,138.0,1.0,22.0,859.0,969.42,696.55
2016,9,8,11,45,857.5,139.5,1.05,22.0,864.0,976.97,701.78
2016,9,8,12,0,857.0,141.0,1.1,22.0,869.0,981.07,705.04
2016,9,8,12,15,856.5,140.5,1.1,22.0,867.0,979.57,704.06
2016,9,8,12,30,856.0,140.0,1.1,22.0,865.0,974.61,701.11
2016,9,8,12,45,870.5,130.0,1.15,22.5,859.0,964.64,694.7
2016,9,8,13,0,885.0,120.0,1.2,23.0,853.0,956.82,689.81
2016,9,8,13,15,880.5,119.0,1.2,23.0,834.5,937.25,678.01
2016,9,8,13,30,876.0,118.0,1.2,23.0,816.0,914.49,664.36
2016,9,8,13,45,869.5,116.0,1.25,23.0,790.0,885.87,647.68
2016,9,8,14,0,863.0,114.0,1.3,23.0,764.0,854.43,629.06
2016,9,8,14,15,853.0,112.0,1.3,22.5,731.0,817.5,607.16
2016,9,8,14,30,843.0,110.0,1.3,22.0,698.0,781.75,585.82
2016,9,8,14,45,829.5,107.5,1.3,22.0,659.0,737.09,556.96
2016,9,8,15,0,816.0,105.0,1.3,22.0,620.0,690.91,526.73
2016,9,8,15,15,798.0,102.0,1.3,21.5,576.0,639.99,492.07
2016,9,8,15,30,780.0,99.0,1.3,21.0,532.0,588.48,455.55
2016,9,8,15,45,755.0,95.0,1.3,21.0,483.0,531.7,413.09
2016,9,8,16,0,730.0,91.0,1.3,21.0,434.0,476.0,370.1
2016,9,8,16,15,697.0,86.0,1.3,20.5,383.0,416.15,323.2
2016,9,8,16,30,664.0,81.0,1.3,20.0,332.0,358.54,276.35
2016,9,8,16,45,615.0,75.0,1.3,19.5,279.5,296.85,224.99
2016,9,8,17,0,566.0,69.0,1.3,19.0,227.0,239.88,176.25
2016,9,8,17,15,496.5,60.0,1.25,18.5,177.0,180.11,125.5
2016,9,8,17,30,427.0,51.0,1.2,18.0,127.0,128.16,82.1
2016,9,8,17,45,317.0,38.0,1.2,17.5,84.0,75.66,42.29
2016,9,8,18,0,207.0,25.0,1.2,17.0,41.0,35.53,11.37
2016,9,8,18,15,103.5,12.5,1.2,16.5,20.5,12.29,0.0
2016,9,8,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
