Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,5,45,60.5,6.5,0.65,12.5,8.5,0.0,0.0
2016,9,9,6,0,121.0,13.0,0.6,13.0,17.0,14.53,0.0
2016,9,9,6,15,251.5,26.5,0.55,13.5,54.5,44.83,19.43
2016,9,9,6,30,382.0,40.0,0.5,14.0,92.0,91.95,53.89
2016,9,9,6,45,466.5,49.0,0.5,14.5,141.0,141.2,93.36
2016,9,9,7,0,551.0,58.0,0.5,15.0,190.0,200.24,142.93
2016,9,9,7,15,603.5,64.5,0.5,15.5,241.5,256.26,191.58
2016,9,9,7,30,656.0,71.0,0.5,16.0,293.0,317.63,243.72
2016,9,9,7,45,695.5,75.0,0.5,16.5,345.0,375.88,292.17
2016,9,9,8,0,735.0,79.0,0.5,17.0,397.0,437.12,341.18
2016,9,9,8,15,761.5,82.5,0.5,17.5,447.0,493.81,385.0
2016,9,9,8,30,788.0,86.0,0.5,18.0,497.0,551.54,427.91
2016,9,9,8,45,809.5,88.0,0.5,18.5,543.5,605.27,466.37
2016,9,9,9,0,831.0,90.0,0.5,19.0,590.0,658.87,503.42
2016,9,9,9,15,845.5,92.5,0.55,19.5,631.0,704.98,533.38
2016,9,9,9,30,860.0,95.0,0.6,20.0,672.0,752.06,563.18
2016,9,9,9,45,870.0,97.0,0.65,20.5,707.5,793.48,588.72
2016,9,9,10,0,880.0,99.0,0.7,21.0,743.0,832.74,612.6
2016,9,9,10,15,888.0,100.5,0.7,21.5,772.0,867.4,632.39
2016,9,9,10,30,896.0,102.0,0.7,22.0,801.0,899.36,650.27
2016,9,9,10,45,903.0,102.5,0.75,22.5,822.5,926.48,665.92
2016,9,9,11,0,910.0,103.0,0.8,23.0,844.0,950.5,679.66
2016,9,9,11,15,913.5,103.5,0.85,23.0,858.0,968.03,690.73
2016,9,9,11,30,917.0,104.0,0.9,23.0,872.0,982.1,699.84
2016,9,9,11,45,919.5,103.5,0.95,23.5,878.0,990.61,704.3
2016,9,9,12,0,922.0,103.0,1.0,24.0,884.0,995.51,706.7
2016,9,9,12,15,921.5,103.0,1.0,24.0,881.5,994.42,705.98
2016,9,9,12,30,921.0,103.0,1.0,24.0,879.0,989.68,703.22
2016,9,9,12,45,912.5,106.0,1.05,24.5,866.5,976.99,695.26
2016,9,9,13,0,904.0,109.0,1.1,25.0,854.0,960.88,685.34
2016,9,9,13,15,899.5,108.5,1.1,25.0,835.5,941.46,673.91
2016,9,9,13,30,895.0,108.0,1.1,25.0,817.0,918.78,660.5
2016,9,9,13,45,888.5,106.0,1.15,25.0,791.0,889.63,643.76
2016,9,9,14,0,882.0,104.0,1.2,25.0,765.0,857.61,625.06
2016,9,9,14,15,872.0,102.5,1.2,24.5,732.0,820.58,603.4
2016,9,9,14,30,862.0,101.0,1.2,24.0,699.0,781.25,579.96
2016,9,9,14,45,848.5,98.5,1.25,24.0,659.5,736.2,551.74
2016,9,9,15,0,835.0,96.0,1.3,24.0,620.0,692.18,523.75
2016,9,9,15,15,817.5,93.5,1.3,23.5,575.5,641.32,489.62
2016,9,9,15,30,800.0,91.0,1.3,23.0,531.0,589.8,453.29
2016,9,9,15,45,775.0,87.5,1.3,22.5,482.0,532.63,411.55
2016,9,9,16,0,750.0,84.0,1.3,22.0,433.0,476.14,368.8
2016,9,9,16,15,717.0,79.5,1.3,21.5,381.5,415.96,321.65
2016,9,9,16,30,684.0,75.0,1.3,21.0,330.0,358.08,274.54
2016,9,9,16,45,634.5,69.5,1.3,20.5,277.5,295.8,222.69
2016,9,9,17,0,585.0,64.0,1.3,20.0,225.0,238.27,173.46
2016,9,9,17,15,513.5,56.0,1.25,19.0,174.5,178.21,122.8
2016,9,9,17,30,442.0,48.0,1.2,18.0,124.0,126.19,79.63
2016,9,9,17,45,324.0,36.0,1.2,17.5,81.0,73.31,39.95
2016,9,9,18,0,206.0,24.0,1.2,17.0,38.0,33.54,8.24
2016,9,9,18,15,103.0,12.0,1.15,16.5,19.0,11.8,0.0
2016,9,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,45,26.0,5.5,0.7,12.5,6.5,0.0,0.0
2016,9,10,6,0,52.0,11.0,0.7,13.0,13.0,11.52,0.0
2016,9,10,6,15,163.5,28.0,0.7,13.5,47.5,39.19,17.63
2016,9,10,6,30,275.0,45.0,0.7,14.0,82.0,81.89,50.16
2016,9,10,6,45,357.0,57.5,0.7,14.5,128.5,127.54,86.52
2016,9,10,7,0,439.0,70.0,0.7,15.0,175.0,183.87,133.39
2016,9,10,7,15,496.5,79.5,0.7,15.0,225.0,238.07,180.19
2016,9,10,7,30,554.0,89.0,0.7,15.0,275.0,298.33,231.52
2016,9,10,7,45,593.5,96.0,0.7,15.5,325.5,354.18,278.07
2016,9,10,8,0,633.0,103.0,0.7,16.0,376.0,413.35,325.71
2016,9,10,8,15,663.0,108.5,0.7,16.5,424.5,468.93,369.02
2016,9,10,8,30,693.0,114.0,0.7,17.0,473.0,526.13,412.02
2016,9,10,8,45,714.0,118.5,0.75,17.5,518.0,577.94,450.06
2016,9,10,9,0,735.0,123.0,0.8,18.0,563.0,629.84,487.09
2016,9,10,9,15,752.0,126.5,0.8,18.5,603.5,677.61,519.62
2016,9,10,9,30,769.0,130.0,0.8,19.0,644.0,722.93,548.75
2016,9,10,9,45,780.5,133.0,0.85,19.5,678.5,763.69,574.45
2016,9,10,10,0,792.0,136.0,0.9,20.0,713.0,802.66,598.67
2016,9,10,10,15,801.0,138.0,0.95,20.0,741.0,836.44,620.39
2016,9,10,10,30,810.0,140.0,1.0,20.0,769.0,867.83,640.54
2016,9,10,10,45,815.5,142.0,1.05,20.5,790.0,893.52,655.71
2016,9,10,11,0,821.0,144.0,1.1,21.0,811.0,916.33,669.05
2016,9,10,11,15,825.0,145.0,1.1,21.0,824.0,933.67,679.41
2016,9,10,11,30,829.0,146.0,1.1,21.0,837.0,947.86,687.88
2016,9,10,11,45,829.5,147.0,1.15,21.5,842.0,955.47,691.83
2016,9,10,12,0,830.0,148.0,1.2,22.0,847.0,959.74,693.84
2016,9,10,12,15,829.0,147.5,1.2,22.0,844.5,957.61,692.46
2016,9,10,12,30,828.0,147.0,1.2,22.0,842.0,952.14,689.17
2016,9,10,12,45,828.5,144.5,1.25,22.0,832.0,942.62,684.25
2016,9,10,13,0,829.0,142.0,1.3,22.0,822.0,929.79,677.32
2016,9,10,13,15,823.5,140.5,1.3,21.5,803.5,909.29,666.06
2016,9,10,13,30,818.0,139.0,1.3,21.0,785.0,885.82,652.92
2016,9,10,13,45,810.0,137.0,1.3,21.0,759.0,856.81,634.88
2016,9,10,14,0,802.0,135.0,1.3,21.0,733.0,825.24,615.11
2016,9,10,14,15,790.5,132.5,1.3,21.0,700.0,787.94,591.37
2016,9,10,14,30,779.0,130.0,1.3,21.0,667.0,748.69,566.13
2016,9,10,14,45,764.0,127.0,1.3,21.0,628.5,704.62,537.25
2016,9,10,15,0,749.0,124.0,1.3,21.0,590.0,660.7,507.09
2016,9,10,15,15,729.0,120.0,1.25,20.5,546.0,610.04,471.44
2016,9,10,15,30,709.0,116.0,1.2,20.0,502.0,559.18,434.68
2016,9,10,15,45,682.5,111.0,1.2,20.0,454.5,503.74,392.95
2016,9,10,16,0,656.0,106.0,1.2,20.0,407.0,449.36,350.75
2016,9,10,16,15,619.5,99.5,1.15,19.5,357.0,390.25,304.07
2016,9,10,16,30,583.0,93.0,1.1,19.0,307.0,333.92,258.11
2016,9,10,16,45,532.0,84.5,1.05,18.5,256.5,273.7,208.01
2016,9,10,17,0,481.0,76.0,1.0,18.0,206.0,218.56,161.1
2016,9,10,17,15,409.0,65.0,0.95,17.5,158.0,160.58,112.42
2016,9,10,17,30,337.0,54.0,0.9,17.0,110.0,112.09,72.54
2016,9,10,17,45,233.0,38.0,0.85,16.5,70.5,63.64,35.91
2016,9,10,18,0,129.0,22.0,0.8,16.0,31.0,26.5,3.51
2016,9,10,18,15,64.5,11.0,0.75,15.5,15.5,10.81,0.0
2016,9,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,45,20.5,5.0,0.85,12.5,5.5,0.0,0.0
2016,9,11,6,0,41.0,10.0,0.9,13.0,11.0,10.35,0.0
2016,9,11,6,15,139.5,28.0,0.9,13.5,44.5,37.24,16.39
2016,9,11,6,30,238.0,46.0,0.9,14.0,78.0,77.9,48.38
2016,9,11,6,45,319.5,60.0,0.9,14.5,123.5,122.69,83.99
2016,9,11,7,0,401.0,74.0,0.9,15.0,169.0,177.04,129.11
2016,9,11,7,15,200.5,82.0,0.85,15.0,129.5,145.61,111.98
2016,9,11,7,30,0.0,90.0,0.8,15.0,90.0,87.4,68.28
2016,9,11,7,45,10.0,122.5,0.8,15.5,127.0,123.69,98.16
2016,9,11,8,0,20.0,155.0,0.8,16.0,164.0,161.27,128.3
2016,9,11,8,15,44.5,185.5,0.8,16.5,208.0,208.86,165.97
2016,9,11,8,30,69.0,216.0,0.8,17.0,252.0,256.58,202.96
2016,9,11,8,45,45.0,217.5,0.8,17.5,242.0,246.34,193.54
2016,9,11,9,0,21.0,219.0,0.8,18.0,232.0,229.47,179.13
2016,9,11,9,15,29.5,244.5,0.8,18.5,264.0,267.15,207.66
2016,9,11,9,30,38.0,270.0,0.8,19.0,296.0,301.24,232.69
2016,9,11,9,45,148.0,302.5,0.85,19.5,409.5,429.53,330.13
2016,9,11,10,0,258.0,335.0,0.9,20.0,523.0,566.06,428.56
2016,9,11,10,15,229.0,354.0,0.9,20.0,525.5,562.75,423.54
2016,9,11,10,30,200.0,373.0,0.9,20.0,528.0,563.91,422.92
2016,9,11,10,45,376.5,329.0,0.95,20.5,630.0,688.28,513.37
2016,9,11,11,0,553.0,285.0,1.0,21.0,732.0,818.96,603.19
2016,9,11,11,15,696.5,211.5,1.0,21.0,784.0,886.86,649.03
2016,9,11,11,30,840.0,138.0,1.0,21.0,836.0,948.28,687.19
2016,9,11,11,45,843.5,137.5,1.05,21.0,842.0,957.12,692.61
2016,9,11,12,0,847.0,137.0,1.1,21.0,848.0,962.6,696.74
2016,9,11,12,15,846.0,136.5,1.15,21.0,845.0,960.38,696.15
2016,9,11,12,30,845.0,136.0,1.2,21.0,842.0,954.75,693.59
2016,9,11,12,45,853.0,129.5,1.25,21.0,834.0,942.17,686.7
2016,9,11,13,0,861.0,123.0,1.3,21.0,826.0,931.88,681.42
2016,9,11,13,15,856.0,122.0,1.3,21.0,807.5,912.01,669.23
2016,9,11,13,30,851.0,121.0,1.3,21.0,789.0,889.07,655.18
2016,9,11,13,45,844.5,119.0,1.35,21.0,763.5,865.31,641.29
2016,9,11,14,0,838.0,117.0,1.4,21.0,738.0,834.04,622.3
2016,9,11,14,15,827.5,114.5,1.4,20.5,705.0,796.43,599.49
2016,9,11,14,30,817.0,112.0,1.4,20.0,672.0,756.71,574.95
2016,9,11,14,45,802.5,109.5,1.45,19.5,633.0,712.16,547.12
2016,9,11,15,0,788.0,107.0,1.5,19.0,594.0,666.27,517.43
2016,9,11,15,15,769.0,104.0,1.45,18.5,550.0,615.85,481.45
2016,9,11,15,30,750.0,101.0,1.4,18.0,506.0,565.02,444.15
2016,9,11,15,45,722.5,97.0,1.4,18.0,458.0,508.94,401.22
2016,9,11,16,0,695.0,93.0,1.4,18.0,410.0,453.22,357.29
2016,9,11,16,15,660.0,87.5,1.35,17.5,359.5,393.95,309.7
2016,9,11,16,30,625.0,82.0,1.3,17.0,309.0,337.23,262.57
2016,9,11,16,45,571.5,75.5,1.3,16.5,258.0,276.07,210.95
2016,9,11,17,0,518.0,69.0,1.3,16.0,207.0,220.23,162.68
2016,9,11,17,15,444.5,59.0,1.25,15.5,158.5,162.06,113.08
2016,9,11,17,30,371.0,49.0,1.2,15.0,110.0,112.25,71.65
2016,9,11,17,45,256.0,35.0,1.2,14.5,69.5,62.26,33.93
2016,9,11,18,0,141.0,21.0,1.2,14.0,29.0,25.45,0.0
2016,9,11,18,15,70.5,10.5,1.15,13.5,14.5,10.32,0.0
2016,9,11,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,45,45.0,6.0,1.1,12.0,7.0,0.0,0.0
2016,9,12,6,0,90.0,12.0,1.1,12.0,14.0,12.87,0.0
2016,9,12,6,15,238.0,25.5,1.15,12.5,51.5,41.93,16.08
2016,9,12,6,30,386.0,39.0,1.2,13.0,89.0,90.66,52.58
2016,9,12,6,45,481.0,47.0,1.25,13.5,139.0,140.89,92.77
2016,9,12,7,0,576.0,55.0,1.3,14.0,189.0,202.11,144.53
2016,9,12,7,15,288.0,71.0,1.25,14.0,138.0,163.39,125.19
2016,9,12,7,30,0.0,87.0,1.2,14.0,87.0,84.46,66.12
2016,9,12,7,45,15.5,124.0,1.2,14.5,130.5,127.53,101.83
2016,9,12,8,0,31.0,161.0,1.2,15.0,174.0,175.2,140.43
2016,9,12,8,15,62.5,190.5,1.2,15.5,221.0,223.57,178.95
2016,9,12,8,30,94.0,220.0,1.2,16.0,268.0,275.21,219.38
2016,9,12,8,45,195.5,235.5,1.2,16.5,347.5,363.38,288.47
2016,9,12,9,0,297.0,251.0,1.2,17.0,427.0,461.6,362.98
2016,9,12,9,15,585.0,173.0,1.2,17.0,550.0,606.4,474.47
2016,9,12,9,30,873.0,95.0,1.2,17.0,673.0,758.85,583.82
2016,9,12,9,45,884.0,96.5,1.25,17.5,708.5,800.8,609.2
2016,9,12,10,0,895.0,98.0,1.3,18.0,744.0,840.61,634.09
2016,9,12,10,15,902.5,99.5,1.3,18.0,772.5,875.07,655.72
2016,9,12,10,30,910.0,101.0,1.3,18.0,801.0,906.75,675.42
2016,9,12,10,45,913.5,103.0,1.3,18.0,822.0,932.41,691.11
2016,9,12,11,0,917.0,105.0,1.3,18.0,843.0,954.79,704.72
2016,9,12,11,15,920.5,105.5,1.3,18.0,856.5,972.17,715.17
2016,9,12,11,30,924.0,106.0,1.3,18.0,870.0,986.05,723.51
2016,9,12,11,45,923.0,107.5,1.35,18.5,875.0,993.18,727.12
2016,9,12,12,0,922.0,109.0,1.4,19.0,880.0,996.63,728.58
2016,9,12,12,15,922.0,108.5,1.4,18.5,877.0,995.23,729.05
2016,9,12,12,30,922.0,108.0,1.4,18.0,874.0,990.16,727.35
2016,9,12,12,45,926.0,104.0,1.45,18.0,865.0,981.44,722.89
2016,9,12,13,0,930.0,100.0,1.5,18.0,856.0,969.0,716.13
2016,9,12,13,15,926.0,99.5,1.5,18.0,837.5,949.36,704.04
2016,9,12,13,30,922.0,99.0,1.5,18.0,819.0,926.36,689.86
2016,9,12,13,45,918.0,97.0,1.55,18.0,793.5,898.5,673.16
2016,9,12,14,0,914.0,95.0,1.6,18.0,768.0,867.54,654.29
2016,9,12,14,15,906.0,93.0,1.6,17.5,735.0,830.41,631.69
2016,9,12,14,30,898.0,91.0,1.6,17.0,702.0,790.77,607.1
2016,9,12,14,45,888.0,88.5,1.65,17.0,663.0,746.81,578.49
2016,9,12,15,0,878.0,86.0,1.7,17.0,624.0,700.93,548.04
2016,9,12,15,15,862.5,83.5,1.7,16.5,579.5,649.81,512.55
2016,9,12,15,30,847.0,81.0,1.7,16.0,535.0,599.57,475.57
2016,9,12,15,45,827.5,77.5,1.7,16.0,486.0,543.27,431.92
2016,9,12,16,0,808.0,74.0,1.7,16.0,437.0,487.01,386.86
2016,9,12,16,15,776.5,70.0,1.7,15.5,384.5,425.2,336.58
2016,9,12,16,30,745.0,66.0,1.7,15.0,332.0,365.34,285.98
2016,9,12,16,45,699.0,61.0,1.7,14.5,278.5,301.87,231.02
2016,9,12,17,0,653.0,56.0,1.7,14.0,225.0,242.65,178.3
2016,9,12,17,15,578.0,48.5,1.65,13.5,173.0,179.14,122.89
2016,9,12,17,30,503.0,41.0,1.6,13.0,121.0,124.06,76.13
2016,9,12,17,45,367.5,30.5,1.6,12.5,76.5,68.65,34.55
2016,9,12,18,0,232.0,20.0,1.6,12.0,32.0,28.02,0.0
2016,9,12,18,15,116.0,10.0,1.55,12.0,16.0,9.83,0.0
2016,9,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,1.5,1.15,13.0,1.5,1.44,0.0
2016,9,13,6,30,0.0,3.0,1.2,13.0,3.0,2.89,0.0
2016,9,13,6,45,0.0,5.5,1.25,13.5,5.5,5.3,0.0
2016,9,13,7,0,0.0,8.0,1.3,14.0,8.0,7.71,0.96
2016,9,13,7,15,0.0,10.5,1.3,14.0,10.5,10.12,3.06
2016,9,13,7,30,0.0,13.0,1.3,14.0,13.0,12.54,5.14
2016,9,13,7,45,0.0,29.0,1.3,14.5,29.0,27.99,18.32
2016,9,13,8,0,0.0,45.0,1.3,15.0,45.0,43.47,31.32
2016,9,13,8,15,0.0,52.5,1.25,15.0,52.5,50.73,37.31
2016,9,13,8,30,0.0,60.0,1.2,15.0,60.0,58.0,43.25
2016,9,13,8,45,0.0,76.0,1.2,15.5,76.0,73.51,55.88
2016,9,13,9,0,0.0,92.0,1.2,16.0,92.0,89.03,68.34
2016,9,13,9,15,0.0,74.0,1.15,16.0,74.0,71.59,53.81
2016,9,13,9,30,0.0,56.0,1.1,16.0,56.0,54.17,39.36
2016,9,13,9,45,0.0,81.0,1.05,16.5,81.0,78.4,59.05
2016,9,13,10,0,0.0,106.0,1.0,17.0,106.0,102.79,78.5
2016,9,13,10,15,0.0,111.5,1.0,17.0,111.5,108.2,82.66
2016,9,13,10,30,0.0,117.0,1.0,17.0,117.0,113.63,86.88
2016,9,13,10,45,46.5,249.5,1.0,17.5,287.0,293.5,228.55
2016,9,13,11,0,93.0,382.0,1.0,18.0,457.0,476.47,362.91
2016,9,13,11,15,294.0,347.5,1.0,18.0,589.0,644.26,486.54
2016,9,13,11,30,495.0,313.0,1.0,18.0,721.0,807.72,601.02
2016,9,13,11,45,249.5,241.5,1.05,18.0,447.0,494.65,378.78
2016,9,13,12,0,4.0,170.0,1.1,18.0,173.0,169.9,129.49
2016,9,13,12,15,4.0,169.0,1.1,18.0,172.5,168.91,129.79
2016,9,13,12,30,4.0,168.0,1.1,18.0,172.0,167.89,129.03
2016,9,13,12,45,220.0,247.0,1.1,18.5,425.5,469.76,364.82
2016,9,13,13,0,436.0,326.0,1.1,19.0,679.0,757.23,566.98
2016,9,13,13,15,431.5,321.0,1.1,19.0,663.0,739.88,552.15
2016,9,13,13,30,427.0,316.0,1.1,19.0,647.0,720.92,539.78
2016,9,13,13,45,477.0,287.0,1.1,19.0,645.5,722.37,543.05
2016,9,13,14,0,527.0,258.0,1.1,19.0,644.0,719.37,542.97
2016,9,13,14,15,535.5,237.5,1.1,19.0,614.5,687.2,521.81
2016,9,13,14,30,544.0,217.0,1.1,19.0,585.0,652.66,498.96
2016,9,13,14,45,641.0,177.5,1.15,19.0,586.0,662.98,509.4
2016,9,13,15,0,738.0,138.0,1.2,19.0,587.0,661.15,510.35
2016,9,13,15,15,716.0,133.0,1.15,18.5,542.0,608.53,472.63
2016,9,13,15,30,694.0,128.0,1.1,18.0,497.0,555.95,434.38
2016,9,13,15,45,662.5,123.0,1.1,18.0,448.0,498.49,390.85
2016,9,13,16,0,631.0,118.0,1.1,18.0,399.0,442.63,347.25
2016,9,13,16,15,590.5,110.5,1.05,17.5,348.0,382.18,299.23
2016,9,13,16,30,550.0,103.0,1.0,17.0,297.0,325.01,252.34
2016,9,13,16,45,493.5,93.0,1.0,17.0,246.0,262.37,199.91
2016,9,13,17,0,437.0,83.0,1.0,17.0,195.0,207.14,152.76
2016,9,13,17,15,359.0,69.5,0.95,16.5,147.0,149.89,105.08
2016,9,13,17,30,281.0,56.0,0.9,16.0,99.0,101.66,66.0
2016,9,13,17,45,177.5,37.0,0.85,15.5,60.5,54.78,30.22
2016,9,13,18,0,74.0,18.0,0.8,15.0,22.0,19.24,0.0
2016,9,13,18,15,37.0,9.0,0.75,14.5,11.0,8.85,0.0
2016,9,13,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,14,5,45,15.5,4.0,0.5,12.5,4.0,0.0,0.0
2016,9,14,6,0,31.0,8.0,0.5,13.0,8.0,8.18,0.0
2016,9,14,6,15,132.0,26.5,0.45,13.5,41.0,34.64,12.41
2016,9,14,6,30,233.0,45.0,0.4,14.0,74.0,75.94,46.65
2016,9,14,6,45,321.0,59.5,0.35,14.5,120.5,121.91,82.82
2016,9,14,7,0,409.0,74.0,0.3,15.0,167.0,178.21,128.91
2016,9,14,7,15,468.0,85.0,0.3,15.5,217.0,232.17,174.61
2016,9,14,7,30,527.0,96.0,0.3,16.0,267.0,293.89,225.93
2016,9,14,7,45,575.5,102.5,0.3,16.5,318.5,351.41,272.93
2016,9,14,8,0,624.0,109.0,0.3,17.0,370.0,413.21,321.76
2016,9,14,8,15,654.5,115.0,0.3,17.5,419.0,468.98,364.45
2016,9,14,8,30,685.0,121.0,0.3,18.0,468.0,526.41,406.84
2016,9,14,8,45,715.0,123.0,0.35,18.5,515.0,580.65,446.11
2016,9,14,9,0,745.0,125.0,0.4,19.0,562.0,635.74,484.85
2016,9,14,9,15,762.0,128.5,0.4,19.0,603.0,683.72,517.75
2016,9,14,9,30,779.0,132.0,0.4,19.0,644.0,729.0,547.47
2016,9,14,9,45,836.5,113.0,0.4,19.5,689.0,782.57,580.45
2016,9,14,10,0,894.0,94.0,0.4,20.0,734.0,833.06,610.55
2016,9,14,10,15,902.0,95.5,0.4,20.5,762.5,867.75,629.98
2016,9,14,10,30,910.0,97.0,0.4,21.0,791.0,899.69,647.65
2016,9,14,10,45,916.5,97.5,0.45,21.5,812.5,926.26,662.87
2016,9,14,11,0,923.0,98.0,0.5,22.0,834.0,949.65,676.19
2016,9,14,11,15,926.0,98.5,0.55,22.0,847.5,966.48,686.83
2016,9,14,11,30,929.0,99.0,0.6,22.0,861.0,979.78,695.52
2016,9,14,11,45,931.0,98.5,0.65,22.5,866.5,987.45,699.57
2016,9,14,12,0,933.0,98.0,0.7,23.0,872.0,991.45,701.56
2016,9,14,12,15,932.5,98.0,0.75,23.0,869.0,989.92,701.67
2016,9,14,12,30,932.0,98.0,0.8,23.0,866.0,984.69,699.69
2016,9,14,12,45,924.0,100.5,0.9,23.0,853.0,971.5,693.89
2016,9,14,13,0,916.0,103.0,1.0,23.0,840.0,954.85,685.96
2016,9,14,13,15,911.5,102.0,1.05,23.0,821.0,934.3,674.64
2016,9,14,13,30,907.0,101.0,1.1,23.0,802.0,910.45,661.22
2016,9,14,13,45,900.5,99.5,1.15,23.0,775.5,881.2,644.24
2016,9,14,14,0,894.0,98.0,1.2,23.0,749.0,849.04,625.25
2016,9,14,14,15,884.0,96.5,1.2,22.5,715.0,811.35,602.9
2016,9,14,14,30,874.0,95.0,1.2,22.0,681.0,771.36,578.73
2016,9,14,14,45,860.5,92.5,1.25,22.0,641.5,725.68,549.74
2016,9,14,15,0,847.0,90.0,1.3,22.0,602.0,680.97,520.93
2016,9,14,15,15,829.0,87.5,1.3,21.5,557.0,629.22,485.12
2016,9,14,15,30,811.0,85.0,1.3,21.0,512.0,576.85,447.49
2016,9,14,15,45,786.5,81.5,1.3,21.0,462.5,519.56,404.08
2016,9,14,16,0,762.0,78.0,1.3,21.0,413.0,462.91,359.72
2016,9,14,16,15,727.5,73.5,1.3,20.5,361.5,401.78,311.06
2016,9,14,16,30,693.0,69.0,1.3,20.0,310.0,343.18,262.58
2016,9,14,16,45,643.0,63.0,1.35,19.5,257.5,280.46,209.68
2016,9,14,17,0,593.0,57.0,1.4,19.0,205.0,222.61,159.57
2016,9,14,17,15,514.0,49.0,1.3,18.5,155.0,161.76,107.97
2016,9,14,17,30,435.0,41.0,1.2,18.0,105.0,109.89,65.48
2016,9,14,17,45,301.0,28.5,1.2,17.5,64.0,57.73,27.03
2016,9,14,18,0,167.0,16.0,1.2,17.0,23.0,21.41,0.0
2016,9,14,18,15,83.5,8.0,1.15,16.5,11.5,7.86,0.0
2016,9,14,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,15,6,15,207.0,17.0,0.6,13.5,42.0,30.54,7.02
2016,9,15,6,30,414.0,34.0,0.5,14.0,84.0,88.36,48.93
2016,9,15,6,45,504.5,42.0,0.45,14.5,133.5,139.06,89.33
2016,9,15,7,0,595.0,50.0,0.4,15.0,183.0,200.22,140.56
2016,9,15,7,15,649.5,55.5,0.4,15.5,235.5,257.97,190.93
2016,9,15,7,30,704.0,61.0,0.4,16.0,288.0,321.16,244.86
2016,9,15,7,45,742.0,65.0,0.45,16.5,341.0,381.01,295.15
2016,9,15,8,0,780.0,69.0,0.5,17.0,394.0,443.72,345.9
2016,9,15,8,15,805.5,72.0,0.5,17.5,444.0,501.32,390.65
2016,9,15,8,30,831.0,75.0,0.5,18.0,494.0,559.75,434.23
2016,9,15,8,45,850.5,77.5,0.55,18.5,540.5,612.41,472.65
2016,9,15,9,0,870.0,80.0,0.6,19.0,587.0,666.33,510.71
2016,9,15,9,15,883.5,82.0,0.65,19.5,628.5,714.74,542.07
2016,9,15,9,30,897.0,84.0,0.7,20.0,670.0,761.62,571.71
2016,9,15,9,45,909.0,84.5,0.75,20.5,705.5,803.9,597.84
2016,9,15,10,0,921.0,85.0,0.8,21.0,741.0,844.01,622.26
2016,9,15,10,15,928.0,86.5,0.85,21.0,770.0,878.57,644.07
2016,9,15,10,30,935.0,88.0,0.9,21.0,799.0,910.22,664.0
2016,9,15,10,45,940.0,88.5,0.95,21.5,820.0,935.92,678.85
2016,9,15,11,0,945.0,89.0,1.0,22.0,841.0,958.28,691.64
2016,9,15,11,15,948.0,89.5,1.05,22.0,854.0,975.34,702.49
2016,9,15,11,30,951.0,90.0,1.1,22.0,867.0,988.78,711.25
2016,9,15,11,45,952.5,90.5,1.15,22.5,872.0,997.12,715.6
2016,9,15,12,0,954.0,91.0,1.2,23.0,877.0,1001.7,717.77
2016,9,15,12,15,953.5,91.0,1.2,23.0,874.0,1000.05,716.72
2016,9,15,12,30,953.0,91.0,1.2,23.0,871.0,994.62,713.52
2016,9,15,12,45,941.5,95.5,1.25,23.0,857.5,980.11,705.64
2016,9,15,13,0,930.0,100.0,1.3,23.0,844.0,962.14,695.71
2016,9,15,13,15,925.5,99.0,1.35,23.0,824.5,941.27,683.97
2016,9,15,13,30,921.0,98.0,1.4,23.0,805.0,917.06,670.06
2016,9,15,13,45,913.0,97.0,1.45,23.0,778.0,886.65,652.06
2016,9,15,14,0,905.0,96.0,1.5,23.0,751.0,853.38,632.05
2016,9,15,14,15,895.5,94.5,1.5,22.5,717.5,815.69,609.51
2016,9,15,14,30,886.0,93.0,1.5,22.0,684.0,775.63,585.07
2016,9,15,14,45,871.5,91.0,1.5,22.0,643.5,729.28,554.82
2016,9,15,15,0,857.0,89.0,1.5,22.0,603.0,681.42,523.11
2016,9,15,15,15,839.0,86.5,1.5,21.5,557.5,631.76,488.5
2016,9,15,15,30,821.0,84.0,1.5,21.0,512.0,578.93,450.26
2016,9,15,15,45,794.0,81.0,1.55,21.0,462.0,520.36,405.86
2016,9,15,16,0,767.0,78.0,1.6,21.0,412.0,462.66,360.56
2016,9,15,16,15,731.5,73.5,1.55,20.5,359.5,400.91,310.89
2016,9,15,16,30,696.0,69.0,1.5,20.0,307.0,341.82,261.61
2016,9,15,16,45,642.0,63.5,1.5,19.5,254.0,278.3,207.81
2016,9,15,17,0,588.0,58.0,1.5,19.0,201.0,220.1,157.36
2016,9,15,17,15,504.5,49.5,1.45,18.0,150.5,158.37,105.48
2016,9,15,17,30,421.0,41.0,1.4,17.0,100.0,106.17,63.1
2016,9,15,17,45,279.5,28.0,1.35,16.5,60.0,54.21,24.57
2016,9,15,18,0,138.0,15.0,1.3,16.0,20.0,18.94,0.0
2016,9,15,18,15,69.0,7.5,1.25,15.5,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,6,15,203.0,16.5,0.65,12.5,40.5,29.53,5.53
2016,9,16,6,30,406.0,33.0,0.5,13.0,81.0,86.04,47.44
2016,9,16,6,45,498.5,41.5,0.4,13.5,130.5,137.04,88.11
2016,9,16,7,0,591.0,50.0,0.3,14.0,180.0,198.75,139.74
2016,9,16,7,15,646.5,55.5,0.25,14.5,232.5,256.46,189.98
2016,9,16,7,30,702.0,61.0,0.2,15.0,285.0,319.78,243.77
2016,9,16,7,45,740.5,65.0,0.15,15.5,338.0,379.67,293.44
2016,9,16,8,0,779.0,69.0,0.1,16.0,391.0,442.47,343.34
2016,9,16,8,15,805.0,72.0,0.05,16.5,441.5,500.22,387.5
2016,9,16,8,30,831.0,75.0,0.0,17.0,492.0,558.84,430.57
2016,9,16,8,45,850.5,77.5,0.0,18.0,538.5,611.42,467.03
2016,9,16,9,0,870.0,80.0,0.0,19.0,585.0,665.27,502.85
2016,9,16,9,15,884.0,82.0,0.05,19.5,626.5,713.96,533.37
2016,9,16,9,30,898.0,84.0,0.1,20.0,668.0,761.16,562.28
2016,9,16,9,45,908.0,85.5,0.15,21.0,703.5,802.92,586.16
2016,9,16,10,0,918.0,87.0,0.2,22.0,739.0,842.37,608.28
2016,9,16,10,15,925.5,88.5,0.25,22.5,767.5,877.19,628.41
2016,9,16,10,30,933.0,90.0,0.3,23.0,796.0,909.12,646.71
2016,9,16,10,45,938.5,90.5,0.4,23.5,817.0,935.13,662.36
2016,9,16,11,0,944.0,91.0,0.5,24.0,838.0,957.83,676.17
2016,9,16,11,15,947.0,91.5,0.55,24.0,851.0,974.78,686.81
2016,9,16,11,30,950.0,92.0,0.6,24.0,864.0,988.12,695.44
2016,9,16,11,45,950.5,92.5,0.7,24.5,869.0,995.43,700.31
2016,9,16,12,0,951.0,93.0,0.8,25.0,874.0,998.96,703.04
2016,9,16,12,15,950.5,93.0,0.85,25.0,870.5,997.23,703.01
2016,9,16,12,30,950.0,93.0,0.9,25.0,867.0,991.73,700.85
2016,9,16,12,45,944.0,94.0,0.95,25.0,854.5,978.47,694.04
2016,9,16,13,0,938.0,95.0,1.0,25.0,842.0,961.65,685.16
2016,9,16,13,15,933.0,94.0,1.05,24.5,822.5,940.12,674.67
2016,9,16,13,30,928.0,93.0,1.1,24.0,803.0,915.24,662.01
2016,9,16,13,45,919.5,92.5,1.15,24.0,775.0,884.72,644.34
2016,9,16,14,0,911.0,92.0,1.2,24.0,747.0,851.34,624.67
2016,9,16,14,15,901.0,90.5,1.15,24.0,713.0,813.02,600.23
2016,9,16,14,30,891.0,89.0,1.1,24.0,679.0,772.35,574.11
2016,9,16,14,45,875.5,87.5,1.1,24.0,638.0,725.61,544.22
2016,9,16,15,0,860.0,86.0,1.1,24.0,597.0,677.42,512.92
2016,9,16,15,15,841.5,83.5,1.1,23.5,551.5,627.3,478.56
2016,9,16,15,30,823.0,81.0,1.1,23.0,506.0,574.08,440.69
2016,9,16,15,45,796.5,78.0,1.1,23.0,456.0,515.74,396.89
2016,9,16,16,0,770.0,75.0,1.1,23.0,406.0,458.23,352.22
2016,9,16,16,15,734.5,70.5,1.05,22.5,354.0,396.42,303.2
2016,9,16,16,30,699.0,66.0,1.0,22.0,302.0,337.1,254.39
2016,9,16,16,45,645.0,60.5,0.95,21.5,249.0,273.77,201.32
2016,9,16,17,0,591.0,55.0,0.9,21.0,196.0,215.61,151.48
2016,9,16,17,15,507.5,46.5,0.85,20.0,146.0,154.04,100.43
2016,9,16,17,30,424.0,38.0,0.8,19.0,96.0,102.02,58.79
2016,9,16,17,45,280.0,25.5,0.75,18.0,56.5,50.33,20.62
2016,9,16,18,0,136.0,13.0,0.7,17.0,17.0,16.42,0.0
2016,9,16,18,15,68.0,6.5,0.65,16.5,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,17,6,15,184.5,17.0,0.6,13.0,38.0,28.56,4.11
2016,9,17,6,30,369.0,34.0,0.5,13.0,76.0,82.13,45.67
2016,9,17,6,45,464.0,43.0,0.45,13.5,124.5,131.81,85.14
2016,9,17,7,0,559.0,52.0,0.4,14.0,173.0,192.53,135.8
2016,9,17,7,15,616.0,58.0,0.35,14.5,225.0,249.35,185.24
2016,9,17,7,30,673.0,64.0,0.3,15.0,277.0,311.98,238.52
2016,9,17,7,45,714.0,68.0,0.25,16.0,329.5,371.13,287.17
2016,9,17,8,0,755.0,72.0,0.2,17.0,382.0,433.63,336.24
2016,9,17,8,15,781.5,75.5,0.15,18.0,431.5,490.9,379.25
2016,9,17,8,30,808.0,79.0,0.1,19.0,481.0,549.14,420.97
2016,9,17,8,45,828.5,81.0,0.1,20.0,527.0,602.67,457.95
2016,9,17,9,0,849.0,83.0,0.1,21.0,573.0,653.53,491.68
2016,9,17,9,15,863.0,85.0,0.15,21.5,614.0,701.28,522.14
2016,9,17,9,30,877.0,87.0,0.2,22.0,655.0,747.58,550.69
2016,9,17,9,45,890.5,87.5,0.25,23.0,690.5,790.16,575.3
2016,9,17,10,0,904.0,88.0,0.3,24.0,726.0,830.71,598.24
2016,9,17,10,15,911.0,89.0,0.35,24.5,754.0,864.07,617.53
2016,9,17,10,30,918.0,90.0,0.4,25.0,782.0,894.57,635.02
2016,9,17,10,45,923.5,91.0,0.5,25.5,802.5,920.7,650.8
2016,9,17,11,0,929.0,92.0,0.6,26.0,823.0,943.58,664.68
2016,9,17,11,15,931.5,92.5,0.65,26.0,836.0,959.78,674.83
2016,9,17,11,30,934.0,93.0,0.7,26.0,849.0,972.4,683.0
2016,9,17,11,45,935.5,93.0,0.75,26.0,853.5,979.9,688.22
2016,9,17,12,0,937.0,93.0,0.8,26.0,858.0,983.7,691.38
2016,9,17,12,15,936.0,92.5,0.85,26.0,854.5,980.89,690.66
2016,9,17,12,30,935.0,92.0,0.9,26.0,851.0,974.36,687.85
2016,9,17,12,45,927.0,94.5,0.95,26.0,838.0,960.96,680.91
2016,9,17,13,0,919.0,97.0,1.0,26.0,825.0,944.09,671.95
2016,9,17,13,15,914.0,96.0,1.0,26.0,805.5,922.81,659.42
2016,9,17,13,30,909.0,95.0,1.0,26.0,786.0,898.25,644.89
2016,9,17,13,45,902.0,93.5,1.05,26.0,759.0,868.33,627.71
2016,9,17,14,0,895.0,92.0,1.1,26.0,732.0,835.52,608.54
2016,9,17,14,15,885.0,90.5,1.1,25.5,698.0,797.66,586.33
2016,9,17,14,30,875.0,89.0,1.1,25.0,664.0,757.51,562.3
2016,9,17,14,45,861.5,86.5,1.1,25.0,624.0,711.7,532.99
2016,9,17,15,0,848.0,84.0,1.1,25.0,584.0,664.35,502.21
2016,9,17,15,15,829.0,81.5,1.1,24.5,539.0,614.43,467.79
2016,9,17,15,30,810.0,79.0,1.1,24.0,494.0,561.52,430.08
2016,9,17,15,45,784.0,76.0,1.1,24.0,444.5,504.13,386.95
2016,9,17,16,0,758.0,73.0,1.1,24.0,395.0,447.57,342.96
2016,9,17,16,15,722.0,68.5,1.05,23.5,343.5,386.28,294.34
2016,9,17,16,30,686.0,64.0,1.0,23.0,292.0,327.58,246.04
2016,9,17,16,45,631.5,58.5,1.0,22.5,240.0,265.01,193.77
2016,9,17,17,0,577.0,53.0,1.0,22.0,188.0,207.71,144.81
2016,9,17,17,15,492.0,45.0,0.9,21.0,139.0,147.5,95.09
2016,9,17,17,30,407.0,37.0,0.8,20.0,90.0,97.02,55.03
2016,9,17,17,45,260.0,24.5,0.7,19.0,52.5,46.29,17.08
2016,9,17,18,0,113.0,12.0,0.6,18.0,15.0,14.41,0.0
2016,9,17,18,15,56.5,6.0,0.55,17.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,186.0,16.5,0.7,15.5,37.0,27.93,2.12
2016,9,18,6,30,372.0,33.0,0.6,16.0,74.0,81.22,44.07
2016,9,18,6,45,463.0,42.0,0.55,17.0,122.0,130.23,82.64
2016,9,18,7,0,554.0,51.0,0.5,18.0,170.0,189.8,131.69
2016,9,18,7,15,612.0,57.5,0.5,18.5,222.0,247.07,180.98
2016,9,18,7,30,670.0,64.0,0.5,19.0,274.0,310.27,234.34
2016,9,18,7,45,707.5,69.0,0.5,20.0,326.0,368.76,282.39
2016,9,18,8,0,745.0,74.0,0.5,21.0,378.0,430.28,330.78
2016,9,18,8,15,772.5,77.5,0.45,22.0,428.0,487.51,373.59
2016,9,18,8,30,800.0,81.0,0.4,23.0,478.0,545.81,415.11
2016,9,18,8,45,819.5,84.5,0.35,24.0,524.0,599.92,451.71
2016,9,18,9,0,839.0,88.0,0.3,25.0,570.0,653.67,486.4
2016,9,18,9,15,854.0,90.0,0.25,25.5,611.0,699.17,514.17
2016,9,18,9,30,869.0,92.0,0.2,26.0,652.0,745.8,541.22
2016,9,18,9,45,885.0,91.5,0.15,27.0,688.5,788.88,564.23
2016,9,18,10,0,901.0,91.0,0.1,28.0,725.0,830.11,585.58
2016,9,18,10,15,908.5,92.5,0.15,28.5,753.0,864.27,604.67
2016,9,18,10,30,916.0,94.0,0.2,29.0,781.0,895.59,622.07
2016,9,18,10,45,921.0,95.5,0.25,29.5,801.5,921.69,636.32
2016,9,18,11,0,926.0,97.0,0.3,30.0,822.0,944.53,648.71
2016,9,18,11,15,929.0,97.5,0.4,30.0,835.0,961.05,659.84
2016,9,18,11,30,932.0,98.0,0.5,30.0,848.0,974.02,669.14
2016,9,18,11,45,932.0,98.5,0.6,30.0,852.5,980.56,674.8
2016,9,18,12,0,932.0,99.0,0.7,30.0,857.0,983.4,678.44
2016,9,18,12,15,931.0,99.0,0.75,30.0,853.5,981.05,678.08
2016,9,18,12,30,930.0,99.0,0.8,30.0,850.0,975.0,675.66
2016,9,18,12,45,914.0,105.0,0.85,30.0,834.0,957.98,666.72
2016,9,18,13,0,898.0,111.0,0.9,30.0,818.0,937.7,655.94
2016,9,18,13,15,892.5,110.0,0.9,30.0,798.5,916.26,643.57
2016,9,18,13,30,887.0,109.0,0.9,30.0,779.0,891.64,629.27
2016,9,18,13,45,880.0,107.0,0.95,30.0,752.0,861.65,612.39
2016,9,18,14,0,873.0,105.0,1.0,30.0,725.0,828.86,593.6
2016,9,18,14,15,862.0,103.0,1.0,29.5,691.0,790.32,571.35
2016,9,18,14,30,851.0,101.0,1.0,29.0,657.0,752.94,549.58
2016,9,18,14,45,837.0,98.0,1.05,29.0,617.0,706.77,521.06
2016,9,18,15,0,823.0,95.0,1.1,29.0,577.0,659.16,490.34
2016,9,18,15,15,803.0,92.0,1.1,28.5,531.5,606.63,454.69
2016,9,18,15,30,783.0,89.0,1.1,28.0,486.0,553.75,417.56
2016,9,18,15,45,756.5,85.0,1.1,28.0,436.5,496.33,375.04
2016,9,18,16,0,730.0,81.0,1.1,28.0,387.0,439.85,331.77
2016,9,18,16,15,691.5,76.0,1.05,27.0,335.5,378.87,284.71
2016,9,18,16,30,653.0,71.0,1.0,26.0,284.0,320.37,237.78
2016,9,18,16,45,593.0,64.5,0.95,25.5,231.5,256.86,185.55
2016,9,18,17,0,533.0,58.0,0.9,25.0,179.0,199.44,137.46
2016,9,18,17,15,445.0,48.0,0.85,23.5,131.0,139.45,89.2
2016,9,18,17,30,357.0,38.0,0.8,22.0,83.0,89.62,50.56
2016,9,18,17,45,213.0,23.5,0.8,21.0,46.5,40.34,12.74
2016,9,18,18,0,69.0,9.0,0.8,20.0,10.0,10.2,0.0
2016,9,18,18,15,34.5,4.5,0.8,19.5,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
