Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,19,6,15,122.0,18.0,0.75,19.5,31.5,24.91,0.0
2016,9,19,6,30,244.0,36.0,0.6,20.0,63.0,67.71,37.76
2016,9,19,6,45,332.0,50.0,0.5,20.5,108.0,113.28,73.04
2016,9,19,7,0,420.0,64.0,0.4,21.0,153.0,170.22,118.82
2016,9,19,7,15,481.0,74.0,0.35,21.5,203.0,224.31,163.86
2016,9,19,7,30,542.0,84.0,0.3,22.0,253.0,284.85,213.39
2016,9,19,7,45,582.5,92.0,0.3,22.5,302.5,340.99,258.79
2016,9,19,8,0,623.0,100.0,0.3,23.0,352.0,400.55,305.26
2016,9,19,8,15,654.0,106.0,0.35,23.5,401.0,456.17,347.62
2016,9,19,8,30,685.0,112.0,0.4,24.0,450.0,513.48,389.82
2016,9,19,8,45,706.5,117.5,0.5,25.0,494.5,565.77,426.78
2016,9,19,9,0,728.0,123.0,0.6,26.0,539.0,618.18,462.69
2016,9,19,9,15,746.0,126.5,0.65,26.0,579.0,665.8,495.67
2016,9,19,9,30,764.0,130.0,0.7,26.0,619.0,712.61,527.16
2016,9,19,9,45,797.5,124.0,0.75,26.5,659.0,758.27,555.42
2016,9,19,10,0,831.0,118.0,0.8,27.0,699.0,805.24,584.11
2016,9,19,10,15,839.5,119.5,0.85,27.0,726.5,838.47,604.75
2016,9,19,10,30,848.0,121.0,0.9,27.0,754.0,869.12,623.85
2016,9,19,10,45,856.0,121.5,0.95,27.5,775.5,895.49,639.0
2016,9,19,11,0,864.0,122.0,1.0,28.0,797.0,913.73,649.06
2016,9,19,11,15,868.0,123.0,1.0,28.0,809.5,930.74,658.97
2016,9,19,11,30,872.0,124.0,1.0,28.0,822.0,944.46,666.93
2016,9,19,11,45,872.5,124.5,1.05,28.5,826.5,951.0,670.12
2016,9,19,12,0,873.0,125.0,1.1,29.0,831.0,954.07,671.36
2016,9,19,12,15,872.0,124.5,1.1,29.0,827.5,951.2,669.6
2016,9,19,12,30,871.0,124.0,1.1,29.0,824.0,944.86,665.9
2016,9,19,12,45,868.0,123.5,1.15,29.0,812.5,933.25,659.9
2016,9,19,13,0,865.0,123.0,1.2,29.0,801.0,918.3,651.91
2016,9,19,13,15,859.5,122.0,1.2,28.5,781.5,902.38,643.94
2016,9,19,13,30,854.0,121.0,1.2,28.0,762.0,878.14,630.7
2016,9,19,13,45,847.5,118.0,1.2,28.0,735.0,847.94,612.44
2016,9,19,14,0,841.0,115.0,1.2,28.0,708.0,815.02,592.37
2016,9,19,14,15,829.0,113.0,1.2,27.5,674.0,776.33,569.5
2016,9,19,14,30,817.0,111.0,1.2,27.0,640.0,735.64,544.99
2016,9,19,14,45,799.0,108.5,1.2,27.0,599.5,688.41,514.58
2016,9,19,15,0,781.0,106.0,1.2,27.0,559.0,640.16,481.6
2016,9,19,15,15,759.0,102.5,1.2,26.5,514.0,587.65,445.35
2016,9,19,15,30,737.0,99.0,1.2,26.0,469.0,535.97,408.47
2016,9,19,15,45,699.0,96.5,1.2,26.0,418.5,476.24,363.64
2016,9,19,16,0,661.0,94.0,1.2,26.0,368.0,418.7,319.13
2016,9,19,16,15,619.5,87.5,1.15,25.0,317.5,358.11,271.96
2016,9,19,16,30,578.0,81.0,1.1,24.0,267.0,300.9,225.76
2016,9,19,16,45,505.5,73.5,1.1,23.5,215.0,236.82,173.26
2016,9,19,17,0,433.0,66.0,1.1,23.0,163.0,180.36,126.44
2016,9,19,17,15,346.5,53.0,1.0,22.0,117.5,122.98,80.22
2016,9,19,17,30,260.0,40.0,0.9,21.0,72.0,76.79,44.41
2016,9,19,17,45,130.0,20.0,0.8,20.5,36.0,29.33,6.47
2016,9,19,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,6,15,81.0,19.5,0.7,14.5,28.5,23.69,0.0
2016,9,20,6,30,162.0,39.0,0.7,15.0,57.0,60.7,36.17
2016,9,20,6,45,266.0,54.0,0.7,15.5,102.0,105.22,70.57
2016,9,20,7,0,370.0,69.0,0.7,16.0,147.0,162.02,116.35
2016,9,20,7,15,432.0,80.5,0.7,16.5,195.5,214.66,161.06
2016,9,20,7,30,494.0,92.0,0.7,17.0,244.0,273.96,210.86
2016,9,20,7,45,562.0,94.0,0.75,17.5,297.0,334.08,260.54
2016,9,20,8,0,630.0,96.0,0.8,18.0,350.0,399.0,312.85
2016,9,20,8,15,547.0,129.0,0.8,18.5,369.5,421.93,331.24
2016,9,20,8,30,464.0,162.0,0.8,19.0,389.0,437.63,342.75
2016,9,20,8,45,459.0,182.0,0.85,19.5,424.5,478.39,372.85
2016,9,20,9,0,454.0,202.0,0.9,20.0,460.0,517.54,400.65
2016,9,20,9,15,266.5,243.0,0.9,20.5,397.0,443.81,342.32
2016,9,20,9,30,79.0,284.0,0.9,21.0,334.0,347.58,266.24
2016,9,20,9,45,458.5,196.5,0.95,21.5,513.0,571.06,438.74
2016,9,20,10,0,838.0,109.0,1.0,22.0,692.0,799.82,597.32
2016,9,20,10,15,846.5,111.0,1.0,22.0,720.0,833.68,615.94
2016,9,20,10,30,855.0,113.0,1.0,22.0,748.0,860.37,632.16
2016,9,20,10,45,863.5,112.5,1.05,22.5,769.0,885.92,647.25
2016,9,20,11,0,872.0,112.0,1.1,23.0,790.0,908.54,660.43
2016,9,20,11,15,875.5,113.0,1.15,23.0,802.5,925.12,671.08
2016,9,20,11,30,879.0,114.0,1.2,23.0,815.0,938.36,679.78
2016,9,20,11,45,881.5,113.5,1.25,23.0,819.5,945.65,684.83
2016,9,20,12,0,884.0,113.0,1.3,23.0,824.0,949.45,687.86
2016,9,20,12,15,883.0,112.5,1.35,23.0,820.5,946.47,686.73
2016,9,20,12,30,882.0,112.0,1.4,23.0,817.0,939.99,683.54
2016,9,20,12,45,880.0,111.0,1.45,23.0,805.5,928.58,677.31
2016,9,20,13,0,878.0,110.0,1.5,23.0,794.0,913.76,668.99
2016,9,20,13,15,873.0,109.0,1.5,23.0,774.5,892.97,656.19
2016,9,20,13,30,868.0,108.0,1.5,23.0,755.0,869.07,641.45
2016,9,20,13,45,860.5,106.0,1.55,23.0,728.5,839.01,623.2
2016,9,20,14,0,853.0,104.0,1.6,23.0,702.0,806.26,603.03
2016,9,20,14,15,841.5,102.0,1.6,22.5,668.5,771.52,581.95
2016,9,20,14,30,830.0,100.0,1.6,22.0,635.0,730.79,556.45
2016,9,20,14,45,815.0,98.0,1.65,22.0,595.0,685.77,526.93
2016,9,20,15,0,800.0,96.0,1.7,22.0,555.0,639.45,494.77
2016,9,20,15,15,779.5,92.5,1.7,21.5,510.5,587.11,457.29
2016,9,20,15,30,759.0,89.0,1.7,21.0,466.0,534.54,418.41
2016,9,20,15,45,730.5,85.0,1.7,21.0,417.5,477.35,373.96
2016,9,20,16,0,702.0,81.0,1.7,21.0,369.0,421.87,329.41
2016,9,20,16,15,662.5,76.0,1.65,20.5,318.5,361.74,280.36
2016,9,20,16,30,623.0,71.0,1.6,20.0,268.0,304.7,232.27
2016,9,20,16,45,562.0,64.0,1.6,19.5,217.0,242.46,179.4
2016,9,20,17,0,501.0,57.0,1.6,19.0,166.0,186.5,131.15
2016,9,20,17,15,409.0,47.0,1.5,18.0,119.5,128.29,83.17
2016,9,20,17,30,317.0,37.0,1.4,17.0,73.0,80.76,45.65
2016,9,20,17,45,158.5,18.5,1.35,16.5,36.5,29.44,3.24
2016,9,20,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,6,15,7.0,17.0,1.15,13.0,18.0,16.84,0.0
2016,9,21,6,30,14.0,34.0,1.2,13.0,36.0,35.16,21.96
2016,9,21,6,45,36.0,55.5,1.25,13.5,62.5,61.45,44.34
2016,9,21,7,0,58.0,77.0,1.3,14.0,89.0,90.42,68.78
2016,9,21,7,15,69.5,99.0,1.35,14.0,117.5,119.41,93.74
2016,9,21,7,30,81.0,121.0,1.4,14.0,146.0,149.74,119.55
2016,9,21,7,45,92.0,142.5,1.45,14.5,176.0,180.61,145.17
2016,9,21,8,0,103.0,164.0,1.5,15.0,206.0,216.01,173.95
2016,9,21,8,15,229.5,174.0,1.55,15.0,281.5,300.85,242.9
2016,9,21,8,30,356.0,184.0,1.6,15.0,357.0,394.46,317.7
2016,9,21,8,45,590.0,136.0,1.65,15.5,455.5,512.42,410.8
2016,9,21,9,0,824.0,88.0,1.7,16.0,554.0,640.5,508.78
2016,9,21,9,15,839.5,90.5,1.75,16.0,594.5,688.82,543.15
2016,9,21,9,30,855.0,93.0,1.8,16.0,635.0,732.69,573.39
2016,9,21,9,45,871.5,92.5,1.85,16.5,671.0,775.38,601.4
2016,9,21,10,0,888.0,92.0,1.9,17.0,707.0,816.28,627.8
2016,9,21,10,15,896.0,93.5,1.9,17.0,735.0,850.22,649.85
2016,9,21,10,30,904.0,95.0,1.9,17.0,763.0,881.39,669.94
2016,9,21,10,45,911.0,95.0,1.95,17.0,784.0,907.1,686.82
2016,9,21,11,0,918.0,95.0,2.0,17.0,805.0,929.64,701.67
2016,9,21,11,15,921.5,96.0,2.0,17.0,818.0,946.78,712.42
2016,9,21,11,30,925.0,97.0,2.0,17.0,831.0,960.4,720.96
2016,9,21,11,45,926.5,97.0,2.0,17.0,836.0,967.48,725.3
2016,9,21,12,0,928.0,97.0,2.0,17.0,841.0,970.9,727.41
2016,9,21,12,15,928.5,97.0,2.0,17.0,838.5,969.69,726.64
2016,9,21,12,30,929.0,97.0,2.0,17.0,836.0,964.79,723.6
2016,9,21,12,45,927.0,96.5,2.05,17.0,825.0,953.38,716.98
2016,9,21,13,0,925.0,96.0,2.1,17.0,814.0,938.4,708.1
2016,9,21,13,15,922.0,95.5,2.15,17.0,795.5,919.03,696.35
2016,9,21,13,30,919.0,95.0,2.2,17.0,777.0,896.29,682.34
2016,9,21,13,45,914.5,93.5,2.25,17.0,751.0,867.96,664.48
2016,9,21,14,0,910.0,92.0,2.3,17.0,725.0,836.59,644.43
2016,9,21,14,15,902.0,90.0,2.35,16.5,692.0,799.08,621.07
2016,9,21,14,30,894.0,88.0,2.4,16.0,659.0,759.11,595.61
2016,9,21,14,45,882.0,86.0,2.45,16.0,619.5,714.08,564.96
2016,9,21,15,0,870.0,84.0,2.5,16.0,580.0,667.34,531.97
2016,9,21,15,15,852.0,81.5,2.45,16.0,534.5,617.11,493.46
2016,9,21,15,30,834.0,79.0,2.4,16.0,489.0,563.74,451.61
2016,9,21,15,45,811.0,75.0,2.4,16.0,439.5,505.84,405.21
2016,9,21,16,0,788.0,71.0,2.4,16.0,390.0,448.43,357.66
2016,9,21,16,15,750.0,67.0,2.35,15.5,337.0,385.63,304.85
2016,9,21,16,30,712.0,63.0,2.3,15.0,284.0,325.59,252.57
2016,9,21,16,45,654.0,57.0,2.25,15.0,231.0,260.82,195.22
2016,9,21,17,0,596.0,51.0,2.2,15.0,178.0,201.61,142.18
2016,9,21,17,15,496.5,42.5,2.1,14.5,128.0,138.37,88.78
2016,9,21,17,30,397.0,34.0,2.0,14.0,78.0,86.63,47.17
2016,9,21,17,45,198.5,17.0,1.95,13.5,39.0,29.81,0.0
2016,9,21,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,6,15,139.0,18.0,2.35,13.0,32.0,25.43,0.0
2016,9,22,6,30,278.0,36.0,2.4,13.0,64.0,71.39,39.61
2016,9,22,6,45,375.5,48.0,2.45,13.0,110.0,119.04,78.04
2016,9,22,7,0,473.0,60.0,2.5,13.0,156.0,177.69,127.42
2016,9,22,7,15,539.5,68.0,2.5,13.0,207.5,234.17,177.57
2016,9,22,7,30,606.0,76.0,2.5,13.0,259.0,297.61,233.57
2016,9,22,7,45,655.0,80.5,2.5,13.5,311.5,356.83,285.2
2016,9,22,8,0,704.0,85.0,2.5,14.0,364.0,420.18,338.74
2016,9,22,8,15,735.0,89.0,2.4,14.5,414.0,477.5,385.73
2016,9,22,8,30,766.0,93.0,2.3,15.0,464.0,535.51,431.55
2016,9,22,8,45,795.5,94.0,2.25,15.5,511.5,591.26,474.27
2016,9,22,9,0,825.0,95.0,2.2,16.0,559.0,647.53,515.97
2016,9,22,9,15,841.0,97.5,2.2,16.0,600.0,696.21,551.59
2016,9,22,9,30,857.0,100.0,2.2,16.0,641.0,743.62,584.26
2016,9,22,9,45,878.5,97.5,2.2,16.5,678.0,784.71,610.86
2016,9,22,10,0,900.0,95.0,2.2,17.0,715.0,827.6,638.36
2016,9,22,10,15,908.0,96.5,2.2,17.0,743.0,861.79,660.69
2016,9,22,10,30,916.0,98.0,2.2,17.0,771.0,893.17,681.02
2016,9,22,10,45,923.0,98.0,2.2,17.5,792.0,919.05,696.25
2016,9,22,11,0,930.0,98.0,2.2,18.0,813.0,941.71,709.31
2016,9,22,11,15,933.0,98.5,2.2,18.0,825.5,957.93,719.43
2016,9,22,11,30,936.0,99.0,2.2,18.0,838.0,970.57,727.32
2016,9,22,11,45,937.5,98.5,2.25,18.0,842.5,977.09,731.85
2016,9,22,12,0,939.0,98.0,2.3,18.0,847.0,979.89,734.11
2016,9,22,12,15,938.0,98.0,2.3,18.0,843.0,977.19,732.35
2016,9,22,12,30,937.0,98.0,2.3,18.0,839.0,970.76,728.31
2016,9,22,12,45,931.5,98.5,2.3,18.0,826.0,957.11,719.6
2016,9,22,13,0,926.0,99.0,2.3,18.0,813.0,939.93,708.71
2016,9,22,13,15,920.5,98.0,2.25,18.0,792.5,917.74,694.04
2016,9,22,13,30,915.0,97.0,2.2,18.0,772.0,892.27,677.25
2016,9,22,13,45,905.0,97.0,2.2,18.0,743.5,861.03,657.0
2016,9,22,14,0,895.0,97.0,2.2,18.0,715.0,827.08,634.83
2016,9,22,14,15,883.5,95.0,2.15,18.0,680.5,787.31,608.05
2016,9,22,14,30,872.0,93.0,2.1,18.0,646.0,745.36,579.57
2016,9,22,14,45,853.5,92.0,2.1,18.0,604.5,700.61,549.14
2016,9,22,15,0,835.0,91.0,2.1,18.0,563.0,651.51,513.85
2016,9,22,15,15,814.0,88.0,2.1,17.5,517.0,597.91,474.5
2016,9,22,15,30,793.0,85.0,2.1,17.0,471.0,544.06,433.64
2016,9,22,15,45,759.5,82.5,2.1,17.0,420.5,484.35,386.09
2016,9,22,16,0,726.0,80.0,2.1,17.0,370.0,426.83,338.79
2016,9,22,16,15,684.0,74.5,2.05,16.5,318.0,364.09,286.5
2016,9,22,16,30,642.0,69.0,2.0,16.0,266.0,304.72,235.35
2016,9,22,16,45,577.0,62.5,2.0,16.0,214.0,241.18,179.91
2016,9,22,17,0,512.0,56.0,2.0,16.0,162.0,184.34,129.89
2016,9,22,17,15,409.5,45.5,1.9,15.5,114.5,123.78,79.69
2016,9,22,17,30,307.0,35.0,1.8,15.0,67.0,75.16,41.1
2016,9,22,17,45,153.5,17.5,1.75,14.5,33.5,26.58,0.0
2016,9,22,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,6,15,173.5,14.5,1.0,11.5,31.5,24.11,0.0
2016,9,23,6,30,347.0,29.0,0.9,12.0,63.0,72.81,37.75
2016,9,23,6,45,450.0,38.0,0.85,12.5,110.5,121.84,77.13
2016,9,23,7,0,553.0,47.0,0.8,13.0,158.0,182.87,128.11
2016,9,23,7,15,613.0,53.0,0.8,13.5,209.0,239.68,178.32
2016,9,23,7,30,673.0,59.0,0.8,14.0,260.0,302.4,232.91
2016,9,23,7,45,715.0,59.5,0.8,15.0,308.5,357.9,280.31
2016,9,23,8,0,757.0,60.0,0.8,16.0,357.0,416.58,328.44
2016,9,23,8,15,605.0,110.0,0.85,16.5,367.5,432.37,342.12
2016,9,23,8,30,453.0,160.0,0.9,17.0,378.0,427.98,338.52
2016,9,23,8,45,653.0,118.0,0.95,17.5,465.5,530.31,417.94
2016,9,23,9,0,853.0,76.0,1.0,18.0,553.0,641.49,500.85
2016,9,23,9,15,866.5,78.0,1.05,18.5,592.5,688.58,532.05
2016,9,23,9,30,880.0,80.0,1.1,19.0,632.0,734.14,561.63
2016,9,23,9,45,892.5,80.5,1.15,19.5,666.5,775.5,587.9
2016,9,23,10,0,905.0,81.0,1.2,20.0,701.0,814.74,612.44
2016,9,23,10,15,911.5,82.0,1.2,20.0,728.0,847.19,632.73
2016,9,23,10,30,918.0,83.0,1.2,20.0,755.0,876.73,651.05
2016,9,23,10,45,922.0,84.0,1.3,20.5,774.5,901.0,666.09
2016,9,23,11,0,926.0,85.0,1.4,21.0,794.0,921.96,679.01
2016,9,23,11,15,928.5,85.5,1.4,21.0,806.0,937.57,688.42
2016,9,23,11,30,931.0,86.0,1.4,21.0,818.0,949.61,695.68
2016,9,23,11,45,931.0,86.5,1.45,21.5,821.5,955.72,698.66
2016,9,23,12,0,931.0,87.0,1.5,22.0,825.0,958.12,699.45
2016,9,23,12,15,929.5,86.5,1.55,22.0,820.5,954.35,697.76
2016,9,23,12,30,928.0,86.0,1.6,22.0,816.0,946.89,693.87
2016,9,23,12,45,921.0,87.5,1.65,22.0,802.5,933.0,685.92
2016,9,23,13,0,914.0,89.0,1.7,22.0,789.0,915.67,675.85
2016,9,23,13,15,908.0,88.5,1.7,21.5,768.5,893.74,663.47
2016,9,23,13,30,902.0,88.0,1.7,21.0,748.0,868.6,648.98
2016,9,23,13,45,892.0,87.5,1.75,21.0,720.0,837.11,629.45
2016,9,23,14,0,882.0,87.0,1.8,21.0,692.0,802.97,607.98
2016,9,23,14,15,870.5,85.5,1.8,20.5,658.0,764.13,583.73
2016,9,23,14,30,859.0,84.0,1.8,20.0,624.0,723.18,557.67
2016,9,23,14,45,843.5,82.0,1.85,20.0,584.0,677.04,526.8
2016,9,23,15,0,828.0,80.0,1.9,20.0,544.0,629.59,493.51
2016,9,23,15,15,808.0,77.5,1.85,19.5,499.0,580.03,456.92
2016,9,23,15,30,788.0,75.0,1.8,19.0,454.0,527.67,417.15
2016,9,23,15,45,763.0,71.0,1.8,19.0,406.0,471.12,372.34
2016,9,23,16,0,738.0,67.0,1.8,19.0,358.0,415.39,326.69
2016,9,23,16,15,699.0,62.5,1.75,18.5,307.5,354.59,276.09
2016,9,23,16,30,660.0,58.0,1.7,18.0,257.0,296.78,226.33
2016,9,23,16,45,600.0,52.5,1.65,17.5,206.5,235.32,172.96
2016,9,23,17,0,540.0,47.0,1.6,17.0,156.0,179.77,124.18
2016,9,23,17,15,441.5,38.0,1.55,16.5,109.5,120.31,74.89
2016,9,23,17,30,343.0,29.0,1.5,16.0,63.0,72.31,36.65
2016,9,23,17,45,171.5,14.5,1.5,15.5,31.5,23.94,0.0
2016,9,23,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,6,15,194.0,13.0,0.6,12.5,31.5,23.62,0.0
2016,9,24,6,30,388.0,26.0,0.6,13.0,63.0,74.28,36.68
2016,9,24,6,45,488.5,33.5,0.65,14.0,110.5,123.42,76.18
2016,9,24,7,0,589.0,41.0,0.7,15.0,158.0,184.36,126.86
2016,9,24,7,15,647.5,46.5,0.65,15.5,209.5,242.13,177.66
2016,9,24,7,30,706.0,52.0,0.6,16.0,261.0,305.78,232.59
2016,9,24,7,45,744.5,55.5,0.6,16.5,313.0,364.69,282.78
2016,9,24,8,0,783.0,59.0,0.6,17.0,365.0,426.44,333.34
2016,9,24,8,15,809.5,62.0,0.65,17.5,414.5,482.49,378.1
2016,9,24,8,30,836.0,65.0,0.7,18.0,464.0,540.64,422.77
2016,9,24,8,45,855.5,67.0,0.75,19.0,509.5,593.98,461.5
2016,9,24,9,0,875.0,69.0,0.8,20.0,555.0,646.83,498.48
2016,9,24,9,15,889.0,71.0,0.85,20.5,596.0,695.07,530.4
2016,9,24,9,30,903.0,73.0,0.9,21.0,637.0,741.77,560.27
2016,9,24,9,45,916.0,73.0,0.95,22.0,672.0,783.66,585.33
2016,9,24,10,0,929.0,73.0,1.0,23.0,707.0,823.39,608.57
2016,9,24,10,15,936.0,74.0,1.0,23.5,734.5,856.84,627.82
2016,9,24,10,30,943.0,75.0,1.0,24.0,762.0,887.33,645.02
2016,9,24,10,45,948.5,76.0,1.05,24.5,782.5,913.35,660.09
2016,9,24,11,0,954.0,77.0,1.1,25.0,803.0,936.02,673.05
2016,9,24,11,15,956.5,77.5,1.1,25.0,815.5,951.92,682.3
2016,9,24,11,30,959.0,78.0,1.1,25.0,828.0,964.15,689.42
2016,9,24,11,45,960.0,78.0,1.1,25.5,832.0,970.7,691.8
2016,9,24,12,0,961.0,78.0,1.1,26.0,836.0,973.45,692.01
2016,9,24,12,15,960.0,78.0,1.1,26.0,832.0,970.53,690.23
2016,9,24,12,30,959.0,78.0,1.1,26.0,828.0,963.81,686.3
2016,9,24,12,45,949.5,81.5,1.15,26.5,814.5,949.52,677.3
2016,9,24,13,0,940.0,85.0,1.2,27.0,801.0,931.73,666.26
2016,9,24,13,15,935.0,84.0,1.2,27.0,780.5,909.59,653.09
2016,9,24,13,30,930.0,83.0,1.2,27.0,760.0,884.13,637.87
2016,9,24,13,45,921.0,82.5,1.25,27.0,732.0,852.72,619.48
2016,9,24,14,0,912.0,82.0,1.3,27.0,704.0,818.51,599.12
2016,9,24,14,15,901.5,80.5,1.3,26.5,669.5,779.45,575.87
2016,9,24,14,30,891.0,79.0,1.3,26.0,635.0,738.12,550.76
2016,9,24,14,45,875.5,77.5,1.35,26.0,594.0,691.29,520.88
2016,9,24,15,0,860.0,76.0,1.4,26.0,553.0,643.07,488.58
2016,9,24,15,15,840.0,73.5,1.4,25.5,507.5,589.94,451.14
2016,9,24,15,30,820.0,71.0,1.4,25.0,462.0,538.28,413.38
2016,9,24,15,45,791.5,68.0,1.45,25.0,412.0,479.53,368.49
2016,9,24,16,0,763.0,65.0,1.5,25.0,362.0,421.89,322.81
2016,9,24,16,15,723.0,61.0,1.45,24.0,310.5,360.02,273.18
2016,9,24,16,30,683.0,57.0,1.4,23.0,259.0,301.2,224.14
2016,9,24,16,45,621.5,51.0,1.4,22.5,207.0,237.49,170.1
2016,9,24,17,0,560.0,45.0,1.4,22.0,155.0,180.29,120.95
2016,9,24,17,15,456.5,36.5,1.3,21.0,108.0,119.7,72.07
2016,9,24,17,30,353.0,28.0,1.2,20.0,61.0,71.17,33.97
2016,9,24,17,45,176.5,14.0,1.15,19.0,30.5,23.45,0.0
2016,9,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,192.5,13.0,1.0,16.0,31.0,23.71,0.0
2016,9,25,6,30,385.0,26.0,1.0,17.0,62.0,73.59,35.16
2016,9,25,6,45,485.5,34.5,1.05,18.0,109.5,123.58,75.13
2016,9,25,7,0,586.0,43.0,1.1,19.0,157.0,185.06,125.64
2016,9,25,7,15,645.5,48.5,1.1,19.5,209.0,242.89,176.06
2016,9,25,7,30,705.0,54.0,1.1,20.0,261.0,306.71,230.88
2016,9,25,7,45,741.5,58.5,1.1,20.5,312.5,365.77,281.03
2016,9,25,8,0,778.0,63.0,1.1,21.0,364.0,427.47,331.43
2016,9,25,8,15,805.0,66.0,1.1,22.0,413.5,484.99,376.14
2016,9,25,8,30,832.0,69.0,1.1,23.0,463.0,541.56,418.27
2016,9,25,8,45,847.0,73.0,1.1,24.0,508.0,594.1,455.64
2016,9,25,9,0,862.0,77.0,1.1,25.0,553.0,645.76,490.88
2016,9,25,9,15,876.0,79.0,1.1,25.5,593.0,693.39,521.99
2016,9,25,9,30,890.0,81.0,1.1,26.0,633.0,739.5,550.57
2016,9,25,9,45,907.5,79.5,1.1,27.0,669.0,782.65,575.5
2016,9,25,10,0,925.0,78.0,1.1,28.0,705.0,823.95,598.69
2016,9,25,10,15,932.0,79.0,1.05,28.5,732.5,857.2,616.76
2016,9,25,10,30,939.0,80.0,1.0,29.0,760.0,887.49,632.75
2016,9,25,10,45,936.0,84.5,1.0,29.5,778.0,909.8,644.36
2016,9,25,11,0,933.0,89.0,1.0,30.0,796.0,928.44,653.77
2016,9,25,11,15,936.0,89.5,1.0,30.0,808.0,944.42,662.92
2016,9,25,11,30,939.0,90.0,1.0,30.0,820.0,956.81,669.99
2016,9,25,11,45,927.5,96.0,1.0,30.5,820.5,958.28,669.19
2016,9,25,12,0,916.0,102.0,1.0,31.0,821.0,955.94,666.34
2016,9,25,12,15,914.5,102.0,1.0,31.0,816.5,952.58,664.39
2016,9,25,12,30,913.0,102.0,1.0,31.0,812.0,945.6,660.37
2016,9,25,12,45,904.0,104.5,1.05,31.0,798.0,931.0,652.67
2016,9,25,13,0,895.0,107.0,1.1,31.0,784.0,913.07,643.03
2016,9,25,13,15,889.0,106.0,1.1,30.5,763.5,890.8,631.22
2016,9,25,13,30,883.0,105.0,1.1,30.0,743.0,865.41,617.45
2016,9,25,13,45,868.0,106.0,1.15,30.0,714.0,831.81,597.83
2016,9,25,14,0,853.0,107.0,1.2,30.0,685.0,799.9,579.16
2016,9,25,14,15,841.0,105.0,1.2,29.5,650.0,760.69,555.97
2016,9,25,14,30,829.0,103.0,1.2,29.0,615.0,719.48,531.14
2016,9,25,14,45,807.0,101.5,1.2,29.0,573.5,670.17,499.02
2016,9,25,15,0,785.0,100.0,1.2,29.0,532.0,620.17,464.39
2016,9,25,15,15,762.0,96.5,1.15,28.5,486.5,567.08,427.18
2016,9,25,15,30,739.0,93.0,1.1,28.0,441.0,514.97,389.47
2016,9,25,15,45,705.0,88.5,1.1,28.0,391.5,455.68,344.84
2016,9,25,16,0,671.0,84.0,1.1,28.0,342.0,398.25,300.18
2016,9,25,16,15,626.0,77.5,1.05,27.0,291.0,336.57,251.88
2016,9,25,16,30,581.0,71.0,1.0,26.0,240.0,278.69,204.91
2016,9,25,16,45,516.0,62.5,0.95,25.0,190.0,217.21,154.43
2016,9,25,17,0,451.0,54.0,0.9,24.0,140.0,162.57,109.07
2016,9,25,17,15,349.5,41.5,0.8,23.0,95.5,104.97,63.74
2016,9,25,17,30,248.0,29.0,0.7,22.0,51.0,59.23,27.87
2016,9,25,17,45,124.0,14.5,0.65,21.0,25.5,20.61,0.0
2016,9,25,18,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,6,15,123.5,15.0,1.15,18.5,26.0,21.63,0.0
2016,9,26,6,30,247.0,30.0,1.0,19.0,52.0,61.47,30.57
2016,9,26,6,45,349.0,42.5,0.85,20.0,97.0,107.58,67.08
2016,9,26,7,0,451.0,55.0,0.7,21.0,142.0,165.66,113.42
2016,9,26,7,15,517.0,64.0,0.7,21.5,192.5,221.3,160.32
2016,9,26,7,30,583.0,73.0,0.7,22.0,243.0,283.87,212.46
2016,9,26,7,45,628.5,79.5,0.7,23.0,294.0,342.12,259.98
2016,9,26,8,0,674.0,86.0,0.7,24.0,345.0,404.18,308.67
2016,9,26,8,15,705.5,91.0,0.7,25.0,394.0,460.97,351.63
2016,9,26,8,30,737.0,96.0,0.7,26.0,443.0,519.35,393.96
2016,9,26,8,45,760.5,100.0,0.7,27.0,488.5,571.93,430.49
2016,9,26,9,0,784.0,104.0,0.7,28.0,534.0,625.63,466.36
2016,9,26,9,15,801.0,107.0,0.7,28.5,574.5,673.56,497.94
2016,9,26,9,30,818.0,110.0,0.7,29.0,615.0,720.39,526.91
2016,9,26,9,45,830.5,112.5,0.75,29.5,649.5,761.87,552.05
2016,9,26,10,0,843.0,115.0,0.8,30.0,684.0,801.4,575.65
2016,9,26,10,15,852.0,117.0,0.85,30.0,711.5,835.31,596.63
2016,9,26,10,30,861.0,119.0,0.9,30.0,739.0,866.61,615.95
2016,9,26,10,45,866.0,120.5,0.95,30.5,759.0,891.09,629.74
2016,9,26,11,0,871.0,122.0,1.0,31.0,779.0,912.45,641.66
2016,9,26,11,15,874.5,122.5,1.05,31.0,791.0,922.74,648.11
2016,9,26,11,30,878.0,123.0,1.1,31.0,803.0,934.9,655.97
2016,9,26,11,45,877.5,124.0,1.15,31.0,806.5,940.53,659.9
2016,9,26,12,0,877.0,125.0,1.2,31.0,810.0,942.66,661.86
2016,9,26,12,15,876.0,125.0,1.2,30.5,805.5,939.76,661.45
2016,9,26,12,30,875.0,125.0,1.2,30.0,801.0,938.93,662.51
2016,9,26,12,45,904.5,108.0,1.25,30.0,797.5,932.63,659.71
2016,9,26,13,0,934.0,91.0,1.3,30.0,794.0,927.41,657.75
2016,9,26,13,15,929.0,90.0,1.3,30.0,773.5,905.26,644.5
2016,9,26,13,30,924.0,89.0,1.3,30.0,753.0,879.8,629.38
2016,9,26,13,45,916.0,87.5,1.3,30.0,725.0,848.18,610.31
2016,9,26,14,0,908.0,86.0,1.3,30.0,697.0,813.72,589.36
2016,9,26,14,15,897.5,84.5,1.3,29.5,662.0,774.74,566.41
2016,9,26,14,30,887.0,83.0,1.3,29.0,627.0,733.49,541.62
2016,9,26,14,45,872.5,81.0,1.3,29.0,586.5,686.94,511.77
2016,9,26,15,0,858.0,79.0,1.3,29.0,546.0,638.95,479.11
2016,9,26,15,15,837.5,76.0,1.3,28.5,500.0,587.3,443.08
2016,9,26,15,30,817.0,73.0,1.3,28.0,454.0,532.84,403.79
2016,9,26,15,45,755.0,76.5,1.3,28.0,398.5,464.59,352.15
2016,9,26,16,0,693.0,80.0,1.3,28.0,343.0,401.38,302.85
2016,9,26,16,15,648.5,74.0,1.2,27.0,291.5,339.43,253.9
2016,9,26,16,30,604.0,68.0,1.1,26.0,240.0,281.19,206.23
2016,9,26,16,45,506.0,62.5,1.0,25.5,186.5,212.45,150.34
2016,9,26,17,0,408.0,57.0,0.9,25.0,133.0,154.21,103.19
2016,9,26,17,15,308.5,42.5,0.85,24.0,89.0,97.22,58.76
2016,9,26,17,30,209.0,28.0,0.8,23.0,45.0,52.26,22.97
2016,9,26,17,45,104.5,14.0,0.75,22.0,22.5,18.75,0.0
2016,9,26,18,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,6,15,65.0,14.0,1.05,18.5,19.5,17.32,0.0
2016,9,27,6,30,130.0,28.0,0.9,19.0,39.0,45.45,22.66
2016,9,27,6,45,208.0,47.5,0.8,19.5,80.0,87.43,56.68
2016,9,27,7,0,286.0,67.0,0.7,20.0,121.0,138.5,97.68
2016,9,27,7,15,346.0,83.0,0.7,20.5,168.5,189.72,140.21
2016,9,27,7,30,406.0,99.0,0.7,21.0,216.0,247.47,187.82
2016,9,27,7,45,453.0,111.0,0.7,21.5,264.5,302.06,232.34
2016,9,27,8,0,500.0,123.0,0.7,22.0,313.0,361.0,279.02
2016,9,27,8,15,534.5,132.5,0.65,22.5,360.0,414.97,320.36
2016,9,27,8,30,569.0,142.0,0.6,23.0,407.0,471.26,361.9
2016,9,27,8,45,589.5,151.0,0.6,24.0,450.0,520.54,396.49
2016,9,27,9,0,610.0,160.0,0.6,25.0,493.0,572.66,431.78
2016,9,27,9,15,630.0,166.0,0.65,25.5,532.0,619.07,463.43
2016,9,27,9,30,650.0,172.0,0.7,26.0,571.0,665.1,494.13
2016,9,27,9,45,720.5,153.0,0.75,26.5,618.0,722.46,533.02
2016,9,27,10,0,791.0,134.0,0.8,27.0,665.0,778.94,568.51
2016,9,27,10,15,800.5,136.0,0.85,27.0,692.0,811.78,588.99
2016,9,27,10,30,810.0,138.0,0.9,27.0,719.0,842.19,608.13
2016,9,27,10,45,742.0,175.0,0.95,27.5,718.5,843.77,607.62
2016,9,27,11,0,674.0,212.0,1.0,28.0,718.0,836.41,601.74
2016,9,27,11,15,678.0,213.5,1.0,28.0,729.5,851.15,610.95
2016,9,27,11,30,682.0,215.0,1.0,28.0,741.0,863.18,618.14
2016,9,27,11,45,635.5,239.5,1.05,28.0,731.0,850.37,609.29
2016,9,27,12,0,589.0,264.0,1.1,28.0,721.0,832.68,597.4
2016,9,27,12,15,587.0,263.5,1.1,28.0,717.0,828.86,595.18
2016,9,27,12,30,585.0,263.0,1.1,28.0,713.0,822.58,591.28
2016,9,27,12,45,645.0,229.5,1.15,28.0,718.5,836.8,603.19
2016,9,27,13,0,705.0,196.0,1.2,28.0,724.0,844.85,610.21
2016,9,27,13,15,697.0,193.5,1.2,27.5,703.5,822.03,597.1
2016,9,27,13,30,689.0,191.0,1.2,27.0,683.0,796.8,582.7
2016,9,27,13,45,626.0,208.5,1.25,27.0,642.5,745.27,548.38
2016,9,27,14,0,563.0,226.0,1.3,27.0,602.0,692.77,513.02
2016,9,27,14,15,547.0,219.5,1.3,26.5,569.0,654.65,488.64
2016,9,27,14,30,531.0,213.0,1.3,26.0,536.0,615.78,463.05
2016,9,27,14,45,510.0,204.0,1.3,26.0,497.5,570.37,431.42
2016,9,27,15,0,489.0,195.0,1.3,26.0,459.0,525.12,399.29
2016,9,27,15,15,462.0,183.5,1.25,25.5,416.0,474.15,362.75
2016,9,27,15,30,435.0,172.0,1.2,25.0,373.0,424.46,326.25
2016,9,27,15,45,429.5,152.5,1.15,25.0,332.5,378.76,291.32
2016,9,27,16,0,424.0,133.0,1.1,25.0,292.0,332.76,255.04
2016,9,27,16,15,379.0,118.0,1.0,24.0,244.5,275.82,210.3
2016,9,27,16,30,334.0,103.0,0.9,23.0,197.0,223.22,167.91
2016,9,27,16,45,307.5,83.0,0.85,22.5,155.5,175.28,127.81
2016,9,27,17,0,281.0,63.0,0.8,22.0,114.0,130.14,89.53
2016,9,27,17,15,200.0,44.0,0.7,21.0,74.0,80.22,50.19
2016,9,27,17,30,119.0,25.0,0.6,20.0,34.0,38.84,15.77
2016,9,27,17,45,59.5,12.5,0.55,19.0,17.0,14.92,0.0
2016,9,27,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,83.5,15.0,0.6,14.0,22.0,19.23,0.0
2016,9,28,6,30,167.0,30.0,0.5,14.0,44.0,51.38,25.49
2016,9,28,6,45,266.0,46.0,0.45,14.5,86.5,95.69,61.99
2016,9,28,7,0,365.0,62.0,0.4,15.0,129.0,151.25,106.91
2016,9,28,7,15,432.0,73.0,0.35,15.5,177.5,203.73,151.37
2016,9,28,7,30,499.0,84.0,0.3,16.0,226.0,264.84,202.5
2016,9,28,7,45,556.0,90.0,0.3,16.5,276.5,322.55,250.26
2016,9,28,8,0,613.0,96.0,0.3,17.0,327.0,385.36,300.62
2016,9,28,8,15,646.5,101.5,0.35,17.5,375.0,440.5,344.02
2016,9,28,8,30,680.0,107.0,0.4,18.0,423.0,497.53,387.45
2016,9,28,8,45,703.0,112.0,0.45,19.0,467.0,549.25,424.82
2016,9,28,9,0,726.0,117.0,0.5,20.0,511.0,601.18,461.07
2016,9,28,9,15,744.5,121.0,0.55,20.5,550.5,648.83,494.09
2016,9,28,9,30,763.0,125.0,0.6,21.0,590.0,695.68,525.75
2016,9,28,9,45,776.0,128.0,0.65,21.5,624.0,734.04,549.92
2016,9,28,10,0,789.0,131.0,0.7,22.0,658.0,772.64,573.96
2016,9,28,10,15,799.0,133.0,0.75,22.5,685.0,805.73,594.08
2016,9,28,10,30,809.0,135.0,0.8,23.0,712.0,836.42,612.55
2016,9,28,10,45,774.5,156.5,0.85,23.5,721.0,850.17,619.99
2016,9,28,11,0,740.0,178.0,0.9,24.0,730.0,856.9,623.19
2016,9,28,11,15,744.5,179.0,0.95,24.0,742.0,872.28,633.37
2016,9,28,11,30,749.0,180.0,1.0,24.0,754.0,884.74,641.66
2016,9,28,11,45,716.5,197.5,1.1,24.0,748.5,878.31,638.73
2016,9,28,12,0,684.0,215.0,1.2,24.0,743.0,868.44,633.81
2016,9,28,12,15,682.0,215.0,1.2,24.0,739.0,864.87,631.69
2016,9,28,12,30,680.0,215.0,1.2,24.0,735.0,858.46,627.77
2016,9,28,12,45,704.5,199.0,1.3,24.0,730.0,856.0,627.92
2016,9,28,13,0,729.0,183.0,1.4,24.0,725.0,849.95,625.7
2016,9,28,13,15,721.0,181.0,1.4,23.5,705.0,827.23,612.53
2016,9,28,13,30,713.0,179.0,1.4,23.0,685.0,802.02,597.82
2016,9,28,13,45,671.5,189.0,1.45,23.0,650.5,759.94,570.25
2016,9,28,14,0,630.0,199.0,1.5,23.0,616.0,717.31,541.36
2016,9,28,14,15,613.0,193.5,1.45,22.5,582.0,677.24,514.67
2016,9,28,14,30,596.0,188.0,1.4,22.0,548.0,633.99,485.26
2016,9,28,14,45,575.5,181.0,1.4,22.0,509.0,588.64,453.13
2016,9,28,15,0,555.0,174.0,1.4,22.0,470.0,543.22,420.26
2016,9,28,15,15,526.5,165.0,1.35,21.5,426.5,491.2,382.22
2016,9,28,15,30,498.0,156.0,1.3,21.0,383.0,440.44,344.14
2016,9,28,15,45,486.0,139.5,1.3,20.5,340.5,391.55,306.7
2016,9,28,16,0,474.0,123.0,1.3,20.0,298.0,342.89,268.04
2016,9,28,16,15,425.0,110.5,1.2,19.0,250.0,284.51,220.92
2016,9,28,16,30,376.0,98.0,1.1,18.0,202.0,230.81,176.47
2016,9,28,16,45,338.5,80.0,1.05,17.5,158.5,179.63,132.82
2016,9,28,17,0,301.0,62.0,1.0,17.0,115.0,132.48,92.26
2016,9,28,17,15,209.0,44.0,0.95,16.5,74.5,81.01,51.1
2016,9,28,17,30,117.0,26.0,0.9,16.0,34.0,38.89,14.13
2016,9,28,17,45,58.5,13.0,0.85,15.5,17.0,15.17,0.0
2016,9,28,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
