Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,29,6,15,113.5,14.0,0.8,11.5,23.0,19.75,0.0
2016,9,29,6,30,227.0,28.0,0.8,12.0,46.0,56.0,25.94
2016,9,29,6,45,337.5,40.0,0.85,12.5,90.0,102.13,64.64
2016,9,29,7,0,448.0,52.0,0.9,13.0,134.0,160.51,112.5
2016,9,29,7,15,516.5,60.5,0.9,13.0,183.5,215.83,160.97
2016,9,29,7,30,585.0,69.0,0.9,13.0,233.0,278.33,215.44
2016,9,29,7,45,633.5,74.5,0.9,13.5,284.0,336.49,265.47
2016,9,29,8,0,682.0,80.0,0.9,14.0,335.0,398.74,317.23
2016,9,29,8,15,714.0,84.5,0.85,14.5,383.5,455.33,362.64
2016,9,29,8,30,746.0,89.0,0.8,15.0,432.0,512.6,406.8
2016,9,29,8,45,770.5,91.5,0.75,16.0,477.0,565.31,445.02
2016,9,29,9,0,795.0,94.0,0.7,17.0,522.0,618.14,481.68
2016,9,29,9,15,811.5,97.0,0.7,17.5,562.0,665.84,514.7
2016,9,29,9,30,828.0,100.0,0.7,18.0,602.0,712.37,544.74
2016,9,29,9,45,846.5,99.0,0.75,18.5,637.0,754.59,571.63
2016,9,29,10,0,865.0,98.0,0.8,19.0,672.0,791.23,594.46
2016,9,29,10,15,873.5,99.5,0.85,19.5,699.5,824.2,614.69
2016,9,29,10,30,882.0,101.0,0.9,20.0,727.0,854.48,633.05
2016,9,29,10,45,885.0,103.0,0.95,20.5,745.5,877.7,646.73
2016,9,29,11,0,888.0,105.0,1.0,21.0,764.0,897.69,658.4
2016,9,29,11,15,891.5,106.0,1.05,21.0,776.0,913.7,668.86
2016,9,29,11,30,895.0,107.0,1.1,21.0,788.0,926.31,677.27
2016,9,29,11,45,893.5,108.0,1.15,21.0,791.0,930.9,680.7
2016,9,29,12,0,892.0,109.0,1.2,21.0,794.0,931.93,682.05
2016,9,29,12,15,891.0,109.0,1.2,21.0,789.5,928.78,680.09
2016,9,29,12,30,890.0,109.0,1.2,21.0,785.0,922.1,676.04
2016,9,29,12,45,892.5,105.0,1.3,21.5,773.5,910.69,669.31
2016,9,29,13,0,895.0,101.0,1.4,22.0,762.0,895.73,660.32
2016,9,29,13,15,889.0,100.0,1.4,22.0,741.5,873.25,646.35
2016,9,29,13,30,883.0,99.0,1.4,22.0,721.0,847.67,630.41
2016,9,29,13,45,869.5,99.5,1.45,22.0,692.0,814.7,610.09
2016,9,29,14,0,856.0,100.0,1.5,22.0,663.0,783.26,590.67
2016,9,29,14,15,844.0,98.0,1.5,21.5,628.5,743.91,566.15
2016,9,29,14,30,832.0,96.0,1.5,21.0,594.0,702.58,539.93
2016,9,29,14,45,814.5,93.5,1.55,21.0,553.5,655.26,507.72
2016,9,29,15,0,797.0,91.0,1.6,21.0,513.0,606.91,472.83
2016,9,29,15,15,773.5,87.5,1.6,20.5,467.5,553.23,433.49
2016,9,29,15,30,750.0,84.0,1.6,20.0,422.0,499.66,392.88
2016,9,29,15,45,721.0,79.0,1.6,19.5,373.5,442.97,348.43
2016,9,29,16,0,692.0,74.0,1.6,19.0,325.0,386.88,302.79
2016,9,29,16,15,646.0,68.0,1.6,18.0,274.5,324.92,251.58
2016,9,29,16,30,600.0,62.0,1.6,17.0,224.0,266.87,201.86
2016,9,29,16,45,532.5,54.0,1.65,16.5,174.5,205.2,148.48
2016,9,29,17,0,465.0,46.0,1.7,16.0,125.0,150.68,101.2
2016,9,29,17,15,348.5,34.5,1.7,15.5,82.0,92.62,54.5
2016,9,29,17,30,232.0,23.0,1.7,15.0,39.0,46.42,12.14
2016,9,29,17,45,116.0,11.5,1.75,14.5,19.5,15.67,0.0
2016,9,29,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,6,15,134.0,13.0,1.35,11.0,23.5,19.71,0.0
2016,9,30,6,30,268.0,26.0,1.4,11.0,47.0,58.06,24.91
2016,9,30,6,45,381.0,36.5,1.45,11.5,91.5,105.59,65.77
2016,9,30,7,0,494.0,47.0,1.5,12.0,136.0,165.34,115.29
2016,9,30,7,15,561.5,54.0,1.5,12.0,186.0,221.25,165.14
2016,9,30,7,30,629.0,61.0,1.5,12.0,236.0,284.16,220.99
2016,9,30,7,45,676.0,65.5,1.55,12.5,287.5,342.85,272.6
2016,9,30,8,0,723.0,70.0,1.6,13.0,339.0,404.86,325.44
2016,9,30,8,15,753.5,74.0,1.6,13.5,387.5,462.03,372.7
2016,9,30,8,30,784.0,78.0,1.6,14.0,436.0,520.53,419.3
2016,9,30,8,45,807.0,80.5,1.6,14.5,481.5,573.91,460.42
2016,9,30,9,0,830.0,83.0,1.6,15.0,527.0,627.19,500.1
2016,9,30,9,15,846.0,85.0,1.6,15.0,567.0,674.73,535.12
2016,9,30,9,30,862.0,87.0,1.6,15.0,607.0,717.72,564.53
2016,9,30,9,45,877.0,87.0,1.6,15.5,641.5,759.12,591.37
2016,9,30,10,0,892.0,87.0,1.6,16.0,676.0,798.59,616.43
2016,9,30,10,15,900.0,88.5,1.6,16.0,703.5,831.81,638.05
2016,9,30,10,30,908.0,90.0,1.6,16.0,731.0,862.22,657.67
2016,9,30,10,45,913.5,91.0,1.65,16.5,750.5,886.94,672.74
2016,9,30,11,0,919.0,92.0,1.7,17.0,770.0,908.43,685.66
2016,9,30,11,15,922.0,92.5,1.7,17.0,782.0,923.77,695.22
2016,9,30,11,30,925.0,93.0,1.7,17.0,794.0,935.57,702.58
2016,9,30,11,45,926.0,93.0,1.75,17.0,797.5,941.42,706.78
2016,9,30,12,0,927.0,93.0,1.8,17.0,801.0,943.59,708.74
2016,9,30,12,15,926.0,93.0,1.85,17.0,796.5,940.28,707.21
2016,9,30,12,30,925.0,93.0,1.9,17.0,792.0,933.31,703.42
2016,9,30,12,45,918.5,94.0,1.95,17.0,778.5,918.94,694.79
2016,9,30,13,0,912.0,95.0,2.0,17.0,765.0,901.16,683.98
2016,9,30,13,15,906.0,94.0,2.0,17.0,744.0,878.33,669.27
2016,9,30,13,30,900.0,93.0,2.0,17.0,723.0,852.34,652.44
2016,9,30,13,45,892.0,91.5,2.05,17.0,695.0,821.18,632.47
2016,9,30,14,0,884.0,90.0,2.1,17.0,667.0,787.28,610.45
2016,9,30,14,15,872.0,88.0,2.15,16.5,632.0,747.33,584.99
2016,9,30,14,30,860.0,86.0,2.2,16.0,597.0,705.33,557.61
2016,9,30,14,45,845.0,83.0,2.25,16.0,556.0,661.26,526.86
2016,9,30,15,0,830.0,80.0,2.3,16.0,515.0,612.74,490.46
2016,9,30,15,15,807.5,77.0,2.3,15.5,469.5,558.83,449.49
2016,9,30,15,30,785.0,74.0,2.3,15.0,424.0,504.88,407.11
2016,9,30,15,45,754.5,70.0,2.3,15.0,374.5,446.25,358.88
2016,9,30,16,0,724.0,66.0,2.3,15.0,325.0,389.05,310.27
2016,9,30,16,15,678.5,61.0,2.25,14.5,274.0,326.89,256.79
2016,9,30,16,30,633.0,56.0,2.2,14.0,223.0,268.96,205.37
2016,9,30,16,45,561.5,49.0,2.2,14.0,173.0,205.73,149.32
2016,9,30,17,0,490.0,42.0,2.2,14.0,123.0,150.08,100.25
2016,9,30,17,15,369.0,31.5,2.1,13.5,80.0,91.4,52.66
2016,9,30,17,30,248.0,21.0,2.0,13.0,37.0,44.73,6.68
2016,9,30,17,45,124.0,10.5,1.9,13.0,18.5,14.59,0.0
2016,9,30,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,15,139.5,12.5,1.2,10.5,23.0,19.36,0.0
2016,10,1,6,30,279.0,25.0,1.2,11.0,46.0,57.74,22.98
2016,10,1,6,45,397.0,35.5,1.3,12.0,91.5,106.85,65.77
2016,10,1,7,0,515.0,46.0,1.4,13.0,137.0,168.47,116.42
2016,10,1,7,15,584.5,53.0,1.45,13.5,188.0,226.01,167.21
2016,10,1,7,30,654.0,60.0,1.5,14.0,239.0,290.75,223.98
2016,10,1,7,45,701.0,64.0,1.55,14.5,291.0,349.64,275.52
2016,10,1,8,0,748.0,68.0,1.6,15.0,343.0,412.83,328.99
2016,10,1,8,15,778.5,72.0,1.55,15.0,392.5,471.16,377.35
2016,10,1,8,30,809.0,76.0,1.5,15.0,442.0,530.76,425.0
2016,10,1,8,45,833.5,77.5,1.5,15.5,488.5,584.98,466.47
2016,10,1,9,0,858.0,79.0,1.5,16.0,535.0,636.53,504.69
2016,10,1,9,15,873.5,81.0,1.45,16.5,575.5,684.46,538.05
2016,10,1,9,30,889.0,83.0,1.4,17.0,616.0,730.97,568.01
2016,10,1,9,45,905.0,83.0,1.4,17.5,651.5,773.94,595.36
2016,10,1,10,0,921.0,83.0,1.4,18.0,687.0,814.95,620.94
2016,10,1,10,15,929.0,84.0,1.4,18.0,714.5,848.33,642.2
2016,10,1,10,30,937.0,85.0,1.4,18.0,742.0,878.8,661.45
2016,10,1,10,45,942.5,86.0,1.4,18.5,762.0,904.03,675.9
2016,10,1,11,0,948.0,87.0,1.4,19.0,782.0,925.91,688.13
2016,10,1,11,15,951.0,87.0,1.4,19.0,794.0,940.99,697.26
2016,10,1,11,30,954.0,87.0,1.4,19.0,806.0,952.42,704.2
2016,10,1,11,45,955.0,87.5,1.45,19.5,809.5,958.88,707.48
2016,10,1,12,0,956.0,88.0,1.5,20.0,813.0,961.57,708.49
2016,10,1,12,15,955.0,88.0,1.55,20.0,808.5,958.1,707.02
2016,10,1,12,30,954.0,88.0,1.6,20.0,804.0,950.87,703.28
2016,10,1,12,45,950.0,87.5,1.65,20.0,790.5,936.7,695.13
2016,10,1,13,0,946.0,87.0,1.7,20.0,777.0,918.94,684.74
2016,10,1,13,15,941.0,86.0,1.7,20.0,756.0,896.3,670.55
2016,10,1,13,30,936.0,85.0,1.7,20.0,735.0,870.32,654.19
2016,10,1,13,45,926.5,84.5,1.75,20.0,706.5,838.11,634.14
2016,10,1,14,0,917.0,84.0,1.8,20.0,678.0,803.13,612.03
2016,10,1,14,15,905.5,82.5,1.8,19.5,642.5,763.02,586.79
2016,10,1,14,30,894.0,81.0,1.8,19.0,607.0,720.72,559.65
2016,10,1,14,45,877.0,79.0,1.85,19.0,565.5,672.27,526.8
2016,10,1,15,0,860.0,77.0,1.9,19.0,524.0,622.6,490.33
2016,10,1,15,15,838.0,74.0,1.9,18.5,477.5,570.21,451.23
2016,10,1,15,30,816.0,71.0,1.9,18.0,431.0,515.16,408.78
2016,10,1,15,45,784.0,67.5,1.9,18.0,380.5,454.93,360.09
2016,10,1,16,0,752.0,64.0,1.9,18.0,330.0,396.21,310.98
2016,10,1,16,15,705.5,59.5,1.85,17.5,277.5,332.88,257.26
2016,10,1,16,30,659.0,55.0,1.8,17.0,225.0,273.37,205.15
2016,10,1,16,45,583.5,48.0,1.8,16.5,174.0,208.38,148.68
2016,10,1,17,0,508.0,41.0,1.8,16.0,123.0,150.93,98.93
2016,10,1,17,15,376.0,30.5,1.75,15.5,79.0,90.08,50.32
2016,10,1,17,30,244.0,20.0,1.7,15.0,35.0,42.19,0.0
2016,10,1,17,45,122.0,10.0,1.65,14.5,17.5,13.64,0.0
2016,10,1,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,15,133.5,12.0,1.1,11.5,21.5,18.42,0.0
2016,10,2,6,30,267.0,24.0,1.1,12.0,43.0,54.92,19.85
2016,10,2,6,45,384.0,34.5,1.1,12.5,87.5,103.25,63.01
2016,10,2,7,0,501.0,45.0,1.1,13.0,132.0,163.68,112.69
2016,10,2,7,15,570.5,52.0,1.1,13.0,182.0,220.28,162.75
2016,10,2,7,30,640.0,59.0,1.1,13.0,232.0,284.09,218.93
2016,10,2,7,45,412.0,103.0,1.15,13.5,223.0,274.99,218.75
2016,10,2,8,0,184.0,147.0,1.2,14.0,214.0,234.63,189.13
2016,10,2,8,15,141.0,169.0,1.2,14.5,224.5,245.89,198.47
2016,10,2,8,30,98.0,191.0,1.2,15.0,235.0,248.08,199.46
2016,10,2,8,45,469.0,134.5,1.2,15.5,378.0,427.26,344.47
2016,10,2,9,0,840.0,78.0,1.2,16.0,521.0,625.04,495.5
2016,10,2,9,15,568.0,167.0,1.2,16.0,477.0,570.16,449.2
2016,10,2,9,30,296.0,256.0,1.2,16.0,433.0,486.66,382.09
2016,10,2,9,45,595.0,169.5,1.3,16.5,550.0,639.14,501.03
2016,10,2,10,0,894.0,83.0,1.4,17.0,667.0,791.87,609.05
2016,10,2,10,15,545.0,207.0,1.45,17.0,567.5,672.39,519.97
2016,10,2,10,30,196.0,331.0,1.5,17.0,468.0,513.35,396.39
2016,10,2,10,45,115.0,314.0,1.55,17.0,395.0,429.97,333.75
2016,10,2,11,0,34.0,297.0,1.6,17.0,322.0,334.72,259.79
2016,10,2,11,15,208.5,309.5,1.65,17.0,465.5,511.22,398.22
2016,10,2,11,30,383.0,322.0,1.7,17.0,609.0,691.3,530.89
2016,10,2,11,45,402.0,316.0,1.75,17.0,618.5,703.91,538.96
2016,10,2,12,0,421.0,310.0,1.8,17.0,628.0,723.04,553.03
2016,10,2,12,15,305.5,336.0,1.8,17.0,566.0,638.63,489.98
2016,10,2,12,30,190.0,362.0,1.8,17.0,504.0,553.25,425.71
2016,10,2,12,45,143.0,351.0,1.85,17.0,457.0,497.89,384.93
2016,10,2,13,0,96.0,340.0,1.9,17.0,410.0,434.67,337.43
2016,10,2,13,15,51.5,273.0,1.9,17.0,310.5,323.05,252.56
2016,10,2,13,30,7.0,206.0,1.9,17.0,211.0,208.76,163.02
2016,10,2,13,45,6.0,197.5,1.9,17.0,201.5,199.25,156.06
2016,10,2,14,0,5.0,189.0,1.9,17.0,192.0,189.81,148.84
2016,10,2,14,15,134.5,222.0,1.9,17.0,301.0,331.19,264.11
2016,10,2,14,30,264.0,255.0,1.9,17.0,410.0,458.79,363.8
2016,10,2,14,45,547.5,167.5,1.95,17.0,459.0,547.96,436.24
2016,10,2,15,0,831.0,80.0,2.0,17.0,508.0,607.36,483.95
2016,10,2,15,15,808.5,77.0,2.0,16.5,462.5,553.51,442.39
2016,10,2,15,30,786.0,74.0,2.0,16.0,417.0,499.63,400.24
2016,10,2,15,45,751.5,71.0,2.0,16.0,367.0,440.3,351.65
2016,10,2,16,0,717.0,68.0,2.0,16.0,317.0,382.79,302.98
2016,10,2,16,15,668.5,62.5,1.95,15.5,266.0,320.24,249.43
2016,10,2,16,30,620.0,57.0,1.9,15.0,215.0,261.26,197.45
2016,10,2,16,45,536.0,50.5,1.9,14.5,164.5,196.58,141.25
2016,10,2,17,0,452.0,44.0,1.9,14.0,114.0,140.88,93.26
2016,10,2,17,15,317.5,32.0,1.8,13.5,72.0,81.92,46.04
2016,10,2,17,30,183.0,20.0,1.7,13.0,30.0,35.95,0.0
2016,10,2,17,45,91.5,10.0,1.6,13.0,15.0,12.42,0.0
2016,10,2,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,114.5,12.0,0.9,11.5,20.0,17.36,0.0
2016,10,3,6,30,229.0,24.0,0.8,12.0,40.0,50.39,16.4
2016,10,3,6,45,347.5,34.5,0.75,12.5,82.5,96.84,59.07
2016,10,3,7,0,466.0,45.0,0.7,13.0,125.0,155.29,106.73
2016,10,3,7,15,537.0,52.5,0.7,13.0,174.0,210.7,155.28
2016,10,3,7,30,608.0,60.0,0.7,13.0,223.0,273.52,210.13
2016,10,3,7,45,406.5,102.0,0.7,13.5,220.5,271.28,214.85
2016,10,3,8,0,205.0,144.0,0.7,14.0,218.0,244.45,196.15
2016,10,3,8,15,481.5,111.0,0.65,14.5,317.5,361.61,290.24
2016,10,3,8,30,758.0,78.0,0.6,15.0,417.0,502.47,398.88
2016,10,3,8,45,379.0,103.5,0.6,15.5,273.0,339.9,272.48
2016,10,3,9,0,0.0,129.0,0.6,16.0,129.0,125.95,97.89
2016,10,3,9,15,4.0,161.5,0.6,16.0,164.0,161.26,126.88
2016,10,3,9,30,8.0,194.0,0.6,16.0,199.0,197.13,154.99
2016,10,3,9,45,25.0,231.5,0.65,16.5,248.0,248.36,194.75
2016,10,3,10,0,42.0,269.0,0.7,17.0,297.0,308.51,240.35
2016,10,3,10,15,39.0,276.0,0.7,17.0,302.5,314.57,244.05
2016,10,3,10,30,36.0,283.0,0.7,17.0,308.0,320.39,247.96
2016,10,3,10,45,38.5,293.5,0.75,17.0,321.0,334.43,258.43
2016,10,3,11,0,41.0,304.0,0.8,17.0,334.0,348.47,268.85
2016,10,3,11,15,21.0,231.0,0.8,17.0,246.0,246.77,191.15
2016,10,3,11,30,1.0,158.0,0.8,17.0,158.0,155.37,119.7
2016,10,3,11,45,18.5,233.5,0.85,17.5,247.0,247.33,192.1
2016,10,3,12,0,36.0,309.0,0.9,18.0,336.0,350.4,269.65
2016,10,3,12,15,65.5,329.5,0.9,18.0,378.5,398.83,305.85
2016,10,3,12,30,95.0,350.0,0.9,18.0,421.0,446.89,341.63
2016,10,3,12,45,92.5,343.0,0.95,18.0,411.5,436.14,333.78
2016,10,3,13,0,90.0,336.0,1.0,18.0,402.0,425.14,326.23
2016,10,3,13,15,60.0,303.5,0.95,18.0,346.5,363.08,279.67
2016,10,3,13,30,30.0,271.0,0.9,18.0,291.0,302.3,233.64
2016,10,3,13,45,43.0,273.0,0.9,18.0,301.0,314.19,243.78
2016,10,3,14,0,56.0,275.0,0.9,18.0,311.0,325.3,252.88
2016,10,3,14,15,34.0,236.5,0.9,17.5,258.0,266.3,208.05
2016,10,3,14,30,12.0,198.0,0.9,17.0,205.0,204.02,159.98
2016,10,3,14,45,6.0,173.5,0.9,17.0,177.0,174.84,137.34
2016,10,3,15,0,0.0,149.0,0.9,17.0,149.0,146.24,114.74
2016,10,3,15,15,374.0,111.5,0.9,16.5,272.5,338.1,273.31
2016,10,3,15,30,748.0,74.0,0.9,16.0,396.0,476.89,379.47
2016,10,3,15,45,712.5,71.0,0.9,16.0,348.0,419.09,331.19
2016,10,3,16,0,677.0,68.0,0.9,16.0,300.0,363.93,285.24
2016,10,3,16,15,628.0,62.5,0.85,16.0,250.5,302.92,233.3
2016,10,3,16,30,579.0,57.0,0.8,16.0,201.0,246.2,183.71
2016,10,3,16,45,498.0,49.5,0.8,16.0,152.5,183.89,130.19
2016,10,3,17,0,417.0,42.0,0.8,16.0,104.0,130.3,84.64
2016,10,3,17,15,284.5,30.0,0.75,15.5,64.5,74.22,40.21
2016,10,3,17,30,152.0,18.0,0.7,15.0,25.0,30.61,0.0
2016,10,3,17,45,76.0,9.0,0.65,14.5,12.5,8.85,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,6,15,71.0,13.0,0.75,12.5,17.5,16.15,0.0
2016,10,4,6,30,142.0,26.0,0.8,13.0,35.0,42.51,12.23
2016,10,4,6,45,241.0,42.0,0.9,13.5,75.0,86.28,54.48
2016,10,4,7,0,340.0,58.0,1.0,14.0,115.0,139.43,97.86
2016,10,4,7,15,415.0,69.0,1.0,14.0,162.5,191.95,142.96
2016,10,4,7,30,490.0,80.0,1.0,14.0,210.0,253.87,196.17
2016,10,4,7,45,530.5,90.5,1.0,14.5,258.0,308.55,243.13
2016,10,4,8,0,571.0,101.0,1.0,15.0,306.0,366.64,291.46
2016,10,4,8,15,389.0,143.5,0.95,15.0,292.0,349.7,279.94
2016,10,4,8,30,207.0,186.0,0.9,15.0,278.0,306.38,245.62
2016,10,4,8,45,460.0,153.0,0.9,15.5,385.0,440.24,352.14
2016,10,4,9,0,713.0,120.0,0.9,16.0,492.0,588.64,464.24
2016,10,4,9,15,380.0,182.0,0.9,16.0,382.0,457.89,361.71
2016,10,4,9,30,47.0,244.0,0.9,16.0,272.0,283.18,222.14
2016,10,4,9,45,222.5,252.0,0.95,16.5,394.5,430.46,339.22
2016,10,4,10,0,398.0,260.0,1.0,17.0,517.0,589.58,457.34
2016,10,4,10,15,433.5,258.5,1.0,17.0,549.0,635.47,488.68
2016,10,4,10,30,469.0,257.0,1.0,17.0,581.0,674.57,516.12
2016,10,4,10,45,673.5,185.0,1.0,17.5,663.5,784.49,595.42
2016,10,4,11,0,878.0,113.0,1.0,18.0,746.0,886.57,660.76
2016,10,4,11,15,882.0,113.5,1.05,18.0,758.0,901.92,669.82
2016,10,4,11,30,886.0,114.0,1.1,18.0,770.0,913.91,677.98
2016,10,4,11,45,894.5,111.0,1.2,18.5,775.5,922.67,683.7
2016,10,4,12,0,903.0,108.0,1.3,19.0,781.0,927.91,687.24
2016,10,4,12,15,902.0,107.5,1.35,19.0,776.0,923.84,685.36
2016,10,4,12,30,901.0,107.0,1.4,19.0,771.0,916.2,681.36
2016,10,4,12,45,904.0,103.0,1.5,19.0,759.5,904.71,675.62
2016,10,4,13,0,907.0,99.0,1.6,19.0,748.0,889.62,667.51
2016,10,4,13,15,901.0,98.0,1.65,19.0,727.0,866.71,653.54
2016,10,4,13,30,895.0,97.0,1.7,19.0,706.0,840.67,637.48
2016,10,4,13,45,888.0,94.5,1.8,19.0,678.0,809.22,618.11
2016,10,4,14,0,881.0,92.0,1.9,19.0,650.0,775.02,596.57
2016,10,4,14,15,869.0,90.0,1.95,18.5,615.0,735.15,571.39
2016,10,4,14,30,857.0,88.0,2.0,18.0,580.0,696.44,546.62
2016,10,4,14,45,842.0,85.0,2.05,18.0,539.5,649.4,513.08
2016,10,4,15,0,827.0,82.0,2.1,18.0,499.0,601.09,476.99
2016,10,4,15,15,803.5,78.5,2.1,17.5,453.0,546.41,435.58
2016,10,4,15,30,780.0,75.0,2.1,17.0,407.0,491.81,392.78
2016,10,4,15,45,749.0,70.5,2.15,17.0,357.5,433.03,344.66
2016,10,4,16,0,718.0,66.0,2.2,17.0,308.0,375.76,296.1
2016,10,4,16,15,668.0,60.5,2.15,16.5,257.0,313.01,242.24
2016,10,4,16,30,618.0,55.0,2.1,16.0,206.0,253.98,190.15
2016,10,4,16,45,539.0,47.5,2.1,15.5,156.0,190.29,134.67
2016,10,4,17,0,460.0,40.0,2.1,15.0,106.0,135.07,87.06
2016,10,4,17,15,317.0,28.5,2.0,14.5,65.0,76.11,39.6
2016,10,4,17,30,174.0,17.0,1.9,14.0,24.0,30.07,0.0
2016,10,4,17,45,87.0,8.5,1.85,14.0,12.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,107.5,11.5,1.2,10.5,18.5,16.31,0.0
2016,10,5,6,30,215.0,23.0,1.2,11.0,37.0,47.02,10.05
2016,10,5,6,45,349.5,34.0,1.3,11.5,81.0,95.88,57.91
2016,10,5,7,0,484.0,45.0,1.4,12.0,125.0,158.07,108.57
2016,10,5,7,15,559.5,52.5,1.4,12.5,175.5,215.5,159.04
2016,10,5,7,30,635.0,60.0,1.4,13.0,226.0,280.79,216.23
2016,10,5,7,45,687.5,64.0,1.45,14.0,278.0,340.81,268.35
2016,10,5,8,0,740.0,68.0,1.5,15.0,330.0,404.56,321.84
2016,10,5,8,15,772.5,72.0,1.45,15.5,380.0,463.04,369.76
2016,10,5,8,30,805.0,76.0,1.4,16.0,430.0,522.98,416.91
2016,10,5,8,45,830.5,78.0,1.35,16.5,476.0,577.71,458.39
2016,10,5,9,0,856.0,80.0,1.3,17.0,522.0,632.48,498.34
2016,10,5,9,15,872.5,82.0,1.25,17.0,563.0,677.91,531.19
2016,10,5,9,30,889.0,84.0,1.2,17.0,604.0,724.66,562.21
2016,10,5,9,45,905.0,84.0,1.2,17.5,639.0,767.18,589.15
2016,10,5,10,0,921.0,84.0,1.2,18.0,674.0,807.72,614.31
2016,10,5,10,15,929.5,85.5,1.2,18.0,701.5,841.66,635.86
2016,10,5,10,30,938.0,87.0,1.2,18.0,729.0,872.71,655.4
2016,10,5,10,45,945.5,87.0,1.25,18.5,749.5,898.16,670.66
2016,10,5,11,0,953.0,87.0,1.3,19.0,770.0,920.32,683.8
2016,10,5,11,15,956.5,87.5,1.3,19.0,781.5,936.1,693.38
2016,10,5,11,30,960.0,88.0,1.3,19.0,793.0,948.22,700.76
2016,10,5,11,45,962.5,87.0,1.35,19.5,797.0,954.06,703.66
2016,10,5,12,0,965.0,86.0,1.4,20.0,801.0,956.1,704.31
2016,10,5,12,15,963.5,86.0,1.45,20.0,796.0,951.89,702.4
2016,10,5,12,30,962.0,86.0,1.5,20.0,791.0,943.88,698.21
2016,10,5,12,45,955.5,87.0,1.6,20.0,777.0,928.89,690.24
2016,10,5,13,0,949.0,88.0,1.7,20.0,763.0,910.37,679.97
2016,10,5,13,15,943.0,87.0,1.7,20.0,741.0,886.65,665.03
2016,10,5,13,30,937.0,86.0,1.7,20.0,719.0,859.65,647.95
2016,10,5,13,45,928.0,85.0,1.75,20.0,690.0,827.17,627.63
2016,10,5,14,0,919.0,84.0,1.8,20.0,661.0,791.92,605.23
2016,10,5,14,15,906.5,82.5,1.8,19.5,625.0,751.0,579.3
2016,10,5,14,30,894.0,81.0,1.8,19.0,589.0,707.99,551.49
2016,10,5,14,45,875.0,79.0,1.85,19.0,546.5,658.36,516.79
2016,10,5,15,0,856.0,77.0,1.9,19.0,504.0,610.2,481.02
2016,10,5,15,15,832.0,74.0,1.9,18.5,457.0,554.59,439.2
2016,10,5,15,30,808.0,71.0,1.9,18.0,410.0,499.03,395.93
2016,10,5,15,45,769.0,68.0,1.9,18.0,359.0,436.89,345.32
2016,10,5,16,0,730.0,65.0,1.9,18.0,308.0,377.0,294.9
2016,10,5,16,15,677.5,59.5,1.85,17.5,255.5,312.29,239.77
2016,10,5,16,30,625.0,54.0,1.8,17.0,203.0,252.8,187.57
2016,10,5,16,45,536.0,47.0,1.75,16.5,152.5,187.08,131.02
2016,10,5,17,0,447.0,40.0,1.7,16.0,102.0,130.95,83.39
2016,10,5,17,15,297.5,28.0,1.65,15.5,61.5,71.8,35.7
2016,10,5,17,30,148.0,16.0,1.6,15.0,21.0,26.58,0.0
2016,10,5,17,45,74.0,8.0,1.6,14.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,6,15,114.0,10.5,0.9,10.5,17.5,15.51,0.0
2016,10,6,6,30,228.0,21.0,0.8,11.0,35.0,45.92,5.99
2016,10,6,6,45,359.0,31.5,0.75,12.0,78.0,94.47,55.91
2016,10,6,7,0,490.0,42.0,0.7,13.0,121.0,155.65,105.48
2016,10,6,7,15,563.5,49.0,0.7,13.5,171.0,212.13,154.74
2016,10,6,7,30,637.0,56.0,0.7,14.0,221.0,276.24,210.34
2016,10,6,7,45,687.0,60.5,0.75,14.5,272.5,335.17,261.45
2016,10,6,8,0,737.0,65.0,0.8,15.0,324.0,398.8,314.79
2016,10,6,8,15,768.5,68.5,0.8,15.5,372.5,455.96,361.22
2016,10,6,8,30,800.0,72.0,0.8,16.0,421.0,514.47,406.9
2016,10,6,8,45,824.5,74.5,0.85,16.5,466.5,568.79,448.21
2016,10,6,9,0,849.0,77.0,0.9,17.0,512.0,623.07,488.17
2016,10,6,9,15,865.0,79.0,0.9,17.5,552.0,667.77,519.64
2016,10,6,9,30,881.0,81.0,0.9,18.0,592.0,713.77,549.32
2016,10,6,9,45,899.0,80.0,0.95,19.0,627.5,756.27,575.53
2016,10,6,10,0,917.0,79.0,1.0,20.0,663.0,796.92,600.05
2016,10,6,10,15,924.5,80.0,1.0,20.5,689.5,829.3,619.12
2016,10,6,10,30,932.0,81.0,1.0,21.0,716.0,858.74,636.15
2016,10,6,10,45,936.5,82.0,1.0,21.5,735.0,882.56,649.4
2016,10,6,11,0,941.0,83.0,1.0,22.0,754.0,903.0,660.5
2016,10,6,11,15,944.0,83.5,1.0,22.0,765.5,918.1,669.49
2016,10,6,11,30,947.0,84.0,1.0,22.0,777.0,929.59,676.33
2016,10,6,11,45,947.5,84.5,1.0,22.5,779.5,935.18,678.26
2016,10,6,12,0,948.0,85.0,1.0,23.0,782.0,937.02,678.03
2016,10,6,12,15,946.5,84.5,1.0,23.0,777.0,932.23,675.07
2016,10,6,12,30,945.0,84.0,1.0,23.0,772.0,923.72,669.96
2016,10,6,12,45,942.5,83.0,1.05,23.0,758.5,910.12,662.6
2016,10,6,13,0,940.0,82.0,1.1,23.0,745.0,892.94,653.03
2016,10,6,13,15,934.5,81.0,1.1,23.0,724.0,869.76,638.85
2016,10,6,13,30,929.0,80.0,1.1,23.0,703.0,843.33,622.61
2016,10,6,13,45,920.0,79.0,1.15,23.0,674.5,811.05,603.14
2016,10,6,14,0,911.0,78.0,1.2,23.0,646.0,776.02,581.64
2016,10,6,14,15,899.0,76.5,1.2,23.0,610.5,735.75,555.72
2016,10,6,14,30,887.0,75.0,1.2,23.0,575.0,693.37,528.07
2016,10,6,14,45,870.0,73.0,1.2,23.0,533.5,645.35,495.16
2016,10,6,15,0,853.0,71.0,1.2,23.0,492.0,596.17,459.42
2016,10,6,15,15,830.0,68.0,1.2,22.5,446.0,543.83,421.04
2016,10,6,15,30,807.0,65.0,1.2,22.0,400.0,489.01,379.42
2016,10,6,15,45,773.0,61.5,1.25,21.5,350.0,428.88,332.38
2016,10,6,16,0,739.0,58.0,1.3,21.0,300.0,370.53,284.78
2016,10,6,16,15,689.5,53.5,1.25,20.0,249.0,307.74,232.36
2016,10,6,16,30,640.0,49.0,1.2,19.0,198.0,249.16,181.78
2016,10,6,16,45,557.5,42.0,1.15,18.5,148.5,185.12,126.94
2016,10,6,17,0,475.0,35.0,1.1,18.0,99.0,129.44,79.85
2016,10,6,17,15,326.5,24.0,1.1,17.0,59.0,69.88,31.36
2016,10,6,17,30,178.0,13.0,1.1,16.0,19.0,25.24,0.0
2016,10,6,17,45,89.0,6.5,1.1,15.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,6,15,129.0,9.5,1.0,12.5,17.0,15.07,0.0
2016,10,7,6,30,258.0,19.0,0.9,13.0,34.0,46.48,1.48
2016,10,7,6,45,385.0,29.0,0.85,13.5,77.0,95.59,55.03
2016,10,7,7,0,512.0,39.0,0.8,14.0,120.0,156.63,104.87
2016,10,7,7,15,583.5,45.5,0.8,14.5,169.5,212.51,153.77
2016,10,7,7,30,655.0,52.0,0.8,15.0,219.0,276.36,209.31
2016,10,7,7,45,699.5,57.0,0.85,16.0,269.5,335.13,259.98
2016,10,7,8,0,744.0,62.0,0.9,17.0,320.0,397.37,311.65
2016,10,7,8,15,774.5,65.5,0.9,17.5,368.5,454.25,357.77
2016,10,7,8,30,805.0,69.0,0.9,18.0,417.0,512.37,403.06
2016,10,7,8,45,826.5,71.5,0.95,19.0,461.5,565.03,442.2
2016,10,7,9,0,848.0,74.0,1.0,20.0,506.0,614.72,477.87
2016,10,7,9,15,863.5,76.5,1.0,20.5,545.5,662.16,511.1
2016,10,7,9,30,879.0,79.0,1.0,21.0,585.0,708.19,540.65
2016,10,7,9,45,882.0,84.0,1.0,22.0,616.5,746.09,562.92
2016,10,7,10,0,885.0,89.0,1.0,23.0,648.0,781.23,582.98
2016,10,7,10,15,893.0,90.0,0.95,23.5,674.5,813.03,600.95
2016,10,7,10,30,901.0,91.0,0.9,24.0,701.0,842.04,616.82
2016,10,7,10,45,905.0,93.0,0.85,24.5,719.5,865.83,629.13
2016,10,7,11,0,909.0,95.0,0.8,25.0,738.0,886.35,639.27
2016,10,7,11,15,912.0,95.5,0.7,25.0,749.5,900.96,645.98
2016,10,7,11,30,915.0,96.0,0.6,25.0,761.0,912.09,650.51
2016,10,7,11,45,914.0,96.5,0.5,25.5,763.5,916.13,649.41
2016,10,7,12,0,913.0,97.0,0.4,26.0,766.0,916.54,646.25
2016,10,7,12,15,709.5,178.5,0.35,26.0,696.0,832.44,592.88
2016,10,7,12,30,506.0,260.0,0.3,26.0,626.0,733.84,526.36
2016,10,7,12,45,498.5,257.5,0.25,26.5,612.5,718.76,516.3
2016,10,7,13,0,491.0,255.0,0.2,27.0,599.0,701.82,503.97
2016,10,7,13,15,678.0,179.5,0.2,27.0,639.5,769.27,552.73
2016,10,7,13,30,865.0,104.0,0.2,27.0,680.0,819.49,584.48
2016,10,7,13,45,706.0,150.0,0.2,27.0,607.0,725.3,524.14
2016,10,7,14,0,547.0,196.0,0.2,27.0,534.0,630.41,460.14
2016,10,7,14,15,679.0,147.0,0.25,26.5,542.5,657.09,483.54
2016,10,7,14,30,811.0,98.0,0.3,26.0,551.0,666.89,493.74
2016,10,7,14,45,714.0,110.0,0.4,26.0,487.5,586.86,438.78
2016,10,7,15,0,617.0,122.0,0.5,26.0,424.0,510.68,385.69
2016,10,7,15,15,626.5,106.5,0.55,25.5,388.0,470.8,358.23
2016,10,7,15,30,636.0,91.0,0.6,25.0,352.0,428.43,327.17
2016,10,7,15,45,578.0,92.0,0.7,24.5,306.0,370.38,283.02
2016,10,7,16,0,520.0,93.0,0.8,24.0,260.0,316.63,240.71
2016,10,7,16,15,516.0,77.5,0.9,23.0,219.5,270.05,202.32
2016,10,7,16,30,512.0,62.0,1.0,22.0,179.0,223.11,161.74
2016,10,7,16,45,419.5,52.0,1.1,21.0,132.0,160.39,110.18
2016,10,7,17,0,327.0,42.0,1.2,20.0,85.0,107.81,67.53
2016,10,7,17,15,163.5,27.5,1.15,19.5,49.0,51.16,22.17
2016,10,7,17,30,0.0,13.0,1.1,19.0,13.0,12.78,0.0
2016,10,7,17,45,0.0,6.5,1.1,18.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,78.5,10.0,1.05,14.5,14.0,13.24,0.0
2016,10,8,6,30,157.0,20.0,0.9,15.0,28.0,36.64,0.0
2016,10,8,6,45,288.0,32.5,0.8,16.0,69.0,83.46,48.49
2016,10,8,7,0,419.0,45.0,0.7,17.0,110.0,142.14,95.15
2016,10,8,7,15,498.5,53.5,0.7,17.5,159.0,197.56,142.17
2016,10,8,7,30,578.0,62.0,0.7,18.0,208.0,261.35,196.23
2016,10,8,7,45,629.5,68.0,0.75,19.0,258.0,319.68,245.43
2016,10,8,8,0,681.0,74.0,0.8,20.0,308.0,382.38,296.49
2016,10,8,8,15,716.0,78.5,0.75,20.5,356.5,439.36,341.65
2016,10,8,8,30,751.0,83.0,0.7,21.0,405.0,497.16,385.62
2016,10,8,8,45,776.0,86.5,0.7,22.0,450.0,550.49,424.19
2016,10,8,9,0,801.0,90.0,0.7,23.0,495.0,603.93,461.3
2016,10,8,9,15,819.0,92.5,0.7,23.5,534.5,651.42,493.82
2016,10,8,9,30,837.0,95.0,0.7,24.0,574.0,697.79,524.01
2016,10,8,9,45,880.0,85.0,0.7,25.0,614.5,743.65,551.16
2016,10,8,10,0,923.0,75.0,0.7,26.0,655.0,792.6,579.67
2016,10,8,10,15,931.0,76.0,0.7,26.5,682.0,825.34,598.17
2016,10,8,10,30,939.0,77.0,0.7,27.0,709.0,855.15,614.8
2016,10,8,10,45,943.5,78.0,0.75,27.5,728.0,878.92,628.4
2016,10,8,11,0,948.0,79.0,0.8,28.0,747.0,899.31,639.94
2016,10,8,11,15,951.0,79.5,0.8,28.0,758.0,914.33,648.61
2016,10,8,11,30,954.0,80.0,0.8,28.0,769.0,925.71,655.17
2016,10,8,11,45,954.0,80.5,0.8,28.0,772.0,930.74,657.97
2016,10,8,12,0,954.0,81.0,0.8,28.0,775.0,932.01,658.66
2016,10,8,12,15,953.0,80.5,0.8,28.0,769.5,927.52,655.97
2016,10,8,12,30,952.0,80.0,0.8,28.0,764.0,919.28,651.18
2016,10,8,12,45,947.5,80.0,0.85,28.0,750.0,904.9,643.61
2016,10,8,13,0,943.0,80.0,0.9,28.0,736.0,886.98,633.91
2016,10,8,13,15,937.0,79.0,0.9,27.5,714.5,863.27,621.0
2016,10,8,13,30,931.0,78.0,0.9,27.0,693.0,836.32,606.01
2016,10,8,13,45,921.5,77.0,0.9,27.0,664.0,803.58,586.01
2016,10,8,14,0,912.0,76.0,0.9,27.0,635.0,768.13,564.14
2016,10,8,14,15,899.5,74.5,0.9,26.5,599.5,727.48,539.65
2016,10,8,14,30,887.0,73.0,0.9,26.0,564.0,684.78,513.38
2016,10,8,14,45,869.0,71.0,0.95,26.0,522.5,636.22,480.86
2016,10,8,15,0,851.0,69.0,1.0,26.0,481.0,586.57,445.74
2016,10,8,15,15,827.0,66.5,1.0,25.5,435.0,534.48,407.97
2016,10,8,15,30,803.0,64.0,1.0,25.0,389.0,480.0,367.05
2016,10,8,15,45,768.5,60.5,1.0,25.0,339.0,420.1,319.86
2016,10,8,16,0,734.0,57.0,1.0,25.0,289.0,362.04,272.44
2016,10,8,16,15,682.5,52.0,0.95,24.0,238.0,298.67,220.45
2016,10,8,16,30,631.0,47.0,0.9,23.0,187.0,239.76,170.5
2016,10,8,16,45,545.5,40.0,0.9,22.0,138.5,175.6,117.0
2016,10,8,17,0,460.0,33.0,0.9,21.0,90.0,121.38,72.13
2016,10,8,17,15,303.5,22.0,0.9,20.0,52.0,61.85,21.63
2016,10,8,17,30,147.0,11.0,0.9,19.0,14.0,20.15,0.0
2016,10,8,17,45,73.5,5.5,0.95,18.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
