Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,118.5,9.0,1.05,15.0,15.0,13.87,0.0
2016,10,9,6,30,237.0,18.0,0.9,15.0,30.0,42.45,0.0
2016,10,9,6,45,368.0,28.5,0.8,15.5,72.0,91.5,51.15
2016,10,9,7,0,499.0,39.0,0.7,16.0,114.0,152.45,100.62
2016,10,9,7,15,573.5,45.5,0.65,16.5,163.5,208.65,149.12
2016,10,9,7,30,648.0,52.0,0.6,17.0,213.0,271.95,203.48
2016,10,9,7,45,694.0,57.0,0.6,18.0,263.5,330.66,253.42
2016,10,9,8,0,740.0,62.0,0.6,19.0,314.0,393.01,304.34
2016,10,9,8,15,771.5,66.0,0.6,19.5,362.5,450.48,350.26
2016,10,9,8,30,803.0,70.0,0.6,20.0,411.0,509.29,395.38
2016,10,9,8,45,824.0,73.0,0.6,21.0,455.5,561.91,433.46
2016,10,9,9,0,845.0,76.0,0.6,22.0,500.0,614.18,469.74
2016,10,9,9,15,861.0,78.0,0.6,22.5,539.5,658.37,500.05
2016,10,9,9,30,877.0,80.0,0.6,23.0,579.0,703.89,528.93
2016,10,9,9,45,889.0,81.5,0.65,24.0,612.5,744.26,553.07
2016,10,9,10,0,901.0,83.0,0.7,25.0,646.0,782.45,575.41
2016,10,9,10,15,908.5,84.5,0.75,25.0,672.0,814.65,595.84
2016,10,9,10,30,916.0,86.0,0.8,25.0,698.0,843.98,614.43
2016,10,9,10,45,919.5,87.5,0.85,25.0,716.5,866.94,628.95
2016,10,9,11,0,923.0,89.0,0.9,25.0,735.0,886.55,641.47
2016,10,9,11,15,925.5,89.5,0.9,25.0,745.5,900.74,649.81
2016,10,9,11,30,928.0,90.0,0.9,25.0,756.0,911.39,656.07
2016,10,9,11,45,927.0,90.5,0.95,25.5,758.5,915.36,657.87
2016,10,9,12,0,926.0,91.0,1.0,26.0,761.0,915.67,657.55
2016,10,9,12,15,924.5,91.0,1.0,25.5,755.0,911.32,656.19
2016,10,9,12,30,923.0,91.0,1.0,25.0,749.0,903.36,652.72
2016,10,9,12,45,915.5,91.5,1.05,25.0,734.5,887.24,643.7
2016,10,9,13,0,908.0,92.0,1.1,25.0,720.0,867.79,632.65
2016,10,9,13,15,901.5,91.0,1.15,25.0,698.5,844.29,618.97
2016,10,9,13,30,895.0,90.0,1.2,25.0,677.0,817.72,603.22
2016,10,9,13,45,884.5,89.0,1.25,25.0,648.0,785.13,583.34
2016,10,9,14,0,874.0,88.0,1.3,25.0,619.0,750.01,561.58
2016,10,9,14,15,860.5,86.0,1.3,24.5,583.5,709.36,536.29
2016,10,9,14,30,847.0,84.0,1.3,24.0,548.0,669.99,511.4
2016,10,9,14,45,827.5,81.5,1.3,24.0,507.0,621.21,476.6
2016,10,9,15,0,808.0,79.0,1.3,24.0,466.0,571.58,440.28
2016,10,9,15,15,782.0,75.5,1.25,23.5,420.0,516.76,399.55
2016,10,9,15,30,756.0,72.0,1.2,23.0,374.0,462.33,357.73
2016,10,9,15,45,717.5,68.0,1.2,22.5,325.0,402.46,310.52
2016,10,9,16,0,679.0,64.0,1.2,22.0,276.0,345.7,264.0
2016,10,9,16,15,623.5,58.0,1.1,21.0,226.0,282.96,211.78
2016,10,9,16,30,568.0,52.0,1.0,20.0,176.0,225.25,162.39
2016,10,9,16,45,476.5,43.5,0.95,19.5,128.5,161.99,109.29
2016,10,9,17,0,385.0,35.0,0.9,19.0,81.0,108.73,65.24
2016,10,9,17,15,192.5,17.5,0.8,18.0,40.5,42.8,11.23
2016,10,9,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,15,82.0,9.0,1.0,12.5,13.0,12.24,0.0
2016,10,10,6,30,164.0,18.0,0.9,13.0,26.0,34.97,0.0
2016,10,10,6,45,297.5,30.5,0.85,13.5,66.5,82.23,46.65
2016,10,10,7,0,431.0,43.0,0.8,14.0,107.0,141.47,94.85
2016,10,10,7,15,510.0,51.5,0.75,14.0,155.5,197.09,142.95
2016,10,10,7,30,589.0,60.0,0.7,14.0,204.0,260.98,198.27
2016,10,10,7,45,641.5,65.5,0.7,14.5,254.5,319.46,248.79
2016,10,10,8,0,694.0,71.0,0.7,15.0,305.0,382.35,301.33
2016,10,10,8,15,728.5,75.0,0.7,15.5,353.0,438.0,346.66
2016,10,10,8,30,763.0,79.0,0.7,16.0,401.0,496.29,392.3
2016,10,10,8,45,788.5,82.0,0.7,16.5,446.0,549.65,432.59
2016,10,10,9,0,814.0,85.0,0.7,17.0,491.0,603.12,471.56
2016,10,10,9,15,831.5,87.5,0.75,17.5,530.5,650.55,505.47
2016,10,10,9,30,849.0,90.0,0.8,18.0,570.0,696.79,537.02
2016,10,10,9,45,867.5,90.0,0.85,18.5,604.5,739.49,564.59
2016,10,10,10,0,886.0,90.0,0.9,19.0,639.0,776.54,587.97
2016,10,10,10,15,894.5,91.0,0.95,19.0,665.5,808.49,608.87
2016,10,10,10,30,903.0,92.0,1.0,19.0,692.0,837.65,627.93
2016,10,10,10,45,907.5,93.5,1.05,19.5,710.5,861.09,641.98
2016,10,10,11,0,912.0,95.0,1.1,20.0,729.0,881.27,653.96
2016,10,10,11,15,915.0,95.5,1.1,20.0,740.0,895.68,662.7
2016,10,10,11,30,918.0,96.0,1.1,20.0,751.0,906.6,669.34
2016,10,10,11,45,918.0,96.5,1.15,20.5,753.5,911.33,671.64
2016,10,10,12,0,918.0,97.0,1.2,21.0,756.0,912.44,671.78
2016,10,10,12,15,696.5,181.5,1.2,21.0,679.5,817.81,609.39
2016,10,10,12,30,475.0,266.0,1.2,21.0,603.0,708.98,531.87
2016,10,10,12,45,677.5,186.5,1.25,21.0,657.0,793.56,596.7
2016,10,10,13,0,880.0,107.0,1.3,21.0,711.0,857.85,640.06
2016,10,10,13,15,873.0,105.5,1.3,20.5,689.5,838.55,628.28
2016,10,10,13,30,866.0,104.0,1.3,20.0,668.0,811.41,612.18
2016,10,10,13,45,852.5,103.5,1.3,20.0,638.5,777.54,590.32
2016,10,10,14,0,839.0,103.0,1.3,20.0,609.0,741.39,566.77
2016,10,10,14,15,823.5,100.5,1.3,19.5,573.5,699.61,540.07
2016,10,10,14,30,808.0,98.0,1.3,19.0,538.0,656.2,510.79
2016,10,10,14,45,784.0,96.0,1.3,19.0,496.0,606.61,474.61
2016,10,10,15,0,760.0,94.0,1.3,19.0,454.0,558.01,438.2
2016,10,10,15,15,731.5,89.5,1.25,18.5,408.5,502.81,396.34
2016,10,10,15,30,703.0,85.0,1.2,18.0,363.0,448.38,353.71
2016,10,10,15,45,658.5,80.5,1.2,18.0,313.5,387.91,304.62
2016,10,10,16,0,614.0,76.0,1.2,18.0,264.0,330.52,256.53
2016,10,10,16,15,553.0,68.5,1.15,17.0,215.0,267.85,204.01
2016,10,10,16,30,492.0,61.0,1.1,16.0,166.0,210.89,155.06
2016,10,10,16,45,396.5,50.0,1.1,15.5,119.5,148.62,102.67
2016,10,10,17,0,301.0,39.0,1.1,15.0,73.0,96.9,59.77
2016,10,10,17,15,150.5,19.5,1.05,14.5,36.5,38.6,6.73
2016,10,10,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,6,15,67.0,9.0,0.7,12.0,11.5,8.85,0.0
2016,10,11,6,30,134.0,18.0,0.7,12.0,23.0,31.47,0.0
2016,10,11,6,45,261.0,31.5,0.75,12.5,62.0,77.27,43.85
2016,10,11,7,0,388.0,45.0,0.8,13.0,101.0,133.81,90.36
2016,10,11,7,15,468.5,54.0,0.8,13.0,148.5,187.82,137.0
2016,10,11,7,30,549.0,63.0,0.8,13.0,196.0,250.28,191.23
2016,10,11,7,45,274.5,65.0,0.8,13.5,131.5,177.33,140.06
2016,10,11,8,0,0.0,67.0,0.8,14.0,67.0,64.8,49.5
2016,10,11,8,15,0.0,100.0,0.8,14.0,100.0,97.73,77.27
2016,10,11,8,30,0.0,133.0,0.8,14.0,133.0,131.03,104.57
2016,10,11,8,45,11.0,158.5,0.85,14.5,164.0,163.12,130.39
2016,10,11,9,0,22.0,184.0,0.9,15.0,195.0,196.28,156.67
2016,10,11,9,15,37.0,209.5,0.85,15.5,230.0,238.88,189.95
2016,10,11,9,30,52.0,235.0,0.8,16.0,265.0,277.75,219.58
2016,10,11,9,45,60.5,253.0,0.8,16.5,289.5,304.77,239.55
2016,10,11,10,0,69.0,271.0,0.8,17.0,314.0,332.25,259.66
2016,10,11,10,15,233.5,270.5,0.75,17.0,423.5,477.86,371.98
2016,10,11,10,30,398.0,270.0,0.7,17.0,533.0,615.99,472.77
2016,10,11,10,45,335.5,294.0,0.7,17.5,520.0,598.72,456.01
2016,10,11,11,0,273.0,318.0,0.7,18.0,507.0,577.94,438.55
2016,10,11,11,15,481.5,252.0,0.7,18.0,591.0,696.74,527.2
2016,10,11,11,30,690.0,186.0,0.7,18.0,675.0,813.65,609.21
2016,10,11,11,45,804.5,139.0,0.7,18.0,711.0,861.78,639.26
2016,10,11,12,0,919.0,92.0,0.7,18.0,747.0,904.89,666.66
2016,10,11,12,15,649.0,196.0,0.75,18.0,657.0,789.97,591.0
2016,10,11,12,30,379.0,300.0,0.8,18.0,567.0,653.6,492.93
2016,10,11,12,45,468.0,261.0,0.85,18.5,584.5,690.54,522.44
2016,10,11,13,0,557.0,222.0,0.9,19.0,602.0,715.18,541.38
2016,10,11,13,15,585.0,204.0,0.95,18.5,592.5,707.44,538.55
2016,10,11,13,30,613.0,186.0,1.0,18.0,583.0,699.58,535.83
2016,10,11,13,45,604.5,178.5,1.05,18.0,555.5,668.27,514.81
2016,10,11,14,0,596.0,171.0,1.1,18.0,528.0,635.25,492.42
2016,10,11,14,15,692.5,136.5,1.15,17.5,527.5,645.85,503.75
2016,10,11,14,30,789.0,102.0,1.2,17.0,527.0,644.98,505.97
2016,10,11,14,45,698.5,110.0,1.25,17.0,465.0,567.05,447.88
2016,10,11,15,0,608.0,118.0,1.3,17.0,403.0,492.41,391.41
2016,10,11,15,15,648.5,102.5,1.3,16.5,379.0,469.49,374.29
2016,10,11,15,30,689.0,87.0,1.3,16.0,355.0,441.16,351.31
2016,10,11,15,45,647.0,81.0,1.35,16.0,306.5,381.03,301.89
2016,10,11,16,0,605.0,75.0,1.4,16.0,258.0,323.78,253.43
2016,10,11,16,15,543.0,67.5,1.4,15.5,209.0,261.49,200.29
2016,10,11,16,30,481.0,60.0,1.4,15.0,160.0,205.03,151.08
2016,10,11,16,45,383.0,49.0,1.4,15.0,114.5,143.19,98.67
2016,10,11,17,0,285.0,38.0,1.4,15.0,69.0,92.05,56.01
2016,10,11,17,15,142.5,19.0,1.3,14.5,34.5,36.44,1.06
2016,10,11,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,6,15,62.0,8.5,0.85,11.5,11.0,8.36,0.0
2016,10,12,6,30,124.0,17.0,0.8,12.0,22.0,28.27,0.0
2016,10,12,6,45,259.0,30.5,0.75,12.5,60.5,75.65,41.96
2016,10,12,7,0,394.0,44.0,0.7,13.0,99.0,133.48,89.58
2016,10,12,7,15,476.5,52.5,0.65,13.0,147.0,187.65,136.25
2016,10,12,7,30,559.0,61.0,0.6,13.0,195.0,250.48,190.57
2016,10,12,7,45,618.5,66.5,0.55,13.5,245.0,309.69,241.46
2016,10,12,8,0,678.0,72.0,0.5,14.0,295.0,374.08,294.91
2016,10,12,8,15,713.5,76.5,0.5,14.0,343.0,430.64,341.52
2016,10,12,8,30,749.0,81.0,0.5,14.0,391.0,487.97,387.23
2016,10,12,8,45,778.0,83.0,0.5,14.5,436.0,541.4,427.78
2016,10,12,9,0,807.0,85.0,0.5,15.0,481.0,595.24,467.21
2016,10,12,9,15,825.0,87.5,0.55,15.5,520.5,642.5,501.17
2016,10,12,9,30,843.0,90.0,0.6,16.0,560.0,688.62,533.07
2016,10,12,9,45,856.0,92.0,0.65,16.5,593.0,729.12,559.26
2016,10,12,10,0,869.0,94.0,0.7,17.0,626.0,767.58,583.79
2016,10,12,10,15,878.0,95.5,0.75,17.0,652.0,795.84,602.3
2016,10,12,10,30,887.0,97.0,0.8,17.0,678.0,825.39,621.8
2016,10,12,10,45,891.5,98.5,0.9,17.5,696.5,848.35,636.49
2016,10,12,11,0,896.0,100.0,1.0,18.0,715.0,868.11,649.15
2016,10,12,11,15,899.0,100.5,1.05,17.5,725.5,882.17,659.79
2016,10,12,11,30,902.0,101.0,1.1,17.0,736.0,892.81,668.39
2016,10,12,11,45,903.0,100.5,1.15,17.0,738.5,897.11,671.73
2016,10,12,12,0,904.0,100.0,1.2,17.0,741.0,897.86,672.92
2016,10,12,12,15,902.5,100.0,1.2,17.0,735.5,893.43,670.1
2016,10,12,12,30,901.0,100.0,1.2,17.0,730.0,885.48,665.13
2016,10,12,12,45,906.5,95.0,1.25,17.5,718.5,874.42,657.76
2016,10,12,13,0,912.0,90.0,1.3,18.0,707.0,859.71,648.06
2016,10,12,13,15,905.0,88.5,1.25,18.0,685.0,835.13,631.66
2016,10,12,13,30,898.0,87.0,1.2,18.0,663.0,807.49,613.33
2016,10,12,13,45,713.5,139.5,1.15,18.0,584.5,707.53,544.71
2016,10,12,14,0,529.0,192.0,1.1,18.0,506.0,603.8,468.18
2016,10,12,14,15,687.0,137.0,1.15,18.0,519.5,640.12,499.01
2016,10,12,14,30,845.0,82.0,1.2,18.0,533.0,657.41,514.1
2016,10,12,14,45,660.0,116.5,1.3,18.0,452.5,547.65,431.68
2016,10,12,15,0,475.0,151.0,1.4,18.0,372.0,445.5,353.56
2016,10,12,15,15,613.0,110.0,1.45,17.5,365.0,456.12,363.35
2016,10,12,15,30,751.0,69.0,1.5,17.0,358.0,448.51,356.6
2016,10,12,15,45,716.0,64.0,1.6,16.5,309.5,389.81,308.44
2016,10,12,16,0,681.0,59.0,1.7,16.0,261.0,333.14,260.32
2016,10,12,16,15,623.0,53.0,1.55,15.5,211.5,270.88,206.13
2016,10,12,16,30,565.0,47.0,1.4,15.0,162.0,213.22,154.96
2016,10,12,16,45,469.0,38.5,1.3,14.5,115.5,150.24,101.05
2016,10,12,17,0,373.0,30.0,1.2,14.0,69.0,97.85,56.51
2016,10,12,17,15,186.5,15.0,1.1,13.5,34.5,36.77,0.0
2016,10,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.0,11.0,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,0.9,11.0,19.0,18.68,0.0
2016,10,13,6,45,174.0,30.0,0.8,11.5,54.0,61.8,34.21
2016,10,13,7,0,348.0,41.0,0.7,12.0,89.0,120.4,80.8
2016,10,13,7,15,406.0,53.5,0.7,12.0,132.0,169.37,123.82
2016,10,13,7,30,464.0,66.0,0.7,12.0,175.0,224.45,172.3
2016,10,13,7,45,501.0,76.5,0.75,12.5,219.0,275.36,217.04
2016,10,13,8,0,538.0,87.0,0.8,13.0,263.0,329.33,263.09
2016,10,13,8,15,569.5,94.0,0.8,13.0,305.5,379.73,305.4
2016,10,13,8,30,601.0,101.0,0.8,13.0,348.0,431.9,347.85
2016,10,13,8,45,522.0,135.0,0.8,13.5,366.5,448.81,360.36
2016,10,13,9,0,443.0,169.0,0.8,14.0,385.0,460.12,367.64
2016,10,13,9,15,552.0,151.0,0.75,14.5,442.0,530.15,420.96
2016,10,13,9,30,661.0,133.0,0.7,15.0,499.0,610.26,479.32
2016,10,13,9,45,650.5,147.0,0.7,16.0,525.0,640.85,498.08
2016,10,13,10,0,640.0,161.0,0.7,17.0,551.0,668.52,514.78
2016,10,13,10,15,647.0,168.0,0.7,17.0,576.0,699.48,535.77
2016,10,13,10,30,654.0,175.0,0.7,17.0,601.0,728.41,555.02
2016,10,13,10,45,533.5,228.0,0.7,17.5,582.0,696.59,528.26
2016,10,13,11,0,413.0,281.0,0.7,18.0,563.0,653.52,494.36
2016,10,13,11,15,436.0,275.0,0.7,18.0,577.0,680.01,513.43
2016,10,13,11,30,459.0,269.0,0.7,18.0,591.0,697.28,525.44
2016,10,13,11,45,467.0,265.0,0.75,18.5,593.0,702.06,528.36
2016,10,13,12,0,475.0,261.0,0.8,19.0,595.0,704.89,530.14
2016,10,13,12,15,489.5,254.5,0.8,19.0,597.0,708.59,533.12
2016,10,13,12,30,504.0,248.0,0.8,19.0,599.0,710.06,534.63
2016,10,13,12,45,491.0,248.0,0.85,19.5,584.0,693.05,522.51
2016,10,13,13,0,478.0,248.0,0.9,20.0,569.0,674.37,509.41
2016,10,13,13,15,484.0,237.5,0.9,20.0,553.5,658.31,499.09
2016,10,13,13,30,490.0,227.0,0.9,20.0,538.0,640.12,487.19
2016,10,13,13,45,545.0,196.5,0.9,20.0,528.5,635.43,485.96
2016,10,13,14,0,600.0,166.0,0.9,20.0,519.0,628.79,482.91
2016,10,13,14,15,562.5,166.5,0.9,19.5,482.0,579.56,448.4
2016,10,13,14,30,525.0,167.0,0.9,19.0,445.0,534.3,416.31
2016,10,13,14,45,444.5,169.5,0.9,19.0,392.0,465.67,364.94
2016,10,13,15,0,364.0,172.0,0.9,19.0,339.0,396.48,312.35
2016,10,13,15,15,281.0,163.0,0.9,18.5,284.0,326.08,258.31
2016,10,13,15,30,198.0,154.0,0.9,18.0,229.0,258.18,205.08
2016,10,13,15,45,185.5,134.5,0.9,18.0,197.5,222.26,176.1
2016,10,13,16,0,173.0,115.0,0.9,18.0,166.0,187.34,147.07
2016,10,13,16,15,155.5,94.5,0.8,17.5,133.5,150.76,116.33
2016,10,13,16,30,138.0,74.0,0.7,17.0,101.0,118.55,88.68
2016,10,13,16,45,106.5,54.0,0.6,16.5,71.5,80.4,56.53
2016,10,13,17,0,75.0,34.0,0.5,16.0,42.0,50.14,30.3
2016,10,13,17,15,37.5,17.0,0.5,15.5,21.0,20.99,0.0
2016,10,13,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,1.65,14.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,1.7,14.0,2.0,1.97,0.0
2016,10,14,6,45,0.0,5.5,1.8,14.5,5.5,5.3,0.0
2016,10,14,7,0,0.0,9.0,1.9,15.0,9.0,8.67,1.53
2016,10,14,7,15,0.0,14.0,1.9,15.0,14.0,13.5,5.76
2016,10,14,7,30,0.0,19.0,1.9,15.0,19.0,18.32,9.98
2016,10,14,7,45,0.0,24.0,1.9,15.5,24.0,23.15,14.13
2016,10,14,8,0,0.0,29.0,1.9,16.0,29.0,27.99,18.21
2016,10,14,8,15,0.0,34.0,1.9,16.0,34.0,32.82,22.28
2016,10,14,8,30,0.0,39.0,1.9,16.0,39.0,37.66,26.3
2016,10,14,8,45,0.0,28.5,1.95,16.0,28.5,27.52,17.66
2016,10,14,9,0,0.0,18.0,2.0,16.0,18.0,17.38,9.05
2016,10,14,9,15,0.0,20.0,2.0,16.0,20.0,19.31,10.64
2016,10,14,9,30,0.0,22.0,2.0,16.0,22.0,21.25,12.23
2016,10,14,9,45,0.0,40.0,2.0,16.5,40.0,38.66,26.69
2016,10,14,10,0,0.0,58.0,2.0,17.0,58.0,56.08,40.99
2016,10,14,10,15,0.0,51.5,2.0,17.0,51.5,49.8,35.71
2016,10,14,10,30,0.0,45.0,2.0,17.0,45.0,43.51,30.47
2016,10,14,10,45,0.0,47.0,2.05,17.5,47.0,45.45,31.96
2016,10,14,11,0,0.0,49.0,2.1,18.0,49.0,47.39,33.45
2016,10,14,11,15,0.0,86.5,2.05,18.0,86.5,83.73,63.07
2016,10,14,11,30,0.0,124.0,2.0,18.0,124.0,120.71,92.84
2016,10,14,11,45,8.5,186.0,2.0,18.0,192.0,190.38,148.57
2016,10,14,12,0,17.0,248.0,2.0,18.0,260.0,261.39,204.19
2016,10,14,12,15,8.5,153.5,2.0,18.0,159.5,157.49,122.24
2016,10,14,12,30,0.0,59.0,2.0,18.0,59.0,57.08,41.25
2016,10,14,12,45,0.0,55.5,2.0,18.0,55.5,53.69,38.59
2016,10,14,13,0,0.0,52.0,2.0,18.0,52.0,50.29,35.85
2016,10,14,13,15,0.5,112.0,2.0,18.0,112.5,109.21,83.93
2016,10,14,13,30,1.0,172.0,2.0,18.0,173.0,169.95,132.75
2016,10,14,13,45,0.5,161.0,2.0,18.0,161.5,158.49,123.66
2016,10,14,14,0,0.0,150.0,2.0,18.0,150.0,147.1,114.76
2016,10,14,14,15,4.0,163.5,1.95,18.0,165.5,163.81,128.58
2016,10,14,14,30,8.0,177.0,1.9,18.0,181.0,180.5,142.31
2016,10,14,14,45,10.5,169.5,1.9,18.0,175.0,174.42,137.79
2016,10,14,15,0,13.0,162.0,1.9,18.0,169.0,168.17,133.14
2016,10,14,15,15,6.5,93.5,1.85,17.5,97.0,94.4,73.3
2016,10,14,15,30,0.0,25.0,1.8,17.0,25.0,24.13,14.79
2016,10,14,15,45,0.0,21.5,1.8,17.0,21.5,20.74,11.98
2016,10,14,16,0,0.0,18.0,1.8,17.0,18.0,17.36,9.11
2016,10,14,16,15,0.0,14.5,1.7,16.5,14.5,13.98,6.23
2016,10,14,16,30,0.0,11.0,1.6,16.0,11.0,10.6,3.3
2016,10,14,16,45,0.0,7.5,1.5,16.0,7.5,7.23,0.34
2016,10,14,17,0,0.0,4.0,1.4,16.0,4.0,3.85,0.0
2016,10,14,17,15,0.0,2.0,1.3,16.0,2.0,1.93,0.0
2016,10,14,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,6,15,57.5,6.5,1.0,13.5,8.5,0.0,0.0
2016,10,15,6,30,115.0,13.0,1.1,14.0,17.0,23.0,0.0
2016,10,15,6,45,259.5,25.0,1.2,14.5,54.0,68.41,33.24
2016,10,15,7,0,404.0,37.0,1.3,15.0,91.0,126.62,82.29
2016,10,15,7,15,487.5,45.0,1.35,15.0,137.0,180.35,128.7
2016,10,15,7,30,571.0,53.0,1.4,15.0,183.0,242.86,183.2
2016,10,15,7,45,621.5,59.0,1.45,15.5,231.0,299.33,232.96
2016,10,15,8,0,672.0,65.0,1.5,16.0,279.0,360.03,284.93
2016,10,15,8,15,336.0,77.5,1.6,16.0,184.5,246.9,199.18
2016,10,15,8,30,0.0,90.0,1.7,16.0,90.0,87.51,67.84
2016,10,15,8,45,5.0,128.5,1.8,16.5,131.0,129.09,102.15
2016,10,15,9,0,10.0,167.0,1.9,17.0,172.0,171.6,136.26
2016,10,15,9,15,44.5,202.5,1.95,17.5,227.0,236.61,188.35
2016,10,15,9,30,79.0,238.0,2.0,18.0,282.0,299.93,237.95
2016,10,15,9,45,39.5,170.5,2.15,18.5,192.5,201.14,158.72
2016,10,15,10,0,0.0,103.0,2.3,19.0,103.0,99.92,76.19
2016,10,15,10,15,0.0,110.5,2.35,19.0,110.5,107.34,82.2
2016,10,15,10,30,0.0,118.0,2.4,19.0,118.0,114.78,88.06
2016,10,15,10,45,0.0,99.5,2.45,19.0,99.5,96.42,73.15
2016,10,15,11,0,0.0,81.0,2.5,19.0,81.0,78.39,58.51
2016,10,15,11,15,0.0,84.0,2.5,19.0,84.0,81.31,60.85
2016,10,15,11,30,0.0,87.0,2.5,19.0,87.0,84.22,63.17
2016,10,15,11,45,0.0,116.5,2.55,19.0,116.5,113.26,86.56
2016,10,15,12,0,0.0,146.0,2.6,19.0,146.0,142.7,110.08
2016,10,15,12,15,0.5,157.5,2.6,19.0,158.0,154.7,119.62
2016,10,15,12,30,1.0,169.0,2.6,19.0,170.0,166.75,129.24
2016,10,15,12,45,0.5,133.0,2.65,19.0,133.5,130.13,100.12
2016,10,15,13,0,0.0,97.0,2.7,19.0,97.0,93.96,71.14
2016,10,15,13,15,0.0,128.0,2.7,18.5,128.0,124.76,96.31
2016,10,15,13,30,0.0,159.0,2.7,18.0,159.0,156.02,121.74
2016,10,15,13,45,5.0,177.5,2.7,18.0,180.5,178.76,140.27
2016,10,15,14,0,10.0,196.0,2.7,18.0,202.0,201.51,158.8
2016,10,15,14,15,8.5,184.5,2.7,18.0,189.5,188.59,148.71
2016,10,15,14,30,7.0,173.0,2.7,18.0,177.0,175.8,138.76
2016,10,15,14,45,3.5,113.0,2.7,18.0,115.0,112.38,87.56
2016,10,15,15,0,0.0,53.0,2.7,18.0,53.0,51.21,37.24
2016,10,15,15,15,0.0,66.5,2.65,17.5,66.5,64.28,48.39
2016,10,15,15,30,0.0,80.0,2.6,17.0,80.0,77.65,59.78
2016,10,15,15,45,0.0,68.0,2.55,17.0,68.0,65.84,49.97
2016,10,15,16,0,0.0,56.0,2.5,17.0,56.0,54.11,40.12
2016,10,15,16,15,0.0,44.5,2.4,16.5,44.5,42.98,30.71
2016,10,15,16,30,0.0,33.0,2.3,16.0,33.0,31.86,21.15
2016,10,15,16,45,0.0,22.5,2.2,16.0,22.5,21.71,12.27
2016,10,15,17,0,0.0,12.0,2.1,16.0,12.0,11.57,2.98
2016,10,15,17,15,0.0,6.0,2.05,16.0,6.0,5.9,0.0
2016,10,15,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.0,2.45,15.0,3.0,0.0,0.0
2016,10,16,6,30,0.0,6.0,2.5,15.0,6.0,5.9,0.0
2016,10,16,6,45,0.0,21.0,2.55,15.5,21.0,20.3,8.15
2016,10,16,7,0,0.0,36.0,2.6,16.0,36.0,35.17,23.13
2016,10,16,7,15,0.0,55.5,2.6,16.0,55.5,54.69,40.11
2016,10,16,7,30,0.0,75.0,2.6,16.0,75.0,74.18,56.9
2016,10,16,7,45,4.5,93.5,2.6,16.0,95.0,94.27,73.92
2016,10,16,8,0,9.0,112.0,2.6,16.0,115.0,114.86,91.15
2016,10,16,8,15,13.5,129.5,2.6,16.0,134.5,134.89,107.7
2016,10,16,8,30,18.0,147.0,2.6,16.0,154.0,155.38,124.43
2016,10,16,8,45,9.0,82.5,2.65,16.5,86.0,84.92,65.75
2016,10,16,9,0,0.0,18.0,2.7,17.0,18.0,17.38,8.98
2016,10,16,9,15,0.0,21.5,2.75,17.0,21.5,20.76,11.8
2016,10,16,9,30,0.0,25.0,2.8,17.0,25.0,24.15,14.59
2016,10,16,9,45,0.0,39.0,2.9,17.5,39.0,37.69,25.77
2016,10,16,10,0,0.0,53.0,3.0,18.0,53.0,51.24,36.84
2016,10,16,10,15,0.0,48.0,3.0,18.0,48.0,46.41,32.78
2016,10,16,10,30,0.0,43.0,3.0,18.0,43.0,41.57,28.75
2016,10,16,10,45,0.0,42.5,3.05,18.0,42.5,41.09,28.32
2016,10,16,11,0,0.0,42.0,3.1,18.0,42.0,40.61,27.89
2016,10,16,11,15,0.0,52.5,3.1,18.0,52.5,50.78,36.22
2016,10,16,11,30,0.0,63.0,3.1,18.0,63.0,60.95,44.52
2016,10,16,11,45,0.0,52.5,3.1,18.0,52.5,50.79,36.18
2016,10,16,12,0,0.0,42.0,3.1,18.0,42.0,40.62,27.84
2016,10,16,12,15,0.0,30.5,3.05,18.0,30.5,29.49,18.7
2016,10,16,12,30,0.0,19.0,3.0,18.0,19.0,18.37,9.54
2016,10,16,12,45,0.0,24.0,3.0,18.0,24.0,23.2,13.54
2016,10,16,13,0,0.0,29.0,3.0,18.0,29.0,28.03,17.55
2016,10,16,13,15,0.0,59.5,3.0,18.0,59.5,57.55,41.89
2016,10,16,13,30,0.0,90.0,3.0,18.0,90.0,87.1,66.14
2016,10,16,13,45,0.0,57.0,3.0,18.0,57.0,55.11,40.0
2016,10,16,14,0,0.0,24.0,3.0,18.0,24.0,23.18,13.66
2016,10,16,14,15,0.0,22.0,2.95,18.0,22.0,21.25,12.09
2016,10,16,14,30,0.0,20.0,2.9,18.0,20.0,19.31,10.51
2016,10,16,14,45,0.0,25.0,2.9,18.0,25.0,24.14,14.6
2016,10,16,15,0,0.0,30.0,2.9,18.0,30.0,28.97,18.7
2016,10,16,15,15,0.0,21.0,2.8,17.5,21.0,20.27,11.47
2016,10,16,15,30,0.0,12.0,2.7,17.0,12.0,11.57,4.17
2016,10,16,15,45,0.0,10.0,2.65,17.0,10.0,9.64,2.54
2016,10,16,16,0,0.0,8.0,2.6,17.0,8.0,7.71,0.9
2016,10,16,16,15,256.5,27.0,2.45,16.5,74.0,115.91,86.55
2016,10,16,16,30,513.0,46.0,2.3,16.0,140.0,190.91,136.83
2016,10,16,16,45,399.5,37.0,2.2,16.0,96.0,128.12,83.66
2016,10,16,17,0,286.0,28.0,2.1,16.0,52.0,77.39,39.22
2016,10,16,17,15,143.0,14.0,2.05,15.5,26.0,27.26,0.0
2016,10,16,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,6,15,24.0,6.5,0.9,12.5,7.0,0.0,0.0
2016,10,17,6,30,48.0,13.0,0.8,13.0,14.0,16.9,0.0
2016,10,17,6,45,189.5,27.5,0.7,13.5,48.5,59.16,26.46
2016,10,17,7,0,331.0,42.0,0.6,14.0,83.0,115.69,75.86
2016,10,17,7,15,423.0,51.5,0.6,14.0,129.0,168.9,120.92
2016,10,17,7,30,515.0,61.0,0.6,14.0,175.0,231.81,174.68
2016,10,17,7,45,582.0,66.0,0.65,14.5,224.0,290.11,224.94
2016,10,17,8,0,649.0,71.0,0.7,15.0,273.0,354.32,278.89
2016,10,17,8,15,687.0,75.5,0.7,15.0,320.0,409.94,325.25
2016,10,17,8,30,725.0,80.0,0.7,15.0,367.0,467.68,371.8
2016,10,17,8,45,756.0,82.0,0.75,15.5,411.0,519.25,411.97
2016,10,17,9,0,787.0,84.0,0.8,16.0,455.0,572.69,452.27
2016,10,17,9,15,805.5,86.5,0.8,16.0,493.5,618.93,486.46
2016,10,17,9,30,824.0,89.0,0.8,16.0,532.0,664.1,519.04
2016,10,17,9,45,532.0,177.5,0.8,16.5,470.0,579.66,451.81
2016,10,17,10,0,240.0,266.0,0.8,17.0,408.0,461.27,358.74
2016,10,17,10,15,553.0,181.5,0.8,17.0,527.5,631.51,490.5
2016,10,17,10,30,866.0,97.0,0.8,17.0,647.0,800.75,608.36
2016,10,17,10,45,875.0,96.5,0.85,17.5,665.5,819.88,617.88
2016,10,17,11,0,884.0,96.0,0.9,18.0,684.0,840.5,630.49
2016,10,17,11,15,600.0,200.5,0.95,18.0,602.5,735.23,557.56
2016,10,17,11,30,316.0,305.0,1.0,18.0,521.0,602.38,458.74
2016,10,17,11,45,163.0,261.5,1.05,18.5,373.0,416.86,322.43
2016,10,17,12,0,10.0,218.0,1.1,19.0,225.0,224.54,173.04
2016,10,17,12,15,200.0,250.0,1.15,19.0,385.5,443.88,346.3
2016,10,17,12,30,390.0,282.0,1.2,19.0,546.0,636.72,488.18
2016,10,17,12,45,320.0,291.5,1.25,19.0,505.0,584.7,448.11
2016,10,17,13,0,250.0,301.0,1.3,19.0,464.0,524.81,404.26
2016,10,17,13,15,197.0,294.0,1.35,18.5,420.0,470.39,364.91
2016,10,17,13,30,144.0,287.0,1.4,18.0,376.0,417.5,325.77
2016,10,17,13,45,144.0,273.5,1.45,18.0,359.0,398.94,312.77
2016,10,17,14,0,144.0,260.0,1.5,18.0,342.0,379.94,299.07
2016,10,17,14,15,488.0,169.0,1.5,18.0,422.0,524.06,415.65
2016,10,17,14,30,832.0,78.0,1.5,18.0,502.0,629.74,497.61
2016,10,17,14,45,812.5,75.5,1.55,18.0,461.5,582.09,460.81
2016,10,17,15,0,793.0,73.0,1.6,18.0,421.0,533.68,423.74
2016,10,17,15,15,764.5,69.5,1.6,17.5,376.0,479.04,381.2
2016,10,17,15,30,736.0,66.0,1.6,17.0,331.0,425.1,337.67
2016,10,17,15,45,693.5,61.5,1.65,17.0,283.0,365.22,287.54
2016,10,17,16,0,651.0,57.0,1.7,17.0,235.0,309.08,238.86
2016,10,17,16,15,586.0,51.0,1.65,16.5,186.5,246.62,184.67
2016,10,17,16,30,521.0,45.0,1.6,16.0,138.0,190.3,135.02
2016,10,17,16,45,408.5,36.0,1.6,15.5,94.0,127.68,82.56
2016,10,17,17,0,296.0,27.0,1.6,15.0,50.0,76.41,36.26
2016,10,17,17,15,148.0,13.5,1.55,14.5,25.0,26.81,0.0
2016,10,17,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,41.5,5.5,1.15,10.5,6.5,0.0,0.0
2016,10,18,6,30,83.0,11.0,1.2,11.0,13.0,17.83,0.0
2016,10,18,6,45,234.0,24.0,1.25,12.0,48.5,61.53,24.57
2016,10,18,7,0,385.0,37.0,1.3,13.0,84.0,120.88,78.02
2016,10,18,7,15,475.0,45.5,1.4,13.0,130.5,175.17,125.01
2016,10,18,7,30,565.0,54.0,1.5,13.0,177.0,238.93,180.76
2016,10,18,7,45,623.5,59.0,1.6,13.5,225.5,296.46,231.85
2016,10,18,8,0,682.0,64.0,1.7,14.0,274.0,358.99,285.99
2016,10,18,8,15,718.5,68.0,1.75,14.5,321.0,413.8,332.67
2016,10,18,8,30,755.0,72.0,1.8,15.0,368.0,471.5,380.08
2016,10,18,8,45,784.5,74.0,1.85,15.5,412.0,524.59,422.47
2016,10,18,9,0,814.0,76.0,1.9,16.0,456.0,578.12,463.89
2016,10,18,9,15,832.0,78.0,1.9,16.0,494.5,624.37,499.28
2016,10,18,9,30,850.0,80.0,1.9,16.0,533.0,669.44,532.89
2016,10,18,9,45,867.5,80.0,1.9,16.5,566.5,706.85,557.65
2016,10,18,10,0,885.0,80.0,1.9,17.0,600.0,745.83,583.24
2016,10,18,10,15,894.0,81.0,1.85,17.0,625.5,777.37,603.89
2016,10,18,10,30,903.0,82.0,1.8,17.0,651.0,806.17,622.51
2016,10,18,10,45,908.0,83.0,1.8,17.5,669.0,828.82,636.06
2016,10,18,11,0,913.0,84.0,1.8,18.0,687.0,848.24,647.42
2016,10,18,11,15,916.5,84.5,1.8,18.0,697.5,862.51,656.54
2016,10,18,11,30,920.0,85.0,1.8,18.0,708.0,873.32,663.46
2016,10,18,11,45,921.0,85.0,1.8,18.0,710.5,877.9,666.31
2016,10,18,12,0,922.0,85.0,1.8,18.0,713.0,878.89,666.92
2016,10,18,12,15,920.0,85.0,1.8,18.0,707.0,873.74,663.55
2016,10,18,12,30,918.0,85.0,1.8,18.0,701.0,865.03,657.96
2016,10,18,12,45,915.0,83.5,1.8,18.0,687.5,850.3,648.4
2016,10,18,13,0,912.0,82.0,1.8,18.0,674.0,832.16,636.66
2016,10,18,13,15,905.5,81.0,1.8,18.0,652.5,808.5,621.17
2016,10,18,13,30,899.0,80.0,1.8,18.0,631.0,781.8,603.6
2016,10,18,13,45,891.0,78.0,1.85,18.0,602.5,749.97,582.8
2016,10,18,14,0,883.0,76.0,1.9,18.0,574.0,715.51,559.94
2016,10,18,14,15,869.5,74.0,1.9,18.0,539.0,674.89,532.0
2016,10,18,14,30,856.0,72.0,1.9,18.0,504.0,632.44,501.19
2016,10,18,14,45,835.5,69.5,1.9,18.0,463.0,586.41,466.17
2016,10,18,15,0,815.0,67.0,1.9,18.0,422.0,536.59,427.4
2016,10,18,15,15,787.5,64.0,1.85,17.5,376.5,482.2,384.5
2016,10,18,15,30,760.0,61.0,1.8,17.0,331.0,428.36,340.54
2016,10,18,15,45,715.5,57.5,1.8,17.0,282.5,367.77,289.39
2016,10,18,16,0,671.0,54.0,1.8,17.0,234.0,310.14,239.18
2016,10,18,16,15,606.0,48.0,1.7,16.5,185.5,246.85,184.02
2016,10,18,16,30,541.0,42.0,1.6,16.0,137.0,190.62,134.2
2016,10,18,16,45,426.0,33.0,1.55,15.5,92.5,126.84,80.72
2016,10,18,17,0,311.0,24.0,1.5,15.0,48.0,74.18,31.63
2016,10,18,17,15,155.5,12.0,1.55,14.5,24.0,25.58,0.0
2016,10,18,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
