Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,6,15,68.0,5.0,1.2,10.5,6.0,0.0,0.0
2016,10,19,6,30,136.0,10.0,1.2,11.0,12.0,21.12,0.0
2016,10,19,6,45,295.0,20.5,1.25,11.5,48.0,65.75,22.55
2016,10,19,7,0,454.0,31.0,1.3,12.0,84.0,127.54,80.61
2016,10,19,7,15,539.0,38.0,1.3,12.5,131.0,181.55,128.06
2016,10,19,7,30,624.0,45.0,1.3,13.0,178.0,245.38,184.13
2016,10,19,7,45,676.0,49.5,1.3,13.5,227.0,302.93,235.55
2016,10,19,8,0,728.0,54.0,1.3,14.0,276.0,364.68,289.04
2016,10,19,8,15,761.5,57.5,1.3,14.5,322.5,420.57,336.37
2016,10,19,8,30,795.0,61.0,1.3,15.0,369.0,477.97,383.13
2016,10,19,8,45,819.0,63.0,1.3,15.5,412.5,529.55,423.81
2016,10,19,9,0,843.0,65.0,1.3,16.0,456.0,578.29,461.04
2016,10,19,9,15,860.0,67.0,1.3,16.5,494.5,624.61,495.15
2016,10,19,9,30,877.0,69.0,1.3,17.0,533.0,669.62,526.67
2016,10,19,9,45,889.5,70.0,1.3,17.5,565.0,708.73,552.1
2016,10,19,10,0,902.0,71.0,1.3,18.0,597.0,745.69,575.65
2016,10,19,10,15,910.5,72.0,1.3,18.5,622.5,777.2,595.13
2016,10,19,10,30,919.0,73.0,1.3,19.0,648.0,805.89,612.53
2016,10,19,10,45,924.5,74.0,1.3,19.5,666.0,829.18,626.15
2016,10,19,11,0,930.0,75.0,1.3,20.0,684.0,849.2,637.59
2016,10,19,11,15,932.5,75.5,1.3,20.0,694.5,862.77,646.0
2016,10,19,11,30,935.0,76.0,1.3,20.0,705.0,872.81,652.23
2016,10,19,11,45,934.5,76.5,1.3,20.5,706.5,876.7,653.31
2016,10,19,12,0,934.0,77.0,1.3,21.0,708.0,876.95,652.18
2016,10,19,12,15,932.5,76.5,1.3,21.0,702.0,871.58,648.76
2016,10,19,12,30,931.0,76.0,1.3,21.0,696.0,862.6,643.14
2016,10,19,12,45,923.0,77.0,1.35,21.5,681.5,846.43,632.33
2016,10,19,13,0,915.0,78.0,1.4,22.0,667.0,826.95,619.44
2016,10,19,13,15,908.5,77.0,1.4,22.0,645.5,803.25,604.34
2016,10,19,13,30,902.0,76.0,1.4,22.0,624.0,776.49,587.19
2016,10,19,13,45,891.5,75.0,1.4,22.0,595.5,743.89,565.98
2016,10,19,14,0,881.0,74.0,1.4,22.0,567.0,708.8,542.92
2016,10,19,14,15,867.5,72.0,1.4,21.5,532.0,668.3,516.79
2016,10,19,14,30,854.0,70.0,1.4,21.0,497.0,625.98,487.63
2016,10,19,14,45,834.5,67.5,1.45,21.0,456.0,577.94,452.26
2016,10,19,15,0,815.0,65.0,1.5,21.0,415.0,531.58,416.94
2016,10,19,15,15,787.5,62.0,1.45,20.5,370.0,477.31,374.77
2016,10,19,15,30,760.0,59.0,1.4,20.0,325.0,423.61,331.57
2016,10,19,15,45,719.0,55.0,1.35,19.5,277.5,364.12,282.43
2016,10,19,16,0,678.0,51.0,1.3,19.0,230.0,307.27,233.78
2016,10,19,16,15,614.0,45.5,1.2,18.0,181.5,244.74,180.11
2016,10,19,16,30,550.0,40.0,1.1,17.0,133.0,188.1,130.6
2016,10,19,16,45,439.0,31.0,1.05,16.5,89.5,126.03,78.61
2016,10,19,17,0,328.0,22.0,1.0,16.0,46.0,73.15,26.91
2016,10,19,17,15,164.0,11.0,0.95,15.5,23.0,24.9,0.0
2016,10,19,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,6,45,226.5,15.5,1.05,12.5,41.5,50.27,13.19
2016,10,20,7,0,453.0,31.0,1.0,13.0,83.0,126.57,79.07
2016,10,20,7,15,540.5,38.5,1.0,13.5,130.5,181.37,126.88
2016,10,20,7,30,628.0,46.0,1.0,14.0,178.0,246.37,183.45
2016,10,20,7,45,681.5,51.0,1.05,15.0,227.5,305.08,235.04
2016,10,20,8,0,735.0,56.0,1.1,16.0,277.0,368.12,288.64
2016,10,20,8,15,769.5,59.5,1.05,16.5,324.5,424.71,335.77
2016,10,20,8,30,804.0,63.0,1.0,17.0,372.0,482.87,382.2
2016,10,20,8,45,829.0,65.5,0.95,17.5,416.0,535.86,422.91
2016,10,20,9,0,854.0,68.0,0.9,18.0,460.0,586.06,460.03
2016,10,20,9,15,871.0,70.0,0.95,18.5,499.0,632.7,494.1
2016,10,20,9,30,888.0,72.0,1.0,19.0,538.0,678.0,525.88
2016,10,20,9,45,904.0,72.0,1.05,20.0,571.5,718.7,551.38
2016,10,20,10,0,920.0,72.0,1.1,21.0,605.0,757.42,575.08
2016,10,20,10,15,928.5,73.0,1.1,21.5,630.5,789.32,594.3
2016,10,20,10,30,937.0,74.0,1.1,22.0,656.0,818.34,611.46
2016,10,20,10,45,942.0,75.0,1.15,22.5,674.0,841.5,625.32
2016,10,20,11,0,947.0,76.0,1.2,23.0,692.0,861.31,637.04
2016,10,20,11,15,949.5,76.5,1.2,23.0,702.5,875.03,645.38
2016,10,20,11,30,952.0,77.0,1.2,23.0,713.0,885.14,651.53
2016,10,20,11,45,952.0,77.0,1.25,23.5,715.0,888.91,653.18
2016,10,20,12,0,952.0,77.0,1.3,24.0,717.0,888.98,652.62
2016,10,20,12,15,950.5,77.0,1.3,24.0,711.0,884.07,649.56
2016,10,20,12,30,949.0,77.0,1.3,24.0,705.0,875.5,644.3
2016,10,20,12,45,942.5,77.5,1.35,24.0,690.5,859.78,635.16
2016,10,20,13,0,936.0,78.0,1.4,24.0,676.0,840.65,623.87
2016,10,20,13,15,929.0,77.0,1.4,24.0,654.0,816.16,608.43
2016,10,20,13,30,922.0,76.0,1.4,24.0,632.0,788.57,590.94
2016,10,20,13,45,911.5,75.0,1.4,24.0,602.5,755.48,569.65
2016,10,20,14,0,901.0,74.0,1.4,24.0,573.0,719.83,546.49
2016,10,20,14,15,887.0,72.0,1.4,23.5,537.5,678.39,520.03
2016,10,20,14,30,873.0,70.0,1.4,23.0,502.0,635.1,490.37
2016,10,20,14,45,852.5,68.0,1.4,23.0,460.5,586.37,454.46
2016,10,20,15,0,832.0,66.0,1.4,23.0,419.0,539.34,418.69
2016,10,20,15,15,803.5,63.0,1.3,22.5,373.0,483.91,375.82
2016,10,20,15,30,775.0,60.0,1.2,22.0,327.0,429.09,332.0
2016,10,20,15,45,733.5,55.5,1.1,21.5,278.5,368.27,282.16
2016,10,20,16,0,692.0,51.0,1.0,21.0,230.0,310.1,232.84
2016,10,20,16,15,626.0,45.0,0.95,20.0,181.0,245.91,178.52
2016,10,20,16,30,560.0,39.0,0.9,19.0,132.0,187.84,128.42
2016,10,20,16,45,444.0,30.5,0.9,18.0,88.0,125.21,76.66
2016,10,20,17,0,328.0,22.0,0.9,17.0,44.0,71.74,21.58
2016,10,20,17,15,164.0,11.0,0.95,16.5,22.0,24.47,0.0
2016,10,20,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,21,6,45,214.0,15.5,0.65,13.5,39.0,47.96,9.07
2016,10,21,7,0,428.0,31.0,0.6,14.0,78.0,121.0,74.73
2016,10,21,7,15,517.0,38.5,0.55,14.5,124.5,175.52,121.8
2016,10,21,7,30,606.0,46.0,0.5,15.0,171.0,238.42,175.81
2016,10,21,7,45,661.0,50.5,0.45,15.5,219.5,295.8,225.75
2016,10,21,8,0,716.0,55.0,0.4,16.0,268.0,357.68,277.75
2016,10,21,8,15,751.0,59.0,0.4,16.5,315.0,413.95,324.03
2016,10,21,8,30,786.0,63.0,0.4,17.0,362.0,471.89,369.77
2016,10,21,8,45,811.5,65.0,0.4,17.5,405.0,523.66,409.25
2016,10,21,9,0,837.0,67.0,0.4,18.0,448.0,572.72,445.42
2016,10,21,9,15,854.0,69.5,0.45,18.5,486.5,619.13,478.96
2016,10,21,9,30,871.0,72.0,0.5,19.0,525.0,664.27,510.49
2016,10,21,9,45,881.5,74.0,0.6,20.0,556.5,702.71,534.92
2016,10,21,10,0,892.0,76.0,0.7,21.0,588.0,738.91,557.54
2016,10,21,10,15,900.5,77.0,0.7,21.5,613.5,769.98,576.08
2016,10,21,10,30,909.0,78.0,0.7,22.0,639.0,798.28,592.62
2016,10,21,10,45,913.5,79.0,0.75,22.5,656.5,820.43,605.84
2016,10,21,11,0,918.0,80.0,0.8,23.0,674.0,839.33,617.02
2016,10,21,11,15,921.0,80.5,0.8,23.0,684.0,853.06,625.29
2016,10,21,11,30,924.0,81.0,0.8,23.0,694.0,863.31,631.47
2016,10,21,11,45,923.0,82.0,0.85,23.0,695.5,867.23,634.58
2016,10,21,12,0,922.0,83.0,0.9,23.0,697.0,867.55,635.57
2016,10,21,12,15,919.5,82.5,0.95,23.0,691.0,861.34,632.47
2016,10,21,12,30,917.0,82.0,1.0,23.0,685.0,851.59,627.24
2016,10,21,12,45,909.5,82.5,1.05,23.0,670.0,835.43,617.9
2016,10,21,13,0,902.0,83.0,1.1,23.0,655.0,816.01,606.48
2016,10,21,13,15,894.5,82.0,1.15,23.0,633.5,791.8,591.84
2016,10,21,13,30,887.0,81.0,1.2,23.0,612.0,764.63,575.15
2016,10,21,13,45,874.5,80.0,1.25,23.0,582.5,731.03,553.92
2016,10,21,14,0,862.0,79.0,1.3,23.0,553.0,695.12,530.86
2016,10,21,14,15,847.0,77.0,1.35,22.5,518.0,657.7,507.16
2016,10,21,14,30,832.0,75.0,1.4,22.0,483.0,615.01,477.55
2016,10,21,14,45,809.0,73.0,1.45,21.5,442.0,566.19,442.41
2016,10,21,15,0,786.0,71.0,1.5,21.0,401.0,516.9,405.66
2016,10,21,15,15,756.0,67.5,1.45,20.5,356.0,462.3,363.08
2016,10,21,15,30,726.0,64.0,1.4,20.0,311.0,408.55,319.7
2016,10,21,15,45,681.0,59.5,1.4,19.5,263.5,348.83,270.41
2016,10,21,16,0,636.0,55.0,1.4,19.0,216.0,293.24,222.82
2016,10,21,16,15,566.5,48.5,1.3,18.5,169.0,230.68,168.97
2016,10,21,16,30,497.0,42.0,1.2,18.0,122.0,174.76,120.32
2016,10,21,16,45,377.0,32.0,1.2,17.5,80.0,112.64,68.99
2016,10,21,17,0,257.0,22.0,1.2,17.0,38.0,60.72,12.85
2016,10,21,17,15,128.5,11.0,1.2,16.5,19.0,21.19,0.0
2016,10,21,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,198.0,16.5,0.75,11.5,37.5,46.31,4.76
2016,10,22,7,0,396.0,33.0,0.7,12.0,75.0,116.22,72.22
2016,10,22,7,15,490.5,41.0,0.7,12.5,121.5,170.72,119.49
2016,10,22,7,30,585.0,49.0,0.7,13.0,168.0,235.14,175.04
2016,10,22,7,45,644.5,54.0,0.7,13.5,217.0,292.23,225.33
2016,10,22,8,0,704.0,59.0,0.7,14.0,266.0,355.51,279.35
2016,10,22,8,15,741.0,63.0,0.65,14.5,313.0,412.03,326.31
2016,10,22,8,30,778.0,67.0,0.6,15.0,360.0,470.4,372.77
2016,10,22,8,45,805.0,69.5,0.6,15.5,404.0,523.11,413.56
2016,10,22,9,0,832.0,72.0,0.6,16.0,448.0,575.99,452.99
2016,10,22,9,15,850.0,74.5,0.55,16.0,486.5,623.03,487.12
2016,10,22,9,30,868.0,77.0,0.5,16.0,525.0,665.52,517.06
2016,10,22,9,45,870.0,82.5,0.5,16.5,555.0,705.42,542.59
2016,10,22,10,0,872.0,88.0,0.5,17.0,585.0,739.21,563.32
2016,10,22,10,15,881.5,89.5,0.55,17.5,611.0,767.08,580.66
2016,10,22,10,30,891.0,91.0,0.6,18.0,637.0,796.21,598.84
2016,10,22,10,45,898.0,91.5,0.65,18.5,655.0,819.38,612.94
2016,10,22,11,0,905.0,92.0,0.7,19.0,673.0,839.44,625.06
2016,10,22,11,15,908.0,92.5,0.75,19.0,683.5,852.97,634.15
2016,10,22,11,30,911.0,93.0,0.8,19.0,694.0,863.07,641.2
2016,10,22,11,45,913.0,92.5,0.85,19.5,696.0,867.72,643.63
2016,10,22,12,0,915.0,92.0,0.9,20.0,698.0,868.82,643.91
2016,10,22,12,15,913.0,92.0,0.9,20.0,692.0,863.59,640.61
2016,10,22,12,30,911.0,92.0,0.9,20.0,686.0,854.85,635.21
2016,10,22,12,45,901.0,93.5,0.95,20.0,671.0,837.84,625.28
2016,10,22,13,0,891.0,95.0,1.0,20.0,656.0,817.68,613.35
2016,10,22,13,15,883.0,94.0,1.0,19.5,634.0,793.3,599.0
2016,10,22,13,30,875.0,93.0,1.0,19.0,612.0,770.23,585.52
2016,10,22,13,45,864.5,90.5,1.05,19.0,583.0,736.51,564.1
2016,10,22,14,0,854.0,88.0,1.1,19.0,554.0,700.38,540.82
2016,10,22,14,15,789.5,91.0,1.1,18.5,500.0,632.36,493.6
2016,10,22,14,30,725.0,94.0,1.1,18.0,446.0,567.8,447.03
2016,10,22,14,45,625.0,108.0,1.15,18.0,393.0,495.45,392.32
2016,10,22,15,0,525.0,122.0,1.2,18.0,340.0,426.04,338.6
2016,10,22,15,15,492.5,115.0,1.2,17.5,301.5,378.14,301.17
2016,10,22,15,30,460.0,108.0,1.2,17.0,263.0,332.03,263.86
2016,10,22,15,45,432.0,94.0,1.2,16.5,222.0,282.33,222.62
2016,10,22,16,0,404.0,80.0,1.2,16.0,181.0,234.66,181.79
2016,10,22,16,15,354.0,66.0,1.15,15.5,140.5,182.71,137.0
2016,10,22,16,30,304.0,52.0,1.1,15.0,100.0,135.75,96.14
2016,10,22,16,45,217.0,37.0,1.1,14.5,64.5,86.09,54.43
2016,10,22,17,0,130.0,22.0,1.1,14.0,29.0,42.48,3.24
2016,10,22,17,15,65.0,11.0,1.1,13.5,14.5,15.91,0.0
2016,10,22,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,6,45,187.0,16.0,0.85,11.5,35.5,43.76,0.0
2016,10,23,7,0,374.0,32.0,0.8,12.0,71.0,110.37,67.83
2016,10,23,7,15,469.0,40.5,0.75,12.5,116.5,164.02,114.49
2016,10,23,7,30,564.0,49.0,0.7,13.0,162.0,227.69,169.26
2016,10,23,7,45,622.5,54.5,0.7,13.5,210.0,284.74,219.47
2016,10,23,8,0,681.0,60.0,0.7,14.0,258.0,345.71,271.7
2016,10,23,8,15,719.0,64.5,0.75,14.5,304.5,401.96,319.04
2016,10,23,8,30,757.0,69.0,0.8,15.0,351.0,460.2,366.33
2016,10,23,8,45,783.5,72.0,0.85,15.5,394.0,512.16,407.31
2016,10,23,9,0,810.0,75.0,0.9,16.0,437.0,564.29,447.11
2016,10,23,9,15,828.5,77.5,0.95,16.5,475.5,610.7,481.49
2016,10,23,9,30,847.0,80.0,1.0,17.0,514.0,655.98,514.13
2016,10,23,9,45,866.5,79.5,1.05,17.5,547.5,693.53,539.55
2016,10,23,10,0,886.0,79.0,1.1,18.0,581.0,732.79,565.29
2016,10,23,10,15,894.5,80.5,1.15,18.0,606.0,764.11,586.3
2016,10,23,10,30,903.0,82.0,1.2,18.0,631.0,792.67,605.44
2016,10,23,10,45,907.5,83.0,1.25,18.5,648.5,814.58,618.87
2016,10,23,11,0,912.0,84.0,1.3,19.0,666.0,833.26,630.2
2016,10,23,11,15,914.5,84.5,1.35,19.0,675.5,846.41,639.08
2016,10,23,11,30,917.0,85.0,1.4,19.0,685.0,856.1,645.81
2016,10,23,11,45,914.0,86.5,1.45,19.5,686.0,858.83,646.8
2016,10,23,12,0,911.0,88.0,1.5,20.0,687.0,858.0,645.59
2016,10,23,12,15,908.5,87.5,1.5,20.0,680.5,851.8,641.57
2016,10,23,12,30,906.0,87.0,1.5,20.0,674.0,842.11,635.38
2016,10,23,12,45,502.0,187.0,1.5,20.0,511.5,620.04,478.15
2016,10,23,13,0,98.0,287.0,1.5,20.0,349.0,377.39,291.52
2016,10,23,13,15,97.5,277.0,1.5,19.5,337.0,364.39,284.0
2016,10,23,13,30,97.0,267.0,1.5,19.0,325.0,351.16,274.9
2016,10,23,13,45,250.5,237.0,1.55,19.0,375.0,441.63,347.83
2016,10,23,14,0,404.0,207.0,1.6,19.0,425.0,507.14,399.83
2016,10,23,14,15,243.0,206.5,1.6,18.5,335.5,387.0,306.76
2016,10,23,14,30,82.0,206.0,1.6,18.0,246.0,264.81,210.27
2016,10,23,14,45,100.0,190.0,1.6,18.0,234.5,255.35,203.89
2016,10,23,15,0,118.0,174.0,1.6,18.0,223.0,249.46,199.55
2016,10,23,15,15,111.5,155.5,1.6,17.5,197.5,221.17,177.15
2016,10,23,15,30,105.0,137.0,1.6,17.0,172.0,193.32,154.68
2016,10,23,15,45,95.0,116.5,1.6,17.0,144.5,162.32,128.88
2016,10,23,16,0,85.0,96.0,1.6,17.0,117.0,132.22,103.39
2016,10,23,16,15,71.0,75.5,1.55,16.5,90.5,101.9,77.59
2016,10,23,16,30,57.0,55.0,1.5,16.0,64.0,73.0,52.77
2016,10,23,16,45,28.5,36.0,1.45,15.5,40.5,42.55,26.82
2016,10,23,17,0,0.0,17.0,1.4,15.0,17.0,16.48,0.0
2016,10,23,17,15,0.0,8.5,1.35,14.5,8.5,8.36,0.0
2016,10,23,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,6,45,36.0,17.5,1.8,13.5,21.5,22.71,0.0
2016,10,24,7,0,72.0,35.0,1.9,14.0,43.0,51.52,32.24
2016,10,24,7,15,101.0,55.0,1.95,14.0,71.5,83.67,60.54
2016,10,24,7,30,130.0,75.0,2.0,14.0,100.0,118.81,91.02
2016,10,24,7,45,145.0,95.0,2.1,14.0,130.5,152.02,120.26
2016,10,24,8,0,160.0,115.0,2.2,14.0,161.0,186.61,150.28
2016,10,24,8,15,173.5,133.0,2.2,14.0,190.5,219.57,178.44
2016,10,24,8,30,187.0,151.0,2.2,14.0,220.0,253.55,206.91
2016,10,24,8,45,194.0,170.0,2.2,14.5,249.0,286.01,233.12
2016,10,24,9,0,201.0,189.0,2.2,15.0,278.0,318.67,258.9
2016,10,24,9,15,100.5,171.5,2.15,15.0,216.0,244.31,197.76
2016,10,24,9,30,0.0,154.0,2.1,15.0,154.0,152.08,120.67
2016,10,24,9,45,137.0,199.5,2.1,15.5,276.5,306.68,248.04
2016,10,24,10,0,274.0,245.0,2.1,16.0,399.0,466.98,373.39
2016,10,24,10,15,193.0,261.5,2.05,16.0,372.5,424.32,337.53
2016,10,24,10,30,112.0,278.0,2.0,16.0,346.0,376.66,298.53
2016,10,24,10,45,82.5,275.5,2.0,16.5,326.5,352.35,278.42
2016,10,24,11,0,53.0,273.0,2.0,17.0,307.0,326.86,257.22
2016,10,24,11,15,39.5,263.0,1.95,17.0,288.5,305.22,239.99
2016,10,24,11,30,26.0,253.0,1.9,17.0,270.0,274.8,215.89
2016,10,24,11,45,18.5,236.0,1.85,17.0,248.5,250.78,196.95
2016,10,24,12,0,11.0,219.0,1.8,17.0,227.0,226.84,177.97
2016,10,24,12,15,5.5,163.0,1.8,17.0,167.0,164.69,128.72
2016,10,24,12,30,0.0,107.0,1.8,17.0,107.0,103.88,79.76
2016,10,24,12,45,0.0,102.5,1.8,17.5,102.5,99.42,76.14
2016,10,24,13,0,0.0,98.0,1.8,18.0,98.0,94.96,72.46
2016,10,24,13,15,0.0,108.0,1.8,18.0,108.0,104.92,80.65
2016,10,24,13,30,0.0,118.0,1.8,18.0,118.0,114.96,88.9
2016,10,24,13,45,0.0,132.5,1.85,18.0,132.5,129.67,100.96
2016,10,24,14,0,0.0,147.0,1.9,18.0,147.0,144.61,113.22
2016,10,24,14,15,26.0,171.5,1.9,17.5,184.0,192.49,152.94
2016,10,24,14,30,52.0,196.0,1.9,17.0,221.0,235.12,188.03
2016,10,24,14,45,47.5,178.5,1.95,17.0,200.0,212.05,169.65
2016,10,24,15,0,43.0,161.0,2.0,17.0,179.0,189.31,151.54
2016,10,24,15,15,38.0,143.5,1.95,16.5,157.5,166.7,133.52
2016,10,24,15,30,33.0,126.0,1.9,16.0,136.0,144.56,115.57
2016,10,24,15,45,25.5,106.5,1.85,16.0,114.0,119.71,94.86
2016,10,24,16,0,18.0,87.0,1.8,16.0,92.0,93.12,72.46
2016,10,24,16,15,9.0,68.0,1.7,15.5,70.5,70.48,53.31
2016,10,24,16,30,0.0,49.0,1.6,15.0,49.0,48.77,34.82
2016,10,24,16,45,0.0,30.5,1.5,15.0,30.5,30.12,17.9
2016,10,24,17,0,0.0,12.0,1.4,15.0,12.0,11.58,0.0
2016,10,24,17,15,0.0,6.0,1.35,14.5,6.0,5.9,0.0
2016,10,24,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,2.0,1.2,14.0,2.0,1.93,0.0
2016,10,25,7,0,0.0,4.0,1.2,14.0,4.0,3.85,0.0
2016,10,25,7,15,0.0,7.0,1.2,14.0,7.0,6.74,0.0
2016,10,25,7,30,0.0,10.0,1.2,14.0,10.0,9.64,2.56
2016,10,25,7,45,0.0,13.5,1.3,14.5,13.5,13.02,5.5
2016,10,25,8,0,0.0,17.0,1.4,15.0,17.0,16.4,8.4
2016,10,25,8,15,0.0,20.5,1.45,15.0,20.5,19.78,11.3
2016,10,25,8,30,0.0,24.0,1.5,15.0,24.0,23.16,14.16
2016,10,25,8,45,0.0,63.5,1.55,15.5,63.5,61.37,46.39
2016,10,25,9,0,0.0,103.0,1.6,16.0,103.0,100.5,78.72
2016,10,25,9,15,0.0,115.5,1.6,16.0,115.5,112.96,88.72
2016,10,25,9,30,0.0,128.0,1.6,16.0,128.0,125.46,98.72
2016,10,25,9,45,0.0,109.0,1.65,16.5,109.0,106.1,82.48
2016,10,25,10,0,0.0,90.0,1.7,17.0,90.0,87.09,66.63
2016,10,25,10,15,4.5,144.5,1.65,17.0,147.0,145.1,113.87
2016,10,25,10,30,9.0,199.0,1.6,17.0,204.0,204.54,161.17
2016,10,25,10,45,4.5,172.5,1.6,17.5,175.0,173.64,135.84
2016,10,25,11,0,0.0,146.0,1.6,18.0,146.0,143.03,110.97
2016,10,25,11,15,1.5,164.0,1.55,18.0,165.0,162.49,126.53
2016,10,25,11,30,3.0,182.0,1.5,18.0,184.0,182.1,141.99
2016,10,25,11,45,4.0,188.0,1.5,18.5,191.0,189.07,147.16
2016,10,25,12,0,5.0,194.0,1.5,19.0,198.0,196.07,152.39
2016,10,25,12,15,51.0,244.5,1.5,19.0,277.5,294.59,230.52
2016,10,25,12,30,97.0,295.0,1.5,19.0,357.0,387.53,301.89
2016,10,25,12,45,111.5,290.5,1.5,19.0,360.5,393.21,306.24
2016,10,25,13,0,126.0,286.0,1.5,19.0,364.0,406.43,316.71
2016,10,25,13,15,488.5,182.0,1.5,19.0,467.5,582.99,457.33
2016,10,25,13,30,851.0,78.0,1.5,19.0,571.0,722.65,560.72
2016,10,25,13,45,839.5,77.0,1.5,19.0,543.5,690.92,537.62
2016,10,25,14,0,828.0,76.0,1.5,19.0,516.0,656.96,514.52
2016,10,25,14,15,679.0,110.0,1.45,19.0,455.0,575.35,452.97
2016,10,25,14,30,530.0,144.0,1.4,19.0,394.0,492.03,388.89
2016,10,25,14,45,475.0,140.0,1.4,19.0,349.5,434.59,345.03
2016,10,25,15,0,420.0,136.0,1.4,19.0,305.0,380.24,302.43
2016,10,25,15,15,407.5,121.0,1.3,18.5,269.0,338.52,269.36
2016,10,25,15,30,395.0,106.0,1.2,18.0,233.0,297.01,235.38
2016,10,25,15,45,497.0,78.0,1.2,18.0,212.5,288.78,225.41
2016,10,25,16,0,599.0,50.0,1.2,18.0,192.0,267.46,202.35
2016,10,25,16,15,525.0,43.5,1.1,17.5,147.0,206.62,149.69
2016,10,25,16,30,451.0,37.0,1.0,17.0,102.0,153.0,103.14
2016,10,25,16,45,324.5,27.0,0.95,16.5,64.0,93.97,53.53
2016,10,25,17,0,198.0,17.0,0.9,16.0,26.0,44.27,0.0
2016,10,25,17,15,99.0,8.5,0.85,15.5,13.0,15.45,0.0
2016,10,25,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,6,45,201.0,13.5,0.8,12.5,32.0,41.22,0.0
2016,10,26,7,0,402.0,27.0,0.7,13.0,64.0,108.25,62.28
2016,10,26,7,15,498.0,34.0,0.7,13.5,108.5,160.01,108.75
2016,10,26,7,30,594.0,41.0,0.7,14.0,153.0,223.14,163.19
2016,10,26,7,45,651.0,46.0,0.75,14.5,200.5,280.13,213.73
2016,10,26,8,0,708.0,51.0,0.8,15.0,248.0,341.84,267.03
2016,10,26,8,15,383.0,98.0,0.8,15.5,207.0,282.99,225.65
2016,10,26,8,30,58.0,145.0,0.8,16.0,166.0,178.42,142.41
2016,10,26,8,45,153.5,162.5,0.85,16.5,227.0,255.45,205.32
2016,10,26,9,0,249.0,180.0,0.9,17.0,288.0,341.61,273.23
2016,10,26,9,15,558.0,123.5,0.95,17.5,394.0,489.61,389.57
2016,10,26,9,30,867.0,67.0,1.0,18.0,500.0,643.81,505.53
2016,10,26,9,45,877.0,69.5,1.1,18.5,531.5,681.91,530.44
2016,10,26,10,0,887.0,72.0,1.2,19.0,563.0,717.74,554.37
2016,10,26,10,15,896.5,73.5,1.2,19.0,588.5,749.59,575.33
2016,10,26,10,30,906.0,75.0,1.2,19.0,614.0,778.74,594.32
2016,10,26,10,45,909.5,77.0,1.3,19.5,631.5,800.88,608.54
2016,10,26,11,0,913.0,79.0,1.4,20.0,649.0,819.76,620.62
2016,10,26,11,15,917.5,79.5,1.45,20.0,659.5,834.4,630.52
2016,10,26,11,30,922.0,80.0,1.5,20.0,670.0,845.62,638.25
2016,10,26,11,45,921.0,81.0,1.55,20.0,672.5,849.4,641.13
2016,10,26,12,0,920.0,82.0,1.6,20.0,675.0,849.62,641.81
2016,10,26,12,15,918.5,82.0,1.6,20.0,669.0,844.73,638.64
2016,10,26,12,30,917.0,82.0,1.6,20.0,663.0,836.32,633.28
2016,10,26,12,45,912.5,81.5,1.6,20.0,649.0,821.49,623.68
2016,10,26,13,0,908.0,81.0,1.6,20.0,635.0,803.34,611.96
2016,10,26,13,15,900.5,80.0,1.6,20.0,613.5,779.13,596.13
2016,10,26,13,30,893.0,79.0,1.6,20.0,592.0,751.97,578.28
2016,10,26,13,45,882.5,77.5,1.6,20.0,563.5,719.34,556.51
2016,10,26,14,0,872.0,76.0,1.6,20.0,535.0,684.28,532.88
2016,10,26,14,15,856.5,74.0,1.55,19.5,499.5,643.21,504.44
2016,10,26,14,30,841.0,72.0,1.5,19.0,464.0,603.55,475.39
2016,10,26,14,45,819.5,69.0,1.45,19.0,423.5,554.64,437.88
2016,10,26,15,0,798.0,66.0,1.4,19.0,383.0,505.15,398.94
2016,10,26,15,15,766.5,62.5,1.3,18.5,338.0,449.96,354.96
2016,10,26,15,30,735.0,59.0,1.2,18.0,293.0,395.75,310.31
2016,10,26,15,45,689.0,54.5,1.15,18.0,246.0,336.12,259.71
2016,10,26,16,0,643.0,50.0,1.1,18.0,199.0,279.66,210.36
2016,10,26,16,15,566.5,43.5,1.0,17.0,152.0,217.12,156.66
2016,10,26,16,30,490.0,37.0,0.9,16.0,105.0,160.89,107.96
2016,10,26,16,45,353.0,26.5,0.85,15.5,65.0,97.73,54.24
2016,10,26,17,0,216.0,16.0,0.8,15.0,25.0,42.12,0.0
2016,10,26,17,15,108.0,8.0,0.85,14.5,12.5,7.86,0.0
2016,10,26,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,0.95,13.5,0.5,0.49,0.0
2016,10,27,7,0,0.0,1.0,1.0,14.0,1.0,0.96,0.0
2016,10,27,7,15,0.0,1.5,1.0,14.5,1.5,1.44,0.0
2016,10,27,7,30,0.0,2.0,1.0,15.0,2.0,1.93,0.0
2016,10,27,7,45,0.0,3.0,1.05,15.5,3.0,2.89,0.0
2016,10,27,8,0,0.0,4.0,1.1,16.0,4.0,3.86,0.0
2016,10,27,8,15,0.0,5.0,1.1,16.0,5.0,4.82,0.0
2016,10,27,8,30,0.0,6.0,1.1,16.0,6.0,5.79,0.0
2016,10,27,8,45,0.0,7.0,1.15,16.5,7.0,6.75,0.09
2016,10,27,9,0,0.0,8.0,1.2,17.0,8.0,7.72,0.89
2016,10,27,9,15,21.0,104.5,1.15,17.0,115.0,117.63,92.92
2016,10,27,9,30,42.0,201.0,1.1,17.0,222.0,235.49,187.52
2016,10,27,9,45,21.0,135.0,1.1,17.5,145.5,150.75,118.59
2016,10,27,10,0,0.0,69.0,1.1,18.0,69.0,66.72,49.62
2016,10,27,10,15,0.0,111.0,1.15,18.0,111.0,108.0,83.33
2016,10,27,10,30,0.0,153.0,1.2,18.0,153.0,150.39,117.22
2016,10,27,10,45,1.0,164.5,1.25,18.5,165.0,162.81,126.67
2016,10,27,11,0,2.0,176.0,1.3,19.0,177.0,175.32,136.21
2016,10,27,11,15,14.0,212.0,1.45,18.5,221.0,222.17,173.71
2016,10,27,11,30,26.0,248.0,1.6,18.0,265.0,269.73,211.36
2016,10,27,11,45,27.0,247.5,1.75,18.0,265.0,270.06,211.58
2016,10,27,12,0,28.0,247.0,1.9,18.0,265.0,278.79,218.53
2016,10,27,12,15,17.5,222.0,1.9,17.5,233.0,235.48,184.85
2016,10,27,12,30,7.0,197.0,1.9,17.0,201.0,200.95,157.8
2016,10,27,12,45,3.5,179.5,1.95,17.0,181.5,180.12,141.35
2016,10,27,13,0,0.0,162.0,2.0,17.0,162.0,159.49,124.91
2016,10,27,13,15,0.0,99.0,1.9,17.0,99.0,95.99,73.67
2016,10,27,13,30,0.0,36.0,1.8,17.0,36.0,34.79,23.39
2016,10,27,13,45,1.5,101.5,1.7,17.0,102.5,99.62,77.13
2016,10,27,14,0,3.0,167.0,1.6,17.0,169.0,167.53,132.38
2016,10,27,14,15,1.5,143.5,1.5,17.0,144.5,142.47,112.14
2016,10,27,14,30,0.0,120.0,1.4,17.0,120.0,117.67,92.18
2016,10,27,14,45,0.0,80.0,1.35,17.0,80.0,77.42,59.26
2016,10,27,15,0,0.0,40.0,1.3,17.0,40.0,38.63,27.01
2016,10,27,15,15,0.0,35.0,1.2,17.0,35.0,33.79,23.02
2016,10,27,15,30,0.0,30.0,1.1,17.0,30.0,28.95,18.96
2016,10,27,15,45,0.0,25.0,1.0,17.0,25.0,24.12,14.85
2016,10,27,16,0,0.0,20.0,0.9,17.0,20.0,19.29,10.7
2016,10,27,16,15,0.0,15.0,0.8,16.5,15.0,14.46,6.52
2016,10,27,16,30,0.0,10.0,0.7,16.0,10.0,9.64,2.31
2016,10,27,16,45,0.0,6.0,0.65,16.0,6.0,5.78,0.0
2016,10,27,17,0,0.0,2.0,0.6,16.0,2.0,1.97,0.0
2016,10,27,17,15,0.0,1.0,0.6,16.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,45,60.0,15.0,1.1,14.5,20.0,22.03,0.0
2016,10,28,7,0,120.0,30.0,1.2,15.0,40.0,56.6,31.73
2016,10,28,7,15,173.0,47.0,1.2,15.0,72.5,93.79,65.38
2016,10,28,7,30,226.0,64.0,1.2,15.0,105.0,136.5,102.0
2016,10,28,7,45,260.0,80.0,1.25,15.0,140.5,177.06,137.61
2016,10,28,8,0,294.0,96.0,1.3,15.0,176.0,220.79,175.53
2016,10,28,8,15,312.5,112.0,1.25,15.0,210.5,260.64,209.66
2016,10,28,8,30,331.0,128.0,1.2,15.0,245.0,301.65,243.85
2016,10,28,8,45,166.0,134.5,1.2,15.5,193.5,230.57,186.45
2016,10,28,9,0,1.0,141.0,1.2,16.0,142.0,140.44,111.17
2016,10,28,9,15,0.5,131.5,1.2,16.0,132.0,129.82,102.47
2016,10,28,9,30,0.0,122.0,1.2,16.0,122.0,119.49,93.81
2016,10,28,9,45,26.5,176.0,1.3,16.5,190.5,198.41,157.96
2016,10,28,10,0,53.0,230.0,1.4,17.0,259.0,276.78,219.65
2016,10,28,10,15,26.5,194.5,1.45,17.0,209.0,219.24,173.22
2016,10,28,10,30,0.0,159.0,1.5,17.0,159.0,156.58,122.49
2016,10,28,10,45,0.5,164.5,1.55,17.5,165.0,162.48,127.02
2016,10,28,11,0,1.0,170.0,1.6,18.0,171.0,168.42,131.41
2016,10,28,11,15,2.5,177.5,1.6,18.0,179.5,177.27,138.38
2016,10,28,11,30,4.0,185.0,1.6,18.0,188.0,186.16,145.39
2016,10,28,11,45,2.0,146.5,1.65,18.0,148.0,145.19,112.71
2016,10,28,12,0,0.0,108.0,1.7,18.0,108.0,104.89,80.34
2016,10,28,12,15,0.0,119.0,1.65,18.0,119.0,115.88,89.3
2016,10,28,12,30,0.0,130.0,1.6,18.0,130.0,126.94,98.22
2016,10,28,12,45,0.0,125.5,1.6,18.0,125.5,122.44,94.65
2016,10,28,13,0,0.0,121.0,1.6,18.0,121.0,117.95,91.14
2016,10,28,13,15,21.0,177.0,1.55,18.0,189.5,190.96,150.49
2016,10,28,13,30,42.0,233.0,1.5,18.0,258.0,272.85,215.31
2016,10,28,13,45,95.5,232.5,1.45,18.0,284.0,309.5,245.14
2016,10,28,14,0,149.0,232.0,1.4,18.0,310.0,349.94,277.5
2016,10,28,14,15,79.0,196.5,1.3,17.5,237.5,254.36,202.21
2016,10,28,14,30,9.0,161.0,1.2,17.0,165.0,165.78,131.07
2016,10,28,14,45,4.5,124.0,1.2,17.0,126.0,124.77,98.23
2016,10,28,15,0,0.0,87.0,1.2,17.0,87.0,84.66,65.41
2016,10,28,15,15,0.0,76.5,1.15,16.5,76.5,74.29,57.08
2016,10,28,15,30,0.0,66.0,1.1,16.0,66.0,63.95,48.59
2016,10,28,15,45,302.5,58.0,1.05,16.0,125.5,185.38,146.31
2016,10,28,16,0,605.0,50.0,1.0,16.0,185.0,264.53,200.45
2016,10,28,16,15,524.0,43.0,0.9,15.5,139.5,201.61,145.39
2016,10,28,16,30,443.0,36.0,0.8,15.0,94.0,146.63,97.67
2016,10,28,16,45,300.5,25.0,0.75,14.5,57.0,84.61,43.68
2016,10,28,17,0,158.0,14.0,0.7,14.0,20.0,32.31,0.0
2016,10,28,17,15,79.0,7.0,0.75,14.0,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
