Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,6,45,145.0,14.0,0.95,13.5,26.0,31.09,0.0
2016,10,29,7,0,290.0,28.0,1.0,14.0,52.0,86.58,46.14
2016,10,29,7,15,396.0,37.5,1.05,14.0,94.0,138.32,93.61
2016,10,29,7,30,502.0,47.0,1.1,14.0,136.0,200.62,146.84
2016,10,29,7,45,569.5,52.5,1.15,14.5,182.5,256.31,195.95
2016,10,29,8,0,637.0,58.0,1.2,15.0,229.0,317.95,249.24
2016,10,29,8,15,318.5,49.0,1.2,15.0,134.5,200.37,160.79
2016,10,29,8,30,0.0,40.0,1.2,15.0,40.0,38.62,27.21
2016,10,29,8,45,0.0,48.5,1.3,15.5,48.5,46.85,34.18
2016,10,29,9,0,0.0,57.0,1.4,16.0,57.0,55.08,40.93
2016,10,29,9,15,0.0,99.5,1.4,16.0,99.5,96.89,75.63
2016,10,29,9,30,0.0,142.0,1.4,16.0,142.0,140.07,110.78
2016,10,29,9,45,0.0,126.5,1.45,16.5,126.5,123.92,97.09
2016,10,29,10,0,0.0,111.0,1.5,17.0,111.0,108.1,83.88
2016,10,29,10,15,2.5,147.0,1.5,17.0,148.5,146.32,114.84
2016,10,29,10,30,5.0,183.0,1.5,17.0,186.0,185.17,145.77
2016,10,29,10,45,2.5,157.5,1.5,17.5,159.0,156.91,122.59
2016,10,29,11,0,0.0,132.0,1.5,18.0,132.0,129.0,99.87
2016,10,29,11,15,0.0,144.5,1.45,18.0,144.5,141.61,109.96
2016,10,29,11,30,0.0,157.0,1.4,18.0,157.0,154.29,119.98
2016,10,29,11,45,1.5,169.0,1.4,18.0,170.0,167.74,130.68
2016,10,29,12,0,3.0,181.0,1.4,18.0,183.0,181.28,141.43
2016,10,29,12,15,128.0,232.5,1.35,18.0,312.0,351.93,278.19
2016,10,29,12,30,253.0,284.0,1.3,18.0,441.0,516.71,402.76
2016,10,29,12,45,127.5,229.5,1.3,18.5,308.5,345.8,271.07
2016,10,29,13,0,2.0,175.0,1.3,19.0,176.0,174.51,135.23
2016,10,29,13,15,101.5,215.0,1.25,19.0,272.0,306.01,241.65
2016,10,29,13,30,201.0,255.0,1.2,19.0,368.0,420.94,330.29
2016,10,29,13,45,297.0,225.5,1.2,19.0,383.0,457.85,359.56
2016,10,29,14,0,393.0,196.0,1.2,19.0,398.0,480.7,378.48
2016,10,29,14,15,609.5,133.0,1.2,18.5,421.5,547.27,431.86
2016,10,29,14,30,826.0,70.0,1.2,18.0,445.0,584.4,461.74
2016,10,29,14,45,801.5,67.5,1.2,18.0,404.5,535.27,423.43
2016,10,29,15,0,777.0,65.0,1.2,18.0,364.0,485.84,384.56
2016,10,29,15,15,744.0,61.5,1.15,17.5,320.0,431.28,340.95
2016,10,29,15,30,711.0,58.0,1.1,17.0,276.0,377.89,296.75
2016,10,29,15,45,658.0,53.5,1.05,17.0,229.0,317.29,245.14
2016,10,29,16,0,605.0,49.0,1.0,17.0,182.0,261.82,196.48
2016,10,29,16,15,523.5,42.0,0.95,16.5,137.0,199.05,142.47
2016,10,29,16,30,442.0,35.0,0.9,16.0,92.0,144.27,95.04
2016,10,29,16,45,221.0,26.5,0.85,15.5,55.0,71.32,35.22
2016,10,29,17,0,0.0,18.0,0.8,15.0,18.0,17.69,0.0
2016,10,29,17,15,0.0,9.0,0.8,14.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,6,45,96.0,15.5,2.0,13.5,23.0,26.52,0.0
2016,10,30,7,0,192.0,31.0,2.1,14.0,46.0,71.72,37.44
2016,10,30,7,15,300.0,43.0,2.2,14.0,86.0,120.87,82.66
2016,10,30,7,30,408.0,55.0,2.3,14.0,126.0,181.2,133.82
2016,10,30,7,45,204.0,31.0,2.4,14.5,66.5,108.44,82.17
2016,10,30,8,0,0.0,7.0,2.5,15.0,7.0,6.75,0.11
2016,10,30,8,15,0.0,9.0,2.55,15.0,9.0,8.68,1.78
2016,10,30,8,30,0.0,11.0,2.6,15.0,11.0,10.61,3.43
2016,10,30,8,45,0.0,26.5,2.65,15.5,26.5,25.58,16.14
2016,10,30,9,0,0.0,42.0,2.7,16.0,42.0,40.56,28.72
2016,10,30,9,15,0.0,30.5,2.75,16.0,30.5,29.45,19.27
2016,10,30,9,30,0.0,19.0,2.8,16.0,19.0,18.34,9.85
2016,10,30,9,45,0.0,20.5,2.85,16.0,20.5,19.79,11.04
2016,10,30,10,0,0.0,22.0,2.9,16.0,22.0,21.25,12.23
2016,10,30,10,15,0.0,52.0,2.85,16.0,52.0,50.26,36.47
2016,10,30,10,30,0.0,82.0,2.8,16.0,82.0,79.33,60.49
2016,10,30,10,45,5.0,142.5,2.8,16.5,145.5,143.57,112.96
2016,10,30,11,0,10.0,203.0,2.8,17.0,209.0,209.8,165.83
2016,10,30,11,15,5.0,141.0,2.75,17.0,144.0,142.07,111.12
2016,10,30,11,30,0.0,79.0,2.7,17.0,79.0,76.44,57.57
2016,10,30,11,45,0.0,88.5,2.65,17.5,88.5,85.65,65.03
2016,10,30,12,0,0.0,98.0,2.6,18.0,98.0,94.97,72.48
2016,10,30,12,15,0.0,63.0,2.55,18.0,63.0,60.93,44.69
2016,10,30,12,30,0.0,28.0,2.5,18.0,28.0,27.06,16.81
2016,10,30,12,45,0.0,61.0,2.45,18.0,61.0,58.99,43.2
2016,10,30,13,0,0.0,94.0,2.4,18.0,94.0,91.02,69.48
2016,10,30,13,15,0.0,104.5,2.3,17.5,104.5,101.5,78.23
2016,10,30,13,30,0.0,115.0,2.2,17.0,115.0,112.08,87.13
2016,10,30,13,45,0.0,68.0,2.15,17.0,68.0,65.75,49.17
2016,10,30,14,0,0.0,21.0,2.1,17.0,21.0,20.28,11.39
2016,10,30,14,15,0.0,19.0,2.05,17.0,19.0,18.34,9.81
2016,10,30,14,30,0.0,17.0,2.0,17.0,17.0,16.41,8.21
2016,10,30,14,45,0.0,15.0,1.95,17.0,15.0,14.47,6.61
2016,10,30,15,0,0.0,13.0,1.9,17.0,13.0,12.54,4.99
2016,10,30,15,15,0.0,11.5,1.8,16.5,11.5,11.09,3.8
2016,10,30,15,30,0.0,10.0,1.7,16.0,10.0,9.64,2.58
2016,10,30,15,45,0.0,8.0,1.65,16.0,8.0,7.71,0.92
2016,10,30,16,0,0.0,6.0,1.6,16.0,6.0,5.78,0.0
2016,10,30,16,15,0.0,4.5,1.45,15.5,4.5,4.33,0.0
2016,10,30,16,30,0.0,3.0,1.3,15.0,3.0,2.89,0.0
2016,10,30,16,45,0.0,1.5,1.2,14.5,1.5,1.44,0.0
2016,10,30,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,6,45,132.0,13.5,0.9,11.5,23.5,28.53,0.0
2016,10,31,7,0,264.0,27.0,0.9,12.0,47.0,78.9,38.08
2016,10,31,7,15,378.0,37.0,0.8,12.5,89.0,132.03,88.82
2016,10,31,7,30,492.0,47.0,0.7,13.0,131.0,195.52,142.48
2016,10,31,7,45,564.5,53.0,0.65,13.5,177.5,252.5,192.22
2016,10,31,8,0,637.0,59.0,0.6,14.0,224.0,315.93,246.33
2016,10,31,8,15,393.5,99.5,0.55,14.0,207.5,284.77,226.94
2016,10,31,8,30,150.0,140.0,0.5,14.0,191.0,221.8,178.44
2016,10,31,8,45,469.5,106.0,0.5,14.5,295.5,367.85,296.54
2016,10,31,9,0,789.0,72.0,0.5,15.0,400.0,531.44,421.94
2016,10,31,9,15,705.0,97.0,0.5,15.0,409.5,541.33,427.71
2016,10,31,9,30,621.0,122.0,0.5,15.0,419.0,541.08,427.0
2016,10,31,9,45,606.0,136.0,0.5,15.5,442.0,567.08,445.11
2016,10,31,10,0,591.0,150.0,0.5,16.0,465.0,590.07,460.2
2016,10,31,10,15,514.5,183.5,0.5,16.0,466.5,584.01,453.79
2016,10,31,10,30,438.0,217.0,0.5,16.0,468.0,575.37,445.56
2016,10,31,10,45,289.5,249.0,0.55,16.5,417.0,497.71,385.88
2016,10,31,11,0,141.0,281.0,0.6,17.0,366.0,413.66,320.5
2016,10,31,11,15,127.5,284.5,0.65,17.0,362.5,408.39,317.1
2016,10,31,11,30,114.0,288.0,0.7,17.0,359.0,393.76,306.09
2016,10,31,11,45,500.5,189.0,0.75,17.0,500.5,620.94,482.78
2016,10,31,12,0,887.0,90.0,0.8,17.0,642.0,817.25,620.26
2016,10,31,12,15,478.5,181.0,0.85,17.0,479.0,592.33,458.48
2016,10,31,12,30,70.0,272.0,0.9,17.0,316.0,340.24,264.35
2016,10,31,12,45,45.0,246.0,1.0,17.0,274.5,291.17,228.32
2016,10,31,13,0,20.0,220.0,1.1,17.0,233.0,235.46,184.98
2016,10,31,13,15,54.0,233.0,1.15,17.0,264.0,282.57,223.31
2016,10,31,13,30,88.0,246.0,1.2,17.0,295.0,320.96,254.01
2016,10,31,13,45,219.5,223.5,1.3,17.0,336.5,392.78,312.8
2016,10,31,14,0,351.0,201.0,1.4,17.0,378.0,456.23,363.62
2016,10,31,14,15,285.0,195.0,1.45,16.5,332.5,396.28,317.18
2016,10,31,14,30,219.0,189.0,1.5,16.0,287.0,333.77,268.68
2016,10,31,14,45,210.0,171.5,1.55,16.0,258.5,301.31,243.32
2016,10,31,15,0,201.0,154.0,1.6,16.0,230.0,269.09,217.46
2016,10,31,15,15,438.5,108.5,1.6,15.5,247.0,333.01,268.78
2016,10,31,15,30,676.0,63.0,1.6,15.0,264.0,365.78,291.13
2016,10,31,15,45,618.0,58.0,1.6,15.0,218.0,304.85,238.11
2016,10,31,16,0,560.0,53.0,1.6,15.0,172.0,248.43,188.25
2016,10,31,16,15,470.5,45.0,1.5,14.5,127.0,185.18,133.55
2016,10,31,16,30,381.0,37.0,1.4,14.0,82.0,130.79,86.4
2016,10,31,16,45,190.5,25.5,1.3,13.5,48.0,63.03,26.49
2016,10,31,17,0,0.0,14.0,1.2,13.0,14.0,13.76,0.0
2016,10,31,17,15,0.0,7.0,1.2,13.0,7.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,119.5,13.5,1.1,11.5,22.0,26.85,0.0
2016,11,1,7,0,239.0,27.0,1.1,12.0,44.0,73.61,32.85
2016,11,1,7,15,356.5,37.0,1.1,12.0,85.5,126.39,84.83
2016,11,1,7,30,474.0,47.0,1.1,12.0,127.0,189.39,138.52
2016,11,1,7,45,549.0,53.0,1.15,12.5,173.0,246.05,188.51
2016,11,1,8,0,624.0,59.0,1.2,13.0,219.0,309.41,243.54
2016,11,1,8,15,668.5,64.0,1.15,13.0,264.5,364.82,291.69
2016,11,1,8,30,713.0,69.0,1.1,13.0,310.0,421.55,339.47
2016,11,1,8,45,748.0,71.0,1.1,13.5,352.5,473.79,381.86
2016,11,1,9,0,783.0,73.0,1.1,14.0,395.0,526.96,423.52
2016,11,1,9,15,804.0,75.5,1.1,14.0,432.5,572.86,459.16
2016,11,1,9,30,825.0,78.0,1.1,14.0,470.0,617.9,493.24
2016,11,1,9,45,843.5,78.5,1.1,14.5,502.5,657.83,521.85
2016,11,1,10,0,862.0,79.0,1.1,15.0,535.0,696.1,547.47
2016,11,1,10,15,872.5,80.5,1.1,15.0,560.0,723.79,565.89
2016,11,1,10,30,883.0,82.0,1.1,15.0,585.0,752.73,585.23
2016,11,1,10,45,889.5,83.0,1.1,15.5,602.5,775.33,598.91
2016,11,1,11,0,896.0,84.0,1.1,16.0,620.0,794.87,610.5
2016,11,1,11,15,899.5,84.5,1.1,16.0,630.0,808.29,619.08
2016,11,1,11,30,903.0,85.0,1.1,16.0,640.0,818.38,625.55
2016,11,1,11,45,902.5,85.5,1.15,16.0,641.5,821.86,628.36
2016,11,1,12,0,902.0,86.0,1.2,16.0,643.0,821.87,629.01
2016,11,1,12,15,900.0,86.0,1.2,16.0,637.0,816.67,625.59
2016,11,1,12,30,898.0,86.0,1.2,16.0,631.0,808.05,620.01
2016,11,1,12,45,890.0,86.5,1.25,16.0,616.5,791.98,610.07
2016,11,1,13,0,882.0,87.0,1.3,16.0,602.0,772.8,598.06
2016,11,1,13,15,874.0,85.5,1.3,16.0,580.5,748.4,581.82
2016,11,1,13,30,866.0,84.0,1.3,16.0,559.0,725.24,566.49
2016,11,1,13,45,854.0,82.5,1.3,16.0,530.5,692.4,544.15
2016,11,1,14,0,842.0,81.0,1.3,16.0,502.0,657.31,519.48
2016,11,1,14,15,824.0,78.5,1.3,16.0,467.0,615.29,488.37
2016,11,1,14,30,806.0,76.0,1.3,16.0,432.0,571.92,455.52
2016,11,1,14,45,779.5,73.5,1.3,16.0,391.5,522.74,417.36
2016,11,1,15,0,753.0,71.0,1.3,16.0,351.0,473.47,378.01
2016,11,1,15,15,716.5,67.0,1.3,15.5,307.0,418.12,333.38
2016,11,1,15,30,680.0,63.0,1.3,15.0,263.0,365.72,289.47
2016,11,1,15,45,622.0,58.0,1.3,15.0,216.5,304.78,237.12
2016,11,1,16,0,564.0,53.0,1.3,15.0,170.0,248.35,187.37
2016,11,1,16,15,473.0,44.5,1.3,14.5,125.0,184.22,132.2
2016,11,1,16,30,382.0,36.0,1.3,14.0,80.0,129.12,84.49
2016,11,1,16,45,228.5,23.5,1.3,13.5,46.0,66.66,24.28
2016,11,1,17,0,75.0,11.0,1.3,13.0,12.0,18.99,0.0
2016,11,1,17,15,37.5,5.5,1.35,12.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,45,136.0,12.0,1.25,9.5,21.5,26.99,0.0
2016,11,2,7,0,272.0,24.0,1.3,10.0,43.0,75.23,29.83
2016,11,2,7,15,388.5,34.0,1.35,10.5,85.0,129.58,86.3
2016,11,2,7,30,505.0,44.0,1.4,11.0,127.0,193.61,141.37
2016,11,2,7,45,572.5,51.0,1.45,11.5,173.0,250.21,192.06
2016,11,2,8,0,640.0,58.0,1.5,12.0,219.0,312.76,247.11
2016,11,2,8,15,684.0,62.5,1.45,12.5,265.0,367.99,295.17
2016,11,2,8,30,728.0,67.0,1.4,13.0,311.0,424.51,342.68
2016,11,2,8,45,760.0,70.0,1.4,13.5,353.5,476.79,385.45
2016,11,2,9,0,792.0,73.0,1.4,14.0,396.0,529.73,427.27
2016,11,2,9,15,813.0,75.5,1.3,14.5,433.5,575.88,461.93
2016,11,2,9,30,834.0,78.0,1.2,15.0,471.0,621.13,494.62
2016,11,2,9,45,859.5,76.5,1.1,15.5,505.0,663.62,524.24
2016,11,2,10,0,885.0,75.0,1.0,16.0,539.0,701.02,547.96
2016,11,2,10,15,894.5,76.5,0.9,16.5,563.5,732.33,566.46
2016,11,2,10,30,904.0,78.0,0.8,17.0,588.0,760.97,582.71
2016,11,2,10,45,910.5,78.5,0.75,17.5,606.0,783.34,595.12
2016,11,2,11,0,917.0,79.0,0.7,18.0,624.0,802.58,605.37
2016,11,2,11,15,920.0,79.5,0.65,18.0,633.5,815.83,612.73
2016,11,2,11,30,923.0,80.0,0.6,18.0,643.0,825.65,617.93
2016,11,2,11,45,923.5,80.0,0.6,18.5,645.0,829.43,619.0
2016,11,2,12,0,924.0,80.0,0.6,19.0,647.0,829.67,617.95
2016,11,2,12,15,922.0,80.0,0.6,19.0,640.5,824.39,614.6
2016,11,2,12,30,920.0,80.0,0.6,19.0,634.0,815.62,609.14
2016,11,2,12,45,917.5,78.0,0.65,19.0,620.5,800.75,600.63
2016,11,2,13,0,915.0,76.0,0.7,19.0,607.0,782.52,589.95
2016,11,2,13,15,907.0,75.0,0.7,19.0,585.0,758.11,574.32
2016,11,2,13,30,899.0,74.0,0.7,19.0,563.0,730.79,556.73
2016,11,2,13,45,886.5,73.0,0.75,19.0,534.5,697.62,535.67
2016,11,2,14,0,874.0,72.0,0.8,19.0,506.0,662.16,512.59
2016,11,2,14,15,857.5,70.0,0.8,18.5,470.5,621.0,483.82
2016,11,2,14,30,841.0,68.0,0.8,18.0,435.0,581.3,455.18
2016,11,2,14,45,816.0,65.5,0.85,18.0,394.5,531.8,417.98
2016,11,2,15,0,791.0,63.0,0.9,18.0,354.0,482.0,379.3
2016,11,2,15,15,756.5,59.5,0.95,17.5,309.5,426.7,335.63
2016,11,2,15,30,722.0,56.0,1.0,17.0,265.0,372.67,291.16
2016,11,2,15,45,668.0,51.0,1.05,17.0,218.0,311.41,239.06
2016,11,2,16,0,614.0,46.0,1.1,17.0,171.0,254.13,188.86
2016,11,2,16,15,527.0,38.5,1.1,16.0,126.0,191.23,134.96
2016,11,2,16,30,440.0,31.0,1.1,15.0,81.0,135.65,86.59
2016,11,2,16,45,220.0,15.5,1.1,14.0,40.5,56.01,15.42
2016,11,2,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,6,45,146.0,11.0,1.35,10.5,21.0,26.83,0.0
2016,11,3,7,0,292.0,22.0,1.4,11.0,42.0,75.49,25.1
2016,11,3,7,15,409.5,31.5,1.4,11.5,83.5,130.68,85.53
2016,11,3,7,30,527.0,41.0,1.4,12.0,125.0,195.17,141.07
2016,11,3,7,45,595.5,47.0,1.45,12.5,171.5,251.84,191.82
2016,11,3,8,0,664.0,53.0,1.5,13.0,218.0,313.26,245.97
2016,11,3,8,15,707.0,57.5,1.4,13.5,264.0,369.09,294.44
2016,11,3,8,30,750.0,62.0,1.3,14.0,310.0,427.38,343.07
2016,11,3,8,45,780.5,65.0,1.25,14.5,352.5,479.64,385.44
2016,11,3,9,0,811.0,68.0,1.2,15.0,395.0,532.41,426.59
2016,11,3,9,15,831.5,70.5,1.1,15.5,432.5,578.84,461.1
2016,11,3,9,30,852.0,73.0,1.0,16.0,470.0,624.29,493.53
2016,11,3,9,45,871.5,73.0,0.9,17.0,503.0,661.41,517.93
2016,11,3,10,0,891.0,73.0,0.8,18.0,536.0,700.17,541.09
2016,11,3,10,15,900.5,74.0,0.75,18.5,561.0,731.0,559.49
2016,11,3,10,30,910.0,75.0,0.7,19.0,586.0,759.14,575.83
2016,11,3,10,45,916.0,76.0,0.65,19.5,603.5,781.77,588.24
2016,11,3,11,0,922.0,77.0,0.6,20.0,621.0,801.25,598.48
2016,11,3,11,15,925.0,77.5,0.55,20.0,631.0,814.53,605.74
2016,11,3,11,30,928.0,78.0,0.5,20.0,641.0,824.38,610.86
2016,11,3,11,45,927.5,78.5,0.45,20.5,642.5,827.95,610.85
2016,11,3,12,0,927.0,79.0,0.4,21.0,644.0,827.97,608.74
2016,11,3,12,15,924.5,79.0,0.4,21.0,637.5,822.31,605.18
2016,11,3,12,30,922.0,79.0,0.4,21.0,631.0,813.15,599.56
2016,11,3,12,45,916.5,78.5,0.4,21.5,616.5,797.69,588.84
2016,11,3,13,0,911.0,78.0,0.4,22.0,602.0,778.96,576.16
2016,11,3,13,15,902.5,77.0,0.4,22.0,580.5,754.32,560.73
2016,11,3,13,30,894.0,76.0,0.4,22.0,559.0,726.8,543.41
2016,11,3,13,45,880.5,75.0,0.4,22.0,530.0,693.16,521.85
2016,11,3,14,0,867.0,74.0,0.4,22.0,501.0,657.3,498.21
2016,11,3,14,15,850.0,72.0,0.45,21.5,466.0,619.41,473.0
2016,11,3,14,30,833.0,70.0,0.5,21.0,431.0,576.5,443.37
2016,11,3,14,45,807.0,67.5,0.55,21.0,390.0,526.86,406.93
2016,11,3,15,0,781.0,65.0,0.6,21.0,349.0,477.02,369.05
2016,11,3,15,15,745.0,61.0,0.65,20.5,304.5,421.04,325.76
2016,11,3,15,30,709.0,57.0,0.7,20.0,260.0,366.48,281.77
2016,11,3,15,45,653.5,52.0,0.75,19.5,213.5,305.46,231.25
2016,11,3,16,0,598.0,47.0,0.8,19.0,167.0,250.02,183.65
2016,11,3,16,15,508.0,39.5,0.85,18.5,122.0,186.1,129.56
2016,11,3,16,30,418.0,32.0,0.9,18.0,77.0,131.08,82.11
2016,11,3,16,45,209.0,16.0,0.95,17.5,38.5,54.1,10.55
2016,11,3,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,6,45,124.5,11.5,1.0,12.5,19.0,24.71,0.0
2016,11,4,7,0,249.0,23.0,1.0,13.0,38.0,68.44,17.54
2016,11,4,7,15,371.0,33.0,0.95,13.0,79.0,123.02,79.64
2016,11,4,7,30,493.0,43.0,0.9,13.0,120.0,186.9,134.13
2016,11,4,7,45,565.0,50.0,0.9,13.5,166.5,243.88,184.29
2016,11,4,8,0,637.0,57.0,0.9,14.0,213.0,307.26,239.08
2016,11,4,8,15,682.0,61.5,0.8,14.5,258.0,362.43,286.11
2016,11,4,8,30,727.0,66.0,0.7,15.0,303.0,418.94,332.38
2016,11,4,8,45,758.5,69.5,0.6,15.5,345.5,471.19,373.48
2016,11,4,9,0,790.0,73.0,0.5,16.0,388.0,524.08,413.21
2016,11,4,9,15,811.0,75.5,0.4,16.5,425.5,569.95,446.07
2016,11,4,9,30,832.0,78.0,0.3,17.0,463.0,614.93,476.93
2016,11,4,9,45,847.5,80.0,0.25,18.0,495.0,654.54,502.54
2016,11,4,10,0,863.0,82.0,0.2,19.0,527.0,692.32,525.48
2016,11,4,10,15,873.0,83.5,0.2,19.0,552.0,723.53,545.35
2016,11,4,10,30,883.0,85.0,0.2,19.0,577.0,747.91,560.58
2016,11,4,10,45,890.0,86.0,0.25,19.5,594.5,770.76,574.53
2016,11,4,11,0,897.0,87.0,0.3,20.0,612.0,790.58,586.53
2016,11,4,11,15,900.0,87.5,0.35,20.0,621.5,803.56,595.26
2016,11,4,11,30,903.0,88.0,0.4,20.0,631.0,813.21,602.03
2016,11,4,11,45,903.0,88.0,0.45,20.5,632.5,816.52,603.7
2016,11,4,12,0,903.0,88.0,0.5,21.0,634.0,816.38,603.32
2016,11,4,12,15,900.5,88.0,0.5,21.0,628.0,810.83,599.81
2016,11,4,12,30,898.0,88.0,0.5,21.0,622.0,801.88,594.28
2016,11,4,12,45,894.0,86.5,0.55,21.0,608.0,786.75,585.65
2016,11,4,13,0,890.0,85.0,0.6,21.0,594.0,768.4,574.98
2016,11,4,13,15,881.5,83.5,0.65,21.0,572.0,743.65,559.96
2016,11,4,13,30,873.0,82.0,0.7,21.0,550.0,720.11,545.74
2016,11,4,13,45,861.0,80.5,0.75,21.0,521.5,687.32,524.93
2016,11,4,14,0,849.0,79.0,0.8,21.0,493.0,652.26,501.39
2016,11,4,14,15,831.0,76.5,0.75,20.5,458.0,610.32,471.66
2016,11,4,14,30,813.0,74.0,0.7,20.0,423.0,567.0,440.17
2016,11,4,14,45,788.5,70.5,0.7,20.0,383.0,517.93,403.19
2016,11,4,15,0,764.0,67.0,0.7,20.0,343.0,468.6,364.86
2016,11,4,15,15,727.5,63.0,0.65,19.5,299.0,413.25,321.04
2016,11,4,15,30,691.0,59.0,0.6,19.0,255.0,359.4,276.88
2016,11,4,15,45,636.0,53.5,0.6,18.5,208.5,300.48,227.72
2016,11,4,16,0,581.0,48.0,0.6,18.0,162.0,244.41,179.55
2016,11,4,16,15,489.0,40.0,0.65,17.0,118.0,180.54,125.9
2016,11,4,16,30,397.0,32.0,0.7,16.0,74.0,125.82,78.68
2016,11,4,16,45,198.5,16.0,0.75,15.5,37.0,51.79,5.32
2016,11,4,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,6,45,129.0,10.5,0.95,11.5,18.0,23.97,0.0
2016,11,5,7,0,258.0,21.0,0.9,12.0,36.0,66.97,10.74
2016,11,5,7,15,377.0,31.0,0.8,12.5,76.5,121.39,77.59
2016,11,5,7,30,496.0,41.0,0.7,13.0,117.0,184.39,131.46
2016,11,5,7,45,563.5,48.0,0.65,13.5,162.0,239.82,180.29
2016,11,5,8,0,631.0,55.0,0.6,14.0,207.0,301.2,233.23
2016,11,5,8,15,675.5,59.5,0.6,14.5,251.5,354.28,278.78
2016,11,5,8,30,720.0,64.0,0.6,15.0,296.0,411.52,326.03
2016,11,5,8,45,748.0,68.0,0.6,15.5,337.5,462.08,366.56
2016,11,5,9,0,776.0,72.0,0.6,16.0,379.0,513.04,405.91
2016,11,5,9,15,797.0,74.5,0.6,16.0,415.5,558.26,440.52
2016,11,5,9,30,818.0,77.0,0.6,16.0,452.0,602.64,473.56
2016,11,5,9,45,837.5,77.5,0.65,16.5,484.0,642.63,502.35
2016,11,5,10,0,857.0,78.0,0.7,17.0,516.0,681.05,528.88
2016,11,5,10,15,866.0,79.0,0.7,17.0,540.0,706.76,545.6
2016,11,5,10,30,875.0,80.0,0.7,17.0,564.0,733.67,563.24
2016,11,5,10,45,884.5,79.5,0.75,17.5,581.5,756.48,577.63
2016,11,5,11,0,894.0,79.0,0.8,18.0,599.0,776.38,590.07
2016,11,5,11,15,896.0,79.5,0.8,18.0,608.0,788.54,597.67
2016,11,5,11,30,898.0,80.0,0.8,18.0,617.0,797.37,603.22
2016,11,5,11,45,899.0,79.5,0.85,18.5,618.5,800.88,604.98
2016,11,5,12,0,900.0,79.0,0.9,19.0,620.0,800.97,604.61
2016,11,5,12,15,897.0,79.0,0.95,19.0,613.5,795.06,601.49
2016,11,5,12,30,894.0,79.0,1.0,19.0,607.0,785.79,596.24
2016,11,5,12,45,763.5,115.5,1.05,19.0,559.0,724.25,554.95
2016,11,5,13,0,633.0,152.0,1.1,19.0,511.0,655.19,506.51
2016,11,5,13,15,637.5,143.5,1.1,19.0,494.0,636.82,494.52
2016,11,5,13,30,642.0,135.0,1.1,19.0,477.0,615.88,479.97
2016,11,5,13,45,660.0,121.5,1.1,19.0,457.0,596.14,466.35
2016,11,5,14,0,678.0,108.0,1.1,19.0,437.0,573.04,449.94
2016,11,5,14,15,640.5,108.5,1.05,18.5,401.0,527.77,416.41
2016,11,5,14,30,603.0,109.0,1.0,18.0,365.0,482.91,382.63
2016,11,5,14,45,669.0,88.0,1.0,18.0,347.0,471.92,374.05
2016,11,5,15,0,735.0,67.0,1.0,18.0,329.0,452.07,357.34
2016,11,5,15,15,697.5,63.0,0.95,17.5,286.0,397.69,313.21
2016,11,5,15,30,660.0,59.0,0.9,17.0,243.0,346.35,270.25
2016,11,5,15,45,603.5,53.5,0.85,17.0,198.5,287.22,219.65
2016,11,5,16,0,547.0,48.0,0.8,17.0,154.0,232.49,171.71
2016,11,5,16,15,453.0,39.5,0.75,16.0,111.0,169.59,118.55
2016,11,5,16,30,359.0,31.0,0.7,15.0,68.0,116.11,72.16
2016,11,5,16,45,179.5,15.5,0.7,14.5,34.0,47.68,0.0
2016,11,5,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,6,45,26.0,10.0,0.7,14.0,11.5,12.53,0.0
2016,11,6,7,0,52.0,20.0,0.7,14.0,23.0,30.74,0.0
2016,11,6,7,15,109.5,36.5,0.6,14.0,50.5,66.6,43.2
2016,11,6,7,30,167.0,53.0,0.5,14.0,78.0,105.24,76.5
2016,11,6,7,45,193.0,70.5,0.45,14.0,109.0,141.02,107.92
2016,11,6,8,0,219.0,88.0,0.4,14.0,140.0,179.19,141.0
2016,11,6,8,15,235.0,105.5,0.4,14.5,171.5,215.44,171.77
2016,11,6,8,30,251.0,123.0,0.4,15.0,203.0,252.77,202.55
2016,11,6,8,45,261.5,139.0,0.4,15.5,232.5,286.56,229.67
2016,11,6,9,0,272.0,155.0,0.4,16.0,262.0,320.65,256.27
2016,11,6,9,15,139.5,156.5,0.35,16.0,211.5,249.03,198.84
2016,11,6,9,30,7.0,158.0,0.3,16.0,161.0,161.93,127.51
2016,11,6,9,45,136.0,187.5,0.25,16.5,256.5,289.91,230.89
2016,11,6,10,0,265.0,217.0,0.2,17.0,352.0,421.62,330.5
2016,11,6,10,15,241.0,232.0,0.2,17.5,359.0,420.6,326.97
2016,11,6,10,30,217.0,247.0,0.2,18.0,366.0,425.13,328.8
2016,11,6,10,45,175.5,257.0,0.25,18.5,355.0,409.29,315.62
2016,11,6,11,0,134.0,267.0,0.3,19.0,344.0,391.48,301.1
2016,11,6,11,15,225.0,262.0,0.3,19.0,394.5,457.36,351.64
2016,11,6,11,30,316.0,257.0,0.3,19.0,445.0,532.96,406.98
2016,11,6,11,45,403.0,235.0,0.35,19.0,475.5,577.52,440.23
2016,11,6,12,0,490.0,213.0,0.4,19.0,506.0,630.03,478.81
2016,11,6,12,15,343.0,242.0,0.45,19.0,446.0,537.02,410.23
2016,11,6,12,30,196.0,271.0,0.5,19.0,386.0,445.09,341.9
2016,11,6,12,45,235.5,259.5,0.55,19.0,394.5,459.95,355.27
2016,11,6,13,0,275.0,248.0,0.6,19.0,403.0,481.24,372.06
2016,11,6,13,15,222.0,243.5,0.6,19.0,365.5,424.55,329.54
2016,11,6,13,30,169.0,239.0,0.6,19.0,328.0,377.61,294.21
2016,11,6,13,45,188.0,224.0,0.65,19.5,318.5,369.56,289.02
2016,11,6,14,0,207.0,209.0,0.7,20.0,309.0,359.93,282.16
2016,11,6,14,15,233.0,190.5,0.7,19.5,295.5,355.56,280.01
2016,11,6,14,30,259.0,172.0,0.7,19.0,282.0,341.76,270.4
2016,11,6,14,45,242.0,156.5,0.7,19.0,251.5,305.45,242.09
2016,11,6,15,0,225.0,141.0,0.7,19.0,221.0,269.9,213.98
2016,11,6,15,15,213.5,124.0,0.65,18.5,191.5,236.13,186.95
2016,11,6,15,30,202.0,107.0,0.6,18.0,162.0,202.99,159.68
2016,11,6,15,45,183.5,88.5,0.6,17.5,132.0,166.33,129.03
2016,11,6,16,0,165.0,70.0,0.6,17.0,102.0,131.22,99.0
2016,11,6,16,15,132.5,52.0,0.6,16.5,73.0,94.71,67.88
2016,11,6,16,30,100.0,34.0,0.6,16.0,44.0,61.41,38.53
2016,11,6,16,45,50.0,17.0,0.6,15.5,22.0,26.7,0.0
2016,11,6,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,45,111.5,9.5,0.7,13.0,15.0,20.69,0.0
2016,11,7,7,0,223.0,19.0,0.7,13.0,30.0,57.69,0.0
2016,11,7,7,15,344.0,28.5,0.7,13.5,67.5,110.22,68.14
2016,11,7,7,30,465.0,38.0,0.7,14.0,105.0,170.69,120.12
2016,11,7,7,45,537.0,44.0,0.7,14.5,148.5,224.3,167.2
2016,11,7,8,0,609.0,50.0,0.7,15.0,192.0,284.37,219.12
2016,11,7,8,15,515.0,75.0,0.65,15.5,212.5,303.01,238.6
2016,11,7,8,30,421.0,100.0,0.6,16.0,233.0,309.63,246.44
2016,11,7,8,45,437.5,112.5,0.6,16.5,267.0,350.39,279.59
2016,11,7,9,0,454.0,125.0,0.6,17.0,301.0,391.46,311.66
2016,11,7,9,15,432.5,143.5,0.55,17.5,324.0,417.17,330.42
2016,11,7,9,30,411.0,162.0,0.5,18.0,347.0,439.98,346.34
2016,11,7,9,45,371.5,183.0,0.45,19.0,359.5,444.06,347.0
2016,11,7,10,0,332.0,204.0,0.4,20.0,372.0,451.66,349.94
2016,11,7,10,15,424.0,192.5,0.35,20.0,417.0,519.79,400.26
2016,11,7,10,30,516.0,181.0,0.3,20.0,462.0,583.66,445.81
2016,11,7,10,45,542.5,178.0,0.25,20.5,481.5,609.98,462.32
2016,11,7,11,0,569.0,175.0,0.2,21.0,501.0,635.11,478.2
2016,11,7,11,15,536.0,190.0,0.2,21.0,501.5,632.99,475.45
2016,11,7,11,30,503.0,205.0,0.2,21.0,502.0,628.08,471.15
2016,11,7,11,45,464.5,218.0,0.2,21.5,492.5,614.24,459.85
2016,11,7,12,0,426.0,231.0,0.2,22.0,483.0,598.29,447.24
2016,11,7,12,15,410.5,232.0,0.2,22.0,473.0,577.24,432.87
2016,11,7,12,30,395.0,233.0,0.2,22.0,463.0,563.28,423.23
2016,11,7,12,45,406.5,224.0,0.25,22.0,456.0,557.31,420.26
2016,11,7,13,0,418.0,215.0,0.3,22.0,449.0,557.65,421.42
2016,11,7,13,15,456.5,197.0,0.3,22.0,444.0,557.59,422.47
2016,11,7,13,30,495.0,179.0,0.3,22.0,439.0,554.18,421.06
2016,11,7,13,45,426.0,182.5,0.3,22.0,397.5,498.15,380.34
2016,11,7,14,0,357.0,186.0,0.3,22.0,356.0,437.47,336.24
2016,11,7,14,15,323.5,176.5,0.3,21.5,322.0,394.84,305.73
2016,11,7,14,30,290.0,167.0,0.3,21.0,288.0,353.55,275.35
2016,11,7,14,45,278.5,152.5,0.35,21.0,259.5,320.19,250.3
2016,11,7,15,0,267.0,138.0,0.4,21.0,231.0,287.06,224.68
2016,11,7,15,15,254.0,120.5,0.4,20.5,200.0,250.24,195.71
2016,11,7,15,30,241.0,103.0,0.4,20.0,169.0,214.07,166.4
2016,11,7,15,45,217.0,86.0,0.45,19.5,137.0,175.31,134.37
2016,11,7,16,0,193.0,69.0,0.5,19.0,105.0,138.58,103.27
2016,11,7,16,15,152.5,51.5,0.55,18.5,74.5,99.23,70.15
2016,11,7,16,30,112.0,34.0,0.6,18.0,44.0,63.95,39.2
2016,11,7,16,45,56.0,17.0,0.65,18.0,22.0,27.46,0.0
2016,11,7,17,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,6,45,94.5,9.0,0.6,14.0,13.5,18.29,0.0
2016,11,8,7,0,189.0,18.0,0.6,14.0,27.0,50.69,0.0
2016,11,8,7,15,313.0,28.5,0.5,14.0,64.0,103.08,62.66
2016,11,8,7,30,437.0,39.0,0.4,14.0,101.0,163.39,114.49
2016,11,8,7,45,512.0,46.0,0.3,14.5,144.5,217.4,161.19
2016,11,8,8,0,587.0,53.0,0.2,15.0,188.0,278.22,212.72
2016,11,8,8,15,633.5,58.0,0.15,15.5,231.0,331.43,257.59
