Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,8,30,680.0,63.0,0.1,16.0,274.0,386.23,302.2
2016,11,8,8,45,713.0,66.0,0.05,16.5,314.5,436.08,341.53
2016,11,8,9,0,746.0,69.0,0.0,17.0,355.0,486.82,380.16
2016,11,8,9,15,768.0,71.5,0.05,17.5,391.0,531.16,413.12
2016,11,8,9,30,790.0,74.0,0.1,18.0,427.0,574.83,444.77
2016,11,8,9,45,813.5,73.5,0.15,18.5,459.0,615.06,473.3
2016,11,8,10,0,837.0,73.0,0.2,19.0,491.0,654.04,500.18
2016,11,8,10,15,847.5,74.0,0.2,19.5,515.0,680.19,515.93
2016,11,8,10,30,858.0,75.0,0.2,20.0,539.0,707.64,532.59
2016,11,8,10,45,863.0,76.5,0.25,20.5,555.5,728.98,545.68
2016,11,8,11,0,868.0,78.0,0.3,21.0,572.0,747.35,556.9
2016,11,8,11,15,871.5,78.5,0.3,21.0,581.5,760.35,564.91
2016,11,8,11,30,875.0,79.0,0.3,21.0,591.0,770.15,570.97
2016,11,8,11,45,874.0,79.5,0.35,21.5,592.5,773.2,572.45
2016,11,8,12,0,873.0,80.0,0.4,22.0,594.0,772.92,571.97
2016,11,8,12,15,871.0,80.0,0.4,22.0,588.0,767.99,568.85
2016,11,8,12,30,869.0,80.0,0.4,22.0,582.0,759.8,563.74
2016,11,8,12,45,861.5,80.0,0.4,22.0,568.5,744.24,553.88
2016,11,8,13,0,854.0,80.0,0.4,22.0,555.0,725.7,542.18
2016,11,8,13,15,846.0,79.0,0.4,22.0,534.0,706.97,530.4
2016,11,8,13,30,838.0,78.0,0.4,22.0,513.0,681.22,513.84
2016,11,8,13,45,825.0,76.5,0.4,22.0,486.0,649.0,492.74
2016,11,8,14,0,812.0,75.0,0.4,22.0,459.0,614.72,468.73
2016,11,8,14,15,794.5,72.5,0.4,22.0,425.5,574.7,440.13
2016,11,8,14,30,777.0,70.0,0.4,22.0,392.0,533.41,409.88
2016,11,8,14,45,751.0,67.0,0.4,22.0,353.5,485.98,374.26
2016,11,8,15,0,725.0,64.0,0.4,22.0,315.0,438.5,337.52
2016,11,8,15,15,687.5,60.0,0.45,21.5,273.0,385.02,295.96
2016,11,8,15,30,650.0,56.0,0.5,21.0,231.0,333.21,254.03
2016,11,8,15,45,591.0,50.5,0.6,20.5,187.0,275.62,206.49
2016,11,8,16,0,532.0,45.0,0.7,20.0,143.0,221.33,160.28
2016,11,8,16,15,437.0,36.5,0.75,19.0,101.5,159.74,108.94
2016,11,8,16,30,342.0,28.0,0.8,18.0,60.0,107.73,63.09
2016,11,8,16,45,171.0,14.0,0.9,17.5,30.0,43.2,0.0
2016,11,8,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,6,45,75.0,8.5,0.95,12.0,12.0,15.71,0.0
2016,11,9,7,0,150.0,17.0,0.9,12.0,24.0,43.13,0.0
2016,11,9,7,15,269.5,30.0,0.95,12.5,60.5,95.03,57.42
2016,11,9,7,30,389.0,43.0,1.0,13.0,97.0,154.1,108.88
2016,11,9,7,45,467.0,51.5,1.05,13.5,140.0,208.12,156.06
2016,11,9,8,0,545.0,60.0,1.1,14.0,183.0,269.27,208.96
2016,11,9,8,15,594.0,66.0,1.0,14.5,226.0,322.57,254.9
2016,11,9,8,30,643.0,72.0,0.9,15.0,269.0,379.15,301.92
2016,11,9,8,45,680.0,75.5,0.85,15.5,310.0,429.85,343.0
2016,11,9,9,0,717.0,79.0,0.8,16.0,351.0,481.88,383.59
2016,11,9,9,15,740.5,82.5,0.75,16.5,387.5,527.08,417.59
2016,11,9,9,30,764.0,86.0,0.7,17.0,424.0,569.97,448.76
2016,11,9,9,45,798.0,83.0,0.7,18.0,458.0,613.42,479.15
2016,11,9,10,0,832.0,80.0,0.7,19.0,492.0,656.18,508.1
2016,11,9,10,15,843.0,81.5,0.65,19.5,516.5,687.03,527.08
2016,11,9,10,30,854.0,83.0,0.6,20.0,541.0,715.48,543.92
2016,11,9,10,45,860.0,84.0,0.6,20.5,558.0,737.06,556.62
2016,11,9,11,0,866.0,85.0,0.6,21.0,575.0,755.68,567.36
2016,11,9,11,15,870.0,85.5,0.55,21.0,584.5,764.56,571.88
2016,11,9,11,30,874.0,86.0,0.5,21.0,594.0,774.74,577.48
2016,11,9,11,45,873.5,86.5,0.45,21.5,595.5,778.18,577.55
2016,11,9,12,0,873.0,87.0,0.4,22.0,597.0,778.32,575.64
2016,11,9,12,15,870.5,86.5,0.4,22.0,591.0,772.47,571.9
2016,11,9,12,30,868.0,86.0,0.4,22.0,585.0,763.36,566.21
2016,11,9,12,45,866.5,84.0,0.4,22.5,572.0,750.1,556.84
2016,11,9,13,0,865.0,82.0,0.4,23.0,559.0,733.67,545.52
2016,11,9,13,15,856.0,80.5,0.4,23.0,537.5,713.52,532.84
2016,11,9,13,30,847.0,79.0,0.4,23.0,516.0,686.35,515.43
2016,11,9,13,45,831.5,78.0,0.45,23.0,488.0,652.89,494.11
2016,11,9,14,0,816.0,77.0,0.5,23.0,460.0,617.46,469.97
2016,11,9,14,15,797.0,74.5,0.5,22.5,426.0,576.5,441.54
2016,11,9,14,30,778.0,72.0,0.5,22.0,392.0,534.34,411.4
2016,11,9,14,45,749.5,69.5,0.55,22.0,352.5,486.19,375.52
2016,11,9,15,0,721.0,67.0,0.6,22.0,313.0,438.17,338.5
2016,11,9,15,15,682.0,62.5,0.7,21.5,271.0,383.75,296.17
2016,11,9,15,30,643.0,58.0,0.8,21.0,229.0,332.69,254.61
2016,11,9,15,45,583.5,52.0,0.9,20.5,185.0,273.49,205.42
2016,11,9,16,0,524.0,46.0,1.0,20.0,141.0,219.0,158.76
2016,11,9,16,15,428.5,37.0,1.0,19.5,99.5,157.37,106.97
2016,11,9,16,30,333.0,28.0,1.0,19.0,58.0,105.38,60.44
2016,11,9,16,45,166.5,14.0,1.0,18.5,29.0,42.08,0.0
2016,11,9,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,78.0,8.0,0.85,13.0,11.5,7.86,0.0
2016,11,10,7,0,156.0,16.0,0.8,13.0,23.0,38.62,0.0
2016,11,10,7,15,279.0,28.0,0.85,13.5,58.5,94.31,55.06
2016,11,10,7,30,402.0,40.0,0.9,14.0,94.0,153.36,107.02
2016,11,10,7,45,478.5,48.0,0.95,15.0,136.5,206.72,153.33
2016,11,10,8,0,555.0,56.0,1.0,16.0,179.0,267.06,205.01
2016,11,10,8,15,603.5,61.5,1.0,16.5,222.0,319.85,250.53
2016,11,10,8,30,652.0,67.0,1.0,17.0,265.0,375.85,297.3
2016,11,10,8,45,648.0,75.5,1.0,17.5,295.5,412.21,327.55
2016,11,10,9,0,644.0,84.0,1.0,18.0,326.0,446.59,355.08
2016,11,10,9,15,624.0,99.0,1.0,18.5,352.5,476.92,378.23
2016,11,10,9,30,604.0,114.0,1.0,19.0,379.0,503.82,397.9
2016,11,10,9,45,497.0,150.5,1.0,19.5,379.0,492.54,387.38
2016,11,10,10,0,390.0,187.0,1.0,20.0,379.0,468.67,367.34
2016,11,10,10,15,616.0,134.5,0.95,20.0,454.5,588.76,459.04
2016,11,10,10,30,842.0,82.0,0.9,20.0,530.0,703.17,540.71
2016,11,10,10,45,632.5,149.0,0.85,20.5,491.5,642.69,492.85
2016,11,10,11,0,423.0,216.0,0.8,21.0,453.0,565.92,433.12
2016,11,10,11,15,445.0,214.5,0.7,21.0,467.5,586.07,447.61
2016,11,10,11,30,467.0,213.0,0.6,21.0,482.0,604.86,459.88
2016,11,10,11,45,466.5,213.5,0.55,21.5,483.5,606.88,459.58
2016,11,10,12,0,466.0,214.0,0.5,22.0,485.0,607.03,458.19
2016,11,10,12,15,660.0,149.5,0.5,22.0,529.0,686.59,517.42
2016,11,10,12,30,854.0,85.0,0.5,22.0,573.0,753.69,562.77
2016,11,10,12,45,628.5,149.5,0.5,22.0,504.0,650.03,490.2
2016,11,10,13,0,403.0,214.0,0.5,22.0,435.0,534.32,406.13
2016,11,10,13,15,258.0,221.5,0.55,22.0,361.5,431.77,331.44
2016,11,10,13,30,113.0,229.0,0.6,22.0,288.0,319.2,246.4
2016,11,10,13,45,257.5,200.5,0.65,22.5,323.5,395.52,307.17
2016,11,10,14,0,402.0,172.0,0.7,23.0,359.0,455.35,352.6
2016,11,10,14,15,437.5,151.5,0.7,22.5,341.0,440.95,342.56
2016,11,10,14,30,473.0,131.0,0.7,22.0,323.0,422.73,329.8
2016,11,10,14,45,454.5,120.5,0.7,22.0,290.5,382.82,299.02
2016,11,10,15,0,436.0,110.0,0.7,22.0,258.0,343.17,267.81
2016,11,10,15,15,414.5,97.5,0.7,21.5,223.0,300.45,233.85
2016,11,10,15,30,393.0,85.0,0.7,21.0,188.0,258.73,199.58
2016,11,10,15,45,356.5,71.5,0.7,21.0,151.5,211.85,160.09
2016,11,10,16,0,320.0,58.0,0.7,21.0,115.0,167.97,122.39
2016,11,10,16,15,257.5,43.5,0.7,20.5,80.5,119.73,81.96
2016,11,10,16,30,195.0,29.0,0.7,20.0,46.0,77.81,44.01
2016,11,10,16,45,97.5,14.5,0.75,19.5,23.0,28.49,0.0
2016,11,10,17,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,10.0,0.85,13.0,10.0,9.83,0.0
2016,11,11,7,0,0.0,20.0,0.8,13.0,20.0,19.66,0.0
2016,11,11,7,15,192.0,29.5,0.75,13.5,54.5,77.2,44.16
2016,11,11,7,30,384.0,39.0,0.7,14.0,89.0,146.81,101.87
2016,11,11,7,45,456.0,48.0,0.7,15.0,131.0,198.68,146.82
2016,11,11,8,0,528.0,57.0,0.7,16.0,173.0,257.16,196.72
2016,11,11,8,15,575.5,63.5,0.7,16.5,214.5,309.22,241.37
2016,11,11,8,30,623.0,70.0,0.7,17.0,256.0,364.47,287.25
2016,11,11,8,45,672.5,68.5,0.75,17.5,295.5,414.46,328.09
2016,11,11,9,0,722.0,67.0,0.8,18.0,335.0,465.39,368.57
2016,11,11,9,15,668.0,88.5,0.8,18.5,356.0,488.43,385.77
2016,11,11,9,30,614.0,110.0,0.8,19.0,377.0,503.73,396.49
2016,11,11,9,45,720.5,94.5,0.85,19.5,429.5,574.33,449.57
2016,11,11,10,0,827.0,79.0,0.9,20.0,482.0,646.72,502.17
2016,11,11,10,15,579.5,148.5,0.95,20.0,438.0,573.58,445.56
2016,11,11,10,30,332.0,218.0,1.0,20.0,394.0,479.88,373.37
2016,11,11,10,45,249.0,237.0,1.1,20.5,371.5,446.94,347.65
2016,11,11,11,0,166.0,256.0,1.2,21.0,349.0,402.04,312.12
2016,11,11,11,15,170.5,260.5,1.2,21.0,357.5,412.25,319.98
2016,11,11,11,30,175.0,265.0,1.2,21.0,366.0,421.98,327.1
2016,11,11,11,45,105.5,249.5,1.25,21.0,310.5,343.12,266.58
2016,11,11,12,0,36.0,234.0,1.3,21.0,255.0,272.33,211.2
2016,11,11,12,15,127.5,246.0,1.3,20.5,319.0,364.12,284.63
2016,11,11,12,30,219.0,258.0,1.3,20.0,383.0,446.07,348.29
2016,11,11,12,45,264.0,245.0,1.3,20.0,391.5,470.9,367.31
2016,11,11,13,0,309.0,232.0,1.3,20.0,400.0,485.1,378.89
2016,11,11,13,15,174.5,219.5,1.25,20.0,314.0,361.62,283.79
2016,11,11,13,30,40.0,207.0,1.2,20.0,228.0,243.9,190.84
2016,11,11,13,45,38.0,196.5,1.2,20.0,215.0,230.43,181.05
2016,11,11,14,0,36.0,186.0,1.2,20.0,202.0,217.06,170.82
2016,11,11,14,15,248.5,158.5,1.15,19.5,260.0,326.82,261.11
2016,11,11,14,30,461.0,131.0,1.1,19.0,318.0,414.92,330.44
2016,11,11,14,45,434.0,123.5,1.05,18.5,285.5,374.36,297.92
2016,11,11,15,0,407.0,116.0,1.0,18.0,253.0,334.76,266.34
2016,11,11,15,15,382.5,102.5,0.95,17.5,217.5,290.97,230.7
2016,11,11,15,30,358.0,89.0,0.9,17.0,182.0,248.52,195.16
2016,11,11,15,45,320.0,74.5,0.85,17.0,146.0,201.82,155.2
2016,11,11,16,0,282.0,60.0,0.8,17.0,110.0,158.32,117.39
2016,11,11,16,15,217.5,45.0,0.75,16.5,76.5,111.18,77.5
2016,11,11,16,30,153.0,30.0,0.7,16.0,43.0,70.13,39.71
2016,11,11,16,45,76.5,15.0,0.7,16.0,21.5,25.81,0.0
2016,11,11,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,45,81.0,7.0,0.8,13.0,10.0,0.0,0.0
2016,11,12,7,0,162.0,14.0,0.8,13.0,20.0,36.79,0.0
2016,11,12,7,15,296.5,25.0,0.8,13.5,55.0,92.23,49.58
2016,11,12,7,30,431.0,36.0,0.8,14.0,90.0,154.36,105.93
2016,11,12,7,45,509.0,43.0,0.85,14.5,133.0,207.97,153.01
2016,11,12,8,0,587.0,50.0,0.9,15.0,176.0,268.68,205.65
2016,11,12,8,15,636.0,54.5,0.85,15.5,219.0,321.62,251.55
2016,11,12,8,30,685.0,59.0,0.8,16.0,262.0,376.4,297.5
2016,11,12,8,45,719.5,62.5,0.75,16.5,302.5,427.2,338.81
2016,11,12,9,0,754.0,66.0,0.7,17.0,343.0,479.01,379.3
2016,11,12,9,15,776.5,68.5,0.65,17.0,379.0,523.56,413.63
2016,11,12,9,30,799.0,71.0,0.6,17.0,415.0,567.45,446.39
2016,11,12,9,45,821.5,71.0,0.55,17.5,447.0,607.53,474.59
2016,11,12,10,0,844.0,71.0,0.5,18.0,479.0,642.6,498.45
2016,11,12,10,15,855.0,72.0,0.45,18.5,503.0,672.83,517.02
2016,11,12,10,30,866.0,73.0,0.4,19.0,527.0,700.65,533.47
2016,11,12,10,45,873.0,74.0,0.35,19.5,544.5,722.95,545.94
2016,11,12,11,0,880.0,75.0,0.3,20.0,562.0,742.35,556.4
2016,11,12,11,15,884.0,75.5,0.3,20.0,572.0,755.87,564.79
2016,11,12,11,30,888.0,76.0,0.3,20.0,582.0,766.17,571.2
2016,11,12,11,45,888.0,76.5,0.3,20.5,583.5,770.13,572.47
2016,11,12,12,0,888.0,77.0,0.3,21.0,585.0,770.74,571.73
2016,11,12,12,15,886.0,76.5,0.4,21.0,579.5,765.34,569.92
2016,11,12,12,30,884.0,76.0,0.5,21.0,574.0,756.63,566.09
2016,11,12,12,45,602.5,151.5,0.6,21.0,487.5,629.45,478.79
2016,11,12,13,0,321.0,227.0,0.7,21.0,401.0,487.52,374.52
2016,11,12,13,15,429.0,193.0,0.75,21.0,415.5,527.93,407.96
2016,11,12,13,30,537.0,159.0,0.8,21.0,430.0,554.77,429.55
2016,11,12,13,45,680.5,115.5,0.9,21.0,439.5,591.03,458.5
2016,11,12,14,0,824.0,72.0,1.0,21.0,449.0,610.85,475.02
2016,11,12,14,15,805.5,69.5,1.0,20.5,416.0,570.28,445.37
2016,11,12,14,30,787.0,67.0,1.0,20.0,383.0,528.47,414.5
2016,11,12,14,45,760.5,64.0,1.05,20.0,344.5,480.91,377.86
2016,11,12,15,0,734.0,61.0,1.1,20.0,306.0,433.32,339.95
2016,11,12,15,15,694.5,57.0,1.1,19.5,263.5,379.17,296.12
2016,11,12,15,30,655.0,53.0,1.1,19.0,221.0,326.83,252.22
2016,11,12,15,45,593.5,47.5,1.15,18.5,177.5,268.86,202.94
2016,11,12,16,0,532.0,42.0,1.2,18.0,134.0,214.41,155.55
2016,11,12,16,15,430.5,34.0,1.2,17.5,93.0,152.69,103.17
2016,11,12,16,30,329.0,26.0,1.2,17.0,52.0,100.14,53.5
2016,11,12,16,45,164.5,13.0,1.3,16.5,26.0,36.36,0.0
2016,11,12,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,45,82.0,6.5,0.9,12.0,9.0,0.0,0.0
2016,11,13,7,0,164.0,13.0,0.9,12.0,18.0,35.71,0.0
2016,11,13,7,15,302.5,24.0,0.8,12.5,53.5,91.08,46.54
2016,11,13,7,30,441.0,35.0,0.7,13.0,89.0,154.67,105.69
2016,11,13,7,45,519.0,42.0,0.65,13.5,132.0,208.52,153.13
2016,11,13,8,0,597.0,49.0,0.6,14.0,175.0,269.46,205.83
2016,11,13,8,15,646.5,54.0,0.5,14.5,218.5,321.96,251.13
2016,11,13,8,30,696.0,59.0,0.4,15.0,262.0,379.28,298.5
2016,11,13,8,45,727.0,63.0,0.35,15.5,302.5,429.3,338.8
2016,11,13,9,0,758.0,67.0,0.3,16.0,343.0,480.03,378.03
2016,11,13,9,15,781.0,69.5,0.3,16.0,379.0,524.93,412.72
2016,11,13,9,30,804.0,72.0,0.3,16.0,415.0,569.21,445.97
2016,11,13,9,45,820.0,74.0,0.35,16.5,446.0,607.59,473.8
2016,11,13,10,0,836.0,76.0,0.4,17.0,477.0,644.29,499.83
2016,11,13,10,15,847.5,77.5,0.45,17.0,501.5,675.41,521.87
2016,11,13,10,30,859.0,79.0,0.5,17.0,526.0,704.16,541.53
2016,11,13,10,45,868.0,79.5,0.55,17.5,544.0,723.08,553.34
2016,11,13,11,0,877.0,80.0,0.6,18.0,562.0,743.3,566.19
2016,11,13,11,15,881.0,80.5,0.65,18.0,572.0,756.79,575.51
2016,11,13,11,30,885.0,81.0,0.7,18.0,582.0,767.08,582.86
2016,11,13,11,45,887.5,80.5,0.75,18.5,584.5,771.82,585.48
2016,11,13,12,0,890.0,80.0,0.8,19.0,587.0,773.22,586.02
2016,11,13,12,15,888.0,80.0,0.8,19.0,581.0,768.43,582.87
2016,11,13,12,30,886.0,80.0,0.8,19.0,575.0,760.33,577.67
2016,11,13,12,45,883.5,78.0,0.85,19.5,562.0,746.31,568.19
2016,11,13,13,0,881.0,76.0,0.9,20.0,549.0,729.12,556.63
2016,11,13,13,15,872.0,75.0,0.85,20.0,528.0,705.4,540.38
2016,11,13,13,30,863.0,74.0,0.8,20.0,507.0,678.97,522.31
2016,11,13,13,45,850.5,72.0,0.8,20.0,479.5,650.26,502.75
2016,11,13,14,0,838.0,70.0,0.8,20.0,452.0,615.47,477.66
2016,11,13,14,15,819.5,68.0,0.75,19.5,418.0,575.15,448.37
2016,11,13,14,30,801.0,66.0,0.7,19.0,384.0,533.53,417.33
2016,11,13,14,45,774.5,63.0,0.7,19.0,345.5,485.58,380.3
2016,11,13,15,0,748.0,60.0,0.7,19.0,307.0,437.55,342.06
2016,11,13,15,15,708.5,56.0,0.7,18.5,264.5,382.95,298.14
2016,11,13,15,30,669.0,52.0,0.7,18.0,222.0,330.12,254.06
2016,11,13,15,45,608.0,46.5,0.7,18.0,178.0,270.38,203.07
2016,11,13,16,0,547.0,41.0,0.7,18.0,134.0,216.99,156.29
2016,11,13,16,15,444.5,33.0,0.75,17.0,93.0,154.49,103.74
2016,11,13,16,30,342.0,25.0,0.8,16.0,52.0,100.84,52.11
2016,11,13,16,45,171.0,12.5,0.9,15.5,26.0,36.59,0.0
2016,11,13,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,6,45,84.5,6.0,0.85,12.0,8.5,0.0,0.0
2016,11,14,7,0,169.0,12.0,0.9,12.0,17.0,35.04,0.0
2016,11,14,7,15,312.0,22.5,0.8,12.5,52.5,90.06,42.8
2016,11,14,7,30,455.0,33.0,0.7,13.0,88.0,154.83,104.8
2016,11,14,7,45,535.0,39.5,0.6,13.5,131.0,209.1,152.71
2016,11,14,8,0,615.0,46.0,0.5,14.0,174.0,269.19,204.66
2016,11,14,8,15,664.5,51.0,0.45,14.0,217.5,323.97,252.43
2016,11,14,8,30,714.0,56.0,0.4,14.0,261.0,381.89,301.24
2016,11,14,8,45,747.0,59.5,0.4,14.5,302.5,432.94,342.95
2016,11,14,9,0,780.0,63.0,0.4,15.0,344.0,484.81,383.77
2016,11,14,9,15,802.5,65.5,0.35,15.5,380.5,530.14,417.79
2016,11,14,9,30,825.0,68.0,0.3,16.0,417.0,574.77,450.03
2016,11,14,9,45,841.5,69.5,0.25,16.5,448.0,613.47,476.9
2016,11,14,10,0,858.0,71.0,0.2,17.0,479.0,646.78,499.27
2016,11,14,10,15,869.0,72.5,0.15,17.5,503.5,677.87,518.6
2016,11,14,10,30,880.0,74.0,0.1,18.0,528.0,706.51,535.57
2016,11,14,10,45,887.0,74.5,0.1,18.5,545.5,728.48,548.43
2016,11,14,11,0,894.0,75.0,0.1,19.0,563.0,747.5,559.35
2016,11,14,11,15,898.0,75.5,0.1,19.0,573.0,761.19,567.81
2016,11,14,11,30,902.0,76.0,0.1,19.0,583.0,771.63,574.28
2016,11,14,11,45,903.5,76.0,0.15,19.5,585.0,776.27,576.62
2016,11,14,12,0,905.0,76.0,0.2,20.0,587.0,777.52,577.01
2016,11,14,12,15,903.0,75.5,0.25,20.0,581.5,772.15,574.35
2016,11,14,12,30,901.0,75.0,0.3,20.0,576.0,763.42,569.69
2016,11,14,12,45,892.5,75.5,0.4,20.0,562.0,747.76,561.34
2016,11,14,13,0,884.0,76.0,0.5,20.0,548.0,729.05,550.99
2016,11,14,13,15,875.5,75.0,0.5,20.0,527.0,705.71,535.9
2016,11,14,13,30,867.0,74.0,0.5,20.0,506.0,679.63,518.92
2016,11,14,13,45,854.0,72.5,0.55,20.0,478.5,651.16,500.3
2016,11,14,14,0,841.0,71.0,0.6,20.0,451.0,616.62,476.2
2016,11,14,14,15,822.5,68.5,0.6,19.5,417.0,575.74,447.19
2016,11,14,14,30,804.0,66.0,0.6,19.0,383.0,533.56,416.35
2016,11,14,14,45,777.0,63.0,0.65,19.0,344.5,485.36,379.63
2016,11,14,15,0,750.0,60.0,0.7,19.0,306.0,437.11,341.57
2016,11,14,15,15,710.5,56.0,0.7,18.5,263.0,382.56,297.65
2016,11,14,15,30,671.0,52.0,0.7,18.0,220.0,329.77,253.54
2016,11,14,15,45,609.0,46.5,0.75,17.5,176.0,269.75,202.81
2016,11,14,16,0,547.0,41.0,0.8,17.0,132.0,216.22,156.16
2016,11,14,16,15,442.0,32.5,0.8,16.0,91.0,152.77,102.56
2016,11,14,16,30,337.0,24.0,0.8,15.0,50.0,98.07,48.88
2016,11,14,16,45,168.5,12.0,0.85,14.5,25.0,35.56,0.0
2016,11,14,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,103.0,5.5,0.75,11.5,8.0,0.0,0.0
2016,11,15,7,0,206.0,11.0,0.7,12.0,16.0,38.67,0.0
2016,11,15,7,15,350.0,20.0,0.6,12.0,51.5,92.1,39.56
2016,11,15,7,30,494.0,29.0,0.5,12.0,87.0,157.08,104.97
2016,11,15,7,45,569.5,35.0,0.45,12.5,129.5,211.38,153.56
2016,11,15,8,0,645.0,41.0,0.4,13.0,172.0,272.35,206.69
2016,11,15,8,15,690.0,44.5,0.45,13.5,214.5,324.86,252.98
2016,11,15,8,30,735.0,48.0,0.5,14.0,257.0,380.04,300.05
2016,11,15,8,45,763.5,51.0,0.55,14.5,297.0,429.05,340.93
2016,11,15,9,0,792.0,54.0,0.6,15.0,337.0,478.5,380.76
2016,11,15,9,15,812.0,56.5,0.6,15.0,372.5,519.77,413.58
2016,11,15,9,30,832.0,59.0,0.6,15.0,408.0,562.88,446.74
2016,11,15,9,45,826.5,67.0,0.6,15.5,435.0,598.79,472.43
2016,11,15,10,0,821.0,75.0,0.6,16.0,462.0,628.46,492.97
2016,11,15,10,15,831.5,76.0,0.6,16.0,485.5,657.88,513.91
2016,11,15,10,30,842.0,77.0,0.6,16.0,509.0,684.94,532.0
2016,11,15,10,45,580.5,153.0,0.65,16.5,455.5,600.2,467.36
2016,11,15,11,0,319.0,229.0,0.7,17.0,402.0,490.67,382.78
2016,11,15,11,15,287.0,239.0,0.75,17.0,396.5,481.82,376.81
2016,11,15,11,30,255.0,249.0,0.8,17.0,391.0,471.31,368.54
2016,11,15,11,45,160.5,247.5,0.9,17.0,337.0,390.59,306.82
2016,11,15,12,0,66.0,246.0,1.0,17.0,283.0,309.07,243.07
2016,11,15,12,15,54.0,237.5,1.05,17.0,267.5,290.25,228.88
2016,11,15,12,30,42.0,229.0,1.1,17.0,252.0,271.49,214.27
2016,11,15,12,45,62.5,231.5,1.2,17.0,265.0,289.22,229.08
2016,11,15,13,0,83.0,234.0,1.3,17.0,278.0,306.35,243.22
2016,11,15,13,15,86.5,225.5,1.35,17.0,270.0,298.19,237.19
2016,11,15,13,30,90.0,217.0,1.4,17.0,262.0,289.71,231.02
2016,11,15,13,45,443.0,145.5,1.5,17.0,346.5,460.74,371.04
2016,11,15,14,0,796.0,74.0,1.6,17.0,431.0,590.11,472.28
2016,11,15,14,15,423.0,116.0,1.65,16.5,304.5,388.47,313.98
2016,11,15,14,30,50.0,158.0,1.7,16.0,178.0,193.38,155.09
2016,11,15,14,45,46.0,142.5,1.8,16.0,159.5,173.08,139.21
2016,11,15,15,0,42.0,127.0,1.9,16.0,141.0,153.08,122.79
2016,11,15,15,15,37.0,110.0,1.9,15.5,121.5,131.26,104.79
2016,11,15,15,30,32.0,93.0,1.9,15.0,102.0,109.87,86.83
2016,11,15,15,45,23.5,75.5,1.95,14.5,81.0,87.16,67.49
2016,11,15,16,0,15.0,58.0,2.0,14.0,60.0,65.24,48.64
2016,11,15,16,15,7.5,40.0,1.95,13.5,41.0,42.09,28.58
2016,11,15,16,30,0.0,22.0,1.9,13.0,22.0,21.51,8.4
2016,11,15,16,45,0.0,11.0,1.85,13.0,11.0,10.81,0.0
2016,11,15,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,73.5,6.0,1.55,9.5,7.5,0.0,0.0
2016,11,16,7,0,147.0,12.0,1.6,10.0,15.0,31.34,0.0
2016,11,16,7,15,306.5,22.0,1.65,10.5,50.0,86.01,33.33
2016,11,16,7,30,466.0,32.0,1.7,11.0,85.0,154.07,103.62
2016,11,16,7,45,552.0,38.5,1.8,11.5,129.0,208.39,152.9
2016,11,16,8,0,638.0,45.0,1.9,12.0,173.0,272.48,209.73
2016,11,16,8,15,688.0,49.5,1.95,12.0,217.0,327.67,259.87
2016,11,16,8,30,738.0,54.0,2.0,12.0,261.0,385.98,311.46
2016,11,16,8,45,770.0,57.5,2.15,12.5,302.5,437.33,355.91
2016,11,16,9,0,802.0,61.0,2.3,13.0,344.0,489.38,399.57
2016,11,16,9,15,824.0,63.5,2.35,13.0,380.5,535.09,437.55
2016,11,16,9,30,846.0,66.0,2.4,13.0,417.0,580.0,473.95
2016,11,16,9,45,860.0,68.0,2.45,13.5,448.0,618.28,503.49
2016,11,16,10,0,874.0,70.0,2.5,14.0,479.0,651.0,528.24
2016,11,16,10,15,884.5,71.5,2.5,14.0,503.5,682.1,551.29
2016,11,16,10,30,895.0,73.0,2.5,14.0,528.0,710.7,571.6
2016,11,16,10,45,899.5,74.5,2.55,14.0,545.0,732.31,586.98
2016,11,16,11,0,904.0,76.0,2.6,14.0,562.0,750.85,600.2
2016,11,16,11,15,907.0,76.5,2.65,14.0,571.5,763.94,609.52
2016,11,16,11,30,910.0,77.0,2.7,14.0,581.0,773.75,616.6
2016,11,16,11,45,907.0,78.0,2.75,14.0,582.5,776.26,618.5
2016,11,16,12,0,904.0,79.0,2.8,14.0,584.0,775.35,618.12
2016,11,16,12,15,901.5,79.0,2.8,14.0,578.0,770.3,614.56
2016,11,16,12,30,899.0,79.0,2.8,14.0,572.0,761.9,608.72
2016,11,16,12,45,892.0,79.0,2.85,14.0,558.0,746.94,598.46
2016,11,16,13,0,885.0,79.0,2.9,14.0,544.0,728.9,586.02
2016,11,16,13,15,876.0,77.5,2.85,13.5,523.5,704.79,569.64
2016,11,16,13,30,867.0,76.0,2.8,13.0,503.0,681.87,554.14
2016,11,16,13,45,850.0,75.5,2.8,13.0,474.5,648.22,528.61
2016,11,16,14,0,833.0,75.0,2.8,13.0,446.0,612.63,500.81
2016,11,16,14,15,813.5,72.5,2.75,13.0,412.0,571.61,468.1
2016,11,16,14,30,794.0,70.0,2.7,13.0,378.0,529.37,433.7
2016,11,16,14,45,762.5,67.5,2.7,13.0,339.0,479.97,392.9
2016,11,16,15,0,731.0,65.0,2.7,13.0,300.0,430.86,351.24
2016,11,16,15,15,688.5,60.5,2.6,12.5,257.5,375.47,303.84
2016,11,16,15,30,646.0,56.0,2.5,12.0,215.0,323.91,258.21
2016,11,16,15,45,577.5,50.0,2.45,12.0,171.0,262.65,203.67
2016,11,16,16,0,509.0,44.0,2.4,12.0,127.0,206.89,153.3
2016,11,16,16,15,396.5,35.0,2.25,11.5,86.5,143.34,98.1
2016,11,16,16,30,284.0,26.0,2.1,11.0,46.0,88.47,41.32
2016,11,16,16,45,142.0,13.0,2.0,11.0,23.0,32.53,0.0
2016,11,16,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,15,215.5,16.0,0.65,7.5,40.0,61.76,19.13
2016,11,17,7,30,431.0,32.0,0.6,8.0,80.0,144.7,97.47
2016,11,17,7,45,521.0,39.0,0.6,8.5,123.0,200.4,147.54
2016,11,17,8,0,611.0,46.0,0.6,9.0,166.0,262.7,202.32
2016,11,17,8,15,662.5,50.5,0.6,9.5,209.5,317.08,250.67
2016,11,17,8,30,714.0,55.0,0.6,10.0,253.0,374.73,300.28
2016,11,17,8,45,753.0,57.5,0.65,10.5,295.0,427.14,344.54
2016,11,17,9,0,792.0,60.0,0.7,11.0,337.0,480.84,388.39
2016,11,17,9,15,815.0,62.5,0.75,11.5,373.5,526.63,424.83
2016,11,17,9,30,838.0,65.0,0.8,12.0,410.0,571.74,459.68
2016,11,17,9,45,858.0,65.5,0.85,12.5,442.0,608.25,487.35
2016,11,17,10,0,878.0,66.0,0.9,13.0,474.0,646.43,515.54
2016,11,17,10,15,889.0,67.5,0.9,13.0,499.0,677.95,537.91
2016,11,17,10,30,900.0,69.0,0.9,13.0,524.0,706.98,557.69
2016,11,17,10,45,908.0,69.5,0.9,13.5,541.5,730.02,572.07
2016,11,17,11,0,916.0,70.0,0.9,14.0,559.0,750.09,584.35
2016,11,17,11,15,920.0,70.0,0.85,14.0,569.0,763.5,592.36
2016,11,17,11,30,924.0,70.0,0.8,14.0,579.0,773.6,598.19
2016,11,17,11,45,926.0,70.0,0.8,14.5,581.5,778.81,600.41
2016,11,17,12,0,928.0,70.0,0.8,15.0,584.0,780.57,600.44
2016,11,17,12,15,925.5,69.5,0.8,15.0,578.0,774.91,596.63
2016,11,17,12,30,923.0,69.0,0.8,15.0,572.0,765.83,590.68
2016,11,17,12,45,918.5,68.0,0.8,15.0,559.0,751.35,581.12
2016,11,17,13,0,914.0,67.0,0.8,15.0,546.0,733.63,569.44
2016,11,17,13,15,905.5,66.0,0.8,15.0,525.0,710.01,553.66
2016,11,17,13,30,897.0,65.0,0.8,15.0,504.0,683.55,535.88
2016,11,17,13,45,884.0,64.0,0.85,15.0,476.0,651.52,514.2
2016,11,17,14,0,871.0,63.0,0.9,15.0,448.0,617.26,489.37
2016,11,17,14,15,852.5,61.0,0.9,15.0,414.5,576.62,458.65
2016,11,17,14,30,834.0,59.0,0.9,15.0,381.0,534.61,426.1
2016,11,17,14,45,808.0,56.5,0.9,15.0,342.0,489.78,390.33
2016,11,17,15,0,782.0,54.0,0.9,15.0,303.0,441.77,351.03
2016,11,17,15,15,743.0,50.5,0.85,14.5,260.5,387.12,305.67
2016,11,17,15,30,704.0,47.0,0.8,14.0,218.0,334.11,260.11
2016,11,17,15,45,644.0,42.0,0.8,13.5,174.0,274.33,208.27
2016,11,17,16,0,584.0,37.0,0.8,13.0,130.0,219.03,159.05
2016,11,17,16,15,478.5,29.5,0.9,12.5,89.0,155.18,103.66
2016,11,17,16,30,373.0,22.0,1.0,12.0,48.0,99.34,42.76
2016,11,17,16,45,186.5,11.0,1.1,11.5,24.0,36.59,0.0
2016,11,17,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,7,15,214.0,15.5,1.3,7.5,38.5,60.05,13.66
2016,11,18,7,30,428.0,31.0,1.3,8.0,77.0,141.86,94.68
2016,11,18,7,45,517.5,38.5,1.35,9.0,120.5,197.49,145.17
2016,11,18,8,0,607.0,46.0,1.4,10.0,164.0,259.65,200.06
2016,11,18,8,15,660.5,51.5,1.3,10.5,208.0,315.51,249.99
2016,11,18,8,30,714.0,57.0,1.2,11.0,252.0,374.87,301.28
2016,11,18,8,45,749.5,60.5,1.2,12.0,293.5,426.67,344.72
2016,11,18,9,0,785.0,64.0,1.2,13.0,335.0,479.49,387.28
2016,11,18,9,15,808.5,66.5,1.25,13.5,372.0,525.27,423.93
2016,11,18,9,30,832.0,69.0,1.3,14.0,409.0,570.41,459.01
2016,11,18,9,45,850.5,70.5,1.4,14.5,441.0,610.37,489.63
2016,11,18,10,0,869.0,72.0,1.5,15.0,473.0,648.73,518.39
