Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,10,15,879.0,73.5,1.5,15.5,497.0,675.69,537.3
2016,11,18,10,30,889.0,75.0,1.5,16.0,521.0,703.79,555.69
2016,11,18,10,45,893.5,76.0,1.55,16.5,537.5,724.73,569.22
2016,11,18,11,0,898.0,77.0,1.6,17.0,554.0,742.63,580.63
2016,11,18,11,15,900.5,78.0,1.65,17.0,563.5,755.92,589.94
2016,11,18,11,30,903.0,79.0,1.7,17.0,573.0,765.94,597.08
2016,11,18,11,45,900.0,79.5,1.75,17.0,573.5,767.95,598.7
2016,11,18,12,0,897.0,80.0,1.8,17.0,574.0,766.59,598.14
2016,11,18,12,15,894.0,79.5,1.8,17.0,568.0,760.73,594.12
2016,11,18,12,30,891.0,79.0,1.8,17.0,562.0,751.58,587.92
2016,11,18,12,45,887.0,77.5,1.85,17.0,548.5,737.31,578.61
2016,11,18,13,0,883.0,76.0,1.9,17.0,535.0,719.92,567.12
2016,11,18,13,15,874.0,75.0,1.85,17.0,514.5,696.6,550.64
2016,11,18,13,30,865.0,74.0,1.8,17.0,494.0,674.48,535.08
2016,11,18,13,45,851.5,72.5,1.8,17.0,467.0,642.23,511.28
2016,11,18,14,0,838.0,71.0,1.8,17.0,440.0,607.87,485.29
2016,11,18,14,15,819.5,69.0,1.7,16.5,406.5,568.1,454.95
2016,11,18,14,30,801.0,67.0,1.6,16.0,373.0,527.03,422.85
2016,11,18,14,45,773.5,64.0,1.55,16.0,334.5,479.17,384.1
2016,11,18,15,0,746.0,61.0,1.5,16.0,296.0,431.28,344.27
2016,11,18,15,15,705.0,56.5,1.35,15.5,254.0,376.23,298.0
2016,11,18,15,30,664.0,52.0,1.2,15.0,212.0,323.06,251.94
2016,11,18,15,45,600.0,46.5,1.1,14.5,168.5,263.28,199.95
2016,11,18,16,0,536.0,41.0,1.0,14.0,125.0,210.39,152.82
2016,11,18,16,15,424.0,32.0,1.0,13.0,84.5,146.05,97.73
2016,11,18,16,30,312.0,23.0,1.0,12.0,44.0,89.74,36.49
2016,11,18,16,45,156.0,11.5,1.0,11.5,22.0,32.75,0.0
2016,11,18,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,7,15,167.0,16.5,2.8,12.0,33.5,51.97,5.89
2016,11,19,7,30,334.0,33.0,2.8,12.0,67.0,121.24,79.49
2016,11,19,7,45,425.5,41.0,2.8,12.5,107.0,173.08,126.07
2016,11,19,8,0,517.0,49.0,2.8,13.0,147.0,233.49,179.03
2016,11,19,8,15,573.5,54.0,2.8,13.0,188.5,285.38,226.0
2016,11,19,8,30,630.0,59.0,2.8,13.0,230.0,341.29,275.57
2016,11,19,8,45,315.0,35.0,2.85,13.5,120.5,193.2,158.28
2016,11,19,9,0,0.0,11.0,2.9,14.0,11.0,10.61,3.43
2016,11,19,9,15,0.0,16.5,2.9,14.0,16.5,15.92,8.0
2016,11,19,9,30,0.0,22.0,2.9,14.0,22.0,21.23,12.52
2016,11,19,9,45,0.0,19.5,2.9,14.0,19.5,18.82,10.43
2016,11,19,10,0,0.0,17.0,2.9,14.0,17.0,16.41,8.35
2016,11,19,10,15,0.0,35.0,2.85,14.0,35.0,33.8,23.1
2016,11,19,10,30,0.0,53.0,2.8,14.0,53.0,51.22,37.76
2016,11,19,10,45,0.0,47.5,2.8,14.5,47.5,45.9,33.15
2016,11,19,11,0,0.0,42.0,2.8,15.0,42.0,40.58,28.58
2016,11,19,11,15,0.0,53.0,2.75,15.0,53.0,51.23,37.48
2016,11,19,11,30,0.0,64.0,2.7,15.0,64.0,61.88,46.36
2016,11,19,11,45,0.0,73.0,2.7,15.0,73.0,70.6,53.6
2016,11,19,12,0,0.0,82.0,2.7,15.0,82.0,79.32,60.85
2016,11,19,12,15,0.0,82.5,2.65,15.0,82.5,79.8,61.25
2016,11,19,12,30,0.0,83.0,2.6,15.0,83.0,80.29,61.68
2016,11,19,12,45,0.0,52.0,2.6,15.0,52.0,50.26,36.67
2016,11,19,13,0,0.0,21.0,2.6,15.0,21.0,20.28,11.5
2016,11,19,13,15,0.0,14.5,2.55,15.0,14.5,14.0,6.21
2016,11,19,13,30,0.0,8.0,2.5,15.0,8.0,7.72,0.9
2016,11,19,13,45,0.0,11.5,2.5,15.0,11.5,11.1,3.78
2016,11,19,14,0,0.0,15.0,2.5,15.0,15.0,14.48,6.68
2016,11,19,14,15,0.0,12.5,2.4,14.5,12.5,12.06,4.66
2016,11,19,14,30,0.0,10.0,2.3,14.0,10.0,9.65,2.62
2016,11,19,14,45,0.0,9.0,2.25,14.0,9.0,8.68,1.8
2016,11,19,15,0,0.0,8.0,2.2,14.0,8.0,7.71,0.98
2016,11,19,15,15,0.0,6.5,2.1,14.0,6.5,6.27,0.0
2016,11,19,15,30,0.0,5.0,2.0,14.0,5.0,4.82,0.0
2016,11,19,15,45,0.0,4.0,1.95,14.0,4.0,3.85,0.0
2016,11,19,16,0,0.0,3.0,1.9,14.0,3.0,2.89,0.0
2016,11,19,16,15,0.0,2.0,1.9,13.5,2.0,1.93,0.0
2016,11,19,16,30,0.0,1.0,1.9,13.0,1.0,0.96,0.0
2016,11,19,16,45,0.0,0.5,1.9,13.0,0.5,0.49,0.0
2016,11,19,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,10.0,0.9,12.0,10.0,9.64,0.0
2016,11,20,7,30,0.0,20.0,0.9,12.0,20.0,19.3,9.72
2016,11,20,7,45,0.0,32.5,0.9,12.5,32.5,31.39,20.71
2016,11,20,8,0,0.0,45.0,0.9,13.0,45.0,43.76,31.56
2016,11,20,8,15,0.0,58.0,0.9,13.0,58.0,56.73,42.87
2016,11,20,8,30,0.0,71.0,0.9,13.0,71.0,69.73,54.06
2016,11,20,8,45,0.0,83.0,0.9,13.5,83.0,81.69,64.09
2016,11,20,9,0,0.0,95.0,0.9,14.0,95.0,93.69,73.98
2016,11,20,9,15,0.5,115.5,0.85,14.0,116.0,114.98,91.6
2016,11,20,9,30,1.0,136.0,0.8,14.0,137.0,136.44,109.1
2016,11,20,9,45,36.5,164.5,0.8,14.5,181.5,193.94,156.2
2016,11,20,10,0,72.0,193.0,0.8,15.0,226.0,249.14,200.28
2016,11,20,10,15,64.0,201.0,0.8,15.0,231.5,253.94,203.36
2016,11,20,10,30,56.0,209.0,0.8,15.0,237.0,258.28,206.32
2016,11,20,10,45,28.0,153.5,0.8,15.0,167.5,177.26,141.15
2016,11,20,11,0,0.0,98.0,0.8,15.0,98.0,95.17,73.76
2016,11,20,11,15,0.0,113.0,0.8,15.0,113.0,110.28,86.31
2016,11,20,11,30,0.0,128.0,0.8,15.0,128.0,125.52,98.68
2016,11,20,11,45,0.0,95.5,0.85,15.0,95.5,92.61,71.67
2016,11,20,12,0,0.0,63.0,0.9,15.0,63.0,60.91,45.5
2016,11,20,12,15,0.0,85.5,0.9,15.0,85.5,82.71,63.66
2016,11,20,12,30,0.0,108.0,0.9,15.0,108.0,105.21,82.19
2016,11,20,12,45,0.0,58.5,0.9,15.0,58.5,56.55,41.91
2016,11,20,13,0,0.0,9.0,0.9,15.0,9.0,8.69,1.71
2016,11,20,13,15,0.0,8.5,0.9,14.5,8.5,8.2,1.33
2016,11,20,13,30,0.0,8.0,0.9,14.0,8.0,7.72,0.94
2016,11,20,13,45,0.0,22.5,0.9,14.0,22.5,21.72,12.92
2016,11,20,14,0,0.0,37.0,0.9,14.0,37.0,35.73,24.88
2016,11,20,14,15,9.0,89.0,0.85,14.0,92.5,91.91,72.53
2016,11,20,14,30,18.0,141.0,0.8,14.0,148.0,151.82,122.27
2016,11,20,14,45,14.5,127.0,0.8,14.0,132.5,135.19,108.4
2016,11,20,15,0,11.0,113.0,0.8,14.0,117.0,118.88,94.93
2016,11,20,15,15,5.5,97.5,0.75,13.5,99.5,100.39,79.61
2016,11,20,15,30,0.0,82.0,0.7,13.0,82.0,82.42,64.51
2016,11,20,15,45,0.0,65.0,0.65,13.0,65.0,65.17,49.64
2016,11,20,16,0,0.0,48.0,0.6,13.0,48.0,47.89,34.56
2016,11,20,16,15,0.0,32.0,0.7,12.5,32.0,31.62,20.05
2016,11,20,16,30,0.0,16.0,0.8,12.0,16.0,15.44,2.06
2016,11,20,16,45,0.0,8.0,0.9,12.0,8.0,7.86,0.0
2016,11,20,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,15,191.0,14.5,1.15,9.5,33.0,52.43,0.0
2016,11,21,7,30,382.0,29.0,1.2,10.0,66.0,126.21,80.27
2016,11,21,7,45,476.5,36.5,1.3,11.0,107.5,180.0,129.67
2016,11,21,8,0,571.0,44.0,1.4,12.0,149.0,242.69,184.36
2016,11,21,8,15,626.5,49.0,1.4,12.0,191.5,294.7,231.47
2016,11,21,8,30,682.0,54.0,1.4,12.0,234.0,352.28,282.2
2016,11,21,8,45,723.0,57.0,1.45,12.5,274.5,404.3,326.92
2016,11,21,9,0,764.0,60.0,1.5,13.0,315.0,457.87,371.5
2016,11,21,9,15,788.0,62.5,1.5,13.0,351.5,502.87,408.64
2016,11,21,9,30,812.0,65.0,1.5,13.0,388.0,547.34,444.35
2016,11,21,9,45,827.5,67.0,1.55,13.5,418.5,585.25,473.59
2016,11,21,10,0,843.0,69.0,1.6,14.0,449.0,621.49,500.86
2016,11,21,10,15,855.0,70.5,1.6,14.0,473.5,649.1,521.85
2016,11,21,10,30,867.0,72.0,1.6,14.0,498.0,678.02,542.45
2016,11,21,10,45,873.0,73.5,1.65,14.5,515.5,700.22,557.19
2016,11,21,11,0,879.0,75.0,1.7,15.0,533.0,719.54,569.85
2016,11,21,11,15,652.5,139.5,1.7,15.0,483.0,644.77,512.91
2016,11,21,11,30,426.0,204.0,1.7,15.0,433.0,551.28,439.27
2016,11,21,11,45,381.0,215.0,1.75,15.0,420.5,523.83,418.75
2016,11,21,12,0,336.0,226.0,1.8,15.0,408.0,503.24,402.5
2016,11,21,12,15,610.0,151.5,1.8,15.0,478.0,632.91,505.88
2016,11,21,12,30,884.0,77.0,1.8,15.0,548.0,738.0,584.21
2016,11,21,12,45,644.5,136.0,1.85,15.0,475.5,629.8,502.71
2016,11,21,13,0,405.0,195.0,1.9,15.0,403.0,513.06,411.49
2016,11,21,13,15,634.5,133.0,1.9,15.0,443.5,598.15,481.14
2016,11,21,13,30,864.0,71.0,1.9,15.0,484.0,661.35,531.25
2016,11,21,13,45,850.0,70.0,1.9,15.0,456.5,633.6,509.46
2016,11,21,14,0,836.0,69.0,1.9,15.0,429.0,599.87,483.52
2016,11,21,14,15,816.5,66.5,1.9,14.5,396.0,559.38,452.73
2016,11,21,14,30,797.0,64.0,1.9,14.0,363.0,517.65,420.09
2016,11,21,14,45,767.0,61.5,1.9,14.0,325.0,469.62,380.73
2016,11,21,15,0,737.0,59.0,1.9,14.0,287.0,421.75,340.39
2016,11,21,15,15,695.0,55.0,1.8,13.5,245.5,367.62,294.25
2016,11,21,15,30,653.0,51.0,1.7,13.0,204.0,315.43,248.39
2016,11,21,15,45,583.5,45.5,1.6,13.0,161.0,256.5,196.07
2016,11,21,16,0,514.0,40.0,1.5,13.0,118.0,201.52,146.68
2016,11,21,16,15,397.5,31.0,1.4,12.0,78.5,137.73,91.53
2016,11,21,16,30,281.0,22.0,1.3,11.0,39.0,81.59,25.52
2016,11,21,16,45,140.5,11.0,1.25,10.5,19.5,29.88,0.0
2016,11,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,7,15,165.5,15.5,0.35,10.0,31.0,48.42,0.0
2016,11,22,7,30,331.0,31.0,0.3,10.0,62.0,115.92,72.75
2016,11,22,7,45,426.5,40.0,0.25,10.5,102.5,168.89,121.13
2016,11,22,8,0,522.0,49.0,0.2,11.0,143.0,230.89,174.24
2016,11,22,8,15,580.5,55.0,0.2,11.0,185.0,284.38,221.26
2016,11,22,8,30,639.0,61.0,0.2,11.0,227.0,342.07,270.69
2016,11,22,8,45,656.0,64.0,0.25,11.5,258.5,381.15,304.39
2016,11,22,9,0,673.0,67.0,0.3,12.0,290.0,419.97,336.81
2016,11,22,9,15,560.5,98.5,0.35,12.5,298.5,420.82,338.16
2016,11,22,9,30,448.0,130.0,0.4,13.0,307.0,409.03,328.94
2016,11,22,9,45,505.5,129.5,0.45,13.5,344.0,457.8,367.2
2016,11,22,10,0,563.0,129.0,0.5,14.0,381.0,508.42,405.46
2016,11,22,10,15,706.5,103.0,0.5,14.0,436.5,592.24,468.9
2016,11,22,10,30,850.0,77.0,0.5,14.0,492.0,673.95,528.6
2016,11,22,10,45,718.0,113.0,0.55,14.0,472.0,641.29,503.04
2016,11,22,11,0,586.0,149.0,0.6,14.0,452.0,597.91,470.4
2016,11,22,11,15,522.5,171.5,0.6,14.0,446.0,580.77,457.13
2016,11,22,11,30,459.0,194.0,0.6,14.0,440.0,563.5,443.19
2016,11,22,11,45,489.0,187.0,0.6,14.5,449.5,579.97,455.18
2016,11,22,12,0,519.0,180.0,0.6,15.0,459.0,594.64,465.37
2016,11,22,12,15,478.0,188.5,0.6,14.5,444.0,572.26,449.02
2016,11,22,12,30,437.0,197.0,0.6,14.0,429.0,548.36,431.83
2016,11,22,12,45,307.5,213.0,0.6,14.0,374.0,460.54,364.76
2016,11,22,13,0,178.0,229.0,0.6,14.0,319.0,375.48,298.56
2016,11,22,13,15,187.0,219.0,0.6,14.0,310.5,367.4,293.56
2016,11,22,13,30,196.0,209.0,0.6,14.0,302.0,358.41,287.11
2016,11,22,13,45,330.0,176.0,0.65,14.0,322.5,409.32,329.23
2016,11,22,14,0,464.0,143.0,0.7,14.0,343.0,452.47,363.79
2016,11,22,14,15,368.5,145.0,0.7,14.0,296.0,384.38,309.64
2016,11,22,14,30,273.0,147.0,0.7,14.0,249.0,315.29,254.83
2016,11,22,14,45,258.5,134.0,0.7,14.0,222.5,283.43,229.36
2016,11,22,15,0,244.0,121.0,0.7,14.0,196.0,252.09,203.46
2016,11,22,15,15,230.0,104.5,0.65,13.5,167.5,217.58,174.68
2016,11,22,15,30,216.0,88.0,0.6,13.0,139.0,183.84,145.8
2016,11,22,15,45,192.0,71.5,0.6,12.5,109.5,147.64,114.45
2016,11,22,16,0,168.0,55.0,0.6,12.0,80.0,113.44,84.33
2016,11,22,16,15,118.0,38.5,0.65,11.5,53.0,75.23,51.03
2016,11,22,16,30,68.0,22.0,0.7,11.0,26.0,38.79,9.29
2016,11,22,16,45,34.0,11.0,0.8,11.0,13.0,15.41,0.0
2016,11,22,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,140.0,16.5,0.95,9.5,29.0,44.46,0.0
2016,11,23,7,30,280.0,33.0,0.8,10.0,58.0,105.65,65.46
2016,11,23,7,45,371.0,44.0,0.7,10.5,97.5,156.76,112.93
2016,11,23,8,0,462.0,55.0,0.6,11.0,137.0,216.53,164.45
2016,11,23,8,15,526.5,62.0,0.65,11.0,178.5,270.54,212.11
2016,11,23,8,30,591.0,69.0,0.7,11.0,220.0,329.32,262.99
2016,11,23,8,45,629.5,74.5,0.8,11.5,260.0,379.0,305.48
2016,11,23,9,0,668.0,80.0,0.9,12.0,300.0,430.28,348.09
2016,11,23,9,15,697.5,84.0,0.9,12.0,336.0,476.33,385.61
2016,11,23,9,30,727.0,88.0,0.9,12.0,372.0,522.5,422.22
2016,11,23,9,45,756.5,88.0,0.95,12.5,404.5,563.92,454.03
2016,11,23,10,0,786.0,88.0,1.0,13.0,437.0,602.48,483.05
2016,11,23,10,15,593.0,135.5,1.0,13.0,407.0,551.61,442.33
2016,11,23,10,30,400.0,183.0,1.0,13.0,377.0,484.45,388.99
2016,11,23,10,45,619.5,137.5,1.0,13.5,450.0,597.93,477.78
2016,11,23,11,0,839.0,92.0,1.0,14.0,523.0,710.37,559.91
2016,11,23,11,15,574.5,158.5,1.05,14.0,456.5,602.52,477.3
2016,11,23,11,30,310.0,225.0,1.1,14.0,390.0,480.15,382.09
2016,11,23,11,45,582.0,158.5,1.15,14.0,470.0,615.37,490.13
2016,11,23,12,0,854.0,92.0,1.2,14.0,550.0,742.56,584.08
2016,11,23,12,15,852.0,92.0,1.2,14.0,544.5,738.46,579.75
2016,11,23,12,30,850.0,92.0,1.2,14.0,539.0,731.18,574.84
2016,11,23,12,45,488.0,159.5,1.3,14.0,415.0,537.64,429.86
2016,11,23,13,0,126.0,227.0,1.4,14.0,291.0,336.57,269.91
2016,11,23,13,15,466.5,159.0,1.45,14.0,381.5,506.46,410.13
2016,11,23,13,30,807.0,91.0,1.5,14.0,472.0,647.07,519.7
2016,11,23,13,45,792.5,88.5,1.55,14.0,445.0,614.93,494.27
2016,11,23,14,0,778.0,86.0,1.6,14.0,418.0,580.89,468.53
2016,11,23,14,15,755.5,83.0,1.65,13.5,385.0,542.18,439.3
2016,11,23,14,30,733.0,80.0,1.7,13.0,352.0,500.43,406.86
2016,11,23,14,45,705.0,75.5,1.75,13.0,314.5,453.65,368.71
2016,11,23,15,0,677.0,71.0,1.8,13.0,277.0,407.06,329.57
2016,11,23,15,15,630.5,66.0,1.75,12.5,236.0,352.58,283.32
2016,11,23,15,30,584.0,61.0,1.7,12.0,195.0,300.59,237.86
2016,11,23,15,45,513.5,53.0,1.65,12.0,153.0,240.28,184.73
2016,11,23,16,0,443.0,45.0,1.6,12.0,111.0,185.69,136.04
2016,11,23,16,15,322.5,34.0,1.5,11.0,73.0,122.59,81.78
2016,11,23,16,30,202.0,23.0,1.4,10.0,35.0,67.2,16.13
2016,11,23,16,45,101.0,11.5,1.35,9.5,17.5,24.94,0.0
2016,11,23,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,136.5,16.5,1.0,6.0,28.5,38.66,0.0
2016,11,24,7,30,273.0,33.0,1.0,6.0,57.0,103.06,63.31
2016,11,24,7,45,382.0,43.5,1.05,6.5,98.0,158.14,115.17
2016,11,24,8,0,491.0,54.0,1.1,7.0,139.0,223.37,172.07
2016,11,24,8,15,555.5,61.0,1.1,7.5,182.0,278.55,221.47
2016,11,24,8,30,620.0,68.0,1.1,8.0,225.0,338.45,273.83
2016,11,24,8,45,670.5,71.5,1.1,8.5,267.0,392.48,320.29
2016,11,24,9,0,721.0,75.0,1.1,9.0,309.0,448.96,367.29
2016,11,24,9,15,750.0,78.5,1.05,9.5,346.5,496.04,405.2
2016,11,24,9,30,779.0,82.0,1.0,10.0,384.0,540.86,440.13
2016,11,24,9,45,803.5,83.5,1.0,10.5,416.5,582.65,472.01
2016,11,24,10,0,828.0,85.0,1.0,11.0,449.0,623.35,502.18
2016,11,24,10,15,841.5,86.5,0.95,11.5,474.5,655.46,524.67
2016,11,24,10,30,855.0,88.0,0.9,12.0,500.0,685.35,544.98
2016,11,24,10,45,864.5,89.0,0.85,12.5,518.0,709.47,560.07
2016,11,24,11,0,874.0,90.0,0.8,13.0,536.0,730.81,572.72
2016,11,24,11,15,878.5,90.5,0.65,13.0,546.5,745.05,579.84
2016,11,24,11,30,883.0,91.0,0.5,13.0,557.0,756.14,584.66
2016,11,24,11,45,884.0,91.0,0.35,13.5,560.0,760.85,583.99
2016,11,24,12,0,885.0,91.0,0.2,14.0,563.0,762.25,581.33
2016,11,24,12,15,882.5,91.0,0.2,14.0,557.5,757.77,578.35
2016,11,24,12,30,880.0,91.0,0.2,14.0,552.0,750.01,573.34
2016,11,24,12,45,874.5,90.0,0.25,14.5,539.0,735.76,563.75
2016,11,24,13,0,869.0,89.0,0.3,15.0,526.0,718.42,552.22
2016,11,24,13,15,859.0,87.5,0.35,15.0,505.5,694.49,537.15
2016,11,24,13,30,849.0,86.0,0.4,15.0,485.0,667.91,519.26
2016,11,24,13,45,834.0,84.0,0.5,15.0,457.5,635.12,497.09
2016,11,24,14,0,819.0,82.0,0.6,15.0,430.0,600.31,472.77
2016,11,24,14,15,797.5,79.5,0.65,14.5,396.5,559.42,443.38
2016,11,24,14,30,776.0,77.0,0.7,14.0,363.0,517.44,412.13
2016,11,24,14,45,744.0,73.0,0.75,14.0,324.0,469.81,374.64
2016,11,24,15,0,712.0,69.0,0.8,14.0,285.0,420.51,334.63
2016,11,24,15,15,665.5,64.0,0.9,13.5,243.0,364.7,288.96
2016,11,24,15,30,619.0,59.0,1.0,13.0,201.0,311.3,243.5
2016,11,24,15,45,547.5,52.0,1.1,12.5,157.5,250.24,190.9
2016,11,24,16,0,476.0,45.0,1.2,12.0,114.0,194.86,142.11
2016,11,24,16,15,352.5,34.0,1.25,11.5,75.0,129.52,85.71
2016,11,24,16,30,229.0,23.0,1.3,11.0,36.0,71.94,14.74
2016,11,24,16,45,114.5,11.5,1.4,10.5,18.0,26.73,0.0
2016,11,24,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,7,15,71.5,15.5,1.1,7.0,21.5,26.82,0.0
2016,11,25,7,30,143.0,31.0,1.0,7.0,43.0,72.75,43.46
2016,11,25,7,45,205.5,46.0,0.9,7.5,74.5,113.54,83.06
2016,11,25,8,0,268.0,61.0,0.8,8.0,106.0,159.68,123.54
2016,11,25,8,15,304.5,75.0,0.85,8.5,140.0,201.05,160.48
2016,11,25,8,30,341.0,89.0,0.9,9.0,174.0,245.3,199.23
2016,11,25,8,45,364.5,102.0,0.95,9.5,207.0,285.15,233.66
2016,11,25,9,0,388.0,115.0,1.0,10.0,240.0,326.13,268.11
2016,11,25,9,15,417.5,121.0,1.0,10.5,269.5,363.39,298.71
2016,11,25,9,30,447.0,127.0,1.0,11.0,299.0,401.65,329.36
2016,11,25,9,45,341.5,156.0,1.0,11.5,293.5,378.94,309.96
2016,11,25,10,0,236.0,185.0,1.0,12.0,288.0,356.05,289.94
2016,11,25,10,15,297.0,186.5,1.0,12.0,324.0,403.17,328.04
2016,11,25,10,30,358.0,188.0,1.0,12.0,360.0,452.32,366.65
2016,11,25,10,45,387.0,190.0,1.0,12.5,381.5,481.3,388.13
2016,11,25,11,0,416.0,192.0,1.0,13.0,403.0,518.17,415.21
2016,11,25,11,15,353.0,209.0,1.0,13.0,390.5,489.04,391.63
2016,11,25,11,30,290.0,226.0,1.0,13.0,378.0,465.61,372.57
2016,11,25,11,45,201.5,233.0,1.0,13.5,339.0,401.85,321.62
2016,11,25,12,0,113.0,240.0,1.0,14.0,300.0,337.15,269.41
2016,11,25,12,15,186.0,234.5,1.0,14.0,332.0,391.93,314.05
2016,11,25,12,30,259.0,229.0,1.0,14.0,364.0,445.51,356.16
2016,11,25,12,45,267.5,221.5,1.0,14.0,358.5,440.38,352.18
2016,11,25,13,0,276.0,214.0,1.0,14.0,353.0,434.11,347.81
2016,11,25,13,15,220.0,210.5,1.0,14.0,318.5,379.55,305.13
2016,11,25,13,30,164.0,207.0,1.0,14.0,284.0,334.56,269.52
2016,11,25,13,45,110.5,191.0,1.0,14.0,241.5,278.79,225.06
2016,11,25,14,0,57.0,175.0,1.0,14.0,199.0,218.92,176.67
2016,11,25,14,15,174.0,158.5,0.95,13.5,224.0,272.99,222.76
2016,11,25,14,30,291.0,142.0,0.9,13.0,249.0,318.66,260.09
2016,11,25,14,45,272.0,130.5,0.85,13.0,222.5,285.72,232.47
2016,11,25,15,0,253.0,119.0,0.8,13.0,196.0,253.6,205.56
2016,11,25,15,15,235.0,103.5,0.75,12.5,166.5,218.29,175.9
2016,11,25,15,30,217.0,88.0,0.7,12.0,137.0,184.08,146.47
2016,11,25,15,45,193.5,70.5,0.7,12.0,107.5,146.93,113.92
2016,11,25,16,0,170.0,53.0,0.7,12.0,78.0,111.68,82.63
2016,11,25,16,15,113.0,37.0,0.75,11.5,51.0,72.43,48.45
2016,11,25,16,30,56.0,21.0,0.8,11.0,24.0,35.22,3.92
2016,11,25,16,45,28.0,10.5,0.85,10.5,12.0,14.09,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.5,1.7,10.0,3.5,3.44,0.0
2016,11,26,7,30,0.0,7.0,1.8,10.0,7.0,6.74,0.0
2016,11,26,7,45,0.0,13.5,1.9,10.0,13.5,13.02,5.23
2016,11,26,8,0,0.0,20.0,2.0,10.0,20.0,19.29,10.86
2016,11,26,8,15,0.0,27.5,2.0,10.0,27.5,26.54,17.3
2016,11,26,8,30,0.0,35.0,2.0,10.0,35.0,33.79,23.7
2016,11,26,8,45,0.0,41.5,2.05,10.0,41.5,40.07,29.2
2016,11,26,9,0,0.0,48.0,2.1,10.0,48.0,46.36,34.64
2016,11,26,9,15,0.0,54.5,1.95,10.0,54.5,52.65,40.04
2016,11,26,9,30,0.0,61.0,1.8,10.0,61.0,58.95,45.39
2016,11,26,9,45,0.0,56.0,1.7,10.0,56.0,54.11,41.15
2016,11,26,10,0,0.0,51.0,1.6,10.0,51.0,49.27,36.93
2016,11,26,10,15,0.0,80.0,1.6,10.0,80.0,77.37,60.86
2016,11,26,10,30,0.0,109.0,1.6,10.0,109.0,106.6,85.46
2016,11,26,10,45,36.5,164.5,1.6,10.0,183.0,195.37,160.29
2016,11,26,11,0,73.0,220.0,1.6,10.0,257.0,283.96,232.8
2016,11,26,11,15,48.5,210.5,1.65,10.0,235.5,256.02,209.11
2016,11,26,11,30,24.0,201.0,1.7,10.0,214.0,220.05,179.24
2016,11,26,11,45,59.0,218.5,1.8,10.0,250.0,273.02,223.45
2016,11,26,12,0,94.0,236.0,1.9,10.0,286.0,318.65,260.95
2016,11,26,12,15,68.5,225.5,1.95,10.0,261.5,287.88,235.45
2016,11,26,12,30,43.0,215.0,2.0,10.0,237.0,257.29,210.23
2016,11,26,12,45,21.5,169.0,2.05,10.0,180.0,183.95,149.98
2016,11,26,13,0,0.0,123.0,2.1,10.0,123.0,120.78,97.07
2016,11,26,13,15,58.0,164.5,2.1,10.0,191.0,209.8,173.08
2016,11,26,13,30,116.0,206.0,2.1,10.0,259.0,301.77,249.22
2016,11,26,13,45,58.0,106.5,2.1,10.5,133.0,144.52,118.51
2016,11,26,14,0,0.0,7.0,2.1,11.0,7.0,6.75,0.17
2016,11,26,14,15,0.0,10.0,2.0,11.0,10.0,9.65,2.71
2016,11,26,14,30,0.0,13.0,1.9,11.0,13.0,12.54,5.24
2016,11,26,14,45,0.0,11.5,1.85,11.0,11.5,11.09,3.99
2016,11,26,15,0,0.0,10.0,1.8,11.0,10.0,9.64,2.73
2016,11,26,15,15,209.5,44.5,1.7,11.0,92.0,144.44,117.52
2016,11,26,15,30,419.0,79.0,1.6,11.0,174.0,255.11,204.13
2016,11,26,15,45,333.5,68.5,1.55,11.0,134.0,195.52,151.93
2016,11,26,16,0,248.0,58.0,1.5,11.0,94.0,143.56,107.04
2016,11,26,16,15,153.0,41.0,1.55,11.0,60.5,87.14,58.69
2016,11,26,16,30,58.0,24.0,1.6,11.0,27.0,39.25,3.54
2016,11,26,16,45,29.0,12.0,1.65,11.0,13.5,15.69,0.0
2016,11,26,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,64.0,17.0,2.4,10.0,22.0,26.76,0.0
2016,11,27,7,30,128.0,34.0,2.4,10.0,44.0,69.09,37.56
2016,11,27,7,45,258.0,45.5,2.4,10.0,82.0,125.71,90.04
2016,11,27,8,0,388.0,57.0,2.4,10.0,120.0,190.75,145.48
2016,11,27,8,15,458.0,65.0,2.4,10.0,161.0,243.43,192.65
2016,11,27,8,30,528.0,73.0,2.4,10.0,202.0,301.8,244.32
2016,11,27,8,45,602.0,73.5,2.45,10.5,244.5,358.91,293.88
2016,11,27,9,0,676.0,74.0,2.5,11.0,287.0,420.32,345.93
2016,11,27,9,15,706.0,77.5,2.5,11.0,323.5,466.02,384.8
2016,11,27,9,30,736.0,81.0,2.5,11.0,360.0,511.9,422.9
2016,11,27,9,45,771.5,80.0,2.5,11.5,393.5,553.64,456.25
2016,11,27,10,0,807.0,79.0,2.5,12.0,427.0,597.28,490.2
2016,11,27,10,15,741.5,93.5,2.45,12.0,427.0,594.89,487.63
2016,11,27,10,30,676.0,108.0,2.4,12.0,427.0,584.78,479.11
2016,11,27,10,45,765.5,96.0,2.35,12.5,470.0,643.1,524.02
2016,11,27,11,0,855.0,84.0,2.3,13.0,513.0,704.47,568.5
2016,11,27,11,15,860.0,84.5,2.25,13.0,523.5,718.97,577.99
2016,11,27,11,30,865.0,85.0,2.2,13.0,534.0,730.41,585.67
2016,11,27,11,45,867.0,85.0,2.15,13.0,537.0,735.96,589.13
2016,11,27,12,0,869.0,85.0,2.1,13.0,540.0,738.28,590.39
2016,11,27,12,15,866.5,84.5,2.05,13.0,535.0,733.53,586.61
2016,11,27,12,30,864.0,84.0,2.0,13.0,530.0,725.57,580.68
2016,11,27,12,45,785.0,95.5,2.0,13.0,493.5,673.88,542.84
2016,11,27,13,0,706.0,107.0,2.0,13.0,457.0,623.79,505.04
2016,11,27,13,15,565.5,137.0,1.95,13.0,410.5,549.21,446.14
2016,11,27,13,30,425.0,167.0,1.9,13.0,364.0,475.24,386.95
2016,11,27,13,45,379.0,164.5,1.85,13.0,333.0,425.26,347.72
2016,11,27,14,0,333.0,162.0,1.8,13.0,302.0,384.47,314.9
2016,11,27,14,15,538.0,118.0,1.75,13.0,323.0,449.62,368.28
2016,11,27,14,30,743.0,74.0,1.7,13.0,344.0,493.87,402.5
2016,11,27,14,45,707.0,71.0,1.65,13.0,306.0,446.83,362.91
2016,11,27,15,0,671.0,68.0,1.6,13.0,268.0,398.6,322.11
2016,11,27,15,15,623.0,63.0,1.5,12.5,227.0,344.22,275.85
2016,11,27,15,30,575.0,58.0,1.4,12.0,186.0,292.44,230.55
2016,11,27,15,45,499.0,51.0,1.3,11.5,145.0,232.25,178.05
2016,11,27,16,0,423.0,44.0,1.2,11.0,104.0,178.22,130.3
2016,11,27,16,15,302.5,33.0,1.15,10.5,68.0,116.54,76.7
2016,11,27,16,30,182.0,22.0,1.1,10.0,32.0,61.76,5.61
2016,11,27,16,45,91.0,11.0,1.1,9.5,16.0,23.05,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,7,15,77.0,15.5,2.25,11.0,21.5,27.14,0.0
2016,11,28,7,30,154.0,31.0,2.3,11.0,43.0,72.62,36.81
2016,11,28,7,45,257.0,44.5,2.4,11.0,79.0,123.78,87.73
2016,11,28,8,0,360.0,58.0,2.5,11.0,115.0,182.45,138.46
2016,11,28,8,15,432.0,66.5,2.55,11.0,155.5,234.11,184.49
2016,11,28,8,30,504.0,75.0,2.6,11.0,196.0,292.84,236.24
2016,11,28,8,45,467.0,92.0,2.7,11.0,219.5,316.37,259.23
2016,11,28,9,0,430.0,109.0,2.8,11.0,243.0,336.74,278.36
2016,11,28,9,15,479.5,108.5,2.8,11.0,275.0,378.45,314.26
2016,11,28,9,30,529.0,108.0,2.8,11.0,307.0,422.36,351.28
2016,11,28,9,45,585.0,105.0,2.85,11.5,342.0,472.49,392.08
2016,11,28,10,0,641.0,102.0,2.9,12.0,377.0,521.29,431.08
2016,11,28,10,15,548.0,133.0,2.9,12.0,377.5,509.65,420.62
2016,11,28,10,30,455.0,164.0,2.9,12.0,378.0,495.28,407.76
2016,11,28,10,45,479.5,165.5,2.9,12.5,398.5,522.72,428.95
2016,11,28,11,0,504.0,167.0,2.9,13.0,419.0,549.26,448.94
2016,11,28,11,15,634.5,143.0,2.9,13.0,466.5,624.87,509.11
2016,11,28,11,30,765.0,119.0,2.9,13.0,514.0,697.89,565.99
2016,11,28,11,45,533.5,170.5,2.9,13.0,447.0,587.68,477.72
2016,11,28,12,0,302.0,222.0,2.9,13.0,380.0,469.9,382.36
2016,11,28,12,15,376.5,204.5,2.85,13.0,399.5,502.91,410.41
2016,11,28,12,30,451.0,187.0,2.8,13.0,419.0,542.62,442.33
2016,11,28,12,45,415.5,196.5,2.8,13.0,406.5,523.26,426.32
2016,11,28,13,0,380.0,206.0,2.8,13.0,394.0,495.96,404.6
2016,11,28,13,15,330.5,199.0,2.75,13.0,358.0,448.16,366.6
2016,11,28,13,30,281.0,192.0,2.7,13.0,322.0,401.11,328.88
2016,11,28,13,45,314.0,175.5,2.7,13.0,313.0,396.5,326.15
