Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,14,0,347.0,159.0,2.7,13.0,304.0,389.21,320.8
2016,11,28,14,15,383.0,140.0,2.65,13.0,288.5,384.88,317.34
2016,11,28,14,30,419.0,121.0,2.6,13.0,273.0,370.03,305.04
2016,11,28,14,45,494.5,104.5,2.55,13.0,265.0,374.04,307.23
2016,11,28,15,0,570.0,88.0,2.5,13.0,257.0,372.89,303.86
2016,11,28,15,15,517.5,81.0,2.35,12.5,217.0,318.4,257.13
2016,11,28,15,30,465.0,74.0,2.2,12.0,177.0,266.6,211.92
2016,11,28,15,45,401.5,62.5,2.1,12.0,138.0,211.22,163.08
2016,11,28,16,0,338.0,51.0,2.0,12.0,99.0,161.24,118.62
2016,11,28,16,15,223.0,37.5,1.9,11.5,64.0,102.89,68.26
2016,11,28,16,30,108.0,24.0,1.8,11.0,29.0,50.35,2.18
2016,11,28,16,45,54.0,12.0,1.7,10.5,14.5,19.06,0.0
2016,11,28,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,209.0,10.5,1.4,6.5,25.5,42.17,0.0
2016,11,29,7,30,418.0,21.0,1.4,7.0,51.0,113.04,52.0
2016,11,29,7,45,520.0,28.0,1.4,7.5,92.0,170.19,117.61
2016,11,29,8,0,622.0,35.0,1.4,8.0,133.0,234.51,175.56
2016,11,29,8,15,679.5,39.0,1.4,8.5,175.5,288.85,225.59
2016,11,29,8,30,737.0,43.0,1.4,9.0,218.0,347.07,277.78
2016,11,29,8,45,774.0,46.0,1.45,9.5,259.0,398.61,323.52
2016,11,29,9,0,811.0,49.0,1.5,10.0,300.0,448.77,366.74
2016,11,29,9,15,835.0,51.5,1.45,10.0,336.5,494.73,405.54
2016,11,29,9,30,859.0,54.0,1.4,10.0,373.0,540.15,442.63
2016,11,29,9,45,875.5,55.5,1.4,10.5,404.5,579.13,473.14
2016,11,29,10,0,892.0,57.0,1.4,11.0,436.0,616.45,501.49
2016,11,29,10,15,902.5,58.0,1.35,11.5,460.5,647.41,523.9
2016,11,29,10,30,913.0,59.0,1.3,12.0,485.0,675.9,543.29
2016,11,29,10,45,919.5,60.0,1.3,12.5,503.0,698.99,558.28
2016,11,29,11,0,926.0,61.0,1.3,13.0,521.0,719.1,571.06
2016,11,29,11,15,929.5,61.5,1.3,13.0,531.0,733.38,580.7
2016,11,29,11,30,933.0,62.0,1.3,13.0,541.0,744.37,588.13
2016,11,29,11,45,932.0,62.5,1.3,13.5,544.0,748.75,589.89
2016,11,29,12,0,931.0,63.0,1.3,14.0,547.0,749.71,589.39
2016,11,29,12,15,929.0,63.0,1.3,14.0,542.0,745.93,586.77
2016,11,29,12,30,927.0,63.0,1.3,14.0,537.0,738.77,581.92
2016,11,29,12,45,913.0,65.5,1.3,14.0,523.5,722.75,570.85
2016,11,29,13,0,899.0,68.0,1.3,14.0,510.0,703.77,557.79
2016,11,29,13,15,890.5,67.0,1.3,14.0,490.5,681.63,542.48
2016,11,29,13,30,882.0,66.0,1.3,14.0,471.0,656.73,524.87
2016,11,29,13,45,866.0,65.5,1.35,14.0,444.0,625.09,501.47
2016,11,29,14,0,850.0,65.0,1.4,14.0,417.0,594.87,478.49
2016,11,29,14,15,831.0,63.0,1.35,13.5,385.0,555.75,448.44
2016,11,29,14,30,812.0,61.0,1.3,13.0,353.0,515.28,416.55
2016,11,29,14,45,783.5,58.0,1.3,13.0,315.5,467.86,377.82
2016,11,29,15,0,755.0,55.0,1.3,13.0,278.0,420.42,337.92
2016,11,29,15,15,713.0,51.0,1.25,12.5,237.0,366.5,292.08
2016,11,29,15,30,671.0,47.0,1.2,12.0,196.0,314.43,246.34
2016,11,29,15,45,603.0,41.5,1.15,11.5,153.5,254.38,193.47
2016,11,29,16,0,535.0,36.0,1.1,11.0,111.0,199.45,144.12
2016,11,29,16,15,414.0,27.5,1.1,10.5,72.5,137.09,88.52
2016,11,29,16,30,293.0,19.0,1.1,10.0,34.0,79.23,3.39
2016,11,29,16,45,146.5,9.5,1.15,9.5,17.0,29.07,0.0
2016,11,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,30,7,15,15.0,12.0,0.25,8.0,13.0,14.05,0.0
2016,11,30,7,30,30.0,24.0,0.3,8.0,26.0,32.98,12.41
2016,11,30,7,45,63.0,40.5,0.35,8.5,49.0,62.28,43.75
2016,11,30,8,0,96.0,57.0,0.4,9.0,72.0,92.9,70.69
2016,11,30,8,15,111.5,75.0,0.4,9.0,97.5,122.26,96.79
2016,11,30,8,30,127.0,93.0,0.4,9.0,123.0,152.84,123.64
2016,11,30,8,45,137.0,109.5,0.4,9.5,147.5,180.38,147.29
2016,11,30,9,0,147.0,126.0,0.4,10.0,172.0,208.54,170.88
2016,11,30,9,15,156.0,140.5,0.5,10.0,194.0,234.34,192.62
2016,11,30,9,30,165.0,155.0,0.6,10.0,216.0,260.5,214.33
2016,11,30,9,45,487.0,113.0,0.7,10.5,314.5,418.36,343.84
2016,11,30,10,0,809.0,71.0,0.8,11.0,413.0,583.55,472.58
2016,11,30,10,15,823.0,73.0,0.8,11.0,438.0,616.01,495.58
2016,11,30,10,30,837.0,75.0,0.8,11.0,463.0,646.39,518.12
2016,11,30,10,45,477.5,148.0,0.85,11.5,371.5,499.75,402.89
2016,11,30,11,0,118.0,221.0,0.9,12.0,280.0,324.25,260.95
2016,11,30,11,15,90.0,220.5,0.9,12.0,266.0,297.06,240.0
2016,11,30,11,30,62.0,220.0,0.9,12.0,252.0,276.93,223.38
2016,11,30,11,45,52.5,217.0,0.95,12.5,244.0,266.78,214.85
2016,11,30,12,0,43.0,214.0,1.0,13.0,236.0,256.52,206.18
2016,11,30,12,15,23.5,192.0,1.05,13.0,204.0,210.17,168.78
2016,11,30,12,30,4.0,170.0,1.1,13.0,172.0,172.71,138.18
2016,11,30,12,45,135.5,190.0,1.15,13.0,256.5,301.77,245.85
2016,11,30,13,0,267.0,210.0,1.2,13.0,341.0,421.8,341.64
2016,11,30,13,15,133.5,160.0,1.3,12.5,225.5,262.75,214.46
2016,11,30,13,30,0.0,110.0,1.4,12.0,110.0,107.79,85.52
2016,11,30,13,45,0.5,125.0,1.5,12.0,125.0,123.95,99.5
2016,11,30,14,0,1.0,140.0,1.6,12.0,140.0,140.63,113.55
2016,11,30,14,15,0.5,91.5,1.6,12.0,91.5,89.71,71.0
2016,11,30,14,30,0.0,43.0,1.6,12.0,43.0,41.53,30.13
2016,11,30,14,45,0.0,38.5,1.65,12.0,38.5,37.17,26.46
2016,11,30,15,0,0.0,34.0,1.7,12.0,34.0,32.82,22.72
2016,11,30,15,15,0.0,28.5,1.65,11.5,28.5,27.5,18.16
2016,11,30,15,30,0.0,23.0,1.6,11.0,23.0,22.19,13.53
2016,11,30,15,45,0.0,18.0,1.6,11.0,18.0,17.36,9.24
2016,11,30,16,0,0.0,13.0,1.6,11.0,13.0,12.53,4.92
2016,11,30,16,15,0.0,8.0,1.55,10.5,8.0,7.71,0.49
2016,11,30,16,30,0.0,3.0,1.5,10.0,3.0,2.89,0.0
2016,11,30,16,45,0.0,1.5,1.5,10.0,1.5,1.47,0.0
2016,11,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,7,15,166.5,11.0,1.45,7.5,21.5,35.42,0.0
2016,12,1,7,30,333.0,22.0,1.4,8.0,43.0,95.84,35.13
2016,12,1,7,45,449.0,29.5,1.4,8.5,83.0,151.31,102.91
2016,12,1,8,0,565.0,37.0,1.4,9.0,123.0,216.41,160.72
2016,12,1,8,15,628.5,42.5,1.4,9.0,165.5,271.6,211.27
2016,12,1,8,30,692.0,48.0,1.4,9.0,208.0,331.34,264.9
2016,12,1,8,45,735.5,51.0,1.45,9.5,249.5,383.73,311.28
2016,12,1,9,0,779.0,54.0,1.5,10.0,291.0,437.9,357.7
2016,12,1,9,15,806.0,57.0,1.55,10.0,328.0,485.01,397.88
2016,12,1,9,30,833.0,60.0,1.6,10.0,365.0,531.85,436.77
2016,12,1,9,45,848.5,62.5,1.7,10.5,396.0,570.84,468.04
2016,12,1,10,0,864.0,65.0,1.8,11.0,427.0,604.67,494.71
2016,12,1,10,15,877.0,66.5,1.8,11.0,452.5,637.12,519.99
2016,12,1,10,30,890.0,68.0,1.8,11.0,478.0,667.31,543.07
2016,12,1,10,45,898.0,69.0,1.85,11.5,496.5,691.07,559.41
2016,12,1,11,0,906.0,70.0,1.9,12.0,515.0,711.98,573.49
2016,12,1,11,15,911.0,70.5,1.9,12.0,526.0,727.2,584.08
2016,12,1,11,30,916.0,71.0,1.9,12.0,537.0,739.24,592.46
2016,12,1,11,45,916.5,71.5,1.95,12.5,540.0,744.78,595.53
2016,12,1,12,0,917.0,72.0,2.0,13.0,543.0,746.96,596.32
2016,12,1,12,15,915.0,71.5,1.95,13.0,539.0,742.82,592.96
2016,12,1,12,30,913.0,71.0,1.9,13.0,535.0,735.35,587.37
2016,12,1,12,45,908.0,70.5,1.9,13.0,522.5,722.48,578.36
2016,12,1,13,0,903.0,70.0,1.9,13.0,510.0,706.47,567.16
2016,12,1,13,15,894.0,69.0,1.85,13.0,490.5,684.15,551.0
2016,12,1,13,30,885.0,68.0,1.8,13.0,471.0,659.06,532.36
2016,12,1,13,45,870.0,67.0,1.75,13.0,444.5,627.63,508.0
2016,12,1,14,0,855.0,66.0,1.7,13.0,418.0,597.53,484.14
2016,12,1,14,15,834.5,63.5,1.7,13.0,385.0,557.04,452.21
2016,12,1,14,30,814.0,61.0,1.7,13.0,352.0,515.29,418.53
2016,12,1,14,45,784.0,58.5,1.7,13.0,314.0,467.83,379.41
2016,12,1,15,0,754.0,56.0,1.7,13.0,276.0,420.42,339.18
2016,12,1,15,15,710.5,52.0,1.55,12.5,235.0,366.08,292.48
2016,12,1,15,30,667.0,48.0,1.4,12.0,194.0,313.69,246.11
2016,12,1,15,45,599.0,42.0,1.3,11.5,151.5,253.43,192.88
2016,12,1,16,0,531.0,36.0,1.2,11.0,109.0,198.29,143.25
2016,12,1,16,15,409.0,27.5,1.2,10.0,71.0,136.07,87.72
2016,12,1,16,30,287.0,19.0,1.2,9.0,33.0,78.13,0.0
2016,12,1,16,45,143.5,9.5,1.25,8.5,16.5,28.75,0.0
2016,12,1,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,7,15,191.0,10.0,1.7,6.0,22.0,37.63,0.0
2016,12,2,7,30,382.0,20.0,1.7,6.0,44.0,100.72,30.91
2016,12,2,7,45,490.5,27.0,1.75,6.5,83.5,157.93,106.97
2016,12,2,8,0,599.0,34.0,1.8,7.0,123.0,221.9,165.31
2016,12,2,8,15,660.5,39.0,1.8,7.5,166.0,277.17,216.44
2016,12,2,8,30,722.0,44.0,1.8,8.0,209.0,336.8,270.31
2016,12,2,8,45,758.5,47.5,1.8,8.5,249.5,387.84,316.15
2016,12,2,9,0,795.0,51.0,1.8,9.0,290.0,440.09,361.45
2016,12,2,9,15,820.5,53.5,1.85,9.5,327.0,486.4,400.75
2016,12,2,9,30,846.0,56.0,1.9,10.0,364.0,529.25,436.18
2016,12,2,9,45,860.5,58.5,2.0,10.5,395.0,567.83,467.39
2016,12,2,10,0,875.0,61.0,2.1,11.0,426.0,604.68,496.46
2016,12,2,10,15,887.0,62.5,2.1,11.0,451.0,636.81,521.69
2016,12,2,10,30,899.0,64.0,2.1,11.0,476.0,666.61,544.67
2016,12,2,10,45,905.5,65.5,2.1,11.5,494.5,690.17,560.55
2016,12,2,11,0,912.0,67.0,2.1,12.0,513.0,710.8,574.15
2016,12,2,11,15,916.5,67.5,2.05,12.0,523.5,725.81,584.29
2016,12,2,11,30,921.0,68.0,2.0,12.0,534.0,737.62,592.16
2016,12,2,11,45,922.0,68.0,2.0,12.5,537.5,743.04,594.75
2016,12,2,12,0,923.0,68.0,2.0,13.0,541.0,745.1,595.06
2016,12,2,12,15,921.0,67.5,2.0,13.0,536.5,741.04,592.15
2016,12,2,12,30,919.0,67.0,2.0,13.0,532.0,733.62,586.98
2016,12,2,12,45,915.5,66.0,2.0,13.5,520.0,721.27,577.25
2016,12,2,13,0,912.0,65.0,2.0,14.0,508.0,705.7,565.32
2016,12,2,13,15,902.5,64.0,2.0,14.0,488.5,683.0,549.23
2016,12,2,13,30,893.0,63.0,2.0,14.0,469.0,657.53,530.81
2016,12,2,13,45,876.5,62.5,2.0,14.0,442.0,625.67,506.38
2016,12,2,14,0,860.0,62.0,2.0,14.0,415.0,591.78,479.94
2016,12,2,14,15,840.5,60.0,2.0,13.5,382.5,555.88,452.11
2016,12,2,14,30,821.0,58.0,2.0,13.0,350.0,515.18,419.79
2016,12,2,14,45,789.0,56.0,2.0,13.0,312.5,467.17,379.97
2016,12,2,15,0,757.0,54.0,2.0,13.0,275.0,419.35,339.17
2016,12,2,15,15,713.5,50.0,1.9,12.5,234.0,365.01,292.4
2016,12,2,15,30,670.0,46.0,1.8,12.0,193.0,312.63,245.91
2016,12,2,15,45,599.0,41.0,1.7,11.5,150.5,252.41,192.51
2016,12,2,16,0,528.0,36.0,1.6,11.0,108.0,197.5,142.94
2016,12,2,16,15,405.5,27.0,1.55,10.5,70.5,134.83,86.66
2016,12,2,16,30,283.0,18.0,1.5,10.0,33.0,76.44,0.0
2016,12,2,16,45,141.5,9.0,1.5,9.5,16.5,28.04,0.0
2016,12,2,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,7,15,155.0,10.0,1.2,7.5,19.5,32.04,0.0
2016,12,3,7,30,310.0,20.0,1.2,8.0,39.0,86.95,19.98
2016,12,3,7,45,423.5,28.0,1.3,8.5,77.0,141.35,94.29
2016,12,3,8,0,537.0,36.0,1.4,9.0,115.0,204.33,150.75
2016,12,3,8,15,601.0,41.5,1.4,9.5,156.0,258.05,199.64
2016,12,3,8,30,665.0,47.0,1.4,10.0,197.0,316.42,251.62
2016,12,3,8,45,707.5,50.5,1.45,10.5,237.0,367.58,296.96
2016,12,3,9,0,750.0,54.0,1.5,11.0,277.0,420.54,342.42
2016,12,3,9,15,777.5,56.5,1.5,11.0,313.5,466.16,381.27
2016,12,3,9,30,805.0,59.0,1.5,11.0,350.0,511.63,418.9
2016,12,3,9,45,821.5,61.5,1.55,11.5,380.5,550.29,449.68
2016,12,3,10,0,838.0,64.0,1.6,12.0,411.0,587.45,478.51
2016,12,3,10,15,766.0,81.0,1.55,12.5,413.0,583.72,474.15
2016,12,3,10,30,694.0,98.0,1.5,13.0,415.0,576.17,466.72
2016,12,3,10,45,696.0,102.5,1.5,13.5,430.5,596.46,481.37
2016,12,3,11,0,698.0,107.0,1.5,14.0,446.0,614.35,493.71
2016,12,3,11,15,796.0,88.0,1.5,14.0,483.0,667.75,534.17
2016,12,3,11,30,894.0,69.0,1.5,14.0,520.0,718.05,570.11
2016,12,3,11,45,895.0,69.0,1.5,14.5,523.5,723.42,572.22
2016,12,3,12,0,896.0,69.0,1.5,15.0,527.0,725.52,572.56
2016,12,3,12,15,894.5,69.0,1.5,15.0,523.0,722.56,570.48
2016,12,3,12,30,893.0,69.0,1.5,15.0,519.0,716.34,566.23
2016,12,3,12,45,890.5,67.5,1.5,15.0,507.5,704.44,558.01
2016,12,3,13,0,888.0,66.0,1.5,15.0,496.0,689.41,547.64
2016,12,3,13,15,879.5,65.0,1.45,15.0,477.5,667.89,532.18
2016,12,3,13,30,871.0,64.0,1.4,15.0,459.0,643.64,514.33
2016,12,3,13,45,859.0,62.5,1.4,15.0,433.5,614.05,492.0
2016,12,3,14,0,847.0,61.0,1.4,15.0,408.0,582.26,467.57
2016,12,3,14,15,828.5,59.0,1.3,15.0,376.5,547.43,439.52
2016,12,3,14,30,810.0,57.0,1.2,15.0,345.0,507.77,407.27
2016,12,3,14,45,781.5,54.5,1.15,15.0,308.0,461.45,369.39
2016,12,3,15,0,753.0,52.0,1.1,15.0,271.0,415.08,330.42
2016,12,3,15,15,711.5,48.5,1.0,14.0,231.0,362.43,286.35
2016,12,3,15,30,670.0,45.0,0.9,13.0,191.0,311.55,242.24
2016,12,3,15,45,599.5,40.0,0.8,12.5,149.0,251.6,189.82
2016,12,3,16,0,529.0,35.0,0.7,12.0,107.0,196.92,141.1
2016,12,3,16,15,409.0,26.5,0.7,11.5,70.0,133.1,84.5
2016,12,3,16,30,289.0,18.0,0.7,11.0,33.0,77.64,0.0
2016,12,3,16,45,144.5,9.0,0.75,10.5,16.5,28.51,0.0
2016,12,3,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,125.0,10.5,0.7,8.0,17.5,27.96,0.0
2016,12,4,7,30,250.0,21.0,0.6,8.0,35.0,75.37,10.48
2016,12,4,7,45,368.0,30.0,0.55,8.5,72.0,131.31,87.18
2016,12,4,8,0,486.0,39.0,0.5,9.0,109.0,193.55,142.15
2016,12,4,8,15,554.5,45.5,0.45,9.5,149.5,247.16,189.77
2016,12,4,8,30,623.0,52.0,0.4,10.0,190.0,306.08,240.81
2016,12,4,8,45,669.5,55.5,0.4,10.5,230.5,355.2,283.27
2016,12,4,9,0,716.0,59.0,0.4,11.0,271.0,408.51,327.68
2016,12,4,9,15,745.0,62.5,0.45,11.5,307.0,454.76,365.57
2016,12,4,9,30,774.0,66.0,0.5,12.0,343.0,501.06,402.35
2016,12,4,9,45,761.5,76.5,0.6,12.5,369.0,531.12,426.06
2016,12,4,10,0,749.0,87.0,0.7,13.0,395.0,560.43,448.55
2016,12,4,10,15,764.0,89.0,0.75,13.0,419.5,592.11,473.03
2016,12,4,10,30,779.0,91.0,0.8,13.0,444.0,619.55,494.02
2016,12,4,10,45,725.0,102.5,0.85,13.5,441.5,614.53,489.16
2016,12,4,11,0,671.0,114.0,0.9,14.0,439.0,602.44,479.32
2016,12,4,11,15,632.0,128.5,0.9,14.0,440.0,599.96,476.89
2016,12,4,11,30,593.0,143.0,0.9,14.0,441.0,593.97,471.69
2016,12,4,11,45,575.5,149.5,0.95,14.0,440.5,588.56,467.95
2016,12,4,12,0,558.0,156.0,1.0,14.0,440.0,584.38,464.95
2016,12,4,12,15,510.0,167.5,1.0,14.0,425.5,561.95,447.46
2016,12,4,12,30,462.0,179.0,1.0,14.0,411.0,537.83,428.77
2016,12,4,12,45,486.5,168.5,1.05,14.0,408.0,538.78,430.7
2016,12,4,13,0,511.0,158.0,1.1,14.0,405.0,537.34,430.51
2016,12,4,13,15,456.0,162.5,1.1,14.0,376.5,496.96,399.21
2016,12,4,13,30,401.0,167.0,1.1,14.0,348.0,456.85,368.09
2016,12,4,13,45,376.0,160.5,1.15,14.0,323.0,416.82,337.61
2016,12,4,14,0,351.0,154.0,1.2,14.0,298.0,384.68,312.56
2016,12,4,14,15,329.5,144.0,1.2,13.5,270.5,350.88,286.19
2016,12,4,14,30,308.0,134.0,1.2,13.0,243.0,317.5,259.59
2016,12,4,14,45,272.0,127.5,1.2,13.0,216.5,281.62,229.86
2016,12,4,15,0,236.0,121.0,1.2,13.0,190.0,247.86,201.43
2016,12,4,15,15,209.0,105.5,1.15,12.5,160.0,209.79,169.4
2016,12,4,15,30,182.0,90.0,1.1,12.0,130.0,173.62,138.38
2016,12,4,15,45,154.0,72.5,1.1,11.5,101.0,136.84,106.48
2016,12,4,16,0,126.0,55.0,1.1,11.0,72.0,102.44,76.27
2016,12,4,16,15,63.0,37.5,1.1,10.5,46.0,59.03,38.8
2016,12,4,16,30,0.0,20.0,1.1,10.0,20.0,19.94,0.0
2016,12,4,16,45,0.0,10.0,1.1,10.0,10.0,9.83,0.0
2016,12,4,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,7,15,17.5,10.0,1.3,8.0,11.0,12.26,0.0
2016,12,5,7,30,35.0,20.0,1.3,8.0,22.0,28.65,0.0
2016,12,5,7,45,78.0,36.0,1.3,8.5,45.5,63.92,42.88
2016,12,5,8,0,121.0,52.0,1.3,9.0,69.0,97.46,73.16
2016,12,5,8,15,140.5,69.0,1.3,9.0,95.0,128.36,101.02
2016,12,5,8,30,160.0,86.0,1.3,9.0,121.0,160.83,129.99
2016,12,5,8,45,172.5,102.0,1.3,9.5,147.0,190.6,156.1
2016,12,5,9,0,185.0,118.0,1.3,10.0,173.0,215.78,177.85
2016,12,5,9,15,195.0,132.0,1.3,10.0,196.0,242.88,201.03
2016,12,5,9,30,205.0,146.0,1.3,10.0,219.0,270.32,224.03
2016,12,5,9,45,357.0,136.0,1.3,10.5,277.0,364.79,301.85
2016,12,5,10,0,509.0,126.0,1.3,11.0,335.0,455.48,374.5
2016,12,5,10,15,508.5,135.5,1.3,11.0,354.5,479.53,392.8
2016,12,5,10,30,508.0,145.0,1.3,11.0,374.0,501.87,409.95
2016,12,5,10,45,676.0,115.0,1.35,11.5,432.5,594.5,482.51
2016,12,5,11,0,844.0,85.0,1.4,12.0,491.0,684.22,550.28
2016,12,5,11,15,849.0,85.5,1.4,12.0,502.5,699.08,559.8
2016,12,5,11,30,854.0,86.0,1.4,12.0,514.0,710.96,568.01
2016,12,5,11,45,854.0,86.5,1.4,12.5,517.0,716.22,570.48
2016,12,5,12,0,854.0,87.0,1.4,13.0,520.0,718.31,570.83
2016,12,5,12,15,852.0,87.0,1.4,13.0,516.0,715.24,568.65
2016,12,5,12,30,850.0,87.0,1.4,13.0,512.0,709.03,564.36
2016,12,5,12,45,737.5,106.5,1.4,13.0,469.0,647.48,518.72
2016,12,5,13,0,625.0,126.0,1.4,13.0,426.0,582.67,469.32
2016,12,5,13,15,499.5,148.5,1.35,12.5,383.0,510.01,413.34
2016,12,5,13,30,374.0,171.0,1.3,12.0,340.0,435.92,355.18
2016,12,5,13,45,253.0,173.0,1.3,12.0,284.5,354.26,289.71
2016,12,5,14,0,132.0,175.0,1.3,12.0,229.0,271.07,221.71
2016,12,5,14,15,222.0,154.0,1.25,12.0,236.5,301.31,247.67
2016,12,5,14,30,312.0,133.0,1.2,12.0,244.0,318.47,261.68
2016,12,5,14,45,285.5,124.0,1.15,12.0,217.0,284.33,232.89
2016,12,5,15,0,259.0,115.0,1.1,12.0,190.0,251.51,205.04
2016,12,5,15,15,237.5,99.5,1.05,11.5,160.5,214.77,173.89
2016,12,5,15,30,216.0,84.0,1.0,11.0,131.0,179.37,143.2
2016,12,5,15,45,185.5,67.5,1.0,10.5,101.5,141.31,109.96
2016,12,5,16,0,155.0,51.0,1.0,10.0,72.0,105.78,78.53
2016,12,5,16,15,77.5,36.0,1.0,9.5,46.5,60.49,39.62
2016,12,5,16,30,0.0,21.0,1.0,9.0,21.0,21.1,0.0
2016,12,5,16,45,0.0,10.5,1.0,9.0,10.5,10.32,0.0
2016,12,5,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,12.0,1.55,5.5,12.0,11.8,0.0
2016,12,6,7,30,0.0,24.0,1.6,6.0,24.0,24.7,0.0
2016,12,6,7,45,115.0,36.0,1.7,7.0,52.0,72.7,48.42
2016,12,6,8,0,230.0,48.0,1.8,8.0,80.0,127.66,95.5
2016,12,6,8,15,262.5,62.5,1.85,8.0,110.5,165.4,130.07
2016,12,6,8,30,295.0,77.0,1.9,8.0,141.0,205.77,166.64
2016,12,6,8,45,314.5,90.5,1.95,8.5,171.0,241.88,198.95
2016,12,6,9,0,334.0,104.0,2.0,9.0,201.0,278.94,231.28
2016,12,6,9,15,348.0,115.5,2.0,9.0,228.0,311.78,259.77
2016,12,6,9,30,362.0,127.0,2.0,9.0,255.0,344.73,287.74
2016,12,6,9,45,606.0,95.5,2.0,9.5,332.5,463.18,385.6
2016,12,6,10,0,850.0,64.0,2.0,10.0,410.0,589.35,486.2
2016,12,6,10,15,863.0,65.5,2.0,10.0,435.5,618.14,508.45
2016,12,6,10,30,876.0,67.0,2.0,10.0,461.0,648.19,531.86
2016,12,6,10,45,885.5,68.0,2.0,10.5,479.5,672.93,549.47
2016,12,6,11,0,895.0,69.0,2.0,11.0,498.0,694.96,564.24
2016,12,6,11,15,899.5,69.5,2.0,11.0,509.5,710.05,574.85
2016,12,6,11,30,904.0,70.0,2.0,11.0,521.0,722.02,583.27
2016,12,6,11,45,904.0,70.5,2.0,11.0,524.5,727.58,587.08
2016,12,6,12,0,904.0,71.0,2.0,11.0,528.0,729.85,588.63
2016,12,6,12,15,902.0,71.0,1.95,11.0,524.0,726.81,586.05
2016,12,6,12,30,900.0,71.0,1.9,11.0,520.0,720.49,581.22
2016,12,6,12,45,890.5,72.0,1.9,11.0,507.5,706.9,571.52
2016,12,6,13,0,881.0,73.0,1.9,11.0,495.0,690.33,559.74
2016,12,6,13,15,871.5,71.5,1.9,11.0,476.0,668.0,543.69
2016,12,6,13,30,862.0,70.0,1.9,11.0,457.0,646.84,527.55
2016,12,6,13,45,848.0,68.5,1.95,11.0,431.5,616.34,504.19
2016,12,6,14,0,834.0,67.0,2.0,11.0,406.0,583.73,478.72
2016,12,6,14,15,814.0,65.0,1.95,10.5,374.0,545.24,448.41
2016,12,6,14,30,794.0,63.0,1.9,10.0,342.0,505.5,416.27
2016,12,6,14,45,763.0,60.5,1.9,10.0,305.5,458.71,377.05
2016,12,6,15,0,732.0,58.0,1.9,10.0,269.0,412.05,336.84
2016,12,6,15,15,687.5,53.5,1.8,9.5,228.5,358.03,289.93
2016,12,6,15,30,643.0,49.0,1.7,9.0,188.0,306.03,243.44
2016,12,6,15,45,570.0,43.5,1.6,9.0,146.5,247.99,191.14
2016,12,6,16,0,497.0,38.0,1.5,9.0,105.0,193.78,141.74
2016,12,6,16,15,372.0,28.5,1.45,8.5,68.5,129.34,83.96
2016,12,6,16,30,247.0,19.0,1.4,8.0,32.0,71.32,0.0
2016,12,6,16,45,123.5,9.5,1.35,7.5,16.0,26.37,0.0
2016,12,6,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,0.95,5.0,7.0,6.88,0.0
2016,12,7,7,30,0.0,14.0,0.9,5.0,14.0,13.51,0.0
2016,12,7,7,45,1.0,30.0,0.9,5.5,30.0,30.45,18.54
2016,12,7,8,0,2.0,46.0,0.9,6.0,46.0,47.23,34.6
2016,12,7,8,15,9.5,62.0,0.85,6.0,64.0,66.07,51.41
2016,12,7,8,30,17.0,78.0,0.8,6.0,82.0,85.54,68.68
2016,12,7,8,45,22.0,93.5,0.75,6.5,99.5,107.7,87.97
2016,12,7,9,0,27.0,109.0,0.7,7.0,117.0,127.2,104.65
2016,12,7,9,15,30.0,123.0,0.7,7.0,133.0,144.38,119.31
2016,12,7,9,30,33.0,137.0,0.7,7.0,149.0,161.82,133.99
2016,12,7,9,45,133.5,152.5,0.75,7.5,206.0,242.53,202.2
2016,12,7,10,0,234.0,168.0,0.8,8.0,263.0,330.26,274.07
2016,12,7,10,15,264.5,175.5,0.85,8.0,289.0,363.71,300.84
2016,12,7,10,30,295.0,183.0,0.9,8.0,315.0,397.88,328.33
2016,12,7,10,45,166.0,188.0,0.95,8.5,263.0,315.8,260.19
2016,12,7,11,0,37.0,193.0,1.0,9.0,211.0,228.45,186.6
2016,12,7,11,15,125.0,207.0,0.95,9.0,269.0,313.47,257.7
2016,12,7,11,30,213.0,221.0,0.9,9.0,327.0,392.45,321.21
2016,12,7,11,45,107.5,192.0,0.9,9.0,245.5,285.38,233.65
2016,12,7,12,0,2.0,163.0,0.9,9.0,164.0,164.05,132.67
2016,12,7,12,15,1.0,159.0,0.9,8.5,159.5,159.13,129.3
2016,12,7,12,30,0.0,155.0,0.9,8.0,155.0,154.27,125.54
2016,12,7,12,45,82.5,184.5,0.95,8.0,224.0,250.43,207.28
2016,12,7,13,0,165.0,214.0,1.0,8.0,293.0,347.71,286.93
2016,12,7,13,15,121.0,203.0,1.1,8.0,259.5,303.43,250.24
2016,12,7,13,30,77.0,192.0,1.2,8.0,226.0,253.16,209.14
2016,12,7,13,45,116.0,183.0,1.35,8.5,231.5,273.13,226.5
2016,12,7,14,0,155.0,174.0,1.5,9.0,237.0,283.69,235.6
2016,12,7,14,15,106.0,158.0,1.5,9.0,199.5,233.6,193.71
2016,12,7,14,30,57.0,142.0,1.5,9.0,162.0,180.47,149.09
2016,12,7,14,45,389.5,96.5,1.5,9.0,210.5,311.51,259.78
2016,12,7,15,0,722.0,51.0,1.5,9.0,259.0,399.72,328.22
2016,12,7,15,15,680.5,47.5,1.5,8.5,220.5,348.65,282.97
2016,12,7,15,30,639.0,44.0,1.5,8.0,182.0,299.39,238.77
2016,12,7,15,45,566.5,39.0,1.5,8.0,142.0,240.39,185.69
2016,12,7,16,0,494.0,34.0,1.5,8.0,102.0,186.89,136.83
2016,12,7,16,15,247.0,32.5,1.55,8.0,66.5,103.74,68.28
2016,12,7,16,30,0.0,31.0,1.6,8.0,31.0,33.55,0.0
2016,12,7,16,45,0.0,15.5,1.65,8.0,15.5,15.24,0.0
2016,12,7,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,2.55,12.0,4.5,4.42,0.0
2016,12,8,7,30,0.0,9.0,2.5,12.0,9.0,8.68,0.0
2016,12,8,7,45,0.0,20.0,2.5,12.5,20.0,19.3,9.13
2016,12,8,8,0,0.0,31.0,2.5,13.0,31.0,29.94,19.24
2016,12,8,8,15,0.0,44.0,2.45,13.0,44.0,42.97,30.72
2016,12,8,8,30,0.0,57.0,2.4,13.0,57.0,56.03,42.15
2016,12,8,8,45,0.0,69.5,2.4,13.0,69.5,68.57,53.02
2016,12,8,9,0,0.0,82.0,2.4,13.0,82.0,81.12,63.77
2016,12,8,9,15,0.0,93.5,2.35,13.0,93.5,92.65,73.52
2016,12,8,9,30,0.0,105.0,2.3,13.0,105.0,104.23,83.2
2016,12,8,9,45,1.0,121.5,2.25,13.5,122.0,121.78,97.62
2016,12,8,10,0,2.0,138.0,2.2,14.0,139.0,139.48,111.97
2016,12,8,10,15,1.0,104.0,2.15,14.0,104.5,102.58,81.09
2016,12,8,10,30,0.0,70.0,2.1,14.0,70.0,67.67,51.75
2016,12,8,10,45,0.0,94.0,2.05,14.0,94.0,91.43,71.63
2016,12,8,11,0,0.0,118.0,2.0,14.0,118.0,115.89,91.87
2016,12,8,11,15,4.5,146.0,1.95,14.0,148.5,148.07,118.42
2016,12,8,11,30,9.0,174.0,1.9,14.0,179.0,180.88,145.21
2016,12,8,11,45,9.0,175.5,1.85,14.0,180.5,182.42,146.3
2016,12,8,12,0,9.0,177.0,1.8,14.0,182.0,184.01,147.54
2016,12,8,12,15,4.5,154.0,1.75,14.0,156.5,156.35,124.86
2016,12,8,12,30,0.0,131.0,1.7,14.0,131.0,129.14,102.49
2016,12,8,12,45,0.0,137.0,1.7,14.5,137.0,135.49,107.63
2016,12,8,13,0,0.0,143.0,1.7,15.0,143.0,141.96,112.8
2016,12,8,13,15,18.5,161.0,1.65,14.5,169.5,173.7,139.61
2016,12,8,13,30,37.0,179.0,1.6,14.0,196.0,212.34,171.78
2016,12,8,13,45,24.5,163.5,1.55,14.0,174.5,180.45,145.57
2016,12,8,14,0,12.0,148.0,1.5,14.0,153.0,156.2,125.65
2016,12,8,14,15,6.0,109.5,1.45,14.0,112.0,111.76,88.95
2016,12,8,14,30,0.0,71.0,1.4,14.0,71.0,68.75,52.94
2016,12,8,14,45,0.0,63.0,1.35,14.0,63.0,60.89,46.4
2016,12,8,15,0,0.0,55.0,1.3,14.0,55.0,53.14,39.83
2016,12,8,15,15,0.0,46.5,1.25,14.0,46.5,44.92,32.78
2016,12,8,15,30,0.0,38.0,1.2,14.0,38.0,36.69,25.66
2016,12,8,15,45,213.0,39.0,1.15,14.0,67.5,121.67,92.45
2016,12,8,16,0,426.0,40.0,1.1,14.0,97.0,176.19,127.19
2016,12,8,16,15,306.0,30.0,1.05,13.5,63.0,115.75,74.14
2016,12,8,16,30,186.0,20.0,1.0,13.0,29.0,61.26,0.0
2016,12,8,16,45,93.0,10.0,0.95,13.0,14.5,22.78,0.0
2016,12,8,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
