Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,3.5,0.7,12.0,3.5,3.44,0.0
2016,12,9,7,30,0.0,7.0,0.7,12.0,7.0,6.75,0.0
2016,12,9,7,45,0.0,16.5,0.7,12.5,16.5,15.92,6.42
2016,12,9,8,0,0.0,26.0,0.7,13.0,26.0,25.1,15.24
2016,12,9,8,15,0.0,37.0,0.75,13.0,37.0,35.74,24.65
2016,12,9,8,30,0.0,48.0,0.8,13.0,48.0,46.53,34.11
2016,12,9,8,45,0.0,59.0,0.85,13.5,59.0,57.48,43.53
2016,12,9,9,0,0.0,70.0,0.9,14.0,70.0,68.46,52.82
2016,12,9,9,15,0.0,79.5,0.9,14.0,79.5,77.9,60.78
2016,12,9,9,30,0.0,89.0,0.9,14.0,89.0,87.38,68.67
2016,12,9,9,45,0.0,98.0,0.9,14.5,98.0,96.37,75.94
2016,12,9,10,0,0.0,107.0,0.9,15.0,107.0,105.4,83.15
2016,12,9,10,15,35.0,147.5,0.9,15.0,163.5,175.09,140.96
2016,12,9,10,30,70.0,188.0,0.9,15.0,220.0,243.95,196.57
2016,12,9,10,45,51.5,188.5,0.9,15.5,212.5,232.92,186.49
2016,12,9,11,0,33.0,189.0,0.9,16.0,205.0,221.24,176.29
2016,12,9,11,15,69.0,204.5,0.85,16.0,238.5,263.9,210.8
2016,12,9,11,30,105.0,220.0,0.8,16.0,272.0,307.36,245.12
2016,12,9,11,45,94.5,220.5,0.8,16.0,267.5,300.91,239.49
2016,12,9,12,0,84.0,221.0,0.8,16.0,263.0,294.17,233.99
2016,12,9,12,15,60.5,211.0,0.75,16.0,241.0,265.92,211.31
2016,12,9,12,30,37.0,201.0,0.7,16.0,219.0,237.8,188.72
2016,12,9,12,45,18.5,172.5,0.65,16.0,181.5,185.98,147.37
2016,12,9,13,0,0.0,144.0,0.6,16.0,144.0,143.03,112.61
2016,12,9,13,15,12.5,158.0,0.6,15.5,164.0,166.52,132.47
2016,12,9,13,30,25.0,172.0,0.6,15.0,184.0,189.98,151.96
2016,12,9,13,45,13.5,155.5,0.6,15.0,162.0,164.92,131.53
2016,12,9,14,0,2.0,139.0,0.6,15.0,140.0,140.5,111.7
2016,12,9,14,15,1.0,128.5,0.55,15.0,129.0,129.24,102.68
2016,12,9,14,30,0.0,118.0,0.5,15.0,118.0,118.12,93.66
2016,12,9,14,45,338.0,87.0,0.5,15.0,184.0,275.09,223.42
2016,12,9,15,0,676.0,56.0,0.5,15.0,250.0,384.51,305.78
2016,12,9,15,15,633.0,52.0,0.45,14.5,212.5,334.15,262.32
2016,12,9,15,30,590.0,48.0,0.4,14.0,175.0,287.55,222.1
2016,12,9,15,45,522.0,42.0,0.4,14.0,136.5,231.25,173.49
2016,12,9,16,0,454.0,36.0,0.4,14.0,98.0,180.27,128.67
2016,12,9,16,15,338.5,27.0,0.4,13.5,63.5,120.62,76.67
2016,12,9,16,30,223.0,18.0,0.4,13.0,29.0,66.5,0.0
2016,12,9,16,45,111.5,9.0,0.45,13.0,14.5,24.47,0.0
2016,12,9,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,1.5,13.0,1.5,1.47,0.0
2016,12,10,7,30,0.0,3.0,1.6,13.0,3.0,2.95,0.0
2016,12,10,7,45,0.0,8.5,1.7,13.5,8.5,8.19,0.43
2016,12,10,8,0,0.0,14.0,1.8,14.0,14.0,13.5,5.51
2016,12,10,8,15,0.0,20.0,1.8,14.0,20.0,19.29,10.64
2016,12,10,8,30,0.0,26.0,1.8,14.0,26.0,25.09,15.74
2016,12,10,8,45,0.0,32.0,1.85,14.0,32.0,30.89,20.81
2016,12,10,9,0,0.0,38.0,1.9,14.0,38.0,36.69,25.82
2016,12,10,9,15,0.0,43.5,1.9,14.0,43.5,42.01,30.36
2016,12,10,9,30,0.0,49.0,1.9,14.0,49.0,47.33,34.87
2016,12,10,9,45,0.0,53.5,1.95,14.0,53.5,51.69,38.52
2016,12,10,10,0,0.0,58.0,2.0,14.0,58.0,56.05,42.15
2016,12,10,10,15,32.5,122.5,2.0,14.0,136.5,145.7,117.87
2016,12,10,10,30,65.0,187.0,2.0,14.0,215.0,239.59,194.92
2016,12,10,10,45,32.5,107.5,2.0,14.0,121.5,130.34,104.66
2016,12,10,11,0,0.0,28.0,2.0,14.0,28.0,27.04,17.34
2016,12,10,11,15,0.0,18.0,1.95,14.0,18.0,17.38,9.15
2016,12,10,11,30,0.0,8.0,1.9,14.0,8.0,7.72,0.92
2016,12,10,11,45,0.0,8.5,1.85,14.0,8.5,8.2,1.33
2016,12,10,12,0,0.0,9.0,1.8,14.0,9.0,8.69,1.74
2016,12,10,12,15,0.0,74.0,1.75,14.0,74.0,71.56,54.89
2016,12,10,12,30,0.0,139.0,1.7,14.0,139.0,137.52,109.59
2016,12,10,12,45,0.0,73.0,1.65,14.0,73.0,70.59,53.97
2016,12,10,13,0,0.0,7.0,1.6,14.0,7.0,6.76,0.1
2016,12,10,13,15,0.0,15.5,1.55,14.0,15.5,14.96,7.13
2016,12,10,13,30,0.0,24.0,1.5,14.0,24.0,23.17,14.14
2016,12,10,13,45,0.0,23.0,1.5,14.0,23.0,22.2,13.34
2016,12,10,14,0,0.0,22.0,1.5,14.0,22.0,21.23,12.54
2016,12,10,14,15,0.0,26.0,1.45,14.0,26.0,25.09,15.87
2016,12,10,14,30,0.0,30.0,1.4,14.0,30.0,28.96,19.21
2016,12,10,14,45,0.0,26.5,1.35,14.0,26.5,25.57,16.33
2016,12,10,15,0,0.0,23.0,1.3,14.0,23.0,22.19,13.43
2016,12,10,15,15,0.0,19.5,1.2,13.5,19.5,18.81,10.54
2016,12,10,15,30,0.0,16.0,1.1,13.0,16.0,15.43,7.6
2016,12,10,15,45,0.0,12.5,1.05,13.0,12.5,12.05,4.61
2016,12,10,16,0,0.0,9.0,1.0,13.0,9.0,8.67,1.61
2016,12,10,16,15,0.0,5.5,0.95,13.0,5.5,5.3,0.0
2016,12,10,16,30,0.0,2.0,0.9,13.0,2.0,1.93,0.0
2016,12,10,16,45,0.0,1.0,0.9,13.0,1.0,0.98,0.0
2016,12,10,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.5,1.0,7.0,7.5,7.37,0.0
2016,12,11,7,30,0.0,15.0,0.9,7.0,15.0,14.74,0.0
2016,12,11,7,45,48.5,30.0,0.85,7.5,36.5,45.96,27.03
2016,12,11,8,0,97.0,45.0,0.8,8.0,58.0,81.56,59.91
2016,12,11,8,15,113.5,62.0,0.85,8.0,82.0,106.21,82.54
2016,12,11,8,30,130.0,79.0,0.9,8.0,106.0,135.76,109.07
2016,12,11,8,45,140.5,95.5,1.0,8.5,130.0,163.49,133.59
2016,12,11,9,0,151.0,112.0,1.1,9.0,154.0,191.86,158.18
2016,12,11,9,15,157.0,127.0,1.05,9.0,176.0,216.8,179.58
2016,12,11,9,30,163.0,142.0,1.0,9.0,198.0,241.89,200.66
2016,12,11,9,45,154.0,156.0,1.0,9.5,213.0,257.5,213.1
2016,12,11,10,0,145.0,170.0,1.0,10.0,228.0,272.2,224.5
2016,12,11,10,15,228.5,173.5,1.0,10.0,271.0,337.77,278.5
2016,12,11,10,30,312.0,177.0,1.0,10.0,314.0,400.16,328.79
2016,12,11,10,45,318.0,184.5,1.0,10.5,329.0,418.85,342.34
2016,12,11,11,0,324.0,192.0,1.0,11.0,344.0,436.7,355.4
2016,12,11,11,15,333.0,195.5,1.0,11.0,355.5,451.11,366.45
2016,12,11,11,30,342.0,199.0,1.0,11.0,367.0,464.56,376.74
2016,12,11,11,45,217.5,210.0,1.05,11.5,317.5,383.29,310.94
2016,12,11,12,0,93.0,221.0,1.1,12.0,268.0,300.54,243.07
2016,12,11,12,15,284.0,196.5,1.05,12.0,337.0,423.25,344.15
2016,12,11,12,30,475.0,172.0,1.0,12.0,406.0,536.42,432.73
2016,12,11,12,45,295.5,191.5,1.0,12.0,336.0,421.74,341.13
2016,12,11,13,0,116.0,211.0,1.0,12.0,266.0,310.86,251.52
2016,12,11,13,15,65.5,188.0,1.05,12.0,219.0,241.76,196.32
2016,12,11,13,30,15.0,165.0,1.1,12.0,172.0,175.95,142.19
2016,12,11,13,45,7.5,123.0,1.15,12.0,126.5,126.45,101.58
2016,12,11,14,0,0.0,81.0,1.2,12.0,81.0,78.57,61.5
2016,12,11,14,15,7.0,105.0,1.2,11.5,107.5,107.61,86.48
2016,12,11,14,30,14.0,129.0,1.2,11.0,134.0,137.65,112.01
2016,12,11,14,45,10.5,116.5,1.2,11.0,120.0,122.78,99.45
2016,12,11,15,0,7.0,104.0,1.2,11.0,106.0,108.22,87.15
2016,12,11,15,15,3.5,89.0,1.1,10.5,90.0,91.21,72.76
2016,12,11,15,30,0.0,74.0,1.0,10.0,74.0,74.54,58.46
2016,12,11,15,45,0.0,57.5,0.95,10.0,57.5,57.66,43.67
2016,12,11,16,0,0.0,41.0,0.9,10.0,41.0,40.72,28.7
2016,12,11,16,15,0.0,26.5,0.9,9.5,26.5,25.9,15.02
2016,12,11,16,30,0.0,12.0,0.9,9.0,12.0,11.58,0.0
2016,12,11,16,45,0.0,6.0,0.95,9.0,6.0,5.9,0.0
2016,12,11,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,1.0,7.0,8.5,8.36,0.0
2016,12,12,7,30,0.0,17.0,1.0,7.0,17.0,16.71,0.0
2016,12,12,7,45,103.0,29.5,1.0,7.5,42.0,60.34,35.1
2016,12,12,8,0,206.0,42.0,1.0,8.0,67.0,111.62,81.39
2016,12,12,8,15,233.5,57.5,0.95,8.0,96.5,147.38,114.25
2016,12,12,8,30,261.0,73.0,0.9,8.0,126.0,185.35,148.5
2016,12,12,8,45,279.5,86.5,0.9,8.5,154.5,214.04,174.42
2016,12,12,9,0,298.0,100.0,0.9,9.0,183.0,248.67,204.54
2016,12,12,9,15,308.5,113.5,0.85,9.0,209.0,280.22,231.62
2016,12,12,9,30,319.0,127.0,0.8,9.0,235.0,311.8,258.02
2016,12,12,9,45,302.0,142.5,0.8,9.5,252.5,330.31,272.69
2016,12,12,10,0,285.0,158.0,0.8,10.0,270.0,346.9,285.38
2016,12,12,10,15,303.5,166.5,0.75,10.0,293.0,375.35,307.96
2016,12,12,10,30,322.0,175.0,0.7,10.0,316.0,403.83,330.07
2016,12,12,10,45,314.0,184.5,0.65,10.5,327.0,415.85,338.05
2016,12,12,11,0,306.0,194.0,0.6,11.0,338.0,426.53,344.94
2016,12,12,11,15,329.0,195.5,0.5,11.0,353.5,448.03,360.93
2016,12,12,11,30,352.0,197.0,0.4,11.0,369.0,468.93,376.06
2016,12,12,11,45,360.5,197.0,0.35,11.5,375.0,477.04,380.93
2016,12,12,12,0,369.0,197.0,0.3,12.0,381.0,483.93,384.97
2016,12,12,12,15,310.0,205.5,0.3,12.0,359.0,451.74,359.6
2016,12,12,12,30,251.0,214.0,0.3,12.0,337.0,418.81,333.87
2016,12,12,12,45,281.0,204.5,0.3,12.0,340.0,426.57,340.89
2016,12,12,13,0,311.0,195.0,0.3,12.0,343.0,432.75,346.2
2016,12,12,13,15,334.0,183.5,0.3,12.0,337.0,430.09,344.7
2016,12,12,13,30,357.0,172.0,0.3,12.0,331.0,425.53,341.73
2016,12,12,13,45,306.5,168.5,0.35,12.0,299.5,382.32,308.25
2016,12,12,14,0,256.0,165.0,0.4,12.0,268.0,340.62,275.76
2016,12,12,14,15,237.5,153.5,0.4,12.0,243.5,309.87,251.6
2016,12,12,14,30,219.0,142.0,0.4,12.0,219.0,279.61,227.34
2016,12,12,14,45,210.0,128.0,0.4,12.0,195.5,251.89,204.76
2016,12,12,15,0,201.0,114.0,0.4,12.0,172.0,224.33,181.81
2016,12,12,15,15,187.0,98.5,0.45,11.5,146.0,193.17,155.79
2016,12,12,15,30,173.0,83.0,0.5,11.0,120.0,162.8,129.74
2016,12,12,15,45,152.5,66.0,0.6,11.0,93.5,129.36,100.48
2016,12,12,16,0,132.0,49.0,0.7,11.0,67.0,97.49,72.17
2016,12,12,16,15,66.0,34.5,0.7,10.5,43.5,56.07,36.71
2016,12,12,16,30,0.0,20.0,0.7,10.0,20.0,19.89,0.0
2016,12,12,16,45,0.0,10.0,0.7,10.0,10.0,9.83,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,8.5,0.7,10.0,8.5,8.36,0.0
2016,12,13,7,30,0.0,17.0,0.7,10.0,17.0,16.71,0.0
2016,12,13,7,45,137.5,28.0,0.75,10.5,45.0,69.27,38.96
2016,12,13,8,0,275.0,39.0,0.8,11.0,73.0,126.23,90.01
2016,12,13,8,15,329.0,51.0,0.85,11.0,106.5,169.6,128.88
2016,12,13,8,30,383.0,63.0,0.9,11.0,140.0,217.58,171.31
2016,12,13,8,45,415.5,73.5,0.95,11.5,173.5,259.23,208.07
2016,12,13,9,0,448.0,84.0,1.0,12.0,207.0,302.77,245.51
2016,12,13,9,15,474.5,91.5,0.95,12.0,238.0,341.51,278.44
2016,12,13,9,30,501.0,99.0,0.9,12.0,269.0,381.02,311.09
2016,12,13,9,45,250.5,116.5,0.9,12.5,201.5,271.32,222.38
2016,12,13,10,0,0.0,134.0,0.9,13.0,134.0,134.27,107.29
2016,12,13,10,15,246.0,138.0,0.85,13.0,245.5,307.03,252.47
2016,12,13,10,30,492.0,142.0,0.8,13.0,357.0,481.88,390.24
2016,12,13,10,45,254.5,158.5,0.8,13.0,270.0,346.64,281.11
2016,12,13,11,0,17.0,175.0,0.8,13.0,183.0,187.87,150.4
2016,12,13,11,15,26.5,186.0,0.75,13.0,199.0,206.21,166.01
2016,12,13,11,30,36.0,197.0,0.7,13.0,215.0,232.63,187.15
2016,12,13,11,45,18.0,169.5,0.7,13.0,178.5,182.45,146.22
2016,12,13,12,0,0.0,142.0,0.7,13.0,142.0,140.64,111.87
2016,12,13,12,15,0.0,141.5,0.65,13.0,141.5,140.12,111.59
2016,12,13,12,30,0.0,141.0,0.6,13.0,141.0,139.66,111.21
2016,12,13,12,45,37.5,173.0,0.55,13.0,191.0,206.35,166.43
2016,12,13,13,0,75.0,205.0,0.5,13.0,241.0,268.37,216.25
2016,12,13,13,15,121.5,200.0,0.5,13.0,255.0,300.38,242.17
2016,12,13,13,30,168.0,195.0,0.5,13.0,269.0,322.79,260.52
2016,12,13,13,45,140.5,184.0,0.5,13.0,244.0,289.79,234.06
2016,12,13,14,0,113.0,173.0,0.5,13.0,219.0,257.75,208.54
2016,12,13,14,15,60.0,149.5,0.45,13.0,174.0,191.61,154.82
2016,12,13,14,30,7.0,126.0,0.4,13.0,129.0,130.62,104.51
2016,12,13,14,45,3.5,113.5,0.4,13.0,115.0,115.98,92.67
2016,12,13,15,0,0.0,101.0,0.4,13.0,101.0,101.65,80.76
2016,12,13,15,15,270.0,78.0,0.4,12.5,136.5,210.51,169.79
2016,12,13,15,30,540.0,55.0,0.4,12.0,172.0,278.19,218.16
2016,12,13,15,45,473.5,47.5,0.45,12.0,134.0,222.85,169.49
2016,12,13,16,0,407.0,40.0,0.5,12.0,96.0,172.69,125.39
2016,12,13,16,15,203.5,34.5,0.5,12.0,62.5,97.03,64.0
2016,12,13,16,30,0.0,29.0,0.5,12.0,29.0,30.86,0.21
2016,12,13,16,45,0.0,14.5,0.55,12.0,14.5,14.25,0.0
2016,12,13,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.5,1.0,11.0,4.5,0.0,0.0
2016,12,14,7,30,0.0,9.0,1.0,11.0,9.0,8.85,0.0
2016,12,14,7,45,2.5,24.5,1.05,11.5,25.0,24.91,11.41
2016,12,14,8,0,5.0,40.0,1.1,12.0,41.0,41.88,28.74
2016,12,14,8,15,16.0,57.0,1.1,12.0,60.0,65.54,49.31
2016,12,14,8,30,27.0,74.0,1.1,12.0,79.0,88.24,69.03
2016,12,14,8,45,34.5,90.0,1.1,12.5,98.0,109.25,87.1
2016,12,14,9,0,42.0,106.0,1.1,13.0,117.0,130.89,105.43
2016,12,14,9,15,47.0,120.5,1.15,13.0,135.0,150.14,121.71
2016,12,14,9,30,52.0,135.0,1.2,13.0,153.0,169.76,138.1
2016,12,14,9,45,26.0,113.5,1.25,13.0,122.5,131.4,105.99
2016,12,14,10,0,0.0,92.0,1.3,13.0,92.0,89.93,70.87
2016,12,14,10,15,0.0,90.0,1.3,13.0,90.0,87.67,68.93
2016,12,14,10,30,0.0,88.0,1.3,13.0,88.0,85.49,67.01
2016,12,14,10,45,0.5,121.0,1.35,13.5,121.5,119.62,95.25
2016,12,14,11,0,1.0,154.0,1.4,14.0,155.0,154.53,123.62
2016,12,14,11,15,0.5,112.5,1.4,14.0,113.0,110.55,87.24
2016,12,14,11,30,0.0,71.0,1.4,14.0,71.0,68.65,52.37
2016,12,14,11,45,0.0,62.0,1.45,14.0,62.0,59.93,45.09
2016,12,14,12,0,0.0,53.0,1.5,14.0,53.0,51.22,37.76
2016,12,14,12,15,0.0,72.0,1.5,14.0,72.0,69.62,53.23
2016,12,14,12,30,0.0,91.0,1.5,14.0,91.0,88.26,68.8
2016,12,14,12,45,0.0,80.0,1.55,14.0,80.0,77.37,59.72
2016,12,14,13,0,0.0,69.0,1.6,14.0,69.0,66.71,50.85
2016,12,14,13,15,0.0,100.5,1.55,14.0,100.5,98.06,77.15
2016,12,14,13,30,0.0,132.0,1.5,14.0,132.0,130.96,104.49
2016,12,14,13,45,0.0,115.5,1.5,14.0,115.5,113.93,90.44
2016,12,14,14,0,0.0,99.0,1.5,14.0,99.0,97.04,76.52
2016,12,14,14,15,0.0,72.0,1.4,14.0,72.0,69.61,53.61
2016,12,14,14,30,0.0,45.0,1.3,14.0,45.0,43.46,31.55
2016,12,14,14,45,0.0,40.5,1.25,14.0,40.5,39.11,27.89
2016,12,14,15,0,0.0,36.0,1.2,14.0,36.0,34.75,24.18
2016,12,14,15,15,0.0,30.5,1.15,13.5,30.5,29.43,19.65
2016,12,14,15,30,0.0,25.0,1.1,13.0,25.0,24.12,15.05
2016,12,14,15,45,0.0,19.5,1.05,13.0,19.5,18.81,10.37
2016,12,14,16,0,0.0,14.0,1.0,13.0,14.0,13.5,5.67
2016,12,14,16,15,0.0,9.0,1.0,12.5,9.0,8.67,1.25
2016,12,14,16,30,0.0,4.0,1.0,12.0,4.0,3.85,0.0
2016,12,14,16,45,0.0,2.0,1.05,12.0,2.0,1.97,0.0
2016,12,14,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,1.95,12.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,1.9,12.0,4.0,3.93,0.0
2016,12,15,7,45,0.0,10.5,1.9,12.5,10.5,10.12,1.09
2016,12,15,8,0,0.0,17.0,1.9,13.0,17.0,16.4,7.82
2016,12,15,8,15,0.0,25.5,1.95,13.0,25.5,24.61,15.12
2016,12,15,8,30,0.0,34.0,2.0,13.0,34.0,32.82,22.36
2016,12,15,8,45,0.0,42.5,2.05,13.0,42.5,41.05,29.55
2016,12,15,9,0,0.0,51.0,2.1,13.0,51.0,49.27,36.67
2016,12,15,9,15,0.0,59.0,2.1,13.0,59.0,57.02,43.31
2016,12,15,9,30,0.0,67.0,2.1,13.0,67.0,64.8,49.9
2016,12,15,9,45,0.0,62.5,2.1,13.0,62.5,60.4,46.1
2016,12,15,10,0,0.0,58.0,2.1,13.0,58.0,56.04,42.33
2016,12,15,10,15,0.0,55.5,2.1,13.0,55.5,53.63,40.22
2016,12,15,10,30,0.0,53.0,2.1,13.0,53.0,51.21,38.1
2016,12,15,10,45,0.0,51.5,2.1,13.5,51.5,49.76,36.75
2016,12,15,11,0,0.0,50.0,2.1,14.0,50.0,48.31,35.4
2016,12,15,11,15,0.0,49.5,2.15,14.0,49.5,47.83,34.96
2016,12,15,11,30,0.0,49.0,2.2,14.0,49.0,47.35,34.53
2016,12,15,11,45,0.0,49.5,2.3,14.0,49.5,47.83,34.92
2016,12,15,12,0,0.0,50.0,2.4,14.0,50.0,48.32,35.32
2016,12,15,12,15,0.0,50.5,2.45,14.0,50.5,48.8,35.73
2016,12,15,12,30,0.0,51.0,2.5,14.0,51.0,49.28,36.14
2016,12,15,12,45,0.0,45.0,2.55,14.0,45.0,43.48,31.26
2016,12,15,13,0,0.0,39.0,2.6,14.0,39.0,37.67,26.38
2016,12,15,13,15,0.0,30.5,2.6,14.0,30.5,29.45,19.44
2016,12,15,13,30,0.0,22.0,2.6,14.0,22.0,21.24,12.47
2016,12,15,13,45,0.0,21.5,2.65,14.0,21.5,20.75,12.09
2016,12,15,14,0,0.0,21.0,2.7,14.0,21.0,20.27,11.69
2016,12,15,14,15,0.0,19.0,2.65,14.0,19.0,18.33,10.06
2016,12,15,14,30,0.0,17.0,2.6,14.0,17.0,16.4,8.43
2016,12,15,14,45,0.0,15.5,2.6,14.0,15.5,14.95,7.19
2016,12,15,15,0,0.0,14.0,2.6,14.0,14.0,13.5,5.95
2016,12,15,15,15,0.0,11.5,2.6,14.0,11.5,11.09,3.86
2016,12,15,15,30,0.0,9.0,2.6,14.0,9.0,8.67,1.76
2016,12,15,15,45,0.0,7.0,2.6,14.0,7.0,6.74,0.06
2016,12,15,16,0,0.0,5.0,2.6,14.0,5.0,4.82,0.0
2016,12,15,16,15,0.0,3.0,2.6,14.0,3.0,2.89,0.0
2016,12,15,16,30,0.0,1.0,2.6,14.0,1.0,0.96,0.0
2016,12,15,16,45,0.0,0.5,2.6,14.0,0.5,0.49,0.0
2016,12,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,6.5,2.4,8.0,6.5,0.0,0.0
2016,12,16,7,30,0.0,13.0,2.4,8.0,13.0,12.78,0.0
2016,12,16,7,45,73.5,28.0,2.4,8.0,37.0,50.81,25.49
2016,12,16,8,0,147.0,43.0,2.4,8.0,61.0,91.96,66.16
2016,12,16,8,15,183.0,59.5,2.45,8.0,90.0,128.22,99.09
2016,12,16,8,30,219.0,76.0,2.5,8.0,119.0,167.53,134.4
2016,12,16,8,45,247.5,90.0,2.6,8.5,149.0,203.69,166.75
2016,12,16,9,0,276.0,104.0,2.7,9.0,179.0,241.85,200.27
2016,12,16,9,15,304.0,113.0,2.7,9.0,206.0,275.64,229.98
2016,12,16,9,30,332.0,122.0,2.7,9.0,233.0,310.87,260.43
2016,12,16,9,45,336.0,137.0,2.7,9.5,258.5,340.99,285.38
2016,12,16,10,0,340.0,152.0,2.7,10.0,284.0,370.42,309.18
2016,12,16,10,15,587.5,114.5,2.7,10.0,361.0,498.2,415.26
2016,12,16,10,30,835.0,77.0,2.7,10.0,438.0,624.81,517.29
2016,12,16,10,45,845.5,78.0,2.75,10.0,457.5,650.29,536.83
2016,12,16,11,0,856.0,79.0,2.8,10.0,477.0,673.25,554.87
2016,12,16,11,15,862.0,80.0,2.8,10.0,489.5,690.43,567.58
2016,12,16,11,30,868.0,81.0,2.8,10.0,502.0,704.65,577.92
2016,12,16,11,45,868.0,81.5,2.85,10.0,506.5,711.04,582.67
2016,12,16,12,0,868.0,82.0,2.9,10.0,511.0,714.25,585.2
2016,12,16,12,15,589.5,143.0,2.9,10.0,434.0,588.87,485.52
2016,12,16,12,30,311.0,204.0,2.9,10.0,357.0,448.99,370.9
2016,12,16,12,45,587.5,141.0,2.9,10.0,421.5,577.76,478.59
2016,12,16,13,0,864.0,78.0,2.9,10.0,486.0,685.61,565.25
2016,12,16,13,15,856.0,77.0,2.9,10.0,469.0,666.04,549.5
2016,12,16,13,30,848.0,76.0,2.9,10.0,452.0,643.72,532.02
2016,12,16,13,45,833.5,75.0,2.9,10.0,427.5,614.77,509.05
2016,12,16,14,0,819.0,74.0,2.9,10.0,403.0,583.7,484.03
2016,12,16,14,15,626.5,94.5,2.9,9.5,335.5,475.69,396.8
2016,12,16,14,30,434.0,115.0,2.9,9.0,268.0,371.87,311.33
2016,12,16,14,45,576.0,89.0,2.9,9.0,269.5,401.56,335.17
2016,12,16,15,0,718.0,63.0,2.9,9.0,271.0,415.04,343.35
2016,12,16,15,15,673.5,58.5,2.85,8.5,231.0,364.06,298.31
2016,12,16,15,30,629.0,54.0,2.8,8.0,191.0,313.06,252.37
2016,12,16,15,45,561.0,47.5,2.8,8.0,150.5,254.29,199.08
2016,12,16,16,0,493.0,41.0,2.8,8.0,110.0,200.57,149.64
2016,12,16,16,15,370.5,31.5,2.75,8.0,72.5,136.01,91.68
2016,12,16,16,30,248.0,22.0,2.7,8.0,35.0,78.1,15.21
2016,12,16,16,45,124.0,11.0,2.7,8.0,17.5,29.19,0.0
2016,12,16,17,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,9.5,1.1,2.5,9.5,0.0,0.0
2016,12,17,7,30,0.0,19.0,1.1,3.0,19.0,18.68,0.0
2016,12,17,7,45,262.0,25.5,1.1,3.5,55.0,90.88,45.11
2016,12,17,8,0,524.0,32.0,1.1,4.0,91.0,180.02,127.63
2016,12,17,8,15,601.5,38.0,1.1,4.5,133.5,236.23,179.99
2016,12,17,8,30,679.0,44.0,1.1,5.0,176.0,298.42,236.23
2016,12,17,8,45,726.0,48.5,1.1,5.5,217.5,352.34,285.12
2016,12,17,9,0,773.0,53.0,1.1,6.0,259.0,408.53,334.38
2016,12,17,9,15,803.5,56.0,1.15,6.5,297.5,456.97,376.2
2016,12,17,9,30,834.0,59.0,1.2,7.0,336.0,505.53,416.76
2016,12,17,9,45,855.0,61.0,1.25,7.5,369.0,547.47,450.95
2016,12,17,10,0,876.0,63.0,1.3,8.0,402.0,588.19,483.21
2016,12,17,10,15,889.5,64.5,1.3,8.0,429.0,618.71,507.48
2016,12,17,10,30,903.0,66.0,1.3,8.0,456.0,650.39,532.03
2016,12,17,10,45,911.5,67.5,1.35,8.0,475.5,676.42,552.29
2016,12,17,11,0,920.0,69.0,1.4,8.0,495.0,699.68,569.64
2016,12,17,11,15,925.0,69.5,1.4,8.0,508.0,716.44,581.35
2016,12,17,11,30,930.0,70.0,1.4,8.0,521.0,730.04,590.84
2016,12,17,11,45,930.5,70.5,1.45,8.5,525.5,737.23,595.18
2016,12,17,12,0,931.0,71.0,1.5,9.0,530.0,741.07,597.24
2016,12,17,12,15,929.5,71.0,1.5,9.0,527.0,739.53,596.08
2016,12,17,12,30,928.0,71.0,1.5,9.0,524.0,734.63,592.65
2016,12,17,12,45,921.0,71.0,1.5,9.0,513.5,722.59,584.11
2016,12,17,13,0,914.0,71.0,1.5,9.0,503.0,707.39,573.39
2016,12,17,13,15,906.0,70.0,1.45,9.0,485.0,687.32,558.67
2016,12,17,13,30,898.0,69.0,1.4,9.0,467.0,664.37,541.08
2016,12,17,13,45,884.5,67.5,1.4,9.0,442.0,634.7,518.31
2016,12,17,14,0,871.0,66.0,1.4,9.0,417.0,606.21,495.92
2016,12,17,14,15,852.0,64.0,1.3,9.0,386.0,568.24,465.09
2016,12,17,14,30,833.0,62.0,1.2,9.0,355.0,528.77,432.49
2016,12,17,14,45,804.5,59.5,1.2,9.0,318.5,482.7,394.53
2016,12,17,15,0,776.0,57.0,1.2,9.0,282.0,436.38,355.23
2016,12,17,15,15,734.0,53.0,1.2,8.5,241.0,382.72,309.48
2016,12,17,15,30,692.0,49.0,1.2,8.0,200.0,330.65,263.51
2016,12,17,15,45,624.5,43.5,1.2,7.5,158.0,270.26,209.88
2016,12,17,16,0,557.0,38.0,1.2,7.0,116.0,214.58,159.28
2016,12,17,16,15,438.5,29.0,1.25,6.5,77.0,148.31,99.84
2016,12,17,16,30,320.0,20.0,1.3,6.0,38.0,91.01,21.53
2016,12,17,16,45,160.0,10.0,1.4,5.5,19.0,33.77,0.0
2016,12,17,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,9.0,1.3,1.5,9.0,0.0,0.0
2016,12,18,7,30,0.0,18.0,1.3,2.0,18.0,17.69,0.0
2016,12,18,7,45,264.0,24.0,1.35,2.5,53.5,89.08,42.2
2016,12,18,8,0,528.0,30.0,1.4,3.0,89.0,178.25,126.22
2016,12,18,8,15,606.0,36.0,1.4,3.5,131.5,234.52,179.15
2016,12,18,8,30,684.0,42.0,1.4,4.0,174.0,296.93,236.06
2016,12,18,8,45,734.0,45.5,1.45,4.5,216.0,351.06,285.75
2016,12,18,9,0,784.0,49.0,1.5,5.0,258.0,407.7,336.15
2016,12,18,9,15,815.5,52.0,1.5,5.5,296.5,457.0,379.03
2016,12,18,9,30,847.0,55.0,1.5,6.0,335.0,503.66,418.43
2016,12,18,9,45,867.5,57.0,1.5,6.5,368.5,545.49,452.7
2016,12,18,10,0,888.0,59.0,1.5,7.0,402.0,586.1,484.93
2016,12,18,10,15,902.5,60.5,1.45,7.0,429.5,620.94,512.33
2016,12,18,10,30,917.0,62.0,1.4,7.0,457.0,653.64,537.43
2016,12,18,10,45,927.0,63.0,1.4,7.5,477.5,680.45,556.96
2016,12,18,11,0,937.0,64.0,1.4,8.0,498.0,704.49,573.21
2016,12,18,11,15,943.0,65.0,1.4,8.0,511.5,722.86,586.08
2016,12,18,11,30,949.0,66.0,1.4,8.0,525.0,738.03,596.69
2016,12,18,11,45,951.5,66.0,1.4,8.5,530.5,746.28,601.24
2016,12,18,12,0,954.0,66.0,1.4,9.0,536.0,751.11,603.47
2016,12,18,12,15,953.0,66.0,1.4,9.0,533.5,750.03,602.64
2016,12,18,12,30,952.0,66.0,1.4,9.0,531.0,745.49,599.48
2016,12,18,12,45,948.0,65.5,1.4,9.5,520.5,734.87,590.97
2016,12,18,13,0,944.0,65.0,1.4,10.0,510.0,720.93,580.21
2016,12,18,13,15,935.5,64.0,1.4,10.0,492.0,700.18,565.58
2016,12,18,13,30,927.0,63.0,1.4,10.0,474.0,676.47,548.39
2016,12,18,13,45,914.0,62.0,1.4,10.0,449.0,647.16,526.03
2016,12,18,14,0,901.0,61.0,1.4,10.0,424.0,615.45,501.41
2016,12,18,14,15,882.5,59.0,1.35,9.5,392.5,577.25,471.77
2016,12,18,14,30,864.0,57.0,1.3,9.0,361.0,537.46,440.08
2016,12,18,14,45,835.5,55.0,1.3,9.0,324.0,494.07,404.03
2016,12,18,15,0,807.0,53.0,1.3,9.0,287.0,447.29,364.27
2016,12,18,15,15,766.5,49.5,1.25,8.5,246.0,393.7,318.28
2016,12,18,15,30,726.0,46.0,1.2,8.0,205.0,341.49,271.95
2016,12,18,15,45,661.0,41.0,1.2,7.5,162.5,281.05,218.13
2016,12,18,16,0,596.0,36.0,1.2,7.0,120.0,225.06,167.01
2016,12,18,16,15,480.5,28.0,1.2,6.5,80.5,158.57,107.0
2016,12,18,16,30,365.0,20.0,1.2,6.0,41.0,99.15,27.01
2016,12,18,16,45,182.5,10.0,1.3,5.5,20.5,37.41,0.0
2016,12,18,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,15,99.0,6.0,1.35,1.5,8.0,0.0,0.0
2016,12,19,7,30,198.0,12.0,1.3,2.0,16.0,43.48,0.0
2016,12,19,7,45,344.0,21.5,1.3,3.0,50.5,100.77,44.78
