Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,8,0,490.0,31.0,1.3,4.0,85.0,168.41,118.44
2016,12,19,8,15,569.5,37.5,1.3,4.5,126.5,223.87,170.26
2016,12,19,8,30,649.0,44.0,1.3,5.0,168.0,285.64,226.18
2016,12,19,8,45,698.0,48.0,1.3,5.5,209.0,338.46,274.34
2016,12,19,9,0,747.0,52.0,1.3,6.0,250.0,393.77,323.2
2016,12,19,9,15,778.5,55.0,1.3,6.5,287.5,441.7,364.7
2016,12,19,9,30,810.0,58.0,1.3,7.0,325.0,489.91,405.02
2016,12,19,9,45,833.5,59.5,1.3,7.5,358.0,531.94,439.21
2016,12,19,10,0,857.0,61.0,1.3,8.0,391.0,569.64,469.12
2016,12,19,10,15,871.0,63.0,1.3,8.5,418.0,603.99,495.49
2016,12,19,10,30,885.0,65.0,1.3,9.0,445.0,636.28,519.59
2016,12,19,10,45,893.5,66.0,1.3,9.5,464.5,661.54,537.87
2016,12,19,11,0,902.0,67.0,1.3,10.0,484.0,684.08,553.26
2016,12,19,11,15,907.5,68.0,1.25,10.0,497.0,701.72,565.05
2016,12,19,11,30,913.0,69.0,1.2,10.0,510.0,716.28,574.62
2016,12,19,11,45,914.0,69.5,1.2,10.5,515.0,723.93,578.73
2016,12,19,12,0,915.0,70.0,1.2,11.0,520.0,728.28,580.63
2016,12,19,12,15,914.0,70.0,1.15,11.0,517.5,727.33,579.32
2016,12,19,12,30,913.0,70.0,1.1,11.0,515.0,723.06,575.8
2016,12,19,12,45,908.5,69.0,1.1,11.0,505.0,711.91,568.03
2016,12,19,13,0,904.0,68.0,1.1,11.0,495.0,697.59,558.11
2016,12,19,13,15,896.0,67.5,1.1,11.0,477.5,678.46,544.75
2016,12,19,13,30,888.0,67.0,1.1,11.0,460.0,656.49,528.68
2016,12,19,13,45,873.0,66.0,1.1,11.0,435.5,626.86,506.26
2016,12,19,14,0,858.0,65.0,1.1,11.0,411.0,598.55,484.32
2016,12,19,14,15,787.5,65.0,1.05,10.5,364.5,533.96,434.6
2016,12,19,14,30,717.0,65.0,1.0,10.0,318.0,471.03,385.27
2016,12,19,14,45,741.0,60.0,0.95,10.0,298.0,452.8,369.16
2016,12,19,15,0,765.0,55.0,0.9,10.0,278.0,430.78,348.65
2016,12,19,15,15,723.0,51.5,0.9,9.5,238.0,378.18,304.03
2016,12,19,15,30,681.0,48.0,0.9,9.0,198.0,327.17,259.43
2016,12,19,15,45,615.0,42.5,0.95,8.5,156.5,267.75,207.24
2016,12,19,16,0,549.0,37.0,1.0,8.0,115.0,212.95,157.85
2016,12,19,16,15,434.0,29.0,1.0,7.5,77.0,150.99,102.42
2016,12,19,16,30,319.0,21.0,1.0,7.0,39.0,93.23,28.51
2016,12,19,16,45,159.5,10.5,1.05,7.0,19.5,34.66,0.0
2016,12,19,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,7,15,87.0,5.5,1.6,3.5,7.5,0.0,0.0
2016,12,20,7,30,174.0,11.0,1.6,4.0,15.0,38.37,0.0
2016,12,20,7,45,318.5,21.0,1.6,4.5,48.0,95.9,40.13
2016,12,20,8,0,463.0,31.0,1.6,5.0,81.0,160.62,112.25
2016,12,20,8,15,542.5,37.0,1.55,5.5,121.0,214.22,162.33
2016,12,20,8,30,622.0,43.0,1.5,6.0,161.0,274.14,216.51
2016,12,20,8,45,669.5,47.5,1.45,6.5,201.0,325.67,263.48
2016,12,20,9,0,717.0,52.0,1.4,7.0,241.0,379.68,311.14
2016,12,20,9,15,749.0,55.0,1.3,7.5,278.0,426.7,351.54
2016,12,20,9,30,781.0,58.0,1.2,8.0,315.0,474.13,390.72
2016,12,20,9,45,804.5,59.5,1.15,8.5,347.0,515.23,423.8
2016,12,20,10,0,828.0,61.0,1.1,9.0,379.0,555.43,455.07
2016,12,20,10,15,842.5,62.5,1.05,9.5,405.5,585.45,477.68
2016,12,20,10,30,857.0,64.0,1.0,10.0,432.0,616.85,500.58
2016,12,20,10,45,866.0,65.5,0.95,10.5,451.5,642.52,518.5
2016,12,20,11,0,875.0,67.0,0.9,11.0,471.0,665.6,533.69
2016,12,20,11,15,880.5,67.5,0.85,11.0,483.5,682.36,544.59
2016,12,20,11,30,886.0,68.0,0.8,11.0,496.0,696.15,553.38
2016,12,20,11,45,887.5,68.5,0.8,11.5,501.0,704.07,557.66
2016,12,20,12,0,889.0,69.0,0.8,12.0,506.0,708.8,559.82
2016,12,20,12,15,887.5,69.0,0.75,12.0,504.0,707.6,558.22
2016,12,20,12,30,886.0,69.0,0.7,12.0,502.0,703.2,554.52
2016,12,20,12,45,878.5,69.5,0.7,12.5,491.5,692.05,545.84
2016,12,20,13,0,871.0,70.0,0.7,13.0,481.0,677.89,535.19
2016,12,20,13,15,862.5,69.0,0.7,13.0,464.0,658.42,521.78
2016,12,20,13,30,854.0,68.0,0.7,13.0,447.0,640.12,508.4
2016,12,20,13,45,840.5,66.5,0.75,13.0,423.5,611.49,487.66
2016,12,20,14,0,827.0,65.0,0.8,13.0,400.0,580.68,464.86
2016,12,20,14,15,808.0,63.0,0.8,12.5,370.0,544.18,437.5
2016,12,20,14,30,789.0,61.0,0.8,12.0,340.0,506.29,408.27
2016,12,20,14,45,762.0,58.0,0.8,12.0,305.0,462.08,372.51
2016,12,20,15,0,735.0,55.0,0.8,12.0,270.0,417.62,335.51
2016,12,20,15,15,693.5,51.5,0.8,11.5,231.5,366.43,292.63
2016,12,20,15,30,652.0,48.0,0.8,11.0,193.0,316.85,249.65
2016,12,20,15,45,589.0,42.5,0.8,10.5,153.0,259.71,199.7
2016,12,20,16,0,526.0,37.0,0.8,10.0,113.0,206.96,152.47
2016,12,20,16,15,414.0,28.5,0.85,9.5,75.5,146.09,98.77
2016,12,20,16,30,302.0,20.0,0.9,9.0,38.0,89.51,29.86
2016,12,20,16,45,151.0,10.0,0.95,8.5,19.0,33.11,0.0
2016,12,20,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,7,15,67.5,5.5,1.15,7.5,6.5,0.0,0.0
2016,12,21,7,30,135.0,11.0,1.1,8.0,13.0,31.97,0.0
2016,12,21,7,45,275.0,21.0,1.05,8.5,44.5,86.19,33.12
2016,12,21,8,0,415.0,31.0,1.0,9.0,76.0,150.16,103.21
2016,12,21,8,15,496.5,38.0,0.95,9.0,115.0,202.61,151.27
2016,12,21,8,30,578.0,45.0,0.9,9.0,154.0,261.99,204.01
2016,12,21,8,45,626.0,50.0,0.9,9.5,193.0,310.35,247.41
2016,12,21,9,0,674.0,55.0,0.9,10.0,232.0,363.36,293.38
2016,12,21,9,15,459.5,93.0,0.85,10.5,221.5,330.64,269.75
2016,12,21,9,30,245.0,131.0,0.8,11.0,211.0,275.04,225.39
2016,12,21,9,45,253.0,144.0,0.8,11.5,234.0,302.15,247.8
2016,12,21,10,0,261.0,157.0,0.8,12.0,257.0,329.11,269.04
2016,12,21,10,15,265.5,167.0,0.75,12.0,275.0,350.23,285.57
2016,12,21,10,30,270.0,177.0,0.7,12.0,293.0,370.8,301.39
2016,12,21,10,45,199.0,191.0,0.7,12.5,278.5,338.85,274.49
2016,12,21,11,0,128.0,205.0,0.7,13.0,264.0,310.91,250.68
2016,12,21,11,15,494.0,138.0,0.7,13.0,375.5,501.77,405.31
2016,12,21,11,30,860.0,71.0,0.7,13.0,487.0,681.51,539.97
2016,12,21,11,45,862.5,71.5,0.7,13.5,492.5,690.04,542.44
2016,12,21,12,0,865.0,72.0,0.7,14.0,498.0,695.48,545.09
2016,12,21,12,15,864.5,72.0,0.7,14.0,496.0,695.1,544.74
2016,12,21,12,30,864.0,72.0,0.7,14.0,494.0,691.59,542.36
2016,12,21,12,45,861.0,71.0,0.7,14.5,485.0,682.05,534.86
2016,12,21,13,0,858.0,70.0,0.7,15.0,476.0,669.48,525.38
2016,12,21,13,15,850.5,69.0,0.7,15.0,459.5,650.97,512.68
2016,12,21,13,30,843.0,68.0,0.7,15.0,443.0,633.63,500.05
2016,12,21,13,45,832.0,66.5,0.7,15.0,420.0,606.88,480.25
2016,12,21,14,0,821.0,65.0,0.7,15.0,397.0,577.86,458.46
2016,12,21,14,15,803.0,63.0,0.65,14.5,368.0,542.17,431.51
2016,12,21,14,30,785.0,61.0,0.6,14.0,339.0,505.04,402.78
2016,12,21,14,45,760.0,57.5,0.6,14.0,304.5,461.45,368.02
2016,12,21,15,0,735.0,54.0,0.6,14.0,270.0,417.49,331.92
2016,12,21,15,15,695.5,50.5,0.6,13.5,231.5,367.19,290.3
2016,12,21,15,30,656.0,47.0,0.6,13.0,193.0,318.34,248.43
2016,12,21,15,45,595.0,41.5,0.65,12.5,153.5,261.69,199.56
2016,12,21,16,0,534.0,36.0,0.7,12.0,114.0,209.27,153.1
2016,12,21,16,15,425.5,28.0,0.75,11.5,76.5,147.08,98.8
2016,12,21,16,30,317.0,20.0,0.8,11.0,39.0,93.33,33.87
2016,12,21,16,45,158.5,10.0,0.85,10.5,19.5,34.52,0.0
2016,12,21,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,7,15,74.0,5.5,1.05,7.0,7.0,0.0,0.0
2016,12,22,7,30,148.0,11.0,1.0,7.0,14.0,33.79,0.0
2016,12,22,7,45,297.5,21.5,1.0,7.5,46.5,90.65,32.85
2016,12,22,8,0,447.0,32.0,1.0,8.0,79.0,158.67,109.01
2016,12,22,8,15,531.0,38.5,1.0,8.0,120.0,212.82,159.09
2016,12,22,8,30,615.0,45.0,1.0,8.0,161.0,271.96,212.14
2016,12,22,8,45,667.5,50.0,1.0,8.5,202.0,325.74,260.27
2016,12,22,9,0,720.0,55.0,1.0,9.0,243.0,382.43,309.43
2016,12,22,9,15,753.0,58.0,0.9,9.5,280.5,430.18,349.64
2016,12,22,9,30,786.0,61.0,0.8,10.0,318.0,478.38,388.57
2016,12,22,9,45,809.0,63.5,0.75,10.5,350.5,520.68,421.79
2016,12,22,10,0,832.0,66.0,0.7,11.0,383.0,562.05,453.11
2016,12,22,10,15,846.5,67.5,0.6,11.5,410.0,595.92,477.23
2016,12,22,10,30,861.0,69.0,0.5,12.0,437.0,627.82,499.01
2016,12,22,10,45,870.5,70.0,0.45,12.5,457.0,653.69,516.33
2016,12,22,11,0,880.0,71.0,0.4,13.0,477.0,672.9,528.41
2016,12,22,11,15,886.0,72.0,0.4,13.0,490.0,690.87,540.45
2016,12,22,11,30,892.0,73.0,0.4,13.0,503.0,705.86,550.42
2016,12,22,11,45,893.5,73.5,0.4,13.5,508.5,714.03,554.69
2016,12,22,12,0,895.0,74.0,0.4,14.0,514.0,718.99,556.89
2016,12,22,12,15,894.5,73.5,0.5,14.0,512.0,718.14,557.78
2016,12,22,12,30,894.0,73.0,0.6,14.0,510.0,714.03,556.55
2016,12,22,12,45,893.0,71.5,0.7,14.0,501.5,705.18,552.03
2016,12,22,13,0,892.0,70.0,0.8,14.0,493.0,693.15,545.27
2016,12,22,13,15,884.5,69.0,0.8,14.0,476.0,674.24,532.31
2016,12,22,13,30,877.0,68.0,0.8,14.0,459.0,652.49,516.77
2016,12,22,13,45,865.0,66.5,0.8,14.0,435.5,624.65,496.17
2016,12,22,14,0,853.0,65.0,0.8,14.0,412.0,598.02,475.97
2016,12,22,14,15,834.5,63.0,0.7,14.0,381.5,561.22,446.83
2016,12,22,14,30,816.0,61.0,0.6,14.0,351.0,522.9,416.05
2016,12,22,14,45,788.0,58.5,0.55,14.0,315.5,477.91,379.94
2016,12,22,15,0,760.0,56.0,0.5,14.0,280.0,432.65,342.66
2016,12,22,15,15,719.0,52.0,0.6,13.5,240.5,380.14,300.18
2016,12,22,15,30,678.0,48.0,0.7,13.0,201.0,329.12,257.13
2016,12,22,15,45,611.5,43.0,0.8,12.5,159.5,270.04,206.44
2016,12,22,16,0,545.0,38.0,0.9,12.0,118.0,215.55,158.35
2016,12,22,16,15,434.5,29.5,0.95,11.5,80.0,153.84,104.34
2016,12,22,16,30,324.0,21.0,1.0,11.0,42.0,96.66,38.19
2016,12,22,16,45,162.0,10.5,1.05,11.0,21.0,35.83,0.0
2016,12,22,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.5,2.65,9.0,1.5,1.44,0.0
2016,12,23,8,0,0.0,3.0,2.7,9.0,3.0,2.89,0.0
2016,12,23,8,15,0.0,5.5,2.7,9.0,5.5,5.3,0.0
2016,12,23,8,30,0.0,8.0,2.7,9.0,8.0,7.71,1.01
2016,12,23,8,45,0.0,10.0,2.7,9.5,10.0,9.64,2.73
2016,12,23,9,0,0.0,12.0,2.7,10.0,12.0,11.57,4.42
2016,12,23,9,15,0.0,14.0,2.55,10.0,14.0,13.5,6.12
2016,12,23,9,30,0.0,16.0,2.4,10.0,16.0,15.43,7.8
2016,12,23,9,45,0.0,17.5,2.3,10.5,17.5,16.88,9.03
2016,12,23,10,0,0.0,19.0,2.2,11.0,19.0,18.33,10.24
2016,12,23,10,15,0.0,36.5,2.1,11.0,36.5,35.24,24.81
2016,12,23,10,30,0.0,54.0,2.0,11.0,54.0,52.18,39.28
2016,12,23,10,45,0.0,31.5,1.9,11.5,31.5,30.42,20.52
2016,12,23,11,0,0.0,9.0,1.8,12.0,9.0,8.68,1.81
2016,12,23,11,15,0.0,9.5,1.9,12.0,9.5,9.17,2.22
2016,12,23,11,30,0.0,10.0,2.0,12.0,10.0,9.65,2.63
2016,12,23,11,45,0.0,69.0,2.15,12.0,69.0,66.71,51.26
2016,12,23,12,0,0.0,128.0,2.3,12.0,128.0,126.07,101.0
2016,12,23,12,15,22.5,165.5,2.35,11.5,177.0,181.36,147.66
2016,12,23,12,30,45.0,203.0,2.4,11.0,226.0,245.9,201.35
2016,12,23,12,45,22.5,136.0,2.5,11.0,147.5,155.01,126.0
2016,12,23,13,0,0.0,69.0,2.6,11.0,69.0,66.71,51.39
2016,12,23,13,15,0.0,59.0,2.6,11.0,59.0,57.02,43.27
2016,12,23,13,30,0.0,49.0,2.6,11.0,49.0,47.34,35.06
2016,12,23,13,45,0.0,32.0,2.6,11.0,32.0,30.9,21.0
2016,12,23,14,0,0.0,15.0,2.6,11.0,15.0,14.47,6.87
2016,12,23,14,15,17.0,77.5,2.5,10.5,83.5,87.44,70.04
2016,12,23,14,30,34.0,140.0,2.4,10.0,152.0,166.03,136.9
2016,12,23,14,45,29.0,126.5,2.35,10.0,136.0,148.03,121.52
2016,12,23,15,0,24.0,113.0,2.3,10.0,120.0,130.43,106.54
2016,12,23,15,15,18.0,98.0,2.2,9.5,103.0,107.21,86.8
2016,12,23,15,30,12.0,83.0,2.1,9.0,86.0,88.9,71.01
2016,12,23,15,45,6.0,66.5,2.05,9.0,68.0,69.41,53.93
2016,12,23,16,0,0.0,50.0,2.0,9.0,50.0,50.41,37.23
2016,12,23,16,15,0.0,33.5,1.95,8.5,33.5,33.38,21.89
2016,12,23,16,30,0.0,17.0,1.9,8.0,17.0,16.41,3.86
2016,12,23,16,45,0.0,8.5,1.9,8.0,8.5,8.36,0.0
2016,12,23,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,7,45,209.0,16.0,2.05,6.5,37.5,65.62,19.3
2016,12,24,8,0,418.0,32.0,2.1,7.0,75.0,150.11,103.12
2016,12,24,8,15,505.5,39.0,2.15,7.0,115.0,204.32,153.67
2016,12,24,8,30,593.0,46.0,2.2,7.0,155.0,265.99,209.45
2016,12,24,8,45,651.0,50.0,2.25,7.5,196.5,317.71,256.79
2016,12,24,9,0,709.0,54.0,2.3,8.0,238.0,375.01,307.7
2016,12,24,9,15,743.0,57.0,2.3,8.0,275.5,422.84,350.3
2016,12,24,9,30,777.0,60.0,2.3,8.0,313.0,471.26,392.22
2016,12,24,9,45,804.5,61.5,2.35,8.0,346.5,514.66,429.23
2016,12,24,10,0,832.0,63.0,2.4,8.0,380.0,557.45,464.9
2016,12,24,10,15,847.5,64.5,2.35,8.0,407.0,592.07,492.93
2016,12,24,10,30,863.0,66.0,2.3,8.0,434.0,621.07,516.11
2016,12,24,10,45,874.5,67.0,2.3,8.5,455.0,648.27,536.62
2016,12,24,11,0,886.0,68.0,2.3,9.0,476.0,672.97,554.45
2016,12,24,11,15,892.0,68.5,2.3,9.0,489.5,690.66,567.21
2016,12,24,11,30,898.0,69.0,2.3,9.0,503.0,705.34,577.79
2016,12,24,11,45,901.5,69.5,2.3,9.0,509.0,715.18,584.82
2016,12,24,12,0,905.0,70.0,2.3,9.0,515.0,721.8,589.57
2016,12,24,12,15,904.5,70.0,2.3,9.0,513.5,721.75,589.46
2016,12,24,12,30,904.0,70.0,2.3,9.0,512.0,718.41,587.07
2016,12,24,12,45,894.0,71.5,2.3,9.0,502.0,706.98,578.72
2016,12,24,13,0,884.0,73.0,2.3,9.0,492.0,692.51,568.24
2016,12,24,13,15,876.5,72.0,2.25,9.0,475.5,677.96,557.49
2016,12,24,13,30,869.0,71.0,2.2,9.0,459.0,656.39,540.61
2016,12,24,13,45,858.5,69.0,2.2,9.0,436.0,629.06,519.26
2016,12,24,14,0,848.0,67.0,2.2,9.0,413.0,599.33,495.67
2016,12,24,14,15,830.0,65.0,2.15,8.5,383.0,563.07,467.04
2016,12,24,14,30,812.0,63.0,2.1,8.0,353.0,525.26,436.44
2016,12,24,14,45,786.5,60.0,2.05,8.0,318.0,481.17,399.22
2016,12,24,15,0,761.0,57.0,2.0,8.0,283.0,436.63,360.64
2016,12,24,15,15,721.0,53.0,1.9,7.5,243.5,384.49,315.33
2016,12,24,15,30,681.0,49.0,1.8,7.0,204.0,333.74,269.89
2016,12,24,15,45,617.5,44.0,1.7,7.0,163.0,275.42,217.01
2016,12,24,16,0,554.0,39.0,1.6,7.0,122.0,221.39,167.15
2016,12,24,16,15,442.5,31.0,1.55,6.5,83.0,159.18,111.51
2016,12,24,16,30,331.0,23.0,1.5,6.0,44.0,102.03,47.35
2016,12,24,16,45,165.5,11.5,1.5,5.5,22.0,37.98,0.0
2016,12,24,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,7,45,205.0,15.5,0.95,5.5,36.5,63.82,17.13
2016,12,25,8,0,410.0,31.0,0.9,6.0,73.0,146.52,100.36
2016,12,25,8,15,497.0,38.0,0.9,6.0,113.0,200.07,150.05
2016,12,25,8,30,584.0,45.0,0.9,6.0,153.0,261.09,204.72
2016,12,25,8,45,641.0,49.5,0.95,6.5,193.5,312.6,251.31
2016,12,25,9,0,698.0,54.0,1.0,7.0,234.0,369.58,301.28
2016,12,25,9,15,732.0,57.5,1.05,7.0,271.5,417.57,343.43
2016,12,25,9,30,766.0,61.0,1.1,7.0,309.0,466.2,384.97
2016,12,25,9,45,783.0,64.5,1.15,7.5,341.0,505.9,417.67
2016,12,25,10,0,800.0,68.0,1.2,8.0,373.0,544.39,448.5
2016,12,25,10,15,678.5,96.5,1.2,8.0,367.5,528.77,435.8
2016,12,25,10,30,557.0,125.0,1.2,8.0,362.0,498.47,411.51
2016,12,25,10,45,657.5,105.0,1.2,8.5,398.0,557.27,458.25
2016,12,25,11,0,758.0,85.0,1.2,9.0,434.0,611.32,499.79
2016,12,25,11,15,622.5,125.0,1.2,9.0,417.5,578.13,471.7
2016,12,25,11,30,487.0,165.0,1.2,9.0,401.0,532.82,434.9
2016,12,25,11,45,678.5,120.5,1.25,9.5,453.0,624.64,507.98
2016,12,25,12,0,870.0,76.0,1.3,10.0,505.0,708.92,570.75
2016,12,25,12,15,657.5,127.5,1.25,10.0,451.0,620.79,501.9
2016,12,25,12,30,445.0,179.0,1.2,10.0,397.0,523.53,424.91
2016,12,25,12,45,386.5,186.5,1.2,10.0,373.5,479.88,391.44
2016,12,25,13,0,328.0,194.0,1.2,10.0,350.0,444.57,363.32
2016,12,25,13,15,371.5,179.0,1.2,10.0,350.0,451.96,370.36
2016,12,25,13,30,415.0,164.0,1.2,10.0,350.0,464.78,380.95
2016,12,25,13,45,306.5,169.5,1.2,10.0,303.0,386.11,317.56
2016,12,25,14,0,198.0,175.0,1.2,10.0,256.0,312.48,257.58
2016,12,25,14,15,292.0,151.0,1.15,10.0,260.5,341.17,282.2
2016,12,25,14,30,386.0,127.0,1.1,10.0,265.0,363.55,300.21
2016,12,25,14,45,370.5,116.5,1.1,10.0,238.5,330.6,272.58
2016,12,25,15,0,355.0,106.0,1.1,10.0,212.0,297.72,244.79
2016,12,25,15,15,502.5,78.0,1.05,9.5,205.5,318.94,260.03
2016,12,25,15,30,650.0,50.0,1.0,9.0,199.0,323.72,259.01
2016,12,25,15,45,590.5,44.5,1.0,8.5,159.0,267.55,209.09
2016,12,25,16,0,531.0,39.0,1.0,8.0,119.0,217.53,163.66
2016,12,25,16,15,424.0,31.0,1.05,7.5,81.5,155.2,108.68
2016,12,25,16,30,317.0,23.0,1.1,7.0,44.0,100.05,48.71
2016,12,25,16,45,158.5,11.5,1.15,6.5,22.0,37.14,0.0
2016,12,25,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,7,45,232.5,14.0,1.55,3.5,37.5,66.48,16.34
2016,12,26,8,0,465.0,28.0,1.6,4.0,75.0,154.21,105.42
2016,12,26,8,15,547.5,34.0,1.55,4.5,115.5,208.14,156.56
2016,12,26,8,30,630.0,40.0,1.5,5.0,156.0,268.87,211.74
2016,12,26,8,45,680.0,44.0,1.5,5.5,196.5,321.07,259.75
2016,12,26,9,0,730.0,48.0,1.5,6.0,237.0,376.02,308.8
2016,12,26,9,15,762.5,51.0,1.45,6.5,274.5,423.94,350.62
2016,12,26,9,30,795.0,54.0,1.4,7.0,312.0,472.35,391.35
2016,12,26,9,45,814.5,57.0,1.35,7.5,344.5,513.85,425.19
2016,12,26,10,0,834.0,60.0,1.3,8.0,377.0,554.23,457.01
2016,12,26,10,15,849.5,61.5,1.25,8.5,404.5,585.55,480.97
2016,12,26,10,30,865.0,63.0,1.2,9.0,432.0,618.29,505.22
2016,12,26,10,45,873.5,65.0,1.15,9.5,452.5,644.97,524.16
2016,12,26,11,0,882.0,67.0,1.1,10.0,473.0,669.05,540.34
2016,12,26,11,15,888.0,67.5,1.0,10.0,486.5,686.89,551.61
2016,12,26,11,30,894.0,68.0,0.9,10.0,500.0,701.75,560.65
2016,12,26,11,45,895.0,69.0,0.85,10.0,506.0,710.61,565.96
2016,12,26,12,0,896.0,70.0,0.8,10.0,512.0,716.26,569.1
2016,12,26,12,15,895.5,70.0,0.7,10.0,510.5,716.42,567.7
2016,12,26,12,30,895.0,70.0,0.6,10.0,509.0,713.32,564.11
2016,12,26,12,45,890.0,69.5,0.55,10.5,499.5,703.28,555.43
2016,12,26,13,0,885.0,69.0,0.5,11.0,490.0,690.12,544.75
2016,12,26,13,15,877.0,68.0,0.45,11.0,474.0,671.34,531.17
2016,12,26,13,30,869.0,67.0,0.4,11.0,458.0,649.76,515.33
2016,12,26,13,45,856.0,66.0,0.4,11.0,434.5,622.35,495.14
2016,12,26,14,0,843.0,65.0,0.4,11.0,411.0,596.25,475.46
2016,12,26,14,15,825.0,63.0,0.4,11.0,381.5,560.25,448.04
2016,12,26,14,30,807.0,61.0,0.4,11.0,352.0,522.7,418.84
2016,12,26,14,45,780.5,58.0,0.4,11.0,317.0,478.35,383.62
2016,12,26,15,0,754.0,55.0,0.4,11.0,282.0,433.61,347.06
2016,12,26,15,15,715.0,51.5,0.55,10.5,243.0,382.74,306.04
2016,12,26,15,30,676.0,48.0,0.7,10.0,204.0,333.19,264.14
2016,12,26,15,45,615.0,43.0,0.85,9.5,163.5,275.86,214.54
2016,12,26,16,0,554.0,38.0,1.0,9.0,123.0,222.64,166.96
2016,12,26,16,15,450.5,30.0,1.1,8.5,84.5,159.85,111.66
2016,12,26,16,30,347.0,22.0,1.2,8.0,46.0,104.59,52.77
2016,12,26,16,45,173.5,11.0,1.3,8.0,23.0,39.43,0.0
2016,12,26,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,7,45,205.0,15.0,1.1,5.5,36.0,62.49,13.68
2016,12,27,8,0,410.0,30.0,1.0,6.0,72.0,144.45,98.22
2016,12,27,8,15,496.5,37.5,0.95,6.0,111.5,198.22,148.3
2016,12,27,8,30,583.0,45.0,0.9,6.0,151.0,259.51,203.18
2016,12,27,8,45,638.5,49.5,0.85,6.5,191.5,310.38,249.06
2016,12,27,9,0,694.0,54.0,0.8,7.0,232.0,366.65,298.03
2016,12,27,9,15,728.5,57.5,0.8,7.5,270.0,414.8,339.31
2016,12,27,9,30,763.0,61.0,0.8,8.0,308.0,463.67,379.78
2016,12,27,9,45,789.0,62.5,0.8,8.5,341.0,506.0,413.89
2016,12,27,10,0,815.0,64.0,0.8,9.0,374.0,547.68,446.46
2016,12,27,10,15,831.0,66.0,0.8,9.5,401.5,582.98,473.18
2016,12,27,10,30,847.0,68.0,0.8,10.0,429.0,616.46,497.86
2016,12,27,10,45,856.5,69.5,0.8,10.5,449.5,643.1,516.87
2016,12,27,11,0,866.0,71.0,0.8,11.0,470.0,667.19,533.65
2016,12,27,11,15,872.0,72.0,0.8,11.0,483.5,681.45,543.26
2016,12,27,11,30,878.0,73.0,0.8,11.0,497.0,696.83,553.83
2016,12,27,11,45,880.0,73.5,0.85,11.5,503.0,705.78,559.46
2016,12,27,12,0,882.0,74.0,0.9,12.0,509.0,711.59,562.99
2016,12,27,12,15,881.0,74.0,0.9,12.0,508.0,711.49,562.82
2016,12,27,12,30,880.0,74.0,0.9,12.0,507.0,708.19,560.55
2016,12,27,12,45,875.0,73.5,0.9,12.0,498.0,698.35,553.72
2016,12,27,13,0,870.0,73.0,0.9,12.0,489.0,685.44,544.85
2016,12,27,13,15,862.0,72.0,0.9,12.0,472.5,671.04,534.99
2016,12,27,13,30,854.0,71.0,0.9,12.0,456.0,649.65,519.42
2016,12,27,13,45,842.5,69.5,0.9,12.0,433.0,622.81,499.4
2016,12,27,14,0,831.0,68.0,0.9,12.0,410.0,593.65,477.29
2016,12,27,14,15,813.0,66.0,0.85,12.0,380.5,558.01,449.35
2016,12,27,14,30,795.0,64.0,0.8,12.0,351.0,520.85,419.68
2016,12,27,14,45,766.5,61.5,0.75,12.0,316.0,476.41,383.71
2016,12,27,15,0,738.0,59.0,0.7,12.0,281.0,431.74,346.64
2016,12,27,15,15,698.0,55.0,0.7,11.0,242.5,380.43,304.76
2016,12,27,15,30,658.0,51.0,0.7,10.0,204.0,330.52,262.45
2016,12,27,15,45,594.0,45.5,0.7,9.5,163.5,272.22,211.85
2016,12,27,16,0,530.0,40.0,0.7,9.0,123.0,220.45,165.61
2016,12,27,16,15,425.5,32.0,0.75,8.5,85.0,158.4,111.43
2016,12,27,16,30,321.0,24.0,0.8,8.0,47.0,103.98,55.15
2016,12,27,16,45,160.5,12.0,0.9,7.5,23.5,38.59,0.0
2016,12,27,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,7,45,236.0,14.0,1.5,4.5,37.5,66.43,13.3
2016,12,28,8,0,472.0,28.0,1.5,5.0,75.0,154.81,104.74
2016,12,28,8,15,556.0,34.5,1.45,5.5,116.0,209.96,156.91
2016,12,28,8,30,640.0,41.0,1.4,6.0,157.0,272.09,213.03
2016,12,28,8,45,692.0,45.0,1.4,6.5,198.5,325.58,261.91
2016,12,28,9,0,744.0,49.0,1.4,7.0,240.0,381.98,311.9
2016,12,28,9,15,777.0,52.0,1.35,7.5,278.0,430.82,354.24
2016,12,28,9,30,810.0,55.0,1.3,8.0,316.0,480.16,395.43
2016,12,28,9,45,836.0,56.0,1.3,8.5,350.0,520.46,428.53
2016,12,28,10,0,862.0,57.0,1.3,9.0,384.0,562.81,462.11
2016,12,28,10,15,876.5,58.5,1.3,9.5,411.5,597.8,489.01
2016,12,28,10,30,891.0,60.0,1.3,10.0,439.0,630.79,513.71
2016,12,28,10,45,901.5,60.5,1.35,11.0,460.5,657.79,532.81
2016,12,28,11,0,912.0,61.0,1.4,12.0,482.0,682.16,548.8
2016,12,28,11,15,917.5,61.5,1.3,12.0,495.5,700.33,560.44
2016,12,28,11,30,923.0,62.0,1.2,12.0,509.0,715.42,569.78
2016,12,28,11,45,926.0,62.0,1.15,12.5,515.5,724.96,574.62
2016,12,28,12,0,929.0,62.0,1.1,13.0,522.0,731.19,577.19
2016,12,28,12,15,928.0,62.0,1.1,13.0,520.5,731.24,577.11
2016,12,28,12,30,927.0,62.0,1.1,13.0,519.0,727.91,574.83
2016,12,28,12,45,923.0,62.0,1.1,13.5,510.0,719.14,567.75
2016,12,28,13,0,919.0,62.0,1.1,14.0,501.0,707.11,558.53
2016,12,28,13,15,911.5,61.0,1.1,14.0,485.0,688.38,545.59
2016,12,28,13,30,904.0,60.0,1.1,14.0,469.0,666.69,530.59
2016,12,28,13,45,892.5,59.0,1.1,14.0,445.5,639.66,510.68
2016,12,28,14,0,881.0,58.0,1.1,14.0,422.0,610.17,488.38
2016,12,28,14,15,864.5,56.5,1.0,13.5,392.5,574.92,461.27
2016,12,28,14,30,848.0,55.0,0.9,13.0,363.0,537.94,432.21
2016,12,28,14,45,823.0,53.0,0.85,13.0,328.0,494.48,397.04
2016,12,28,15,0,798.0,51.0,0.8,13.0,293.0,453.1,362.44
2016,12,28,15,15,761.5,47.5,0.8,12.0,254.0,401.64,320.51
2016,12,28,15,30,725.0,44.0,0.8,11.0,215.0,351.2,277.75
2016,12,28,15,45,667.0,40.0,0.8,10.5,173.5,293.85,227.7
2016,12,28,16,0,609.0,36.0,0.8,10.0,132.0,240.22,179.55
2016,12,28,16,15,511.0,29.0,0.85,9.5,92.0,176.99,123.83
2016,12,28,16,30,413.0,22.0,0.9,9.0,52.0,121.21,65.8
2016,12,28,16,45,206.5,11.0,0.95,8.5,26.0,45.7,0.0
2016,12,28,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,7,45,226.5,15.0,1.5,6.5,37.5,66.05,11.9
2016,12,29,8,0,453.0,30.0,1.5,7.0,75.0,151.38,101.63
2016,12,29,8,15,540.0,36.5,1.5,7.5,116.0,206.71,153.43
2016,12,29,8,30,627.0,43.0,1.5,8.0,157.0,269.2,209.39
2016,12,29,8,45,678.5,48.0,1.5,8.5,198.5,323.11,258.27
2016,12,29,9,0,730.0,53.0,1.5,9.0,240.0,379.93,308.27
2016,12,29,9,15,764.0,56.0,1.4,9.5,278.5,428.83,350.23
2016,12,29,9,30,798.0,59.0,1.3,10.0,317.0,478.31,391.03
2016,12,29,9,45,809.0,64.5,1.2,10.5,349.0,518.44,422.93
2016,12,29,10,0,820.0,70.0,1.1,11.0,381.0,556.93,452.29
2016,12,29,10,15,836.5,71.5,1.0,11.5,409.0,592.33,478.3
2016,12,29,10,30,853.0,73.0,0.9,12.0,437.0,625.92,502.0
2016,12,29,10,45,864.0,74.5,0.8,12.5,458.5,653.89,520.72
2016,12,29,11,0,875.0,76.0,0.7,13.0,480.0,679.36,537.0
2016,12,29,11,15,881.0,77.0,0.6,13.5,494.0,698.14,547.4
2016,12,29,11,30,887.0,78.0,0.5,14.0,508.0,713.95,555.42
2016,12,29,11,45,889.0,78.5,0.45,14.5,514.0,723.27,559.63
2016,12,29,12,0,891.0,79.0,0.4,15.0,520.0,729.37,561.75
2016,12,29,12,15,889.5,79.0,0.35,15.0,518.5,729.15,560.67
2016,12,29,12,30,888.0,79.0,0.3,15.0,517.0,725.65,557.55
2016,12,29,12,45,890.0,76.5,0.3,15.5,509.5,714.14,548.82
2016,12,29,13,0,892.0,74.0,0.3,16.0,502.0,703.75,541.11
2016,12,29,13,15,884.0,73.0,0.25,16.0,485.5,685.14,528.0
2016,12,29,13,30,876.0,72.0,0.2,16.0,469.0,667.63,515.41
2016,12,29,13,45,861.5,70.5,0.2,16.0,445.0,638.56,494.69
2016,12,29,14,0,847.0,69.0,0.2,16.0,421.0,607.24,472.07
2016,12,29,14,15,712.0,83.0,0.2,15.5,364.0,522.93,410.3
2016,12,29,14,30,577.0,97.0,0.2,15.0,307.0,441.59,349.58
2016,12,29,14,45,546.0,93.0,0.2,15.0,277.0,401.12,318.4
2016,12,29,15,0,515.0,89.0,0.2,15.0,247.0,361.12,286.3
2016,12,29,15,15,487.0,80.0,0.35,14.5,213.5,318.08,252.25
2016,12,29,15,30,459.0,71.0,0.5,14.0,180.0,276.03,217.53
2016,12,29,15,45,407.5,61.5,0.65,13.5,144.5,226.25,175.51
2016,12,29,16,0,356.0,52.0,0.8,13.0,109.0,179.47,134.99
2016,12,29,16,15,286.0,39.5,0.85,12.5,76.0,129.85,91.94
2016,12,29,16,30,216.0,27.0,0.9,12.0,43.0,86.04,48.55
2016,12,29,16,45,108.0,13.5,0.95,11.5,21.5,31.74,0.0
2016,12,29,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,7,45,149.0,16.5,0.95,8.5,31.5,52.4,7.73
2016,12,30,8,0,298.0,33.0,0.9,9.0,63.0,118.84,79.93
2016,12,30,8,15,378.5,43.0,0.85,9.5,99.5,168.11,124.65
2016,12,30,8,30,459.0,53.0,0.8,10.0,136.0,224.58,173.93
2016,12,30,8,45,510.5,60.5,0.8,10.5,174.0,273.82,217.4
2016,12,30,9,0,562.0,68.0,0.8,11.0,212.0,326.41,262.62
2016,12,30,9,15,595.5,74.0,0.8,11.0,248.0,371.87,301.62
2016,12,30,9,30,629.0,80.0,0.8,11.0,284.0,418.37,340.38
2016,12,30,9,45,673.5,79.5,0.8,11.5,318.0,464.17,377.05
2016,12,30,10,0,718.0,79.0,0.8,12.0,352.0,510.8,413.34
2016,12,30,10,15,749.0,75.0,0.8,12.0,378.5,543.83,439.35
2016,12,30,10,30,780.0,71.0,0.8,12.0,405.0,578.1,465.82
2016,12,30,10,45,777.5,79.0,0.8,12.5,425.0,603.24,483.52
2016,12,30,11,0,775.0,87.0,0.8,13.0,445.0,625.52,498.79
2016,12,30,11,15,781.5,88.5,0.8,13.0,459.0,643.82,512.09
2016,12,30,11,30,788.0,90.0,0.8,13.0,473.0,659.48,523.22
2016,12,30,11,45,691.0,117.5,0.85,13.5,456.5,631.87,500.97
2016,12,30,12,0,594.0,145.0,0.9,14.0,440.0,596.69,473.35
2016,12,30,12,15,602.0,141.0,0.9,14.0,439.5,598.75,475.47
2016,12,30,12,30,610.0,137.0,0.9,14.0,439.0,598.44,475.43
2016,12,30,12,45,725.0,109.0,0.9,14.0,462.0,643.84,510.58
2016,12,30,13,0,840.0,81.0,0.9,14.0,485.0,681.4,538.48
2016,12,30,13,15,832.0,80.0,0.9,14.0,469.5,663.44,525.43
2016,12,30,13,30,824.0,79.0,0.9,14.0,454.0,642.76,510.32
2016,12,30,13,45,810.5,77.5,0.9,14.0,431.0,615.43,490.08
2016,12,30,14,0,797.0,76.0,0.9,14.0,408.0,585.93,467.91
2016,12,30,14,15,778.0,74.0,0.9,13.5,379.5,550.7,441.78
2016,12,30,14,30,759.0,72.0,0.9,13.0,351.0,514.06,413.87
2016,12,30,14,45,730.5,69.0,0.9,13.0,316.5,470.21,378.84
2016,12,30,15,0,702.0,66.0,0.9,13.0,282.0,428.16,344.23
2016,12,30,15,15,662.0,61.5,0.85,12.5,244.0,377.56,302.28
2016,12,30,15,30,622.0,57.0,0.8,12.0,206.0,328.48,260.33
2016,12,30,15,45,555.5,51.5,0.75,11.5,165.5,270.54,210.49
2016,12,30,16,0,489.0,46.0,0.7,11.0,125.0,217.33,163.72
2016,12,30,16,15,388.5,36.5,0.7,10.5,87.5,155.94,110.85
2016,12,30,16,30,288.0,27.0,0.7,10.0,50.0,103.07,60.14
2016,12,30,16,45,144.0,13.5,0.75,9.5,25.0,38.21,0.0
2016,12,30,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
